Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/07/2020 23:00,13.1195,1.06,13.1622521,1.2095,0,1.2095,11.91,1.06,11.9570774,13.0495,1.09,13.09494369,1.2095,0,1.2095,11.84,1.09,11.89006728
09/07/2020 23:30,12.095,-0.26,12.09779422,1.215,0,1.215,10.88,-0.26,10.88310617,12.325,1.83,12.46011738,1.215,0,1.215,11.11,1.83,11.25970692
10/07/2020 00:00,11.202,-1.73,11.33480057,1.222,0,1.222,9.98,-1.73,10.12883508,11.852,3.18,12.27119815,1.222,0,1.222,10.63,3.18,11.09546304
10/07/2020 00:30,10.8005,-1.85,10.95779632,1.2205,0,1.2205,9.58,-1.85,9.756992364,11.4505,3.18,11.88386933,1.2205,0,1.2205,10.23,3.18,10.71285676
10/07/2020 01:00,10.18,-1.98,10.37076661,1.23,0,1.23,8.95,-1.98,9.166400602,10.81,2.99,11.21589051,1.23,0,1.23,9.58,2.99,10.03576106
10/07/2020 01:30,10.4955,-2.04,10.69191846,1.2255,0,1.2255,9.27,-2.04,9.491812261,11.1255,2.88,11.49222129,1.2255,0,1.2255,9.9,2.88,10.31040251
10/07/2020 02:00,10.1985,-2.17,10.42680691,1.2285,0,1.2285,8.97,-2.17,9.228748561,10.8285,2.8,11.18465074,1.2285,0,1.2285,9.6,2.8,10
10/07/2020 02:30,10.199,-2.17,10.42729596,1.229,0,1.229,8.97,-2.17,9.228748561,10.829,2.8,11.18513482,1.229,0,1.229,9.6,2.8,10
10/07/2020 03:00,10.018,-2.17,10.25032799,1.228,0,1.228,8.79,-2.17,9.05389419,10.598,2.8,10.9616424,1.228,0,1.228,9.37,2.8,9.779412048
10/07/2020 03:30,10.152,0.73,10.17821222,1.232,0,1.232,8.92,0.73,8.949821227,10.102,0.74,10.12906728,1.232,0,1.232,8.87,0.74,8.900814569
10/07/2020 04:00,10.0325,0.68,10.0555187,1.2325,0,1.2325,8.8,0.68,8.826233625,9.9825,0.68,10.00563373,1.2325,0,1.2325,8.75,0.68,8.776383082
10/07/2020 04:30,10.0285,0.68,10.05152786,1.2285,0,1.2285,8.8,0.68,8.826233625,9.9785,0.68,10.00164298,1.2285,0,1.2285,8.75,0.68,8.776383082
10/07/2020 05:00,10.2535,0.68,10.27602366,1.2135,0,1.2135,9.04,0.68,9.065539146,10.2135,0.68,10.23611168,1.2135,0,1.2135,9,0.68,9.025652331
10/07/2020 05:30,10.6165,0.68,10.63825513,1.2265,0,1.2265,9.39,0.68,9.414589741,10.5565,0.68,10.57837853,1.2265,0,1.2265,9.33,0.68,9.354747458
10/07/2020 06:00,11.1395,0.68,11.16023567,1.3695,0,1.3695,9.77,0.68,9.793635689,11.0995,0.68,11.12031026,1.3695,0,1.3695,9.73,0.68,9.753732619
10/07/2020 06:30,12.3855,0.86,12.41532159,1.6155,0,1.6155,10.77,0.86,10.80428156,12.3255,0.86,12.35546641,1.6155,0,1.6155,10.71,0.86,10.744473
10/07/2020 07:00,13.158,1.19,13.21170178,1.958,0,1.958,11.2,1.19,11.26304133,13.108,1.2,13.16281368,1.958,0,1.958,11.15,1.2,11.21438808
10/07/2020 07:30,14.254,0.32,14.25759152,2.954,0,2.954,11.3,0.32,11.30453007,14.634,3.19,14.97765189,2.954,0,2.954,11.68,3.19,12.10778675
10/07/2020 08:00,14.7825,-0.67,14.7976757,4.4525,0,4.4525,10.33,-0.67,10.35170517,15.4225,4.46,16.05444195,4.4525,0,4.4525,10.97,4.46,11.84198041
10/07/2020 08:30,15.101,0,15.101,5.391,0,5.391,9.71,0,9.71,15.731,4.81,16.44993802,5.391,0,5.391,10.34,4.81,11.40402122
10/07/2020 09:00,15.29,0.68,15.30511352,6.51,0,6.51,8.78,0.68,8.806293204,15.9,4.93,16.64676846,6.51,0,6.51,9.39,4.93,10.60551743
10/07/2020 09:30,15.9665,2.67,16.18820627,5.8465,0,5.8465,10.12,2.67,10.46629352,16.2665,3.88,16.72284133,5.8465,0,5.8465,10.42,3.88,11.1189388
10/07/2020 10:00,16.4585,2.67,16.67366553,4.7385,0,4.7385,11.72,2.67,12.02028702,16.3985,2.72,16.62255102,4.7385,0,4.7385,11.66,2.72,11.97305308
10/07/2020 10:30,15.564,2.5,15.76350519,5.594,0,5.594,9.97,2.5,10.27866236,15.514,2.5,15.71414,5.594,0,5.594,9.92,2.5,10.23017106
10/07/2020 11:00,15.1885,2.71,15.42837102,6.9885,0,6.9885,8.2,2.71,8.636208659,15.1485,2.71,15.38899452,6.9885,0,6.9885,8.16,2.71,8.598238192
10/07/2020 11:30,14.896,2.83,15.16244426,8.426,0,8.426,6.47,2.83,7.06185528,14.866,2.83,15.13297248,8.426,0,8.426,6.44,2.83,7.034379859
10/07/2020 12:00,15.7485,2.62,15.96495074,5.4685,0,5.4685,10.28,2.62,10.60861914,15.6985,2.62,15.91563075,5.4685,0,5.4685,10.23,2.62,10.56017519
10/07/2020 12:30,16.002,2.69,16.2265247,5.622,0,5.622,10.38,2.69,10.72289606,15.942,2.69,16.16735798,5.622,0,5.622,10.32,2.69,10.66482536
10/07/2020 13:00,14.8335,2.79,15.09360203,8.3535,0,8.3535,6.48,2.79,7.055104535,14.8035,2.79,15.06412003,8.3535,0,8.3535,6.45,2.79,7.027560032
10/07/2020 13:30,13.942,2.65,14.19161245,9.002,0,9.002,4.94,2.65,5.605898679,13.912,2.65,14.16214122,9.002,0,9.002,4.91,2.65,5.579480263
10/07/2020 14:00,13.7305,2.41,13.94039921,8.7905,0,8.7905,4.94,2.41,5.496517079,13.7005,2.41,13.91085189,8.7905,0,8.7905,4.91,2.41,5.469570367
10/07/2020 14:30,13.379,2.48,13.60691152,8.819,0,8.819,4.56,2.48,5.190761023,13.359,2.48,13.587247,8.819,0,8.819,4.54,2.48,5.17320017
10/07/2020 15:00,12.9305,2.48,13.16617751,8.9405,0,8.9405,3.99,2.48,4.697925074,12.9105,2.48,13.14653606,8.9405,0,8.9405,3.97,2.48,4.680950758
10/07/2020 15:30,12.8235,2.53,13.07069441,9.5835,0,9.5835,3.24,2.53,4.110778515,12.8135,2.53,13.06088367,9.5835,0,9.5835,3.23,2.53,4.102901412
10/07/2020 16:00,13.0555,2.32,13.26003319,8.8055,0,8.8055,4.25,2.32,4.841993391,13.0355,2.32,13.24034215,8.8055,0,8.8055,4.23,2.32,4.824448155
10/07/2020 16:30,13.5255,2.25,13.71136938,9.2755,0,9.2755,4.25,2.25,4.808846015,13.5055,2.26,13.69328778,9.2755,0,9.2755,4.23,2.26,4.795883652
10/07/2020 17:00,14.2465,2.33,14.43577716,9.5665,0,9.5665,4.68,2.33,5.227934583,14.2265,2.33,14.41603976,9.5665,0,9.5665,4.66,2.33,5.210038388
10/07/2020 17:30,14.9965,2.19,15.15556374,9.4765,0,9.4765,5.52,2.19,5.938560432,14.9565,2.19,15.11598466,9.4765,0,9.4765,5.48,2.19,5.901398139
10/07/2020 18:00,15.3215,1.94,15.4438325,8.4215,0,8.4215,6.9,1.94,7.167537932,15.2815,1.94,15.40415016,8.4215,0,8.4215,6.86,1.94,7.129039206
10/07/2020 18:30,15.558,1.64,15.64419905,6.648,0,6.648,8.91,1.64,9.059674387,15.518,1.64,15.60442001,6.648,0,6.648,8.87,1.64,9.020338131
10/07/2020 19:00,15.596,1.42,15.66051136,4.886,0,4.886,10.71,1.42,10.80372621,15.526,1.43,15.59171498,4.886,0,4.886,10.64,1.43,10.73566486
10/07/2020 19:30,15.584,1.27,15.63566295,3.314,0,3.314,12.27,1.27,12.33555025,15.514,1.28,15.56671436,3.314,0,3.314,12.2,1.28,12.26696376
10/07/2020 20:00,15.2525,1.15,15.29579211,2.1525,0,2.1525,13.1,1.15,13.15038022,15.1725,1.17,15.21754436,2.1525,0,2.1525,13.02,1.17,13.07246343
10/07/2020 20:30,15.2265,1.15,15.26986582,1.6565,0,1.6565,13.57,1.15,13.61864164,15.1465,1.17,15.19162145,1.6565,0,1.6565,13.49,1.17,13.54064253
10/07/2020 21:00,14.74,1,14.77388236,1.46,0,1.46,13.28,1,13.31759738,14.66,1.02,14.69544147,1.46,0,1.46,13.2,1.02,13.23935044
10/07/2020 21:30,14.591,1,14.62522755,1.311,0,1.311,13.28,1,13.31759738,14.511,1.02,14.54680449,1.311,0,1.311,13.2,1.02,13.23935044
10/07/2020 22:00,14.3425,1.07,14.38235746,1.2825,0,1.2825,13.06,1.07,13.103759,14.2625,1.08,14.303332,1.2825,0,1.2825,12.98,1.08,13.02485317
10/07/2020 22:30,14.2355,1.07,14.27565621,1.2755,0,1.2755,12.96,1.07,13.00409551,14.1555,1.08,14.19663975,1.2755,0,1.2755,12.88,1.08,12.92520019
10/07/2020 23:00,13.4,0.99,13.43652113,1.28,0,1.28,12.12,0.99,12.16036595,13.34,0.99,13.37668494,1.28,0,1.28,12.06,0.99,12.1005661
10/07/2020 23:30,12.661,0.48,12.67009554,1.281,0,1.281,11.38,0.48,11.39011852,12.691,1.16,12.74390368,1.281,0,1.281,11.41,1.16,11.46881424
11/07/2020 00:00,11.715,-1.74,11.84351405,1.285,0,1.285,10.43,-1.74,10.57414299,12.375,3.17,12.77456555,1.285,0,1.285,11.09,3.17,11.53416664
11/07/2020 00:30,11.124,-1.98,11.29883959,1.284,0,1.284,9.84,-1.98,10.03723069,11.764,2.99,12.13803098,1.284,0,1.284,10.48,2.99,10.89818792
11/07/2020 01:00,10.624,-1.89,10.79080516,1.274,0,1.274,9.35,-1.89,9.539108973,11.264,3.06,11.67224469,1.274,0,1.274,9.99,3.06,10.44814338
11/07/2020 01:30,10.809,-2,10.99247383,1.269,0,1.269,9.54,-2,9.747389394,11.459,2.99,11.84266782,1.269,0,1.269,10.19,2.99,10.61961393
11/07/2020 02:00,10.477,-2,10.66618624,1.277,0,1.277,9.2,-2,9.414881837,11.117,2.94,11.49918645,1.277,0,1.277,9.84,2.94,10.26981986
11/07/2020 02:30,10.2945,-2.11,10.50851228,1.2745,0,1.2745,9.02,-2.11,9.263503657,10.9245,2.87,11.29520253,1.2745,0,1.2745,9.65,2.87,10.06774056
11/07/2020 03:00,10.072,-2.27,10.32463481,1.272,0,1.272,8.8,-2.27,9.0880636,10.072,2.73,10.43542448,1.272,0,1.272,8.8,2.73,9.213734314
11/07/2020 03:30,9.904,0.68,9.927316657,1.274,0,1.274,8.63,0.68,8.656748812,9.864,0.68,9.887410986,1.274,0,1.274,8.59,0.68,8.616872983
11/07/2020 04:00,9.813,0,9.813,1.283,0,1.283,8.53,0,8.53,9.773,0,9.773,1.283,0,1.283,8.49,0,8.49
11/07/2020 04:30,9.881,0.68,9.904370803,1.291,0,1.291,8.59,0.68,8.616872983,9.841,0.68,9.864465571,1.291,0,1.291,8.55,0.68,8.576998309
11/07/2020 05:00,10.293,0.68,10.31543741,1.293,0,1.293,9,0.68,9.025652331,10.253,0.74,10.27966969,1.293,0,1.293,8.96,0.74,8.990506104
11/07/2020 05:30,10.5335,0,10.5335,1.2935,0,1.2935,9.24,0,9.24,10.4835,0,10.4835,1.2935,0,1.2935,9.19,0,9.19
11/07/2020 06:00,10.505,0,10.505,1.425,0,1.425,9.08,0,9.08,10.455,0,10.455,1.425,0,1.425,9.03,0,9.03
11/07/2020 06:30,11.1285,0.7,11.15049381,1.5985,0,1.5985,9.53,0.7,9.555673707,11.0885,0.7,11.11057299,1.5985,0,1.5985,9.49,0.7,9.515781628
11/07/2020 07:00,11.696,0.7,11.71692861,1.956,0,1.956,9.74,0.7,9.765121607,11.646,0.7,11.6670183,1.956,0,1.956,9.69,0.7,9.715250897
11/07/2020 07:30,12.299,0.84,12.32765189,2.969,0,2.969,9.33,0.84,9.367737187,12.249,0.84,12.27776857,2.969,0,2.969,9.28,0.84,9.317939686
11/07/2020 08:00,12.5515,0.89,12.58301443,4.4815,0,4.4815,8.07,0.89,8.118928501,12.5115,0.89,12.54311493,4.4815,0,4.4815,8.03,0.89,8.07917075
11/07/2020 08:30,12.8365,1.18,12.89062187,6.1365,0,6.1365,6.7,1.18,6.803116933,12.8165,1.18,12.87070597,6.1365,0,6.1365,6.68,1.18,6.783420966
11/07/2020 09:00,13.1375,1.5,13.22285545,7.7675,0,7.7675,5.37,1.5,5.575562752,13.1175,1.5,13.20298475,7.7675,0,7.7675,5.35,1.5,5.556302728
11/07/2020 09:30,13.04,1.7,13.150346,9.26,0,9.26,3.78,1.7,4.144683341,13.03,1.69,13.13914,9.26,0,9.26,3.77,1.69,4.131464631
11/07/2020 10:00,13.0445,1.88,13.17927844,9.4745,0,9.4745,3.57,1.88,4.034761455,13.0345,1.88,13.16938078,9.4745,0,9.4745,3.56,1.88,4.025916045
11/07/2020 10:30,13.3055,1.88,13.43766089,9.2655,0,9.2655,4.04,1.88,4.456007181,13.2855,1.88,13.41785789,9.2655,0,9.2655,4.02,1.88,4.437882378
11/07/2020 11:00,13.1265,1.77,13.24529736,8.2865,0,8.2865,4.84,1.77,5.15349396,13.1065,1.77,13.22547701,8.2865,0,8.2865,4.82,1.77,5.134715182
11/07/2020 11:30,13.266,1.69,13.37321412,7.796,0,7.796,5.47,1.69,5.725120086,13.246,1.68,13.35211279,7.796,0,7.796,5.45,1.68,5.703060582
11/07/2020 12:00,12.9425,1.93,13.08561066,8.9525,0,8.9525,3.99,1.93,4.432268042,12.9325,1.92,13.07424783,8.9525,0,8.9525,3.98,1.92,4.418913894
11/07/2020 12:30,12.919,1.67,13.02649074,8.579,0,8.579,4.34,1.67,4.650215049,12.909,1.67,13.01657332,8.579,0,8.579,4.33,1.67,4.640883537
11/07/2020 13:00,12.162,1.85,12.30190002,10.202,0,10.202,1.96,1.85,2.695199436,12.162,1.84,12.30040016,10.202,0,10.202,1.96,1.84,2.688345216
11/07/2020 13:30,12.3955,2.27,12.60163959,11.5355,0,11.5355,0.86,2.27,2.427447219,12.3955,2.27,12.60163959,11.5355,0,11.5355,0.86,2.27,2.427447219
11/07/2020 14:00,11.456,2.27,11.67873435,12.156,0,12.156,-0.7,2.27,2.375478899,11.476,2.27,11.69835356,12.156,0,12.156,-0.68,2.27,2.369662423
11/07/2020 14:30,11.784,2.07,11.96442878,10.964,0,10.964,0.82,2.07,2.226499495,11.794,2.06,11.97255345,10.964,0,10.964,0.83,2.06,2.220923231
11/07/2020 15:00,11.643,2.07,11.82558028,10.823,0,10.823,0.82,2.07,2.226499495,11.653,2.06,11.83368113,10.823,0,10.823,0.83,2.06,2.220923231
11/07/2020 15:30,10.356,1.78,10.50786068,11.726,0,11.726,-1.37,1.78,2.246174526,10.386,1.78,10.53742834,11.726,0,11.726,-1.34,1.78,2.228003591
11/07/2020 16:00,10.46,1.78,10.61037228,11.59,0,11.59,-1.13,1.78,2.10838801,10.48,1.78,10.63008937,11.59,0,11.59,-1.11,1.78,2.097736876
11/07/2020 16:30,11.5835,1.62,11.69623325,9.1135,0,9.1135,2.47,1.62,2.953861879,11.5835,1.62,11.69623325,9.1135,0,9.1135,2.47,1.62,2.953861879
11/07/2020 17:00,12.0185,1.62,12.1271902,9.8185,0,9.8185,2.2,1.62,2.732105415,12.0185,1.62,12.1271902,9.8185,0,9.8185,2.2,1.62,2.732105415
11/07/2020 17:30,12.8475,1.62,12.94923381,9.2175,0,9.2175,3.63,1.62,3.975084905,12.8375,1.62,12.93931243,9.2175,0,9.2175,3.62,1.62,3.965955118
11/07/2020 18:00,13.4815,1.41,13.55503383,7.2615,0,7.2615,6.22,1.41,6.377813105,13.4615,1.41,13.53514249,7.2615,0,7.2615,6.2,1.41,6.358309524
11/07/2020 18:30,13.9965,1.14,14.04284915,6.1565,0,6.1565,7.84,1.14,7.922449116,13.9665,1.14,14.01294838,6.1565,0,6.1565,7.81,1.14,7.892762508
11/07/2020 19:00,14.1975,0.43,14.20401022,4.9375,0,4.9375,9.26,0.43,9.269978425,14.3475,1.73,14.45142402,4.9375,0,4.9375,9.41,1.73,9.567706099
11/07/2020 19:30,14.101,-1.32,14.16264809,3.421,0,3.421,10.68,-1.32,10.76126387,14.761,3.47,15.16337763,3.421,0,3.421,11.34,3.47,11.8590261
11/07/2020 20:00,13.672,-1.55,13.75958153,2.402,0,2.402,11.27,-1.55,11.37608896,14.332,3.23,14.69146432,2.402,0,2.402,11.93,3.23,12.35952264
11/07/2020 20:30,13.4275,-1.55,13.51666587,1.5375,0,1.5375,11.89,-1.55,11.99060466,14.1075,3.23,14.47254146,1.5375,0,1.5375,12.57,3.23,12.97835891
11/07/2020 21:00,13.281,-1.71,13.39063333,1.291,0,1.291,11.99,-1.71,12.11132528,13.951,3.11,14.29344259,1.291,0,1.291,12.66,3.11,13.03639904
11/07/2020 21:30,12.974,-1.71,13.08620556,1.234,0,1.234,11.74,-1.71,11.86388216,13.644,3.11,13.99395712,1.234,0,1.234,12.41,3.11,12.79375629
11/07/2020 22:00,12.968,-1.71,13.08025703,1.228,0,1.228,11.74,-1.71,11.86388216,13.638,3.17,14.00156934,1.228,0,1.228,12.41,3.17,12.80847376
11/07/2020 22:30,12.53,-1.95,12.68082805,1.2,0,1.2,11.33,-1.95,11.4965821,13.19,2.89,13.50289599,1.2,0,1.2,11.99,2.89,12.33337748
11/07/2020 23:00,11.7725,-2.05,11.94965507,1.2325,0,1.2325,10.54,-2.05,10.73750902,12.4225,2.84,12.74300225,1.2325,0,1.2325,11.19,2.84,11.54476938
11/07/2020 23:30,11.226,-2.05,11.41164213,1.106,0,1.106,10.12,-2.05,10.32554599,11.876,2.84,12.21085484,1.106,0,1.106,10.77,2.84,11.13815514
12/07/2020 00:00,10.812,-1.99,10.99360923,1.212,0,1.212,9.6,-1.99,9.804085883,11.452,2.95,11.8258532,1.212,0,1.212,10.24,2.95,10.65645814
12/07/2020 00:30,10.426,-2.19,10.65352411,1.216,0,1.216,9.21,-2.19,9.4667946,11.066,2.78,11.40985346,1.216,0,1.216,9.85,2.78,10.23478871
12/07/2020 01:00,10.08,-2.19,10.31515875,1.21,0,1.21,8.87,-2.19,9.136355948,10.72,2.78,11.07460157,1.21,0,1.21,9.51,2.78,9.908001817
12/07/2020 01:30,10.4075,-2.19,10.63541989,1.2175,0,1.2175,9.19,-2.19,9.447338249,11.0475,2.78,11.39191188,1.2175,0,1.2175,9.83,2.78,10.21554208
12/07/2020 02:00,10.2155,-2.24,10.45820445,1.2055,0,1.2055,9.01,-2.24,9.284271646,10.3555,2.69,10.69918129,1.2055,0,1.2055,9.15,2.69,9.537221818
12/07/2020 02:30,10.0185,0,10.0185,1.2185,0,1.2185,8.8,0,8.8,9.9785,0,9.9785,1.2185,0,1.2185,8.76,0,8.76
12/07/2020 03:00,9.7035,0,9.7035,1.2135,0,1.2135,8.49,0,8.49,9.6735,0,9.6735,1.2135,0,1.2135,8.46,0,8.46
12/07/2020 03:30,9.609,0,9.609,1.219,0,1.219,8.39,0,8.39,9.589,0,9.589,1.219,0,1.219,8.37,0,8.37
12/07/2020 04:00,9.51,0,9.51,1.22,0,1.22,8.29,0,8.29,9.48,0,9.48,1.22,0,1.22,8.26,0,8.26
12/07/2020 04:30,9.468,0,9.468,1.228,0,1.228,8.24,0,8.24,9.428,0,9.428,1.228,0,1.228,8.2,0,8.2
12/07/2020 05:00,9.2505,-0.67,9.274731816,1.2305,0,1.2305,8.02,-0.67,8.047937624,9.2205,-0.67,9.24481045,1.2305,0,1.2305,7.99,-0.67,8.018042155
12/07/2020 05:30,8.5305,-2.84,8.990830343,1.2405,0,1.2405,7.29,-2.84,7.823662825,9.0805,1.92,9.281265013,1.2405,0,1.2405,7.84,1.92,8.071678884
12/07/2020 06:00,8.7145,-2.84,9.16559383,1.4245,0,1.4245,7.29,-2.84,7.823662825,9.2645,1.92,9.461361437,1.4245,0,1.4245,7.84,1.92,8.071678884
12/07/2020 06:30,9.0735,-2.76,9.483986622,1.5835,0,1.5835,7.49,-2.76,7.982336751,9.6635,2.03,9.874418071,1.5835,0,1.5835,8.08,2.03,8.331104369
12/07/2020 07:00,9.357,-2.61,9.714193173,1.797,0,1.797,7.56,-2.61,7.997855963,9.937,2.11,10.1585466,1.797,0,1.797,8.14,2.11,8.409024914
12/07/2020 07:30,9.693,-2.45,9.997837216,2.963,0,2.963,6.73,-2.45,7.162080703,10.273,2.3,10.52732297,2.963,0,2.963,7.31,2.3,7.663295636
12/07/2020 08:00,10.1685,-2.24,10.41230005,4.4485,0,4.4485,5.72,-2.24,6.142963454,10.7285,2.48,11.01140828,4.4485,0,4.4485,6.28,2.48,6.751947867
12/07/2020 08:30,10.392,-2.07,10.59615798,6.042,0,6.042,4.35,-2.07,4.817405941,10.922,2.63,11.23418818,6.042,0,6.042,4.88,2.63,5.543581875
12/07/2020 09:00,10.5505,-1.82,10.70632758,7.9805,0,7.9805,2.57,-1.82,3.149174495,11.0705,2.88,11.43898467,7.9805,0,7.9805,3.09,2.88,4.224038352
12/07/2020 09:30,11.0115,-1.65,11.13443453,9.0615,0,9.0615,1.95,-1.65,2.554407955,11.5115,3.02,11.90105173,9.0615,0,9.0615,2.45,3.02,3.888817301
12/07/2020 10:00,11.2445,-0.62,11.26157983,9.2945,0,9.2945,1.95,-0.62,2.046191584,11.5745,2.39,11.81867802,9.2945,0,9.2945,2.28,2.39,3.3031046
12/07/2020 10:30,11.9675,1.29,12.03682501,10.8875,0,10.8875,1.08,1.29,1.682408987,11.9875,1.29,12.05671001,10.8875,0,10.8875,1.1,1.29,1.695317079
12/07/2020 11:00,11.833,1.41,11.91671049,10.043,0,10.043,1.79,1.41,2.278639945,11.833,1.42,11.91789784,10.043,0,10.043,1.79,1.42,2.284841351
12/07/2020 11:30,11.445,1.79,11.58413247,11.925,0,11.925,-0.48,1.79,1.853240405,11.465,1.79,11.60389267,11.925,0,11.925,-0.46,1.79,1.848161248
12/07/2020 12:00,11.2585,1.67,11.38168363,12.1385,0,12.1385,-0.88,1.67,1.887670522,11.2685,1.67,11.39157549,12.1385,0,12.1385,-0.87,1.67,1.883029474
12/07/2020 12:30,11.2465,1.67,11.36981364,12.5765,0,12.5765,-1.33,1.67,2.134900466,11.2565,1.67,11.37970528,12.5765,0,12.5765,-1.32,1.67,2.12868504
12/07/2020 13:00,11.155,1.58,11.26634036,12.565,0,12.565,-1.41,1.58,2.117663807,11.175,1.58,11.28614305,12.565,0,12.565,-1.39,1.58,2.104400152
12/07/2020 13:30,10.424,1.73,10.56658299,12.544,0,12.544,-2.12,1.73,2.736293113,10.444,1.73,10.58631362,12.544,0,12.544,-2.1,1.73,2.72082708
12/07/2020 14:00,10.4665,1.73,10.60851178,12.4665,0,12.4665,-2,1.73,2.644409197,10.4965,1.73,10.63811131,12.4665,0,12.4665,-1.97,1.73,2.621793279
12/07/2020 14:30,9.9575,1.58,10.08207351,10.7575,0,10.7575,-0.8,1.58,1.770988425,9.9775,1.58,10.10182688,10.7575,0,10.7575,-0.78,1.58,1.762044267
12/07/2020 15:00,9.833,1.73,9.984026693,11.073,0,11.073,-1.24,1.73,2.128497122,9.853,1.73,10.00372476,11.073,0,11.073,-1.22,1.73,2.116908123
12/07/2020 15:30,10.376,1.79,10.52926759,11.916,0,11.916,-1.54,1.79,2.361292019,10.396,1.8,10.55067846,11.916,0,11.916,-1.52,1.8,2.355928692
12/07/2020 16:00,10.5465,1.42,10.64166633,9.6765,0,9.6765,0.87,1.42,1.665322792,10.5565,1.42,10.65157698,9.6765,0,9.6765,0.88,1.42,1.670568765
12/07/2020 16:30,11.3965,1.25,11.4648468,7.8865,0,7.8865,3.51,1.25,3.725936124,11.3965,1.25,11.4648468,7.8865,0,7.8865,3.51,1.25,3.725936124
12/07/2020 17:00,12.629,1.55,12.72376285,8.139,0,8.139,4.49,1.55,4.750010526,12.609,1.55,12.70391204,8.139,0,8.139,4.47,1.55,4.731109806
12/07/2020 17:30,13.364,1.36,13.43302259,7.204,0,7.204,6.16,1.36,6.308343681,13.344,1.36,13.41312551,7.204,0,7.204,6.14,1.36,6.288815469
12/07/2020 18:00,14.0905,1.18,14.13982285,5.7105,0,5.7105,8.38,1.18,8.462670973,14.0605,1.18,14.10992772,5.7105,0,5.7105,8.35,1.18,8.432965078
12/07/2020 18:30,14.498,1.26,14.55264938,5.198,0,5.198,9.3,1.26,9.384966702,14.448,1.27,14.50371001,5.198,0,5.198,9.25,1.27,9.336776746
12/07/2020 19:00,14.558,1.08,14.59800548,4.018,0,4.018,10.54,1.08,10.59518759,14.508,1.09,14.54888875,4.018,0,4.018,10.49,1.09,10.54647809
12/07/2020 19:30,14.2485,0.93,14.27881831,3.0585,0,3.0585,11.19,0.93,11.22857961,14.1885,0.94,14.2196038,3.0585,0,3.0585,11.13,0.94,11.16962399
12/07/2020 20:00,14.009,0.73,14.02800702,2.119,0,2.119,11.89,0.73,11.91238851,13.949,0.75,13.96914818,2.119,0,2.119,11.83,0.75,11.85375046
12/07/2020 20:30,13.77,0.73,13.78933646,1.59,0,1.59,12.18,0.73,12.20185642,13.7,0.75,13.72051384,1.59,0,1.59,12.11,0.75,12.13320238
12/07/2020 21:00,13.3165,0.68,13.33385062,1.3665,0,1.3665,11.95,0.68,11.96933164,13.2665,0.68,13.28391592,1.3665,0,1.3665,11.9,0.68,11.91941274
12/07/2020 21:30,13.116,0.68,13.1336155,1.166,0,1.166,11.95,0.68,11.96933164,13.006,0.68,13.02376428,1.166,0,1.166,11.84,0.68,11.85951095
12/07/2020 22:00,13.0205,0.68,13.03824452,1.2005,0,1.2005,11.82,0.68,11.83954391,12.9605,0.68,12.97832656,1.2005,0,1.2005,11.76,0.68,11.77964346
12/07/2020 22:30,12.855,0.68,12.87297266,1.215,0,1.215,11.64,0.68,11.65984563,12.785,0.68,12.80307092,1.215,0,1.215,11.57,0.68,11.58996549
12/07/2020 23:00,11.9065,0.68,11.92590216,1.2165,0,1.2165,10.69,0.68,10.71160586,11.8565,0.68,11.87598384,1.2165,0,1.2165,10.64,0.68,10.66170718
12/07/2020 23:30,11.1175,0.76,11.14344678,1.2175,0,1.2175,9.9,0.76,9.929128864,11.0675,0.75,11.09288314,1.2175,0,1.2175,9.85,0.75,9.878512034
13/07/2020 00:00,10.6605,0.68,10.68216552,1.2205,0,1.2205,9.44,0.68,9.464459837,10.6105,0.7,10.63356527,1.2205,0,1.2205,9.39,0.7,9.416055437
13/07/2020 00:30,10.243,0,10.243,1.223,0,1.223,9.02,0,9.02,10.203,0,10.203,1.223,0,1.223,8.98,0,8.98
13/07/2020 01:00,9.908,0,9.908,1.218,0,1.218,8.69,0,8.69,9.868,0,9.868,1.218,0,1.218,8.65,0,8.65
13/07/2020 01:30,10.206,0.74,10.23279219,1.226,0,1.226,8.98,0.74,9.010438391,10.176,0.73,10.20215056,1.226,0,1.226,8.95,0.73,8.979721599
13/07/2020 02:00,10.0985,0,10.0985,1.2285,0,1.2285,8.87,0,8.87,10.0585,0,10.0585,1.2285,0,1.2285,8.83,0,8.83
13/07/2020 02:30,9.7965,0,9.7965,1.2165,0,1.2165,8.58,0,8.58,9.7665,0,9.7665,1.2165,0,1.2165,8.55,0,8.55
13/07/2020 03:00,9.509,0.76,9.53932288,1.229,0,1.229,8.28,0.76,8.314806071,9.459,0.76,9.489482652,1.229,0,1.229,8.23,0.76,8.265016636
13/07/2020 03:30,9.771,0.68,9.794633275,1.221,0,1.221,8.55,0.68,8.576998309,9.721,0.68,9.744754538,1.221,0,1.221,8.5,0.68,8.527156619
13/07/2020 04:00,9.658,0.68,9.681909109,1.218,0,1.218,8.44,0.68,8.467349054,9.618,0.68,9.642008297,1.218,0,1.218,8.4,0.68,8.427478864
13/07/2020 04:30,9.6565,0.68,9.680412814,1.2165,0,1.2165,8.44,0.68,8.467349054,9.5665,0.68,9.590637218,1.2165,0,1.2165,8.35,0.68,8.377642867
13/07/2020 05:00,9.5695,0,9.5695,1.2195,0,1.2195,8.35,0,8.35,9.5695,0,9.5695,1.2195,0,1.2195,8.35,0,8.35
13/07/2020 05:30,10.023,0.75,10.05102129,1.233,0,1.233,8.79,0.75,8.821938562,9.983,0.74,10.01038905,1.233,0,1.233,8.75,0.74,8.781235676
13/07/2020 06:00,10.5775,0.68,10.59933518,1.4475,0,1.4475,9.13,0.68,9.155288089,10.5375,0.68,10.55941789,1.4475,0,1.4475,9.09,0.68,9.115399059
13/07/2020 06:30,11.949,0.82,11.9771032,1.709,0,1.709,10.24,0.82,10.27277957,11.889,0.82,11.91724469,1.709,0,1.709,10.18,0.82,10.21297214
13/07/2020 07:00,12.8945,1.14,12.94479549,1.9045,0,1.9045,10.99,1.14,11.04896828,12.8445,1.14,12.89499051,1.9045,0,1.9045,10.94,1.14,10.99923634
13/07/2020 07:30,14.011,-0.06,14.01112847,2.561,0,2.561,11.45,-0.06,11.4501572,14.531,3.75,15.00708036,2.561,0,2.561,11.97,3.75,12.54365975
13/07/2020 08:00,15.0945,0.68,15.10980907,4.0845,0,4.0845,11.01,0.68,11.0309791,15.7445,4.77,16.45120604,4.0845,0,4.0845,11.66,4.77,12.59795618
13/07/2020 08:30,16.484,2.81,16.72179285,3.404,0,3.404,13.08,2.81,13.37843414,16.604,3.39,16.94653109,3.404,0,3.404,13.2,3.39,13.62835647
13/07/2020 09:00,16.721,2.98,16.98447058,3.731,0,3.731,12.99,2.98,13.32743411,16.651,2.98,16.91556091,3.731,0,3.731,12.92,2.98,13.25921566
13/07/2020 09:30,16.4415,3.08,16.72750197,4.6215,0,4.6215,11.82,3.08,12.21469607,16.3815,3.08,16.6685315,4.6215,0,4.6215,11.76,3.08,12.15664427
13/07/2020 10:00,15.5015,3.14,15.81632392,6.7915,0,6.7915,8.71,3.14,9.258709413,15.4615,3.14,15.77712212,6.7915,0,6.7915,8.67,3.14,9.221089957
13/07/2020 10:30,15.0495,3.43,15.43542517,8.9195,0,8.9195,6.13,3.43,7.024371858,15.0195,3.43,15.40617669,8.9195,0,8.9195,6.1,3.43,6.998206913
13/07/2020 11:00,14.595,3.63,15.03964511,9.945,0,9.945,4.65,3.63,5.899101627,14.575,3.63,15.02023718,9.945,0,9.945,4.63,3.63,5.883349386
13/07/2020 11:30,14.9235,3.63,15.35863771,9.0135,0,9.0135,5.91,3.63,6.935776813,14.8935,3.63,15.3294893,9.0135,0,9.0135,5.88,3.63,6.910231545
13/07/2020 12:00,14.5275,3.72,14.9962214,10.7175,0,10.7175,3.81,3.72,5.324894365,14.5175,3.72,14.98653416,10.7175,0,10.7175,3.8,3.72,5.317743883
13/07/2020 12:30,14.844,3.52,15.25564604,9.514,0,9.514,5.33,3.52,6.387432974,14.824,3.52,15.2361864,9.514,0,9.514,5.31,3.52,6.370753488
13/07/2020 13:00,15.089,3.04,15.39219026,8.129,0,8.129,6.96,3.04,7.594945688,15.049,3.04,15.3529802,8.129,0,8.129,6.92,3.04,7.558306689
13/07/2020 13:30,14.6115,3.04,14.92439387,8.9215,0,8.9215,5.69,3.04,6.451178187,14.5915,3.04,14.90481373,8.9215,0,8.9215,5.67,3.04,6.433544902
13/07/2020 14:00,14.1895,3.3,14.56818143,10.0095,0,10.0095,4.18,3.3,5.325636112,14.1795,3.3,14.55844155,10.0095,0,10.0095,4.17,3.3,5.317790895
13/07/2020 14:30,14.5305,2.97,14.83092479,7.6205,0,7.6205,6.91,2.97,7.5212366,14.5005,2.97,14.80153371,7.6205,0,7.6205,6.88,2.97,7.493684007
13/07/2020 15:00,15.47,2.72,15.70730085,4.33,0,4.33,11.14,2.72,11.46725774,15.41,2.72,15.64821076,4.33,0,4.33,11.08,2.72,11.40897892
13/07/2020 15:30,14.8245,2.97,15.11908398,7.1645,0,7.1645,7.66,2.97,8.215625357,14.7845,2.98,15.08183809,7.1645,0,7.1645,7.62,2.98,8.1819802
13/07/2020 16:00,15.4465,2.97,15.72943935,6.8165,0,6.8165,8.63,2.97,9.126762843,15.3965,2.98,15.68223875,6.8165,0,6.8165,8.58,2.98,9.082774906
13/07/2020 16:30,16.1895,2.78,16.42645154,5.1595,0,5.1595,11.03,2.78,11.37494176,16.1195,2.78,16.35746558,5.1595,0,5.1595,10.96,2.78,11.30707743
13/07/2020 17:00,16.232,2.27,16.38995802,5.132,0,5.132,11.1,2.27,11.32973521,16.172,2.28,16.33193142,5.132,0,5.132,11.04,2.28,11.27297654
13/07/2020 17:30,17.029,1.9,17.13466781,4.209,0,4.209,12.82,1.9,12.96003086,16.949,1.9,17.05516347,4.209,0,4.209,12.74,1.9,12.88090059
13/07/2020 18:00,17.9275,1.9,18.02790216,3.2175,0,3.2175,14.71,1.9,14.83219808,17.8475,1.9,17.94834968,3.2175,0,3.2175,14.63,1.9,14.75286074
13/07/2020 18:30,18.018,1.82,18.10968592,2.828,0,2.828,15.19,1.82,15.29864373,17.928,1.83,18.02115657,2.828,0,2.828,15.1,1.83,15.21048651
13/07/2020 19:00,17.5155,1.76,17.60370246,2.5855,0,2.5855,14.93,1.76,15.03337953,17.4255,1.77,17.51516344,2.5855,0,2.5855,14.84,1.77,14.94518317
13/07/2020 19:30,16.9355,1.65,17.01568865,1.7055,0,1.7055,15.23,1.65,15.31911877,16.8455,1.66,16.92709279,1.7055,0,1.7055,15.14,1.66,15.23073209
13/07/2020 20:00,16.365,1.59,16.44205963,1.435,0,1.435,14.93,1.59,15.0144264,16.295,1.66,16.3793353,1.435,0,1.435,14.86,1.66,14.95243124
13/07/2020 20:30,15.893,1.53,15.96647579,1.393,0,1.393,14.5,1.53,14.58049725,15.813,1.55,15.88878438,1.393,0,1.393,14.42,1.55,14.50306519
13/07/2020 21:00,15.2085,1.34,15.26741865,1.4485,0,1.4485,13.76,1.34,13.82509313,15.1285,1.36,15.18950665,1.4485,0,1.4485,13.68,1.36,13.74743612
13/07/2020 21:30,14.858,1.34,14.91830299,1.228,0,1.228,13.63,1.34,13.69571101,14.768,1.36,14.83048967,1.228,0,1.228,13.54,1.36,13.60812992
13/07/2020 22:00,14.4295,1.28,14.48616134,1.2295,0,1.2295,13.2,1.28,13.2619154,14.3595,1.29,14.41732778,1.2295,0,1.2295,13.13,1.29,13.19321795
13/07/2020 22:30,14.065,1.28,14.12312377,1.225,0,1.225,12.84,1.28,12.9036429,13.985,1.29,14.04436987,1.225,0,1.225,12.76,1.29,12.82504191
13/07/2020 23:00,12.857,1.02,12.89739699,1.227,0,1.227,11.63,1.02,11.67464346,12.787,1.04,12.82922324,1.227,0,1.227,11.56,1.04,11.60668773
13/07/2020 23:30,11.859,0.88,11.89160548,1.229,0,1.229,10.63,0.88,10.66636302,11.819,0.91,11.85398081,1.229,0,1.229,10.59,0.91,10.6290263
14/07/2020 00:00,11.522,0.88,11.55555641,1.232,0,1.232,10.29,0.88,10.32756022,11.472,0.91,11.50803563,1.232,0,1.232,10.24,0.91,10.28035505
14/07/2020 00:30,11.0875,-1.09,11.14094952,1.2275,0,1.2275,9.86,-1.09,9.920065524,11.5975,2.83,11.93779319,1.2275,0,1.2275,10.37,2.83,10.74922323
14/07/2020 01:00,10.47,-1.84,10.63045154,1.23,0,1.23,9.24,-1.84,9.421422398,11.11,3.12,11.53977903,1.23,0,1.23,9.88,3.12,10.3609266
14/07/2020 01:30,10.0385,-2.16,10.26825605,1.2285,0,1.2285,8.81,-2.16,9.070926083,10.6785,2.82,11.04458067,1.2285,0,1.2285,9.45,2.82,9.861789898
14/07/2020 02:00,9.721,-2.32,9.994010256,1.231,0,1.231,8.49,-2.32,8.801278316,10.371,2.67,10.70918022,1.231,0,1.231,9.14,2.67,9.52200084
14/07/2020 02:30,9.911,-2.18,10.147922,1.231,0,1.231,8.68,-2.18,8.949569822,10.531,2.76,10.88666896,1.231,0,1.231,9.3,2.76,9.700907174
14/07/2020 03:00,9.641,-2.26,9.902347247,1.231,0,1.231,8.41,-2.26,8.708369537,10.281,2.71,10.63217104,1.231,0,1.231,9.05,2.71,9.447041865
14/07/2020 03:30,9.7375,-2.13,9.967738272,1.2275,0,1.2275,8.51,-2.13,8.772513893,10.3675,2.85,10.75209544,1.2275,0,1.2275,9.14,2.85,9.574032588
14/07/2020 04:00,9.743,-2.13,9.9731113,1.233,0,1.233,8.51,-2.13,8.772513893,10.373,2.85,10.7573988,1.233,0,1.233,9.14,2.85,9.574032588
14/07/2020 04:30,9.742,-2.13,9.972134375,1.232,0,1.232,8.51,-2.13,8.772513893,10.372,2.85,10.75643454,1.232,0,1.232,9.14,2.85,9.574032588
14/07/2020 05:00,9.752,-2.08,9.971354171,1.242,0,1.242,8.51,-2.08,8.760507976,10.382,2.85,10.76607747,1.242,0,1.242,9.14,2.85,9.574032588
14/07/2020 05:30,10.1165,-1.95,10.30272159,1.2365,0,1.2365,8.88,-1.95,9.09158402,10.7565,3.04,11.17783039,1.2365,0,1.2365,9.52,3.04,9.993597951
14/07/2020 06:00,10.6605,-1.88,10.82500163,1.2605,0,1.2605,9.4,-1.88,9.586156686,11.3105,3.04,11.71191745,1.2605,0,1.2605,10.05,3.04,10.49971904
14/07/2020 06:30,12.076,-1.56,12.17634494,1.546,0,1.546,10.53,-1.56,10.64492837,12.736,3.38,13.17687732,1.546,0,1.546,11.19,3.38,11.68933274
14/07/2020 07:00,12.8225,-1.31,12.88924382,2.1125,0,2.1125,10.71,-1.31,10.78981928,13.4725,3.56,13.93491501,2.1125,0,2.1125,11.36,3.56,11.90475535
14/07/2020 07:30,14.321,-0.77,14.34168543,2.601,0,2.601,11.72,-0.77,11.74526713,14.981,4.3,15.58590264,2.601,0,2.601,12.38,4.3,13.10551029
14/07/2020 08:00,15.209,0.68,15.22419394,2.869,0,2.869,12.34,0.68,12.35872162,15.889,4.7,16.56956007,2.869,0,2.869,13.02,4.7,13.84234084
14/07/2020 08:30,15.534,0.68,15.54887636,3.534,0,3.534,12,0.68,12.01925122,16.204,4.89,16.92577077,3.534,0,3.534,12.67,4.89,13.58090571
14/07/2020 09:00,15.477,0,15.477,4.917,0,4.917,10.56,0,10.56,16.127,5.02,16.89024952,4.917,0,4.917,11.21,5.02,12.28269107
14/07/2020 09:30,15.2825,0.68,15.29762093,5.2825,0,5.2825,10,0.68,10.02309333,15.9225,5.12,16.72544189,5.2825,0,5.2825,10.64,5.12,11.80779404
14/07/2020 10:00,15.0995,0.68,15.11480401,6.4995,0,6.4995,8.6,0.68,8.626841832,15.7195,5.46,16.64074158,6.4995,0,6.4995,9.22,5.46,10.71540946
14/07/2020 10:30,14.8855,0.81,14.90752194,7.4855,0,7.4855,7.4,0.81,7.444199084,15.4955,5.58,16.46957559,7.4855,0,7.4855,8.01,5.58,9.761992624
14/07/2020 11:00,14.698,0.81,14.72030244,7.458,0,7.458,7.24,0.81,7.285169868,15.308,5.58,16.29328893,7.458,0,7.458,7.85,5.58,9.631142196
14/07/2020 11:30,14.25,0.98,14.28365849,9.05,0,9.05,5.2,0.98,5.291540418,14.83,5.77,15.91294442,9.05,0,9.05,5.78,5.77,8.167086384
14/07/2020 12:00,13.6705,1.2,13.72306709,11.1005,0,11.1005,2.57,1.2,2.836353293,14.2105,6.01,15.42914159,11.1005,0,11.1005,3.11,6.01,6.766993424
14/07/2020 12:30,14.4545,1.06,14.49331467,9.4145,0,9.4145,5.04,1.06,5.150262129,15.0345,5.86,16.13616405,9.4145,0,9.4145,5.62,5.86,8.119359581
14/07/2020 13:00,14.005,0.78,14.026704,9.295,0,9.295,4.71,0.78,4.774149139,14.585,5.58,15.61597339,9.295,0,9.295,5.29,5.58,7.688985629
14/07/2020 13:30,13.4775,0.86,13.50491045,9.1875,0,9.1875,4.29,0.86,4.375351414,14.0475,5.58,15.11517966,9.1875,0,9.1875,4.86,5.58,7.399729725
14/07/2020 14:00,13.565,1.3,13.62715029,12.015,0,12.015,1.55,1.3,2.022992832,13.985,6.14,15.27350074,12.015,0,12.015,1.97,6.14,6.448294348
14/07/2020 14:30,14.4105,1.18,14.45873128,10.5605,0,10.5605,3.85,1.18,4.026772901,14.8605,6.01,16.02980225,10.5605,0,10.5605,4.3,6.01,7.389864681
14/07/2020 15:00,14.11,0.78,14.13154273,8.01,0,8.01,6.1,0.78,6.149666658,14.71,5.54,15.7186418,8.01,0,8.01,6.7,5.54,8.693767883
14/07/2020 15:30,14.5245,0.69,14.54088031,6.1045,0,6.1045,8.42,0.69,8.448224666,15.1545,5.24,16.03485174,6.1045,0,6.1045,9.05,5.24,10.45753795
14/07/2020 16:00,14.495,0.69,14.51141361,7.145,0,7.145,7.35,0.69,7.38231671,15.105,5.38,16.03450732,7.145,0,7.145,7.96,5.38,9.607601157
14/07/2020 16:30,15.993,0.69,16.00787772,4.523,0,4.523,11.47,0.69,11.4907354,16.663,5.26,17.47349905,4.523,0,4.523,12.14,5.26,13.23054043
14/07/2020 17:00,16.673,-0.67,16.68645645,4.073,0,4.073,12.6,-0.67,12.61780092,17.363,4.75,18.00100744,4.073,0,4.073,13.29,4.75,14.11334829
14/07/2020 17:30,16.8895,-0.72,16.90483985,3.7695,0,3.7695,13.12,-0.72,13.13974125,17.5695,4.21,18.06686,3.7695,0,3.7695,13.8,4.21,14.42789312
14/07/2020 18:00,16.433,-0.72,16.44876558,4.503,0,4.503,11.93,-0.72,11.95170699,17.093,4.09,17.57551561,4.503,0,4.503,12.59,4.09,13.23768107
14/07/2020 18:30,16.458,-0.88,16.48150976,3.578,0,3.578,12.88,-0.88,12.91002711,17.138,3.94,17.58506878,3.578,0,3.578,13.56,3.94,14.12080734
14/07/2020 19:00,16.2485,-1.05,16.28239086,2.6985,0,2.6985,13.55,-1.05,13.59062177,16.9285,3.78,17.34538879,2.6985,0,2.6985,14.23,3.78,14.72349483
14/07/2020 19:30,16.1755,-1.1,16.2128591,2.1055,0,2.1055,14.07,-1.1,14.11293378,16.8655,3.72,17.27088562,2.1055,0,2.1055,14.76,3.72,15.22156365
14/07/2020 20:00,15.589,-1.21,15.63588888,2.029,0,2.029,13.56,-1.21,13.61387895,16.279,3.65,16.68317539,2.029,0,2.029,14.25,3.65,14.71003059
14/07/2020 20:30,15.2535,-1.38,15.3157978,1.4835,0,1.4835,13.77,-1.38,13.83897756,15.9535,3.51,16.33506236,1.4835,0,1.4835,14.47,3.51,14.88962726
14/07/2020 21:00,14.678,-1.53,14.75752635,1.298,0,1.298,13.38,-1.53,13.46719347,15.358,3.35,15.71911779,1.298,0,1.298,14.06,3.35,14.45358433
14/07/2020 21:30,14.502,-1.4,14.56942017,1.222,0,1.222,13.28,-1.4,13.35359128,15.192,3.46,15.58102898,1.222,0,1.222,13.97,3.46,14.39209853
14/07/2020 22:00,14.054,-1.4,14.1235589,1.214,0,1.214,12.84,-1.4,12.91609848,14.744,3.46,15.14454146,1.214,0,1.214,13.53,3.46,13.96540368
14/07/2020 22:30,13.1695,-1.66,13.27370823,1.0895,0,1.0895,12.08,-1.66,12.19352287,13.8395,3.2,14.20463869,1.0895,0,1.0895,12.75,3.2,13.14543647
14/07/2020 23:00,12.5655,-1.66,12.67467515,1.2155,0,1.2155,11.35,-1.66,11.47074976,13.2255,3.2,13.60712498,1.2155,0,1.2155,12.01,3.2,12.42900237
14/07/2020 23:30,11.7785,-1.66,11.89490068,1.2885,0,1.2885,10.49,-1.66,10.620532,12.4285,3.2,12.83384635,1.2885,0,1.2885,11.14,3.2,11.59049611
15/07/2020 00:00,10.943,-1.87,11.10162821,1.273,0,1.273,9.67,-1.87,9.849152248,11.583,3.02,11.9702251,1.273,0,1.273,10.31,3.02,10.74320716
15/07/2020 00:30,10.441,-2.04,10.63842474,1.271,0,1.271,9.17,-2.04,9.394173726,11.081,2.92,11.45927402,1.271,0,1.271,9.81,2.92,10.23535539
15/07/2020 01:00,10.268,-1.97,10.45527255,1.278,0,1.278,8.99,-1.97,9.20331462,10.558,2.92,10.95434909,1.278,0,1.278,9.28,2.92,9.728555905
15/07/2020 01:30,10.6325,0.68,10.65422246,1.2725,0,1.2725,9.36,0.68,9.384668348,10.5525,0.68,10.5743868,1.2725,0,1.2725,9.28,0.68,9.30488044
15/07/2020 02:00,10.451,0,10.451,1.271,0,1.271,9.18,0,9.18,10.401,0,10.401,1.271,0,1.271,9.13,0,9.13
15/07/2020 02:30,10.251,0.75,10.27839973,1.271,0,1.271,8.98,0.75,9.011265172,10.221,0.73,10.24703572,1.271,0,1.271,8.95,0.73,8.979721599
15/07/2020 03:00,10.124,0.68,10.14681112,1.274,0,1.274,8.85,0.68,8.876085849,10.084,0.68,10.1069014,1.274,0,1.274,8.81,0.68,8.836203936
15/07/2020 03:30,9.902,0,9.902,1.272,0,1.272,8.63,0,8.63,9.862,0,9.862,1.272,0,1.272,8.59,0,8.59
15/07/2020 04:00,9.7475,0.71,9.773323705,1.2775,0,1.2775,8.47,0.71,8.499705877,9.7175,0.73,9.744881028,1.2775,0,1.2775,8.44,0.73,8.471511081
15/07/2020 04:30,10.01,0.71,10.03514823,1.27,0,1.27,8.74,0.71,8.768791251,9.97,0.68,9.993162663,1.27,0,1.27,8.7,0.68,8.726534249
15/07/2020 05:00,10.096,0.71,10.12093454,1.276,0,1.276,8.82,0.71,8.848530952,10.056,0.68,10.07896503,1.276,0,1.276,8.78,0.68,8.806293204
15/07/2020 05:30,10.3925,0.71,10.41672483,1.2725,0,1.2725,9.12,0.71,9.147595312,10.3425,0.68,10.36483026,1.2725,0,1.2725,9.07,0.68,9.095454909
15/07/2020 06:00,10.8425,0.8,10.87197343,1.3025,0,1.3025,9.54,0.8,9.573484214,10.8025,0.77,10.82990795,1.3025,0,1.3025,9.5,0.77,9.53115418
15/07/2020 06:30,12.346,0.85,12.3752259,1.306,0,1.306,11.04,0.85,11.07267357,12.286,0.86,12.31606252,1.306,0,1.306,10.98,0.86,11.01362792
15/07/2020 07:00,13.2185,1.26,13.27841641,1.9685,0,1.9685,11.25,1.26,11.3203401,13.1585,1.27,13.21964531,1.9685,0,1.9685,11.19,1.27,11.26183822
15/07/2020 07:30,14.7245,1.87,14.84276929,2.2945,0,2.2945,12.43,1.87,12.56987669,14.6645,1.87,14.78324931,2.2945,0,2.2945,12.37,1.87,12.51054755
15/07/2020 08:00,15.882,2.19,16.03228069,2.422,0,2.422,13.46,2.19,13.63699747,16.492,4.7,17.14864613,2.422,0,2.422,14.07,4.7,14.83424754
15/07/2020 08:30,16.634,0.69,16.6483049,2.804,0,2.804,13.83,0.69,13.84720188,17.334,5.34,18.13789282,2.804,0,2.804,14.53,5.34,15.48019703
15/07/2020 09:00,16.9035,1.46,16.96643487,3.0735,0,3.0735,13.83,1.46,13.90685083,17.3935,4.67,18.0095181,3.0735,0,3.0735,14.32,4.67,15.06224751
15/07/2020 09:30,16.842,2.94,17.09668284,3.902,0,3.902,12.94,2.94,13.26978523,16.762,2.95,17.01961057,3.902,0,3.902,12.86,2.95,13.19401758
15/07/2020 10:00,16.9465,2.94,17.19963553,3.4765,0,3.4765,13.47,2.94,13.78711355,16.8665,2.95,17.12253843,3.4765,0,3.4765,13.39,2.95,13.71111228
15/07/2020 10:30,16.6985,2.94,16.95533846,3.5285,0,3.5285,13.17,2.94,13.49416541,16.6185,2.95,16.87830093,3.5285,0,3.5285,13.09,2.95,13.41829348
15/07/2020 11:00,16.214,2.86,16.46430673,3.934,0,3.934,12.28,2.86,12.60864783,16.134,2.87,16.38727726,3.934,0,3.934,12.2,2.87,12.53303235
15/07/2020 11:30,16.2995,3.04,16.58056996,5.1695,0,5.1695,11.13,3.04,11.53769908,16.2295,3.05,16.51360561,5.1695,0,5.1695,11.06,3.05,11.47284184
15/07/2020 12:00,15.998,3.26,16.32677568,7.018,0,7.018,8.98,3.26,9.553428704,15.948,3.26,16.2777856,7.018,0,7.018,8.93,3.26,9.506445182
15/07/2020 12:30,16.435,2.94,16.69589246,4.815,0,4.815,11.62,2.94,11.98615868,16.365,2.94,16.62699086,4.815,0,4.815,11.55,2.94,11.91830944
15/07/2020 13:00,16.2215,2.83,16.46651032,5.0315,0,5.0315,11.19,2.83,11.54231346,16.1615,2.83,16.40740632,5.0315,0,5.0315,11.13,2.83,11.4841543
15/07/2020 13:30,16.1385,2.83,16.38475152,5.0785,0,5.0785,11.06,2.83,11.41632603,16.0785,2.83,16.32565656,5.0785,0,5.0785,11,2.83,11.35820849
15/07/2020 14:00,16.2285,2.97,16.49803359,5.0185,0,5.0185,11.21,2.97,11.59676679,16.1685,2.97,16.43901737,5.0185,0,5.0185,11.15,2.97,11.5387781
15/07/2020 14:30,15.943,2.97,16.21727933,5.163,0,5.163,10.78,2.97,11.18165015,15.883,2.97,16.15829784,5.163,0,5.163,10.72,2.97,11.12381679
15/07/2020 15:00,15.9495,3.3,16.28731255,6.2095,0,6.2095,9.74,3.3,10.28385142,15.8895,3.3,16.22856156,6.2095,0,6.2095,9.68,3.3,10.22704258
15/07/2020 15:30,15.2055,3.23,15.54477823,7.4455,0,7.4455,7.76,3.23,8.405385179,15.1555,3.23,15.49587301,7.4455,0,7.4455,7.71,3.23,8.359246378
15/07/2020 16:00,14.9695,3.02,15.2710946,7.6295,0,7.6295,7.34,3.02,7.937001953,14.9295,3.02,15.23188663,7.6295,0,7.6295,7.3,3.02,7.900025316
15/07/2020 16:30,15.481,2.79,15.73039926,6.621,0,6.621,8.86,2.79,9.28890198,15.441,2.79,15.69103505,6.621,0,6.621,8.82,2.79,9.250756726
15/07/2020 17:00,16.5035,2.56,16.7008716,5.2035,0,5.2035,11.3,2.56,11.58635404,16.4335,2.57,16.63324449,5.2035,0,5.2035,11.23,2.57,11.52032118
15/07/2020 17:30,17.573,2.37,17.73209601,4.973,0,4.973,12.6,2.37,12.8209555,17.503,2.38,17.66407113,4.973,0,4.973,12.53,2.38,12.75403074
15/07/2020 18:00,17.3555,1.99,17.46921522,4.6055,0,4.6055,12.75,1.99,12.9043636,17.2855,1.99,17.39967271,4.6055,0,4.6055,12.68,1.99,12.83520549
15/07/2020 18:30,17.0665,1.64,17.14511657,4.0865,0,4.0865,12.98,1.64,13.08319533,16.9865,1.66,17.06741873,4.0865,0,4.0865,12.9,1.66,13.00636767
15/07/2020 19:00,16.832,1.64,16.91170671,3.482,0,3.482,13.35,1.64,13.45035687,16.762,1.66,16.84399727,3.482,0,3.482,13.28,1.66,13.38334786
15/07/2020 19:30,16.328,1.64,16.4101549,3.498,0,3.498,12.83,1.64,12.93439214,16.258,1.66,16.34252624,3.498,0,3.498,12.76,1.66,12.86752501
15/07/2020 20:00,15.8395,1.43,15.90391965,2.3695,0,2.3695,13.47,1.43,13.54569304,15.7595,1.44,15.82515214,2.3695,0,2.3695,13.39,1.44,13.46720832
15/07/2020 20:30,15.5645,1.43,15.63005311,1.6745,0,1.6745,13.89,1.43,13.96341649,15.4745,1.44,15.54135613,1.6745,0,1.6745,13.8,1.44,13.87492703
15/07/2020 21:00,15.3725,1.43,15.43886836,1.4225,0,1.4225,13.95,1.43,14.02310237,15.2825,1.44,15.35019238,1.4225,0,1.4225,13.86,1.44,13.93460441
15/07/2020 21:30,15.118,1.18,15.16398114,1.228,0,1.228,13.89,1.18,13.94003228,15.038,1.2,15.08580273,1.228,0,1.228,13.81,1.2,13.86203809
15/07/2020 22:00,14.5905,1.1,14.63190658,1.2105,0,1.2105,13.38,1.1,13.4251406,14.5005,1.13,14.54446287,1.2105,0,1.2105,13.29,1.13,13.33795337
15/07/2020 22:30,14.211,1.1,14.25350908,1.211,0,1.211,13,1.1,13.04645546,14.141,1.13,14.18607701,1.211,0,1.211,12.93,1.13,12.97928349
15/07/2020 23:00,13.2975,1.04,13.3381073,1.2075,0,1.2075,12.09,1.04,12.13464874,13.2475,1.06,13.28984034,1.2075,0,1.2075,12.04,1.06,12.08657106
15/07/2020 23:30,12.57,0.91,12.60289649,1.21,0,1.21,11.36,0.91,11.39638978,12.52,0.92,12.55375641,1.21,0,1.21,11.31,0.92,11.34735652
16/07/2020 00:00,11.603,0.29,11.6066235,1.203,0,1.203,10.4,0.29,10.40404248,11.683,1.23,11.74756949,1.203,0,1.203,10.48,1.23,10.55193347
16/07/2020 00:30,10.7975,-1.87,10.95823463,1.2075,0,1.2075,9.59,-1.87,9.770619223,11.4475,3.09,11.85720693,1.2075,0,1.2075,10.24,3.09,10.69606002
16/07/2020 01:00,10.44,-1.87,10.60615387,1.21,0,1.21,9.23,-1.87,9.417526214,11.08,3.09,11.50280401,1.21,0,1.21,9.87,3.09,10.34238851
16/07/2020 01:30,10.4815,-2.05,10.68009093,1.2015,0,1.2015,9.28,-2.05,9.503730846,11.1315,2.94,11.51320512,1.2015,0,1.2015,9.93,2.94,10.35608517
16/07/2020 02:00,10.389,-1.99,10.57787412,1.199,0,1.199,9.19,-1.99,9.402988887,10.799,2.94,11.1920508,1.199,0,1.199,9.6,2.94,10.0400996
16/07/2020 02:30,10.393,0.77,10.42148497,1.203,0,1.203,9.19,0.77,9.222201473,10.393,0.76,10.42075088,1.203,0,1.203,9.19,0.76,9.221371915
16/07/2020 03:00,10.3325,0.77,10.3611513,1.2025,0,1.2025,9.13,0.77,9.162412346,10.2825,0.76,10.3105483,1.2025,0,1.2025,9.08,0.76,9.111750655
16/07/2020 03:30,10.0325,0,10.0325,1.2025,0,1.2025,8.83,0,8.83,10.0025,0,10.0025,1.2025,0,1.2025,8.8,0,8.8
16/07/2020 04:00,10.2495,0.83,10.2830516,1.1995,0,1.1995,9.05,0.83,9.087981074,10.2195,0.85,10.25478816,1.1995,0,1.1995,9.02,0.85,9.059961369
16/07/2020 04:30,10.443,0.73,10.46848361,1.203,0,1.203,9.24,0.73,9.268791723,10.393,0.77,10.42148497,1.203,0,1.203,9.19,0.77,9.222201473
16/07/2020 05:00,10.4465,0.73,10.47197509,1.2065,0,1.2065,9.24,0.73,9.268791723,10.3965,0.77,10.42497541,1.2065,0,1.2065,9.19,0.77,9.222201473
16/07/2020 05:30,10.838,0.73,10.86255697,1.208,0,1.208,9.63,0.73,9.657629109,10.788,0.72,10.812,1.208,0,1.208,9.58,0.72,9.607018268
16/07/2020 06:00,11.376,0.68,11.39630537,1.316,0,1.316,10.06,0.68,10.08295592,11.326,0.72,11.34886232,1.316,0,1.316,10.01,0.72,10.0358607
16/07/2020 06:30,12.7205,0.88,12.75090272,1.5305,0,1.5305,11.19,0.88,11.22454899,12.6705,0.89,12.70171918,1.5305,0,1.5305,11.14,0.89,11.17549551
16/07/2020 07:00,13.3155,1.19,13.36856912,2.0055,0,2.0055,11.31,1.19,11.37243158,13.2655,1.19,13.31876835,2.0055,0,2.0055,11.26,1.19,11.32270727
16/07/2020 07:30,14.5165,0.06,14.516624,2.4165,0,2.4165,12.1,0.06,12.10014876,14.9465,3.31,15.30862379,2.4165,0,2.4165,12.53,3.31,12.95982253
16/07/2020 08:00,15.662,0.11,15.66238628,2.712,0,2.712,12.95,0.11,12.95046717,16.332,4.58,16.96203478,2.712,0,2.712,13.62,4.58,14.36943979
16/07/2020 08:30,16.6825,2.61,16.88543474,3.3425,0,3.3425,13.34,2.61,13.59292831,16.5925,2.61,16.79652215,3.3425,0,3.3425,13.25,2.61,13.50461403
16/07/2020 09:00,16.645,2.71,16.86416689,4.135,0,4.135,12.51,2.71,12.80016406,16.575,2.71,16.79508038,4.135,0,4.135,12.44,2.71,12.7317595
16/07/2020 09:30,16.2595,2.64,16.4724297,4.1695,0,4.1695,12.09,2.64,12.37488182,16.1995,2.64,16.4132081,4.1695,0,4.1695,12.03,2.64,12.31626973
16/07/2020 10:00,16.121,2.74,16.35219377,4.571,0,4.571,11.55,2.74,11.87055601,16.061,2.74,16.29304517,4.571,0,4.571,11.49,2.74,11.81218439
16/07/2020 10:30,16.4255,2.82,16.66581682,4.4655,0,4.4655,11.96,2.82,12.28796159,16.3555,2.83,16.59853247,4.4655,0,4.4655,11.89,2.83,12.22215202
16/07/2020 11:00,15.6865,2.61,15.90215024,5.0365,0,5.0365,10.65,2.61,10.9651539,15.6265,2.62,15.84461745,5.0365,0,5.0365,10.59,2.62,10.90928504
16/07/2020 11:30,15.733,3.02,16.0202275,6.493,0,6.493,9.24,3.02,9.721008178,15.683,3.02,15.97112673,6.493,0,6.493,9.19,3.02,9.673494715
16/07/2020 12:00,15.16,3.11,15.47571323,8.15,0,8.15,7.01,3.11,7.668911266,15.13,3.12,15.44834295,8.15,0,8.15,6.98,3.12,7.645573883
16/07/2020 12:30,15.0165,3.11,15.33516783,8.4865,0,8.4865,6.53,3.11,7.232772636,14.9865,3.12,15.30782748,8.4865,0,8.4865,6.5,3.12,7.210020804
16/07/2020 13:00,14.253,3.11,14.58835525,10.123,0,10.123,4.13,3.11,5.170009671,14.243,3.12,14.58072183,10.123,0,10.123,4.12,3.12,5.168055727
16/07/2020 13:30,14.2325,3.22,14.59220533,10.5825,0,10.5825,3.65,3.22,4.867329863,14.2225,3.22,14.582452,10.5825,0,10.5825,3.64,3.22,4.859835388
16/07/2020 14:00,13.3305,3.11,13.68847436,10.8105,0,10.8105,2.52,3.11,4.002811512,13.3205,3.11,13.67873606,10.8105,0,10.8105,2.51,3.11,3.996523489
16/07/2020 14:30,13.3805,3.34,13.79106161,11.3405,0,11.3405,2.04,3.34,3.913719459,13.3705,3.33,13.77893937,11.3405,0,11.3405,2.03,3.33,3.899974359
16/07/2020 15:00,13.444,3.4,13.86726851,11.704,0,11.704,1.74,3.4,3.819371676,13.444,3.4,13.86726851,11.704,0,11.704,1.74,3.4,3.819371676
16/07/2020 15:30,13.071,3.22,13.46177704,11.991,0,11.991,1.08,3.22,3.396292096,13.071,3.22,13.46177704,11.991,0,11.991,1.08,3.22,3.396292096
16/07/2020 16:00,12.823,2.99,13.16698253,10.853,0,10.853,1.97,2.99,3.5806424,12.823,2.99,13.16698253,10.853,0,10.853,1.97,2.99,3.5806424
16/07/2020 16:30,13.358,3.12,13.71752762,11.148,0,11.148,2.21,3.12,3.823414704,13.348,3.12,13.7077899,11.148,0,11.148,2.2,3.12,3.817643252
16/07/2020 17:00,14.23,2.9,14.52249634,10.17,0,10.17,4.06,2.9,4.989348655,14.22,2.9,14.51269789,10.17,0,10.17,4.05,2.9,4.981214711
16/07/2020 17:30,14.8505,2.5,15.05946049,9.1205,0,9.1205,5.73,2.5,6.251631787,14.8305,2.5,15.03973837,9.1205,0,9.1205,5.71,2.5,6.233305704
16/07/2020 18:00,15.3525,2.27,15.51941224,7.2325,0,7.2325,8.12,2.27,8.431328484,15.3125,2.28,15.48131313,7.2325,0,7.2325,8.08,2.28,8.395522616
16/07/2020 18:30,15.7225,2.27,15.88552505,5.4525,0,5.4525,10.27,2.27,10.51788001,15.6725,2.28,15.83747632,5.4525,0,5.4525,10.22,2.28,10.47123679
16/07/2020 19:00,15.779,1.92,15.89538427,4.439,0,4.439,11.34,1.92,11.50139122,15.719,1.93,15.83704079,4.439,0,4.439,11.28,1.93,11.44391978
16/07/2020 19:30,15.6245,1.64,15.71033419,3.1045,0,3.1045,12.52,1.64,12.62695529,15.5545,1.65,15.64177005,3.1045,0,3.1045,12.45,1.65,12.55886141
16/07/2020 20:00,15.384,1.57,15.46390494,2.064,0,2.064,13.32,1.57,13.41220713,15.304,1.58,15.3853442,2.064,0,2.064,13.24,1.58,13.33394165
16/07/2020 20:30,15.4275,1.5,15.5002502,1.6475,0,1.6475,13.78,1.5,13.86139964,15.3475,1.5,15.42062762,1.6475,0,1.6475,13.7,1.5,13.78187215
16/07/2020 21:00,15.057,1.34,15.11650915,1.387,0,1.387,13.67,1.34,13.73551965,14.977,1.36,15.03862125,1.387,0,1.387,13.59,1.36,13.65788051
16/07/2020 21:30,15.0245,1.41,15.0905169,1.1945,0,1.1945,13.83,1.41,13.90169054,14.9345,1.42,15.00185623,1.1945,0,1.1945,13.74,1.42,13.81318211
16/07/2020 22:00,14.8585,1.41,14.92525116,1.1885,0,1.1885,13.67,1.41,13.74252524,14.7685,1.42,14.83660986,1.1885,0,1.1885,13.58,1.42,13.6540397
16/07/2020 22:30,14.1335,1.18,14.18267331,1.1935,0,1.1935,12.94,1.18,12.99369078,14.0535,1.19,14.10379248,1.1935,0,1.1935,12.86,1.19,12.91494096
16/07/2020 23:00,12.972,0.91,13.00387957,1.202,0,1.202,11.77,0.91,11.80512601,12.912,0.92,12.94473422,1.202,0,1.202,11.71,0.92,11.74608445
16/07/2020 23:30,12.2875,0.82,12.31483074,1.2075,0,1.2075,11.08,0.82,11.11030153,12.2775,1.19,12.33503572,1.2075,0,1.2075,11.07,1.19,11.13377744
17/07/2020 00:00,11.3415,-1.59,11.4524112,1.2115,0,1.2115,10.13,-1.59,10.2540236,12.0015,3.36,12.46296924,1.2115,0,1.2115,10.79,3.36,11.30104862
17/07/2020 00:30,10.861,-1.74,10.9994964,1.211,0,1.211,9.65,-1.74,9.805615738,11.521,3.23,11.96521379,1.211,0,1.211,10.31,3.23,10.80411958
17/07/2020 01:00,10.603,-1.66,10.7321577,1.213,0,1.213,9.39,-1.66,9.535601711,11.243,3.34,11.7286252,1.213,0,1.213,10.03,3.34,10.57149469
17/07/2020 01:30,10.7245,-1.77,10.86958142,1.2045,0,1.2045,9.52,-1.77,9.68314515,11.3845,3.22,11.83111323,1.2045,0,1.2045,10.18,3.22,10.67711572
17/07/2020 02:00,10.4665,-1.86,10.63048551,1.2165,0,1.2165,9.25,-1.86,9.435152357,11.1165,3.13,11.54874332,1.2165,0,1.2165,9.9,3.13,10.38301016
17/07/2020 02:30,10.284,-1.95,10.46724204,1.224,0,1.224,9.06,-1.95,9.267475384,10.484,2.99,10.90203449,1.224,0,1.224,9.26,2.99,9.730760505
