Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2020 03:00,9.9245,0,9.9245,1.2245,0,1.2245,8.7,0,8.7,9.8845,0,9.8845,1.2245,0,1.2245,8.66,0,8.66
17/07/2020 03:30,9.9215,0,9.9215,1.2215,0,1.2215,8.7,0,8.7,9.8815,0,9.8815,1.2215,0,1.2215,8.66,0,8.66
17/07/2020 04:00,10.0685,0.79,10.09944515,1.2285,0,1.2285,8.84,0.79,8.875229574,10.0285,0.78,10.05878781,1.2285,0,1.2285,8.8,0.78,8.834500552
17/07/2020 04:30,10.278,0.69,10.30113508,1.218,0,1.218,9.06,0.69,9.086236845,10.238,0.78,10.26766984,1.218,0,1.218,9.02,0.78,9.053662242
17/07/2020 05:00,10.016,0.69,10.03973884,1.226,0,1.226,8.79,0.69,8.81704032,9.976,0.78,10.00644672,1.226,0,1.226,8.75,0.78,8.784696921
17/07/2020 05:30,10.4455,0.85,10.48002721,1.2255,0,1.2255,9.22,0.85,9.259098228,10.3955,0.86,10.43101243,1.2255,0,1.2255,9.17,0.86,9.210238868
17/07/2020 06:00,11.042,0.68,11.06291842,1.272,0,1.272,9.77,0.68,9.793635689,11.002,0.68,11.02299433,1.272,0,1.272,9.73,0.68,9.753732619
17/07/2020 06:30,12.439,0.97,12.47676324,1.549,0,1.549,10.89,0.97,10.93311484,12.389,0.98,12.42769975,1.549,0,1.549,10.84,0.98,10.88420874
17/07/2020 07:00,13.149,1.17,13.20095076,1.889,0,1.889,11.26,1.17,11.32062277,13.089,1.17,13.14118796,1.889,0,1.889,11.2,1.17,11.26094579
17/07/2020 07:30,14.2375,1.73,14.34222111,2.3575,0,2.3575,11.88,1.73,12.00530299,14.5675,3.23,14.92129204,2.3575,0,2.3575,12.21,3.23,12.63000396
17/07/2020 08:00,14.978,0,14.978,3.028,0,3.028,11.95,0,11.95,15.638,4.65,16.31470331,3.028,0,3.028,12.61,4.65,13.4400372
17/07/2020 08:30,16.025,2.77,16.26264201,3.855,0,3.855,12.17,2.77,12.48125795,16.085,3.16,16.39246244,3.855,0,3.855,12.23,3.16,12.63164677
17/07/2020 09:00,16.089,2.87,16.34297467,5.089,0,5.089,11,2.87,11.36824085,16.029,2.87,16.28391049,5.089,0,5.089,10.94,2.87,11.31019452
17/07/2020 09:30,15.9835,3,16.26260349,6.5235,0,6.5235,9.46,3,9.924293426,15.9235,3.01,16.20549142,6.5235,0,6.5235,9.4,3.01,9.870162106
17/07/2020 10:00,15.67,3.21,15.99540559,7.95,0,7.95,7.72,3.21,8.360771496,15.63,3.21,15.95622136,7.95,0,7.95,7.68,3.21,8.323851272
17/07/2020 10:30,14.658,3.13,14.98845769,9.868,0,9.868,4.79,3.13,5.721975183,14.638,3.13,14.96889922,9.868,0,9.868,4.77,3.13,5.705243203
17/07/2020 11:00,14.1555,3.06,14.48246458,10.5755,0,10.5755,3.58,3.06,4.709564736,14.1455,3.06,14.4726905,10.5755,0,10.5755,3.57,3.06,4.701967673
17/07/2020 11:30,13.847,3.06,14.18107926,10.337,0,10.337,3.51,3.06,4.656575995,13.837,3.06,14.17131501,10.337,0,10.337,3.5,3.06,4.649042912
17/07/2020 12:00,13.2875,3.16,13.65808392,10.9575,0,10.9575,2.33,3.16,3.92613041,13.2875,3.16,13.65808392,10.9575,0,10.9575,2.33,3.16,3.92613041
17/07/2020 12:30,13.5715,3.08,13.91660922,10.7615,0,10.7615,2.81,3.08,4.169232543,13.5615,3.08,13.90685738,10.7615,0,10.7615,2.8,3.08,4.162499249
17/07/2020 13:00,13.8855,2.91,14.18714948,9.2355,0,9.2355,4.65,2.91,5.485489951,13.8655,2.91,14.16757531,9.2355,0,9.2355,4.63,2.91,5.468546425
17/07/2020 13:30,13.674,3.05,14.01002413,9.864,0,9.864,3.81,3.05,4.880430309,13.664,3.05,14.00026414,9.864,0,9.864,3.8,3.05,4.872627628
17/07/2020 14:00,13.8095,3.4,14.22189475,10.3995,0,10.3995,3.41,3.4,4.815402372,13.7995,3.4,14.21218492,10.3995,0,10.3995,3.4,3.4,4.808326112
17/07/2020 14:30,13.82,3.64,14.29132604,10.77,0,10.77,3.05,3.64,4.748905137,13.81,3.63,14.27911062,10.77,0,10.77,3.04,3.63,4.734817842
17/07/2020 15:00,13.711,3.82,14.23319785,11.661,0,11.661,2.05,3.82,4.335308524,13.701,3.81,14.22088257,11.661,0,11.661,2.04,3.81,4.321770471
17/07/2020 15:30,13.7195,3.75,14.22276978,11.2095,0,11.2095,2.51,3.75,4.512493767,13.7095,3.74,14.21048874,11.2095,0,11.2095,2.5,3.74,4.498622011
17/07/2020 16:00,13.9285,3.36,14.32803937,10.3685,0,10.3685,3.56,3.36,4.89522216,13.9085,3.36,14.30859784,10.3685,0,10.3685,3.54,3.36,4.880696672
17/07/2020 16:30,14.531,3.11,14.86008281,8.731,0,8.731,5.8,3.11,6.581192901,14.501,3.1,14.82865473,8.731,0,8.731,5.77,3.1,6.550030534
17/07/2020 17:00,15.3705,2.88,15.63798805,7.5605,0,7.5605,7.81,2.88,8.324091542,15.3305,2.88,15.59867399,7.5605,0,7.5605,7.77,2.88,8.286573478
17/07/2020 17:30,16.3005,2.6,16.50655325,6.1105,0,6.1105,10.19,2.6,10.51646804,16.2505,2.61,16.45876211,6.1105,0,6.1105,10.14,2.61,10.47051575
17/07/2020 18:00,16.865,2.4,17.03491195,4.425,0,4.425,12.44,2.4,12.6693962,16.775,2.41,16.94723355,4.425,0,4.425,12.35,2.41,12.58294878
17/07/2020 18:30,16.948,2.4,17.11708807,4.408,0,4.408,12.54,2.4,12.76759962,16.878,2.41,17.04919306,4.408,0,4.408,12.47,2.41,12.70074801
17/07/2020 19:00,16.9085,2.22,17.05361464,3.4585,0,3.4585,13.45,2.22,13.63198078,16.8185,2.23,16.96569604,3.4585,0,3.4585,13.36,2.23,13.54483296
17/07/2020 19:30,16.846,2.05,16.97027448,2.576,0,2.576,14.27,2.05,14.41649749,16.766,2.05,16.89086309,2.576,0,2.576,14.19,2.05,14.33731495
17/07/2020 20:00,16.537,1.93,16.6492423,2.017,0,2.017,14.52,1.93,14.64770631,16.457,1.94,16.57095196,2.017,0,2.017,14.44,1.94,14.56973576
17/07/2020 20:30,16.0625,1.79,16.16193077,1.6525,0,1.6525,14.41,1.79,14.52075067,15.9825,1.8,16.08354147,1.6525,0,1.6525,14.33,1.8,14.44260711
17/07/2020 21:00,15.5965,1.58,15.67632649,1.2765,0,1.2765,14.32,1.58,14.40690112,15.5065,1.59,15.58780428,1.2765,0,1.2765,14.23,1.59,14.3185544
17/07/2020 21:30,15.497,1.65,15.58459204,1.177,0,1.177,14.32,1.65,14.41474592,15.407,1.67,15.49724327,1.177,0,1.177,14.23,1.67,14.32765857
17/07/2020 22:00,15.189,1.65,15.27835793,1.169,0,1.169,14.02,1.65,14.11675954,15.109,1.67,15.2010125,1.169,0,1.169,13.94,1.67,14.03967592
17/07/2020 22:30,14.8345,1.55,14.91525696,1.1745,0,1.1745,13.66,1.55,13.74765798,14.7645,1.56,14.84668516,1.1745,0,1.1745,13.59,1.56,13.6792434
17/07/2020 23:00,14.138,1.5,14.2173501,1.188,0,1.188,12.95,1.5,13.03658314,14.058,1.51,14.1388636,1.188,0,1.188,12.87,1.51,12.95827921
17/07/2020 23:30,12.9295,-1.22,12.98693075,1.1895,0,1.1895,11.74,-1.22,11.8032199,13.5895,3.66,14.07373832,1.1895,0,1.1895,12.4,3.66,12.92886693
18/07/2020 00:00,12.207,-0.05,12.2071024,1.207,0,1.207,11,-0.05,11.00011364,12.477,2.12,12.65582589,1.207,0,1.207,11.27,2.12,11.46766323
18/07/2020 00:30,11.93,0.94,11.96697539,1.21,0,1.21,10.72,0.94,10.76113377,11.87,0.95,11.90795532,1.21,0,1.21,10.66,0.95,10.70224743
18/07/2020 01:00,11.4985,0.86,11.53061587,1.2085,0,1.2085,10.29,0.86,10.32587527,11.4485,0.86,11.48075574,1.2085,0,1.2085,10.24,0.86,10.27604982
18/07/2020 01:30,11.6145,0.86,11.64629599,1.2145,0,1.2145,10.4,0.86,10.43549711,11.5745,0.86,11.60640557,1.2145,0,1.2145,10.36,0.86,10.3956337
18/07/2020 02:00,11.3625,0.86,11.39499918,1.2125,0,1.2125,10.15,0.86,10.18636834,11.3225,0.86,11.35511366,1.2125,0,1.2125,10.11,0.86,10.14651172
18/07/2020 02:30,11.0655,0.07,11.06572141,1.2155,0,1.2155,9.85,0.07,9.850248728,11.2055,1.39,11.29138301,1.2155,0,1.2155,9.99,1.39,10.08623815
18/07/2020 03:00,10.807,0.68,10.82837241,1.217,0,1.217,9.59,0.68,9.614078219,10.747,0.68,10.76849149,1.217,0,1.217,9.53,0.68,9.55422943
18/07/2020 03:30,10.665,0.68,10.6866564,1.215,0,1.215,9.45,0.68,9.47443402,10.615,0.68,10.6367582,1.215,0,1.215,9.4,0.68,9.42456365
18/07/2020 04:00,10.7825,0.68,10.80392087,1.2125,0,1.2125,9.57,0.68,9.594128413,10.7325,0.68,10.75402047,1.2125,0,1.2125,9.52,0.68,9.544254816
18/07/2020 04:30,10.6075,-0.95,10.64995569,1.2175,0,1.2175,9.39,-0.95,9.437934096,11.0275,2.4,11.28564381,1.2175,0,1.2175,9.81,2.4,10.09931186
18/07/2020 05:00,10.487,-1.65,10.61601003,1.217,0,1.217,9.27,-1.65,9.415699655,11.127,3.18,11.57249018,1.217,0,1.217,9.91,3.18,10.40771349
18/07/2020 05:30,10.8205,-1.59,10.93669604,1.2205,0,1.2205,9.6,-1.59,9.730781058,11.4505,3.18,11.88386933,1.2205,0,1.2205,10.23,3.18,10.71285676
18/07/2020 06:00,11.093,-1.69,11.2209959,1.233,0,1.233,9.86,-1.69,10.00378428,11.723,3.08,12.12085513,1.233,0,1.233,10.49,3.08,10.93281757
18/07/2020 06:30,11.3405,-1.69,11.46573331,1.2905,0,1.2905,10.05,-1.69,10.19110396,11.9805,3.08,12.370076,1.2905,0,1.2905,10.69,3.08,11.12485955
18/07/2020 07:00,11.4695,-0.79,11.49667475,1.7095,0,1.7095,9.76,-0.79,9.791920139,11.8595,2.31,12.08237726,1.7095,0,1.7095,10.15,2.31,10.4095437
18/07/2020 07:30,11.8315,-1.56,11.93390097,2.1915,0,2.1915,9.64,-1.56,9.765408338,12.4815,3.34,12.92065951,2.1915,0,2.1915,10.29,3.34,10.8184888
18/07/2020 08:00,12.391,-1.49,12.48026366,2.651,0,2.651,9.74,-1.49,9.853309089,13.041,3.43,13.48453117,2.651,0,2.651,10.39,3.43,10.9415264
18/07/2020 08:30,13.3605,-1.26,13.41978242,2.8205,0,2.8205,10.54,-1.26,10.61504593,14.0205,3.62,14.48029075,2.8205,0,2.8205,11.2,3.62,11.77048852
18/07/2020 09:00,13.933,-1,13.96883993,3.083,0,3.083,10.85,-1,10.8959855,14.583,3.85,15.08265192,3.083,0,3.083,11.5,3.85,12.12734513
18/07/2020 09:30,14.1445,-0.91,14.17374263,3.7145,0,3.7145,10.43,-0.91,10.46962272,14.7945,3.9,15.29990949,3.7145,0,3.7145,11.08,3.9,11.7463356
18/07/2020 10:00,14.1045,-0.91,14.13382539,5.0645,0,5.0645,9.04,-0.91,9.085686545,14.7345,3.9,15.24189917,5.0645,0,5.0645,9.67,3.9,10.42683557
18/07/2020 10:30,14.157,-0.91,14.18621687,5.117,0,5.117,9.04,-0.91,9.085686545,14.787,3.96,15.30806875,5.117,0,5.117,9.67,3.96,10.44942582
18/07/2020 11:00,13.8665,-0.91,13.89632765,5.3665,0,5.3665,8.5,-0.91,8.54857298,14.4865,3.96,15.01799861,5.3665,0,5.3665,9.12,3.96,9.942635466
18/07/2020 11:30,12.861,-0.83,12.88775469,7.331,0,7.331,5.53,-0.83,5.591940629,13.441,4.17,14.07300185,7.331,0,7.331,6.11,4.17,7.397364396
18/07/2020 12:00,12.159,-0.69,12.17856235,10.029,0,10.029,2.13,-0.69,2.238972979,12.599,4.48,13.3718062,10.029,0,10.029,2.57,4.48,5.164813646
18/07/2020 12:30,12.03,-0.69,12.04977178,10.38,0,10.38,1.65,-0.69,1.788463027,12.41,4.48,13.19388116,10.38,0,10.38,2.03,4.48,4.918465208
18/07/2020 13:00,12.01,-0.69,12.02980465,10.82,0,10.82,1.19,-0.69,1.375572608,12.27,4.55,13.08645865,10.82,0,10.82,1.45,4.55,4.775458093
18/07/2020 13:30,10.7745,0,10.7745,11.6845,0,11.6845,-0.91,0,0.91,11.6045,4.68,12.51266639,11.6845,0,11.6845,-0.08,4.68,4.680683711
18/07/2020 14:00,10.8605,-0.67,10.88114701,11.2705,0,11.2705,-0.41,-0.67,0.785493475,11.5705,4.56,12.43664224,11.2705,0,11.2705,0.3,4.56,4.569857766
18/07/2020 14:30,10.019,-0.67,10.04137745,11.669,0,11.669,-1.65,-0.67,1.780842497,10.389,4.48,11.31378456,11.669,0,11.669,-1.28,4.48,4.659270329
18/07/2020 15:00,10.8765,-0.78,10.90443269,9.9265,0,9.9265,0.95,-0.78,1.229186723,11.4565,4.24,12.2159319,9.9265,0,9.9265,1.53,4.24,4.507604685
18/07/2020 15:30,11.5005,-0.78,11.52692068,9.8005,0,9.8005,1.7,-0.78,1.870401027,11.8605,4.24,12.59559686,9.8005,0,9.8005,2.06,4.24,4.713936784
18/07/2020 16:00,10.991,-0.78,11.01864243,10.021,0,10.021,0.97,-0.78,1.244708801,11.361,4.3,12.14752325,10.021,0,10.021,1.34,4.3,4.503953819
18/07/2020 16:30,11.4055,-0.7,11.42696067,10.7355,0,10.7355,0.67,-0.7,0.968968524,12.4855,4.3,13.20521527,10.7355,0,10.7355,1.75,4.3,4.642467017
18/07/2020 17:00,12.585,-0.92,12.61858253,7.715,0,7.715,4.87,-0.92,4.956137609,13.175,4.02,13.77465154,7.715,0,7.715,5.46,4.02,6.780265482
18/07/2020 17:30,12.9835,-1,13.02195347,7.2835,0,7.2835,5.7,-1,5.787054518,13.5835,3.9,14.13228475,7.2835,0,7.2835,6.3,3.9,7.409453421
18/07/2020 18:00,13.5425,-1.06,13.58392087,7.3625,0,7.3625,6.18,-1.06,6.270247204,14.1425,3.82,14.64932443,7.3625,0,7.3625,6.78,3.82,7.782081984
18/07/2020 18:30,14.24,-1.15,14.28636063,4.84,0,4.84,9.4,-1.15,9.470084477,14.88,3.69,15.33070448,4.84,0,4.84,10.04,3.69,10.69662096
18/07/2020 19:00,14.321,-1.21,14.37202634,3.561,0,3.561,10.76,-1.21,10.82782065,14.981,3.61,15.40981703,3.561,0,3.561,11.42,3.61,11.97699879
18/07/2020 19:30,14.31,-1.36,14.37448086,2.68,0,2.68,11.63,-1.36,11.70924848,14.98,3.45,15.37214689,2.68,0,2.68,12.3,3.45,12.77468199
18/07/2020 20:00,14.242,-1.41,14.31162688,1.672,0,1.672,12.57,-1.41,12.64883394,14.922,3.4,15.30444654,1.672,0,1.672,13.25,3.4,13.67927264
18/07/2020 20:30,13.8845,-1.53,13.96854467,1.6145,0,1.6145,12.27,-1.53,12.36502325,14.5645,3.25,14.9227062,1.6145,0,1.6145,12.95,3.25,13.35159167
18/07/2020 21:00,13.4495,-1.65,13.55033395,1.2695,0,1.2695,12.18,-1.65,12.29125299,14.1195,3.13,14.46226747,1.2695,0,1.2695,12.85,3.13,13.22570981
18/07/2020 21:30,13.2255,-1.65,13.32802875,1.1755,0,1.1755,12.05,-1.65,12.16244219,13.9055,3.13,14.25341469,1.1755,0,1.1755,12.73,3.13,13.10914948
18/07/2020 22:00,13.1365,-1.54,13.22645955,1.1865,0,1.1865,11.95,-1.54,12.04882152,13.8065,3.27,14.18845806,1.1865,0,1.1865,12.62,3.27,13.03676724
18/07/2020 22:30,12.6705,-1.65,12.77748294,1.1905,0,1.1905,11.48,-1.65,11.59796965,13.3405,3.2,13.71892635,1.1905,0,1.1905,12.15,3.2,12.56433444
18/07/2020 23:00,11.8585,-1.8,11.99433292,1.1985,0,1.1985,10.66,-1.8,10.81090191,12.5185,3.11,12.89902873,1.1985,0,1.1985,11.32,3.11,11.73944207
18/07/2020 23:30,11.359,-1.8,11.50073393,1.209,0,1.209,10.15,-1.8,10.30837039,12.009,3.11,12.40516751,1.209,0,1.209,10.8,3.11,11.2388656
19/07/2020 00:00,10.813,-1.93,10.98389134,1.203,0,1.203,9.61,-1.93,9.801887573,11.473,3.05,11.87148807,1.203,0,1.203,10.27,3.05,10.71332815
19/07/2020 00:30,10.502,-1.93,10.67786983,1.202,0,1.202,9.3,-1.93,9.498152452,10.872,2.9,11.25212798,1.202,0,1.202,9.67,2.9,10.09548909
19/07/2020 01:00,10.3815,0.68,10.40374655,1.2115,0,1.2115,9.17,0.68,9.195178084,10.3515,0.68,10.37381088,1.2115,0,1.2115,9.14,0.68,9.165260498
19/07/2020 01:30,10.684,0.68,10.70561796,1.214,0,1.214,9.47,0.68,9.49438255,10.614,0.68,10.63576025,1.214,0,1.214,9.4,0.68,9.42456365
19/07/2020 02:00,10.324,0.78,10.3534234,1.214,0,1.214,9.11,0.78,9.143330903,10.284,0.76,10.31204422,1.214,0,1.214,9.07,0.76,9.101785539
19/07/2020 02:30,10.112,0.72,10.13760051,1.212,0,1.212,8.9,0.72,8.9290761,10.072,0.76,10.10063285,1.212,0,1.212,8.86,0.76,8.892536196
19/07/2020 03:00,9.758,-2.17,9.996372542,1.208,0,1.208,8.55,-2.17,8.821077032,9.988,2.63,10.32845797,1.208,0,1.208,8.78,2.63,9.165440524
19/07/2020 03:30,9.357,-2.17,9.605329198,1.207,0,1.207,8.15,-2.17,8.433943324,9.987,2.63,10.32749093,1.207,0,1.207,8.78,2.63,9.165440524
19/07/2020 04:00,9.422,-2.17,9.668659886,1.212,0,1.212,8.21,-2.17,8.491937353,9.992,2.63,10.33232617,1.212,0,1.212,8.78,2.63,9.165440524
19/07/2020 04:30,9.503,-2.12,9.736601512,1.213,0,1.213,8.29,-2.12,8.556780937,9.933,2.63,10.27528048,1.213,0,1.213,8.72,2.63,9.107980018
19/07/2020 05:00,9.715,0.72,9.741643855,1.215,0,1.215,8.5,0.72,8.530439614,9.685,0.71,9.710989908,1.215,0,1.215,8.47,0.71,8.499705877
19/07/2020 05:30,9.7075,0.72,9.734164384,1.2075,0,1.2075,8.5,0.72,8.530439614,9.6775,0.71,9.703509996,1.2075,0,1.2075,8.47,0.71,8.499705877
19/07/2020 06:00,9.8685,0,9.8685,1.2185,0,1.2185,8.65,0,8.65,9.8385,0,9.8385,1.2185,0,1.2185,8.62,0,8.62
19/07/2020 06:30,10.122,0,10.122,1.332,0,1.332,8.79,0,8.79,10.082,0,10.082,1.332,0,1.332,8.75,0,8.75
19/07/2020 07:00,10.402,0.79,10.4319559,1.672,0,1.672,8.73,0.79,8.76567168,10.372,0.79,10.4020423,1.672,0,1.672,8.7,0.79,8.735794183
19/07/2020 07:30,10.8895,0.68,10.9107108,1.9395,0,1.9395,8.95,0.68,8.975795229,10.8395,0.68,10.86080845,1.9395,0,1.9395,8.9,0.68,8.925939726
19/07/2020 08:00,11.24,-1.76,11.37695917,2.29,0,2.29,8.95,-1.76,9.121408882,11.76,3.01,12.13909799,2.29,0,2.29,9.47,3.01,9.936850608
19/07/2020 08:30,11.6715,-1.83,11.8140938,3.2115,0,3.2115,8.46,-1.83,8.655662886,12.2715,3.01,12.63526067,3.2115,0,3.2115,9.06,3.01,9.54692097
19/07/2020 09:00,12.149,-1.69,12.26598145,4.669,0,4.669,7.48,-1.69,7.668539626,12.739,3.01,13.08977544,4.669,0,4.669,8.07,3.01,8.613071461
19/07/2020 09:30,12.112,-1.52,12.20700389,6.862,0,6.862,5.25,-1.52,5.46561067,12.692,3.37,13.13178449,6.862,0,6.862,5.83,3.37,6.733929017
19/07/2020 10:00,12.187,-1.36,12.26264935,7.477,0,7.477,4.71,-1.36,4.902417771,12.767,3.54,13.24869386,7.477,0,7.477,5.29,3.54,6.36519442
19/07/2020 10:30,12.5135,-1.27,12.57778129,7.6335,0,7.6335,4.88,-1.27,5.042548959,13.0835,3.54,13.55395043,7.6335,0,7.6335,5.45,3.54,6.498776808
19/07/2020 11:00,12.695,-1.17,12.74880092,8.175,0,8.175,4.52,-1.17,4.66897205,13.265,3.68,13.76599524,8.175,0,8.175,5.09,3.68,6.280963302
19/07/2020 11:30,12.9485,-1.17,13.00125195,7.3885,0,7.3885,5.56,-1.17,5.681769091,13.5285,3.63,14.00704152,7.3885,0,7.3885,6.14,3.63,7.132776458
19/07/2020 12:00,13.2295,-1.17,13.28113588,6.8695,0,6.8695,6.36,-1.17,6.466722508,13.8195,3.7,14.3062427,6.8695,0,6.8695,6.95,3.7,7.873531609
19/07/2020 12:30,14.085,-0.86,14.11123046,7.725,0,7.725,6.36,-0.86,6.41788127,14.675,4.03,15.21829573,7.725,0,7.725,6.95,4.03,8.033890714
19/07/2020 13:00,12.955,-0.86,12.98351358,8.795,0,8.795,4.16,-0.86,4.247964218,13.525,4.03,14.11263707,8.795,0,8.795,4.73,4.03,6.214000322
19/07/2020 13:30,12.014,-0.92,12.04917408,10.234,0,10.234,1.78,-0.92,2.003696584,12.464,4.13,13.13043015,10.234,0,10.234,2.23,4.13,4.693591375
19/07/2020 14:00,11.1565,-0.92,11.19436877,10.2865,0,10.2865,0.87,-0.92,1.266214832,11.6265,4.13,12.33824956,10.2865,0,10.2865,1.34,4.13,4.341946568
19/07/2020 14:30,11.127,-1.02,11.17365334,10.257,0,10.257,0.87,-1.02,1.340634178,11.757,4.03,12.42851355,10.257,0,10.257,1.5,4.03,4.30010465
19/07/2020 15:00,11.0245,-1.02,11.07158526,10.6045,0,10.6045,0.42,-1.02,1.103086579,11.8745,4.03,12.53972289,10.6045,0,10.6045,1.27,4.03,4.225375723
19/07/2020 15:30,11.2925,-1.25,11.36147245,8.1925,0,8.1925,3.1,-1.25,3.342528983,11.8425,3.74,12.41903403,8.1925,0,8.1925,3.65,3.74,5.22590662
19/07/2020 16:00,11.3465,-1.17,11.40666306,8.5165,0,8.5165,2.83,-1.17,3.062319382,11.9165,3.83,12.51686351,8.5165,0,8.5165,3.4,3.83,5.12141582
19/07/2020 16:30,11.893,-0.93,11.92930631,10.493,0,10.493,1.4,-0.93,1.680743883,12.233,4.06,12.88913841,10.493,0,10.493,1.74,4.06,4.417148401
19/07/2020 17:00,12.436,-0.93,12.47072556,9.296,0,9.296,3.14,-0.93,3.27482824,12.976,4.06,13.5963295,9.296,0,9.296,3.68,4.06,5.479598525
19/07/2020 17:30,13.0845,-0.93,13.11750892,9.1045,0,9.1045,3.98,-0.93,4.087211764,13.6445,4.06,14.235729,9.1045,0,9.1045,4.54,4.06,6.090582895
19/07/2020 18:00,13.657,-1.06,13.69807465,7.617,0,7.617,6.04,-1.06,6.132307885,14.257,3.86,14.77029617,7.617,0,7.617,6.64,3.86,7.680442696
19/07/2020 18:30,13.887,-1.32,13.94959387,5.957,0,5.957,7.93,-1.32,8.039110647,14.527,3.59,14.96401781,5.957,0,5.957,8.57,3.59,9.291555306
19/07/2020 19:00,14.095,-1.4,14.16435756,4.365,0,4.365,9.73,-1.4,9.830203457,14.745,3.49,15.15239668,4.365,0,4.365,10.38,3.49,10.95100452
19/07/2020 19:30,13.8885,-1.51,13.97034474,2.9585,0,2.9585,10.93,-1.51,11.03381167,14.5585,3.36,14.94120217,2.9585,0,2.9585,11.6,3.36,12.07682077
19/07/2020 20:00,13.525,-1.66,13.62648983,1.985,0,1.985,11.54,-1.66,11.6587821,14.195,3.24,14.56006954,1.985,0,1.985,12.21,3.24,12.63256506
19/07/2020 20:30,13.259,-1.77,13.37662069,1.569,0,1.569,11.69,-1.77,11.82323983,13.939,3.17,14.29491591,1.569,0,1.569,12.37,3.17,12.769722
19/07/2020 21:00,12.7975,-1.85,12.93052614,1.3475,0,1.3475,11.45,-1.85,11.59849128,13.4875,3.06,13.83026595,1.3475,0,1.3475,12.14,3.06,12.51971246
19/07/2020 21:30,12.8505,-1.85,12.9829831,1.2005,0,1.2005,11.65,-1.85,11.79597389,13.5205,2.97,13.84286171,1.2005,0,1.2005,12.32,2.97,12.67293573
19/07/2020 22:00,12.6385,-1.85,12.77318215,1.1885,0,1.1885,11.45,-1.85,11.59849128,13.3085,3.04,13.65129196,1.1885,0,1.1885,12.12,3.04,12.49543917
19/07/2020 22:30,12.1825,-1.99,12.34396234,1.2025,0,1.2025,10.98,-1.99,11.15887539,12.8425,2.92,13.17027738,1.2025,0,1.2025,11.64,2.92,12.00066665
19/07/2020 23:00,11.453,-1.99,11.6245993,1.203,0,1.203,10.25,-1.99,10.4413888,12.113,2.92,12.4599827,1.203,0,1.203,10.91,2.92,11.29400283
19/07/2020 23:30,10.766,-1.99,10.9483723,1.216,0,1.216,9.55,-1.99,9.755131983,11.416,2.92,11.78352477,1.216,0,1.216,10.2,2.92,10.60973138
20/07/2020 00:00,10.3715,-2.1,10.58196637,1.2115,0,1.2115,9.16,-2.1,9.397638001,10.6315,2.81,10.99658548,1.2115,0,1.2115,9.42,2.81,9.830183111
20/07/2020 00:30,10.3795,0,10.3795,1.2195,0,1.2195,9.16,0,9.16,10.2995,0,10.2995,1.2195,0,1.2195,9.08,0,9.08
20/07/2020 01:00,9.9425,-2.08,10.1577412,1.2025,0,1.2025,8.74,-2.08,8.984097061,9.9325,2.62,10.27224203,1.2025,0,1.2025,8.73,2.62,9.11467498
20/07/2020 01:30,9.722,-2.16,9.959060397,1.212,0,1.212,8.51,-2.16,8.77984624,10.342,2.62,10.66870958,1.212,0,1.212,9.13,2.62,9.498489354
20/07/2020 02:00,9.565,-2.22,9.81924768,1.205,0,1.205,8.36,-2.22,8.64973988,10.155,2.54,10.46783765,1.205,0,1.205,8.95,2.54,9.303445598
20/07/2020 02:30,9.3495,-2.22,9.60945109,1.2195,0,1.2195,8.13,-2.22,8.427650918,9.9295,2.37,10.20842154,1.2195,0,1.2195,8.71,2.37,9.026682669
20/07/2020 03:00,9.0155,-2.34,9.31422784,1.2055,0,1.2055,7.81,-2.34,8.153017846,9.5855,2.37,9.87414352,1.2055,0,1.2055,8.38,2.37,8.708691061
20/07/2020 03:30,9.0245,-2.34,9.322939464,1.2145,0,1.2145,7.81,-2.34,8.153017846,9.5945,2.37,9.882880666,1.2145,0,1.2145,8.38,2.37,8.708691061
20/07/2020 04:00,9.3455,-2.28,9.619603435,1.2055,0,1.2055,8.14,-2.28,8.453283386,9.9055,2.37,10.1850788,1.2055,0,1.2055,8.7,2.37,9.01703388
20/07/2020 04:30,9.3545,-2.28,9.628347223,1.2145,0,1.2145,8.14,-2.28,8.453283386,9.9145,2.37,10.19383197,1.2145,0,1.2145,8.7,2.37,9.01703388
20/07/2020 05:00,9.2345,-2.28,9.511802681,1.2145,0,1.2145,8.02,-2.28,8.337793473,9.8145,2.37,10.09659894,1.2145,0,1.2145,8.6,2.37,8.920588546
20/07/2020 05:30,9.379,-2.33,9.664085109,1.219,0,1.219,8.16,-2.33,8.486135752,9.959,2.37,10.23711781,1.219,0,1.219,8.74,2.37,9.055633606
20/07/2020 06:00,10.2675,-2.14,10.4881436,1.2975,0,1.2975,8.97,-2.14,9.221740617,10.5875,2.44,10.86502445,1.2975,0,1.2975,9.29,2.44,9.605087194
20/07/2020 06:30,11.6985,-1.03,11.74375588,1.4885,0,1.4885,10.21,-1.03,10.26182245,11.9885,2.44,12.23428511,1.4885,0,1.4885,10.5,2.44,10.77977736
20/07/2020 07:00,12.3045,-1.48,12.39318846,1.8145,0,1.8145,10.49,-1.48,10.59388975,12.9445,3.24,13.34382555,1.8145,0,1.8145,11.13,3.24,11.59200155
20/07/2020 07:30,13.737,1.59,13.82871176,2.737,0,2.737,11,1.59,11.11431959,13.687,1.59,13.77904456,2.737,0,2.737,10.95,1.59,11.06483619
20/07/2020 08:00,14.502,2.07,14.64898986,4.112,0,4.112,10.39,2.07,10.59419652,14.442,2.08,14.59101655,4.112,0,4.112,10.33,2.08,10.53732888
20/07/2020 08:30,15.092,2.55,15.30591271,5.732,0,5.732,9.36,2.55,9.701139108,15.042,2.55,15.25661378,5.732,0,5.732,9.31,2.55,9.652906298
20/07/2020 09:00,15.2515,2.74,15.49567205,7.3115,0,7.3115,7.94,2.74,8.399476174,15.2115,2.74,15.45630396,7.3115,0,7.3115,7.9,2.74,8.361674473
20/07/2020 09:30,14.574,2.74,14.82933161,8.594,0,8.594,5.98,2.74,6.577841591,14.544,2.74,14.79984919,8.594,0,8.594,5.95,2.74,6.550580127
20/07/2020 10:00,13.931,2.86,14.22154566,9.531,0,9.531,4.4,2.86,5.247818594,13.921,2.86,14.2117501,9.531,0,9.531,4.39,2.86,5.239436993
20/07/2020 10:30,13.694,2.95,14.00814534,10.214,0,10.214,3.48,2.95,4.562115737,13.684,2.95,13.99836976,10.214,0,10.214,3.47,2.95,4.554492288
20/07/2020 11:00,13.722,3.22,14.09473959,12.022,0,12.022,1.7,3.22,3.641208591,13.722,3.21,14.09245841,12.022,0,12.022,1.7,3.21,3.632368373
20/07/2020 11:30,13.812,3.47,14.24121638,13.092,0,13.092,0.72,3.47,3.54391027,13.812,3.46,14.23878309,13.092,0,13.092,0.72,3.46,3.534119409
20/07/2020 12:00,12.911,3.47,13.36917428,13.581,0,13.581,-0.67,3.47,3.534091114,12.911,3.46,13.36658225,13.581,0,13.581,-0.67,3.46,3.524272975
20/07/2020 12:30,13.058,3.53,13.52672407,13.728,0,13.728,-0.67,3.53,3.593021013,13.058,3.53,13.52672407,13.728,0,13.728,-0.67,3.53,3.593021013
20/07/2020 13:00,13.7545,3.53,14.20025247,13.2845,0,13.2845,0.47,3.53,3.561151499,13.7745,3.53,14.21962553,13.2845,0,13.2845,0.49,3.53,3.563846237
20/07/2020 13:30,12.8975,3.14,13.27422714,12.8975,0,12.8975,0,3.14,3.14,12.9075,3.14,13.28394355,12.8975,0,12.8975,0.01,3.14,3.140015924
20/07/2020 14:00,13.4155,3.29,13.81302792,12.5955,0,12.5955,0.82,3.29,3.390648905,13.4355,3.29,13.83245315,12.5955,0,12.5955,0.84,3.29,3.395541194
20/07/2020 14:30,13.2865,3.21,13.66876667,11.4865,0,11.4865,1.8,3.21,3.680230971,13.2865,3.21,13.66876667,11.4865,0,11.4865,1.8,3.21,3.680230971
20/07/2020 15:00,13.3495,3.06,13.69572014,10.7895,0,10.7895,2.56,3.06,3.989636575,13.3395,3.06,13.68597312,10.7895,0,10.7895,2.55,3.06,3.983227335
20/07/2020 15:30,13.191,3.06,13.54127324,10.631,0,10.631,2.56,3.06,3.989636575,13.181,3.06,13.5315321,10.631,0,10.631,2.55,3.06,3.983227335
20/07/2020 16:00,13.476,3.27,13.86706443,10.476,0,10.476,3,3.27,4.437668307,13.466,3.27,13.85734664,10.476,0,10.476,2.99,3.27,4.430914127
20/07/2020 16:30,14.0695,3.34,14.46051279,10.4095,0,10.4095,3.66,3.34,4.95491675,14.0495,3.34,14.44105433,10.4095,0,10.4095,3.64,3.34,4.940161941
20/07/2020 17:00,14.4175,2.93,14.71221283,9.1675,0,9.1675,5.25,2.93,6.012270786,14.3975,2.93,14.692614,9.1675,0,9.1675,5.23,2.93,5.994814426
20/07/2020 17:30,15,2.48,15.20363115,8.55,0,8.55,6.45,2.48,6.910347314,14.98,2.48,15.18389937,8.55,0,8.55,6.43,2.48,6.891683394
20/07/2020 18:00,15.5975,2.31,15.76762843,7.3775,0,7.3775,8.22,2.31,8.538413202,15.5475,2.31,15.71816962,7.3775,0,7.3775,8.17,2.31,8.49028857
20/07/2020 18:30,15.885,2.1,16.02320895,6.155,0,6.155,9.73,2.1,9.954039381,15.825,2.11,15.96504698,6.155,0,6.155,9.67,2.11,9.897524943
20/07/2020 19:00,16.137,2.05,16.26669201,4.467,0,4.467,11.67,2.05,11.84868769,16.067,2.06,16.1985212,4.467,0,4.467,11.6,2.06,11.78149396
20/07/2020 19:30,15.9675,1.92,16.08252021,2.9675,0,2.9675,13,1.92,13.14101975,15.8975,1.93,16.01422512,2.9675,0,2.9675,12.93,1.93,13.07324749
20/07/2020 20:00,15.743,1.62,15.82613184,1.913,0,1.913,13.83,1.62,13.92455744,15.663,1.63,15.74758613,1.913,0,1.913,13.75,1.63,13.84627748
20/07/2020 20:30,15.4555,1.48,15.5261998,1.4855,0,1.4855,13.97,1.48,14.04817782,15.3855,1.49,15.45748072,1.4855,0,1.4855,13.9,1.49,13.97963161
20/07/2020 21:00,15.0325,1.35,15.09299693,1.3225,0,1.3225,13.71,1.35,13.77630575,14.9525,1.36,15.0142218,1.3225,0,1.3225,13.63,1.36,13.69768229
20/07/2020 21:30,14.5375,1.3,14.5955098,1.2175,0,1.2175,13.32,1.3,13.38328809,14.4675,1.3,14.52578935,1.2175,0,1.2175,13.25,1.3,13.31362084
20/07/2020 22:00,14.158,1.3,14.2175583,1.198,0,1.198,12.96,1.3,13.02503743,14.088,1.3,14.14785298,1.198,0,1.198,12.89,1.3,12.95538884
20/07/2020 22:30,13.758,1.02,13.79575891,1.208,0,1.208,12.55,1.02,12.59138197,13.698,1.03,13.73667005,1.208,0,1.208,12.49,1.03,12.53239801
20/07/2020 23:00,12.953,1.02,12.99309851,1.203,0,1.203,11.75,1.02,11.79418925,12.893,1.03,12.93407704,1.203,0,1.203,11.69,1.03,11.73528866
20/07/2020 23:30,11.748,-1.48,11.8408574,1.208,0,1.208,10.54,-1.48,10.64340171,12.348,3.06,12.72150557,1.208,0,1.208,11.14,3.06,11.55262741
21/07/2020 00:00,11.074,-1.81,11.22094363,1.194,0,1.194,9.88,-1.81,10.04442632,11.724,3.18,12.14761606,1.194,0,1.194,10.53,3.18,10.99969545
21/07/2020 00:30,10.905,-1.54,11.0132023,1.205,0,1.205,9.7,-1.54,9.821486649,11.425,2.93,11.79472446,1.205,0,1.205,10.22,2.93,10.631712
21/07/2020 01:00,10.553,0.68,10.57488577,1.193,0,1.193,9.36,0.68,9.384668348,10.503,0.68,10.52498974,1.193,0,1.193,9.31,0.68,9.33480048
21/07/2020 01:30,10.46,0,10.46,1.21,0,1.21,9.25,0,9.25,10.41,0,10.41,1.21,0,1.21,9.2,0,9.2
21/07/2020 02:00,10.225,0,10.225,1.195,0,1.195,9.03,0,9.03,10.175,0,10.175,1.195,0,1.195,8.98,0,8.98
21/07/2020 02:30,10.069,0,10.069,1.209,0,1.209,8.86,0,8.86,10.029,0,10.029,1.209,0,1.209,8.82,0,8.82
21/07/2020 03:00,9.808,0.68,9.831544334,1.198,0,1.198,8.61,0.68,8.636810754,9.758,0.68,9.781664685,1.198,0,1.198,8.56,0.68,8.586966868
21/07/2020 03:30,9.628,0,9.628,1.208,0,1.208,8.42,0,8.42,9.588,0,9.588,1.208,0,1.208,8.38,0,8.38
21/07/2020 04:00,9.261,0,9.261,1.201,0,1.201,8.06,0,8.06,9.231,0,9.231,1.201,0,1.201,8.03,0,8.03
21/07/2020 04:30,9.2695,0,9.2695,1.2095,0,1.2095,8.06,0,8.06,9.2395,0,9.2395,1.2095,0,1.2095,8.03,0,8.03
21/07/2020 05:00,9.4135,0,9.4135,1.2035,0,1.2035,8.21,0,8.21,9.3735,0,9.3735,1.2035,0,1.2035,8.17,0,8.17
21/07/2020 05:30,9.8575,0,9.8575,1.2075,0,1.2075,8.65,0,8.65,9.8075,0,9.8075,1.2075,0,1.2075,8.6,0,8.6
21/07/2020 06:00,10.364,0,10.364,1.284,0,1.284,9.08,0,9.08,10.324,0,10.324,1.284,0,1.284,9.04,0,9.04
21/07/2020 06:30,11.5185,0.7,11.53975053,1.4985,0,1.4985,10.02,0.7,10.04442134,11.4685,0.71,11.49045657,1.4985,0,1.4985,9.97,0.71,9.995248871
21/07/2020 07:00,12.3975,0.88,12.42869286,1.8175,0,1.8175,10.58,0.88,10.61653427,12.3475,0.88,12.37881886,1.8175,0,1.8175,10.53,0.88,10.56670715
21/07/2020 07:30,13.749,1.61,13.84294409,2.679,0,2.679,11.07,1.61,11.18646504,13.689,1.6,13.78218854,2.679,0,2.679,11.01,1.6,11.12565054
21/07/2020 08:00,14.49,2.11,14.64282077,3.98,0,3.98,10.51,2.11,10.71971082,14.44,2.11,14.59334437,3.98,0,3.98,10.46,2.11,10.67069351
21/07/2020 08:30,14.9395,2.4,15.13104954,4.8595,0,4.8595,10.08,2.4,10.36177591,15.5395,4.78,16.25805832,4.8595,0,4.8595,10.68,4.78,11.70088886
21/07/2020 09:00,14.4205,0,14.4205,6.4205,0,6.4205,8,0,8,15.0305,5.04,15.85299752,6.4205,0,6.4205,8.61,5.04,9.976657757
21/07/2020 09:30,13.983,0.68,13.9995246,8.383,0,8.383,5.6,0.68,5.641134638,14.563,5.11,15.43350475,8.383,0,8.383,6.18,5.11,8.019008667
21/07/2020 10:00,13.3235,0.68,13.34084151,9.8035,0,9.8035,3.52,0.68,3.585080194,13.8735,5.25,14.83362741,9.8035,0,9.8035,4.07,5.25,6.642845776
21/07/2020 10:30,12.6935,0.68,12.711701,10.8635,0,10.8635,1.83,0.68,1.952255106,13.2135,5.31,14.24052956,10.8635,0,10.8635,2.35,5.31,5.806771909
21/07/2020 11:00,12.6305,0.76,12.65334463,11.7205,0,11.7205,0.91,0.76,1.1856222,12.8805,5.46,13.98995641,11.7205,0,11.7205,1.16,5.46,5.581863488
21/07/2020 11:30,12.7975,2.67,13.07306032,11.5975,0,11.5975,1.2,2.67,2.927268351,12.8475,3.74,13.38080178,11.5975,0,11.5975,1.25,3.74,3.94336151
21/07/2020 12:00,12.8125,3.11,13.18454611,10.6825,0,10.6825,2.13,3.11,3.769482723,12.8125,3.11,13.18454611,10.6825,0,10.6825,2.13,3.11,3.769482723
21/07/2020 12:30,13.4655,3.11,13.81997794,10.8055,0,10.8055,2.66,3.11,4.092395387,13.4655,3.11,13.81997794,10.8055,0,10.8055,2.66,3.11,4.092395387
21/07/2020 13:00,12.942,3.01,13.28741751,10.972,0,10.972,1.97,3.01,3.597360143,12.952,3.01,13.29715774,10.972,0,10.972,1.98,3.01,3.602846097
21/07/2020 13:30,13.155,2.65,13.41925948,11.185,0,11.185,1.97,2.65,3.302029679,13.165,2.65,13.4290627,11.185,0,11.185,1.98,2.65,3.308005441
21/07/2020 14:00,12.7215,2.91,13.05008284,10.8615,0,10.8615,1.86,2.91,3.453650243,12.7215,2.91,13.05008284,10.8615,0,10.8615,1.86,2.91,3.453650243
21/07/2020 14:30,12.473,3.04,12.83812015,10.943,0,10.943,1.53,3.04,3.403307215,12.473,3.04,12.83812015,10.943,0,10.943,1.53,3.04,3.403307215
21/07/2020 15:00,12.564,2.73,12.85717683,9.574,0,9.574,2.99,2.73,4.048826991,12.564,2.73,12.85717683,9.574,0,9.574,2.99,2.73,4.048826991
21/07/2020 15:30,12.372,2.41,12.6045422,7.752,0,7.752,4.62,2.41,5.21080608,12.352,2.42,12.58683058,7.752,0,7.752,4.6,2.42,5.197730274
21/07/2020 16:00,12.874,2.72,13.15820185,10.004,0,10.004,2.87,2.72,3.954149719,12.864,2.72,13.148418,10.004,0,10.004,2.86,2.72,3.946897516
21/07/2020 16:30,13.1235,2.72,13.40241218,9.3535,0,9.3535,3.77,2.72,4.648795543,13.1235,2.72,13.40241218,9.3535,0,9.3535,3.77,2.72,4.648795543
21/07/2020 17:00,13.7665,2.26,13.95077497,7.7665,0,7.7665,6,2.26,6.41152088,13.7565,2.26,13.94090715,7.7665,0,7.7665,5.99,2.26,6.402163697
21/07/2020 17:30,14.7555,1.88,14.87478337,6.8955,0,6.8955,7.86,1.88,8.08170774,14.7155,1.88,14.835105,6.8955,0,6.8955,7.82,1.88,8.042810454
21/07/2020 18:00,15.548,1.7,15.64066188,5.468,0,5.468,10.08,1.7,10.22234807,15.508,1.7,15.60089946,5.468,0,5.468,10.04,1.7,10.18290725
21/07/2020 18:30,15.7425,1.55,15.81862214,4.6025,0,4.6025,11.14,1.55,11.24731524,15.6925,1.56,15.7698496,4.6025,0,4.6025,11.09,1.56,11.19918301
21/07/2020 19:00,15.629,1.62,15.71273499,3.599,0,3.599,12.03,1.62,12.13858723,15.569,1.63,15.65409407,3.599,0,3.599,11.97,1.63,12.08047185
21/07/2020 19:30,15.3435,1.36,15.40365516,2.7435,0,2.7435,12.6,1.36,12.67318429,15.2735,1.37,15.33481993,2.7435,0,2.7435,12.53,1.37,12.60467374
21/07/2020 20:00,14.4155,0.82,14.43880328,1.9955,0,1.9955,12.42,0.82,12.44703981,14.3455,0.83,14.36949095,1.9955,0,1.9955,12.35,0.83,12.37785927
21/07/2020 20:30,14.1085,0.75,14.12842073,1.5185,0,1.5185,12.59,0.75,12.61231937,14.0385,0.76,14.05905695,1.5185,0,1.5185,12.52,0.76,12.54304588
21/07/2020 21:00,13.7645,0.75,13.78491785,1.3045,0,1.3045,12.46,0.75,12.48255182,13.6945,0.76,13.71557255,1.3045,0,1.3045,12.39,0.76,12.41328724
21/07/2020 21:30,13.851,0.75,13.87129053,1.211,0,1.211,12.64,0.75,12.66223124,13.781,0.76,13.80194048,1.211,0,1.211,12.57,0.76,12.59295438
21/07/2020 22:00,13.6635,0.75,13.68406856,1.2135,0,1.2135,12.45,0.75,12.4725699,13.6035,0.76,13.62471329,1.2135,0,1.2135,12.39,0.76,12.41328724
21/07/2020 22:30,13.3765,0.75,13.39750918,1.2165,0,1.2165,12.16,0.75,12.18310716,13.3165,0.76,13.33816975,1.2165,0,1.2165,12.1,0.76,12.12384427
21/07/2020 23:00,12.46,0.43,12.46741754,1.21,0,1.21,11.25,0.43,11.25821478,12.49,1.04,12.53322385,1.21,0,1.21,11.28,1.04,11.32784181
21/07/2020 23:30,11.387,-1.94,11.55107653,1.217,0,1.217,10.17,-1.94,10.35338109,12.047,3.01,12.41733905,1.217,0,1.217,10.83,3.01,11.24050711
22/07/2020 00:00,10.5335,-2.14,10.74868468,1.2135,0,1.2135,9.32,-2.14,9.562531046,11.1735,2.84,11.52877714,1.2135,0,1.2135,9.96,2.84,10.35698798
22/07/2020 00:30,10.029,-2.29,10.28712501,1.209,0,1.209,8.82,-2.29,9.112436557,10.669,2.7,11.00534238,1.209,0,1.209,9.46,2.7,9.837763974
22/07/2020 01:00,9.447,-2.4,9.747092336,1.197,0,1.197,8.25,-2.4,8.592002095,10.077,2.55,10.39463463,1.197,0,1.197,8.88,2.55,9.238879802
22/07/2020 01:30,9.867,-2.35,10.14298718,1.207,0,1.207,8.66,-2.35,8.973187839,10.477,2.63,10.8020567,1.207,0,1.207,9.27,2.63,9.635860107
22/07/2020 02:00,9.8675,0,9.8675,1.2075,0,1.2075,8.66,0,8.66,9.7875,0,9.7875,1.2075,0,1.2075,8.58,0,8.58
22/07/2020 02:30,9.4155,0,9.4155,1.2155,0,1.2155,8.2,0,8.2,9.3755,0,9.3755,1.2155,0,1.2155,8.16,0,8.16
22/07/2020 03:00,9.185,0,9.185,1.215,0,1.215,7.97,0,7.97,9.155,0,9.155,1.215,0,1.215,7.94,0,7.94
22/07/2020 03:30,9.184,0,9.184,1.214,0,1.214,7.97,0,7.97,9.154,0,9.154,1.214,0,1.214,7.94,0,7.94
22/07/2020 04:00,9.0865,0,9.0865,1.2065,0,1.2065,7.88,0,7.88,9.0465,0,9.0465,1.2065,0,1.2065,7.84,0,7.84
22/07/2020 04:30,9.0915,0,9.0915,1.2115,0,1.2115,7.88,0,7.88,9.0515,0,9.0515,1.2115,0,1.2115,7.84,0,7.84
22/07/2020 05:00,9.208,0,9.208,1.208,0,1.208,8,0,8,9.168,0,9.168,1.208,0,1.208,7.96,0,7.96
22/07/2020 05:30,9.725,0,9.725,1.215,0,1.215,8.51,0,8.51,9.685,0,9.685,1.215,0,1.215,8.47,0,8.47
22/07/2020 06:00,10.168,0.68,10.19071263,1.278,0,1.278,8.89,0.68,8.91596882,10.128,0.68,10.15080214,1.278,0,1.278,8.85,0.68,8.876085849
22/07/2020 06:30,11.213,0.68,11.2336,1.503,0,1.503,9.71,0.68,9.733781382,11.173,0.68,11.19367362,1.503,0,1.503,9.67,0.68,9.693879512
22/07/2020 07:00,12.1095,0.68,12.12857742,1.7795,0,1.7795,10.33,0.68,10.35235722,12.0595,0.68,12.07865639,1.7795,0,1.7795,10.28,0.68,10.30246572
22/07/2020 07:30,13.189,0.96,13.22389205,2.569,0,2.569,10.62,0.96,10.66330155,13.149,0.96,13.18399791,2.569,0,2.569,10.58,0.96,10.62346459
22/07/2020 08:00,13.6735,1.4,13.74498462,3.9435,0,3.9435,9.73,1.4,9.830203457,13.6335,1.41,13.70621838,3.9435,0,3.9435,9.69,1.41,9.792047794
22/07/2020 08:30,13.569,0.2,13.57047387,5.599,0,5.599,7.97,0.2,7.972509015,13.939,3.18,14.29713681,5.599,0,5.599,8.34,3.18,8.92569325
22/07/2020 09:00,13.284,-0.67,13.30088553,6.974,0,6.974,6.31,-0.67,6.345470826,13.884,4.32,14.540559,6.974,0,6.974,6.91,4.32,8.14926377
22/07/2020 09:30,13.524,0,13.524,7.994,0,7.994,5.53,0,5.53,14.104,4.58,14.82899916,7.994,0,7.994,6.11,4.58,7.636000262
22/07/2020 10:00,13.3095,0,13.3095,8.0695,0,8.0695,5.24,0,5.24,13.8895,4.64,14.64403668,8.0695,0,8.0695,5.82,4.64,7.443251977
22/07/2020 10:30,12.668,0,12.668,9.708,0,9.708,2.96,0,2.96,12.948,4.7,13.77463989,9.708,0,9.708,3.24,4.7,5.708554984
22/07/2020 11:00,12.254,0.77,12.27816827,11.564,0,11.564,0.69,0.77,1.033924562,12.404,4.99,13.37009035,11.564,0,11.564,0.84,4.99,5.060207506
22/07/2020 11:30,12.8615,0.68,12.87946359,11.8815,0,11.8815,0.98,0.68,1.192811804,13.1915,5.08,14.13584353,11.8815,0,11.8815,1.31,5.08,5.246189093
22/07/2020 12:00,12.005,0.68,12.02424322,12.005,0,12.005,0,0.68,0.68,13.315,5.22,14.30166511,12.005,0,12.005,1.31,5.22,5.381867706
22/07/2020 12:30,11.8525,0.68,11.87199041,12.7325,0,12.7325,-0.88,0.68,1.112115102,12.0325,5.38,13.1804953,12.7325,0,12.7325,-0.7,5.38,5.425347915
22/07/2020 13:00,11.9345,0.68,11.95385671,11.8445,0,11.8445,0.09,0.68,0.685930026,12.9145,5.23,13.93331297,11.8445,0,11.8445,1.07,5.23,5.338333073
22/07/2020 13:30,11.637,0,11.637,11.307,0,11.307,0.33,0,0.33,12.447,4.84,13.35490206,11.307,0,11.307,1.14,4.84,4.972444067
22/07/2020 14:00,12.2405,0.8,12.26661487,11.4105,0,11.4105,0.83,0.8,1.15277925,12.7805,5.06,13.74571862,11.4105,0,11.4105,1.37,5.06,5.242184659
22/07/2020 14:30,12.251,0.73,12.27272997,10.951,0,10.951,1.3,0.73,1.490939301,12.461,5.06,13.44916804,10.951,0,10.951,1.51,5.06,5.28050187
22/07/2020 15:00,12.0035,0,12.0035,10.3535,0,10.3535,1.65,0,1.65,12.3335,5.01,13.31222454,10.3535,0,10.3535,1.98,5.01,5.387067848
22/07/2020 15:30,11.664,0.89,11.69790562,9.334,0,9.334,2.33,0.89,2.494193256,12.164,4.89,13.11011045,9.334,0,9.334,2.83,4.89,5.649867255
22/07/2020 16:00,11.8985,0,11.8985,8.2885,0,8.2885,3.61,0,3.61,12.4585,4.71,13.31909615,8.2885,0,8.2885,4.17,4.71,6.290707432
22/07/2020 16:30,12.9625,0,12.9625,6.3225,0,6.3225,6.64,0,6.64,13.5625,4.56,14.30856409,6.3225,0,6.3225,7.24,4.56,8.556354364
22/07/2020 17:00,13.648,-0.67,13.66443574,7.178,0,7.178,6.47,-0.67,6.504598373,14.248,4.46,14.92973891,7.178,0,7.178,7.07,4.46,8.35921647
22/07/2020 17:30,14.2195,-0.74,14.23874223,5.5595,0,5.5595,8.66,-0.74,8.691559124,14.8495,4.12,15.41045263,5.5595,0,5.5595,9.29,4.12,10.16260301
22/07/2020 18:00,15.2025,-0.74,15.22049954,5.1825,0,5.1825,10.02,-0.74,10.04728819,15.8625,4.12,16.3888165,5.1825,0,5.1825,10.68,4.12,11.44713064
22/07/2020 18:30,15.5,-0.74,15.51765446,5.57,0,5.57,9.93,-0.74,9.957534835,16.15,4.12,16.66724032,5.57,0,5.57,10.58,4.12,11.3538892
22/07/2020 19:00,15.68,-0.74,15.69745202,4.32,0,4.32,11.36,-0.74,11.3840766,16.35,4.01,16.83456563,4.32,0,4.32,12.03,4.01,12.68073342
22/07/2020 19:30,15.469,-0.98,15.50001165,2.889,0,2.889,12.58,-0.98,12.61811396,16.149,3.79,16.58777565,2.889,0,2.889,13.26,3.79,13.79100069
22/07/2020 20:00,15.2895,-0.98,15.32087498,1.8895,0,1.8895,13.4,-0.98,13.43578803,15.9795,3.79,16.42280488,1.8895,0,1.8895,14.09,3.79,14.59082588
22/07/2020 20:30,15.0565,-1.12,15.09809896,1.4865,0,1.4865,13.57,-1.12,13.61614116,15.7465,3.68,16.17079659,1.4865,0,1.4865,14.26,3.68,14.72718575
22/07/2020 21:00,14.605,-1.23,14.65670239,1.285,0,1.285,13.32,-1.23,13.37666999,15.295,3.58,15.70838709,1.285,0,1.285,14.01,3.58,14.46016943
22/07/2020 21:30,14.4975,-1.23,14.5495844,1.1775,0,1.1775,13.32,-1.23,13.37666999,15.1875,3.58,15.60373533,1.1775,0,1.1775,14.01,3.58,14.46016943
22/07/2020 22:00,14.492,-1.23,14.5441041,1.172,0,1.172,13.32,-1.23,13.37666999,15.182,3.58,15.5983821,1.172,0,1.172,14.01,3.58,14.46016943
22/07/2020 22:30,14.008,-1.31,14.06912094,1.188,0,1.188,12.82,-1.31,12.88675677,14.698,3.58,15.12770981,1.188,0,1.188,13.51,3.58,13.97628348
22/07/2020 23:00,13.0175,-1.44,13.09690445,1.1875,0,1.1875,11.83,-1.44,11.91731933,13.6875,3.49,14.12542942,1.1875,0,1.1875,12.5,3.49,12.97806226
22/07/2020 23:30,12.037,-1.63,12.14686252,1.207,0,1.207,10.83,-1.63,10.95197699,12.697,3.3,13.11883413,1.207,0,1.207,11.49,3.3,11.95450124
23/07/2020 00:00,11.1405,-1.86,11.29470408,1.2205,0,1.2205,9.92,-1.86,10.09286877,11.7905,3.07,12.18362796,1.2205,0,1.2205,10.57,3.07,11.00680698
23/07/2020 00:30,10.67,-2.16,10.88643652,1.22,0,1.22,9.45,-2.16,9.693714458,11.31,2.84,11.66111916,1.22,0,1.22,10.09,2.84,10.48206564
23/07/2020 01:00,10.588,-2.16,10.80607903,1.218,0,1.218,9.37,-2.16,9.615742301,10.748,2.84,11.11688374,1.218,0,1.218,9.53,2.84,9.944169146
23/07/2020 01:30,10.8995,0.68,10.92069138,1.2195,0,1.2195,9.68,0.68,9.703854904,10.8495,0.68,10.87078885,1.2195,0,1.2195,9.63,0.68,9.653978455
23/07/2020 02:00,10.6365,0.68,10.65821431,1.2165,0,1.2165,9.42,0.68,9.444511634,10.5965,0.68,10.61829611,1.2165,0,1.2165,9.38,0.68,9.404615888
23/07/2020 02:30,10.46,0,10.46,1.22,0,1.22,9.24,0,9.24,10.41,0,10.41,1.22,0,1.22,9.19,0,9.19
23/07/2020 03:00,10.3885,0,10.3885,1.2185,0,1.2185,9.17,0,9.17,10.3485,0.68,10.37081734,1.2185,0,1.2185,9.13,0.68,9.155288089
23/07/2020 03:30,10.164,0,10.164,1.224,0,1.224,8.94,0,8.94,10.124,0,10.124,1.224,0,1.224,8.9,0,8.9
23/07/2020 04:00,9.9885,0,9.9885,1.2185,0,1.2185,8.77,0,8.77,9.9485,0,9.9485,1.2185,0,1.2185,8.73,0,8.73
23/07/2020 04:30,9.992,0,9.992,1.222,0,1.222,8.77,0,8.77,9.952,0,9.952,1.222,0,1.222,8.73,0,8.73
23/07/2020 05:00,10.1315,0,10.1315,1.2215,0,1.2215,8.91,0,8.91,10.0915,0,10.0915,1.2215,0,1.2215,8.87,0,8.87
23/07/2020 05:30,10.4755,0,10.4755,1.2055,0,1.2055,9.27,0,9.27,10.4255,0.68,10.44765286,1.2055,0,1.2055,9.22,0.68,9.245041914
23/07/2020 06:00,10.972,0.68,10.99305162,0.802,0,0.802,10.17,0.68,10.19270818,10.912,0.68,10.93316715,0.802,0,0.802,10.11,0.68,10.13284264
23/07/2020 06:30,11.9005,0.68,11.91991192,1.5505,0,1.5505,10.35,0.68,10.37231411,11.8505,0.68,11.86999369,1.5505,0,1.5505,10.3,0.68,10.3224222
23/07/2020 07:00,12.8045,1.02,12.8450621,1.9745,0,1.9745,10.83,1.02,10.87792719,12.7445,1.03,12.78605413,1.9745,0,1.9745,10.77,1.03,10.81914045
23/07/2020 07:30,13.96,1.71,14.06434143,3.03,0,3.03,10.93,1.71,11.06295621,13.9,1.71,14.00478847,3.03,0,3.03,10.87,1.71,11.0036812
23/07/2020 08:00,14.686,1.86,14.80331706,3.096,0,3.096,11.59,1.86,11.73830056,14.616,1.86,14.73387444,3.096,0,3.096,11.52,1.86,11.6691902
23/07/2020 08:30,15.023,2.17,15.17891396,4.093,0,4.093,10.93,2.17,11.14332984,14.963,2.18,15.12097117,4.093,0,4.093,10.87,2.18,11.08644668
23/07/2020 09:00,14.9635,2.33,15.14381829,5.0235,0,5.0235,9.94,2.33,10.20943191,14.9035,2.33,15.08453553,5.0235,0,5.0235,9.88,2.33,10.15102458
23/07/2020 09:30,14.877,2.44,15.07576628,6.787,0,6.787,8.09,2.44,8.449952663,14.837,2.44,15.03629506,6.787,0,6.787,8.05,2.44,8.41166452
23/07/2020 10:00,14.9055,2.56,15.12374062,6.6355,0,6.6355,8.27,2.56,8.657164663,14.8755,2.56,15.09417438,6.6355,0,6.6355,8.24,2.56,8.62851088
23/07/2020 10:30,14.168,2.67,14.41738964,8.828,0,8.828,5.34,2.67,5.9703015,14.148,2.67,14.39773607,8.828,0,8.828,5.32,2.67,5.952419676
23/07/2020 11:00,14.1725,2.75,14.43683678,8.1725,0,8.1725,6,2.75,6.600189391,14.1525,2.75,14.41720348,8.1725,0,8.1725,5.98,2.75,6.58201337
23/07/2020 11:30,14.8035,2.62,15.03356286,6.6335,0,6.6335,8.17,2.62,8.579819345,14.7635,2.62,14.99417661,6.6335,0,6.6335,8.13,2.62,8.541738699
23/07/2020 12:00,15.2545,2.62,15.47786065,5.5745,0,5.5745,9.68,2.62,10.02829996,15.1945,2.62,15.41872985,5.5745,0,5.5745,9.62,2.62,9.970396181
23/07/2020 12:30,14.897,2.62,15.12564078,6.937,0,6.937,7.96,2.62,8.380095465,14.857,2.62,15.08624702,6.937,0,6.937,7.92,2.62,8.342110045
23/07/2020 13:00,14.663,2.54,14.88136986,7.843,0,7.843,6.82,2.54,7.277636979,14.633,2.54,14.85181097,7.843,0,7.843,6.79,2.54,7.249531019
23/07/2020 13:30,14.5225,2.23,14.6927161,7.2825,0,7.2825,7.24,2.23,7.575651787,14.4825,2.24,14.65470594,7.2825,0,7.2825,7.2,2.24,7.540397867
23/07/2020 14:00,14.956,2.49,15.16186123,6.496,0,6.496,8.46,2.49,8.818826453,14.906,2.49,15.11254234,6.496,0,6.496,8.41,2.49,8.770872249
23/07/2020 14:30,15.4955,2.41,15.68179264,4.1755,0,4.1755,11.32,2.41,11.57369863,15.4355,2.41,15.62250813,4.1755,0,4.1755,11.26,2.41,11.51502063
23/07/2020 15:00,15.402,2.41,15.58941,3.592,0,3.592,11.81,2.41,12.05338956,15.332,2.41,15.52025528,3.592,0,3.592,11.74,2.41,11.98481122
23/07/2020 15:30,15.2975,2.23,15.45918517,3.0375,0,3.0375,12.26,2.23,12.46115966,15.2275,2.24,15.39137279,3.0375,0,3.0375,12.19,2.24,12.3940994
23/07/2020 16:00,15.41,2.34,15.58665134,3.54,0,3.54,11.87,2.34,12.09845031,15.34,2.34,15.51744824,3.54,0,3.54,11.8,2.34,12.02977972
23/07/2020 16:30,15.5945,2.21,15.75031842,3.6745,0,3.6745,11.92,2.21,12.12313903,15.5245,2.21,15.68101401,3.6745,0,3.6745,11.85,2.21,12.05431873
23/07/2020 17:00,16.1285,1.92,16.24238013,3.0785,0,3.0785,13.05,1.92,13.19048521,16.0585,1.92,16.17287304,3.0785,0,3.0785,12.98,1.92,13.1212347
23/07/2020 17:30,16.994,1.5,17.06007139,2.194,0,2.194,14.8,1.5,14.87581931,16.934,1.51,17.00118984,2.194,0,2.194,14.74,1.51,14.8171421
23/07/2020 18:00,17.179,1.45,17.2400853,3.219,0,3.219,13.96,1.45,14.03510242,17.099,1.51,17.16554401,3.219,0,3.219,13.88,1.51,13.96189457
23/07/2020 18:30,17.202,1.31,17.25180872,2.372,0,2.372,14.83,1.31,14.88774664,17.132,1.32,17.18277696,2.372,0,2.372,14.76,1.32,14.81890684
23/07/2020 19:00,16.607,1.2,16.65029877,2.457,0,2.457,14.15,1.2,14.20079223,16.537,1.21,16.58120831,2.457,0,2.457,14.08,1.21,14.13189655
23/07/2020 19:30,16.5055,1.2,16.54906433,1.9955,0,1.9955,14.51,1.2,14.55953639,16.4255,1.21,16.4700076,1.9955,0,1.9955,14.43,1.21,14.48064225
23/07/2020 20:00,15.5315,0.14,15.53213096,1.2015,0,1.2015,14.33,0.14,14.33068386,15.8215,2.29,15.98636801,1.2015,0,1.2015,14.62,2.29,14.79826003
23/07/2020 20:30,14.85,-1.3,14.90679375,1.33,0,1.33,13.52,-1.3,13.5823562,15.54,3.52,15.93367503,1.33,0,1.33,14.21,3.52,14.63948428
23/07/2020 21:00,14.4295,-1.36,14.49344922,1.1895,0,1.1895,13.24,-1.36,13.30966566,15.1295,3.52,15.53358202,1.1895,0,1.1895,13.94,3.52,14.37755195
23/07/2020 21:30,14.028,-1.43,14.100698,1.138,0,1.138,12.89,-1.43,12.96907861,14.718,3.39,15.10336466,1.138,0,1.138,13.58,3.39,13.99673176
23/07/2020 22:00,13.442,-1.65,13.5428898,1.132,0,1.132,12.31,-1.65,12.42008857,14.122,3.2,14.48001671,1.132,0,1.132,12.99,3.2,13.37834444
23/07/2020 22:30,12.838,-1.72,12.95270798,0.618,0,0.618,12.22,-1.72,12.3404538,13.518,3.2,13.89159185,0.618,0,0.618,12.9,3.2,13.29097438
23/07/2020 23:00,11.9785,-1.89,12.12668802,0.5585,0,0.5585,11.42,-1.89,11.57534017,12.6485,3.02,13.004036,0.5585,0,0.5585,12.09,3.02,12.46148065
23/07/2020 23:30,11.0475,-2.12,11.24907357,0.7975,0,0.7975,10.25,-2.12,10.4669432,11.7075,2.8,12.03767238,0.7975,0,0.7975,10.91,2.8,11.26357403
24/07/2020 00:00,10.319,-2.22,10.55510118,0.789,0,0.789,9.53,-2.22,9.785157127,10.969,2.7,11.29641363,0.789,0,0.789,10.18,2.7,10.53197038
24/07/2020 00:30,9.9525,-2.3,10.21480574,0.9425,0,0.9425,9.01,-2.3,9.298930046,10.5925,2.7,10.93119647,0.9425,0,0.9425,9.65,2.7,10.02060377
24/07/2020 01:00,9.604,-2.39,9.896914469,1.024,0,1.024,8.58,-2.39,8.906654815,9.924,2.59,10.25640658,1.024,0,1.024,8.9,2.59,9.269201692
24/07/2020 01:30,9.875,0,9.875,1.025,0,1.025,8.85,0,8.85,9.845,0,9.845,1.025,0,1.025,8.82,0,8.82
24/07/2020 02:00,9.802,0,9.802,1.022,0,1.022,8.78,0,8.78,9.752,0,9.752,1.022,0,1.022,8.73,0,8.73
24/07/2020 02:30,9.6325,0,9.6325,1.0225,0,1.0225,8.61,0,8.61,9.5925,0,9.5925,1.0225,0,1.0225,8.57,0,8.57
24/07/2020 03:00,9.2725,0,9.2725,1.0125,0,1.0125,8.26,0,8.26,9.2425,0,9.2425,1.0125,0,1.0125,8.23,0,8.23
24/07/2020 03:30,9.1405,0,9.1405,0.8805,0,0.8805,8.26,0,8.26,9.1105,0,9.1105,0.8805,0,0.8805,8.23,0,8.23
24/07/2020 04:00,9.1565,-2.68,9.540644226,0.6665,0,0.6665,8.49,-2.68,8.90294895,9.1565,2.01,9.374518241,0.6665,0,0.6665,8.49,2.01,8.724689106
24/07/2020 04:30,8.861,-2.55,9.220619339,1.021,0,1.021,7.84,-2.55,8.244276803,9.511,2.23,9.768931415,1.021,0,1.021,8.49,2.23,8.777983823
24/07/2020 05:00,8.9115,-2.49,9.252833742,0.8715,0,0.8715,8.04,-2.49,8.416751155,9.5015,2.23,9.759682487,0.8715,0,0.8715,8.63,2.23,8.913461729
24/07/2020 05:30,9.498,-2.25,9.760865945,0.708,0,0.708,8.79,-2.25,9.073400686,10.098,2.46,10.39332497,0.708,0,0.708,9.39,2.46,9.706889306
24/07/2020 06:00,10.0045,-2.17,10.23713438,1.0345,0,1.0345,8.97,-2.17,9.228748561,10.6045,2.54,10.90444956,1.0345,0,1.0345,9.57,2.54,9.901338293
24/07/2020 06:30,11.1215,-1.88,11.27928022,0.9215,0,0.9215,10.2,-1.88,10.37180794,11.7415,2.79,12.06842667,0.9215,0,0.9215,10.82,2.79,11.17392053
24/07/2020 07:00,12.1155,-1.61,12.22200639,1.4155,0,1.4155,10.7,-1.61,10.82044823,12.7355,3.08,13.10264707,1.4155,0,1.4155,11.32,3.08,11.73153016
24/07/2020 07:30,13.7765,-0.95,13.80921621,1.5665,0,1.5665,12.21,-0.95,12.24690165,14.4365,3.92,14.95924237,1.5665,0,1.5665,12.87,3.92,13.45374669
24/07/2020 08:00,14.698,-0.67,14.71326286,1.498,0,1.498,13.2,-0.67,13.21699285,15.398,4.3,15.98713245,1.498,0,1.498,13.9,4.3,14.54991409
24/07/2020 08:30,15.297,-0.67,15.31166578,2.207,0,2.207,13.09,-0.67,13.10713546,15.997,4.59,16.64247905,2.207,0,2.207,13.79,4.59,14.5338295
24/07/2020 09:00,15.569,0,15.569,2.839,0,2.839,12.73,0,12.73,16.269,4.89,16.98800933,2.839,0,2.839,13.43,4.89,14.29255051
