Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 09:30,15.349,0.68,15.36405549,3.989,0,3.989,11.36,0.68,11.38033391,16.029,5.03,16.79969467,3.989,0,3.989,12.04,5.03,13.04846734
24/07/2020 10:00,15.0415,0.85,15.06549774,6.0315,0,6.0315,9.01,0.85,9.050005525,15.6815,5.03,16.46846508,6.0315,0,6.0315,9.65,5.03,10.88225161
24/07/2020 10:30,14.7985,0.68,14.81411497,4.9185,0,4.9185,9.88,0.68,9.903373163,15.4585,4.9,16.21651079,4.9185,0,4.9185,10.54,4.9,11.62332138
24/07/2020 11:00,15.328,0.68,15.34307609,5.608,0,5.608,9.72,0.68,9.743756976,15.988,5.29,16.84043479,5.608,0,5.608,10.38,5.29,11.65025751
24/07/2020 11:30,15.0345,0.68,15.04987011,5.6345,0,5.6345,9.4,0.68,9.42456365,15.6945,5.29,16.56204789,5.6345,0,5.6345,10.06,5.29,11.36607672
24/07/2020 12:00,15.07,0.68,15.08533394,5.05,0,5.05,10.02,0.68,10.04304735,15.73,5.29,16.59569221,5.05,0,5.05,10.68,5.29,11.91832622
24/07/2020 12:30,14.865,0.8,14.88651151,8.645,0,8.645,6.22,0.8,6.271235923,15.475,5.58,16.45028951,8.645,0,8.645,6.83,5.58,8.819597496
24/07/2020 13:00,14.899,0.68,14.91450975,5.389,0,5.389,9.51,0.68,9.534280256,15.549,5.09,16.36091382,5.389,0,5.389,10.16,5.09,11.36370098
24/07/2020 13:30,14.324,0.78,14.34522136,6.334,0,6.334,7.99,0.78,8.027982312,14.944,4.7,15.66566743,6.334,0,6.334,8.61,4.7,9.809286416
24/07/2020 14:00,13.543,0.84,13.56902535,7.313,0,7.313,6.23,0.84,6.286374154,14.143,4.98,14.9941605,7.313,0,7.313,6.83,4.98,8.452768777
24/07/2020 14:30,14.193,0,14.193,5.923,0,5.923,8.27,0,8.27,14.823,4.98,15.63719057,5.923,0,5.923,8.9,4.98,10.19854892
24/07/2020 15:00,14.4885,0,14.4885,4.1085,0,4.1085,10.38,0,10.38,15.1385,4.98,15.93658,4.1085,0,4.1085,11.03,4.98,12.10211965
24/07/2020 15:30,14.2175,0,14.2175,4.9775,0,4.9775,9.24,0,9.24,14.8675,4.87,15.64479007,4.9775,0,4.9775,9.89,4.87,11.02401923
24/07/2020 16:00,13.9325,0,13.9325,5.2325,0,5.2325,8.7,0,8.7,14.5625,4.79,15.33005239,5.2325,0,5.2325,9.33,4.79,10.48775476
24/07/2020 16:30,14.3655,0,14.3655,4.4555,0,4.4555,9.91,0,9.91,15.0255,4.74,15.75541971,4.4555,0,4.4555,10.57,4.74,11.58414865
24/07/2020 17:00,15.4,-0.71,15.4163582,2.86,0,2.86,12.54,-0.71,12.5600836,16.09,4.47,16.69937125,2.86,0,2.86,13.23,4.47,13.96473415
24/07/2020 17:30,15.9805,-0.71,15.99626457,2.6005,0,2.6005,13.38,-0.71,13.39882458,16.6705,4.1,17.16728197,2.6005,0,2.6005,14.07,4.1,14.65520044
24/07/2020 18:00,15.8075,-0.94,15.83542409,3.2575,0,3.2575,12.55,-0.94,12.58515395,16.4975,3.87,16.94533583,3.2575,0,3.2575,13.24,3.87,13.79400232
24/07/2020 18:30,16.171,-0.83,16.19228647,1.981,0,1.981,14.19,-0.83,14.21425341,16.881,3.97,17.34154148,1.981,0,1.981,14.9,3.97,15.41982166
24/07/2020 19:00,16.0205,-1.1,16.05821971,1.2805,0,1.2805,14.74,-1.1,14.78098779,16.7305,3.69,17.13259263,1.2805,0,1.2805,15.45,3.69,15.88453965
24/07/2020 19:30,15.8635,-1.2,15.90882247,0.8835,0,0.8835,14.98,-1.2,15.02798722,16.5835,3.61,16.97187592,0.8835,0,0.8835,15.7,3.61,16.10968963
24/07/2020 20:00,14.97,-1.45,15.04005984,1.22,0,1.22,13.75,-1.45,13.82624316,15.66,3.35,16.01430923,1.22,0,1.22,14.44,3.35,14.82349824
24/07/2020 20:30,14.3615,-1.58,14.44815152,0.7815,0,0.7815,13.58,-1.58,13.67160561,15.0615,3.22,15.40185645,0.7815,0,0.7815,14.28,3.22,14.63853818
24/07/2020 21:00,13.8525,-1.64,13.94924214,0.5225,0,0.5225,13.33,-1.64,13.43050632,14.5425,3.22,14.89472075,0.5225,0,0.5225,14.02,3.22,14.38501999
24/07/2020 21:30,13.7165,-1.54,13.80267989,0.4965,0,0.4965,13.22,-1.54,13.30939518,14.4165,3.31,14.79160479,0.4965,0,0.4965,13.92,3.31,14.30812706
24/07/2020 22:00,13.188,-1.69,13.29584311,0.698,0,0.698,12.49,-1.69,12.60381688,13.878,3.19,14.23990815,0.698,0,0.698,13.18,3.19,13.5605494
24/07/2020 22:30,13.34,-1.49,13.42295422,0.48,0,0.48,12.86,-1.49,12.94603028,14.04,3.41,14.44817289,0.48,0,0.48,13.56,3.41,13.98219225
24/07/2020 23:00,12.7745,-1.49,12.86110222,0.4745,0,0.4745,12.3,-1.49,12.38991929,13.4645,3.41,13.8895954,0.4745,0,0.4745,12.99,3.41,13.43012286
24/07/2020 23:30,12.161,-1.58,12.26321006,0.481,0,0.481,11.68,-1.58,11.78638197,12.851,3.41,13.29572491,0.481,0,0.481,12.37,3.41,12.83140678
25/07/2020 00:00,11.4225,-1.73,11.55276617,0.4725,0,0.4725,10.95,-1.73,11.08581977,12.0925,3.17,12.5010982,0.4725,0,0.4725,11.62,3.17,12.04463781
25/07/2020 00:30,10.9885,-1.92,11.15497791,0.4885,0,0.4885,10.5,-1.92,10.67409949,11.6485,3,12.0286139,0.4885,0,0.4885,11.16,3,11.55619314
25/07/2020 01:00,10.31,-1.92,10.48725417,0.47,0,0.47,9.84,-1.92,10.02556732,10.97,3,11.37281408,0.47,0,0.47,10.5,3,10.92016483
25/07/2020 01:30,10.494,-2.06,10.69428053,0.474,0,0.474,10.02,-2.06,10.229565,11.164,2.9,11.53450892,0.474,0,0.474,10.69,2.9,11.07637576
25/07/2020 02:00,10.138,-2.06,10.34517491,0.468,0,0.468,9.67,-2.06,9.886986396,10.798,2.9,11.18064417,0.468,0,0.468,10.33,2.9,10.7293476
25/07/2020 02:30,9.9655,-2.14,10.19268317,0.4855,0,0.4855,9.48,-2.14,9.718538985,10.6255,2.83,10.99591516,0.4855,0,0.4855,10.14,2.83,10.52751158
25/07/2020 03:00,9.9515,-2.14,10.17899564,0.4715,0,0.4715,9.48,-2.14,9.718538985,10.3215,2.83,10.70244188,0.4715,0,0.4715,9.85,2.83,10.24848281
25/07/2020 03:30,10.049,0,10.049,0.489,0,0.489,9.56,0,9.56,10.009,0,10.009,0.489,0,0.489,9.52,0,9.52
25/07/2020 04:00,10.1235,0,10.1235,0.4735,0,0.4735,9.65,0,9.65,10.0835,0,10.0835,0.4735,0,0.4735,9.61,0,9.61
25/07/2020 04:30,10.146,0.68,10.16876177,0.496,0,0.496,9.65,0.68,9.673928881,10.106,0.68,10.12885166,0.496,0,0.496,9.61,0.68,9.634028233
25/07/2020 05:00,10.128,0.68,10.15080214,0.478,0,0.478,9.65,0.68,9.673928881,10.088,0.68,10.11089234,0.478,0,0.478,9.61,0.68,9.634028233
25/07/2020 05:30,10.5185,0.68,10.5404574,0.4885,0,0.4885,10.03,0.68,10.05302442,10.4685,0.68,10.49056206,0.4885,0,0.4885,9.98,0.68,10.00313951
25/07/2020 06:00,10.892,0.68,10.91320595,0.482,0,0.482,10.41,0.68,10.43218577,10.852,0.68,10.87328396,0.482,0,0.482,10.37,0.68,10.39227117
25/07/2020 06:30,11.463,0.68,11.48315153,0.633,0,0.633,10.83,0.68,10.85132711,11.413,0.73,11.43632235,0.633,0,0.633,10.78,0.73,10.8046888
25/07/2020 07:00,11.95,0.85,11.98019199,0.84,0,0.84,11.11,0.85,11.14246831,11.9,0.85,11.93031852,0.84,0,0.84,11.06,0.85,11.09261466
25/07/2020 07:30,12.457,0.85,12.48596608,1.347,0,1.347,11.11,0.85,11.14246831,12.407,0.85,12.43608254,1.347,0,1.347,11.06,0.85,11.09261466
25/07/2020 08:00,13.0885,1.08,13.13298261,2.1385,0,2.1385,10.95,1.08,11.00313137,13.0185,1.08,13.06322098,2.1385,0,2.1385,10.88,1.08,10.93347154
25/07/2020 08:30,13.133,0.93,13.16588732,1.853,0,1.853,11.28,0.93,11.31827284,13.073,0.95,13.10747226,1.853,0,1.853,11.22,0.95,11.26014654
25/07/2020 09:00,13.27,0.87,13.29848864,2.48,0,2.48,10.79,0.87,10.82501732,13.21,0.88,13.23927868,2.48,0,2.48,10.73,0.88,10.76602526
25/07/2020 09:30,13.8845,1.02,13.92191583,2.8045,0,2.8045,11.08,1.02,11.12685041,13.8245,1.03,13.86281718,2.8045,0,2.8045,11.02,1.03,11.06803054
25/07/2020 10:00,14.1935,1.11,14.23683751,3.3535,0,3.3535,10.84,1.11,10.89668298,14.1335,1.12,14.17780739,3.3535,0,3.3535,10.78,1.12,10.83802565
25/07/2020 10:30,14.3425,1.11,14.38538864,2.6425,0,2.6425,11.7,1.11,11.7525359,14.2625,1.12,14.30640787,2.6425,0,2.6425,11.62,1.12,11.67385112
25/07/2020 11:00,14.2365,1.2,14.28698472,3.4065,0,3.4065,10.83,1.2,10.89627918,14.1765,1.2,14.22719762,3.4065,0,3.4065,10.77,1.2,10.83664616
25/07/2020 11:30,14.117,1.2,14.16791054,4.517,0,4.517,9.6,1.2,9.674709298,14.077,1.2,14.12805468,4.517,0,4.517,9.56,1.2,9.63501946
25/07/2020 12:00,14.582,1.2,14.63129263,2.852,0,2.852,11.73,1.2,11.79122131,14.532,1.2,14.58146166,2.852,0,2.852,11.68,1.2,11.74148202
25/07/2020 12:30,15.465,1.11,15.50478394,1.495,0,1.495,13.97,1.11,14.01402869,15.385,1.12,15.42571311,1.495,0,1.495,13.89,1.12,13.93508163
25/07/2020 13:00,15.3265,0.2,15.32780487,1.7865,0,1.7865,13.54,0.2,13.54147702,15.5865,2.3,15.75528426,1.7865,0,1.7865,13.8,2.3,13.99035382
25/07/2020 13:30,14.622,-1.13,14.66559866,2.692,0,2.692,11.93,-1.13,11.98339685,15.292,3.7,15.73325345,2.692,0,2.692,12.6,3.7,13.13202193
25/07/2020 14:00,14.3805,-1.31,14.44004433,1.8705,0,1.8705,12.51,-1.31,12.57840212,15.0705,3.52,15.47612258,1.8705,0,1.8705,13.2,3.52,13.66127373
25/07/2020 14:30,13.6815,-1.55,13.76902111,2.1315,0,2.1315,11.55,-1.55,11.65354023,14.3615,3.31,14.73800469,2.1315,0,2.1315,12.23,3.31,12.67000395
25/07/2020 15:00,12.627,-1.64,12.73305655,3.797,0,3.797,8.83,-1.64,8.981007739,13.277,3.31,13.68337784,3.797,0,3.797,9.48,3.31,10.04123996
25/07/2020 15:30,11.9145,-1.4,11.99647074,7.2945,0,7.2945,4.62,-1.4,4.827463102,12.4945,3.56,12.99177164,7.2945,0,7.2945,5.2,3.56,6.301872738
25/07/2020 16:00,11.7285,-1.4,11.81176161,7.1685,0,7.1685,4.56,-1.4,4.770073375,12.3185,3.62,12.83938637,7.1685,0,7.1685,5.15,3.62,6.294990071
25/07/2020 16:30,13.3055,-1.56,13.39663877,2.9855,0,2.9855,10.32,-1.56,10.43724101,13.9855,3.35,14.3811234,2.9855,0,2.9855,11,3.35,11.49880429
25/07/2020 17:00,14.7835,-1.39,14.84870271,1.6435,0,1.6435,13.14,-1.39,13.21331525,15.4935,3.47,15.87732478,1.6435,0,1.6435,13.85,3.47,14.2780741
25/07/2020 17:30,14.053,-1.3,14.11300142,5.803,0,5.803,8.25,-1.3,8.351796214,14.673,3.59,15.10579455,5.803,0,5.803,8.87,3.59,9.568960236
25/07/2020 18:00,14.273,-1.47,14.34849919,5.143,0,5.143,9.13,-1.47,9.247583468,14.903,3.4,15.28592192,5.143,0,5.143,9.76,3.4,10.33526004
25/07/2020 18:30,14.622,-1.62,14.71146777,3.062,0,3.062,11.56,-1.62,11.67296021,15.292,3.22,15.62733707,3.062,0,3.062,12.23,3.22,12.64679011
25/07/2020 19:00,14.104,-1.75,14.21215381,3.104,0,3.104,11,-1.75,11.1383347,14.774,3.11,15.09778712,3.104,0,3.104,11.67,3.11,12.07729274
25/07/2020 19:30,14.0245,-1.84,14.14468806,1.7545,0,1.7545,12.27,-1.84,12.40719549,14.7145,3.02,15.02121534,1.7545,0,1.7545,12.96,3.02,13.30721609
25/07/2020 20:00,13.7925,-1.84,13.9146921,1.1325,0,1.1325,12.66,-1.84,12.79301372,14.4925,3.02,14.8038156,1.1325,0,1.1325,13.36,3.02,13.69707998
25/07/2020 20:30,13.435,-2.02,13.58600843,0.775,0,0.775,12.66,-2.02,12.8201404,14.135,2.86,14.4214363,0.775,0,0.775,13.36,2.86,13.66269373
25/07/2020 21:00,13.0165,-2.02,13.17230702,0.5265,0,0.5265,12.49,-2.02,12.65229228,13.7065,2.81,13.99157755,0.5265,0,0.5265,13.18,2.81,13.4762198
25/07/2020 21:30,12.7525,-2.12,12.92751547,0.4925,0,0.4925,12.26,-2.12,12.44194519,13.4325,2.74,13.70910851,0.4925,0,0.4925,12.94,2.74,13.22691196
25/07/2020 22:00,12.5425,-2.12,12.72040511,0.8725,0,0.8725,11.67,-2.12,11.86099911,13.2125,2.74,13.49361909,0.8725,0,0.8725,12.34,2.74,12.64053796
25/07/2020 22:30,11.9975,-2.29,12.21409457,1.0575,0,1.0575,10.94,-2.29,11.17710607,12.6675,2.64,12.93967373,1.0575,0,1.0575,11.61,2.64,11.90637224
25/07/2020 23:00,11.2535,-2.29,11.48413524,1.0535,0,1.0535,10.2,-2.29,10.45390358,11.8835,2.64,12.17321536,1.0535,0,1.0535,10.83,2.64,11.14712968
25/07/2020 23:30,11.0215,0,11.0215,1.0615,0,1.0615,9.96,0,9.96,10.9815,0,10.9815,1.0615,0,1.0615,9.92,0,9.92
26/07/2020 00:00,10.359,0,10.359,1.039,0,1.039,9.32,0,9.32,10.319,0,10.319,1.039,0,1.039,9.28,0,9.28
26/07/2020 00:30,10.018,0,10.018,1.048,0,1.048,8.97,0,8.97,9.988,0,9.988,1.048,0,1.048,8.94,0,8.94
26/07/2020 01:00,9.6,0,9.6,1.06,0,1.06,8.54,0,8.54,9.56,0,9.56,1.06,0,1.06,8.5,0,8.5
26/07/2020 01:30,9.7965,0,9.7965,1.0665,0,1.0665,8.73,0,8.73,9.7665,0,9.7665,1.0665,0,1.0665,8.7,0,8.7
26/07/2020 02:00,9.583,0,9.583,1.063,0,1.063,8.52,0,8.52,9.533,0,9.533,1.063,0,1.063,8.47,0,8.47
26/07/2020 02:30,9.2985,0,9.2985,1.0685,0,1.0685,8.23,0,8.23,9.2585,0,9.2585,1.0685,0,1.0685,8.19,0,8.19
26/07/2020 03:00,9.0225,0,9.0225,1.0625,0,1.0625,7.96,0,7.96,8.9825,0,8.9825,1.0625,0,1.0625,7.92,0,7.92
26/07/2020 03:30,9.0875,0,9.0875,1.0675,0,1.0675,8.02,0,8.02,9.0575,0,9.0575,1.0675,0,1.0675,7.99,0,7.99
26/07/2020 04:00,9.0245,-2.85,9.463831161,1.0645,0,1.0645,7.96,-2.85,8.454827024,9.0545,1.99,9.270602475,1.0645,0,1.0645,7.99,1.99,8.234087685
26/07/2020 04:30,8.642,-2.67,9.045057435,1.062,0,1.062,7.58,-2.67,8.036497994,9.242,2.12,9.482033748,1.062,0,1.062,8.18,2.12,8.450254434
26/07/2020 05:00,8.6215,-2.67,9.025472965,0.9115,0,0.9115,7.71,-2.67,8.159227905,9.2115,2.12,9.452308303,0.9115,0,0.9115,8.3,2.12,8.566469518
26/07/2020 05:30,8.5645,-2.67,8.971040087,1.0645,0,1.0645,7.5,-2.67,7.961086609,9.1445,2.12,9.387027232,1.0645,0,1.0645,8.08,2.12,8.353490288
26/07/2020 06:00,8.697,-2.73,9.115410523,0.877,0,0.877,7.82,-2.73,8.282831641,9.277,2.06,9.502964222,0.877,0,0.877,8.4,2.06,8.648907445
26/07/2020 06:30,8.9255,-2.68,9.319171114,1.4555,0,1.4555,7.47,-2.68,7.936201862,9.5155,2.06,9.735930374,1.4555,0,1.4555,8.06,2.06,8.319086488
26/07/2020 07:00,9.3935,-2.5,9.7204857,1.6535,0,1.6535,7.74,-2.5,8.133732231,9.9935,2.23,10.23928426,1.6535,0,1.6535,8.34,2.23,8.632989054
26/07/2020 07:30,10.099,-2.37,10.37336498,1.999,0,1.999,8.1,-2.37,8.439603071,10.679,2.36,10.93666499,1.999,0,1.999,8.68,2.36,8.995109783
26/07/2020 08:00,10.3535,-2.2,10.58465693,3.1435,0,3.1435,7.21,-2.2,7.538176172,10.9235,2.5,11.20592933,3.1435,0,3.1435,7.78,2.5,8.171805186
26/07/2020 08:30,11.1515,-2.12,11.35122691,2.9715,0,2.9715,8.18,-2.12,8.450254434,11.7415,2.5,12.00470001,2.9715,0,2.9715,8.77,2.5,9.119369496
26/07/2020 09:00,11.4355,-1.83,11.58099997,4.5455,0,4.5455,6.89,-1.83,7.128884906,12.0055,2.79,12.32542617,4.5455,0,4.5455,7.46,2.79,7.964653163
26/07/2020 09:30,11.877,0.84,11.90666742,7.357,0,7.357,4.52,0.84,4.597390564,11.887,1.03,11.93154093,7.357,0,7.357,4.53,1.03,4.645621595
26/07/2020 10:00,12.114,1.18,12.17133501,8.674,0,8.674,3.44,1.18,3.636756797,12.104,1.19,12.16235652,8.674,0,8.674,3.43,1.19,3.630564694
26/07/2020 10:30,12.6775,1.05,12.72090823,7.5075,0,7.5075,5.17,1.05,5.275547365,12.6575,1.05,12.70097659,7.5075,0,7.5075,5.15,1.05,5.25594901
26/07/2020 11:00,12.5445,1.44,12.62687928,9.5445,0,9.5445,3,1.44,3.32770191,12.5245,1.44,12.60700996,9.5445,0,9.5445,2.98,1.44,3.309682764
26/07/2020 11:30,12.8975,1.05,12.94017026,7.2575,0,7.2575,5.64,1.05,5.736906832,12.8775,1.05,12.92023631,7.2575,0,7.2575,5.62,1.05,5.71724584
26/07/2020 12:00,13.2135,0.99,13.25053517,7.4535,0,7.4535,5.76,0.99,5.844458914,13.1935,0.99,13.23059115,7.4535,0,7.4535,5.74,0.99,5.824748922
26/07/2020 12:30,13.389,0.87,13.41723597,6.979,0,6.979,6.41,0.87,6.468771135,13.359,0.88,13.38795283,6.979,0,6.979,6.38,0.88,6.440403714
26/07/2020 13:00,13.0235,1.16,13.0750584,9.3835,0,9.3835,3.64,1.16,3.820366475,13.0135,1.17,13.06598952,9.3835,0,9.3835,3.63,1.17,3.813895646
26/07/2020 13:30,12.4745,0.94,12.50986612,7.9945,0,7.9945,4.48,0.94,4.577553932,12.4545,0.94,12.48992275,7.9945,0,7.9945,4.46,0.94,4.55798201
26/07/2020 14:00,12.1475,0.76,12.17125122,7.2675,0,7.2675,4.88,0.76,4.938825771,12.1275,0.77,12.15191986,7.2675,0,7.2675,4.86,0.77,4.92061988
26/07/2020 14:30,12.1365,0.68,12.15553505,6.1265,0,6.1265,6.01,0.68,6.048346882,12.1165,0.68,12.13556642,6.1265,0,6.1265,5.99,0.68,6.028474102
26/07/2020 15:00,11.804,0.78,11.82974285,6.974,0,6.974,4.83,0.78,4.892576009,11.784,0.78,11.80978645,6.974,0,6.974,4.81,0.78,4.872832852
26/07/2020 15:30,12.092,0.73,12.11401519,6.172,0,6.172,5.92,0.73,5.96483864,12.062,0.73,12.08406984,6.172,0,6.172,5.89,0.73,5.93506529
26/07/2020 16:00,12.7365,0.68,12.75463964,4.5465,0,4.5465,8.19,0.68,8.218181064,12.7065,0.68,12.7246824,4.5465,0,4.5465,8.16,0.68,8.188284314
26/07/2020 16:30,13.809,0.68,13.82573257,3.489,0,3.489,10.32,0.68,10.34237884,13.749,0.68,13.7658055,3.489,0,3.489,10.26,0.68,10.28250942
26/07/2020 17:00,14.835,0.33,14.83866992,2.895,0,2.895,11.94,0.33,11.94455943,14.895,1.23,14.94569921,2.895,0,2.895,12,1.23,12.06287279
26/07/2020 17:30,14.7625,-1.61,14.85003388,3.2925,0,3.2925,11.47,-1.61,11.58244361,15.4125,3.16,15.73311019,3.2925,0,3.2925,12.12,3.16,12.52517465
26/07/2020 18:00,15.207,-1.61,15.2919897,2.597,0,2.597,12.61,-1.61,12.71236406,15.887,3.22,16.21003297,2.597,0,2.597,13.29,3.22,13.6745201
26/07/2020 18:30,15.0305,-1.61,15.11648207,3.2005,0,3.2005,11.83,-1.61,11.93905356,15.6905,3.22,16.01749638,3.2005,0,3.2005,12.49,3.22,12.89839137
26/07/2020 19:00,14.903,-1.73,15.00307665,2.193,0,2.193,12.71,-1.73,12.82719767,15.583,3.08,15.88446691,2.193,0,2.193,13.39,3.08,13.73966885
26/07/2020 19:30,14.4765,-1.8,14.58797629,1.7165,0,1.7165,12.76,-1.8,12.88633385,15.1565,3,15.4505499,1.7165,0,1.7165,13.44,3,13.77075161
26/07/2020 20:00,14.059,-2.05,14.20767331,1.159,0,1.159,12.9,-2.05,13.06187199,14.739,2.76,14.99518993,1.159,0,1.159,13.58,2.76,13.85763328
26/07/2020 20:30,13.481,-2.15,13.65136847,1.101,0,1.101,12.38,-2.15,12.56530541,14.161,2.65,14.40681856,1.101,0,1.101,13.06,2.65,13.32614348
26/07/2020 21:00,13.0185,-2.15,13.1948415,0.9685,0,0.9685,12.05,-2.15,12.24030228,13.6785,2.65,13.93283396,0.9685,0,0.9685,12.71,2.65,12.98332007
26/07/2020 21:30,12.752,-2.15,12.93197603,0.852,0,0.852,11.9,-2.15,12.09266306,13.412,2.71,13.68304951,0.852,0,0.852,12.56,2.71,12.84903498
26/07/2020 22:00,12.293,-2.22,12.4918473,0.963,0,0.963,11.33,-2.22,11.54544499,12.943,2.62,13.20551586,0.963,0,0.963,11.98,2.62,12.26314805
26/07/2020 22:30,11.7175,-2.22,11.92594677,0.9675,0,0.9675,10.75,-2.22,10.9768347,12.3675,2.62,12.64197201,0.9675,0,0.9675,11.4,2.62,11.69719625
26/07/2020 23:00,10.8785,-2.31,11.12105491,0.9585,0,0.9585,9.92,-2.31,10.18540623,11.1985,2.62,11.50090441,0.9585,0,0.9585,10.24,2.62,10.56986282
26/07/2020 23:30,10.4485,0,10.4485,0.9185,0,0.9185,9.53,0,9.53,10.4085,0,10.4085,0.9185,0,0.9185,9.49,0,9.49
27/07/2020 00:00,9.8065,0,9.8065,0.8265,0,0.8265,8.98,0,8.98,9.7765,0,9.7765,0.8265,0,0.8265,8.95,0,8.95
27/07/2020 00:30,9.611,0,9.611,0.971,0,0.971,8.64,0,8.64,9.581,0,9.581,0.971,0,0.971,8.61,0,8.61
27/07/2020 01:00,9.313,0,9.313,0.963,0,0.963,8.35,0,8.35,9.273,0,9.273,0.963,0,0.963,8.31,0,8.31
27/07/2020 01:30,9.579,0,9.579,0.969,0,0.969,8.61,0,8.61,9.549,0,9.549,0.969,0,0.969,8.58,0,8.58
27/07/2020 02:00,9.4225,0,9.4225,0.9625,0,0.9625,8.46,0,8.46,9.3825,0,9.3825,0.9625,0,0.9625,8.42,0,8.42
27/07/2020 02:30,9.152,0,9.152,0.972,0,0.972,8.18,0,8.18,9.112,0,9.112,0.972,0,0.972,8.14,0,8.14
27/07/2020 03:00,9.0275,0,9.0275,0.8475,0,0.8475,8.18,0,8.18,8.9875,0,8.9875,0.8475,0,0.8475,8.14,0,8.14
27/07/2020 03:30,9.153,0,9.153,0.973,0,0.973,8.18,0,8.18,9.113,0,9.113,0.973,0,0.973,8.14,0,8.14
27/07/2020 04:00,9.2255,0,9.2255,0.9755,0,0.9755,8.25,0,8.25,9.1855,0,9.1855,0.9755,0,0.9755,8.21,0,8.21
27/07/2020 04:30,9.2305,0,9.2305,0.9805,0,0.9805,8.25,0,8.25,9.1905,0,9.1905,0.9805,0,0.9805,8.21,0,8.21
27/07/2020 05:00,9.4875,0,9.4875,0.9775,0,0.9775,8.51,0,8.51,9.4475,0,9.4475,0.9775,0,0.9775,8.47,0,8.47
27/07/2020 05:30,9.8455,0,9.8455,0.9855,0,0.9855,8.86,0,8.86,9.8055,0,9.8055,0.9855,0,0.9855,8.82,0,8.82
27/07/2020 06:00,10.3985,0,10.3985,0.9785,0,0.9785,9.42,0,9.42,10.3585,0,10.3585,0.9785,0,0.9785,9.38,0,9.38
27/07/2020 06:30,11.6825,0.72,11.704666,1.0325,0,1.0325,10.65,0.72,10.67431028,11.6325,0.73,11.65538314,1.0325,0,1.0325,10.6,0.73,10.62510706
27/07/2020 07:00,12.7045,0.9,12.73633857,1.0545,0,1.0545,11.65,0.9,11.68471223,12.6545,0.91,12.68717739,1.0545,0,1.0545,11.6,0.91,11.63563922
27/07/2020 07:30,13.8185,0.9,13.84777752,1.2085,0,1.2085,12.61,0.9,12.64207657,13.9585,2.07,14.11115241,1.2085,0,1.2085,12.75,2.07,12.91694236
27/07/2020 08:00,14.842,0.9,14.86926239,1.282,0,1.282,13.56,0.9,13.58983444,15.462,4.12,16.00149506,1.282,0,1.282,14.18,4.12,14.76640782
27/07/2020 08:30,16.3135,2.45,16.49644756,1.2435,0,1.2435,15.07,2.45,15.26785512,16.2135,2.47,16.40056347,1.2435,0,1.2435,14.97,2.47,15.17240258
27/07/2020 09:00,17.562,2.87,17.79496401,1.512,0,1.512,16.05,2.87,16.30458218,17.472,2.88,17.70777185,1.512,0,1.512,15.96,2.88,16.21776803
27/07/2020 09:30,18.1115,3.18,18.38855166,1.2815,0,1.2815,16.83,3.18,17.1277932,18.0115,3.19,18.29180779,1.2815,0,1.2815,16.73,3.19,17.03141216
27/07/2020 10:00,18.093,3.1,18.35665136,1.383,0,1.383,16.71,3.1,16.99511989,17.993,3.11,18.25979597,1.383,0,1.383,16.61,3.11,16.89864492
27/07/2020 10:30,18.268,2.89,18.49518651,1.248,0,1.248,17.02,2.89,17.26361781,18.268,3.53,18.60593249,1.248,0,1.248,17.02,3.53,17.38221217
27/07/2020 11:00,17.942,1.02,17.97097004,1.832,0,1.832,16.11,1.02,16.14225821,18.692,5.92,19.60707179,1.832,0,1.832,16.86,5.92,17.8691354
27/07/2020 11:30,17.871,1.02,17.90008494,2.221,0,2.221,15.65,1.02,15.68320439,18.611,5.92,19.52986741,2.221,0,2.221,16.39,5.92,17.42637369
27/07/2020 12:00,17.8675,1.07,17.89950994,3.2875,0,3.2875,14.58,1.07,14.61920996,18.5975,6,19.54141771,3.2875,0,3.2875,15.31,6,16.44372525
27/07/2020 12:30,16.884,1.13,16.92177166,6.184,0,6.184,10.7,1.13,10.75950278,17.554,6.09,18.58039332,6.184,0,6.184,11.37,6.09,12.8982557
27/07/2020 13:00,16.718,1.13,16.75614586,6.648,0,6.648,10.07,1.13,10.13320285,17.388,6.02,18.40062347,6.648,0,6.648,10.74,6.02,12.31210786
27/07/2020 13:30,16.168,0.82,16.18878081,4.978,0,4.978,11.19,0.82,11.22000446,16.858,5.48,17.72632404,4.978,0,4.978,11.88,5.48,13.0829966
27/07/2020 14:00,16.23,1.21,16.27504224,7.03,0,7.03,9.2,1.21,9.279229494,16.9,6.2,18.00138884,7.03,0,7.03,9.87,6.2,11.65576681
27/07/2020 14:30,16.678,1.21,16.72183555,5.278,0,5.278,11.4,1.21,11.46403507,17.368,6.2,18.44145938,5.278,0,5.278,12.09,6.2,13.58705634
27/07/2020 15:00,15.3215,0.94,15.35030821,6.0215,0,6.0215,9.3,0.94,9.347384661,15.9915,5.55,16.92721395,6.0215,0,6.0215,9.97,5.55,11.41067044
27/07/2020 15:30,15.3705,2.5,15.5724844,5.1405,0,5.1405,10.23,2.5,10.53104458,15.6605,3.83,16.12203958,5.1405,0,5.1405,10.52,3.83,11.19550356
27/07/2020 16:00,15.6635,2.5,15.86175376,4.4435,0,4.4435,11.22,2.5,11.4951468,15.5935,2.45,15.78479465,4.4435,0,4.4435,11.15,2.45,11.41599755
27/07/2020 16:30,16.56,2.35,16.72591104,3.29,0,3.29,13.27,2.35,13.4764758,16.48,2.35,16.64670838,3.29,0,3.29,13.19,2.35,13.39770876
27/07/2020 17:00,17.2405,2.18,17.37778007,2.7305,0,2.7305,14.51,2.18,14.67284908,17.1505,2.19,17.28975854,2.7305,0,2.7305,14.42,2.19,14.58535224
27/07/2020 17:30,17.6685,1.82,17.7619901,2.5685,0,2.5685,15.1,1.82,15.20928664,17.5785,1.83,17.67349887,2.5685,0,2.5685,15.01,1.83,15.12114414
27/07/2020 18:00,17.696,1.76,17.78330723,3.756,0,3.756,13.94,1.76,14.05066546,17.616,1.77,17.7046987,3.756,0,3.756,13.86,1.77,13.9725624
27/07/2020 18:30,18.0245,1.76,18.11022364,2.5445,0,2.5445,15.48,1.76,15.57973042,17.9345,1.77,18.02163118,2.5445,0,2.5445,15.39,1.77,15.49144925
27/07/2020 19:00,17.4115,1.53,17.47859354,3.0915,0,3.0915,14.32,1.53,14.40150339,17.3215,1.54,17.38982353,3.0915,0,3.0915,14.23,1.54,14.31308842
27/07/2020 19:30,16.549,1.36,16.6047885,2.889,0,2.889,13.66,1.36,13.72753437,16.469,1.38,16.52671658,2.889,0,2.889,13.58,1.38,13.64993773
27/07/2020 20:00,16.282,1.28,16.33223573,1.772,0,1.772,14.51,1.28,14.5663482,16.202,1.3,16.25407038,1.772,0,1.772,14.43,1.3,14.48844022
27/07/2020 20:30,16.0595,1.28,16.11042955,1.3895,0,1.3895,14.67,1.28,14.72573597,15.9695,1.3,16.02232599,1.3895,0,1.3895,14.58,1.3,14.63784137
27/07/2020 21:00,15.479,1.1,15.51803599,1.169,0,1.169,14.31,1.1,14.35221586,15.409,1.12,15.44964987,1.169,0,1.169,14.24,1.12,14.28397704
27/07/2020 21:30,15.3485,1.04,15.38369436,1.1085,0,1.1085,14.24,1.04,14.27792702,15.2685,1.06,15.30525048,1.1085,0,1.1085,14.16,1.06,14.19961971
27/07/2020 22:00,15.0935,1.04,15.12928757,1.1035,0,1.1035,13.99,1.04,14.02860292,15.0435,1.17,15.08892946,1.1035,0,1.1035,13.94,1.17,13.98901355
27/07/2020 22:30,13.7925,-1.94,13.92826824,1.1125,0,1.1125,12.68,-1.94,12.82754848,14.4825,2.95,14.77989534,1.1125,0,1.1125,13.37,2.95,13.69158135
27/07/2020 23:00,12.804,-2.06,12.96865513,1.104,0,1.104,11.7,-2.06,11.87996633,13.474,2.85,13.77211589,1.104,0,1.104,12.37,2.85,12.69406948
27/07/2020 23:30,12.0335,-2.14,12.22230429,1.1135,0,1.1135,10.92,-2.14,11.12771315,12.6935,2.85,13.00951353,1.1135,0,1.1135,11.58,2.85,11.92555659
28/07/2020 00:00,11.615,-2.14,11.81049639,1.105,0,1.105,10.51,-2.14,10.72565616,11.895,2.85,12.23166076,1.105,0,1.105,10.79,2.85,11.1600448
28/07/2020 00:30,11.3435,0.68,11.36386344,1.1135,0,1.1135,10.23,0.68,10.25257529,11.2935,0.68,11.31395343,1.1135,0,1.1135,10.18,0.68,10.20268592
28/07/2020 01:00,10.7985,0,10.7985,1.1085,0,1.1085,9.69,0,9.69,10.7485,0,10.7485,1.1085,0,1.1085,9.64,0,9.64
28/07/2020 01:30,10.8045,0,10.8045,1.1145,0,1.1145,9.69,0,9.69,10.7545,0,10.7545,1.1145,0,1.1145,9.64,0,9.64
28/07/2020 02:00,10.4035,0,10.4035,1.1035,0,1.1035,9.3,0,9.3,10.3635,0,10.3635,1.1035,0,1.1035,9.26,0,9.26
28/07/2020 02:30,10.4145,0,10.4145,1.1145,0,1.1145,9.3,0,9.3,10.3745,0,10.3745,1.1145,0,1.1145,9.26,0,9.26
28/07/2020 03:00,10.2925,0,10.2925,1.1025,0,1.1025,9.19,0,9.19,10.2525,0,10.2525,1.1025,0,1.1025,9.15,0,9.15
28/07/2020 03:30,10.1065,0,10.1065,1.1165,0,1.1165,8.99,0,8.99,10.0565,0,10.0565,1.1165,0,1.1165,8.94,0,8.94
28/07/2020 04:00,10.0985,0,10.0985,1.1085,0,1.1085,8.99,0,8.99,10.0485,0,10.0485,1.1085,0,1.1085,8.94,0,8.94
28/07/2020 04:30,9.989,-0.67,10.0114445,1.119,0,1.119,8.87,-0.67,8.895268405,9.949,-0.67,9.971534536,1.119,0,1.119,8.83,-0.67,8.855382544
28/07/2020 05:00,10.1265,0,10.1265,1.1065,0,1.1065,9.02,0,9.02,10.0765,0,10.0765,1.1065,0,1.1065,8.97,0,8.97
28/07/2020 05:30,10.616,0,10.616,1.116,0,1.116,9.5,0,9.5,10.576,0,10.576,1.116,0,1.116,9.46,0,9.46
28/07/2020 06:00,11.1685,0.68,11.18918193,1.1085,0,1.1085,10.06,0.68,10.08295592,11.1285,0.68,11.14925613,1.1085,0,1.1085,10.02,0.68,10.04304735
28/07/2020 06:30,12.642,0.68,12.66027504,1.292,0,1.292,11.35,0.68,11.3703518,12.582,0.68,12.60036206,1.292,0,1.292,11.29,0.68,11.31045976
28/07/2020 07:00,13.512,0.92,13.54328409,1.792,0,1.792,11.72,0.92,11.75605376,13.452,0.93,13.48410931,1.792,0,1.792,11.66,0.93,11.69702954
28/07/2020 07:30,14.822,1.47,14.89471665,2.382,0,2.382,12.44,1.47,12.5265518,14.762,1.48,14.83600499,2.382,0,2.382,12.38,1.48,12.46815143
28/07/2020 08:00,15.6285,1.73,15.72395981,2.8585,0,2.8585,12.77,1.73,12.88665201,15.6485,2.1,15.78877931,2.8585,0,2.8585,12.79,2.1,12.9612538
28/07/2020 08:30,15.858,0,15.858,3.688,0,3.688,12.17,0,12.17,16.478,4.54,17.09198888,3.688,0,3.688,12.79,4.54,13.57187165
28/07/2020 09:00,15.7775,0,15.7775,5.2675,0,5.2675,10.51,0,10.51,16.4275,4.64,17.0702184,5.2675,0,5.2675,11.16,4.64,12.08615737
28/07/2020 09:30,15.9225,0,15.9225,5.1325,0,5.1325,10.79,0,10.79,16.5725,4.81,17.25641493,5.1325,0,5.1325,11.44,4.81,12.41006446
28/07/2020 10:00,15.1755,0.68,15.19072744,7.3055,0,7.3055,7.87,0.68,7.899322756,15.7855,4.99,16.5554254,7.3055,0,7.3055,8.48,4.99,9.839232694
28/07/2020 10:30,14.538,0,14.538,8.608,0,8.608,5.93,0,5.93,15.118,5.07,15.94549541,8.608,0,8.608,6.51,5.07,8.251363524
28/07/2020 11:00,14.534,0.73,14.55232133,8.664,0,8.664,5.87,0.73,5.915217663,15.124,5.25,16.00930592,8.664,0,8.664,6.46,5.25,8.324307779
28/07/2020 11:30,14.8715,0.68,14.8870384,8.2215,0,8.2215,6.65,0.68,6.684676507,15.4615,5.1,16.28090852,8.2215,0,8.2215,7.24,5.1,8.855935862
28/07/2020 12:00,15.052,0.68,15.06735226,7.092,0,7.092,7.96,0.68,7.988992427,15.672,5,16.45027611,7.092,0,7.092,8.58,5,9.930579036
28/07/2020 12:30,14.4175,0.68,14.43352716,9.4875,0,9.4875,4.93,0.68,4.976675597,14.9875,5.26,15.88372615,9.4875,0,9.4875,5.5,5.26,7.610361358
28/07/2020 13:00,14.386,0.68,14.40206221,9.456,0,9.456,4.93,0.68,4.976675597,14.956,5.26,15.85400694,9.456,0,9.456,5.5,5.26,7.610361358
28/07/2020 13:30,13.726,0,13.726,9.506,0,9.506,4.22,0,4.22,14.286,4.82,15.07720783,9.506,0,9.506,4.78,4.82,6.788284025
28/07/2020 14:00,13.531,0.68,13.54807592,9.481,0,9.481,4.05,0.68,4.106689664,14.091,5.06,14.97196984,9.481,0,9.481,4.61,5.06,6.845122351
28/07/2020 14:30,12.9995,0,12.9995,9.1095,0,9.1095,3.89,0,3.89,13.5495,4.64,14.32196042,9.1095,0,9.1095,4.44,4.64,6.422086888
28/07/2020 15:00,12.4175,0,12.4175,9.6975,0,9.6975,2.72,0,2.72,12.9275,4.71,13.75879196,9.6975,0,9.6975,3.23,4.71,5.711129485
28/07/2020 15:30,12.522,-0.67,12.53991164,10.992,0,10.992,1.53,-0.67,1.670269439,12.752,4.8,13.62547262,10.992,0,10.992,1.76,4.8,5.112494499
28/07/2020 16:00,12.486,0,12.486,11.936,0,11.936,0.55,0,0.55,13.246,4.86,14.10943358,11.936,0,11.936,1.31,4.86,5.033458056
28/07/2020 16:30,12.8175,0,12.8175,11.3675,0,11.3675,1.45,0,1.45,13.2575,4.7,14.06596268,11.3675,0,11.3675,1.89,4.7,5.065777334
28/07/2020 17:00,13.9985,-0.67,14.01452469,9.3185,0,9.3185,4.68,-0.67,4.727716151,14.5785,4.58,15.28100331,9.3185,0,9.3185,5.26,4.58,6.974525073
28/07/2020 17:30,14.9175,-0.67,14.93253851,7.6375,0,7.6375,7.28,-0.67,7.310766034,15.5375,4.25,16.10827136,7.6375,0,7.6375,7.9,4.25,8.970646576
28/07/2020 18:00,15.5505,-0.81,15.57158149,6.1905,0,6.1905,9.36,-0.81,9.394982704,16.2005,4.08,16.70636406,6.1905,0,6.1905,10.01,4.08,10.80955596
28/07/2020 18:30,15.8905,-1.08,15.92715889,5.2205,0,5.2205,10.67,-1.08,10.72451864,16.5505,3.79,16.97890309,5.2205,0,5.2205,11.33,3.79,11.9470917
28/07/2020 19:00,15.8545,-1.18,15.89835118,3.4545,0,3.4545,12.4,-1.18,12.45601863,16.5345,3.65,16.93257778,3.4545,0,3.4545,13.08,3.65,13.57972386
28/07/2020 19:30,15.6795,-1.28,15.73165981,2.2595,0,2.2595,13.42,-1.28,13.48090501,16.3795,3.57,16.76403651,2.2595,0,2.2595,14.12,3.57,14.56431598
28/07/2020 20:00,15.38,-1.39,15.44268435,1.21,0,1.21,14.17,-1.39,14.2380125,16.09,3.47,16.45992102,1.21,0,1.21,14.88,3.47,15.27924409
28/07/2020 20:30,15.2255,-1.39,15.28881782,0.7755,0,0.7755,14.45,-1.39,14.51670073,15.9555,3.47,16.3284684,0.7755,0,0.7755,15.18,3.47,15.57155419
28/07/2020 21:00,14.9635,-1.51,15.03949574,0.5735,0,0.5735,14.39,-1.51,14.46900826,15.6835,3.38,16.04358352,0.5735,0,0.5735,15.11,3.38,15.48342662
28/07/2020 21:30,14.896,-1.45,14.96640625,0.506,0,0.506,14.39,-1.45,14.4628697,15.616,3.44,15.99040512,0.506,0,0.506,15.11,3.44,15.49663512
28/07/2020 22:00,14.463,-1.63,14.55456179,0.493,0,0.493,13.97,-1.63,14.06477159,15.183,3.25,15.52694397,0.493,0,0.493,14.69,3.25,15.04521851
28/07/2020 22:30,13.8325,-1.78,13.94655715,0.5025,0,0.5025,13.33,-1.78,13.4483196,14.5225,3.05,14.83932297,0.5025,0,0.5025,14.02,3.05,14.34792319
28/07/2020 23:00,12.7945,-1.85,12.92755701,0.4845,0,0.4845,12.31,-1.85,12.44823682,13.4745,3.05,13.81537731,0.4845,0,0.4845,12.99,3.05,13.34326047
28/07/2020 23:30,11.684,-1.98,11.85058041,0.504,0,0.504,11.18,-1.98,11.35397728,12.354,2.9,12.6898115,0.504,0,0.504,11.85,2.9,12.19969262
29/07/2020 00:00,11.024,-2.09,11.2203688,0.494,0,0.494,10.53,-2.09,10.7354087,11.674,2.81,12.00743003,0.494,0,0.494,11.18,2.81,11.52772744
29/07/2020 00:30,10.8655,-2.21,11.08797503,0.5055,0,0.5055,10.36,-2.21,10.59309681,11.5155,2.7,11.82779524,0.5055,0,0.5055,11.01,2.7,11.33622953
29/07/2020 01:00,10.1405,-2.42,10.42526452,0.4905,0,0.4905,9.65,-2.42,9.948814,10.7805,2.45,11.05539146,0.4905,0,0.4905,10.29,2.45,10.57764624
29/07/2020 01:30,10.158,-2.42,10.4422873,0.508,0,0.508,9.65,-2.42,9.948814,10.848,2.45,11.12122313,0.508,0,0.508,10.34,2.45,10.62629286
29/07/2020 02:00,10.134,-2.56,10.45234691,0.484,0,0.484,9.65,-2.56,9.983791865,10.764,2.33,11.01329179,0.484,0,0.484,10.28,2.33,10.54074476
29/07/2020 02:30,10.1565,-2.56,10.47416308,0.5065,0,0.5065,9.65,-2.56,9.983791865,10.4665,2.33,10.72271058,0.5065,0,0.5065,9.96,2.33,10.22890512
29/07/2020 03:00,10.1515,0,10.1515,0.5015,0,0.5015,9.65,0,9.65,10.1415,0,10.1415,0.5015,0,0.5015,9.64,0,9.64
29/07/2020 03:30,10.0725,0,10.0725,0.5125,0,0.5125,9.56,0,9.56,10.0225,0,10.0225,0.5125,0,0.5125,9.51,0,9.51
29/07/2020 04:00,10.1285,0,10.1285,0.4985,0,0.4985,9.63,0,9.63,10.0785,0,10.0785,0.4985,0,0.4985,9.58,0,9.58
29/07/2020 04:30,10.212,0,10.212,0.512,0,0.512,9.7,0,9.7,10.162,0,10.162,0.512,0,0.512,9.65,0,9.65
29/07/2020 05:00,10.2015,0,10.2015,0.5015,0,0.5015,9.7,0,9.7,10.1515,0,10.1515,0.5015,0,0.5015,9.65,0,9.65
29/07/2020 05:30,10.704,0,10.704,0.514,0,0.514,10.19,0,10.19,10.654,0,10.654,0.514,0,0.514,10.14,0,10.14
29/07/2020 06:00,11.1585,0,11.1585,0.5085,0,0.5085,10.65,0,10.65,11.0985,0,11.0985,0.5085,0,0.5085,10.59,0,10.59
29/07/2020 06:30,12.526,0.82,12.55281148,0.666,0,0.666,11.86,0.82,11.88831359,12.466,0.83,12.4936006,0.666,0,0.666,11.8,0.83,11.82915466
29/07/2020 07:00,13.6735,1.1,13.71767481,0.9835,0,0.9835,12.69,1.1,12.73758611,13.6135,1.11,13.65867791,0.9835,0,0.9835,12.63,1.11,12.6786829
29/07/2020 07:30,14.9865,1.65,15.07705814,1.7265,0,1.7265,13.26,1.65,13.36226403,14.9165,1.66,15.00858329,1.7265,0,1.7265,13.19,1.66,13.29404754
29/07/2020 08:00,15.2535,1.86,15.36648503,3.1235,0,3.1235,12.13,1.86,12.27177656,15.4635,2.93,15.7386382,3.1235,0,3.1235,12.34,2.93,12.68307928
29/07/2020 08:30,15.6145,0,15.6145,4.6245,0,4.6245,10.99,0,10.99,16.2845,4.92,17.01150611,4.6245,0,4.6245,11.66,4.92,12.65551263
29/07/2020 09:00,15.5125,0.76,15.53110609,6.1925,0,6.1925,9.32,0.76,9.350935782,16.1525,5.13,16.94757081,6.1925,0,6.1925,9.96,5.13,11.20350392
29/07/2020 09:30,15.52,0.76,15.53859711,7.71,0,7.71,7.81,0.76,7.846891104,16.14,5.52,17.05784277,7.71,0,7.71,8.43,5.52,10.0764726
29/07/2020 10:00,15.56,0.76,15.57854935,6.89,0,6.89,8.67,0.76,8.703246521,16.19,5.52,17.10516004,6.89,0,6.89,9.3,5.52,10.81482316
29/07/2020 10:30,14.9475,0.76,14.96680849,7.3475,0,7.3475,7.6,0.76,7.637905472,15.5675,5.43,16.48732714,7.3475,0,7.3475,8.22,5.43,9.851563328
29/07/2020 11:00,15.206,0.68,15.22119693,6.686,0,6.686,8.52,0.68,8.547093073,15.846,5.33,16.71839155,6.686,0,6.686,9.16,5.33,10.59785356
29/07/2020 11:30,15.166,0.68,15.18123697,5.736,0,5.736,9.43,0.68,9.454485708,15.806,5.28,16.66457428,5.736,0,5.736,10.07,5.28,11.37028144
29/07/2020 12:00,14.791,0.81,14.81316242,8.191,0,8.191,6.6,0.81,6.64951878,15.401,5.57,16.37729224,8.191,0,8.191,7.21,5.57,9.110927505
29/07/2020 12:30,14.765,0.73,14.78303504,6.765,0,6.765,8,0.73,8.033237206,15.395,5.44,16.32787877,6.765,0,6.765,8.63,5.44,10.20149499
29/07/2020 13:00,14.65,0.86,14.67522061,8.63,0,8.63,6.02,0.86,6.081118318,15.24,5.62,16.24321397,8.63,0,8.63,6.61,5.62,8.676203087
29/07/2020 13:30,13.992,0.69,14.00900296,9.582,0,9.582,4.41,0.69,4.463653212,14.562,5.36,15.51713388,9.582,0,9.582,4.98,5.36,7.31641989
29/07/2020 14:00,13.863,0.85,13.88903413,9.373,0,9.373,4.49,0.85,4.569748352,14.443,5.64,15.50515556,9.373,0,9.373,5.07,5.64,7.583831485
29/07/2020 14:30,13.9515,0.8,13.97441778,8.7015,0,8.7015,5.25,0.8,5.310602602,14.5415,5.58,15.57535304,8.7015,0,8.7015,5.84,5.58,8.077252008
29/07/2020 15:00,13.872,0.8,13.8950489,7.872,0,7.872,6,0.8,6.05309838,14.472,5.58,15.51048626,7.872,0,7.872,6.6,5.58,8.642707909
29/07/2020 15:30,13.7095,0.86,13.73644751,9.7695,0,9.7695,3.94,0.86,4.0327658,14.2795,5.67,15.36401706,9.7695,0,9.7695,4.51,5.67,7.244929261
29/07/2020 16:00,13.8285,0.72,13.84723121,8.4885,0,8.4885,5.34,0.72,5.388320703,14.4185,5.34,15.37558917,8.4885,0,8.4885,5.93,5.34,7.980006266
29/07/2020 16:30,14.348,0.72,14.36605388,9.078,0,9.078,5.27,0.72,5.318956665,14.938,5.34,15.86377773,9.078,0,9.078,5.86,5.34,7.928127143
29/07/2020 17:00,14.742,-0.67,14.75721735,8.432,0,8.432,6.31,-0.67,6.345470826,15.362,4.76,16.08255713,8.432,0,8.432,6.93,4.76,8.407288505
29/07/2020 17:30,15.006,-0.67,15.0209499,8.146,0,8.146,6.86,-0.67,6.892641003,15.616,4.24,16.18137992,8.146,0,8.146,7.47,4.24,8.589441193
29/07/2020 18:00,16.073,-0.84,16.09493489,5.723,0,5.723,10.35,-0.84,10.38403101,16.733,4.05,17.21614908,5.723,0,5.723,11.01,4.05,11.73126592
29/07/2020 18:30,16.4435,-0.94,16.47034584,5.3135,0,5.3135,11.13,-0.94,11.16962399,17.1135,3.94,17.56119251,5.3135,0,5.3135,11.8,3.94,12.44040192
29/07/2020 19:00,16.574,-1.07,16.60850312,3.554,0,3.554,13.02,-1.07,13.06389299,17.274,3.79,17.68488552,3.554,0,3.554,13.72,3.79,14.2338505
29/07/2020 19:30,16.151,-1.3,16.20323428,2.761,0,2.761,13.39,-1.3,13.45295878,16.851,3.56,17.22294403,2.761,0,2.761,14.09,3.56,14.53278019
29/07/2020 20:00,15.7925,-1.45,15.85892671,1.7725,0,1.7725,14.02,-1.45,14.09478272,16.5025,3.41,16.85113071,1.7725,0,1.7725,14.73,3.41,15.11955687
29/07/2020 20:30,15.451,-1.45,15.51888852,1.351,0,1.351,14.1,-1.45,14.17436066,16.171,3.41,16.52662522,1.351,0,1.351,14.82,3.41,15.20725156
29/07/2020 21:00,15.2105,-1.6,15.29442089,1.1105,0,1.1105,14.1,-1.6,14.19048977,15.9305,3.28,16.26466201,1.1105,0,1.1105,14.82,3.28,15.17862971
29/07/2020 21:30,15.31,-1.31,15.36594286,1.09,0,1.09,14.22,-1.31,14.28021358,16.02,3.56,16.41078913,1.09,0,1.09,14.93,3.56,15.34856671
29/07/2020 22:00,14.625,-1.54,14.70585683,1.085,0,1.085,13.54,-1.54,13.62729614,15.345,3.36,15.70855261,1.085,0,1.085,14.26,3.36,14.6505017
29/07/2020 22:30,13.8865,-1.72,13.99261528,1.0965,0,1.0965,12.79,-1.72,12.90513464,14.5865,3.19,14.93124517,1.0965,0,1.0965,13.49,3.19,13.8620417
29/07/2020 23:00,12.9335,-1.8,13.05815539,1.0935,0,1.0935,11.84,-1.8,11.97604275,13.6135,3.11,13.96422151,1.0935,0,1.0935,12.52,3.11,12.90048449
29/07/2020 23:30,11.8425,-2.16,12.03787383,1.1125,0,1.1125,10.73,-2.16,10.94525011,12.5025,2.74,12.79922288,1.1125,0,1.1125,11.39,2.74,11.71493491
30/07/2020 00:00,10.574,-2.48,10.86093348,1.114,0,1.114,9.46,-2.48,9.779672796,11.214,2.48,11.4849552,1.114,0,1.114,10.1,2.48,10.40001923
30/07/2020 00:30,10.153,-2.66,10.4956662,1.133,0,1.133,9.02,-2.66,9.404041684,10.373,2.3,10.6249296,1.133,0,1.133,9.24,2.3,9.521953581
30/07/2020 01:00,10.0495,0,10.0495,1.1195,0,1.1195,8.93,0,8.93,10.0195,-0.67,10.04187633,1.1195,0,1.1195,8.9,-0.67,8.925183472
30/07/2020 01:30,10.703,0,10.703,1.133,0,1.133,9.57,0,9.57,10.653,0,10.653,1.133,0,1.133,9.52,0,9.52
30/07/2020 02:00,10.6085,0,10.6085,1.1185,0,1.1185,9.49,0,9.49,10.5585,0,10.5585,1.1185,0,1.1185,9.44,0,9.44
30/07/2020 02:30,10.2935,0,10.2935,1.1335,0,1.1335,9.16,0,9.16,10.2535,0,10.2535,1.1335,0,1.1335,9.12,0,9.12
30/07/2020 03:00,10.065,0,10.065,1.115,0,1.115,8.95,0,8.95,10.025,0,10.025,1.115,0,1.115,8.91,0,8.91
30/07/2020 03:30,9.9655,0,9.9655,1.1355,0,1.1355,8.83,0,8.83,9.9355,0,9.9355,1.1355,0,1.1355,8.8,0,8.8
30/07/2020 04:00,9.9525,0,9.9525,1.1225,0,1.1225,8.83,0,8.83,9.9225,0,9.9225,1.1225,0,1.1225,8.8,0,8.8
30/07/2020 04:30,10.0235,0,10.0235,1.1335,0,1.1335,8.89,0,8.89,9.9335,0,9.9335,1.1335,0,1.1335,8.8,0,8.8
30/07/2020 05:00,10.011,0,10.011,1.121,0,1.121,8.89,0,8.89,10.011,0,10.011,1.121,0,1.121,8.89,0,8.89
30/07/2020 05:30,10.504,0.7,10.52729861,1.134,0,1.134,9.37,0.7,9.396110898,10.464,0.69,10.48672475,1.134,0,1.134,9.33,0.69,9.355479678
30/07/2020 06:00,11.031,0,11.031,1.141,0,1.141,9.89,0,9.89,10.991,0,10.991,1.141,0,1.141,9.85,0,9.85
30/07/2020 06:30,12.1745,0.74,12.1969689,1.3545,0,1.3545,10.82,0.74,10.84527547,12.1145,0.71,12.13528781,1.3545,0,1.3545,10.76,0.71,10.78339928
30/07/2020 07:00,12.9855,0.68,13.00329229,1.6755,0,1.6755,11.31,0.68,11.33042365,12.9355,0.71,12.95497048,1.6755,0,1.6755,11.26,0.71,11.28236234
30/07/2020 07:30,14.1265,1.11,14.17004242,2.3965,0,2.3965,11.73,1.11,11.78240213,14.0665,1.11,14.11022758,2.3965,0,2.3965,11.67,1.11,11.72267034
30/07/2020 08:00,15.2945,1.79,15.39889055,3.5645,0,3.5645,11.73,1.79,11.86579117,15.2345,1.79,15.33929888,3.5645,0,3.5645,11.67,1.79,11.80648127
30/07/2020 08:30,16.0445,2.3,16.20851567,4.7745,0,4.7745,11.27,2.3,11.50229977,15.9845,2.31,16.15055232,4.7745,0,4.7745,11.21,2.31,11.44553188
30/07/2020 09:00,15.7805,2.43,15.96649868,6.3605,0,6.3605,9.42,2.43,9.728376021,15.7405,2.44,15.9284946,6.3605,0,6.3605,9.38,2.44,9.692161782
30/07/2020 09:30,15.2655,2.63,15.49039671,8.0755,0,8.0755,7.19,2.63,7.655912748,15.2355,2.63,15.4608331,8.0755,0,8.0755,7.16,2.63,7.627745407
30/07/2020 10:00,14.822,1.82,14.93332126,9.472,0,9.472,5.35,1.82,5.651097239,15.102,4.15,15.66182952,9.472,0,9.472,5.63,4.15,6.994240488
30/07/2020 10:30,13.813,0.72,13.8317522,10.423,0,10.423,3.39,0.72,3.465616828,14.363,5.43,15.35515122,10.423,0,10.423,3.94,5.43,6.708837455
30/07/2020 11:00,13.397,0.82,13.42207171,11.227,0,11.227,2.17,0.82,2.319762919,13.917,5.58,14.99397509,11.227,0,11.227,2.69,5.58,6.19455406
30/07/2020 11:30,13.2585,0.74,13.27913485,12.4485,0,12.4485,0.81,0.74,1.097132626,13.6785,5.5,14.74284105,12.4485,0,12.4485,1.23,5.5,5.635858408
30/07/2020 12:00,12.264,0.83,12.29205418,12.944,0,12.944,-0.68,0.83,1.072986486,13.664,5.58,14.75944769,12.944,0,12.944,0.72,5.58,5.626259859
30/07/2020 12:30,12.7205,0.94,12.75518405,13.4005,0,13.4005,-0.68,0.94,1.160172401,13.4005,5.73,14.57416551,13.4005,0,13.4005,0,5.73,5.73
30/07/2020 13:00,12.954,1.22,13.01132261,13.634,0,13.634,-0.68,1.22,1.396710421,13.634,6.05,14.91604693,13.634,0,13.634,0,6.05,6.05
30/07/2020 13:30,12.562,1.13,12.61272151,13.342,0,13.342,-0.78,1.13,1.373062271,13.692,5.92,14.91701257,13.342,0,13.342,0.35,5.92,5.930337259
30/07/2020 14:00,12.758,1.19,12.81337832,13.588,0,13.588,-0.83,1.19,1.450861813,12.918,5.99,14.23920026,13.588,0,13.588,-0.67,5.99,6.027354312
30/07/2020 14:30,12.7165,1.19,12.77205826,13.4165,0,13.4165,-0.7,1.19,1.380615805,13.4165,5.99,14.69294294,13.4165,0,13.4165,0,5.99,5.99
30/07/2020 15:00,13.106,1.25,13.16547515,13.106,0,13.106,0,1.25,1.25,13.846,6.05,15.11007002,13.106,0,13.106,0.74,6.05,6.095088186
30/07/2020 15:30,13.478,1.19,13.53043177,12.638,0,12.638,0.84,1.19,1.456605643,13.818,6,15.06443242,12.638,0,12.638,1.18,6,6.114932543
30/07/2020 16:00,13.462,1.12,13.50851006,11.922,0,11.922,1.54,1.12,1.904205871,13.992,5.95,15.20455734,11.922,0,11.922,2.07,5.95,6.299793647
30/07/2020 16:30,13.8625,0.84,13.88792664,11.0125,0,11.0125,2.85,0.84,2.971211874,14.4225,5.65,15.48970646,11.0125,0,11.0125,3.41,5.65,6.59928784
30/07/2020 17:00,14.571,0.74,14.58977865,9.961,0,9.961,4.61,0.74,4.669014885,15.141,5.14,15.98966795,9.961,0,9.961,5.18,5.14,7.297396796
30/07/2020 17:30,15.2475,0,15.2475,8.6975,0,8.6975,6.55,0,6.55,15.8475,4.72,16.53546662,8.6975,0,8.6975,7.15,4.72,8.567432521
30/07/2020 18:00,15.8035,0,15.8035,7.2335,0,7.2335,8.57,0,8.57,16.4435,4.51,17.05077102,7.2335,0,7.2335,9.21,4.51,10.25495978
30/07/2020 18:30,16.068,-0.69,16.08280834,5.658,0,5.658,10.41,-0.69,10.43284237,16.728,4.15,17.23509455,5.658,0,5.658,11.07,4.15,11.82232634
30/07/2020 19:00,16.3335,-0.8,16.3530799,3.7035,0,3.7035,12.63,-0.8,12.65531114,17.0135,4.01,17.47968198,3.7035,0,3.7035,13.31,4.01,13.90094241
30/07/2020 19:30,16.3735,-0.87,16.39659728,2.5235,0,2.5235,13.85,-0.87,13.87729801,17.0735,3.91,17.51549321,2.5235,0,2.5235,14.55,3.91,15.06620722
30/07/2020 20:00,16.1105,-0.82,16.13135488,1.6605,0,1.6605,14.45,-0.82,14.47324774,16.8305,3.97,17.29238648,1.6605,0,1.6605,15.17,3.97,15.6808737
30/07/2020 20:30,15.9595,-0.88,15.983743,1.3095,0,1.3095,14.65,-0.88,14.67640624,16.6695,3.88,17.11509948,1.3095,0,1.3095,15.36,3.88,15.84247455
30/07/2020 21:00,15.5925,-1.01,15.625177,1.1125,0,1.1125,14.48,-1.01,14.51518171,16.3125,3.82,16.75380722,1.1125,0,1.1125,15.2,3.82,15.6726641
30/07/2020 21:30,15.748,-1.01,15.780355,1.078,0,1.078,14.67,-1.01,14.70472713,16.458,3.87,16.90688215,1.078,0,1.078,15.38,3.87,15.85942307
30/07/2020 22:00,15.2515,-1.14,15.2940463,1.0815,0,1.0815,14.17,-1.14,14.21578348,15.9615,3.69,16.3824779,1.0815,0,1.0815,14.88,3.69,15.33070448
30/07/2020 22:30,14.61,-1.33,14.6704124,1.1,0,1.1,13.51,-1.33,13.57530847,15.32,3.51,15.71694945,1.1,0,1.1,14.22,3.51,14.64679146
30/07/2020 23:00,13.6105,-1.46,13.68858321,0.9305,0,0.9305,12.68,-1.46,12.76377687,14.2905,3.39,14.68708583,0.9305,0,0.9305,13.36,3.39,13.78338493
30/07/2020 23:30,12.7925,-1.61,12.89341523,1.1325,0,1.1325,11.66,-1.61,11.7706287,13.4725,3.29,13.86839415,1.1325,0,1.1325,12.34,3.29,12.77104929
31/07/2020 00:00,12.05,-1.81,12.18517952,1.12,0,1.12,10.93,-1.81,11.07885373,12.72,3.09,13.08993888,1.12,0,1.12,11.6,3.09,12.00450332
31/07/2020 00:30,11.3855,-2.14,11.58486988,1.1455,0,1.1455,10.24,-2.14,10.46122364,12.0355,2.76,12.34790914,1.1455,0,1.1455,10.89,2.76,11.23430906
31/07/2020 01:00,10.9175,-2.2,11.13695678,1.1275,0,1.1275,9.79,-2.2,10.0341467,11.5575,2.76,11.88248317,1.1275,0,1.1275,10.43,2.76,10.78899903
31/07/2020 01:30,11.0735,-2.26,11.30176987,1.1435,0,1.1435,9.93,-2.26,10.18393342,11.7235,2.69,12.02815664,1.1435,0,1.1435,10.58,2.69,10.91661578
31/07/2020 02:00,10.8665,-2.26,11.09902799,1.1465,0,1.1465,9.72,-2.26,9.979278531,11.3765,2.69,11.69020326,1.1465,0,1.1465,10.23,2.69,10.57775969
31/07/2020 02:30,10.865,0,10.865,1.145,0,1.145,9.72,0,9.72,10.785,0,10.785,1.145,0,1.145,9.64,0,9.64
31/07/2020 03:00,10.6325,0,10.6325,1.1225,0,1.1225,9.51,0,9.51,10.6025,0,10.6025,1.1225,0,1.1225,9.48,0,9.48
31/07/2020 03:30,10.442,0.72,10.4667934,1.142,0,1.142,9.3,0.72,9.327829329,10.392,0.68,10.41422412,1.142,0,1.142,9.25,0.68,9.274960916
31/07/2020 04:00,10.1935,0,10.1935,1.1335,0,1.1335,9.06,0,9.06,10.1635,0,10.1635,1.1335,0,1.1335,9.03,0,9.03
31/07/2020 04:30,10.3165,0,10.3165,1.1465,0,1.1465,9.17,0,9.17,10.2765,0,10.2765,1.1465,0,1.1465,9.13,0,9.13
31/07/2020 05:00,10.3725,0,10.3725,1.1125,0,1.1125,9.26,0,9.26,10.3325,0,10.3325,1.1125,0,1.1125,9.22,0,9.22
31/07/2020 05:30,11.137,0.68,11.15774032,1.107,0,1.107,10.03,0.68,10.05302442,11.087,0.68,11.10783368,1.107,0,1.107,9.98,0.68,10.00313951
31/07/2020 06:00,11.653,0.68,11.67282352,1.093,0,1.093,10.56,0.68,10.58187129,11.593,0.68,11.61292594,1.093,0,1.093,10.5,0.68,10.52199601
31/07/2020 06:30,12.8295,0.83,12.85632025,1.2895,0,1.2895,11.54,0.83,11.56980985,12.7595,0.83,12.78646707,1.2895,0,1.2895,11.47,0.83,11.4999913
31/07/2020 07:00,13.881,1.25,13.93716833,1.571,0,1.571,12.31,1.25,12.3733019,13.821,1.25,13.87741118,1.571,0,1.571,12.25,1.25,12.31361036
31/07/2020 07:30,15.275,1.71,15.3704172,2.255,0,2.255,13.02,1.71,13.13181252,15.415,2.51,15.61801284,2.255,0,2.255,13.16,2.51,13.39722733
31/07/2020 08:00,15.861,0.68,15.87556994,3.471,0,3.471,12.39,0.68,12.40864618,16.551,4.8,17.23298004,3.471,0,3.471,13.08,4.8,13.93292503
31/07/2020 08:30,16.496,0.8,16.51538725,4.936,0,4.936,11.56,0.8,11.5876486,17.166,5.3,17.96556584,4.936,0,4.936,12.23,5.3,13.32902472
31/07/2020 09:00,16.6855,0.99,16.71484401,6.4155,0,6.4155,10.27,0.99,10.31760631,17.3355,5.74,18.26108322,6.4155,0,6.4155,10.92,5.74,12.33669324
31/07/2020 09:30,16.4655,1.18,16.5077282,7.8655,0,7.8655,8.6,1.18,8.680576018,17.0955,5.92,18.09150409,7.8655,0,7.8655,9.23,5.92,10.96536821
31/07/2020 10:00,16.0005,3.26,16.32922534,9.1305,0,9.1305,6.87,3.26,7.604242237,16.0805,4.09,16.59248566,9.1305,0,9.1305,6.95,4.09,8.064155256
31/07/2020 10:30,15.6915,3.79,16.14271576,10.2215,0,10.2215,5.47,3.79,6.654697589,15.6615,3.79,16.11355585,10.2215,0,10.2215,5.44,3.79,6.630060332
31/07/2020 11:00,15.278,3.89,15.76544906,10.848,0,10.848,4.43,3.89,5.895506764,15.258,3.89,15.74606821,10.848,0,10.848,4.41,3.89,5.880493177
31/07/2020 11:30,15.23,3.96,15.73640683,11.06,0,11.06,4.17,3.96,5.75069561,15.2,3.96,15.70737406,11.06,0,11.06,4.14,3.96,5.728978967
31/07/2020 12:00,14.7285,3.96,15.25156753,11.0785,0,11.0785,3.65,3.96,5.385545469,14.7085,3.96,15.23225434,11.0785,0,11.0785,3.63,3.96,5.372010797
31/07/2020 12:30,14.6805,3.79,15.16183301,10.8605,0,10.8605,3.82,3.79,5.381124418,14.6605,3.79,15.14246876,10.8605,0,10.8605,3.8,3.79,5.366945127
31/07/2020 13:00,14.6775,3.52,15.09368763,10.7375,0,10.7375,3.94,3.52,5.283370137,14.6475,3.52,15.06451646,10.7375,0,10.7375,3.91,3.52,5.26103602
31/07/2020 13:30,15.002,2.84,15.26845126,7.372,0,7.372,7.63,2.84,8.141406512,14.972,2.85,15.24084263,7.372,0,7.372,7.6,2.85,8.116803558
31/07/2020 14:00,15.582,2.63,15.80239298,4.302,0,4.302,11.28,2.63,11.5825429,15.522,2.63,15.74323296,4.302,0,4.302,11.22,2.63,11.52411819
31/07/2020 14:30,14.4855,2.73,14.74050916,6.6855,0,6.6855,7.8,2.73,8.263951839,14.4455,2.73,14.70120302,6.6855,0,6.6855,7.76,2.73,8.226208118
31/07/2020 15:00,13.2645,3.03,13.60616993,10.2045,0,10.2045,3.06,3.03,4.306332546,13.2545,3.03,13.59642123,10.2045,0,10.2045,3.05,3.03,4.29923249
31/07/2020 15:30,13.5345,2.59,13.78008673,8.2445,0,8.2445,5.29,2.59,5.890008489,13.4945,2.6,13.74269007,8.2445,0,8.2445,5.25,2.6,5.858540774
31/07/2020 16:00,13.9195,2.28,14.10499487,6.0295,0,6.0295,7.89,2.28,8.212825336,13.8795,2.29,14.06714684,6.0295,0,6.0295,7.85,2.29,8.17720001
31/07/2020 16:30,15.2185,2.22,15.37956899,5.0985,0,5.0985,10.12,2.22,10.36063705,15.1685,2.23,15.33154566,5.0985,0,5.0985,10.07,2.23,10.31396141
31/07/2020 17:00,15.459,1.98,15.58528412,5.269,0,5.269,10.19,1.98,10.38058284,15.399,1.99,15.52705062,5.269,0,5.269,10.13,1.99,10.32361371
31/07/2020 17:30,16.5685,1.76,16.66171637,3.5485,0,3.5485,13.02,1.76,13.13841695,16.4885,1.77,16.58323045,3.5485,0,3.5485,12.94,1.77,13.06049387
31/07/2020 18:00,16.966,1.67,17.04799273,2.876,0,2.876,14.09,1.67,14.1886222,16.886,1.68,16.9693664,2.876,0,2.876,14.01,1.68,14.11036853
