Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2020 18:30,16.8165,1.37,16.87221302,2.1765,0,2.1765,14.64,1.37,14.70396205,16.7365,1.39,16.79412196,2.1765,0,2.1765,14.56,1.39,14.6261991
31/07/2020 19:00,16.2315,1.13,16.27078647,1.7315,0,1.7315,14.5,1.13,14.54396438,16.1415,1.15,16.18241398,1.7315,0,1.7315,14.41,1.15,14.45581544
31/07/2020 19:30,15.8515,0.98,15.88176477,1.6815,0,1.6815,14.17,0.98,14.20384807,15.7715,1,15.80317096,1.6815,0,1.6815,14.09,1,14.12544159
31/07/2020 20:00,15.8665,0.98,15.89673621,1.3165,0,1.3165,14.55,0.98,14.58296609,15.7865,1,15.81814092,1.3165,0,1.3165,14.47,1,14.50451309
31/07/2020 20:30,15.4405,0.98,15.47156877,1.7105,0,1.7105,13.73,0.98,13.76493008,15.3605,1,15.39301661,1.7105,0,1.7105,13.65,1,13.68658102
31/07/2020 21:00,15.2345,0.93,15.26285983,1.5845,0,1.5845,13.65,0.93,13.68164464,15.1545,1,15.18745766,1.5845,0,1.5845,13.57,1,13.6067961
31/07/2020 21:30,14.936,1.02,14.97078809,1.356,0,1.356,13.58,1.02,13.61825246,14.866,1,14.89959583,1.356,0,1.356,13.51,1,13.54695907
31/07/2020 22:00,14.727,1.02,14.76228062,1.337,0,1.337,13.39,1.02,13.42879369,14.647,1,14.681097,1.337,0,1.337,13.31,1,13.34751288
31/07/2020 22:30,14.1465,0.78,14.16798723,1.3465,0,1.3465,12.8,0.78,12.8237436,14.0665,0.81,14.08980207,1.3465,0,1.3465,12.72,0.81,12.745764
31/07/2020 23:00,13.2035,0.71,13.22257586,1.3235,0,1.3235,11.88,0.71,11.90119742,13.1435,0.71,13.16266281,1.3235,0,1.3235,11.82,0.71,11.84130483
31/07/2020 23:30,12.409,0.71,12.42929527,1.339,0,1.339,11.07,0.71,11.09274538,12.349,0.71,12.36939372,1.339,0,1.339,11.01,0.71,11.03286907
01/08/2020 00:00,11.397,-2.44,11.65526529,1.327,0,1.327,10.07,-2.44,10.36139469,11.397,2.52,11.67227523,1.327,0,1.327,10.07,2.52,10.38052503
01/08/2020 00:30,10.643,-2.44,10.91911393,1.343,0,1.343,9.3,-2.44,9.614759487,11.283,2.52,11.56098997,1.343,0,1.343,9.94,2.52,10.25446244
01/08/2020 01:00,10.5015,-2.51,10.79729606,1.3215,0,1.3215,9.18,-2.51,9.516958548,10.5115,2.52,10.8093493,1.3215,0,1.3215,9.19,2.52,9.529244461
01/08/2020 01:30,10.978,0,10.978,1.338,0,1.338,9.64,0,9.64,10.918,0,10.918,1.338,0,1.338,9.58,0,9.58
01/08/2020 02:00,10.673,0,10.673,1.323,0,1.323,9.35,0,9.35,10.633,0,10.633,1.323,0,1.323,9.31,0,9.31
01/08/2020 02:30,10.3605,0,10.3605,1.3505,0,1.3505,9.01,0,9.01,10.3105,0,10.3105,1.3505,0,1.3505,8.96,0,8.96
01/08/2020 03:00,10.0615,0,10.0615,1.3315,0,1.3315,8.73,0,8.73,10.0315,0,10.0315,1.3315,0,1.3315,8.7,0,8.7
01/08/2020 03:30,10.027,0,10.027,1.347,0,1.347,8.68,0,8.68,9.977,0,9.977,1.347,0,1.347,8.63,0,8.63
01/08/2020 04:00,9.7465,-2.55,10.07456015,1.3365,0,1.3365,8.41,-2.55,8.788094219,10.1765,2.23,10.41796776,1.3365,0,1.3365,8.84,2.23,9.116934792
01/08/2020 04:30,9.7555,-2.55,10.08326734,1.3455,0,1.3455,8.41,-2.55,8.788094219,10.3855,2.23,10.62221777,1.3455,0,1.3455,9.04,2.23,9.310988132
01/08/2020 05:00,9.8345,-2.48,10.14237597,1.3345,0,1.3345,8.5,-2.48,8.854400036,10.4445,2.3,10.69474545,1.3345,0,1.3345,9.11,2.3,9.395855469
01/08/2020 05:30,10.3135,-2.27,10.560359,1.3435,0,1.3435,8.97,-2.27,9.252772557,10.9235,2.48,11.20148438,1.3435,0,1.3435,9.58,2.48,9.895797088
01/08/2020 06:00,10.419,-2.27,10.66341695,1.339,0,1.339,9.08,-2.27,9.35944977,11.019,2.48,11.29463417,1.339,0,1.339,9.68,2.48,9.99263729
01/08/2020 06:30,10.9985,-2.2,11.21637206,1.5685,0,1.5685,9.43,-2.2,9.683227768,11.6085,2.48,11.87045375,1.5685,0,1.5685,10.04,2.48,10.34176
01/08/2020 07:00,11.6095,-1.97,11.77545711,1.8695,0,1.8695,9.74,-1.97,9.937227984,12.2195,2.72,12.51856942,1.8695,0,1.8695,10.35,2.72,10.70144383
01/08/2020 07:30,12.139,-1.84,12.27765943,2.539,0,2.539,9.6,-1.84,9.774742963,12.729,2.81,13.03547241,2.539,0,2.539,10.19,2.81,10.57034531
01/08/2020 08:00,12.322,-2,12.48325615,3.302,0,3.302,9.02,-2,9.239069217,12.922,2.66,13.19294069,3.302,0,3.302,9.62,2.66,9.980981916
01/08/2020 08:30,13.0795,-1.89,13.2153479,2.6895,0,2.6895,10.39,-1.89,10.56050188,13.6895,2.76,13.96495651,2.6895,0,2.6895,11,2.76,11.34096998
01/08/2020 09:00,13.1745,-1.8,13.29689626,4.0545,0,4.0545,9.12,-1.8,9.295934595,13.7645,2.82,14.05040427,4.0545,0,4.0545,9.71,2.82,10.11120665
01/08/2020 09:30,13.6995,-0.74,13.71947157,4.5095,0,4.5095,9.19,-0.74,9.219745116,14.0595,2.21,14.23213407,4.5095,0,4.5095,9.55,2.21,9.802377263
01/08/2020 10:00,13.601,-1.24,13.65740828,6.711,0,6.711,6.89,-1.24,7.000692823,14.201,3.6,14.6502014,6.711,0,6.711,7.49,3.6,8.31024067
01/08/2020 10:30,13.838,-0.99,13.87336816,7.278,0,7.278,6.56,-0.99,6.634282177,14.438,3.89,14.95285739,7.278,0,7.278,7.16,3.89,8.148478386
01/08/2020 11:00,13.774,-0.99,13.80953207,7.704,0,7.704,6.07,-0.99,6.150203249,14.364,3.89,14.88141781,7.704,0,7.704,6.66,3.89,7.712826978
01/08/2020 11:30,14.0885,-1.07,14.12907401,5.8685,0,5.8685,8.22,-1.07,8.289348587,14.6985,3.8,15.18176216,5.8685,0,5.8685,8.83,3.8,9.612954801
01/08/2020 12:00,13.72,-1.27,13.77865378,5.93,0,5.93,7.79,-1.27,7.892844861,14.33,3.62,14.78016576,5.93,0,5.93,8.4,3.62,9.146824586
01/08/2020 12:30,14.178,-1.17,14.22619359,5.758,0,5.758,8.42,-1.17,8.500899952,14.818,3.71,15.27537967,5.758,0,5.758,9.06,3.71,9.790183859
01/08/2020 13:00,13.502,-1.17,13.55259768,6.852,0,6.852,6.65,-1.17,6.752140401,14.092,3.71,14.5721846,6.852,0,6.852,7.24,3.71,8.13521358
01/08/2020 13:30,12.839,-1.25,12.89970624,8.339,0,8.339,4.5,-1.25,4.670385423,13.409,3.71,13.91277762,8.339,0,8.339,5.07,3.71,6.282435833
01/08/2020 14:00,12.5405,-1.34,12.61188885,7.9705,0,7.9705,4.57,-1.34,4.762404855,13.1205,3.58,13.60014413,7.9705,0,7.9705,5.15,3.58,6.272073023
01/08/2020 14:30,11.935,-1.4,12.01683091,7.755,0,7.755,4.18,-1.4,4.408219595,12.515,3.58,13.01697449,7.755,0,7.755,4.76,3.58,5.956005373
01/08/2020 15:00,11.6535,0.07,11.65371024,8.9935,0,8.9935,2.66,0.07,2.660920893,11.8735,2.06,12.05087558,8.9935,0,8.9935,2.88,2.06,3.540903839
01/08/2020 15:30,11.5715,1.08,11.62179041,9.0315,0,9.0315,2.54,1.08,2.760072463,11.5615,1.09,11.61276807,9.0315,0,9.0315,2.53,1.09,2.754813968
01/08/2020 16:00,11.8585,1.08,11.90757835,9.9185,0,9.9185,1.94,1.08,2.220360331,11.8585,1.09,11.9084895,9.9185,0,9.9185,1.94,1.09,2.22524156
01/08/2020 16:30,12.409,1,12.44922813,8.989,0,8.989,3.42,1,3.563200808,12.399,1,12.43926047,8.989,0,8.989,3.41,1,3.553603805
01/08/2020 17:00,13.9455,0.85,13.9713804,5.6155,0,5.6155,8.33,0.85,8.373255042,13.8955,0.86,13.9220875,5.6155,0,5.6155,8.28,0.86,8.324542029
01/08/2020 17:30,14.415,0.85,14.44003895,5.955,0,5.955,8.46,0.85,8.502593722,14.365,0.86,14.3907201,5.955,0,5.955,8.41,0.86,8.453857108
01/08/2020 18:00,14.75,-0.6,14.76219835,5.53,0,5.53,9.22,-0.6,9.239502151,15.12,2.35,15.3015326,5.53,0,5.53,9.59,2.35,9.87373283
01/08/2020 18:30,15.356,-1.66,15.44546328,3.196,0,3.196,12.16,-1.66,12.2727829,16.026,3.14,16.33071572,3.196,0,3.196,12.83,3.14,13.20865247
01/08/2020 19:00,14.887,-1.66,14.97926463,3.557,0,3.557,11.33,-1.66,11.45096066,15.547,3.14,15.86092081,3.557,0,3.557,11.99,3.14,12.39434145
01/08/2020 19:30,14.7605,-1.83,14.87350867,2.5305,0,2.5305,12.23,-1.83,12.36615543,15.4305,2.98,15.71562058,2.5305,0,2.5305,12.9,2.98,13.23972809
01/08/2020 20:00,14.2845,-2.01,14.42522236,2.0545,0,2.0545,12.23,-2.01,12.39407116,14.9545,2.81,15.21621406,2.0545,0,2.0545,12.9,2.81,13.20250355
01/08/2020 20:30,13.731,-2.18,13.9029767,1.661,0,1.661,12.07,-2.18,12.26528842,14.401,2.66,14.64460314,1.661,0,1.661,12.74,2.66,13.01473012
01/08/2020 21:00,13.627,-2.18,13.80027279,1.377,0,1.377,12.25,-2.18,12.44246358,14.297,2.66,14.54234537,1.377,0,1.377,12.92,2.66,13.19098177
01/08/2020 21:30,13.7255,-2.05,13.87774658,1.3255,0,1.3255,12.4,-2.05,12.56831333,14.3955,2.8,14.66527941,1.3255,0,1.3255,13.07,2.8,13.36655902
01/08/2020 22:00,13.517,-2.16,13.68849477,1.317,0,1.317,12.2,-2.16,12.38973769,14.187,2.72,14.44539266,1.317,0,1.317,12.87,2.72,13.15428827
01/08/2020 22:30,13.128,-2.16,13.30450991,1.318,0,1.318,11.81,-2.16,12.00590271,13.588,2.78,13.86946805,1.318,0,1.318,12.27,2.78,12.58098963
01/08/2020 23:00,12.53,0,12.53,1.3,0,1.3,11.23,0,11.23,12.47,0,12.47,1.3,0,1.3,11.17,0,11.17
01/08/2020 23:30,11.7695,0,11.7695,1.3195,0,1.3195,10.45,0,10.45,11.7195,0,11.7195,1.3195,0,1.3195,10.4,0,10.4
02/08/2020 00:00,11.3355,0,11.3355,1.3055,0,1.3055,10.03,0,10.03,11.2755,0.68,11.29598602,1.3055,0,1.3055,9.97,0.68,9.993162663
02/08/2020 00:30,11.0895,0,11.0895,1.3295,0,1.3295,9.76,0,9.76,11.0395,0,11.0395,1.3295,0,1.3295,9.71,0,9.71
02/08/2020 01:00,10.476,-2.45,10.75867445,1.316,0,1.316,9.16,-2.45,9.481988188,10.756,2.33,11.005473,1.316,0,1.316,9.44,2.33,9.723296766
02/08/2020 01:30,10.268,-2.59,10.58961397,1.328,0,1.328,8.94,-2.59,9.307615162,10.868,2.2,11.0884365,1.328,0,1.328,9.54,2.2,9.790383036
02/08/2020 02:00,10.0495,-2.59,10.37788756,1.3095,0,1.3095,8.74,-2.59,9.115684286,10.6595,2.2,10.88416006,1.3095,0,1.3095,9.35,2.2,9.605337058
02/08/2020 02:30,9.9175,-2.59,10.25011738,1.3275,0,1.3275,8.59,-2.59,8.971967454,10.5175,2.2,10.74512942,1.3275,0,1.3275,9.19,2.2,9.44966137
02/08/2020 03:00,9.6615,-2.65,10.0183373,1.3115,0,1.3115,8.35,-2.65,8.760422364,10.2615,2.2,10.49468352,1.3115,0,1.3115,8.95,2.2,9.216425554
02/08/2020 03:30,9.477,-2.65,9.840529915,1.327,0,1.327,8.15,-2.65,8.570005834,10.057,1.97,10.24812905,1.327,0,1.327,8.73,1.97,8.949513953
02/08/2020 04:00,9.457,-2.65,9.821270234,1.307,0,1.307,8.15,-2.65,8.570005834,10.037,1.97,10.22850277,1.307,0,1.307,8.73,1.97,8.949513953
02/08/2020 04:30,9.674,-2.65,10.03039261,1.324,0,1.324,8.35,-2.65,8.760422364,9.774,1.97,9.970555451,1.324,0,1.324,8.45,1.97,8.676600717
02/08/2020 05:00,9.507,-0.69,9.532006557,1.307,0,1.307,8.2,-0.69,8.228979281,9.477,-0.68,9.501364586,1.307,0,1.307,8.17,-0.68,8.198249813
02/08/2020 05:30,8.9295,-0.82,8.967071442,1.3295,0,1.3295,7.6,-0.82,7.644108843,8.8995,-0.81,8.936285596,1.3295,0,1.3295,7.57,-0.81,7.6132122
02/08/2020 06:00,9.0745,-0.82,9.11147355,1.3245,0,1.3245,7.75,-0.82,7.793259908,9.0445,-0.81,9.080698225,1.3245,0,1.3245,7.72,-0.81,7.762377213
02/08/2020 06:30,9.533,-0.82,9.568201973,1.543,0,1.543,7.99,-0.82,8.03196738,9.493,-0.81,9.527494372,1.543,0,1.543,7.95,-0.81,7.991157613
02/08/2020 07:00,9.791,-0.69,9.815283032,2.031,0,2.031,7.76,-0.69,7.79061615,9.751,-0.69,9.775382397,2.031,0,2.031,7.72,-0.69,7.750774155
02/08/2020 07:30,10.211,-0.69,10.23428654,2.761,0,2.761,7.45,-0.69,7.481884789,10.181,-0.69,10.204355,2.761,0,2.761,7.42,-0.69,7.452013151
02/08/2020 08:00,10.7125,-0.69,10.7346987,3.6425,0,3.6425,7.07,-0.69,7.103590641,10.6825,-0.69,10.70476092,3.6425,0,3.6425,7.04,-0.69,7.073733102
02/08/2020 08:30,11.2275,-2.52,11.50683085,4.3075,0,4.3075,6.92,-2.52,7.364563802,11.5075,2.26,11.7273252,4.3075,0,4.3075,7.2,2.26,7.546363363
02/08/2020 09:00,11.667,-2.52,11.93604997,4.977,0,4.977,6.69,-2.52,7.148881031,12.257,2.26,12.463613,4.977,0,4.977,7.28,2.26,7.62272917
02/08/2020 09:30,11.728,-2.28,11.94756812,6.528,0,6.528,5.2,-2.28,5.677886931,12.308,2.6,12.57962098,6.528,0,6.528,5.78,2.6,6.337854527
02/08/2020 10:00,12.1235,-2.13,12.30918975,6.4535,0,6.4535,5.67,-2.13,6.056880385,12.7035,2.79,13.00626819,6.4535,0,6.4535,6.25,2.79,6.844457612
02/08/2020 10:30,12.425,-2.04,12.59135517,7.095,0,7.095,5.33,-2.04,5.707057035,13.015,2.9,13.33417508,7.095,0,7.095,5.92,2.9,6.592146843
02/08/2020 11:00,12.2925,-1.9,12.43847082,7.7725,0,7.7725,4.52,-1.9,4.90310106,12.8625,3.04,13.21686446,7.7725,0,7.7725,5.09,3.04,5.928718243
02/08/2020 11:30,12.942,-2.06,13.10492137,5.882,0,5.882,7.06,-2.06,7.354400044,13.552,2.86,13.85049833,5.882,0,5.882,7.67,2.86,8.185871976
02/08/2020 12:00,13.136,-2.21,13.32060794,5.636,0,5.636,7.5,-2.21,7.818829836,13.746,2.72,14.01252711,5.636,0,5.636,8.11,2.72,8.553975684
02/08/2020 12:30,12.319,-1.73,12.43988187,11.659,0,11.659,0.66,-1.73,1.851620912,12.839,3.23,13.2390642,11.659,0,11.659,1.18,3.23,3.438793393
02/08/2020 13:00,12.6395,-1.84,12.7727272,10.1095,0,10.1095,2.53,-1.84,3.128338217,13.3195,3.11,13.67776225,10.1095,0,10.1095,3.21,3.11,4.469474242
02/08/2020 13:30,12.0925,-2.24,12.2982176,7.4425,0,7.4425,4.65,-2.24,5.161404848,12.5325,2.74,12.828529,7.4425,0,7.4425,5.09,2.74,5.780631453
02/08/2020 14:00,11.7945,0.68,11.81408609,9.6745,0,9.6745,2.12,0.68,2.226387208,11.7945,0.68,11.81408609,9.6745,0,9.6745,2.12,0.68,2.226387208
02/08/2020 14:30,11.357,0.68,11.37733928,9.997,0,9.997,1.36,0.68,1.520526225,11.337,0.68,11.35737509,9.997,0,9.997,1.34,0.68,1.502664301
02/08/2020 15:00,11.55,0.68,11.57,6.95,0,6.95,4.6,0.68,4.649989247,11.54,0.68,11.5600173,6.95,0,6.95,4.59,0.68,4.640096982
02/08/2020 15:30,11.944,0.68,11.96334134,7.834,0,7.834,4.11,0.68,4.165873258,11.924,0.68,11.94337373,7.834,0,7.834,4.09,0.68,4.146142786
02/08/2020 16:00,11.794,0,11.794,6.654,0,6.654,5.14,0,5.14,11.774,0,11.774,6.654,0,6.654,5.12,0,5.12
02/08/2020 16:30,12.3405,0.68,12.35922086,7.8705,0,7.8705,4.47,0.68,4.521426766,12.3305,0.68,12.34923602,7.8705,0,7.8705,4.46,0.68,4.511540757
02/08/2020 17:00,13.0765,0,13.0765,6.5665,0,6.5665,6.51,0,6.51,13.0465,0.68,13.06420921,6.5665,0,6.5665,6.48,0.68,6.515581325
02/08/2020 17:30,14.4555,0,14.4555,4.0255,0,4.0255,10.43,0,10.43,14.4155,0,14.4155,4.0255,0,4.0255,10.39,0,10.39
02/08/2020 18:00,14.675,0,14.675,4.845,0,4.845,9.83,0,9.83,14.625,0,14.625,4.845,0,4.845,9.78,0,9.78
02/08/2020 18:30,14.7025,0,14.7025,3.5425,0,3.5425,11.16,0,11.16,14.6425,0,14.6425,3.5425,0,3.5425,11.1,0,11.1
02/08/2020 19:00,14.3985,0,14.3985,3.1485,0,3.1485,11.25,0,11.25,14.3385,0,14.3385,3.1485,0,3.1485,11.19,0,11.19
02/08/2020 19:30,13.9985,0,13.9985,3.2585,0,3.2585,10.74,0,10.74,13.9485,0,13.9485,3.2585,0,3.2585,10.69,0,10.69
02/08/2020 20:00,13.8435,0,13.8435,2.0235,0,2.0235,11.82,0,11.82,13.7735,0,13.7735,2.0235,0,2.0235,11.75,0,11.75
02/08/2020 20:30,13.508,0,13.508,1.688,0,1.688,11.82,0,11.82,13.438,0,13.438,1.688,0,1.688,11.75,0,11.75
02/08/2020 21:00,13.2675,0.68,13.28491461,1.3875,0,1.3875,11.88,0.68,11.89944537,13.2075,0.68,13.22499362,1.3875,0,1.3875,11.82,0.68,11.83954391
02/08/2020 21:30,13.81,0.68,13.82673136,1.35,0,1.35,12.46,0.68,12.47854158,13.74,0.68,13.75681649,1.35,0,1.35,12.39,0.68,12.40864618
02/08/2020 22:00,13.6265,0.68,13.64345639,1.3365,0,1.3365,12.29,0.68,12.30879767,13.5665,0.68,13.58353129,1.3365,0,1.3365,12.23,0.68,12.24888975
02/08/2020 22:30,12.9765,0,12.9765,1.3465,0,1.3465,11.63,0,11.63,12.9065,0,12.9065,1.3465,0,1.3465,11.56,0,11.56
02/08/2020 23:00,11.9785,0,11.9785,1.3285,0,1.3285,10.65,0,10.65,11.9185,0,11.9185,1.3285,0,1.3285,10.59,0,10.59
02/08/2020 23:30,11.3215,0,11.3215,1.3415,0,1.3415,9.98,0,9.98,11.2815,0,11.2815,1.3415,0,1.3415,9.94,0,9.94
03/08/2020 00:00,10.934,0,10.934,1.334,0,1.334,9.6,0,9.6,10.874,0,10.874,1.334,0,1.334,9.54,0,9.54
03/08/2020 00:30,10.4625,-2.44,10.74325399,1.3425,0,1.3425,9.12,-2.44,9.440762681,10.8125,2.39,11.07349341,1.3425,0,1.3425,9.47,2.39,9.766934012
03/08/2020 01:00,9.915,-2.44,10.21081902,1.325,0,1.325,8.59,-2.44,8.929820827,10.525,2.39,10.79294793,1.325,0,1.325,9.2,2.39,9.505372165
03/08/2020 01:30,10.118,-2.5,10.42228017,1.338,0,1.338,8.78,-2.5,9.1289868,10.728,2.39,10.99100014,1.338,0,1.338,9.39,2.39,9.689385945
03/08/2020 02:00,9.945,-2.5,10.2544149,1.325,0,1.325,8.62,-2.5,8.975210304,10.545,2.22,10.77615075,1.325,0,1.325,9.22,2.22,9.483501463
03/08/2020 02:30,9.784,-2.62,10.1287243,1.334,0,1.334,8.45,-2.62,8.846858199,10.364,2.01,10.55711116,1.334,0,1.334,9.03,2.01,9.250999946
03/08/2020 03:00,9.6235,-2.62,9.97377322,1.3235,0,1.3235,8.3,-2.62,8.703700362,10.2135,2.01,10.40940355,1.3235,0,1.3235,8.89,2.01,9.114395208
03/08/2020 03:30,9.6355,-2.62,9.985352285,1.3355,0,1.3355,8.3,-2.62,8.703700362,10.2255,2.01,10.42117797,1.3355,0,1.3355,8.89,2.01,9.114395208
03/08/2020 04:00,9.6845,-2.62,10.03264373,1.3245,0,1.3245,8.36,-2.62,8.760936023,10.2645,2.01,10.45944837,1.3245,0,1.3245,8.94,2.01,9.163170849
03/08/2020 04:30,9.696,-2.62,10.04374512,1.336,0,1.336,8.36,-2.62,8.760936023,10.276,2.01,10.47073426,1.336,0,1.336,8.94,2.01,9.163170849
03/08/2020 05:00,10.078,-2.43,10.36682131,1.328,0,1.328,8.75,-2.43,9.081156314,10.508,2.19,10.7337861,1.328,0,1.328,9.18,2.19,9.437610927
03/08/2020 05:30,10.818,0,10.818,1.338,0,1.338,9.48,0,9.48,10.768,0,10.768,1.338,0,1.338,9.43,0,9.43
03/08/2020 06:00,11.318,0,11.318,1.338,0,1.338,9.98,0,9.98,11.268,0,11.268,1.338,0,1.338,9.93,0,9.93
03/08/2020 06:30,12.278,-1.78,12.4063566,1.538,0,1.538,10.74,-1.78,10.88650541,12.848,2.95,13.18232165,1.538,0,1.538,11.31,2.95,11.68839595
03/08/2020 07:00,13.5625,-0.16,13.56344375,1.8925,0,1.8925,11.67,-0.16,11.67109678,13.8525,2.16,14.01989145,1.8925,0,1.8925,11.96,2.16,12.1534851
03/08/2020 07:30,15.101,1.67,15.19306095,2.531,0,2.531,12.57,1.67,12.68044952,15.031,1.68,15.12459457,2.531,0,2.531,12.5,1.68,12.61239073
03/08/2020 08:00,15.628,2.23,15.78630052,3.758,0,3.758,11.87,2.23,12.07765706,15.568,2.24,15.72832553,3.758,0,3.758,11.81,2.24,12.02055323
03/08/2020 08:30,16.1555,2.68,16.37628103,5.5155,0,5.5155,10.64,2.68,10.97232883,16.1055,2.68,16.32695716,5.5155,0,5.5155,10.59,2.68,10.92385005
03/08/2020 09:00,16.279,2.99,16.55131236,7.119,0,7.119,9.16,2.99,9.635647358,16.239,3,16.51378579,7.119,0,7.119,9.12,3,9.600749971
03/08/2020 09:30,16.2815,3.25,16.60270286,8.4915,0,8.4915,7.79,3.25,8.440770107,16.2515,3.26,16.57524818,8.4915,0,8.4915,7.76,3.26,8.416959071
03/08/2020 10:00,15.8905,3.25,16.2194479,8.5605,0,8.5605,7.33,3.25,8.018191816,15.8505,3.26,16.18227272,8.5605,0,8.5605,7.29,3.26,7.985718502
03/08/2020 10:30,15.9425,3.16,16.25265844,7.1925,0,7.1925,8.75,3.16,9.303123132,15.9025,3.16,16.21342364,7.1925,0,7.1925,8.71,3.16,9.265511319
03/08/2020 11:00,15.6085,3.29,15.95146928,8.9285,0,8.9285,6.68,3.29,7.446240662,15.5885,3.29,15.93189983,8.9285,0,8.9285,6.66,3.29,7.428303979
03/08/2020 11:30,15.1165,3.64,15.54857461,11.3365,0,11.3365,3.78,3.64,5.247666148,15.1065,3.64,15.53885267,11.3365,0,11.3365,3.77,3.64,5.240467536
03/08/2020 12:00,15.3635,3.45,15.74609895,9.5435,0,9.5435,5.82,3.45,6.76571504,15.3335,3.46,15.7190274,9.5435,0,9.5435,5.79,3.46,6.745050037
03/08/2020 12:30,14.8775,3.55,15.29517918,11.4275,0,11.4275,3.45,3.55,4.950252519,14.8675,3.55,15.28545244,11.4275,0,11.4275,3.44,3.55,4.943288379
03/08/2020 13:00,14.3765,3.55,14.808317,12.2765,0,12.2765,2.1,3.55,4.124621195,14.3765,3.55,14.808317,12.2765,0,12.2765,2.1,3.55,4.124621195
03/08/2020 13:30,14.1005,3.11,14.4393975,11.3105,0,11.3105,2.79,3.11,4.178061752,14.1005,3.11,14.4393975,11.3105,0,11.3105,2.79,3.11,4.178061752
03/08/2020 14:00,14.509,3.25,14.86854334,10.309,0,10.309,4.2,3.25,5.310602602,14.499,3.25,14.85878531,10.309,0,10.309,4.19,3.25,5.302697427
03/08/2020 14:30,14.2515,3.36,14.64222839,11.9515,0,11.9515,2.3,3.36,4.071805496,14.2515,3.36,14.64222839,11.9515,0,11.9515,2.3,3.36,4.071805496
03/08/2020 15:00,13.6,3.52,14.04814579,12.9,0,12.9,0.7,3.52,3.588927416,13.62,3.52,14.06750866,12.9,0,12.9,0.72,3.52,3.592881852
03/08/2020 15:30,13.733,3.44,14.15729102,13.033,0,13.033,0.7,3.44,3.51049854,13.753,3.43,14.17426926,13.033,0,13.033,0.72,3.43,3.504753914
03/08/2020 16:00,14.051,3.21,14.41300458,11.471,0,11.471,2.58,3.21,4.118312761,14.041,3.21,14.40325592,11.471,0,11.471,2.57,3.21,4.112055447
03/08/2020 16:30,14.6235,3.05,14.93818102,9.4035,0,9.4035,5.22,3.05,6.045734033,14.6135,3.05,14.92839182,9.4035,0,9.4035,5.21,3.05,6.037101954
03/08/2020 17:00,15.241,2.68,15.4748338,8.921,0,8.921,6.32,2.68,6.864750542,15.231,2.68,15.464985,8.921,0,8.921,6.31,2.68,6.855545201
03/08/2020 17:30,15.84,2.05,15.97210381,8.28,0,8.28,7.56,2.05,7.833013469,15.8,2.06,15.93372524,8.28,0,8.28,7.52,2.06,7.797050724
03/08/2020 18:00,16.3045,1.88,16.41252937,7.5245,0,7.5245,8.78,1.88,8.979019991,16.2545,1.89,16.36401144,7.5245,0,7.5245,8.73,1.89,8.932244959
03/08/2020 18:30,16.424,1.62,16.50370189,5.954,0,5.954,10.47,1.62,10.59458824,16.374,1.63,16.45493166,5.954,0,5.954,10.42,1.63,10.54671987
03/08/2020 19:00,16.976,1.72,17.0629123,4.386,0,4.386,12.59,1.72,12.70694692,16.906,1.73,16.99428539,4.386,0,4.386,12.52,1.73,12.63895961
03/08/2020 19:30,17.2265,1.72,17.31215475,2.7765,0,2.7765,14.45,1.72,14.55200673,17.1565,1.73,17.2435029,2.7765,0,2.7765,14.38,1.73,14.48369083
03/08/2020 20:00,17.1275,1.77,17.21871529,1.8975,0,1.8975,15.23,1.77,15.33250795,17.0475,1.79,17.14121805,1.8975,0,1.8975,15.15,1.79,15.25537938
03/08/2020 20:30,16.798,1.52,16.86662989,1.568,0,1.568,15.23,1.52,15.30566235,16.718,1.53,16.78786538,1.568,0,1.568,15.15,1.53,15.22706144
03/08/2020 21:00,16.3925,1.52,16.46282042,1.3825,0,1.3825,15.01,1.52,15.08676572,16.3125,1.53,16.38409461,1.3825,0,1.3825,14.93,1.53,15.0081911
03/08/2020 21:30,16.347,1.61,16.42609232,1.337,0,1.337,15.01,1.61,15.09609883,16.267,1.62,16.34746736,1.337,0,1.337,14.93,1.62,15.01763297
03/08/2020 22:00,16.1125,1.61,16.19273776,1.3225,0,1.3225,14.79,1.61,14.87737208,16.0225,1.62,16.10418909,1.3225,0,1.3225,14.7,1.62,14.78899591
03/08/2020 22:30,14.7355,-0.87,14.76116053,1.3355,0,1.3355,13.4,-0.87,13.42821284,15.2755,3.02,15.57116888,1.3355,0,1.3355,13.94,3.02,14.26337968
03/08/2020 23:00,13.464,-1.47,13.5440096,1.314,0,1.314,12.15,-1.47,12.23860286,14.144,3.46,14.56105546,1.314,0,1.314,12.83,3.46,13.28835957
03/08/2020 23:30,12.8825,-1.54,12.97422083,1.3425,0,1.3425,11.54,-1.54,11.64230218,13.5525,3.34,13.9580033,1.3425,0,1.3425,12.21,3.34,12.65858207
04/08/2020 00:00,12.0935,-1.78,12.2237941,1.3135,0,1.3135,10.78,-1.78,10.92596906,12.7435,3.07,13.10807737,1.3135,0,1.3135,11.43,3.07,11.83510879
04/08/2020 00:30,11.5795,-1.86,11.72793333,1.3395,0,1.3395,10.24,-1.86,10.40755495,12.2095,3,12.57266441,1.3395,0,1.3395,10.87,3,11.27638683
04/08/2020 01:00,11.3145,-1.86,11.4663643,1.3245,0,1.3245,9.99,-1.86,10.16167801,11.9645,3.06,12.34960972,1.3245,0,1.3245,10.64,3.06,11.07127816
04/08/2020 01:30,11.4305,-2.03,11.6093596,1.3405,0,1.3405,10.09,-2.03,10.2921815,12.0805,2.86,12.41443032,1.3405,0,1.3405,10.74,2.86,11.1142791
04/08/2020 02:00,11.2195,-2.03,11.40167006,1.3195,0,1.3195,9.9,-2.03,10.10598338,11.8595,2.86,12.19948115,1.3195,0,1.3195,10.54,2.86,10.92113547
04/08/2020 02:30,11.086,-2.03,11.27032812,1.346,0,1.346,9.74,-2.03,9.949296458,11.736,2.86,12.0794576,1.346,0,1.346,10.39,2.86,10.7764419
04/08/2020 03:00,10.82,-2.18,11.03742724,1.33,0,1.33,9.49,-2.18,9.737171047,11.46,2.78,11.79237041,1.33,0,1.33,10.13,2.78,10.50453711
04/08/2020 03:30,10.8965,-1.51,11.00062781,1.3465,0,1.3465,9.55,-1.51,9.668640028,10.8765,2.19,11.09478942,1.3465,0,1.3465,9.53,2.19,9.778394551
04/08/2020 04:00,10.823,0.68,10.84434087,1.333,0,1.333,9.49,0.68,9.514331295,10.783,0.68,10.80441988,1.333,0,1.333,9.45,0.68,9.47443402
04/08/2020 04:30,10.9665,0,10.9665,1.3465,0,1.3465,9.62,0,9.62,10.9165,0,10.9165,1.3465,0,1.3465,9.57,0,9.57
04/08/2020 05:00,10.873,0.68,10.89424293,1.333,0,1.333,9.54,0.68,9.564204097,10.823,0.68,10.84434087,1.333,0,1.333,9.49,0.68,9.514331295
04/08/2020 05:30,11.5395,0.73,11.5625672,1.3495,0,1.3495,10.19,0.73,10.21611472,11.4895,0.75,11.51395285,1.3495,0,1.3495,10.14,0.75,10.16769885
04/08/2020 06:00,12.322,0.84,12.35059853,1.352,0,1.352,10.97,0.84,11.00211343,12.272,0.84,12.30071478,1.352,0,1.352,10.92,0.84,10.95226004
04/08/2020 06:30,13.446,0.95,13.47951839,1.706,0,1.706,11.74,0.95,11.77837425,13.386,0.95,13.41966825,1.706,0,1.706,11.68,0.95,11.71857073
04/08/2020 07:00,14.2495,1.25,14.30422141,1.9495,0,1.9495,12.3,1.25,12.36335311,14.1795,1.25,14.23449052,1.9495,0,1.9495,12.23,1.25,12.29371384
04/08/2020 07:30,15.4495,1.77,15.55056109,2.7095,0,2.7095,12.74,1.77,12.86236759,15.6195,2.72,15.85456339,2.7095,0,2.7095,12.91,2.72,13.19342639
04/08/2020 08:00,15.828,0,15.828,3.318,0,3.318,12.51,0,12.51,16.488,4.44,17.07535487,3.318,0,3.318,13.17,4.44,13.89829126
04/08/2020 08:30,16.0945,0.53,16.10322422,3.8945,0,3.8945,12.2,0.53,12.21150687,16.7645,4.52,17.36314661,3.8945,0,3.8945,12.87,4.52,13.64064881
04/08/2020 09:00,16.488,0,16.488,4.218,0,4.218,12.27,0,12.27,17.158,4.76,17.80602606,4.218,0,4.218,12.94,4.76,13.78771917
04/08/2020 09:30,16.338,0,16.338,4.498,0,4.498,11.84,0,11.84,16.998,4.76,17.65190086,4.498,0,4.498,12.5,4.76,13.37563456
04/08/2020 10:00,15.887,0.73,15.90376273,5.397,0,5.397,10.49,0.73,10.5153697,16.537,4.96,17.26481882,5.397,0,5.397,11.14,4.96,12.19431015
04/08/2020 10:30,15.7575,0.68,15.77216555,6.0475,0,6.0475,9.71,0.68,9.733781382,16.3975,4.96,17.13124649,6.0475,0,6.0475,10.35,4.96,11.47711201
04/08/2020 11:00,15.173,0,15.173,6.793,0,6.793,8.38,0,8.38,15.783,4.7,16.46794125,6.793,0,6.793,8.99,4.7,10.14446154
04/08/2020 11:30,15.272,0.68,15.28713132,6.372,0,6.372,8.9,0.68,8.925939726,15.892,4.81,16.60396832,6.372,0,6.372,9.52,4.81,10.66613801
04/08/2020 12:00,15.6865,0.77,15.70538705,6.9865,0,6.9865,8.7,0.77,8.734008244,16.3065,5.31,17.14928693,6.9865,0,6.9865,9.32,5.31,10.72653252
04/08/2020 12:30,16.67,0.77,16.68777397,5.8,0,5.8,10.87,0.77,10.89723818,17.33,5.57,18.20312611,5.8,0,5.8,11.53,5.57,12.80491312
04/08/2020 13:00,16.6525,0.87,16.67521083,6.9425,0,6.9425,9.71,0.87,9.748897374,17.3025,5.67,18.20783914,6.9425,0,6.9425,10.36,5.67,11.81010161
04/08/2020 13:30,15.1735,0.68,15.18872945,9.4935,0,9.4935,5.68,0.68,5.720559413,15.7535,5.26,16.6084425,9.4935,0,9.4935,6.26,5.26,8.17650292
04/08/2020 14:00,15.487,0.68,15.50192146,7.577,0,7.577,7.91,0.68,7.93917502,16.097,5.4,16.97861623,7.577,0,7.577,8.52,5.4,10.08714033
04/08/2020 14:30,15.458,0.77,15.47716589,7.828,0,7.828,7.63,0.77,7.668754788,16.068,5.52,16.9897329,7.828,0,7.828,8.24,5.52,9.918064327
04/08/2020 15:00,15.099,0.7,15.11521753,6.919,0,6.919,8.18,0.7,8.209896467,15.729,5.26,16.58520549,6.919,0,6.919,8.81,5.26,10.26078457
04/08/2020 15:30,15.0365,0.8,15.05776651,6.4565,0,6.4565,8.58,0.8,8.617215327,15.6465,5.05,16.44127313,6.4565,0,6.4565,9.19,5.05,10.48611463
04/08/2020 16:00,15.544,0.68,15.5588668,5.594,0,5.594,9.95,0.68,9.973209112,16.184,5.05,16.95359419,5.594,0,5.594,10.59,5.05,11.73245925
04/08/2020 16:30,16.2815,1.26,16.33018194,4.7315,0,4.7315,11.55,1.26,11.618524,16.9415,4.91,17.63866555,4.7315,0,4.7315,12.21,4.91,13.16025076
04/08/2020 17:00,17.887,2.51,18.06224983,3.477,0,3.477,14.41,2.51,14.62696824,17.797,2.51,17.97312741,3.477,0,3.477,14.32,2.51,14.53831146
04/08/2020 17:30,18.3595,1.96,18.46382518,3.1095,0,3.1095,15.25,1.96,15.37543821,18.2495,1.97,18.35552097,3.1095,0,3.1095,15.14,1.97,15.26762915
04/08/2020 18:00,18.2995,1.87,18.39479818,3.2295,0,3.2295,15.07,1.87,15.18557869,18.1995,1.88,18.2963439,3.2295,0,3.2295,14.97,1.88,15.08758761
04/08/2020 18:30,18.462,1.94,18.56364846,2.922,0,2.922,15.54,1.94,15.66062579,18.362,1.95,18.46525234,2.922,0,2.922,15.44,1.95,15.5626508
04/08/2020 19:00,18.324,1.81,18.41317669,2.284,0,2.284,16.04,1.81,16.14179978,18.224,1.82,18.31465468,2.284,0,2.284,15.94,1.82,16.04356569
04/08/2020 19:30,17.9675,1.71,18.04868849,1.9275,0,1.9275,16.04,1.71,16.13089272,17.8675,1.72,17.95009627,1.9275,0,1.9275,15.94,1.72,16.03252943
04/08/2020 20:00,17.457,1.65,17.53480393,1.777,0,1.777,15.68,1.65,15.7665754,17.357,1.66,17.43619939,1.777,0,1.777,15.58,1.66,15.66818432
04/08/2020 20:30,16.748,1.31,16.79915486,1.518,0,1.518,15.23,1.31,15.28623564,16.648,1.32,16.70024862,1.518,0,1.518,15.13,1.32,15.18747181
04/08/2020 21:00,16.2195,1.25,16.26759602,1.3795,0,1.3795,14.84,1.25,14.89255183,16.1195,1.26,16.16866971,1.3795,0,1.3795,14.74,1.26,14.79375544
04/08/2020 21:30,16.4255,1.46,16.49025925,1.3555,0,1.3555,15.07,1.46,15.14055811,16.3355,1.47,16.40150787,1.3555,0,1.3555,14.98,1.47,15.05195336
04/08/2020 22:00,15.9225,1.29,15.97467077,1.3425,0,1.3425,14.58,1.29,14.63695665,15.8325,1.29,15.88496636,1.3425,0,1.3425,14.49,1.29,14.54730903
04/08/2020 22:30,14.57,0.83,14.59362189,1.35,0,1.35,13.22,0.83,13.24602959,14.48,0.84,14.50434418,1.35,0,1.35,13.13,0.84,13.15684233
04/08/2020 23:00,13.51,0.83,13.53547192,1.34,0,1.34,12.17,0.83,12.19827037,13.43,0.84,13.4562439,1.34,0,1.34,12.09,0.84,12.11914601
04/08/2020 23:30,12.7945,0.69,12.81309214,1.3545,0,1.3545,11.44,0.69,11.46078968,12.7345,0.69,12.75317961,1.3545,0,1.3545,11.38,0.69,11.40089909
05/08/2020 00:00,12.1655,0.69,12.18505192,1.3455,0,1.3455,10.82,0.69,10.8419786,12.1055,0.69,12.12514867,1.3455,0,1.3455,10.76,0.69,10.78210091
05/08/2020 00:30,11.5415,0.69,11.56210717,1.3615,0,1.3615,10.18,0.69,10.20335729,11.4815,0.69,11.50221467,1.3615,0,1.3615,10.12,0.69,10.14349545
05/08/2020 01:00,11.3095,0.69,11.33052912,1.3495,0,1.3495,9.96,0.69,9.983871994,11.2495,0.69,11.27064108,1.3495,0,1.3495,9.9,0.69,9.924016324
05/08/2020 01:30,11.4365,0.69,11.45729603,1.3565,0,1.3565,10.08,0.69,10.10358847,11.3765,0.69,11.39740551,1.3565,0,1.3565,10.02,0.69,10.04372939
05/08/2020 02:00,11.427,0.69,11.44781328,1.347,0,1.347,10.08,0.69,10.10358847,11.367,0.69,11.38792294,1.347,0,1.347,10.02,0.69,10.04372939
05/08/2020 02:30,11.215,0.69,11.23620599,1.365,0,1.365,9.85,0.69,9.874137937,11.165,0.69,11.18630077,1.365,0,1.365,9.8,0.69,9.824260786
05/08/2020 03:00,11.0035,0.69,11.0251128,1.3535,0,1.3535,9.65,0.69,9.674636944,10.9535,0.69,10.97521126,1.3535,0,1.3535,9.6,0.69,9.624764932
05/08/2020 03:30,10.9065,0.69,10.92830464,1.3665,0,1.3665,9.54,0.69,9.564920282,10.8565,0.69,10.87840486,1.3665,0,1.3665,9.49,0.69,9.515051235
05/08/2020 04:00,10.6915,0.69,10.71374222,1.3515,0,1.3515,9.34,0.69,9.365452472,10.6415,0.69,10.6638465,1.3515,0,1.3515,9.29,0.69,9.315589085
05/08/2020 04:30,10.7,0,10.7,1.36,0,1.36,9.34,0,9.34,10.65,0,10.65,1.36,0,1.36,9.29,0,9.29
05/08/2020 05:00,10.93,0.68,10.95113236,1.35,0,1.35,9.58,0.68,9.60410329,10.89,0.68,10.91120983,1.35,0,1.35,9.54,0.68,9.564204097
05/08/2020 05:30,11.746,0.77,11.77121132,1.356,0,1.356,10.39,0.77,10.41849317,11.686,0.77,11.71134049,1.356,0,1.356,10.33,0.77,10.35865821
05/08/2020 06:00,12.5235,0.93,12.55798361,1.3435,0,1.3435,11.18,0.93,11.218614,12.4635,0.93,12.49814915,1.3435,0,1.3435,11.12,0.93,11.15882162
05/08/2020 06:30,13.6505,1.13,13.69719133,1.4105,0,1.4105,12.24,1.13,12.29205028,13.5805,1.14,13.62826402,1.4105,0,1.4105,12.17,1.14,12.22327697
05/08/2020 07:00,14.4035,1.47,14.4783187,1.6135,0,1.6135,12.79,1.47,12.874199,14.3335,1.47,14.40868218,1.6135,0,1.6135,12.72,1.47,12.80465931
05/08/2020 07:30,15.615,1.82,15.72070689,1.985,0,1.985,13.63,1.82,13.75097451,16.205,4.31,16.7683668,1.985,0,1.985,14.22,4.31,14.85881893
05/08/2020 08:00,16.5085,0.69,16.52291355,2.3785,0,2.3785,14.13,0.69,14.1468371,17.2085,5,17.92016943,2.3785,0,2.3785,14.83,5,15.65020447
05/08/2020 08:30,17.5355,2,17.64918582,3.0355,0,3.0355,14.5,2,14.63728117,17.8655,4.37,18.39219917,3.0355,0,3.0355,14.83,4.37,15.46045924
05/08/2020 09:00,18.1815,1.82,18.27236554,3.8715,0,3.8715,14.31,1.82,14.42527296,18.6215,5.08,19.30198597,3.8715,0,3.8715,14.75,5.08,15.60028525
05/08/2020 09:30,17.687,0.75,17.70289437,3.667,0,3.667,14.02,0.75,14.0400463,18.417,5.68,19.27299377,3.667,0,3.667,14.75,5.68,15.80585018
05/08/2020 10:00,17.638,0.75,17.65393848,3.448,0,3.448,14.19,0.75,14.20980647,18.348,5.68,19.20706912,3.448,0,3.448,14.9,5.68,15.94592111
05/08/2020 10:30,17.3305,0.75,17.34672102,4.7905,0,4.7905,12.54,0.75,12.56240821,18.0305,5.78,18.9342898,4.7905,0,4.7905,13.24,5.78,14.44666051
05/08/2020 11:00,16.723,0.97,16.75110829,6.523,0,6.523,10.2,0.97,10.24601874,17.403,6.02,18.41479864,6.523,0,6.523,10.88,6.02,12.43441997
05/08/2020 11:30,16.7545,0.97,16.78255553,6.7745,0,6.7745,9.98,0.97,10.02702847,17.4245,5.92,18.40270633,6.7745,0,6.7745,10.65,5.92,12.18478149
05/08/2020 12:00,17.023,1.16,17.06247722,6.773,0,6.773,10.25,1.16,10.31543019,17.703,6.13,18.73427631,6.773,0,6.773,10.93,6.13,12.53163198
05/08/2020 12:30,18.08,1.1,18.11343148,4.69,0,4.69,13.39,1.1,13.435107,18.78,6.02,19.72127785,4.69,0,4.69,14.09,6.02,15.32215716
05/08/2020 13:00,18.246,0.85,18.26578813,4.116,0,4.116,14.13,0.85,14.15554308,18.976,5.78,19.8367582,4.116,0,4.116,14.86,5.78,15.94452884
05/08/2020 13:30,17.0355,0.69,17.04946803,5.7955,0,5.7955,11.24,0.69,11.26115891,17.7155,5.44,18.53193299,5.7955,0,5.7955,11.92,5.44,13.10267148
05/08/2020 14:00,16.91,0.84,16.93085054,5.42,0,5.42,11.49,0.84,11.52066404,17.6,5.73,18.50926525,5.42,0,5.42,12.18,5.73,13.46050891
05/08/2020 14:30,17.2675,0.84,17.28791937,4.7975,0,4.7975,12.47,0.84,12.49825988,17.9775,5.73,18.86858252,4.7975,0,4.7975,13.18,5.73,14.37168397
05/08/2020 15:00,17.484,0.74,17.49965303,3.694,0,3.694,13.79,0.74,13.80984069,18.204,5.66,19.06360973,3.694,0,3.694,14.51,5.66,15.57484189
05/08/2020 15:30,17.4145,0.68,17.42777124,3.7245,0,3.7245,13.69,0.68,13.70687784,18.1245,5.46,18.92905439,3.7245,0,3.7245,14.4,5.46,15.40037662
05/08/2020 16:00,17.3205,0.68,17.3338432,4.1105,0,4.1105,13.21,0.68,13.22749031,18.0205,5.55,18.85579275,4.1105,0,4.1105,13.91,5.55,14.97633467
05/08/2020 16:30,17.6175,0.68,17.63061843,4.2675,0,4.2675,13.35,0.68,13.36730713,18.3375,5.39,19.11324165,4.2675,0,4.2675,14.07,5.39,15.06708333
05/08/2020 17:00,18.007,0.78,18.02388551,3.447,0,3.447,14.56,0.78,14.58087789,18.737,5.07,19.4108235,3.447,0,3.447,15.29,5.07,16.10866227
05/08/2020 17:30,18.6575,-0.67,18.66952614,2.5575,0,2.5575,16.1,-0.67,16.11393496,19.3975,4.59,19.93316599,2.5575,0,2.5575,16.84,4.59,17.45433184
05/08/2020 18:00,18.6965,-0.67,18.70850107,2.4865,0,2.4865,16.21,-0.67,16.22384048,19.4365,4.59,19.97111995,2.4865,0,2.4865,16.95,4.59,17.56048405
05/08/2020 18:30,18.819,-0.67,18.830923,2.219,0,2.219,16.6,-0.67,16.61351558,19.579,4.52,20.09397026,2.219,0,2.219,17.36,4.52,17.9387848
05/08/2020 19:00,18.413,-0.67,18.42518572,2.033,0,2.033,16.38,-0.67,16.39369696,19.173,4.4,19.67139876,2.033,0,2.033,17.14,4.4,17.6957509
05/08/2020 19:30,17.5835,-0.77,17.60035148,2.1035,0,2.1035,15.48,-0.77,15.49913869,18.3335,4.23,18.81515672,2.1035,0,2.1035,16.23,4.23,16.77217338
05/08/2020 20:00,17.1595,-0.83,17.1795617,1.6795,0,1.6795,15.48,-0.83,15.50223532,17.9095,4.23,18.40225775,1.6795,0,1.6795,16.23,4.23,16.77217338
05/08/2020 20:30,16.6075,-1.02,16.63879371,1.4775,0,1.4775,15.13,-1.02,15.16434305,17.3475,4,17.80268958,1.4775,0,1.4775,15.87,4,16.36633435
05/08/2020 21:00,16.3805,0.32,16.38362537,1.3605,0,1.3605,15.02,0.32,15.0234084,16.6805,2.67,16.89283813,1.3605,0,1.3605,15.32,2.67,15.55092602
05/08/2020 21:30,16.6725,1.44,16.73457069,1.3625,0,1.3625,15.31,1.44,15.37757133,16.6825,1.89,16.78921994,1.3625,0,1.3625,15.32,1.89,15.43614265
05/08/2020 22:00,15.413,-1.19,15.45887024,1.343,0,1.343,14.07,-1.19,14.12023371,16.113,3.65,16.52123691,1.343,0,1.343,14.77,3.65,15.21431563
05/08/2020 22:30,14.5335,-1.48,14.60866258,1.3535,0,1.3535,13.18,-1.48,13.26283529,15.2135,3.28,15.56306468,1.3535,0,1.3535,13.86,3.28,14.24282275
05/08/2020 23:00,13.763,-1.38,13.83201247,1.343,0,1.343,12.42,-1.38,12.49643149,14.443,3.45,14.84933497,1.343,0,1.343,13.1,3.45,13.54667856
05/08/2020 23:30,13.112,-1.51,13.19866069,1.352,0,1.352,11.76,-1.51,11.85654671,13.792,3.45,14.2169534,1.352,0,1.352,12.44,3.45,12.90953524
06/08/2020 00:00,12.3245,-0.36,12.3297567,1.3445,0,1.3445,10.98,-0.36,10.98590005,12.5445,1.74,12.66459949,1.3445,0,1.3445,11.2,1.74,11.33435486
06/08/2020 00:30,12.004,0.68,12.02324482,1.354,0,1.354,10.65,0.68,10.67168684,11.944,0.68,11.96334134,1.354,0,1.354,10.59,0.68,10.61180946
06/08/2020 01:00,11.693,0.68,11.71275582,1.333,0,1.333,10.36,0.68,10.38229262,11.653,0.68,11.67282352,1.333,0,1.333,10.32,0.68,10.34237884
06/08/2020 01:30,11.5615,0.68,11.58148014,1.3415,0,1.3415,10.22,0.68,10.24259733,11.5115,0.68,11.53156677,1.3415,0,1.3415,10.17,0.68,10.19270818
06/08/2020 02:00,11.3765,0.81,11.40529931,1.3465,0,1.3465,10.03,0.81,10.06265373,11.3165,0.8,11.34474205,1.3465,0,1.3465,9.97,0.8,10.00204479
06/08/2020 02:30,11.2405,0.69,11.26165797,1.3505,0,1.3505,9.89,0.69,9.914040549,11.2005,0.68,11.22112295,1.3505,0,1.3505,9.85,0.68,9.873444181
06/08/2020 03:00,10.8115,0.74,10.83679529,1.3415,0,1.3415,9.47,0.74,9.498868354,10.7615,0.74,10.78691254,1.3415,0,1.3415,9.42,0.74,9.449021113
06/08/2020 03:30,10.821,0.68,10.84234481,1.351,0,1.351,9.47,0.68,9.49438255,10.771,0.68,10.7924437,1.351,0,1.351,9.42,0.68,9.444511634
06/08/2020 04:00,10.94,-0.44,10.94884469,1.34,0,1.34,9.6,-0.44,9.610078043,10.92,1.36,11.00436277,1.34,0,1.34,9.58,1.36,9.676052914
06/08/2020 04:30,10.793,-2.01,10.97856771,1.353,0,1.353,9.44,-2.01,9.651616445,11.423,2.76,11.75170324,1.353,0,1.353,10.07,2.76,10.44138401
06/08/2020 05:00,11.022,-1.79,11.16640426,1.342,0,1.342,9.68,-1.79,9.844109914,11.652,2.98,12.02703222,1.342,0,1.342,10.31,2.98,10.73203149
06/08/2020 05:30,11.5385,-1.66,11.65729738,1.3485,0,1.3485,10.19,-1.66,10.32432564,12.1585,3.07,12.54009658,1.3485,0,1.3485,10.81,3.07,11.23748192
06/08/2020 06:00,11.822,-1.57,11.9257949,1.342,0,1.342,10.48,-1.57,10.59694767,12.452,3.16,12.84670791,1.342,0,1.342,11.11,3.16,11.55065799
06/08/2020 06:30,13.219,-1.21,13.27426311,1.389,0,1.389,11.83,-1.21,11.89171981,13.859,3.45,14.28195998,1.389,0,1.389,12.47,3.45,12.93844658
06/08/2020 07:00,14.4775,-0.72,14.49539259,1.5675,0,1.5675,12.91,-0.72,12.93006187,15.1375,4,15.65707208,1.5675,0,1.5675,13.57,4,14.14725768
06/08/2020 07:30,16.059,2.18,16.2062914,1.779,0,1.779,14.28,2.18,14.44544219,15.999,2.23,16.15366525,1.779,0,1.779,14.22,2.23,14.3937938
06/08/2020 08:00,17.1895,2.65,17.39256767,2.0395,0,2.0395,15.15,2.65,15.38001951,17.1095,2.66,17.31503942,2.0395,0,2.0395,15.07,2.66,15.30295723
06/08/2020 08:30,17.712,2.95,17.9559863,2.622,0,2.622,15.09,2.95,15.37564958,17.622,2.96,17.86886913,2.622,0,2.622,15,2.96,15.28926421
06/08/2020 09:00,17.912,3.14,18.18514075,3.652,0,3.652,14.26,3.14,14.60161635,17.842,3.15,18.11793211,3.652,0,3.652,14.19,3.15,14.53542569
06/08/2020 09:30,18.591,3.35,18.89041506,3.241,0,3.241,15.35,3.35,15.71130166,18.501,3.36,18.80363265,3.241,0,3.241,15.26,3.36,15.62553039
06/08/2020 10:00,18.4615,3.27,18.74886349,3.4715,0,3.4715,14.99,3.27,15.34252261,18.3715,3.27,18.66024952,3.4715,0,3.4715,14.9,3.27,15.25460258
06/08/2020 10:30,17.7355,2.88,17.96781457,3.8755,0,3.8755,13.86,2.88,14.15605877,17.6555,2.89,17.89046618,3.8755,0,3.8755,13.78,2.89,14.07979048
06/08/2020 11:00,17.225,2.88,17.46410676,5.265,0,5.265,11.96,2.88,12.30186978,17.155,2.89,17.39672742,5.265,0,5.265,11.89,2.89,12.23618405
06/08/2020 11:30,17.1245,2.72,17.33917242,4.9745,0,4.9745,12.15,2.72,12.45073893,17.0545,2.72,17.27004257,4.9745,0,4.9745,12.08,2.72,12.38243918
06/08/2020 12:00,17.4005,2.72,17.61180855,4.2305,0,4.2305,13.17,2.72,13.4479478,17.3205,2.72,17.53277275,4.2305,0,4.2305,13.09,2.72,13.36961106
06/08/2020 12:30,17.4075,2.72,17.61872459,4.4175,0,4.4175,12.99,2.72,13.27171805,17.3275,2.72,17.53968803,4.4175,0,4.4175,12.91,2.72,13.19342639
06/08/2020 13:00,17.0885,2.6,17.2851622,4.8185,0,4.8185,12.27,2.6,12.54244394,17.0085,2.6,17.20607661,4.8185,0,4.8185,12.19,2.6,12.46419271
06/08/2020 13:30,16.2995,2.17,16.44331476,4.9695,0,4.9695,11.33,2.17,11.53593516,16.2395,2.17,16.38384144,4.9695,0,4.9695,11.27,2.17,11.47701181
06/08/2020 14:00,16.486,2.65,16.69762546,5.156,0,5.156,11.33,2.65,11.63578102,16.426,2.66,16.63998425,5.156,0,5.156,11.27,2.66,11.57965889
06/08/2020 14:30,16.9195,2.9,17.16623081,5.5895,0,5.5895,11.33,2.9,11.69525117,16.8595,2.91,17.10879424,5.5895,0,5.5895,11.27,2.91,11.63963058
06/08/2020 15:00,16.9835,2.83,17.21767035,4.8535,0,4.8535,12.13,2.83,12.45575369,16.9135,2.84,17.15027936,4.8535,0,4.8535,12.06,2.84,12.38988297
06/08/2020 15:30,16.722,2.83,16.95978137,5.112,0,5.112,11.61,2.83,11.94993724,16.642,2.84,16.8825876,5.112,0,5.112,11.53,2.84,11.87461578
06/08/2020 16:00,16.823,2.76,17.04790101,5.323,0,5.323,11.5,2.76,11.82656332,16.763,2.77,16.9903228,5.323,0,5.323,11.44,2.77,11.77057773
06/08/2020 16:30,16.964,2.76,17.18705606,6.094,0,6.094,10.87,2.76,11.21492309,16.914,2.77,17.13932017,6.094,0,6.094,10.82,2.77,11.16894355
06/08/2020 17:00,17.9175,2.6,18.10515966,5.0375,0,5.0375,12.88,2.6,13.13980213,17.8475,2.61,18.03733229,5.0375,0,5.0375,12.81,2.61,13.0731863
06/08/2020 17:30,17.9345,2.34,18.08651128,5.6245,0,5.6245,12.31,2.34,12.53043096,17.8745,2.35,18.02831801,5.6245,0,5.6245,12.25,2.35,12.47337164
06/08/2020 18:00,18.0075,2.34,18.15890019,4.5375,0,4.5375,13.47,2.34,13.67174093,17.9375,2.35,18.09078236,4.5375,0,4.5375,13.4,2.35,13.60450293
06/08/2020 18:30,18.3255,2.34,18.47429431,3.9855,0,3.9855,14.34,2.34,14.5296662,18.2355,2.35,18.38629817,3.9855,0,3.9855,14.25,2.35,14.44247209
06/08/2020 19:00,18.218,2.15,18.3444276,3.018,0,3.018,15.2,2.15,15.35130288,18.128,2.17,18.25741723,3.018,0,3.018,15.11,2.17,15.26502538
06/08/2020 19:30,17.606,1.93,17.71146905,2.326,0,2.326,15.28,1.93,15.40140578,17.516,1.95,17.62420937,2.326,0,2.326,15.19,1.95,15.31465311
06/08/2020 20:00,17.271,1.85,17.36979968,1.901,0,1.901,15.37,1.85,15.48093666,17.191,1.86,17.29132965,1.901,0,1.901,15.29,1.86,15.40271729
06/08/2020 20:30,16.6055,1.62,16.68433488,1.5555,0,1.5555,15.05,1.62,15.13693826,16.5255,1.63,16.60569331,1.5555,0,1.5555,14.97,1.63,15.05847934
06/08/2020 21:00,16.409,1.7,16.49682639,1.359,0,1.359,15.05,1.7,15.14570896,16.329,1.71,16.41829288,1.359,0,1.359,14.97,1.71,15.0673488
06/08/2020 21:30,16.6755,1.83,16.77561326,1.3555,0,1.3555,15.32,1.83,15.42891117,16.5855,1.84,16.68725293,1.3555,0,1.3555,15.23,1.84,15.3407464
06/08/2020 22:00,15.86,0.25,15.86197024,1.33,0,1.33,14.53,0.25,14.53215056,16.21,3,16.48526918,1.33,0,1.33,14.88,3,15.1794071
06/08/2020 22:30,14.763,-1.18,14.81008336,1.333,0,1.333,13.43,-1.18,13.4817395,15.463,3.77,15.91594386,1.333,0,1.333,14.13,3.77,14.62428802
06/08/2020 23:00,13.9975,-1.18,14.0471494,1.3275,0,1.3275,12.67,-1.18,12.72483006,14.6975,3.77,15.1733123,1.3275,0,1.3275,13.37,3.77,13.89135703
06/08/2020 23:30,13.354,0.27,13.35672924,1.344,0,1.344,12.01,0.27,12.01303459,13.514,1.83,13.63734197,1.344,0,1.344,12.17,1.83,12.30681925
07/08/2020 00:00,12.6,0.89,12.63139343,1.32,0,1.32,11.28,0.89,11.31505634,12.52,0.9,12.55230656,1.32,0,1.32,11.2,0.9,11.23610253
07/08/2020 00:30,12.359,0.89,12.39100404,1.329,0,1.329,11.03,0.89,11.06584836,12.289,0.9,12.32191223,1.329,0,1.329,10.96,0.9,10.99689047
07/08/2020 01:00,11.6815,-0.93,11.7184616,1.3315,0,1.3315,10.35,-0.93,10.39169861,12.1015,2.43,12.34306292,1.3315,0,1.3315,10.77,2.43,11.04073367
07/08/2020 01:30,11.614,-1.75,11.74510519,1.344,0,1.344,10.27,-1.75,10.41803244,12.274,3.16,12.67425248,1.344,0,1.344,10.93,3.16,11.37763156
07/08/2020 02:00,11.5945,-0.71,11.61621841,1.3245,0,1.3245,10.27,-0.71,10.2945131,11.8645,2.05,12.0403015,1.3245,0,1.3245,10.54,2.05,10.73750902
07/08/2020 02:30,11.4055,0.69,11.42635245,1.3455,0,1.3455,10.06,0.69,10.08363526,11.3455,0.69,11.36646252,1.3455,0,1.3455,10,0.69,10.02377673
07/08/2020 03:00,11.0655,0.69,11.08699194,1.3255,0,1.3255,9.74,0.69,9.764409864,11.0155,0.69,11.0370893,1.3255,0,1.3255,9.69,0.69,9.714535501
07/08/2020 03:30,11.091,0.69,11.11244262,1.351,0,1.351,9.74,0.69,9.764409864,11.041,0.69,11.06253954,1.351,0,1.351,9.69,0.69,9.714535501
07/08/2020 04:00,10.951,0.69,10.97271621,1.331,0,1.331,9.62,0.69,9.644713578,10.901,0.69,10.92281562,1.331,0,1.331,9.57,0.69,9.594842365
07/08/2020 04:30,11.107,0.69,11.12841179,1.347,0,1.347,9.76,0.69,9.784359969,11.057,0.69,11.07850843,1.347,0,1.347,9.71,0.69,9.734485092
07/08/2020 05:00,10.882,0.69,10.90385363,1.332,0,1.332,9.55,0.69,9.574894255,10.832,0.69,10.8539543,1.332,0,1.332,9.5,0.69,9.525024934
07/08/2020 05:30,11.1675,0.69,11.18879601,1.3475,0,1.3475,9.82,0.69,9.844211497,11.1075,0.69,11.12891083,1.3475,0,1.3475,9.76,0.69,9.784359969
07/08/2020 06:00,11.8135,0.81,11.84123652,1.3335,0,1.3335,10.48,0.81,10.51125587,11.7635,0.82,11.7920453,1.3335,0,1.3335,10.43,0.82,10.46218428
07/08/2020 06:30,12.846,0.88,12.8761064,1.476,0,1.476,11.37,0.88,11.40400368,12.776,0.89,12.80696201,1.476,0,1.476,11.3,0.89,11.33499449
07/08/2020 07:00,13.903,1.32,13.96552215,1.823,0,1.823,12.08,1.32,12.1519052,13.843,1.32,13.90579192,1.823,0,1.823,12.02,1.32,12.09226199
07/08/2020 07:30,15.0285,1.76,15.13120657,2.6685,0,2.6685,12.36,1.76,12.48467861,14.9585,1.77,15.06285571,2.6685,0,2.6685,12.29,1.77,12.41680313
07/08/2020 08:00,15.985,2.15,16.1289406,3.555,0,3.555,12.43,2.15,12.61457094,16.565,4.5,17.16534954,3.555,0,3.555,13.01,4.5,13.76626674
07/08/2020 08:30,16.571,0.68,16.58494622,3.811,0,3.811,12.76,0.68,12.77810628,17.251,5.09,17.98624755,3.811,0,3.811,13.44,5.09,14.37155872
07/08/2020 09:00,16.755,1.72,16.84305272,4.815,0,4.815,11.94,1.72,12.06324998,17.325,4.98,18.02653669,4.815,0,4.815,12.51,4.98,13.46478741
07/08/2020 09:30,17.5295,3.22,17.82278795,4.7495,0,4.7495,12.78,3.22,13.17940818,17.4695,3.22,17.7637786,4.7495,0,4.7495,12.72,3.22,13.1212347
07/08/2020 10:00,16.5095,3.32,16.84001159,7.3595,0,7.3595,9.15,3.32,9.733699194,16.4595,3.32,16.79099581,7.3595,0,7.3595,9.1,3.32,9.686712549
07/08/2020 10:30,15.4555,3.5,15.84684449,10.7255,0,10.7255,4.73,3.5,5.884122704,15.4355,3.5,15.82733901,10.7255,0,10.7255,4.71,3.5,5.8680576
07/08/2020 11:00,15.2995,3.42,15.67708839,9.6795,0,9.6795,5.62,3.42,6.578814483,15.2795,3.42,15.6575707,9.6795,0,9.6795,5.6,3.42,6.561737575
07/08/2020 11:30,15.0555,3.88,15.5474268,11.8055,0,11.8055,3.25,3.88,5.061314059,15.0355,3.87,15.52556473,11.8055,0,11.8055,3.23,3.87,5.040813426
07/08/2020 12:00,15.475,3.78,15.92997254,9.975,0,9.975,5.5,3.78,6.673709613,15.445,3.78,15.90083095,9.975,0,9.975,5.47,3.78,6.649007445
07/08/2020 12:30,17.4915,3.08,17.76060169,3.4315,0,3.4315,14.06,3.08,14.39340127,17.4115,3.09,17.6835639,3.4315,0,3.4315,13.98,3.09,14.31741946
07/08/2020 13:00,17.1635,2.85,17.39851236,3.8535,0,3.8535,13.31,2.85,13.6117082,17.0935,2.85,17.32946168,3.8535,0,3.8535,13.24,2.85,13.5432677
07/08/2020 13:30,14.796,3,15.09707309,10.966,0,10.966,3.83,3,4.865069373,14.776,3,15.07747247,10.966,0,10.966,3.81,3,4.849340161
07/08/2020 14:00,15.9,2.77,16.13948264,6.64,0,6.64,9.26,2.77,9.665428082,15.86,2.77,16.10007764,6.64,0,6.64,9.22,2.77,9.627112755
07/08/2020 14:30,15.1625,2.88,15.43359343,7.6025,0,7.6025,7.56,2.88,8.08999382,15.1225,2.88,15.39429785,7.6025,0,7.6025,7.52,2.88,8.052626901
07/08/2020 15:00,15.185,3.04,15.48631089,8.635,0,8.635,6.55,3.04,7.221087176,15.165,3.04,15.46670052,8.635,0,8.635,6.53,3.04,7.202950784
07/08/2020 15:30,15.7135,2.62,15.9304263,5.1835,0,5.1835,10.53,2.62,10.85105064,15.6635,2.63,15.88276211,5.1835,0,5.1835,10.48,2.63,10.80496645
07/08/2020 16:00,16.5505,2.48,16.73527563,3.0405,0,3.0405,13.51,2.48,13.73573806,16.4805,2.49,16.66754272,3.0405,0,3.0405,13.44,2.49,13.66871245
07/08/2020 16:30,15.911,2.69,16.13679091,7.031,0,7.031,8.88,2.69,9.278496645,15.871,2.69,16.09735199,7.031,0,7.031,8.84,2.69,9.240221859
07/08/2020 17:00,15.9285,2.56,16.13290774,8.3885,0,8.3885,7.54,2.56,7.962738222,15.8985,2.57,16.10488132,8.3885,0,8.3885,7.51,2.57,7.937568897
07/08/2020 17:30,16.3845,2.33,16.54934259,7.2945,0,7.2945,9.09,2.33,9.383869138,16.3445,2.34,16.51115624,7.2945,0,7.2945,9.05,2.34,9.347625367
07/08/2020 18:00,17.1755,2.33,17.33282147,5.8655,0,5.8655,11.31,2.33,11.54751055,17.1155,2.34,17.27471969,5.8655,0,5.8655,11.25,2.34,11.49078326
07/08/2020 18:30,17.4245,2.33,17.57959329,4.8745,0,4.8745,12.55,2.33,12.76445847,17.3545,2.34,17.51154677,4.8745,0,4.8745,12.48,2.34,12.69748006
07/08/2020 19:00,17.6635,2.19,17.79874524,2.9235,0,2.9235,14.74,2.19,14.9018019,17.5735,2.2,17.71067199,2.9235,0,2.9235,14.65,2.2,14.81426677
07/08/2020 19:30,17.697,2.19,17.83199117,2.047,0,2.047,15.65,2.19,15.80248715,17.607,2.2,17.74391301,2.047,0,2.047,15.56,2.2,15.7147574
07/08/2020 20:00,17.3755,2.07,17.4983685,1.8855,0,1.8855,15.49,2.07,15.62769977,17.2955,2.08,17.420124,1.8855,0,1.8855,15.41,2.08,15.54974276
07/08/2020 20:30,16.8215,1.81,16.91859812,1.6115,0,1.6115,15.21,1.81,15.317317,16.7415,1.82,16.84013724,1.6115,0,1.6115,15.13,1.82,15.23907149
07/08/2020 21:00,16.377,1.68,16.46294412,1.407,0,1.407,14.97,1.68,15.06397358,16.297,1.7,16.38542673,1.407,0,1.407,14.89,1.7,14.9867308
07/08/2020 21:30,16.544,1.8,16.64163261,1.404,0,1.404,15.14,1.8,15.24662586,16.474,1.81,16.57313416,1.404,0,1.404,15.07,1.81,15.17830689
07/08/2020 22:00,15.858,1.55,15.93357035,1.408,0,1.408,14.45,1.55,14.53289372,15.768,1.57,15.8459687,1.408,0,1.408,14.36,1.57,14.44557026
07/08/2020 22:30,15.168,1.36,15.22884841,1.428,0,1.428,13.74,1.36,13.80714308,15.098,1.37,15.16002982,1.428,0,1.428,13.67,1.37,13.73847881
07/08/2020 23:00,14.1605,1.15,14.20712005,1.4205,0,1.4205,12.74,1.15,12.79179815,14.1305,1.37,14.19675774,1.4205,0,1.4205,12.71,1.37,12.78362233
