Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2020 23:30,12.96,-1.42,13.03756112,1.44,0,1.44,11.52,-1.42,11.60718743,13.63,3.45,14.05985064,1.44,0,1.44,12.19,3.45,12.66880421
08/08/2020 00:00,12.309,-1.61,12.41384634,1.429,0,1.429,10.88,-1.61,10.99847717,12.979,3.27,13.38459342,1.429,0,1.429,11.55,3.27,12.00397434
08/08/2020 00:30,11.797,-1.77,11.92904476,1.447,0,1.447,10.35,-1.77,10.50025714,12.467,3.14,12.8563482,1.447,0,1.447,11.02,3.14,11.45862121
08/08/2020 01:00,11.352,-1.77,11.48916028,1.432,0,1.432,9.92,-1.77,10.07667108,12.012,3.14,12.41562499,1.432,0,1.432,10.58,3.14,11.03612251
08/08/2020 01:30,11.594,-1.7,11.71797064,1.444,0,1.444,10.15,-1.7,10.29137989,12.254,3.27,12.68280001,1.444,0,1.444,10.81,3.27,11.29375934
08/08/2020 02:00,11.4185,-0.43,11.42659364,1.4185,0,1.4185,10,-0.43,10.00924073,11.6485,1.91,11.80405237,1.4185,0,1.4185,10.23,1.91,10.40677664
08/08/2020 02:30,11.3,0.68,11.32044169,1.42,0,1.42,9.88,0.68,9.903373163,11.24,0.69,11.26115891,1.42,0,1.42,9.82,0.69,9.844211497
08/08/2020 03:00,11.0815,0.68,11.102344,1.4215,0,1.4215,9.66,0.68,9.683904171,11.0315,0.69,11.05305805,1.4215,0,1.4215,9.61,0.69,9.634739228
08/08/2020 03:30,10.743,-1.95,10.91854152,1.433,0,1.433,9.31,-1.95,9.51202397,11.323,2.85,11.676165,1.433,0,1.433,9.89,2.85,10.29245355
08/08/2020 04:00,10.668,-2.03,10.85942558,1.418,0,1.418,9.25,-2.03,9.470131995,11.308,2.76,11.6399512,1.418,0,1.418,9.89,2.76,10.26789657
08/08/2020 04:30,10.677,-2.03,10.86826707,1.427,0,1.427,9.25,-2.03,9.470131995,11.257,2.76,11.59041194,1.427,0,1.427,9.83,2.76,10.21011753
08/08/2020 05:00,10.797,-1.88,10.95945295,1.417,0,1.417,9.38,-1.88,9.566545876,11.427,2.93,11.79666177,1.417,0,1.417,10.01,2.93,10.43000479
08/08/2020 05:30,11.285,-1.76,11.42141957,1.425,0,1.425,9.86,-1.76,10.01584744,11.905,3.01,12.27962235,1.425,0,1.425,10.48,3.01,10.90369204
08/08/2020 06:00,11.4865,-1.76,11.6205543,1.4065,0,1.4065,10.08,-1.76,10.23249725,12.1065,3.01,12.47507284,1.4065,0,1.4065,10.7,3.01,11.11530926
08/08/2020 06:30,12.0335,-1.68,12.15020668,1.5335,0,1.5335,10.5,-1.68,10.63355068,12.6635,3.01,13.01631024,1.5335,0,1.5335,11.13,3.01,11.52983087
08/08/2020 07:00,12.761,-1.32,12.82908886,1.831,0,1.831,10.93,-1.32,11.00941869,13.391,3.35,13.80367274,1.831,0,1.831,11.56,3.35,12.03561797
08/08/2020 07:30,13.679,0.97,13.71334901,2.479,0,2.479,11.2,0.97,11.24192599,13.689,1.48,13.7687734,2.479,0,2.479,11.21,1.48,11.30727642
08/08/2020 08:00,14.295,1.4,14.36339183,3.495,0,3.495,10.8,1.4,10.89036271,14.215,1.41,14.28475849,3.495,0,3.495,10.72,1.41,10.81233092
08/08/2020 08:30,14.8745,1.55,14.95504096,4.4445,0,4.4445,10.43,1.55,10.54454361,14.8145,1.56,14.89640931,4.4445,0,4.4445,10.37,1.56,10.48668203
08/08/2020 09:00,15.279,1.76,15.38003384,5.269,0,5.269,10.01,1.76,10.16354761,15.219,1.77,15.32158154,5.269,0,5.269,9.95,1.77,10.10620601
08/08/2020 09:30,15.2495,1.76,15.350728,5.7395,0,5.7395,9.51,1.76,9.671489027,15.1995,1.77,15.30221227,5.7395,0,5.7395,9.46,1.77,9.624162301
08/08/2020 10:00,14.8235,1.84,14.93726053,7.3135,0,7.3135,7.51,1.84,7.732121313,14.7935,1.84,14.90748947,7.3135,0,7.3135,7.48,1.84,7.702986434
08/08/2020 10:30,14.1525,2.03,14.29734787,8.7425,0,8.7425,5.41,2.03,5.778321556,14.6425,4.24,15.24402854,8.7425,0,8.7425,5.9,4.24,7.265507553
08/08/2020 11:00,13.7145,0.72,13.7333867,10.7045,0,10.7045,3.01,0.72,3.094915185,14.2645,4.89,15.07939191,10.7045,0,10.7045,3.56,4.89,6.048611411
08/08/2020 11:30,13.681,0.72,13.69993288,12.171,0,12.171,1.51,0.72,1.672871782,13.781,5.11,14.69789308,12.171,0,12.171,1.61,5.11,5.357630073
08/08/2020 12:00,12.4885,0.72,12.50923788,13.1885,0,13.1885,-0.7,0.72,1.004191217,13.9685,5.11,14.87383919,13.1885,0,13.1885,0.78,5.11,5.169187557
08/08/2020 12:30,12.8485,0,12.8485,13.6585,0,13.6585,-0.81,0,0.81,12.9885,5.16,13.97593404,13.6585,0,13.6585,-0.67,5.16,5.20331625
08/08/2020 13:00,12.7285,0.79,12.75299229,13.7385,0,13.7385,-1.01,0.79,1.282263623,13.0685,5.07,14.0175102,13.7385,0,13.7385,-0.67,5.07,5.114078607
08/08/2020 13:30,12.4075,0.68,12.42611992,13.6575,0,13.6575,-1.25,0.68,1.42298981,12.7775,5.24,13.81021746,13.6575,0,13.6575,-0.88,5.24,5.313379339
08/08/2020 14:00,12.268,0.97,12.30628799,13.228,0,13.228,-0.96,0.97,1.364734406,12.428,5.14,13.44896963,13.228,0,13.228,-0.8,5.14,5.201884274
08/08/2020 14:30,11.865,0,11.865,13.295,0,13.295,-1.43,0,1.43,12.255,5.04,13.25091035,13.295,0,13.295,-1.04,5.04,5.146183052
08/08/2020 15:00,11.555,0.68,11.57499136,13.075,0,13.075,-1.52,0.68,1.665172664,12.035,4.99,13.0284813,13.075,0,13.075,-1.04,4.99,5.097224735
08/08/2020 15:30,11.437,0.68,11.45719726,12.677,0,12.677,-1.24,0.68,1.414213562,11.967,4.89,12.92753608,12.677,0,12.677,-0.71,4.89,4.941275139
08/08/2020 16:00,11.263,0,11.263,12.013,0,12.013,-0.75,0,0.75,12.773,4.79,13.64161387,12.013,0,12.013,0.76,4.79,4.849917525
08/08/2020 16:30,12.4995,-0.67,12.51744384,10.8795,0,10.8795,1.62,-0.67,1.753082999,12.9695,4.53,13.7378612,10.8795,0,10.8795,2.09,4.53,4.988887652
08/08/2020 17:00,13.4345,0,13.4345,9.6445,0,9.6445,3.79,0,3.79,14.0045,4.53,14.71893068,9.6445,0,9.6445,4.36,4.53,6.287328526
08/08/2020 17:30,14.396,-0.67,14.4115827,8.316,0,8.316,6.08,-0.67,6.116804721,15.006,4.53,15.67485043,8.316,0,8.316,6.69,4.53,8.079418296
08/08/2020 18:00,15.1405,-0.67,15.15531723,6.8405,0,6.8405,8.3,-0.67,8.326998259,15.7805,4.31,16.3584926,6.8405,0,6.8405,8.94,4.31,9.924701507
08/08/2020 18:30,15.2915,-0.73,15.3089148,5.2415,0,5.2415,10.05,-0.73,10.07647756,15.9515,4.11,16.4724756,5.2415,0,5.2415,10.71,4.11,11.47153869
08/08/2020 19:00,15.335,-0.73,15.35236545,3.715,0,3.715,11.62,-0.73,11.64290771,16.005,4.11,16.52428894,3.715,0,3.715,12.29,4.11,12.95902002
08/08/2020 19:30,15.552,-0.73,15.56912342,2.532,0,2.532,13.02,-0.73,13.04044861,16.242,4.11,16.75394473,2.532,0,2.532,13.71,4.11,14.31279847
08/08/2020 20:00,15.2475,-0.93,15.2758357,1.8375,0,1.8375,13.41,-0.93,13.44220964,15.9375,3.85,16.39592651,1.8375,0,1.8375,14.1,3.85,14.61617255
08/08/2020 20:30,14.9125,-1.08,14.95155698,1.5525,0,1.5525,13.36,-1.08,13.40358161,15.6025,3.7,16.03521145,1.5525,0,1.5525,14.05,3.7,14.52902268
08/08/2020 21:00,14.802,-1.14,14.84583457,1.442,0,1.442,13.36,-1.14,13.40854951,15.492,3.7,15.92771371,1.442,0,1.442,14.05,3.7,14.52902268
08/08/2020 21:30,15.068,-0.95,15.09791787,1.448,0,1.448,13.62,-0.95,13.65309123,15.758,3.85,16.22150005,1.448,0,1.448,14.31,3.85,14.81885961
08/08/2020 22:00,14.715,-1.15,14.75986873,1.435,0,1.435,13.28,-1.15,13.32969992,15.405,3.67,15.83612721,1.435,0,1.435,13.97,3.67,14.44402299
08/08/2020 22:30,14.0595,-1.35,14.12416512,1.4495,0,1.4495,12.61,-1.35,12.68205819,14.7495,3.5,15.15908144,1.4495,0,1.4495,13.3,3.5,13.75281789
08/08/2020 23:00,13.403,-1.35,13.47081694,1.433,0,1.433,11.97,-1.35,12.04588726,14.073,3.56,14.51629874,1.433,0,1.433,12.64,3.56,13.13176302
08/08/2020 23:30,12.951,-1.35,13.02117126,1.441,0,1.441,11.51,-1.35,11.58889986,13.611,3.5,14.05380094,1.441,0,1.441,12.17,3.5,12.66328946
09/08/2020 00:00,12.306,-1.56,12.40448451,1.426,0,1.426,10.88,-1.56,10.99126926,12.966,3.32,13.3843026,1.426,0,1.426,11.54,3.32,12.00808061
09/08/2020 00:30,12.025,-1.62,12.13363198,1.445,0,1.445,10.58,-1.62,10.7033079,12.675,3.32,13.10259612,1.445,0,1.445,11.23,3.32,11.71047821
09/08/2020 01:00,11.6125,-1.62,11.72495442,1.4225,0,1.4225,10.19,-1.62,10.31796976,12.2625,3.32,12.70398781,1.4225,0,1.4225,10.84,3.32,11.33701901
09/08/2020 01:30,11.7365,-1.69,11.8575517,1.4465,0,1.4465,10.29,-1.69,10.42785692,12.3965,3.32,12.83337883,1.4465,0,1.4465,10.95,3.32,11.44224191
09/08/2020 02:00,11.436,-1.02,11.48139782,1.426,0,1.426,10.01,-1.02,10.06183383,11.866,2.59,12.14537179,1.426,0,1.426,10.44,2.59,10.75647247
09/08/2020 02:30,11.5465,0.73,11.56955324,1.4465,0,1.4465,10.1,0.73,10.12634682,11.5065,0.74,11.53027069,1.4465,0,1.4465,10.06,0.74,10.08717998
09/08/2020 03:00,11.2375,-0.02,11.2375178,1.4275,0,1.4275,9.81,-0.02,9.810020387,11.2975,1.18,11.35895709,1.4275,0,1.4275,9.87,1.18,9.940286716
09/08/2020 03:30,10.6715,-2.01,10.85914418,1.4515,0,1.4515,9.22,-2.01,9.436551277,11.3215,2.77,11.65543917,1.4515,0,1.4515,9.87,2.77,10.25133162
09/08/2020 04:00,10.862,-1.77,11.00526892,1.432,0,1.432,9.43,-1.77,9.594675607,11.492,3.05,11.8898513,1.432,0,1.432,10.06,3.05,10.51218816
09/08/2020 04:30,10.737,-1.85,10.89521312,1.447,0,1.447,9.29,-1.85,9.472412575,11.327,2.91,11.69482916,1.447,0,1.447,9.88,2.91,10.29963592
09/08/2020 05:00,10.7225,-1.8,10.87253449,1.4325,0,1.4325,9.29,-1.8,9.462774435,11.3125,3.02,11.7086744,1.4325,0,1.4325,9.88,3.02,10.33125355
09/08/2020 05:30,10.7365,-1.87,10.89813435,1.4465,0,1.4465,9.29,-1.87,9.476338956,11.3265,2.91,11.69434488,1.4465,0,1.4465,9.88,2.91,10.29963592
09/08/2020 06:00,10.811,-1.87,10.97153686,1.421,0,1.421,9.39,-1.87,9.574392931,11.441,2.91,11.80527768,1.421,0,1.421,10.02,2.91,10.4340069
09/08/2020 06:30,11.359,-1.7,11.48550743,1.539,0,1.539,9.82,-1.7,9.966062412,11.999,3.04,12.37810975,1.539,0,1.539,10.46,3.04,10.89280496
09/08/2020 07:00,11.933,-0.24,11.93541323,1.863,0,1.863,10.07,-0.24,10.07285957,12.173,1.87,12.31579591,1.863,0,1.863,10.31,1.87,10.4782155
09/08/2020 07:30,12.686,1.03,12.72774513,2.446,0,2.446,10.24,1.03,10.29167139,12.626,1.03,12.66794285,2.446,0,2.446,10.18,1.03,10.23197439
09/08/2020 08:00,13.312,1.27,13.37244346,3.312,0,3.312,10,1.27,10.08032242,13.262,1.27,13.3226703,3.312,0,3.312,9.95,1.27,10.03072281
09/08/2020 08:30,13.641,1.27,13.69999201,4.511,0,4.511,9.13,1.27,9.217906487,13.591,1.27,13.65020809,4.511,0,4.511,9.08,1.27,9.168385899
09/08/2020 09:00,13.812,1.35,13.87781842,5.612,0,5.612,8.2,1.35,8.310385069,13.772,1.35,13.83800867,5.612,0,5.612,8.16,1.35,8.270918933
09/08/2020 09:30,13.8945,1.47,13.9720446,6.0845,0,6.0845,7.81,1.47,7.94713785,13.8645,1.48,13.94326935,6.0845,0,6.0845,7.78,1.48,7.919520187
09/08/2020 10:00,14.2935,1.58,14.38056126,6.2535,0,6.2535,8.04,1.58,8.193778127,14.2535,1.58,14.3408041,6.2535,0,6.2535,8,1.58,8.154532482
09/08/2020 10:30,14.0345,1.58,14.12315794,7.2745,0,7.2745,6.76,1.58,6.942189856,13.9945,1.58,14.08340975,7.2745,0,7.2745,6.72,1.58,6.903245613
09/08/2020 11:00,13.614,1.77,13.72857953,9.194,0,9.194,4.42,1.77,4.761228833,13.604,1.77,13.71866305,9.194,0,9.194,4.41,1.77,4.751946969
09/08/2020 11:30,13.3075,2,13.45695197,10.8275,0,10.8275,2.48,2,3.18596924,13.2875,2,13.43717441,10.8275,0,10.8275,2.46,2,3.170425839
09/08/2020 12:00,13.028,2.22,13.21579298,12.728,0,12.728,0.3,2.22,2.240178564,13.068,2.22,13.25522629,12.728,0,12.728,0.34,2.22,2.245885126
09/08/2020 12:30,12.674,2.22,12.86696064,13.584,0,13.584,-0.91,2.22,2.399270723,12.694,2.22,12.88666117,13.584,0,13.584,-0.89,2.22,2.391756677
09/08/2020 13:00,12.3405,2.22,12.53859403,13.3705,0,13.3705,-1.03,2.22,2.44730464,12.3505,2.22,12.54843617,13.3705,0,13.3705,-1.02,2.22,2.443112769
09/08/2020 13:30,12.0785,2.35,12.30498526,13.7285,0,13.7285,-1.65,2.35,2.871410803,12.0985,2.36,12.32652839,13.7285,0,13.7285,-1.63,2.36,2.868187581
09/08/2020 14:00,11.6255,2.44,11.87879835,13.8255,0,13.8255,-2.2,2.44,3.285361472,11.6455,2.44,11.89837259,13.8255,0,13.8255,-2.18,2.44,3.272002445
09/08/2020 14:30,11.36,2.31,11.59248463,13.78,0,13.78,-2.42,2.31,3.345519392,11.39,2.32,11.62387629,13.78,0,13.78,-2.39,2.32,3.330840735
09/08/2020 15:00,11.382,2.31,11.61404426,13.432,0,13.432,-2.05,2.31,3.088462401,11.402,2.32,11.63563509,13.432,0,13.432,-2.03,2.32,3.082742286
09/08/2020 15:30,11.612,2.25,11.82797717,12.872,0,12.872,-1.26,2.25,2.578778781,11.642,2.26,11.85933236,12.872,0,12.872,-1.23,2.26,2.573033229
09/08/2020 16:00,12.725,2.09,12.89549243,11.765,0,11.765,0.96,2.09,2.299934782,12.735,2.1,12.90698357,11.765,0,11.765,0.97,2.1,2.313201245
09/08/2020 16:30,13.003,2,13.15591156,10.773,0,10.773,2.23,2,2.995479928,13.003,2,13.15591156,10.773,0,10.773,2.23,2,2.995479928
09/08/2020 17:00,13.823,2,13.96693699,9.703,0,9.703,4.12,2,4.579781654,13.803,2,13.9471434,9.703,0,9.703,4.1,2,4.561797891
09/08/2020 17:30,14.7355,1.88,14.85494397,8.3955,0,8.3955,6.34,1.88,6.612866247,14.7155,1.88,14.835105,8.3955,0,8.3955,6.32,1.88,6.593693957
09/08/2020 18:00,15.624,1.76,15.72281705,6.044,0,6.044,9.58,1.76,9.740328537,15.564,1.77,15.66432239,6.044,0,6.044,9.52,1.77,9.68314515
09/08/2020 18:30,15.7905,1.62,15.87338308,5.3205,0,5.3205,10.47,1.62,10.59458824,15.7405,1.62,15.82364497,5.3205,0,5.3205,10.42,1.62,10.54517899
09/08/2020 19:00,15.8535,1.38,15.9134491,4.0835,0,4.0835,11.77,1.38,11.85062446,15.7935,1.38,15.85367599,4.0835,0,4.0835,11.71,1.38,11.79103473
09/08/2020 19:30,15.75,1.25,15.79952531,2.84,0,2.84,12.91,1.25,12.97037393,15.69,1.26,15.74051143,2.84,0,2.84,12.85,1.26,12.91162654
09/08/2020 20:00,15.5105,1.32,15.56656707,2.2005,0,2.2005,13.31,1.32,13.37529439,15.4305,1.33,15.48771223,2.2005,0,2.2005,13.23,1.33,13.2966838
09/08/2020 20:30,15.4195,1.23,15.46848022,1.7595,0,1.7595,13.66,1.23,13.71526522,15.3495,1.24,15.39950487,1.7595,0,1.7595,13.59,1.24,13.64645375
09/08/2020 21:00,15.5355,0.82,15.55712571,1.4455,0,1.4455,14.09,0.82,14.11384072,15.5955,1.82,15.70133817,1.4455,0,1.4455,14.15,1.82,14.26656581
09/08/2020 21:30,15.5195,-0.98,15.55041094,1.4295,0,1.4295,14.09,-0.98,14.12403979,16.1595,3.78,16.59571753,1.4295,0,1.4295,14.73,3.78,15.20727786
09/08/2020 22:00,14.7995,-1.17,14.84567615,1.4195,0,1.4195,13.38,-1.17,13.43105729,15.4895,3.65,15.91373967,1.4195,0,1.4195,14.07,3.65,14.5357284
09/08/2020 22:30,14.084,-1.27,14.14114408,1.424,0,1.424,12.66,-1.27,12.72354117,14.764,3.59,15.19420271,1.424,0,1.424,13.34,3.59,13.81461907
09/08/2020 23:00,13.1425,-1.33,13.20962552,1.3925,0,1.3925,11.75,-1.33,11.82503277,13.8025,3.54,14.24923178,1.3925,0,1.3925,12.41,3.54,12.90502615
09/08/2020 23:30,12.499,-1.43,12.58053659,1.419,0,1.419,11.08,-1.43,11.17189778,13.159,3.49,13.61394069,1.419,0,1.419,11.74,3.49,12.24776306
10/08/2020 00:00,11.891,-1.52,11.98775546,1.401,0,1.401,10.49,-1.52,10.59955188,12.551,3.36,12.99296737,1.401,0,1.401,11.15,3.36,11.64526084
10/08/2020 00:30,11.7125,-1.52,11.81071785,1.4225,0,1.4225,10.29,-1.52,10.40165852,12.3725,3.42,12.83647756,1.4225,0,1.4225,10.95,3.42,11.47165638
10/08/2020 01:00,11.2395,-1.64,11.35851928,1.3995,0,1.3995,9.84,-1.64,9.97573055,11.8895,3.33,12.3470284,1.3995,0,1.3995,10.49,3.33,11.00586207
10/08/2020 01:30,11.408,-1.64,11.52527935,1.418,0,1.418,9.99,-1.64,10.12371967,12.068,3.33,12.51900651,1.418,0,1.418,10.65,3.33,11.15846764
10/08/2020 02:00,11.393,-1.02,11.43856849,1.403,0,1.403,9.99,-1.02,10.04193706,11.883,2.9,12.23174922,1.403,0,1.403,10.48,2.9,10.87384017
10/08/2020 02:30,11.417,0.8,11.44499406,1.427,0,1.427,9.99,0.8,10.02198084,11.377,0.81,11.40579804,1.427,0,1.427,9.95,0.81,9.982915406
10/08/2020 03:00,11.111,0.8,11.13976306,1.411,0,1.411,9.7,0.8,9.732933782,11.061,0.81,11.0906186,1.411,0,1.411,9.65,0.81,9.683935151
10/08/2020 03:30,11.2615,0.3,11.26549521,1.4315,0,1.4315,9.83,0.3,9.834576758,11.3615,1.44,11.45239199,1.4315,0,1.4315,9.93,1.44,10.03386765
10/08/2020 04:00,11.108,-1.63,11.22695702,1.408,0,1.408,9.7,-1.63,9.836000203,11.728,3.16,12.14625802,1.408,0,1.408,10.32,3.16,10.79296067
10/08/2020 04:30,11.1755,-1.63,11.29374607,1.4155,0,1.4155,9.76,-1.63,9.895175592,11.7955,3.16,12.21144628,1.4155,0,1.4155,10.38,3.16,10.85034562
10/08/2020 05:00,11.314,-1.45,11.40653742,1.404,0,1.404,9.91,-1.45,10.01551796,11.934,3.31,12.38452486,1.404,0,1.404,10.53,3.31,11.03797989
10/08/2020 05:30,11.715,-1.45,11.80439431,1.425,0,1.425,10.29,-1.45,10.39166012,12.355,3.31,12.79070463,1.425,0,1.425,10.93,3.31,11.4202014
10/08/2020 06:00,12.149,-1.28,12.21624333,1.399,0,1.399,10.75,-1.28,10.82593645,12.789,3.49,13.25664441,1.399,0,1.399,11.39,3.49,11.91269071
10/08/2020 06:30,13.2885,-0.95,13.32241466,1.5685,0,1.5685,11.72,-0.95,11.75843952,13.9385,3.76,14.43673724,1.5685,0,1.5685,12.37,3.76,12.92882439
10/08/2020 07:00,14.1465,-0.68,14.16283384,2.0765,0,2.0765,12.07,-0.68,12.08913975,14.7965,4.06,15.34340289,2.0765,0,2.0765,12.72,4.06,13.35222828
10/08/2020 07:30,16.0295,2.45,16.21565201,2.4895,0,2.4895,13.54,2.45,13.75987282,16.0495,2.8,16.29191365,2.4895,0,2.4895,13.56,2.8,13.84606803
10/08/2020 08:00,16.388,0.83,16.40900497,3.708,0,3.708,12.68,0.83,12.70713579,17.088,5.5,17.95131594,3.708,0,3.708,13.38,5.5,14.4663195
10/08/2020 08:30,17.158,1.98,17.27186626,4.248,0,4.248,12.91,1.98,13.06095326,17.518,4.71,18.14013297,4.248,0,4.248,13.27,4.71,14.08108661
10/08/2020 09:00,17.087,3.45,17.43181198,5.477,0,5.477,11.61,3.45,12.11175462,17.017,3.46,17.36519188,5.477,0,5.477,11.54,3.46,12.04753917
10/08/2020 09:30,17.911,3.66,18.28112472,4.271,0,4.271,13.64,3.66,14.12250686,17.831,3.66,18.20275147,4.271,0,4.271,13.56,3.66,14.04525543
10/08/2020 10:00,17.169,3.76,17.57589716,5.529,0,5.529,11.64,3.76,12.23221975,17.109,3.77,17.51944009,5.529,0,5.529,11.58,3.77,12.17823058
10/08/2020 10:30,17.208,3.76,17.61399625,5.718,0,5.718,11.49,3.76,12.08956988,17.148,3.77,17.55752841,5.718,0,5.718,11.43,3.77,12.0356886
10/08/2020 11:00,17.2255,3.68,17.61420592,5.1855,0,5.1855,12.04,3.68,12.58983717,17.1455,3.68,17.53597931,5.1855,0,5.1855,11.96,3.68,12.51335287
10/08/2020 11:30,17.2785,3.77,17.68500671,5.2385,0,5.2385,12.04,3.77,12.61643769,17.1985,3.78,17.60899776,5.2385,0,5.2385,11.96,3.78,12.54312561
10/08/2020 12:00,18.116,3.89,18.52893834,4.456,0,4.456,13.66,3.89,14.20308769,18.046,3.9,18.46261401,4.456,0,4.456,13.59,3.9,14.13853246
10/08/2020 12:30,18.4065,3.63,18.76102722,3.6365,0,3.6365,14.77,3.63,15.20952991,18.3265,3.64,18.68449096,3.6365,0,3.6365,14.69,3.64,15.13425585
10/08/2020 13:00,18.6585,3.71,19.0237673,3.9985,0,3.9985,14.66,3.71,15.12215924,18.5885,3.72,18.95707605,3.9985,0,3.9985,14.59,3.72,15.05677588
10/08/2020 13:30,16.9725,3.29,17.28843128,5.2625,0,5.2625,11.71,3.29,12.16339591,16.9125,3.3,17.23144382,5.2625,0,5.2625,11.65,3.3,12.10836488
10/08/2020 14:00,17.016,3.53,17.37829554,5.906,0,5.906,11.11,3.53,11.6573153,16.966,3.53,17.3293409,5.906,0,5.906,11.06,3.53,11.60967269
10/08/2020 14:30,16.92,3.53,17.28430791,6.21,0,6.21,10.71,3.53,11.27674598,16.87,3.53,17.23536481,6.21,0,6.21,10.66,3.53,11.22926979
10/08/2020 15:00,17.343,3.53,17.69860302,4.303,0,4.303,13.04,3.53,13.50934861,17.283,3.53,17.63981261,4.303,0,4.303,12.98,3.53,13.4514423
10/08/2020 15:30,16.383,3.17,16.68686876,3.263,0,3.263,13.12,3.17,13.4975294,16.323,3.18,16.62987459,3.263,0,3.263,13.06,3.18,13.44157729
10/08/2020 16:00,16.097,3.38,16.44803359,4.607,0,4.607,11.49,3.38,11.9768318,16.027,3.38,16.37953385,4.607,0,4.607,11.42,3.38,11.90969353
10/08/2020 16:30,16.339,3.84,16.78417472,8.569,0,8.569,7.77,3.84,8.667092938,16.299,3.84,16.74523816,8.569,0,8.569,7.73,3.84,8.631251358
10/08/2020 17:00,16.9255,3.36,17.25578599,7.3855,0,7.3855,9.54,3.36,10.11440557,16.8855,3.36,17.21655338,7.3855,0,7.3855,9.5,3.36,10.07668596
10/08/2020 17:30,16.7325,2.55,16.92569219,7.8325,0,7.8325,8.9,2.55,9.258104558,16.6925,2.56,16.88766284,7.8325,0,7.8325,8.86,2.56,9.222429181
10/08/2020 18:00,17.07,2.18,17.20864027,6.04,0,6.04,11.03,2.18,11.24336693,17.01,2.19,17.15039941,6.04,0,6.04,10.97,2.19,11.18646504
10/08/2020 18:30,17.2365,1.94,17.34533171,4.5965,0,4.5965,12.64,1.94,12.78801001,17.1665,1.95,17.27689851,4.5965,0,4.5965,12.57,1.95,12.72035377
10/08/2020 19:00,17.3245,1.87,17.42513128,3.3745,0,3.3745,13.95,1.87,14.07477886,17.2445,1.89,17.34776298,3.3745,0,3.3745,13.87,1.89,13.99817845
10/08/2020 19:30,17.1575,1.71,17.2425029,2.3175,0,2.3175,14.84,1.71,14.93819601,17.0775,1.71,17.16289912,2.3175,0,2.3175,14.76,1.71,14.85872471
10/08/2020 20:00,16.949,1.71,17.03504332,1.569,0,1.569,15.38,1.71,15.47476979,16.869,1.71,16.9554493,1.569,0,1.569,15.3,1.71,15.39526226
10/08/2020 20:30,16.7345,1.61,16.8117694,1.4345,0,1.4345,15.3,1.61,15.38447594,16.6445,1.62,16.72315103,1.4345,0,1.4345,15.21,1.62,15.2960289
10/08/2020 21:00,16.3115,1.45,16.37582157,1.2915,0,1.2915,15.02,1.45,15.0898277,16.2215,1.47,16.28796986,1.2915,0,1.2915,14.93,1.47,15.00219317
10/08/2020 21:30,16.5495,1.63,16.62957757,1.2995,0,1.2995,15.25,1.63,15.33686409,16.4695,1.64,16.55095255,1.2995,0,1.2995,15.17,1.64,15.25839113
10/08/2020 22:00,15.6945,1.42,15.75860813,1.2645,0,1.2645,14.43,1.42,14.4997,15.6145,1.44,15.68075924,1.2645,0,1.2645,14.35,1.44,14.42206989
10/08/2020 22:30,14.5645,1.08,14.60448768,1.2745,0,1.2745,13.29,1.08,13.33381041,14.4945,1.1,14.53618004,1.2745,0,1.2745,13.22,1.1,13.26568506
10/08/2020 23:00,13.692,1.03,13.73068695,1.272,0,1.272,12.42,1.03,12.46263616,13.642,1.04,13.68158485,1.272,0,1.272,12.37,1.04,12.41364169
10/08/2020 23:30,12.8805,-0.55,12.89223721,1.2905,0,1.2905,11.59,-0.55,11.6030427,13.2605,2.38,13.47238881,1.2905,0,1.2905,11.97,2.38,12.20431481
11/08/2020 00:00,11.942,-1.7,12.06239462,1.272,0,1.272,10.67,-1.7,10.80457773,12.612,3.24,13.02152618,1.272,0,1.272,11.34,3.24,11.79377802
11/08/2020 00:30,11.615,-1.7,11.73874887,1.295,0,1.295,10.32,-1.7,10.45908218,12.285,3.24,12.70507084,1.295,0,1.295,10.99,3.24,11.4576481
11/08/2020 01:00,10.778,-2,10.9619927,1.278,0,1.278,9.5,-2,9.708243919,11.438,2.97,11.81730697,1.278,0,1.278,10.16,2.97,10.58520193
11/08/2020 01:30,10.7305,-2.15,10.9437713,1.2905,0,1.2905,9.44,-2.15,9.681740546,11.3805,2.82,11.72468252,1.2905,0,1.2905,10.09,2.82,10.47666455
11/08/2020 02:00,10.862,-1.39,10.95057734,1.272,0,1.272,9.59,-1.39,9.690211556,10.922,2.15,11.13160294,1.272,0,1.272,9.65,2.15,9.886607103
11/08/2020 02:30,10.8845,0.68,10.90572053,1.2945,0,1.2945,9.59,0.68,9.614078219,10.7945,0.68,10.81589711,1.2945,0,1.2945,9.5,0.68,9.524305749
11/08/2020 03:00,10.43,0,10.43,1.28,0,1.28,9.15,0,9.15,10.41,0,10.41,1.28,0,1.28,9.13,0,9.13
11/08/2020 03:30,10.2265,0.72,10.25181458,1.3065,0,1.3065,8.92,0.72,8.949011119,10.1865,0.73,10.21262367,1.3065,0,1.3065,8.88,0.73,8.909955107
11/08/2020 04:00,10.206,-2.36,10.47530601,1.286,0,1.286,8.92,-2.36,9.226917145,10.266,2.27,10.51397432,1.286,0,1.286,8.98,2.27,9.262467274
11/08/2020 04:30,9.915,-2.36,10.19199809,1.295,0,1.295,8.62,-2.36,8.93722552,10.535,2.39,10.80269989,1.295,0,1.295,9.24,2.39,9.544092414
11/08/2020 05:00,10.026,-2.24,10.27318237,1.276,0,1.276,8.75,-2.24,9.032170282,10.646,2.54,10.94481229,1.276,0,1.276,9.37,2.54,9.708166665
11/08/2020 05:30,10.2935,-2.19,10.52388912,1.2935,0,1.2935,9,-2.19,9.26261842,10.9035,2.54,11.19544158,1.2935,0,1.2935,9.61,2.54,9.94000503
11/08/2020 06:00,10.594,-2.19,10.81799131,1.274,0,1.274,9.32,-2.19,9.573844578,11.214,2.54,11.49806053,1.274,0,1.274,9.94,2.54,10.25939569
11/08/2020 06:30,11.8795,-1.85,12.02268773,1.3795,0,1.3795,10.5,-1.85,10.66173063,12.5095,2.85,12.83004639,1.3795,0,1.3795,11.13,2.85,11.48909918
11/08/2020 07:00,13.109,-1.07,13.15259598,1.789,0,1.789,11.32,-1.07,11.37045733,13.679,3.16,14.03925358,1.789,0,1.789,11.89,3.16,12.30275172
11/08/2020 07:30,14.5715,1.76,14.67740482,2.4115,0,2.4115,12.16,1.76,12.28670827,14.6015,2.1,14.75173896,2.4115,0,2.4115,12.19,2.1,12.36956345
11/08/2020 08:00,15.221,0.73,15.23849537,3.551,0,3.551,11.67,0.73,11.69280976,15.891,4.57,16.53507729,3.551,0,3.551,12.34,4.57,13.15904632
11/08/2020 08:30,16.4705,3,16.7414865,4.5805,0,4.5805,11.89,3,12.26263022,16.6105,3.57,16.98980901,4.5805,0,4.5805,12.03,3.57,12.54853776
11/08/2020 09:00,16.29,3.18,16.59748475,6.65,0,6.65,9.64,3.18,10.15096055,16.25,3.18,16.55822756,6.65,0,6.65,9.6,3.18,10.11298176
11/08/2020 09:30,16.3965,3.34,16.7332248,7.2665,0,7.2665,9.13,3.34,9.721753957,16.3465,3.34,16.68423394,7.2665,0,7.2665,9.08,3.34,9.67481266
11/08/2020 10:00,16.4895,3.57,16.87152958,7.9395,0,7.9395,8.55,3.57,9.265387202,16.4495,3.57,16.83243744,7.9395,0,7.9395,8.51,3.57,9.2284885
11/08/2020 10:30,15.518,3.69,15.95068726,9.838,0,9.838,5.68,3.69,6.773366962,15.498,3.69,15.93123046,9.838,0,9.838,5.66,3.69,6.756604177
11/08/2020 11:00,15.0795,3.69,15.52441368,10.8595,0,10.8595,4.22,3.69,5.60575597,15.0695,3.69,15.51470046,10.8595,0,10.8595,4.21,3.69,5.598231864
11/08/2020 11:30,15.1065,3.97,15.61945077,11.2665,0,11.2665,3.84,3.97,5.52326896,15.0965,3.97,15.60977938,11.2665,0,11.2665,3.83,3.97,5.516321238
11/08/2020 12:00,15.2545,4.21,15.82478658,11.3245,0,11.3245,3.93,4.21,5.759253424,15.2445,4.21,15.81514718,11.3245,0,11.3245,3.92,4.21,5.752434267
11/08/2020 12:30,15.461,4.52,16.10816318,12.641,0,12.641,2.82,4.52,5.327551032,15.461,4.53,16.11097207,12.641,0,12.641,2.82,4.53,5.336037856
11/08/2020 13:00,15.6205,4.46,16.24474131,12.5405,0,12.5405,3.08,4.46,5.420147599,15.6205,4.46,16.24474131,12.5405,0,12.5405,3.08,4.46,5.420147599
11/08/2020 13:30,15.1145,4.15,15.67388306,11.9445,0,11.9445,3.17,4.15,5.2222026,15.1145,4.15,15.67388306,11.9445,0,11.9445,3.17,4.15,5.2222026
11/08/2020 14:00,15.6125,4.06,16.13176234,10.0125,0,10.0125,5.6,4.06,6.916906823,15.6025,4.06,16.12208443,10.0125,0,10.0125,5.59,4.06,6.908813212
11/08/2020 14:30,15.149,4.06,15.68361569,10.529,0,10.529,4.62,4.06,6.150447138,15.129,4.06,15.66429829,10.529,0,10.529,4.6,4.06,6.135438045
11/08/2020 15:00,15.154,3.75,15.61109272,8.774,0,8.774,6.38,3.75,7.400466202,15.134,3.75,15.59167906,8.774,0,8.774,6.36,3.75,7.383231
11/08/2020 15:30,15.6215,3.83,16.08415874,9.2415,0,9.2415,6.38,3.83,7.441323807,15.6015,3.84,16.06712178,9.2415,0,9.2415,6.36,3.84,7.429347212
11/08/2020 16:00,16.1185,3.83,16.5672853,8.6785,0,8.6785,7.44,3.83,8.367944789,16.0785,3.84,16.53069152,8.6785,0,8.6785,7.4,3.84,8.337001859
11/08/2020 16:30,16.633,3.83,17.06826262,8.553,0,8.553,8.08,3.83,8.941772755,16.603,3.78,17.02785979,8.553,0,8.553,8.05,3.78,8.893306472
11/08/2020 17:00,17.0905,3.31,17.40808118,7.1205,0,7.1205,9.97,3.31,10.505094,17.0505,3.32,17.37072106,7.1205,0,7.1205,9.93,3.32,10.47030563
11/08/2020 17:30,16.709,3.01,16.97794985,7.699,0,7.699,9.01,3.01,9.499484197,16.659,3.01,16.92874422,7.699,0,7.699,8.96,3.01,9.452073847
11/08/2020 18:00,17.305,2.93,17.55129411,6.505,0,6.505,10.8,2.93,11.1903932,17.235,2.94,17.48395908,6.505,0,6.505,10.73,2.94,11.12548875
11/08/2020 18:30,18.0935,2.93,18.3292019,4.9635,0,4.9635,13.13,2.93,13.45294763,18.0235,2.94,18.26171274,4.9635,0,4.9635,13.06,2.94,13.38682935
11/08/2020 19:00,18.1035,2.76,18.31268173,3.3635,0,3.3635,14.74,2.76,14.99617285,18.0135,2.77,18.22523202,3.3635,0,3.3635,14.65,2.77,14.90957411
11/08/2020 19:30,17.568,2.51,17.74640031,2.358,0,2.358,15.21,2.51,15.41571276,17.478,2.51,17.65730965,2.358,0,2.358,15.12,2.51,15.32692076
11/08/2020 20:00,17.194,2.38,17.3579387,1.874,0,1.874,15.32,2.38,15.50376728,17.114,2.39,17.28007801,1.874,0,1.874,15.24,2.39,15.42626656
11/08/2020 20:30,17.209,2.38,17.37279716,1.489,0,1.489,15.72,2.38,15.89914463,17.119,2.39,17.28502997,1.489,0,1.489,15.63,2.39,15.8116729
11/08/2020 21:00,17.3485,2.48,17.52486383,1.2885,0,1.2885,16.06,2.48,16.25035384,17.2585,2.5,17.43863017,1.2885,0,1.2885,15.97,2.5,16.16449504
11/08/2020 21:30,17.363,2.48,17.53921803,1.303,0,1.303,16.06,2.48,16.25035384,17.273,2.5,17.45298052,1.303,0,1.303,15.97,2.5,16.16449504
11/08/2020 22:00,16.534,2.08,16.66431985,1.314,0,1.314,15.22,2.08,15.36147128,16.444,2.09,16.57628535,1.314,0,1.314,15.13,2.09,15.27367015
11/08/2020 22:30,15.753,1.84,15.86009486,1.343,0,1.343,14.41,1.84,14.526999,15.673,1.85,15.7818069,1.343,0,1.343,14.33,1.85,14.44892384
11/08/2020 23:00,14.9865,1.95,15.11283171,1.3365,0,1.3365,13.65,1.95,13.78858223,14.9265,1.96,15.05463391,1.3365,0,1.3365,13.59,1.96,13.73061179
11/08/2020 23:30,14.175,1.86,14.29651094,1.355,0,1.355,12.82,1.86,12.95422711,14.105,1.88,14.22973735,1.355,0,1.355,12.75,1.88,12.88785863
12/08/2020 00:00,12.9,-0.25,12.90242225,1.33,0,1.33,11.57,-0.25,11.57270064,13.41,3.55,13.8719357,1.33,0,1.33,12.08,3.55,12.59082603
12/08/2020 00:30,12.3525,-1.15,12.40591618,1.3525,0,1.3525,11,-1.15,11.05995027,13.0325,3.83,13.58362824,1.3525,0,1.3525,11.68,3.83,12.29192011
12/08/2020 01:00,11.475,-1.41,11.56130291,1.335,0,1.335,10.14,-1.41,10.23756319,12.155,3.56,12.66560796,1.335,0,1.335,10.82,3.56,11.39061017
12/08/2020 01:30,11.741,-1.34,11.81721968,1.351,0,1.351,10.39,-1.34,10.47605365,12.421,3.64,12.94337054,1.351,0,1.351,11.07,3.64,11.65308972
12/08/2020 02:00,11.881,-0.1,11.88142083,1.341,0,1.341,10.54,-0.1,10.54047437,12.211,2.57,12.47851838,1.341,0,1.341,10.87,2.57,11.16968218
12/08/2020 02:30,11.713,0.98,11.75392568,1.353,0,1.353,10.36,0.98,10.40624812,11.653,0.99,11.69497794,1.353,0,1.353,10.3,0.99,10.34746829
12/08/2020 03:00,10.9725,0.73,10.99675662,1.3425,0,1.3425,9.63,0.73,9.657629109,10.9325,0.74,10.95751597,1.3425,0,1.3425,9.59,0.74,9.6185082
12/08/2020 03:30,10.8445,0.68,10.86579865,1.3545,0,1.3545,9.49,0.68,9.514331295,10.8245,0.68,10.84583792,1.3545,0,1.3545,9.47,0.68,9.49438255
12/08/2020 04:00,10.9575,0.68,10.97857943,1.3275,0,1.3275,9.63,0.68,9.653978455,10.9275,0.68,10.94863719,1.3275,0,1.3275,9.6,0.68,9.6240532
12/08/2020 04:30,10.8545,-1.79,11.00110314,1.3545,0,1.3545,9.5,-1.79,9.667166079,11.3145,2.77,11.64863985,1.3545,0,1.3545,9.96,2.77,10.33801238
12/08/2020 05:00,10.8435,-1.79,10.99024987,1.3435,0,1.3435,9.5,-1.79,9.667166079,11.4435,3.01,11.83274238,1.3435,0,1.3435,10.1,3.01,10.53898003
12/08/2020 05:30,11.0945,-1.63,11.21360024,1.3445,0,1.3445,9.75,-1.63,9.885312337,11.7345,3.14,12.1473491,1.3445,0,1.3445,10.39,3.14,10.85410982
12/08/2020 06:00,11.8195,-1.31,11.89187455,1.2795,0,1.2795,10.54,-1.31,10.62109693,12.4495,3.45,12.91868996,1.2795,0,1.2795,11.17,3.45,11.69065439
12/08/2020 06:30,13.376,-0.97,13.41112508,1.366,0,1.366,12.01,-0.97,12.04910785,14.026,3.73,14.51349634,1.366,0,1.366,12.66,3.73,13.1980491
12/08/2020 07:00,14.649,1.38,14.71385745,1.679,0,1.679,12.97,1.38,13.04320896,14.829,2.72,15.0763935,1.679,0,1.679,13.15,2.72,13.42836178
12/08/2020 07:30,15.6425,2.19,15.79505955,2.4025,0,2.4025,13.24,2.19,13.4198994,15.9925,3.74,16.42399635,2.4025,0,2.4025,13.59,3.74,14.09523678
12/08/2020 08:00,16.743,2.64,16.9498569,3.303,0,3.303,13.44,2.64,13.69683175,16.983,4.12,17.47560268,3.303,0,3.303,13.68,4.12,14.28694509
12/08/2020 08:30,17.446,3.45,17.78385268,4.576,0,4.576,12.87,3.45,13.32439117,17.376,3.45,17.71518772,4.576,0,4.576,12.8,3.45,13.25679071
12/08/2020 09:00,17.2715,3.51,17.62455141,5.8915,0,5.8915,11.38,3.51,11.90900919,17.2015,3.51,17.55595917,5.8915,0,5.8915,11.31,3.51,11.84213663
12/08/2020 09:30,17.1825,2.6,17.37809846,7.3425,0,7.3425,9.84,2.6,10.17770112,17.5025,5.12,18.23600576,7.3425,0,7.3425,10.16,5.12,11.37717012
12/08/2020 10:00,16.733,1.67,16.81612884,8.753,0,8.753,7.98,1.67,8.15287066,17.393,6.59,18.59958465,8.753,0,8.753,8.64,6.59,10.86635634
12/08/2020 10:30,15.912,1.6,15.99224012,9.742,0,9.742,6.17,1.6,6.374080326,16.552,6.59,17.8156337,9.742,0,9.742,6.81,6.59,9.476507796
12/08/2020 11:00,15.883,1.7,15.9737187,8.623,0,8.623,7.26,1.7,7.456379819,16.533,6.59,17.79798272,8.623,0,8.623,7.91,6.59,10.2954456
12/08/2020 11:30,16.3165,2.09,16.44981071,9.6765,0,9.6765,6.64,2.09,6.961156513,16.9765,7.15,18.42075059,9.6765,0,9.6765,7.3,7.15,10.21824349
12/08/2020 12:00,16.019,2.26,16.17763768,11.979,0,11.979,4.04,2.26,4.629168392,16.639,7.37,18.19816532,11.979,0,11.979,4.66,7.37,8.719661691
12/08/2020 12:30,15.929,4.09,16.44570281,12.419,0,12.419,3.51,4.09,5.389638207,16.039,5.08,16.82426584,12.419,0,12.419,3.62,5.08,6.237852194
12/08/2020 13:00,15.8515,4.27,16.41654508,12.1115,0,12.1115,3.74,4.27,5.676310421,15.9015,4.83,16.61886284,12.1115,0,12.1115,3.79,4.83,6.139462517
12/08/2020 13:30,14.814,1.93,14.93919328,12.624,0,12.624,2.19,1.93,2.919075196,15.374,6.9,16.85140576,12.624,0,12.624,2.75,6.9,7.42781933
12/08/2020 14:00,14.4785,1.93,14.60656915,12.5385,0,12.5385,1.94,1.93,2.736512379,15.0385,6.9,16.54589019,12.5385,0,12.5385,2.5,6.9,7.338937253
12/08/2020 14:30,13.879,1.68,13.98030905,12.499,0,12.499,1.38,1.68,2.174120512,14.429,6.67,15.89606684,12.499,0,12.499,1.93,6.67,6.943615773
12/08/2020 15:00,15.049,1.76,15.15156761,10.049,0,10.049,5,1.76,5.300716933,15.649,6.67,17.01117577,10.049,0,10.049,5.6,6.67,8.709127396
12/08/2020 15:30,14.8875,1.63,14.97646675,10.0675,0,10.0675,4.82,1.63,5.088152907,15.4975,6.58,16.83653486,10.0675,0,10.0675,5.43,6.58,8.531195696
12/08/2020 16:00,14.569,1.45,14.64097883,9.939,0,9.939,4.63,1.45,4.851741955,15.179,6.43,16.48474874,9.939,0,9.939,5.24,6.43,8.294727241
12/08/2020 16:30,14.966,1.36,15.02766635,9.656,0,9.656,5.31,1.36,5.481395808,15.586,6.32,16.81861457,9.656,0,9.656,5.93,6.32,8.666446792
12/08/2020 17:00,16.079,1.2,16.12371672,8.719,0,8.719,7.36,1.2,7.457184455,16.729,6.17,17.83054517,8.719,0,8.719,8.01,6.17,10.11083577
12/08/2020 17:30,16.6085,0.75,16.62542548,7.1885,0,7.1885,9.42,0.75,9.449809522,17.2885,5.71,18.20704073,7.1885,0,7.1885,10.1,5.71,11.60233166
12/08/2020 18:00,17.48,0.75,17.49608242,5.28,0,5.28,12.2,0.75,12.22303154,18.19,5.65,19.04727277,5.28,0,5.28,12.91,5.65,14.09221771
12/08/2020 18:30,18.269,0.75,18.28438845,3.139,0,3.139,15.13,0.75,15.14857749,18.999,5.65,19.82131431,3.139,0,3.139,15.86,5.65,16.83633274
12/08/2020 19:00,17.9895,0.75,18.00512733,2.8595,0,2.8595,15.13,0.75,15.14857749,18.7195,5.48,19.50512959,2.8595,0,2.8595,15.86,5.48,16.78004768
12/08/2020 19:30,17.5995,0.69,17.61302076,2.6095,0,2.6095,14.99,0.69,15.00587218,18.3295,5.31,19.08315148,2.6095,0,2.6095,15.72,5.31,16.59260377
12/08/2020 20:00,17.2645,0.87,17.28640681,1.9245,0,1.9245,15.34,0.87,15.36465099,18.0045,5.25,18.75432004,1.9245,0,1.9245,16.08,5.25,16.9153451
12/08/2020 20:30,17.196,0.72,17.21106667,1.396,0,1.396,15.8,0.72,15.81639656,17.936,5.25,18.68856859,1.396,0,1.396,16.54,5.25,17.35321584
12/08/2020 21:00,17.1255,0.72,17.14062864,1.3255,0,1.3255,15.8,0.72,15.81639656,17.8655,5.25,18.62091808,1.3255,0,1.3255,16.54,5.25,17.35321584
12/08/2020 21:30,17.005,0,17.005,1.365,0,1.365,15.64,0,15.64,17.755,5.19,18.49800327,1.365,0,1.365,16.39,5.19,17.19209702
12/08/2020 22:00,16.275,0.68,16.28919964,1.335,0,1.335,14.94,0.68,14.95546723,17.015,4.99,17.73161936,1.335,0,1.335,15.68,4.99,16.4548625
12/08/2020 22:30,16.046,2.22,16.19884305,1.346,0,1.346,14.7,2.22,14.86668759,15.976,2.29,16.13928982,1.346,0,1.346,14.63,2.29,14.80813965
12/08/2020 23:00,14.7985,1.84,14.91245125,1.3085,0,1.3085,13.49,1.84,13.61490727,14.7185,1.85,14.83430963,1.3085,0,1.3085,13.41,1.85,13.53700853
12/08/2020 23:30,13.898,1.64,13.99442761,1.278,0,1.278,12.62,1.64,12.72611488,13.828,1.65,13.92609364,1.278,0,1.278,12.55,1.65,12.65800142
13/08/2020 00:00,13.394,1.73,13.50526327,1.274,0,1.274,12.12,1.73,12.24284689,13.324,1.75,13.4384328,1.274,0,1.274,12.05,1.75,12.17641162
13/08/2020 00:30,12.887,1.6,12.98594506,1.317,0,1.317,11.57,1.6,11.68010702,12.827,1.61,12.92764592,1.317,0,1.317,11.51,1.61,11.62205662
13/08/2020 01:00,12.2315,1.48,12.32071395,1.3115,0,1.3115,10.92,1.48,11.01983666,12.1815,1.49,12.27228757,1.3115,0,1.3115,10.87,1.49,10.97164527
13/08/2020 01:30,12.4105,1.48,12.49843631,1.3205,0,1.3205,11.09,1.48,11.1883198,12.3605,1.49,12.44998234,1.3205,0,1.3205,11.04,1.49,11.14009425
13/08/2020 02:00,12.105,1.48,12.1951394,1.325,0,1.325,10.78,1.48,10.88112127,12.055,1.49,12.1467331,1.325,0,1.325,10.73,1.49,10.83295897
13/08/2020 02:30,11.996,1.48,12.0869523,1.346,0,1.346,10.65,1.48,10.75234393,11.946,1.49,12.0385637,1.346,0,1.346,10.6,1.49,10.70420945
13/08/2020 03:00,11.847,1.36,11.92480646,1.327,0,1.327,10.52,1.36,10.60754448,11.817,1.38,11.89730596,1.327,0,1.327,10.49,1.38,10.58038279
13/08/2020 03:30,11.3795,1.15,11.43746127,1.3595,0,1.3595,10.02,1.15,10.08577711,11.3495,1.16,11.40862613,1.3595,0,1.3595,9.99,1.16,10.05712185
13/08/2020 04:00,11.5425,1.15,11.59964682,1.3425,0,1.3425,10.2,1.15,10.26462371,11.4925,1.16,11.55089418,1.3425,0,1.3425,10.15,1.16,10.21607067
13/08/2020 04:30,11.6995,1.15,11.75588364,1.2295,0,1.2295,10.47,1.15,10.53296729,11.6495,1.16,11.7071111,1.2295,0,1.2295,10.42,1.16,10.48436932
13/08/2020 05:00,11.569,1.15,11.62601656,1.049,0,1.049,10.52,1.15,10.5826698,11.529,1.16,11.58721023,1.049,0,1.049,10.48,1.16,10.54400303
13/08/2020 05:30,12.0265,1.29,12.09548685,1.0665,0,1.0665,10.96,1.29,11.03565585,11.9765,1.3,12.04684823,1.0665,0,1.0665,10.91,1.3,10.98717889
13/08/2020 06:00,12.7815,1.52,12.87156332,1.0515,0,1.0515,11.73,1.52,11.82807254,12.7115,1.54,12.8044458,1.0515,0,1.0515,11.66,1.54,11.76125844
13/08/2020 06:30,13.9415,1.84,14.06239746,1.1615,0,1.1615,12.78,1.84,12.91177757,13.8815,1.85,14.00423301,1.1615,0,1.1615,12.72,1.85,12.85382822
13/08/2020 07:00,14.861,2.16,15.01715422,1.651,0,1.651,13.21,2.16,13.38542864,15.411,4.39,16.02407629,1.651,0,1.651,13.76,4.39,14.44332718
13/08/2020 07:30,16.18,2.37,16.35265422,2.06,0,2.06,14.12,2.37,14.31751724,16.75,4.84,17.43525451,2.06,0,2.06,14.69,4.84,15.46679346
13/08/2020 08:00,17.1275,3.12,17.40935542,2.3175,0,2.3175,14.81,3.12,15.13507516,17.0075,3.13,17.29311875,2.3175,0,2.3175,14.69,3.13,15.01975366
13/08/2020 08:30,17.4085,2.12,17.53711129,3.4885,0,3.4885,13.92,2.12,14.08051135,17.7785,4.84,18.42554374,3.4885,0,3.4885,14.29,4.84,15.08740203
13/08/2020 09:00,17.5315,1.37,17.58494789,3.9415,0,3.9415,13.59,1.37,13.6588799,18.2315,6.27,19.27953558,3.9415,0,3.9415,14.29,6.27,15.60503124
13/08/2020 09:30,16.984,1.57,17.05641099,6.804,0,6.804,10.18,1.57,10.30035436,17.674,6.51,18.83481818,6.804,0,6.804,10.87,6.51,12.67031965
13/08/2020 10:00,16.9075,1.63,16.98588992,7.3675,0,7.3675,9.54,1.63,9.678248809,17.5975,6.51,18.76305162,7.3675,0,7.3675,10.23,6.51,12.12571647
13/08/2020 10:30,16.0415,1.63,16.12410066,8.7815,0,8.7815,7.26,1.63,7.440732491,16.6915,6.51,17.91608976,8.7815,0,8.7815,7.91,6.51,10.24442287
13/08/2020 11:00,16.012,1.7,16.10199193,8.602,0,8.602,7.41,1.7,7.602506166,16.662,6.63,17.93262792,8.602,0,8.602,8.06,6.63,10.43649845
13/08/2020 11:30,15.8905,1.78,15.989884,9.3305,0,9.3305,6.56,1.78,6.797205308,16.5405,6.72,17.85347418,9.3305,0,9.3305,7.21,6.72,9.856089488
13/08/2020 12:00,15.276,1.48,15.34752671,9.486,0,9.486,5.79,1.48,5.976160975,15.916,6.46,17.17703863,9.486,0,9.486,6.43,6.46,9.114631095
13/08/2020 12:30,15.979,1.28,16.03018531,6.989,0,6.989,8.99,1.28,9.080666275,16.659,6.25,17.79282948,6.989,0,6.989,9.67,6.25,11.51396543
13/08/2020 13:00,15.9685,1.47,16.03601859,8.1185,0,8.1185,7.85,1.47,7.986451027,16.6385,6.43,17.83772918,8.1185,0,8.1185,8.52,6.43,10.67404797
13/08/2020 13:30,15.111,1.26,15.16344028,9.871,0,9.871,5.24,1.26,5.389359888,15.741,6.25,16.93639811,9.871,0,9.871,5.87,6.25,8.574345456
13/08/2020 14:00,16.0605,1.36,16.11797941,7.6805,0,7.6805,8.38,1.36,8.489640746,16.7305,6.25,17.85979088,7.6805,0,7.6805,9.05,6.25,10.99840898
13/08/2020 14:30,16.769,1.36,16.82405899,5.129,0,5.129,11.64,1.36,11.71918086,17.469,6.25,18.55339486,5.129,0,5.129,12.34,6.25,13.83250158
13/08/2020 15:00,17.302,1.23,17.34566528,2.532,0,2.532,14.77,1.23,14.82112681,18.062,6.13,19.07387596,2.532,0,2.532,15.53,6.13,16.69604145
13/08/2020 15:30,17.3055,0.99,17.33379446,2.1155,0,2.1155,15.19,0.99,15.22222717,18.0555,5.89,18.99192408,2.1155,0,2.1155,15.94,5.89,16.99340166
13/08/2020 16:00,17.4795,0.99,17.50751325,2.2895,0,2.2895,15.19,0.99,15.22222717,18.2295,5.89,19.15742076,2.2895,0,2.2895,15.94,5.89,16.99340166
13/08/2020 16:30,16.957,0.7,16.97144216,3.167,0,3.167,13.79,0.7,13.80775507,17.697,5.52,18.53791275,3.167,0,3.167,14.53,5.52,15.54320752
13/08/2020 17:00,17.387,0.7,17.40108528,2.567,0,2.567,14.82,0.7,14.8365225,18.137,5.27,18.88712972,2.567,0,2.567,15.57,5.27,16.43769449
13/08/2020 17:30,17.5305,0,17.5305,2.7705,0,2.7705,14.76,0,14.76,18.2705,5.03,18.95025251,2.7705,0,2.7705,15.5,5.03,16.29573257
13/08/2020 18:00,17.3945,0,17.3945,2.3645,0,2.3645,15.03,0,15.03,18.1245,4.7,18.72398195,2.3645,0,2.3645,15.76,4.7,16.44589918
13/08/2020 18:30,18.1005,0,18.1005,2.1505,0,2.1505,15.95,0,15.95,18.8605,4.88,19.48160312,2.1505,0,2.1505,16.71,4.88,17.40800103
13/08/2020 19:00,17.8565,0,17.8565,1.9665,0,1.9665,15.89,0,15.89,18.5965,4.88,19.22613358,1.9665,0,1.9665,16.63,4.88,17.33122327
13/08/2020 19:30,17.2935,0,17.2935,1.9235,0,1.9235,15.37,0,15.37,18.0335,4.72,18.64096355,1.9235,0,1.9235,16.11,4.72,16.7872124
13/08/2020 20:00,16.885,-0.67,16.89828764,1.705,0,1.705,15.18,-0.67,15.19477871,17.625,4.6,18.21539527,1.705,0,1.705,15.92,4.6,16.57125222
13/08/2020 20:30,16.7585,-0.67,16.77188786,1.5185,0,1.5185,15.24,-0.67,15.25472058,17.5085,4.67,18.12060905,1.5185,0,1.5185,15.99,4.67,16.65800108
13/08/2020 21:00,16.4245,-0.67,16.43815988,1.2745,0,1.2745,15.15,-0.67,15.16480794,17.1745,4.46,17.74415538,1.2745,0,1.2745,15.9,4.46,16.51367918
13/08/2020 21:30,16.271,-0.67,16.28478864,1.281,0,1.281,14.99,-0.67,15.00496584,17.011,4.39,17.56833006,1.281,0,1.281,15.73,4.39,16.33110529
13/08/2020 22:00,15.5825,-0.67,15.59689733,1.2625,0,1.2625,14.32,-0.67,14.33566531,16.3125,4.51,16.92447211,1.2625,0,1.2625,15.05,4.51,15.71122529
13/08/2020 22:30,15.1055,-0.67,15.12035153,1.2655,0,1.2655,13.84,-0.67,13.85620799,15.8355,4.51,16.4652106,1.2655,0,1.2655,14.57,4.51,15.25204904
13/08/2020 23:00,14.45,1,14.48456075,0.99,0,0.99,13.46,1,13.49709598,14.63,2.57,14.85401629,0.99,0,0.99,13.64,2.57,13.8800036
13/08/2020 23:30,13.4635,0.47,13.47170116,1.2235,0,1.2235,12.24,0.47,12.24902037,13.7135,2.57,13.95223933,1.2235,0,1.2235,12.49,2.57,12.75166656
14/08/2020 00:00,12.468,-1.09,12.51555528,1.258,0,1.258,11.21,-1.09,11.2628682,13.138,3.74,13.65996501,1.258,0,1.258,11.88,3.74,12.45479827
14/08/2020 00:30,12.1505,-1.09,12.19929302,1.2805,0,1.2805,10.87,-1.09,10.92451372,12.8205,3.74,13.35488002,1.2805,0,1.2805,11.54,3.74,12.13091917
14/08/2020 01:00,11.3985,-1.37,11.4805358,1.2585,0,1.2585,10.14,-1.37,10.23213077,12.0585,3.52,12.56176032,1.2585,0,1.2585,10.8,3.52,11.3591549
14/08/2020 01:30,11.42,-1.37,11.50188245,1.28,0,1.28,10.14,-1.37,10.23213077,12.08,3.52,12.58240041,1.28,0,1.28,10.8,3.52,11.3591549
14/08/2020 02:00,11.234,-1.37,11.31722828,1.264,0,1.264,9.97,-1.37,10.0636872,11.894,3.52,12.40393631,1.264,0,1.264,10.63,3.52,11.19764707
14/08/2020 02:30,10.9695,-1.62,11.08847736,1.2695,0,1.2695,9.7,-1.62,9.83434797,11.6295,3.29,12.08591619,1.2695,0,1.2695,10.36,3.29,10.8698528
14/08/2020 03:00,10.7125,-1.62,10.83429999,1.2425,0,1.2425,9.47,-1.62,9.607564728,11.3725,3.29,11.83882833,1.2425,0,1.2425,10.13,3.29,10.65086851
14/08/2020 03:30,10.7195,-1.62,10.84122134,1.2495,0,1.2495,9.47,-1.62,9.607564728,11.3795,3.29,11.84555276,1.2495,0,1.2495,10.13,3.29,10.65086851
14/08/2020 04:00,10.9015,-1.62,11.02121147,1.2115,0,1.2115,9.69,-1.62,9.824484719,11.5615,3.29,12.02049842,1.2115,0,1.2115,10.35,3.29,10.86032228
14/08/2020 04:30,10.6185,-1.74,10.76011813,0.9285,0,0.9285,9.69,-1.74,9.844983494,11.2785,3.18,11.71823204,0.9285,0,0.9285,10.35,3.18,10.82750664
14/08/2020 05:00,10.2855,-1.9,10.45951769,1.1455,0,1.1455,9.14,-1.9,9.33539501,10.9255,3.05,11.34323808,1.1455,0,1.1455,9.78,3.05,10.24455465
14/08/2020 05:30,10.9195,-1.68,11.04798082,1.2895,0,1.2895,9.63,-1.68,9.775443724,11.5695,3.21,12.0065578,1.2895,0,1.2895,10.28,3.21,10.76951717
14/08/2020 06:00,11.408,-1.47,11.50231994,1.278,0,1.278,10.13,-1.47,10.23610277,12.068,3.41,12.54052327,1.278,0,1.278,10.79,3.41,11.3160152
14/08/2020 06:30,12.205,-1.61,12.31073211,1.325,0,1.325,10.88,-1.61,10.99847717,12.865,3.23,13.26428004,1.325,0,1.325,11.54,3.23,11.9835095
14/08/2020 07:00,12.886,-1.5,12.97301029,1.386,0,1.386,11.5,-1.5,11.5974135,13.556,3.3,13.95188647,1.386,0,1.386,12.17,3.3,12.6094766
14/08/2020 07:30,14.487,-0.97,14.51943763,1.597,0,1.597,12.89,-0.97,12.92644576,15.167,3.94,15.67040169,1.597,0,1.597,13.57,3.94,14.13041047
14/08/2020 08:00,16.08,2.47,16.26859859,1.68,0,1.68,14.4,2.47,14.61030116,16.62,4.12,17.12304879,1.68,0,1.68,14.94,4.12,15.49767725
14/08/2020 08:30,17.686,2.82,17.90941082,1.656,0,1.656,16.03,2.82,16.27615741,17.596,2.83,17.82212434,1.656,0,1.656,15.94,2.83,16.18927114
14/08/2020 09:00,18.407,3.16,18.67627503,1.857,0,1.857,16.55,3.16,16.8489792,18.307,3.17,18.57942811,1.857,0,1.857,16.45,3.17,16.75265352
14/08/2020 09:30,18.514,3.09,18.77009046,1.964,0,1.964,16.55,3.09,16.83599121,18.414,3.09,18.67146207,1.964,0,1.964,16.45,3.09,16.73769996
14/08/2020 10:00,18.375,3.09,18.63300097,1.985,0,1.985,16.39,3.09,16.67873496,18.285,3.09,18.54425315,1.985,0,1.985,16.3,3.09,16.59030138
14/08/2020 10:30,18.1775,3.09,18.43826473,2.2775,0,2.2775,15.9,3.09,16.19747202,18.0875,3.09,18.34954376,2.2775,0,2.2775,15.81,3.09,16.10913405
14/08/2020 11:00,18.176,3.31,18.47493101,2.856,0,2.856,15.32,3.31,15.67349674,18.086,3.32,18.38819719,2.856,0,2.856,15.23,3.32,15.587665
14/08/2020 11:30,17.928,3.31,18.23099789,3.038,0,3.038,14.89,3.31,15.25346518,17.848,3.32,18.15415941,3.038,0,3.038,14.81,3.32,15.17756568
14/08/2020 12:00,17.588,3.22,17.88032841,4.088,0,4.088,13.5,3.22,13.87870311,17.508,3.23,17.80345371,4.088,0,4.088,13.42,3.23,13.80323513
14/08/2020 12:30,17.474,3.22,17.76820407,5.364,0,5.364,12.11,3.22,12.5307821,17.404,3.23,17.70118968,5.364,0,5.364,12.04,3.23,12.46573303
14/08/2020 13:00,16.973,3.1,17.25377434,6.123,0,6.123,10.85,3.1,11.28417033,16.903,3.11,17.18672479,6.123,0,6.123,10.78,3.11,11.21964794
14/08/2020 13:30,16.7845,2.77,17.01153551,4.8845,0,4.8845,11.9,2.77,12.21813816,16.7245,2.78,16.95397594,4.8845,0,4.8845,11.84,2.78,12.16198997
14/08/2020 14:00,16.7765,2.91,17.02700949,4.7165,0,4.7165,12.06,2.91,12.40611543,16.7165,2.91,16.96789534,4.7165,0,4.7165,12,2.91,12.34779737
14/08/2020 14:30,16.5535,3.09,16.83943177,5.8735,0,5.8735,10.68,3.09,11.1180259,16.5035,3.09,16.79028327,5.8735,0,5.8735,10.63,3.09,11.07000452
14/08/2020 15:00,15.795,3.09,16.09441285,7.655,0,7.655,8.14,3.09,8.70676174,15.755,3.09,16.05515883,7.655,0,7.655,8.1,3.09,8.66937714
14/08/2020 15:30,15.1555,2.8,15.41198171,7.8055,0,7.8055,7.35,2.8,7.865271769,15.1255,2.8,15.38248193,7.8055,0,7.8055,7.32,2.8,7.837244414
14/08/2020 16:00,15.636,2.6,15.85069386,5.266,0,5.266,10.37,2.6,10.69097283,15.576,2.6,15.79150962,5.266,0,5.266,10.31,2.6,10.63278421
14/08/2020 16:30,16.1775,2.49,16.36800557,4.7375,0,4.7375,11.44,2.49,11.7078478,16.1175,2.49,16.30870646,4.7375,0,4.7375,11.38,2.49,11.64922744
14/08/2020 17:00,16.775,2.36,16.94019554,4.195,0,4.195,12.58,2.36,12.79945311,16.705,2.37,16.87228274,4.195,0,4.195,12.51,2.37,12.73251743
14/08/2020 17:30,17.5585,2.09,17.68244955,3.1285,0,3.1285,14.43,2.09,14.58056926,17.4785,2.1,17.60420297,3.1285,0,3.1285,14.35,2.1,14.50284455
14/08/2020 18:00,17.925,2,18.0362309,2.225,0,2.225,15.7,2,15.82687588,17.825,2.01,17.93796881,2.225,0,2.225,15.6,2.01,15.72895737
14/08/2020 18:30,18.103,1.9,18.20243415,1.863,0,1.863,16.24,1.9,16.35076757,17.993,1.9,18.09303869,1.863,0,1.863,16.13,1.9,16.24151779
14/08/2020 19:00,17.996,1.9,18.0960221,1.416,0,1.416,16.58,1.9,16.68851102,17.886,1.9,17.98663382,1.416,0,1.416,16.47,1.9,16.57923098
14/08/2020 19:30,17.626,1.9,17.72810977,1.536,0,1.536,16.09,1.9,16.20179311,17.526,1.9,17.628689,1.536,0,1.536,15.99,1.9,16.10248739
14/08/2020 20:00,16.9175,1.64,16.99680577,1.4575,0,1.4575,15.46,1.64,15.54674242,16.8275,1.65,16.90820086,1.4575,0,1.4575,15.37,1.65,15.45831168
14/08/2020 20:30,16.5085,1.51,16.57741452,1.1985,0,1.1985,15.31,1.51,15.38428419,16.4185,1.53,16.48963439,1.1985,0,1.1985,15.22,1.53,15.2967088
14/08/2020 21:00,16.3915,1.62,16.47135915,1.2115,0,1.2115,15.18,1.62,15.26619795,16.3115,1.64,16.39373759,1.2115,0,1.2115,15.1,1.64,15.1887985
14/08/2020 21:30,15.991,1.5,16.06119799,1.091,0,1.091,14.9,1.5,14.97531302,15.921,1.52,15.99339367,1.091,0,1.091,14.83,1.52,14.90769265
14/08/2020 22:00,15.406,1.41,15.47038901,1.206,0,1.206,14.2,1.41,14.26983181,15.336,1.42,15.40160044,1.206,0,1.206,14.13,1.42,14.20117249
14/08/2020 22:30,14.829,1.33,14.8885238,1.219,0,1.219,13.61,1.33,13.67483089,14.749,1.34,14.80974682,1.219,0,1.219,13.53,1.34,13.59619432
14/08/2020 23:00,14.001,1.26,14.05758162,1.211,0,1.211,12.79,1.26,12.85191425,13.941,1.27,13.99872784,1.211,0,1.211,12.73,1.27,12.7931935
14/08/2020 23:30,13.122,1.05,13.16394257,1.252,0,1.252,11.87,1.05,11.91635011,13.062,1.07,13.10575232,1.252,0,1.252,11.81,1.07,11.85837257
15/08/2020 00:00,12.423,0.92,12.45701927,1.253,0,1.253,11.17,0.92,11.20782316,12.383,0.94,12.4186267,1.253,0,1.253,11.13,0.94,11.16962399
15/08/2020 00:30,11.9975,0.83,12.02617588,1.2675,0,1.2675,10.73,0.83,10.76205371,11.9375,0.85,11.96772352,1.2675,0,1.2675,10.67,0.85,10.70380306
15/08/2020 01:00,10.903,-1.14,10.96243627,1.253,0,1.253,9.65,-1.14,9.717103478,11.323,2.19,11.53284132,1.253,0,1.253,10.07,2.19,10.30538694
