Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/08/2020 01:30,10.914,-2.07,11.10856858,1.264,0,1.264,9.65,-2.07,9.869518732,11.514,2.8,11.84956522,1.264,0,1.264,10.25,2.8,10.62555881
15/08/2020 02:00,10.4775,-2.07,10.6800237,1.2575,0,1.2575,9.22,-2.07,9.449513215,11.1075,2.8,11.45497954,1.2575,0,1.2575,9.85,2.8,10.24023926
15/08/2020 02:30,10.5955,-1.99,10.78075694,1.2655,0,1.2655,9.33,-1.99,9.539863731,11.2355,2.9,11.60372614,1.2655,0,1.2655,9.97,2.9,10.38320278
15/08/2020 03:00,10.4305,-1.99,10.61863599,1.2605,0,1.2605,9.17,-1.99,9.383442865,11.0805,2.9,11.45371033,1.2605,0,1.2605,9.82,2.9,10.23925779
15/08/2020 03:30,10.121,-2.14,10.34476877,1.271,0,1.271,8.85,-2.14,9.105059033,10.761,2.76,11.10930785,1.271,0,1.271,9.49,2.76,9.883202922
15/08/2020 04:00,10.008,-2.14,10.23423979,1.268,0,1.268,8.74,-2.14,8.998177593,10.648,2.76,10.99988654,1.268,0,1.268,9.38,2.76,9.777627524
15/08/2020 04:30,10.0645,-2.19,10.30001263,1.2745,0,1.2745,8.79,-2.19,9.058708517,10.6545,2.76,11.00617873,1.2745,0,1.2745,9.38,2.76,9.777627524
15/08/2020 05:00,10.098,-2.05,10.30398486,1.228,0,1.228,8.87,-2.05,9.103812388,10.748,2.86,11.12200989,1.228,0,1.228,9.52,2.86,9.940321926
15/08/2020 05:30,10.3235,-1.94,10.50420165,0.9135,0,0.9135,9.41,-1.94,9.607897793,10.9735,2.95,11.36310707,0.9135,0,0.9135,10.06,2.95,10.48361102
15/08/2020 06:00,10.223,-2.18,10.45285267,0.903,0,0.903,9.32,-2.18,9.571562046,10.873,2.73,11.21048746,0.903,0,0.903,9.97,2.73,10.33701117
15/08/2020 06:30,10.663,-2.06,10.86016432,0.903,0,0.903,9.76,-2.06,9.975028822,11.313,2.82,11.65917531,0.903,0,0.903,10.41,2.82,10.78519819
15/08/2020 07:00,11.504,-1.86,11.65339504,0.904,0,0.904,10.6,-1.86,10.7619515,12.164,2.97,12.52133364,0.904,0,0.904,11.26,2.97,11.64510627
15/08/2020 07:30,12.6935,-1.52,12.78418328,0.9535,0,0.9535,11.74,-1.52,11.83798969,13.3535,3.23,13.73859026,0.9535,0,0.9535,12.4,3.23,12.81377774
15/08/2020 08:00,13.427,-1.36,13.49570039,1.137,0,1.137,12.29,-1.36,12.36501921,14.107,3.42,14.51564153,1.137,0,1.137,12.97,3.42,13.41332546
15/08/2020 08:30,14.4005,-1.16,14.44714506,1.2305,0,1.2305,13.17,-1.16,13.2209871,15.0905,3.63,15.52095649,1.2305,0,1.2305,13.86,3.63,14.32747361
15/08/2020 09:00,14.935,-1.16,14.97998081,1.705,0,1.705,13.23,-1.16,13.28075676,15.625,3.63,16.04111982,1.705,0,1.705,13.92,3.63,14.38552397
15/08/2020 09:30,15.18,-1.16,15.22425696,2,0,2,13.18,-1.16,13.23094857,15.92,3.69,16.342047,2,0,2,13.92,3.69,14.40078123
15/08/2020 10:00,15.6065,-0.99,15.63786885,2.0565,0,2.0565,13.55,-0.99,13.58611791,16.3065,3.87,16.75944039,2.0565,0,2.0565,14.25,3.87,14.76615725
15/08/2020 10:30,15.9545,-0.67,15.96856193,2.1645,0,2.1645,13.79,-0.67,13.80626669,16.6445,4.4,17.21625337,2.1645,0,2.1645,14.48,4.4,15.13375036
15/08/2020 11:00,15.963,0,15.963,2.233,0,2.233,13.73,0,13.73,16.713,4.4,17.28248735,2.233,0,2.233,14.48,4.4,15.13375036
15/08/2020 11:30,15.7215,-0.67,15.73577015,2.0915,0,2.0915,13.63,-0.67,13.64645742,16.4315,4.4,17.01041423,2.0915,0,2.0915,14.34,4.4,14.99985333
15/08/2020 12:00,15.924,-0.67,15.93808884,2.234,0,2.234,13.69,-0.67,13.70638537,16.634,4.4,17.20610229,2.234,0,2.234,14.4,4.4,15.05722418
15/08/2020 12:30,16.1965,-0.67,16.21035201,2.3265,0,2.3265,13.87,-0.67,13.88617298,16.9165,4.45,17.49201167,2.3265,0,2.3265,14.59,4.45,15.25354385
15/08/2020 13:00,15.9915,-0.67,16.00552943,2.3015,0,2.3015,13.69,-0.67,13.70638537,16.7115,4.32,17.26084101,2.3015,0,2.3015,14.41,4.32,15.04361991
15/08/2020 13:30,15.8455,-0.67,15.85965858,2.0455,0,2.0455,13.8,-0.67,13.81625492,16.5655,4.24,17.09951433,2.0455,0,2.0455,14.52,4.24,15.12640076
15/08/2020 14:00,15.5045,-0.67,15.51896969,2.3745,0,2.3745,13.13,-0.67,13.14708333,16.2145,4.24,16.75970197,2.3745,0,2.3745,13.84,4.24,14.47491623
15/08/2020 14:30,14.8495,-0.74,14.8679269,3.0495,0,3.0495,11.8,-0.74,11.82318062,15.5395,4.15,16.08410894,3.0495,0,3.0495,12.49,4.15,13.1614057
15/08/2020 15:00,14.21,-0.91,14.23910812,4.07,0,4.07,10.14,-0.91,10.18075145,14.88,4,15.40825753,4.07,0,4.07,10.81,4,11.52632205
15/08/2020 15:30,14.3255,-0.96,14.35763038,3.1455,0,3.1455,11.18,-0.96,11.22114076,15.0055,3.94,15.51414291,3.1455,0,3.1455,11.86,3.94,12.49732771
15/08/2020 16:00,14.1275,-1.03,14.16499757,3.1175,0,3.1175,11.01,-1.03,11.05807397,14.7975,3.87,15.29519226,3.1175,0,3.1175,11.68,3.87,12.30444229
15/08/2020 16:30,14.474,-1.03,14.51060219,2.694,0,2.694,11.78,-1.03,11.82494397,15.164,3.87,15.65004141,2.694,0,2.694,12.47,3.87,13.05671475
15/08/2020 17:00,15.4675,-0.85,15.49083782,2.1475,0,2.1475,13.32,-0.85,13.34709332,16.1675,4.02,16.6597856,2.1475,0,2.1475,14.02,4.02,14.58495115
15/08/2020 17:30,16.58,-0.78,16.59833727,1.81,0,1.81,14.77,-0.78,14.79058146,17.3,4.02,17.7609234,1.81,0,1.81,15.49,4.02,16.00314032
15/08/2020 18:00,16.8075,-0.86,16.8294877,1.8375,0,1.8375,14.97,-0.86,14.99468239,17.5375,3.96,17.97902962,1.8375,0,1.8375,15.7,3.96,16.19171393
15/08/2020 18:30,16.967,-0.94,16.99301883,1.867,0,1.867,15.1,-0.94,15.12922999,17.687,3.86,18.10330271,1.867,0,1.867,15.82,3.86,16.28410268
15/08/2020 19:00,16.864,-1.01,16.89421783,1.574,0,1.574,15.29,-1.01,15.32332209,17.584,3.79,17.98780576,1.574,0,1.574,16.01,3.79,16.4524831
15/08/2020 19:30,15.8135,-1.14,15.85453822,1.7035,0,1.7035,14.11,-1.14,14.15597754,16.5235,3.69,16.93050951,1.7035,0,1.7035,14.82,3.69,15.27247524
15/08/2020 20:00,15.3165,-1.19,15.36265837,1.3865,0,1.3865,13.93,-1.19,13.98073675,16.0165,3.69,16.43606925,1.3865,0,1.3865,14.63,3.69,15.08817418
15/08/2020 20:30,14.7275,-1.37,14.79108367,1.2675,0,1.2675,13.46,-1.37,13.52954175,15.4375,3.49,15.82708142,1.2675,0,1.2675,14.17,3.49,14.59345744
15/08/2020 21:00,14.5625,-1.28,14.61864584,1.2325,0,1.2325,13.33,-1.28,13.39131435,15.2625,3.57,15.67446351,1.2325,0,1.2325,14.03,3.57,14.47707843
15/08/2020 21:30,14.2575,-1.33,14.31939965,1.2575,0,1.2575,13,-1.33,13.06785751,14.9575,3.57,15.37763656,1.2575,0,1.2575,13.7,3.57,14.15750331
15/08/2020 22:00,13.523,-1.45,13.60051576,1.233,0,1.233,12.29,-1.45,12.37524141,14.213,3.42,14.61867877,1.233,0,1.233,12.98,3.42,13.42299519
15/08/2020 22:30,13.1455,-1.45,13.22522855,1.2455,0,1.2455,11.9,-1.45,11.98801485,13.8355,3.47,14.26400926,1.2455,0,1.2455,12.59,3.47,13.05944103
15/08/2020 23:00,12.3895,-1.45,12.4740615,1.2195,0,1.2195,11.17,-1.45,11.26372052,13.0695,3.47,13.52230492,1.2195,0,1.2195,11.85,3.47,12.34760706
15/08/2020 23:30,11.709,-0.3,11.71284257,1.239,0,1.239,10.47,-0.3,10.47429711,11.979,1.98,12.14153372,1.239,0,1.239,10.74,1.98,10.92098897
16/08/2020 00:00,11.4045,0.69,11.42535427,1.2145,0,1.2145,10.19,0.69,10.21333442,11.3445,0.7,11.36607585,1.2145,0,1.2145,10.13,0.7,10.15415678
16/08/2020 00:30,11.228,0.69,11.24918148,1.238,0,1.238,9.99,0.69,10.01380048,11.178,0.75,11.20313278,1.238,0,1.238,9.94,0.75,9.968254612
16/08/2020 01:00,10.831,0.69,10.85295633,1.211,0,1.211,9.62,0.69,9.644713578,10.781,0.75,10.80705607,1.211,0,1.211,9.57,0.75,9.599343728
16/08/2020 01:30,10.9495,0.69,10.97121918,1.2395,0,1.2395,9.71,0.69,9.734485092,10.8895,0.75,10.91529708,1.2395,0,1.2395,9.65,0.75,9.679101198
16/08/2020 02:00,10.5745,0.69,10.59698779,1.2245,0,1.2245,9.35,0.69,9.375425324,10.5245,0.75,10.55118952,1.2245,0,1.2245,9.3,0.75,9.330192924
16/08/2020 02:30,10.279,0.69,10.30213284,1.239,0,1.239,9.04,0.69,9.066294723,10.249,0.68,10.27153353,1.239,0,1.239,9.01,0.68,9.035623941
16/08/2020 03:00,10.153,0.69,10.17641926,1.223,0,1.223,8.93,0.69,8.956617665,10.123,0.68,10.14581337,1.223,0,1.223,8.9,0.68,8.925939726
16/08/2020 03:30,10.065,0.69,10.08862354,1.245,0,1.245,8.82,0.69,8.846948627,10.035,0.68,10.05801297,1.245,0,1.245,8.79,0.68,8.816263381
16/08/2020 04:00,10.0535,0.59,10.0707975,1.2335,0,1.2335,8.82,0.59,8.839711534,10.0235,0.73,10.05004738,1.2335,0,1.2335,8.79,0.73,8.820260767
16/08/2020 04:30,9.7785,-1.94,9.969085327,1.2485,0,1.2485,8.53,-1.94,8.747828302,10.0385,2.7,10.39526249,1.2485,0,1.2485,8.79,2.7,9.195330337
16/08/2020 05:00,9.904,0.68,9.927316657,1.234,0,1.234,8.67,0.68,8.696625782,9.854,0.68,9.877434687,1.234,0,1.234,8.62,0.68,8.646779747
16/08/2020 05:30,9.8525,0.68,9.875938247,1.2525,0,1.2525,8.6,0.68,8.626841832,9.8125,0.68,9.836033563,1.2525,0,1.2525,8.56,0.68,8.586966868
16/08/2020 06:00,10.0185,0.68,10.04155079,1.2385,0,1.2385,8.78,0.68,8.806293204,9.9785,0.68,10.00164298,1.2385,0,1.2385,8.74,0.68,8.766413178
16/08/2020 06:30,10.498,-0.03,10.49804287,1.238,0,1.238,9.26,-0.03,9.260048596,10.598,1.31,10.67865647,1.238,0,1.238,9.36,1.31,9.451227434
16/08/2020 07:00,10.79,-1.66,10.91694554,1.3,0,1.3,9.49,-1.66,9.634090512,11.42,3.1,11.83327512,1.3,0,1.3,10.12,3.1,10.58415797
16/08/2020 07:30,11.429,-0.51,11.44037329,1.389,0,1.389,10.04,-0.51,10.05294484,11.759,2.18,11.95936792,1.389,0,1.389,10.37,2.18,10.59666457
16/08/2020 08:00,12.283,0.95,12.31968299,1.843,0,1.843,10.44,0.95,10.48313407,12.213,0.97,12.25145987,1.843,0,1.843,10.37,0.97,10.41526764
16/08/2020 08:30,12.966,1.12,13.01428277,2.206,0,2.206,10.76,1.12,10.81813293,12.906,1.12,12.9545064,2.206,0,2.206,10.7,1.12,10.75845714
16/08/2020 09:00,13.4655,1.34,13.53200984,3.1455,0,3.1455,10.32,1.34,10.4066325,13.4155,1.34,13.4822565,3.1455,0,3.1455,10.27,1.34,10.35705074
16/08/2020 09:30,13.9345,1.34,13.99878174,3.7245,0,3.7245,10.21,1.34,10.29755796,13.8745,1.34,13.93905844,3.7245,0,3.7245,10.15,1.34,10.23807111
16/08/2020 10:00,14.717,1.49,14.79223408,3.197,0,3.197,11.52,1.49,11.61595885,14.647,1.5,14.7236072,3.197,0,3.197,11.45,1.5,11.54783529
16/08/2020 10:30,14.6925,1.49,14.76785889,4.4125,0,4.4125,10.28,1.49,10.38742028,14.6425,1.5,14.71913062,4.4125,0,4.4125,10.23,1.5,10.33938586
16/08/2020 11:00,14.5155,1.43,14.58576841,4.7055,0,4.7055,9.81,1.43,9.913677421,14.4655,1.44,14.53699729,4.7055,0,4.7055,9.76,1.44,9.865657606
16/08/2020 11:30,14.809,1.37,14.87223524,3.619,0,3.619,11.19,1.37,11.27355312,14.749,1.37,14.81249138,3.619,0,3.619,11.13,1.37,11.21400018
16/08/2020 12:00,15.5775,1.55,15.65442449,2.8975,0,2.8975,12.68,1.55,12.77438453,15.5275,1.57,15.60667025,2.8975,0,2.8975,12.63,1.57,12.72720708
16/08/2020 12:30,16.174,1.68,16.26101707,3.864,0,3.864,12.31,1.68,12.42410963,16.114,1.69,16.20237933,3.864,0,3.864,12.25,1.69,12.36602604
16/08/2020 13:00,15.0475,1.54,15.12609851,6.2075,0,6.2075,8.84,1.54,8.97313769,15.0075,1.55,15.08733098,6.2075,0,6.2075,8.8,1.55,8.935463055
16/08/2020 13:30,14.7525,1.31,14.81054882,4.4625,0,4.4625,10.29,1.31,10.37305162,14.7025,1.32,14.7616363,4.4625,0,4.4625,10.24,1.32,10.3247276
16/08/2020 14:00,14.557,1.47,14.63103376,4.457,0,4.457,10.1,1.47,10.20641465,14.517,1.48,14.59224757,4.457,0,4.457,10.06,1.48,10.16828402
16/08/2020 14:30,14.167,1.28,14.22470699,4.497,0,4.497,9.67,1.28,9.754347749,14.127,1.29,14.18577559,4.497,0,4.497,9.63,1.29,9.716017703
16/08/2020 15:00,13.997,1.28,14.05540497,4.487,0,4.487,9.51,1.28,9.595754269,13.957,1.29,14.01648847,4.487,0,4.487,9.47,1.29,9.557457821
16/08/2020 15:30,13.82,1.41,13.89174215,5.52,0,5.52,8.3,1.41,8.418913232,13.78,1.42,13.8529708,5.52,0,5.52,8.26,1.42,8.381169369
16/08/2020 16:00,13.8545,0.96,13.88772012,4.9345,0,4.9345,8.92,0.96,8.971510464,13.9145,1.67,14.01435729,4.9345,0,4.9345,8.98,1.67,9.13396409
16/08/2020 16:30,13.9405,-1.18,13.99035168,4.9305,0,4.9305,9.01,-1.18,9.08694118,14.5805,3.73,15.05004586,4.9305,0,4.9305,9.65,3.73,10.34579141
16/08/2020 17:00,14.6555,-0.99,14.6888999,5.0155,0,5.0155,9.64,-0.99,9.690701729,15.3155,3.92,15.80920429,5.0155,0,5.0155,10.3,3.92,11.02072593
16/08/2020 17:30,15.509,-0.91,15.53567446,3.979,0,3.979,11.53,-0.91,11.56585492,16.199,3.92,16.66655336,3.979,0,3.979,12.22,3.92,12.83334719
16/08/2020 18:00,16.0435,-0.91,16.06928724,2.8335,0,2.8335,13.21,-0.91,13.24130658,16.7535,3.92,17.20599204,2.8335,0,2.8335,13.92,3.92,14.46142455
16/08/2020 18:30,16.3325,-0.91,16.35783165,2.4525,0,2.4525,13.88,-0.91,13.9097987,17.0325,3.92,17.47777035,2.4525,0,2.4525,14.58,3.92,15.09777467
16/08/2020 19:00,15.9215,-0.98,15.95163196,2.4715,0,2.4715,13.45,-0.98,13.48565534,16.6415,3.86,17.08329951,2.4715,0,2.4715,14.17,3.86,14.68633719
16/08/2020 19:30,15.5825,-0.98,15.61328621,1.8025,0,1.8025,13.78,-0.98,13.81480365,16.2825,3.8,16.72004205,1.8025,0,1.8025,14.48,3.8,14.9703173
16/08/2020 20:00,15.198,-1.11,15.23848103,1.348,0,1.348,13.85,-1.11,13.89440895,15.918,3.8,16.36529022,1.348,0,1.348,14.57,3.8,15.05738689
16/08/2020 20:30,14.421,-1.35,14.48405126,1.231,0,1.231,13.19,-1.35,13.25890644,15.121,3.52,15.52530325,1.231,0,1.231,13.89,3.52,14.32907883
16/08/2020 21:00,14.4055,-1.23,14.45791583,1.2155,0,1.2155,13.19,-1.23,13.24722612,15.1055,3.65,15.5402262,1.2155,0,1.2155,13.89,3.65,14.36156677
16/08/2020 21:30,14.339,-1.38,14.40525324,1.219,0,1.219,13.12,-1.38,13.19237659,15.039,3.49,15.43864052,1.219,0,1.219,13.82,3.49,14.25385913
16/08/2020 22:00,13.568,-1.45,13.64526013,1.188,0,1.188,12.38,-1.45,12.46462595,14.238,3.41,14.64065381,1.188,0,1.188,13.05,3.41,13.48816518
16/08/2020 22:30,12.9775,-1.45,13.05825433,1.1975,0,1.1975,11.78,-1.45,11.86890475,13.6475,3.33,14.04788796,1.1975,0,1.1975,12.45,3.33,12.88764525
16/08/2020 23:00,12.079,-1.64,12.18982531,1.199,0,1.199,10.88,-1.64,11.00290871,12.739,3.22,13.13965452,1.199,0,1.199,11.54,3.22,11.980818
16/08/2020 23:30,11.3115,-1.64,11.42976956,1.1515,0,1.1515,10.16,-1.64,10.29151106,11.9715,3.22,12.396984,1.1515,0,1.1515,10.82,3.22,11.28896807
17/08/2020 00:00,10.612,-1.89,10.77899086,1.142,0,1.142,9.47,-1.89,9.656759291,11.242,3.02,11.64057404,1.142,0,1.142,10.1,3.02,10.54184045
17/08/2020 00:30,10.3845,-1.89,10.55509073,1.1545,0,1.1545,9.23,-1.89,9.421517924,11.0145,3.02,11.42101617,1.1545,0,1.1545,9.86,3.02,10.31212878
17/08/2020 01:00,10.4345,0.38,10.44141706,1.1545,0,1.1545,9.28,0.38,9.287776914,10.4645,0.95,10.5075335,1.1545,0,1.1545,9.31,0.95,9.358343871
17/08/2020 01:30,10.513,0.68,10.53496887,1.153,0,1.153,9.36,0.68,9.384668348,10.463,0.68,10.48507363,1.153,0,1.153,9.31,0.68,9.33480048
17/08/2020 02:00,10.383,0.68,10.40524334,1.143,0,1.143,9.24,0.68,9.264987858,10.323,0.68,10.34537235,1.143,0,1.143,9.18,0.68,9.205150732
17/08/2020 02:30,9.8175,-1.47,9.92694345,1.1575,0,1.1575,8.66,-1.47,8.783877276,10.0875,2.02,10.28776245,1.1575,0,1.1575,8.93,2.02,9.155615763
17/08/2020 03:00,9.7185,0.76,9.748171226,1.1485,0,1.1485,8.57,0.76,8.603632954,9.6685,0.76,9.698324198,1.1485,0,1.1485,8.52,0.76,8.553829552
17/08/2020 03:30,9.9995,0.68,10.02259449,1.1595,0,1.1595,8.84,0.68,8.866115271,9.9595,0.68,9.982687026,1.1595,0,1.1595,8.8,0.68,8.826233625
17/08/2020 04:00,10.1465,0.68,10.16926065,1.1465,0,1.1465,9,0.68,9.025652331,10.0965,0.68,10.11937312,1.1465,0,1.1465,8.95,0.68,8.975795229
17/08/2020 04:30,10.247,0.68,10.26953792,1.157,0,1.157,9.09,0.68,9.115399059,10.197,0.68,10.21964818,1.157,0,1.157,9.04,0.68,9.065539146
17/08/2020 05:00,10.235,0.68,10.25756428,1.145,0,1.145,9.09,0.68,9.115399059,10.185,0.68,10.20767481,1.145,0,1.145,9.04,0.68,9.065539146
17/08/2020 05:30,10.511,0.68,10.53297304,1.161,0,1.161,9.35,0.68,9.374694662,10.471,0.68,10.4930568,1.161,0,1.161,9.31,0.68,9.33480048
17/08/2020 06:00,11.2795,0.74,11.30374806,1.1395,0,1.1395,10.14,0.74,10.16696612,11.2295,0.75,11.25451777,1.1395,0,1.1395,10.09,0.75,10.11783574
17/08/2020 06:30,12.432,-0.65,12.44898084,1.152,0,1.152,11.28,-0.65,11.29871232,12.932,3.1,13.29836922,1.152,0,1.152,11.78,3.1,12.18106728
17/08/2020 07:00,14.067,1.05,14.10613303,1.247,0,1.247,12.82,1.05,12.86292735,14.227,2.58,14.45904316,1.247,0,1.247,12.98,2.58,13.2339261
17/08/2020 07:30,15.749,2.48,15.94306749,1.669,0,1.669,14.08,2.48,14.29674089,15.679,2.48,15.8739233,1.669,0,1.669,14.01,2.48,14.22780728
17/08/2020 08:00,16.4795,2.94,16.73969893,2.2095,0,2.2095,14.27,2.94,14.56971173,16.4095,2.94,16.67079153,2.2095,0,2.2095,14.2,2.94,14.50115857
17/08/2020 08:30,17.461,3.41,17.79085779,2.871,0,2.871,14.59,3.41,14.98319726,17.391,3.41,17.72216073,2.871,0,2.871,14.52,3.41,14.91504274
17/08/2020 09:00,17.574,3.56,17.93095301,3.694,0,3.694,13.88,3.56,14.32927074,17.494,3.56,17.85255265,3.694,0,3.694,13.8,3.56,14.25179287
17/08/2020 09:30,17.802,3.86,18.21567468,4.122,0,4.122,13.68,3.86,14.21414788,17.742,3.87,18.15917025,4.122,0,4.122,13.62,3.87,14.15914192
17/08/2020 10:00,17.5585,3.93,17.99293812,5.2985,0,5.2985,12.26,3.93,12.87449028,17.4985,3.93,17.93439161,5.2985,0,5.2985,12.2,3.93,12.81736712
17/08/2020 10:30,16.2715,3.93,16.73937311,7.2315,0,7.2315,9.04,3.93,9.857306934,16.2315,3.93,16.70049377,7.2315,0,7.2315,9,3.93,9.820636436
17/08/2020 11:00,16.2525,4.06,16.7519359,8.3125,0,8.3125,7.94,4.06,8.91780242,16.2225,4.07,16.72526252,8.3125,0,8.3125,7.91,4.07,8.895673106
17/08/2020 11:30,16.2025,4.06,16.70343097,8.9325,0,8.9325,7.27,4.06,8.326854148,16.1725,4.07,16.67676996,8.9325,0,8.9325,7.24,4.07,8.30557042
17/08/2020 12:00,15.756,4.14,16.29082981,9.906,0,9.906,5.85,4.14,7.166735659,15.726,4.14,16.2618165,9.906,0,9.906,5.82,4.14,7.142268547
17/08/2020 12:30,16.4655,3.72,16.88049437,6.4155,0,6.4155,10.05,3.72,10.71638465,16.4155,3.72,16.83172719,6.4155,0,6.4155,10,3.72,10.66950795
17/08/2020 13:00,16.623,3.47,16.98131411,5.313,0,5.313,11.31,3.47,11.83034235,16.573,3.48,16.93442438,5.313,0,5.313,11.26,3.48,11.78549957
17/08/2020 13:30,16.5615,3.33,16.89296251,5.9315,0,5.9315,10.63,3.33,11.13938059,16.5115,3.34,16.84592628,5.9315,0,5.9315,10.58,3.34,11.09468341
17/08/2020 14:00,16.8705,3.41,17.21167831,4.7005,0,4.7005,12.17,3.41,12.63871038,16.8105,3.41,17.15287178,4.7005,0,4.7005,12.11,3.41,12.58094591
17/08/2020 14:30,17.336,3.41,17.66819164,3.796,0,3.796,13.54,3.41,13.962797,17.266,3.41,17.59951295,3.796,0,3.796,13.47,3.41,13.89492713
17/08/2020 15:00,17.622,3.41,17.94889924,2.372,0,2.372,15.25,3.41,15.62659912,17.552,3.41,17.88017908,2.372,0,2.372,15.18,3.41,15.55829361
17/08/2020 15:30,16.9445,3.28,17.25904054,3.9845,0,3.9845,12.96,3.28,13.36861997,16.8745,3.28,17.19032141,3.9845,0,3.9845,12.89,3.28,13.30077065
17/08/2020 16:00,16.6485,3.28,16.96852829,4.9885,0,4.9885,11.66,3.28,12.11255547,16.5985,3.28,16.91947405,4.9885,0,4.9885,11.61,3.28,12.06443119
17/08/2020 16:30,17.4825,3.19,17.77115377,4.0725,0,4.0725,13.41,3.19,13.7842011,17.4125,3.19,17.70229523,4.0725,0,4.0725,13.34,3.19,13.71611096
17/08/2020 17:00,17.7355,2.83,17.95986805,3.0855,0,3.0855,14.65,2.83,14.92083778,17.6555,2.84,17.88245733,3.0855,0,3.0855,14.57,2.84,14.84420762
17/08/2020 17:30,18.196,2.48,18.36422653,2.856,0,2.856,15.34,2.48,15.5391763,18.116,2.49,18.28632155,2.856,0,2.856,15.26,2.49,15.46181425
17/08/2020 18:00,17.9325,2.34,18.08452809,3.9425,0,3.9425,13.99,2.34,14.18434701,17.8625,2.35,18.01642046,3.9425,0,3.9425,13.92,2.35,14.11697205
17/08/2020 18:30,17.974,2.22,18.11057912,3.204,0,3.204,14.77,2.22,14.9359064,17.894,2.24,18.03365842,3.204,0,3.204,14.69,2.24,14.85980148
17/08/2020 19:00,18.076,2.14,18.20223547,1.966,0,1.966,16.11,2.14,16.25151378,17.986,2.16,18.11523657,1.966,0,1.966,16.02,2.16,16.16496211
17/08/2020 19:30,17.622,1.95,17.72956243,1.232,0,1.232,16.39,1.95,16.50559299,17.532,1.97,17.64233329,1.232,0,1.232,16.3,1.97,16.41861444
17/08/2020 20:00,17.05,1.82,17.14686269,1.19,0,1.19,15.86,1.82,15.96408469,16.97,1.83,17.06838598,1.19,0,1.19,15.78,1.83,15.88575777
17/08/2020 20:30,16.7865,1.76,16.87851244,1.0665,0,1.0665,15.72,1.76,15.81821735,16.7165,1.83,16.81636918,1.0665,0,1.0665,15.65,1.83,15.75663035
17/08/2020 21:00,16.5765,1.76,16.66967163,1.0565,0,1.0565,15.52,1.76,15.61947502,16.4965,1.83,16.59769298,1.0565,0,1.0565,15.44,1.83,15.54807062
17/08/2020 21:30,15.9145,1.55,15.98980332,1.0545,0,1.0545,14.86,1.55,14.94061913,15.8345,1.57,15.91214286,1.0545,0,1.0545,14.78,1.57,14.86315242
17/08/2020 22:00,15.0755,1.42,15.14222904,1.0555,0,1.0555,14.02,1.42,14.09172807,15.0055,1.43,15.07348434,1.0555,0,1.0555,13.95,1.43,14.02310237
17/08/2020 22:30,14.134,1.28,14.19184118,1.054,0,1.054,13.08,1.28,13.14248074,14.054,1.3,14.11399717,1.054,0,1.054,13,1.3,13.06483831
17/08/2020 23:00,13.104,1.08,13.14843017,1.054,0,1.054,12.05,1.08,12.09830153,13.044,1.09,13.08946279,1.054,0,1.054,11.99,1.09,12.03944351
17/08/2020 23:30,12.2265,1,12.26732661,1.0565,0,1.0565,11.17,1,11.21467342,12.1665,1.01,12.20835051,1.0565,0,1.0565,11.11,1.01,11.15581463
18/08/2020 00:00,11.5335,-0.06,11.53365607,1.0535,0,1.0535,10.48,-0.06,10.48017175,11.7735,1.94,11.93226308,1.0535,0,1.0535,10.72,1.94,10.89412686
18/08/2020 00:30,11.05,-1.7,11.18000447,0.99,0,0.99,10.06,-1.7,10.20262711,11.71,3.2,12.1393616,0.99,0,0.99,10.72,3.2,11.18742151
18/08/2020 01:00,10.7,-1.7,10.83420509,0.77,0,0.77,9.93,-1.7,10.07446773,11.34,3.2,11.78285195,0.77,0,0.77,10.57,3.2,11.043772
18/08/2020 01:30,10.637,-1.81,10.78989662,0.827,0,0.827,9.81,-1.81,9.975580184,11.287,3.12,11.71028475,0.827,0,0.827,10.46,3.12,10.91540196
18/08/2020 02:00,10.381,-1.92,10.55706214,0.981,0,0.981,9.4,-1.92,9.594081509,11.021,3.04,11.4325868,0.981,0,0.981,10.04,3.04,10.49014776
18/08/2020 02:30,10.53,-1.58,10.64787772,0.97,0,0.97,9.56,-1.58,9.689685237,10.7,2.81,11.06282514,0.97,0,0.97,9.73,2.81,10.12763546
18/08/2020 03:00,10.3175,0.68,10.33988425,0.9675,0,0.9675,9.35,0.68,9.374694662,10.2675,0.68,10.28999302,0.9675,0,0.9675,9.3,0.68,9.324827076
18/08/2020 03:30,10.3125,0.68,10.33489508,0.9625,0,0.9625,9.35,0.68,9.374694662,10.2625,0.68,10.28500395,0.9625,0,0.9625,9.3,0.68,9.324827076
18/08/2020 04:00,10.312,0.68,10.33439616,0.962,0,0.962,9.35,0.68,9.374694662,10.262,0.68,10.28450504,0.962,0,0.962,9.3,0.68,9.324827076
18/08/2020 04:30,10.3985,0.68,10.42071026,0.9585,0,0.9585,9.44,0.68,9.464459837,10.3485,0.68,10.37081734,0.9585,0,0.9585,9.39,0.68,9.414589741
18/08/2020 05:00,10.4785,0.68,10.50054105,0.9585,0,0.9585,9.52,0.68,9.544254816,10.4385,0.68,10.46062533,0.9585,0,0.9585,9.48,0.68,9.504356896
18/08/2020 05:30,10.966,0.68,10.98706312,0.956,0,0.956,10.01,0.68,10.03307032,10.916,0.68,10.93715941,0.956,0,0.956,9.96,0.68,9.983185864
18/08/2020 06:00,11.6445,0.94,11.68237905,0.9545,0,0.9545,10.69,0.94,10.73124876,11.5845,0.94,11.6225746,0.9545,0,0.9545,10.63,0.94,10.67148068
18/08/2020 06:30,12.7295,1.13,12.77955673,0.9995,0,0.9995,11.73,1.13,11.78430312,12.6595,1.13,12.70983242,0.9995,0,0.9995,11.66,1.13,11.71462761
18/08/2020 07:00,13.7935,1.49,13.87374291,1.4235,0,1.4235,12.37,1.49,12.45941411,13.7235,1.49,13.80414982,1.4235,0,1.4235,12.3,1.49,12.38991929
18/08/2020 07:30,15.466,2.21,15.62310008,1.636,0,1.636,13.83,2.21,14.00546322,15.396,2.21,15.55380712,1.636,0,1.636,13.76,2.21,13.93634457
18/08/2020 08:00,15.9985,1.86,16.10625972,2.5985,0,2.5985,13.4,1.86,13.52847368,16.3585,4.21,16.89155476,2.5985,0,2.5985,13.76,4.21,14.38963863
18/08/2020 08:30,16.462,0.92,16.48768765,3.442,0,3.442,13.02,0.92,13.05246337,17.152,5.65,18.05861578,3.442,0,3.442,13.71,5.65,14.82857377
18/08/2020 09:00,16.653,1.28,16.7021199,4.823,0,4.823,11.83,1.28,11.89904618,17.323,6.02,18.33921288,4.823,0,4.823,12.5,6.02,13.87409096
18/08/2020 09:30,17.6815,3.72,18.06858717,4.4715,0,4.4715,13.21,3.72,13.72379321,17.6715,4.07,18.1341339,4.4715,0,4.4715,13.2,4.07,13.81321469
18/08/2020 10:00,16.721,3.72,17.12980563,6.711,0,6.711,10.01,3.72,10.67888103,16.661,3.77,17.08220773,6.711,0,6.711,9.95,3.77,10.64027255
18/08/2020 10:30,15.965,3.86,16.42500609,8.215,0,8.215,7.75,3.86,8.658065604,15.925,3.86,16.38612904,8.215,0,8.215,7.71,3.86,8.622279281
18/08/2020 11:00,16.0055,4.13,16.52975893,9.0055,0,9.0055,7,4.13,8.127539603,15.9655,4.13,16.4910306,9.0055,0,9.0055,6.96,4.13,8.093114357
18/08/2020 11:30,15.5275,3.86,16.00008926,8.5275,0,8.5275,7,3.86,7.993722537,15.4875,3.86,15.96127364,8.5275,0,8.5275,6.96,3.86,7.95871849
18/08/2020 12:00,15.7725,3.86,16.23796035,8.0225,0,8.0225,7.75,3.86,8.658065604,15.7325,3.86,16.19910974,8.0225,0,8.0225,7.71,3.86,8.622279281
18/08/2020 12:30,16.1785,3.91,16.64427716,7.1585,0,7.1585,9.02,3.91,9.830996898,16.1385,3.86,16.59369706,7.1585,0,7.1585,8.98,3.86,9.774456507
18/08/2020 13:00,15.022,4.36,15.64193351,11.882,0,11.882,3.14,4.36,5.373006607,15.012,4.36,15.63233009,11.882,0,11.882,3.13,4.36,5.367168714
18/08/2020 13:30,14.939,3.7,15.39037755,9.009,0,9.009,5.93,3.7,6.98962803,14.919,3.7,15.37096487,9.009,0,9.009,5.91,3.7,6.972668069
18/08/2020 14:00,15.892,3.76,16.33074597,6.172,0,6.172,9.72,3.76,10.42190002,15.852,3.76,16.29182323,6.172,0,6.172,9.68,3.76,10.38460399
18/08/2020 14:30,15.265,3.99,15.77784285,8.165,0,8.165,7.1,3.99,8.144329316,15.225,4,15.74168431,8.165,0,8.165,7.06,4,8.114406941
18/08/2020 15:00,14.7525,4.22,15.34420595,10.2025,0,10.2025,4.55,4.22,6.205715108,14.7325,4.22,15.32497818,10.2025,0,10.2025,4.53,4.22,6.191066144
18/08/2020 15:30,15.119,3.68,15.56041648,8.079,0,8.079,7.04,3.68,7.943802616,15.089,3.69,15.53364159,8.079,0,8.079,7.01,3.69,7.92188109
18/08/2020 16:00,15.486,3.54,15.88545863,6.126,0,6.126,9.36,3.54,10.00705751,15.446,3.54,15.84646699,6.126,0,6.126,9.32,3.54,9.969653956
18/08/2020 16:30,16.5755,3.41,16.92262687,4.9955,0,4.9955,11.58,3.41,12.07164032,16.5155,3.42,16.86588688,4.9955,0,4.9955,11.52,3.42,12.01693805
18/08/2020 17:00,16.502,2.86,16.74800299,6.062,0,6.062,10.44,2.86,10.82465704,16.462,2.86,16.70859192,6.062,0,6.062,10.4,2.86,10.78608363
18/08/2020 17:30,17.0415,2.51,17.22535405,5.1815,0,5.1815,11.86,2.51,12.1226936,16.9815,2.51,17.16599669,5.1815,0,5.1815,11.8,2.51,12.06400017
18/08/2020 18:00,17.2835,2.36,17.44388065,3.7535,0,3.7535,13.53,2.36,13.73428193,17.2035,2.37,17.36598147,3.7535,0,3.7535,13.45,2.37,13.65721055
18/08/2020 18:30,17.0435,2.25,17.19137552,4.0335,0,4.0335,13.01,2.25,13.20312842,16.9735,2.26,17.12329706,4.0335,0,4.0335,12.94,2.26,13.13587454
18/08/2020 19:00,17.4455,2.25,17.58999631,2.5155,0,2.5155,14.93,2.25,15.09858934,17.3555,2.26,17.50202789,2.5155,0,2.5155,14.84,2.26,15.01110256
18/08/2020 19:30,17.2745,2.03,17.393368,1.4445,0,1.4445,15.83,2.03,15.95963032,17.1845,2.04,17.30516224,1.4445,0,1.4445,15.74,2.04,15.87164768
18/08/2020 20:00,16.811,1.9,16.91802947,1.081,0,1.081,15.73,1.9,15.84433337,16.731,1.9,16.83853797,1.081,0,1.081,15.65,1.9,15.76491357
18/08/2020 20:30,16.5175,1.68,16.60271683,0.9275,0,0.9275,15.59,1.68,15.68025829,16.4275,1.7,16.51522801,0.9275,0,0.9275,15.5,1.7,15.59294712
18/08/2020 21:00,16.17,1.68,16.25703848,0.92,0,0.92,15.25,1.68,15.34225863,16.09,1.7,16.17955809,0.92,0,0.92,15.17,1.7,15.2649566
18/08/2020 21:30,15.7715,1.54,15.84650789,0.9215,0,0.9215,14.85,1.54,14.92963831,15.6915,1.55,15.76786835,0.9215,0,0.9215,14.77,1.55,14.8511077
18/08/2020 22:00,14.748,1.29,14.80431032,0.918,0,0.918,13.83,1.29,13.8900324,14.668,1.3,14.72549571,0.918,0,0.918,13.75,1.3,13.81131782
18/08/2020 22:30,14.1075,1.29,14.16635649,0.9175,0,0.9175,13.19,1.29,13.25293175,14.0375,1.3,14.09756739,0.9175,0,0.9175,13.12,1.3,13.18424818
18/08/2020 23:00,13.142,1.1,13.18795526,0.922,0,0.922,12.22,1.1,12.26940911,13.102,1.11,13.14893547,0.922,0,0.922,12.18,1.11,12.23047423
18/08/2020 23:30,12.381,1.1,12.42976915,0.921,0,0.921,11.46,1.1,11.51267128,12.331,1.11,12.38085865,0.921,0,0.921,11.41,1.11,11.46386497
19/08/2020 00:00,11.7885,1,11.83083819,0.9285,0,0.9285,10.86,1,10.90594333,11.7385,1.02,11.78273238,0.9285,0,0.9285,10.81,1.02,10.85801547
19/08/2020 00:30,10.939,-0.49,10.949969,0.949,0,0.949,9.99,-0.49,10.0020098,11.279,2.14,11.48021955,0.949,0,0.949,10.33,2.14,10.54933647
19/08/2020 01:00,10.536,-1.65,10.66441728,0.946,0,0.946,9.59,-1.65,9.730909516,11.196,3.28,11.6665683,0.946,0,0.946,10.25,3.28,10.76201189
19/08/2020 01:30,10.541,-1.8,10.6935813,0.951,0,0.951,9.59,-1.8,9.75746381,11.201,3.15,11.63550175,0.951,0,0.951,10.25,3.15,10.72310589
19/08/2020 02:00,10.373,-1.73,10.51627448,0.953,0,0.953,9.42,-1.73,9.577541438,11.023,3.21,11.48088102,0.953,0,0.953,10.07,3.21,10.56924784
19/08/2020 02:30,10.076,-1.92,10.25729867,0.956,0,0.956,9.12,-1.92,9.319914163,10.726,3.05,11.1512141,0.956,0,0.956,9.77,3.05,10.23500855
19/08/2020 03:00,9.9025,-1.92,10.08691758,0.9625,0,0.9625,8.94,-1.92,9.143850392,10.5425,3.05,10.97482602,0.9625,0,0.9625,9.58,3.05,10.05380028
19/08/2020 03:30,9.762,-1.92,9.949022264,0.962,0,0.962,8.8,-1.92,9.007019485,10.362,2.78,10.72844089,0.962,0,0.962,9.4,2.78,9.802469077
19/08/2020 04:00,9.8915,-1.92,10.07611891,0.9615,0,0.9615,8.93,-1.92,9.134073571,10.5115,2.78,10.87290358,0.9615,0,0.9615,9.55,2.78,9.946401359
19/08/2020 04:30,10.122,-1.84,10.28788044,0.962,0,0.962,9.16,-1.84,9.342975971,10.732,2.88,11.11171562,0.962,0,0.962,9.77,2.88,10.18564186
19/08/2020 05:00,10.1235,-1.76,10.27535168,0.9635,0,0.9635,9.16,-1.76,9.32755059,10.7335,2.97,11.1368273,0.9635,0,0.9635,9.77,2.97,10.21145435
19/08/2020 05:30,10.6825,-1.43,10.77778763,0.9725,0,0.9725,9.71,-1.43,9.814733822,11.3225,3.29,11.79080601,0.9725,0,0.9725,10.35,3.29,10.86032228
19/08/2020 06:00,11.4035,-1.22,11.46857499,0.9535,0,0.9535,10.45,-1.22,10.52097429,12.0435,3.49,12.53897892,0.9535,0,0.9535,11.09,3.49,11.62618596
19/08/2020 06:30,12.5255,-0.85,12.55430804,0.9455,0,0.9455,11.58,-0.85,11.61115412,13.1655,3.89,13.72816413,0.9455,0,0.9455,12.22,3.89,12.82421538
19/08/2020 07:00,13.8775,1.93,14.01106371,0.9375,0,0.9375,12.94,1.93,13.083138,14.0275,2.68,14.2812169,0.9375,0,0.9375,13.09,2.68,13.3615306
19/08/2020 07:30,15.1935,2.01,15.32587819,1.0135,0,1.0135,14.18,2.01,14.32174919,15.6735,4.2,16.22647843,1.0135,0,1.0135,14.66,4.2,15.24977377
19/08/2020 08:00,16.4705,0.78,16.48895904,1.1205,0,1.1205,15.35,0.78,15.36980481,17.2005,5.46,18.04629603,1.1205,0,1.1205,16.08,5.46,16.98169603
19/08/2020 08:30,17.616,2.34,17.77073594,1.176,0,1.176,16.44,2.34,16.60569782,17.886,4.47,18.43610306,1.176,0,1.176,16.71,4.47,17.29754318
19/08/2020 09:00,18.5705,3.7,18.93550819,1.3405,0,1.3405,17.23,3.7,17.6227949,18.4705,3.71,18.83941268,1.3405,0,1.3405,17.13,3.71,17.52715037
19/08/2020 09:30,18.5845,3.8,18.9690179,1.5545,0,1.5545,17.03,3.8,17.44880798,18.4845,3.81,18.87307183,1.5545,0,1.5545,16.93,3.81,17.35341465
19/08/2020 10:00,18.588,3.67,18.94683731,1.468,0,1.468,17.12,3.67,17.50894914,18.498,3.67,18.85854989,1.468,0,1.468,17.03,3.67,17.42095864
19/08/2020 10:30,18.613,3.78,18.99295051,1.733,0,1.733,16.88,3.78,17.29805769,18.523,3.79,18.90676146,1.733,0,1.733,16.79,3.79,17.21244317
19/08/2020 11:00,18.567,3.78,18.94787294,2.077,0,2.077,16.49,3.78,16.91769783,18.487,3.79,18.87149356,2.077,0,2.077,16.41,3.79,16.84197732
19/08/2020 11:30,18.524,3.78,18.90573923,2.504,0,2.504,16.02,3.78,16.45991495,18.434,3.74,18.80957086,2.504,0,2.504,15.93,3.74,16.36314456
19/08/2020 12:00,18.413,3.78,18.79699362,3.063,0,3.063,15.35,3.78,15.80857046,18.333,3.74,18.71059831,3.063,0,3.063,15.27,3.74,15.721339
19/08/2020 12:30,18.4245,3.73,18.79827386,3.5745,0,3.5745,14.85,3.73,15.31128342,18.3445,3.74,18.72186637,3.5745,0,3.5745,14.77,3.74,15.23615765
19/08/2020 13:00,18.3225,3.73,18.69831293,4.0825,0,4.0825,14.24,3.73,14.720411,18.2525,3.74,18.63172982,4.0825,0,4.0825,14.17,3.74,14.65525503
19/08/2020 13:30,17.424,3.35,17.74311912,4.734,0,4.734,12.69,3.35,13.12473238,17.354,3.36,17.67628117,4.734,0,4.734,12.62,3.36,13.05963246
19/08/2020 14:00,17.193,3.35,17.51632807,5.033,0,5.033,12.16,3.35,12.61301312,17.133,3.36,17.45936107,5.033,0,5.033,12.1,3.36,12.55785013
19/08/2020 14:30,17.2285,3.48,17.5764505,4.5885,0,4.5885,12.64,3.48,13.11030129,17.1685,3.49,17.51963162,4.5885,0,4.5885,12.58,3.49,13.05513309
19/08/2020 15:00,17.09,3.35,17.41524045,4.2,0,4.2,12.89,3.35,13.31820558,17.03,3.36,17.35829773,4.2,0,4.2,12.83,3.36,13.26267318
19/08/2020 15:30,17.2135,3.35,17.5364501,2.7035,0,2.7035,14.51,3.35,14.89169567,17.1235,3.36,17.45003875,2.7035,0,2.7035,14.42,3.36,14.80628245
19/08/2020 16:00,17.184,3.23,17.4849294,2.474,0,2.474,14.71,3.23,15.06044488,17.094,3.24,17.39834578,2.474,0,2.474,14.62,3.24,14.97471202
19/08/2020 16:30,17.445,3.16,17.72889238,2.405,0,2.405,15.04,3.16,15.36838313,17.365,3.16,17.65017918,2.405,0,2.405,14.96,3.16,15.29010137
19/08/2020 17:00,17.8815,2.9,18.11513296,2.3315,0,2.3315,15.55,2.9,15.81810671,17.7815,2.91,18.01804213,2.3315,0,2.3315,15.45,2.91,15.72166022
19/08/2020 17:30,18.444,2.51,18.61400645,2.204,0,2.204,16.24,2.51,16.43282386,18.354,2.52,18.52619,2.204,0,2.204,16.15,2.52,16.34542444
19/08/2020 18:00,18.6345,2.51,18.80278411,1.9345,0,1.9345,16.7,2.51,16.88757235,18.5345,2.52,18.70502847,1.9345,0,1.9345,16.6,2.52,16.79018761
19/08/2020 18:30,18.7755,2.35,18.92199514,1.5555,0,1.5555,17.22,2.35,17.37961162,18.6755,2.36,18.82402455,1.5555,0,1.5555,17.12,2.36,17.28189804
19/08/2020 19:00,18.602,2.27,18.7399921,1.212,0,1.212,17.39,2.27,17.53753118,18.492,2.28,18.63202791,1.212,0,1.212,17.28,2.28,17.42976764
19/08/2020 19:30,17.8825,2.05,17.99961961,1.3025,0,1.3025,16.58,2.05,16.70625332,17.7825,2.06,17.90142191,1.3025,0,1.3025,16.48,2.06,16.60825096
19/08/2020 20:00,17.238,2.05,17.35946843,1.118,0,1.118,16.12,2.05,16.24982769,17.128,2.06,17.25143426,1.118,0,1.118,16.01,2.06,16.14198563
19/08/2020 20:30,17.046,2.11,17.17609432,1.116,0,1.116,15.93,2.11,16.0691319,16.966,2.12,17.09794011,1.116,0,1.116,15.85,2.12,15.99115068
19/08/2020 21:00,16.5755,1.91,16.68518206,1.1155,0,1.1155,15.46,1.91,15.57753832,16.4855,1.93,16.59809056,1.1155,0,1.1155,15.37,1.93,15.49070044
19/08/2020 21:30,16.0665,1.91,16.17963295,1.1065,0,1.1065,14.96,1.91,15.08143561,15.9765,1.93,16.09265212,1.1065,0,1.1065,14.87,1.93,14.99472574
19/08/2020 22:00,15.1425,1.56,15.22264452,1.1225,0,1.1225,14.02,1.56,14.10652331,15.0525,1.57,15.13415529,1.1225,0,1.1225,13.93,1.57,14.01819532
19/08/2020 22:30,14.457,1.4,14.52462905,1.117,0,1.117,13.34,1.4,13.41326209,14.387,1.41,14.45592851,1.117,0,1.117,13.27,1.41,13.34469932
19/08/2020 23:00,13.5205,0.92,13.55176447,1.1105,0,1.1105,12.41,0.92,12.44405481,13.6105,1.91,13.74386446,1.1105,0,1.1105,12.5,1.91,12.64508205
19/08/2020 23:30,12.3835,-1.38,12.46015539,1.0935,0,1.0935,11.29,-1.38,11.37402743,13.0535,3.54,13.52499398,1.0935,0,1.0935,11.96,3.54,12.47289862
20/08/2020 00:00,11.511,-1.47,11.6044828,1.101,0,1.101,10.41,-1.47,10.51327732,12.171,3.45,12.65052335,1.101,0,1.101,11.07,3.45,11.59514554
20/08/2020 00:30,10.9225,-1.65,11.04642504,1.0825,0,1.0825,9.84,-1.65,9.977379415,11.5825,3.3,12.04343416,1.0825,0,1.0825,10.5,3.3,11.0063618
20/08/2020 01:00,10.432,-1.78,10.58277015,1.052,0,1.052,9.38,-1.78,9.547397551,11.082,3.19,11.53199133,1.052,0,1.052,10.03,3.19,10.52506532
20/08/2020 01:30,10.6685,-1.78,10.81597394,1.0385,0,1.0385,9.63,-1.78,9.79312514,11.2385,3.19,11.68246473,1.0385,0,1.0385,10.2,3.19,10.68719327
20/08/2020 02:00,10.5465,0.68,10.56839923,1.0365,0,1.0365,9.51,0.68,9.534280256,10.5065,0.68,10.52848243,1.0365,0,1.0365,9.47,0.68,9.49438255
20/08/2020 02:30,10.418,0.68,10.44016877,1.028,0,1.028,9.39,0.68,9.414589741,10.378,0.68,10.40025404,1.028,0,1.028,9.35,0.68,9.374694662
20/08/2020 03:00,10.0685,0.68,10.09143658,1.0185,0,1.0185,9.05,0.68,9.075511005,10.0385,0.68,10.06150497,1.0185,0,1.0185,9.02,0.68,9.045595613
20/08/2020 03:30,10.0675,0.68,10.09043885,1.0175,0,1.0175,9.05,0.68,9.075511005,10.0375,0.68,10.06050726,1.0175,0,1.0175,9.02,0.68,9.045595613
20/08/2020 04:00,9.9875,0.74,10.01487675,1.0575,0,1.0575,8.93,0.74,8.960608238,9.9575,0.68,9.980691672,1.0575,0,1.0575,8.9,0.68,8.925939726
20/08/2020 04:30,9.9595,0.68,9.982687026,0.9495,0,0.9495,9.01,0.68,9.035623941,9.9195,0.68,9.942780308,0.9495,0,0.9495,8.97,0.68,8.99573788
20/08/2020 05:00,10.2305,0.68,10.25307419,0.9505,0,0.9505,9.28,0.68,9.30488044,10.2005,0.68,10.22314043,0.9505,0,0.9505,9.25,0.68,9.274960916
20/08/2020 05:30,10.595,0.68,10.61679919,0.955,0,0.955,9.64,0.68,9.663953642,10.555,0.68,10.57688163,0.955,0,0.955,9.6,0.68,9.6240532
20/08/2020 06:00,11.2485,0.83,11.27908029,0.9985,0,0.9985,10.25,0.83,10.28354997,11.1985,0.83,11.22921646,0.9985,0,0.9985,10.2,0.83,10.23371389
20/08/2020 06:30,12.7435,1.27,12.80662689,1.0035,0,1.0035,11.74,1.27,11.80849271,12.6835,1.28,12.74792423,1.0035,0,1.0035,11.68,1.28,11.74992766
20/08/2020 07:00,13.9165,1.63,14.01163346,1.2265,0,1.2265,12.69,1.63,12.79425652,13.8665,1.64,13.96314514,1.2265,0,1.2265,12.64,1.64,12.74594838
20/08/2020 07:30,15.117,2.09,15.26079254,1.697,0,1.697,13.42,2.09,13.58177087,15.047,2.1,15.19283413,1.697,0,1.697,13.35,2.1,13.51415924
20/08/2020 08:00,15.723,0.84,15.74542248,2.653,0,2.653,13.07,0.84,13.0969653,16.403,5.17,17.19846822,2.653,0,2.653,13.75,5.17,14.68984003
20/08/2020 08:30,16.3035,0.93,16.33000344,4.3735,0,4.3735,11.93,0.93,11.96619405,16.9835,5.67,17.90497619,4.3735,0,4.3735,12.61,5.67,13.82609851
20/08/2020 09:00,16.316,1.14,16.35577745,6.016,0,6.016,10.3,1.14,10.36289535,16.976,5.9,17.97204986,6.016,0,6.016,10.96,5.9,12.44715228
20/08/2020 09:30,16.156,1.21,16.20124798,6.796,0,6.796,9.36,1.21,9.437886416,16.786,5.98,17.81937698,6.796,0,6.796,9.99,5.98,11.64304513
20/08/2020 10:00,15.825,1.39,15.88592852,7.465,0,7.465,8.36,1.39,8.474768433,16.455,6.16,17.57021983,7.465,0,7.465,8.99,6.16,10.8979677
20/08/2020 10:30,15.214,1.39,15.27736548,7.554,0,7.554,7.66,1.39,7.785094733,15.824,6.16,16.98071188,7.554,0,7.554,8.27,6.16,10.31205605
20/08/2020 11:00,14.779,1.58,14.86321772,10.329,0,10.329,4.45,1.58,4.722171111,15.359,6.41,16.64292585,10.329,0,10.329,5.03,6.41,8.147944526
20/08/2020 11:30,14.995,1.82,15.10504634,10.675,0,10.675,4.32,1.82,4.687728661,15.565,6.64,16.92214008,10.675,0,10.675,4.89,6.64,8.246314328
20/08/2020 12:00,14.8225,1.82,14.93381754,11.0425,0,11.0425,3.78,1.82,4.195330738,15.3825,6.64,16.75442945,11.0425,0,11.0425,4.34,6.64,7.932540577
20/08/2020 12:30,14.998,1.7,15.09403869,10.828,0,10.828,4.17,1.7,4.503209966,15.558,6.51,16.86509603,10.828,0,10.828,4.73,6.51,8.046924878
20/08/2020 13:00,15.5295,1.36,15.58893743,7.8695,0,7.8695,7.66,1.36,7.779794342,16.1395,6.16,17.27509943,7.8695,0,7.8695,8.27,6.16,10.31205605
20/08/2020 13:30,14.4795,0.83,14.5032693,7.4795,0,7.4795,7,0.83,7.049035395,15.0795,5.61,16.08923305,7.4795,0,7.4795,7.6,5.61,9.446274398
20/08/2020 14:00,14.5155,0.92,14.54462582,7.0055,0,7.0055,7.51,0.92,7.566141685,15.1355,5.72,16.18028925,7.0055,0,7.0055,8.13,5.72,9.940588514
20/08/2020 14:30,15.056,0.92,15.08408221,6.056,0,6.056,9,0.92,9.046900022,15.676,5.72,16.68698223,6.056,0,6.056,9.62,5.72,11.19208649
20/08/2020 15:00,15.386,0.81,15.40730658,4.436,0,4.436,10.95,0.81,10.97991803,16.046,5.61,16.99841804,4.436,0,4.436,11.61,5.61,12.8943476
20/08/2020 15:30,15.3315,0.73,15.34886941,5.4615,0,5.4615,9.87,0.73,9.896959129,15.9715,5.41,16.86288564,5.4615,0,5.4615,10.51,5.41,11.82066834
20/08/2020 16:00,15.4695,0.68,15.48443833,5.1095,0,5.1095,10.36,0.68,10.38229262,16.1295,5.34,16.99047881,5.1095,0,5.1095,11.02,5.34,12.24565229
20/08/2020 16:30,16.4575,0.68,16.47154232,3.1975,0,3.1975,13.26,0.68,13.27742445,17.1575,5.26,17.94567932,3.1975,0,3.1975,13.96,5.26,14.91808299
20/08/2020 17:00,17.0555,0.68,17.06905036,2.9755,0,2.9755,14.08,0.68,14.09641089,17.7555,5.06,18.46243159,2.9755,0,2.9755,14.78,5.06,15.62216374
20/08/2020 17:30,17.284,0,17.284,2.974,0,2.974,14.31,0,14.31,17.994,4.9,18.64923687,2.974,0,2.974,15.02,4.9,15.79906326
20/08/2020 18:00,17.586,0.68,17.59914191,2.636,0,2.636,14.95,0.68,14.96545689,18.296,4.81,18.91770906,2.636,0,2.636,15.66,4.81,16.38205421
20/08/2020 18:30,17.428,0,17.428,2.818,0,2.818,14.61,0,14.61,18.138,4.81,18.76494455,2.818,0,2.818,15.32,4.81,16.05735034
20/08/2020 19:00,17.275,0,17.275,2.175,0,2.175,15.1,0,15.1,17.995,4.64,18.58358483,2.175,0,2.175,15.82,4.64,16.48641865
20/08/2020 19:30,16.912,-0.67,16.92526644,1.442,0,1.442,15.47,-0.67,15.48450193,17.642,4.64,18.24197807,1.442,0,1.442,16.2,4.64,16.85139757
20/08/2020 20:00,16.549,-0.67,16.5625572,0.969,0,0.969,15.58,-0.67,15.59439964,17.279,4.49,17.85284126,0.969,0,0.969,16.31,4.49,16.91674319
20/08/2020 20:30,16.2,-0.67,16.21384902,0.9,0,0.9,15.3,-0.67,15.31466291,16.92,4.21,17.43589688,0.9,0,0.9,16.02,4.21,16.56395182
20/08/2020 21:00,15.9295,-0.67,15.94358398,0.6295,0,0.6295,15.3,-0.67,15.31466291,16.6495,4.21,17.17352469,0.6295,0,0.6295,16.02,4.21,16.56395182
20/08/2020 21:30,15.409,-0.73,15.42628215,1.109,0,1.109,14.3,-0.73,14.31862074,16.109,4.1,16.62257143,1.109,0,1.109,15,4.1,15.55024116
20/08/2020 22:00,14.443,-0.99,14.47689017,1.093,0,1.093,13.35,-0.99,13.38665754,15.143,3.88,15.63217352,1.093,0,1.093,14.05,3.88,14.57590134
20/08/2020 22:30,13.893,-0.99,13.92822849,1.093,0,1.093,12.8,-0.99,12.83822807,14.583,3.88,15.0903376,1.093,0,1.093,13.49,3.88,14.03689781
20/08/2020 23:00,12.835,-1.28,12.89866757,1.115,0,1.115,11.72,-1.28,11.78969041,13.515,3.64,13.99660048,1.115,0,1.115,12.4,3.64,12.92321941
20/08/2020 23:30,12.001,-1.37,12.07894453,1.221,0,1.221,10.78,-1.37,10.86670603,12.671,3.55,13.15890349,1.221,0,1.221,11.45,3.55,11.98770203
21/08/2020 00:00,11.6345,-1.37,11.71488328,1.2345,0,1.2345,10.4,-1.37,10.48984747,12.3045,3.63,12.82878093,1.2345,0,1.2345,11.07,3.63,11.64996996
21/08/2020 00:30,11.1165,-0.67,11.1366724,1.2365,0,1.2365,9.88,-0.67,9.902691553,11.5165,2.43,11.77007529,1.2365,0,1.2365,10.28,2.43,10.56329967
21/08/2020 01:00,10.744,0.78,10.77227627,1.234,0,1.234,9.51,0.78,9.541933766,10.714,0.79,10.74308596,1.234,0,1.234,9.48,0.79,9.512859717
21/08/2020 01:30,11.019,0.78,11.04657236,1.229,0,1.229,9.79,0.78,9.821023368,10.979,0.79,11.00738575,1.229,0,1.229,9.75,0.79,9.78195277
21/08/2020 02:00,10.6575,0.68,10.67917161,1.2275,0,1.2275,9.43,0.68,9.454485708,10.6275,0.69,10.64987588,1.2275,0,1.2275,9.4,0.69,9.425290446
21/08/2020 02:30,10.4815,0.68,10.50353475,1.2215,0,1.2215,9.26,0.68,9.284934033,10.4515,0.69,10.47425187,1.2215,0,1.2215,9.23,0.69,9.255754967
21/08/2020 03:00,10.1685,0.38,10.17559788,1.2285,0,1.2285,8.94,0.38,8.948072418,10.1785,0.94,10.22181306,1.2285,0,1.2285,8.95,0.94,8.999227745
21/08/2020 03:30,9.8635,-1.97,10.05830663,1.2235,0,1.2235,8.64,-1.97,8.861743621,10.4835,2.85,10.8639897,1.2235,0,1.2235,9.26,2.85,9.688658318
21/08/2020 04:00,9.9865,-1.9,10.16563733,1.1465,0,1.1465,8.84,-1.9,9.041880335,10.6165,2.9,11.00545648,1.1465,0,1.1465,9.47,2.9,9.904085016
21/08/2020 04:30,10.0165,-1.9,10.19511021,1.0165,0,1.0165,9,-1.9,9.198369421,10.6365,2.9,11.02475089,1.0165,0,1.0165,9.62,2.9,10.04760668
21/08/2020 05:00,9.9845,-1.82,10.14902164,0.9845,0,0.9845,9,-1.82,9.182178391,10.6045,3.02,11.02614258,0.9845,0,0.9845,9.62,3.02,10.08289641
21/08/2020 05:30,10.629,-1.55,10.74142174,0.979,0,0.979,9.65,-1.55,9.77368917,11.269,3.23,11.72276678,0.979,0,0.979,10.29,3.23,10.78503593
21/08/2020 06:00,11.2905,-1.28,11.36282492,0.9805,0,0.9805,10.31,-1.28,10.389153,11.9205,3.49,12.42088645,0.9805,0,0.9805,10.94,3.49,11.48319206
21/08/2020 06:30,12.4285,-0.98,12.46707713,0.9885,0,0.9885,11.44,-0.98,11.4818988,13.0785,3.76,13.60826081,0.9885,0,0.9885,12.09,3.76,12.66118873
21/08/2020 07:00,13.4645,-0.7,13.48268372,1.0245,0,1.0245,12.44,-0.7,12.45967897,14.1245,4.03,14.68817212,1.0245,0,1.0245,13.1,4.03,13.705871
21/08/2020 07:30,14.847,2.14,15.00043363,1.397,0,1.397,13.45,2.14,13.61918133,15.157,3.43,15.54025576,1.397,0,1.397,13.76,3.43,14.18106131
21/08/2020 08:00,15.3275,0.68,15.34257658,2.5575,0,2.5575,12.77,0.68,12.78809212,16.0075,4.9,16.74067072,2.5575,0,2.5575,13.45,4.9,14.3147651
21/08/2020 08:30,16.0735,0.68,16.08787749,2.8935,0,2.8935,13.18,0.68,13.19753007,16.7535,5.18,17.5360247,2.8935,0,2.8935,13.86,5.18,14.7963509
21/08/2020 09:00,16.6455,0.74,16.66194077,3.5255,0,3.5255,13.12,0.74,13.14085233,17.3355,5.44,18.16901649,3.5255,0,3.5255,13.81,5.44,14.84283329
21/08/2020 09:30,17.042,0.74,17.05805862,3.102,0,3.102,13.94,0.74,13.9596275,17.732,5.44,18.5477067,3.102,0,3.102,14.63,5.44,15.60866746
21/08/2020 10:00,17.1905,2.65,17.393556,4.2305,0,4.2305,12.96,2.65,13.22815558,17.3205,3.9,17.75414656,4.2305,0,4.2305,13.09,3.9,13.65862731
21/08/2020 10:30,16.8295,3.16,17.1235998,4.4295,0,4.4295,12.4,3.16,12.79631197,16.7595,3.16,17.05480695,4.4295,0,4.4295,12.33,3.16,12.72849166
21/08/2020 11:00,16.4555,3.16,16.75616544,5.4155,0,5.4155,11.04,3.16,11.48334446,16.3855,3.16,16.68742671,5.4155,0,5.4155,10.97,3.16,11.41606324
21/08/2020 11:30,16.7285,3.16,17.02434469,4.9985,0,4.9985,11.73,3.16,12.14818917,16.6685,3.16,16.96539101,4.9985,0,4.9985,11.67,3.16,12.09026468
21/08/2020 12:00,16.4945,3.22,16.80586,5.7645,0,5.7645,10.73,3.22,11.20273627,16.4445,3.22,16.75678908,5.7645,0,5.7645,10.68,3.22,11.15485545
21/08/2020 12:30,16.3275,3.22,16.64198474,5.7875,0,5.7875,10.54,3.22,11.02088926,16.2775,3.22,16.59293242,5.7875,0,5.7875,10.49,3.22,10.9730807
21/08/2020 13:00,15.8535,3.33,16.19945562,8.0035,0,8.0035,7.85,3.33,8.527097982,15.8235,3.33,16.17009747,8.0035,0,8.0035,7.82,3.33,8.49948822
21/08/2020 13:30,15.479,3.03,15.77277214,8.169,0,8.169,7.31,3.03,7.91309042,15.449,3.03,15.74333195,8.169,0,8.169,7.28,3.03,7.885385216
21/08/2020 14:00,15.67,2.8,15.91819399,4.95,0,4.95,10.72,2.8,11.07963898,15.63,2.81,15.88058563,4.95,0,4.95,10.68,2.81,11.04348224
21/08/2020 14:30,16.1545,2.8,16.39536124,3.2445,0,3.2445,12.91,2.8,13.2101514,16.0945,2.81,16.33796285,3.2445,0,3.2445,12.85,2.81,13.15365348
21/08/2020 15:00,14.875,2.89,15.15314241,7.585,0,7.585,7.29,2.89,7.841951288,14.845,2.9,15.12560825,7.585,0,7.585,7.26,2.9,7.817774619
21/08/2020 15:30,15.5035,2.66,15.73003853,6.1035,0,6.1035,9.4,2.66,9.769114597,15.4735,2.67,15.70216871,6.1035,0,6.1035,9.37,2.67,9.742987222
21/08/2020 16:00,15.3505,2.34,15.52782825,4.6305,0,4.6305,10.72,2.34,10.97241997,15.3105,2.35,15.4898002,4.6305,0,4.6305,10.68,2.35,10.9354881
21/08/2020 16:30,16.0545,2.22,16.20726289,4.2245,0,4.2245,11.83,2.22,12.03649866,15.9945,2.23,16.14920835,4.2245,0,4.2245,11.77,2.23,11.97939064
21/08/2020 17:00,16.977,2.22,17.12153407,2.777,0,2.777,14.2,2.22,14.37248761,16.907,2.23,17.05343218,2.777,0,2.777,14.13,2.23,14.30488728
21/08/2020 17:30,16.896,1.98,17.01162003,4.016,0,4.016,12.88,1.98,13.03130078,16.816,1.99,16.9333386,4.016,0,4.016,12.8,1.99,12.95376779
21/08/2020 18:00,17.0175,1.9,17.12323878,4.1375,0,4.1375,12.88,1.9,13.01938555,16.9375,1.91,17.04485278,4.1375,0,4.1375,12.8,1.91,12.94171936
21/08/2020 18:30,17.7645,2,17.87672957,2.3845,0,2.3845,15.38,2,15.50949387,17.6745,2,17.78729744,2.3845,0,2.3845,15.29,2,15.42024967
21/08/2020 19:00,17.3435,1.82,17.43873253,2.4235,0,2.4235,14.92,1.82,15.03059546,17.2635,1.83,17.3602227,2.4235,0,2.4235,14.84,1.83,14.95240783
21/08/2020 19:30,17.247,1.82,17.34276244,1.767,0,1.767,15.48,1.82,15.58662247,17.167,1.83,17.26426335,1.767,0,1.767,15.4,1.83,15.50834936
21/08/2020 20:00,16.6785,1.72,16.76695447,1.1985,0,1.1985,15.48,1.72,15.57526244,16.5985,1.73,16.68841221,1.1985,0,1.1985,15.4,1.73,15.49686743
21/08/2020 20:30,16.483,1.72,16.57249797,0.833,0,0.833,15.65,1.72,15.74423387,16.393,1.73,16.48403315,0.833,0,0.833,15.56,1.73,15.65587749
21/08/2020 21:00,16.1125,1.65,16.19676376,0.6225,0,0.6225,15.49,1.65,15.5776314,16.0225,1.66,16.10826205,0.6225,0,0.6225,15.4,1.66,15.48920915
21/08/2020 21:30,15.643,1.48,15.71285617,0.553,0,0.553,15.09,1.48,15.16240416,15.563,1.49,15.63416352,0.553,0,0.553,15.01,1.49,15.08377274
21/08/2020 22:00,14.865,1.31,14.9226112,0.575,0,0.575,14.29,1.31,14.34991986,14.785,1.33,14.84470023,0.575,0,0.575,14.21,1.33,14.27210566
21/08/2020 22:30,14.317,1.31,14.37680733,0.577,0,0.577,13.74,1.31,13.80230778,14.227,1.33,14.28903177,0.577,0,0.577,13.65,1.33,13.71464181
21/08/2020 23:00,13.207,-0.21,13.20866946,0.567,0,0.567,12.64,-0.21,12.64174434,13.547,2.46,13.76854419,0.567,0,0.567,12.98,2.46,13.21105598
21/08/2020 23:30,12.3545,-1.55,12.45135215,0.5745,0,0.5745,11.78,-1.55,11.8815361,13.0345,3.38,13.46560768,0.5745,0,0.5745,12.46,3.38,12.91030596
22/08/2020 00:00,11.7875,-1.06,11.83506469,0.3875,0,0.3875,11.4,-1.06,11.44917464,12.2775,2.69,12.56873527,0.3875,0,0.3875,11.89,2.69,12.1904963
22/08/2020 00:30,11.335,0.68,11.35537868,0.335,0,0.335,11,0.68,11.02099814,11.275,0.68,11.29548693,0.335,0,0.335,10.94,0.68,10.96111308
22/08/2020 01:00,10.581,0.68,10.60282797,0.431,0,0.431,10.15,0.68,10.17275282,10.531,0.68,10.55293139,0.431,0,0.431,10.1,0.68,10.12286521
22/08/2020 01:30,10.794,0.68,10.8153981,0.434,0,0.434,10.36,0.68,10.38229262,10.744,0.68,10.76549748,0.434,0,0.434,10.31,0.68,10.3324005
22/08/2020 02:00,10.586,0.68,10.60781768,0.436,0,0.436,10.15,0.68,10.17275282,10.536,0.68,10.55792101,0.436,0,0.436,10.1,0.68,10.12286521
22/08/2020 02:30,10.4235,0.68,10.4456571,0.4335,0,0.4335,9.99,0.68,10.0131164,10.3835,0.68,10.40574227,0.4335,0,0.4335,9.95,0.68,9.973209112
