Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2020 03:00,10.206,0.76,10.23425796,0.436,0,0.436,9.77,0.76,9.799515294,10.156,0.78,10.1859087,0.436,0,0.436,9.72,0.78,9.751246074
22/08/2020 03:30,10.117,0.69,10.1405024,0.437,0,0.437,9.68,0.69,9.704560783,10.067,0.68,10.08993999,0.437,0,0.437,9.63,0.68,9.653978455
22/08/2020 04:00,10.053,0.69,10.07665168,0.433,0,0.433,9.62,0.69,9.644713578,10.063,0.68,10.08594909,0.433,0,0.433,9.63,0.68,9.653978455
22/08/2020 04:30,10.14,0.69,10.16344922,0.43,0,0.43,9.71,0.69,9.734485092,10.06,0.73,10.08645131,0.43,0,0.43,9.63,0.73,9.657629109
22/08/2020 05:00,10.2815,0.69,10.30462723,0.4315,0,0.4315,9.85,0.69,9.874137937,10.2415,0.73,10.26748374,0.4315,0,0.4315,9.81,0.73,9.837123563
22/08/2020 05:30,10.606,0.69,10.62842114,0.436,0,0.436,10.17,0.69,10.1933802,10.566,0.68,10.5878589,0.436,0,0.436,10.13,0.68,10.15279764
22/08/2020 06:00,10.928,0.69,10.94976182,0.438,0,0.438,10.49,0.69,10.51266855,10.878,0.74,10.90314102,0.438,0,0.438,10.44,0.74,10.4661932
22/08/2020 06:30,11.534,0.8,11.56171077,0.444,0,0.444,11.09,0.8,11.11881738,11.494,0.81,11.52250563,0.444,0,0.444,11.05,0.81,11.07964801
22/08/2020 07:00,12.074,0.87,12.10530363,0.854,0,0.854,11.22,0.87,11.2536794,12.024,0.88,12.05615926,0.854,0,0.854,11.17,0.88,11.20461066
22/08/2020 07:30,12.718,0.98,12.75570163,1.418,0,1.418,11.3,0.98,11.34241597,12.668,0.98,12.70584999,1.418,0,1.418,11.25,0.98,11.29260377
22/08/2020 08:00,13.3115,1.08,13.35523988,2.1515,0,2.1515,11.16,1.08,11.21213628,13.2515,1.09,13.29625332,2.1515,0,2.1515,11.1,1.09,11.15338962
22/08/2020 08:30,13.7185,1.39,13.78873969,3.4685,0,3.4685,10.25,1.39,10.34381941,13.6585,1.39,13.72904666,3.4685,0,3.4685,10.19,1.39,10.28436678
22/08/2020 09:00,13.8805,0.22,13.88224334,4.1005,0,4.1005,9.78,0.22,9.782474125,14.1605,2.53,14.38473706,4.1005,0,4.1005,10.06,2.53,10.37325889
22/08/2020 09:30,14.2475,-0.91,14.27653166,3.9375,0,3.9375,10.31,-0.91,10.35008213,14.8875,3.9,15.38985563,3.9375,0,3.9375,10.95,3.9,11.62379026
22/08/2020 10:00,14.0285,-0.76,14.04907158,6.6985,0,6.6985,7.33,-0.76,7.369294403,14.6285,4.06,15.1814562,6.6985,0,6.6985,7.93,4.06,8.908900044
22/08/2020 10:30,14.283,-0.76,14.30320555,5.313,0,5.313,8.97,-0.76,9.002138635,14.903,4.06,15.44613249,5.313,0,5.313,9.59,4.06,10.4140146
22/08/2020 11:00,13.496,-0.76,13.517382,7.816,0,7.816,5.68,-0.76,5.730619513,14.076,4.13,14.66937886,7.816,0,7.816,6.26,4.13,7.499633324
22/08/2020 11:30,13.4275,-0.84,13.45374878,6.8675,0,6.8675,6.56,-0.84,6.613561824,14.0175,3.99,14.57430637,6.8675,0,6.8675,7.15,3.99,8.187954568
22/08/2020 12:00,12.7005,-0.84,12.72824812,10.6405,0,10.6405,2.06,-0.84,2.224679752,13.3605,4.18,13.99911998,10.6405,0,10.6405,2.72,4.18,4.987063264
22/08/2020 12:30,12.768,-0.75,12.79000876,11.018,0,11.018,1.75,-0.75,1.903943276,13.048,4.32,13.74455179,11.018,0,11.018,2.03,4.32,4.773185519
22/08/2020 13:00,12.968,-0.69,12.98634375,10.228,0,10.228,2.74,-0.69,2.825544195,13.348,4.32,14.02966514,10.228,0,10.228,3.12,4.32,5.328864795
22/08/2020 13:30,12.864,-0.76,12.88643069,9.984,0,9.984,2.88,-0.76,2.978590271,13.284,4.23,13.94121788,9.984,0,9.984,3.3,4.23,5.364969711
22/08/2020 14:00,12.625,-0.88,12.65563215,9.415,0,9.415,3.21,-0.88,3.328438072,12.925,4.05,13.54467146,9.415,0,9.415,3.51,4.05,5.359346975
22/08/2020 14:30,11.694,-0.82,11.72271453,10.314,0,10.314,1.38,-0.82,1.605241415,12.384,4.21,13.08004419,10.314,0,10.314,2.07,4.21,4.691375065
22/08/2020 15:00,11.0455,-1.15,11.10520465,8.5155,0,8.5155,2.53,-1.15,2.779100574,11.5055,3.81,12.11992699,8.5155,0,8.5155,2.99,3.81,4.843160125
22/08/2020 15:30,11.397,-1.15,11.45487272,8.747,0,8.747,2.65,-1.15,2.888771365,11.897,3.81,12.49218592,8.747,0,8.747,3.15,3.81,4.943541241
22/08/2020 16:00,11.6825,-1.22,11.74602938,7.0925,0,7.0925,4.59,-1.22,4.749368379,12.2625,3.72,12.81433987,7.0925,0,7.0925,5.17,3.72,6.369246423
22/08/2020 16:30,12.3445,-1.14,12.39702707,6.7545,0,6.7545,5.59,-1.14,5.705059158,12.9345,3.72,13.45881459,6.7545,0,6.7545,6.18,3.72,7.213237831
22/08/2020 17:00,13.1725,-1.14,13.22173802,6.2125,0,6.2125,6.96,-1.14,7.052744147,13.7825,3.66,14.26018605,6.2125,0,6.2125,7.57,3.66,8.408358936
22/08/2020 17:30,14.1675,-1.32,14.22885998,4.3175,0,4.3175,9.85,-1.32,9.938053129,14.8075,3.51,15.21782364,4.3175,0,4.3175,10.49,3.51,11.06165449
22/08/2020 18:00,14.5935,-1.32,14.6530762,4.1235,0,4.1235,10.47,-1.32,10.55288112,15.2635,3.51,15.6618815,4.1235,0,4.1235,11.14,3.51,11.67988442
22/08/2020 18:30,14.9235,-1.42,14.99090565,2.7235,0,2.7235,12.2,-1.42,12.28236134,15.5935,3.39,15.95773613,2.7235,0,2.7235,12.87,3.39,13.30898193
22/08/2020 19:00,15.1615,-1.32,15.21885286,2.0715,0,2.0715,13.09,-1.32,13.15638628,15.8515,3.47,16.22685898,2.0715,0,2.0715,13.78,3.47,14.21018297
22/08/2020 19:30,15.119,-1.42,15.18553789,1.399,0,1.399,13.72,-1.42,13.79328822,15.809,3.39,16.16838214,1.399,0,1.399,14.41,3.39,14.80338475
22/08/2020 20:00,14.893,-1.55,14.97344145,0.923,0,0.923,13.97,-1.55,14.05572481,15.593,3.23,15.92402427,0.923,0,0.923,14.67,3.23,15.0213781
22/08/2020 20:30,14.51,-1.55,14.5925529,0.77,0,0.77,13.74,-1.55,13.82715083,15.21,3.23,15.54918004,0.77,0,0.77,14.44,3.23,14.79684088
22/08/2020 21:00,14.5035,-1.55,14.58608968,0.7635,0,0.7635,13.74,-1.55,13.82715083,15.2035,3.3,15.55751948,0.7635,0,0.7635,14.44,3.3,14.81227869
22/08/2020 21:30,13.9635,-1.63,14.05831541,0.7635,0,0.7635,13.2,-1.63,13.3002594,14.6635,3.21,15.01074056,0.7635,0,0.7635,13.9,3.21,14.26583681
22/08/2020 22:00,13.2375,-1.73,13.35006765,0.7575,0,0.7575,12.48,-1.73,12.59933728,13.9275,3.15,14.27927716,0.7575,0,0.7575,13.17,3.15,13.54146964
22/08/2020 22:30,12.765,-1.85,12.89836133,0.735,0,0.735,12.03,-1.85,12.17141734,13.445,3.03,13.78219594,0.735,0,0.735,12.71,3.03,13.06617771
22/08/2020 23:00,12.011,-1.9,12.16035037,0.571,0,0.571,11.44,-1.9,11.59670643,12.681,3.03,13.03796997,0.571,0,0.571,12.11,3.03,12.48330886
22/08/2020 23:30,11.512,-1.9,11.66773946,0.562,0,0.562,10.95,-1.9,11.11361777,12.182,3.03,12.55316789,0.562,0,0.562,11.62,3.03,12.00855112
23/08/2020 00:00,11.0835,-1.9,11.24517551,0.5635,0,0.5635,10.52,-1.9,10.69020112,11.7435,3.03,12.12809516,0.5635,0,0.5635,11.18,3.03,11.5833199
23/08/2020 00:30,10.6685,-2.08,10.86937405,0.5685,0,0.5685,10.1,-2.08,10.31195423,11.3285,2.89,11.69132209,0.5685,0,0.5685,10.76,2.89,11.14135091
23/08/2020 01:00,10.4135,-2.08,10.61919876,0.5635,0,0.5635,9.85,-2.08,10.06721908,10.5835,2.79,10.94507068,0.5635,0,0.5635,10.02,2.79,10.40117782
23/08/2020 01:30,10.7245,0.7,10.74732061,0.4445,0,0.4445,10.28,0.7,10.30380512,10.6645,0.7,10.68744873,0.4445,0,0.4445,10.22,0.7,10.24394455
23/08/2020 02:00,10.4675,0.7,10.49087967,0.4275,0,0.4275,10.04,0.7,10.06437281,10.4375,0.7,10.46094672,0.4275,0,0.4275,10.01,0.7,10.03444567
23/08/2020 02:30,10.2295,0.78,10.25919443,0.4295,0,0.4295,9.8,0.78,9.830991812,10.1995,0.7,10.22349257,0.4295,0,0.4295,9.77,0.7,9.795044666
23/08/2020 03:00,10.221,0.68,10.24359512,0.421,0,0.421,9.8,0.68,9.823563508,10.191,0.7,10.21501253,0.421,0,0.421,9.77,0.7,9.795044666
23/08/2020 03:30,9.958,0.74,9.985457626,0.428,0,0.428,9.53,0.74,9.558687148,9.918,0.7,9.942671874,0.428,0,0.428,9.49,0.7,9.515781628
23/08/2020 04:00,9.911,0.68,9.934300227,0.431,0,0.431,9.48,0.68,9.504356896,9.921,0.7,9.945664432,0.431,0,0.431,9.49,0.7,9.515781628
23/08/2020 04:30,9.9155,0,9.9155,0.4355,0,0.4355,9.48,0,9.48,9.8555,0,9.8555,0.4355,0,0.4355,9.42,0,9.42
23/08/2020 05:00,9.6885,0.68,9.712334027,0.4185,0,0.4185,9.27,0.68,9.294907208,9.6585,0.68,9.682407875,0.4185,0,0.4185,9.24,0.68,9.264987858
23/08/2020 05:30,9.7185,0.74,9.746632354,0.4485,0,0.4485,9.27,0.74,9.299489233,9.6885,0.73,9.715962755,0.4485,0,0.4485,9.24,0.73,9.268791723
23/08/2020 06:00,10.0475,0,10.0475,0.5575,0,0.5575,9.49,0,9.49,10.0075,0.68,10.03057607,0.5575,0,0.5575,9.45,0.68,9.47443402
23/08/2020 06:30,10.5035,0.68,10.52548869,0.5635,0,0.5635,9.94,0.68,9.963232407,10.4635,0.68,10.48557258,0.5635,0,0.5635,9.9,0.68,9.923326055
23/08/2020 07:00,10.9595,0.68,10.98057559,0.6095,0,0.6095,10.35,0.68,10.37231411,10.9095,0.68,10.93067199,0.6095,0,0.6095,10.3,0.68,10.3224222
23/08/2020 07:30,11.671,0.68,11.690793,0.951,0,0.951,10.72,0.68,10.74154551,11.631,0.68,11.65086096,0.951,0,0.951,10.68,0.68,10.70162604
23/08/2020 08:00,12.312,0.68,12.33076413,1.242,0,1.242,11.07,0.68,11.09086561,12.262,0.68,12.28084052,1.242,0,1.242,11.02,0.68,11.0409601
23/08/2020 08:30,12.809,0.83,12.83586308,2.019,0,2.019,10.79,0.83,10.82187599,12.759,0.84,12.78662117,2.019,0,2.019,10.74,0.84,10.77279908
23/08/2020 09:00,13.587,0.93,13.61879103,2.477,0,2.477,11.11,0.93,11.14885644,13.547,0.95,13.58026911,2.477,0,2.477,11.07,0.95,11.11068855
23/08/2020 09:30,13.851,0.93,13.88218646,3.621,0,3.621,10.23,0.93,10.27218575,13.801,0.95,13.83365827,3.621,0,3.621,10.18,0.95,10.22423102
23/08/2020 10:00,14.0875,1.05,14.12657624,3.8575,0,3.8575,10.23,1.05,10.28374445,14.0375,1.06,14.07746448,3.8575,0,3.8575,10.18,1.06,10.23503786
23/08/2020 10:30,14.1685,1.14,14.21428831,4.8085,0,4.8085,9.36,1.14,9.429167514,14.1285,1.15,14.1752253,4.8085,0,4.8085,9.32,1.15,9.390681551
23/08/2020 11:00,14.0165,1.25,14.0721275,5.1165,0,5.1165,8.9,1.25,8.987352224,13.9765,1.26,14.0331804,5.1165,0,5.1165,8.86,1.26,8.949145211
23/08/2020 11:30,14.7575,1.31,14.81552923,3.3875,0,3.3875,11.37,1.31,11.44521734,14.7075,1.31,14.76572573,3.3875,0,3.3875,11.32,1.31,11.39554738
23/08/2020 12:00,14.7905,1.16,14.83591892,3.5405,0,3.5405,11.25,1.16,11.30964633,14.7305,1.17,14.77689177,3.5405,0,3.5405,11.19,1.17,11.25099996
23/08/2020 12:30,15.012,1.29,15.06732372,4.542,0,4.542,10.47,1.29,10.54917058,14.972,1.3,15.02833271,4.542,0,4.542,10.43,1.3,10.51070407
23/08/2020 13:00,14.3475,1.29,14.40537595,6.4275,0,6.4275,7.92,1.29,8.024369134,14.3175,1.3,14.37639754,6.4275,0,6.4275,7.89,1.3,7.996380431
23/08/2020 13:30,14.0745,1.15,14.12140398,4.9645,0,4.9645,9.11,1.15,9.182298187,14.0445,1.16,14.09232345,4.9645,0,4.9645,9.08,1.16,9.153797026
23/08/2020 14:00,13.217,1.15,13.26693593,5.997,0,5.997,7.22,1.15,7.311012242,13.197,1.16,13.24788319,5.997,0,5.997,7.2,1.16,7.292845809
23/08/2020 14:30,12.768,1.15,12.81968502,6.598,0,6.598,6.17,1.15,6.276256846,12.748,1.16,12.80066811,6.598,0,6.598,6.15,1.16,6.258442298
23/08/2020 15:00,12.835,0.94,12.86937547,4.645,0,4.645,8.19,0.94,8.243767343,12.805,0.95,12.84019178,4.645,0,4.645,8.16,0.95,8.21511412
23/08/2020 15:30,13.085,0.94,13.1187204,4.235,0,4.235,8.85,0.94,8.899780896,13.065,0.95,13.09949331,4.235,0,4.235,8.83,0.95,8.880957156
23/08/2020 16:00,13.8605,0.94,13.89233819,3.1405,0,3.1405,10.72,0.94,10.76113377,13.8105,0.95,13.84313585,3.1405,0,3.1405,10.67,0.95,10.71220799
23/08/2020 16:30,14.393,1.06,14.43198008,3.413,0,3.413,10.98,1.06,11.03104709,14.343,1.07,14.38285608,3.413,0,3.413,10.93,1.07,10.98224931
23/08/2020 17:00,14.617,1.2,14.666175,4.697,0,4.697,9.92,1.2,9.992317049,14.577,1.21,14.62713331,4.697,0,4.697,9.88,1.21,9.953818363
23/08/2020 17:30,15.31,0.75,15.32835934,3.07,0,3.07,12.24,0.75,12.26295641,15.4,1.67,15.49028405,3.07,0,3.07,12.33,1.67,12.44258012
23/08/2020 18:00,15.354,-1.25,15.40479847,2.184,0,2.184,13.17,-1.25,13.22918743,16.044,3.52,16.42560002,2.184,0,2.184,13.86,3.52,14.3
23/08/2020 18:30,15.3845,-1.38,15.44626946,1.8145,0,1.8145,13.57,-1.38,13.639989,16.0745,3.36,16.42191068,1.8145,0,1.8145,14.26,3.36,14.6505017
23/08/2020 19:00,15.421,-1.45,15.48902001,1.171,0,1.171,14.25,-1.45,14.32358195,16.121,3.28,16.45129299,1.171,0,1.171,14.95,3.28,15.30558395
23/08/2020 19:30,15.2755,-1.54,15.35293132,0.8455,0,0.8455,14.43,-1.54,14.51194336,15.9755,3.22,16.29677883,0.8455,0,0.8455,15.13,3.22,15.46884934
23/08/2020 20:00,14.551,-1.79,14.66068556,0.691,0,0.691,13.86,-1.79,13.97511002,15.241,2.99,15.53152217,0.691,0,0.691,14.55,2.99,14.85404322
23/08/2020 20:30,14.317,-1.79,14.42846454,0.567,0,0.567,13.75,-1.79,13.86602322,15.007,2.99,15.30196553,0.567,0,0.567,14.44,2.99,14.7463114
23/08/2020 21:00,14.2215,-1.68,14.32038625,0.5615,0,0.5615,13.66,-1.68,13.7629212,14.9115,3.1,15.23032607,0.5615,0,0.5615,14.35,3.1,14.68102517
23/08/2020 21:30,13.8045,-1.81,13.92265493,0.5645,0,0.5645,13.24,-1.81,13.36314708,14.4945,3,14.801707,0.5645,0,0.5645,13.93,3,14.24938244
23/08/2020 22:00,13.0315,-2.04,13.1902082,0.5515,0,0.5515,12.48,-2.04,12.64563166,13.7115,2.82,13.99848678,0.5515,0,0.5515,13.16,2.82,13.4587518
23/08/2020 22:30,12.288,-2.04,12.45618497,0.558,0,0.558,11.73,-2.04,11.90606988,12.958,2.82,13.26130325,0.558,0,0.558,12.4,2.82,12.71661905
23/08/2020 23:00,11.6035,-2.04,11.78146053,0.5535,0,0.5535,11.05,-2.04,11.23672995,12.2735,2.9,12.6114552,0.5535,0,0.5535,11.72,2.9,12.07345849
23/08/2020 23:30,10.8625,-2.04,11.05239821,0.5625,0,0.5625,10.3,-2.04,10.50007619,11.5225,2.9,11.88183514,0.5625,0,0.5625,10.96,2.9,11.33717778
24/08/2020 00:00,10.119,-2.25,10.36613047,0.559,0,0.559,9.56,-2.25,9.821206647,10.769,2.72,11.10719411,0.559,0,0.559,10.21,2.72,10.56610146
24/08/2020 00:30,10.1195,-2.25,10.36661855,0.5595,0,0.5595,9.56,-2.25,9.821206647,10.7695,2.72,11.10767889,0.5595,0,0.5595,10.21,2.72,10.56610146
24/08/2020 01:00,9.7615,-2.32,10.03340831,0.5515,0,0.5515,9.21,-2.32,9.49771025,10.4115,2.63,10.73853958,0.5515,0,0.5515,9.86,2.63,10.2047293
24/08/2020 01:30,9.7685,-2.43,10.06620545,0.5585,0,0.5585,9.21,-2.43,9.525177164,10.4185,2.55,10.7260264,0.5585,0,0.5585,9.86,2.55,10.18440474
24/08/2020 02:00,9.8495,-2.33,10.12134133,0.5595,0,0.5595,9.29,-2.33,9.577734596,10.4995,2.63,10.82388102,0.5595,0,0.5595,9.94,2.63,10.28204746
24/08/2020 02:30,9.595,-2.43,9.897925288,0.565,0,0.565,9.03,-2.43,9.351245906,10.235,2.54,10.54546466,0.565,0,0.565,9.67,2.54,9.998024805
24/08/2020 03:00,9.527,-2.33,9.807784102,0.557,0,0.557,8.97,-2.33,9.267675005,10.177,2.66,10.5188844,0.557,0,0.557,9.62,2.66,9.980981916
24/08/2020 03:30,9.4695,-2.33,9.75193982,0.5595,0,0.5595,8.91,-2.33,9.209614541,10.1295,2.66,10.47293513,0.5595,0,0.5595,9.57,2.66,9.932799203
24/08/2020 04:00,9.614,-2.4,9.909036078,0.544,0,0.544,9.07,-2.4,9.3821586,9.864,2.56,10.19078486,0.544,0,0.544,9.32,2.56,9.66519529
24/08/2020 04:30,9.8555,0,9.8555,0.5555,0,0.5555,9.3,0,9.3,9.8155,0.68,9.839026387,0.5555,0,0.5555,9.26,0.68,9.284934033
24/08/2020 05:00,10.132,0.68,10.15479315,0.562,0,0.562,9.57,0.68,9.594128413,10.082,0.68,10.10490594,0.562,0,0.562,9.52,0.68,9.544254816
24/08/2020 05:30,10.5385,0.74,10.56444898,0.5685,0,0.5685,9.97,0.74,9.997424668,10.5085,0.74,10.53452288,0.5685,0,0.5685,9.94,0.74,9.967507211
24/08/2020 06:00,11.142,0.69,11.16334466,0.562,0,0.562,10.58,0.69,10.60247613,11.102,0.68,11.12280558,0.562,0,0.562,10.54,0.68,10.56191271
24/08/2020 06:30,12.339,0.9,12.37177922,0.559,0,0.559,11.78,0.9,11.81433028,12.289,0.91,12.32264667,0.559,0,0.559,11.73,0.91,11.76524543
24/08/2020 07:00,13.9145,1.48,13.9929879,0.5545,0,0.5545,13.36,1.48,13.44172608,13.8545,1.49,13.93439164,0.5545,0,0.5545,13.3,1.49,13.38320216
24/08/2020 07:30,15.8785,2.28,16.04135787,0.6685,0,0.6685,15.21,2.28,15.37993823,15.7985,2.29,15.96360555,0.6685,0,0.6685,15.13,2.29,15.30232009
24/08/2020 08:00,16.6385,1.99,16.75708156,0.7585,0,0.7585,15.88,1.99,16.00420257,16.9485,3.86,17.38249845,0.7585,0,0.7585,16.19,3.86,16.64378863
24/08/2020 08:30,17.1205,1.02,17.15085771,1.5605,0,1.5605,15.56,1.02,15.59339604,17.7505,5.32,18.53058688,1.5605,0,1.5605,16.19,5.32,17.04166952
24/08/2020 09:00,17.491,3.18,17.77772429,2.151,0,2.151,15.34,3.18,15.66614184,17.411,3.18,17.69902034,2.151,0,2.151,15.26,3.18,15.58781575
24/08/2020 09:30,17.095,3.18,17.38825538,3.535,0,3.535,13.56,3.18,13.9278857,17.025,3.18,17.31944067,3.535,0,3.535,13.49,3.18,13.85974386
24/08/2020 10:00,16.936,3.25,17.24501656,4.186,0,4.186,12.75,3.25,13.15769737,16.866,3.25,17.17627596,4.186,0,4.186,12.68,3.25,13.08987777
24/08/2020 10:30,16.0595,3.25,16.38505539,5.8795,0,5.8795,10.18,3.25,10.68620138,16.0095,3.25,16.33605186,5.8795,0,5.8795,10.13,3.25,10.63858073
24/08/2020 11:00,15.3965,3.64,15.82092956,8.8965,0,8.8965,6.5,3.64,7.449805367,15.3765,3.64,15.80146678,8.8965,0,8.8965,6.48,3.64,7.43236167
24/08/2020 11:30,15.2135,3.64,15.64289558,9.3835,0,9.3835,5.83,3.64,6.87302699,15.1835,3.64,15.61372064,9.3835,0,9.3835,5.8,3.64,6.847598119
24/08/2020 12:00,14.6945,3.64,15.13862379,9.7145,0,9.7145,4.98,3.64,6.168468205,14.6745,3.64,15.1192113,9.7145,0,9.7145,4.96,3.64,6.152332891
24/08/2020 12:30,15.002,3.51,15.40714458,8.982,0,8.982,6.02,3.51,6.968536432,14.982,3.51,15.38767117,8.982,0,8.982,6,3.51,6.951266072
24/08/2020 13:00,16.0925,3.35,16.43748935,6.0025,0,6.0025,10.09,3.35,10.63158502,16.0425,3.35,16.38854192,6.0025,0,6.0025,10.04,3.35,10.5841438
24/08/2020 13:30,16.1125,3.2,16.42719259,5.8425,0,5.8425,10.27,3.2,10.75699307,16.0625,3.21,16.38011008,5.8425,0,5.8425,10.22,3.21,10.71225933
24/08/2020 14:00,15.2435,3.27,15.5902916,7.6635,0,7.6635,7.58,3.27,8.25525893,15.2035,3.28,15.55328944,7.6635,0,7.6635,7.54,3.28,8.222530024
24/08/2020 14:30,14.871,3.44,15.26369028,9.441,0,9.441,5.43,3.44,6.427946795,14.851,3.45,15.2464652,9.441,0,9.441,5.41,3.45,6.41643203
24/08/2020 15:00,14.6625,3.23,15.01405362,8.1725,0,8.1725,6.49,3.23,7.249344798,14.6325,3.24,14.98691617,8.1725,0,8.1725,6.46,3.24,7.226977238
24/08/2020 15:30,15.012,3.12,15.33279309,7.422,0,7.422,7.59,3.12,8.20624762,14.972,3.12,15.29363214,7.422,0,7.422,7.55,3.12,8.169265573
24/08/2020 16:00,15.557,2.9,15.82498812,5.607,0,5.607,9.95,2.9,10.36400019,15.507,2.9,15.77583751,5.607,0,5.607,9.9,2.9,10.31600698
24/08/2020 16:30,16.425,2.9,16.67904748,4.555,0,4.555,11.87,2.9,12.21912026,16.365,2.9,16.61996465,4.555,0,4.555,11.81,2.9,12.1608429
24/08/2020 17:00,17.71,2.84,17.93626773,2.92,0,2.92,14.79,2.84,15.06020252,17.63,2.84,17.85728143,2.92,0,2.92,14.71,2.84,14.98164544
24/08/2020 17:30,18.0235,2.39,18.18127202,2.6835,0,2.6835,15.34,2.39,15.52506683,17.9435,2.4,18.1032923,2.6835,0,2.6835,15.26,2.4,15.44757586
24/08/2020 18:00,18.1025,2.22,18.23811685,2.6725,0,2.6725,15.43,2.22,15.58888386,18.0125,2.23,18.15001532,2.6725,0,2.6725,15.34,2.23,15.50124189
24/08/2020 18:30,18.122,2.06,18.2387084,2.502,0,2.502,15.62,2.06,15.75525309,18.032,2.08,18.15156809,2.502,0,2.502,15.53,2.08,15.66867257
24/08/2020 19:00,17.6855,1.91,17.78833917,2.2455,0,2.2455,15.44,1.91,15.55768942,17.6055,1.93,17.71097203,2.2455,0,2.2455,15.36,1.93,15.4807784
24/08/2020 19:30,17.457,1.79,17.54853125,1.767,0,1.767,15.69,1.79,15.79177634,17.367,1.81,17.46106494,1.767,0,1.767,15.6,1.81,15.70465218
24/08/2020 20:00,17.066,1.67,17.14751457,1.306,0,1.306,15.76,1.67,15.84823334,16.976,1.68,17.05892658,1.306,0,1.306,15.67,1.68,15.75980013
24/08/2020 20:30,16.703,1.67,16.7862774,1.173,0,1.173,15.53,1.67,15.61953264,16.613,1.68,16.69772946,1.173,0,1.173,15.44,1.68,15.53113003
24/08/2020 21:00,16.579,1.67,16.66289714,1.049,0,1.049,15.53,1.67,15.61953264,16.429,1.68,16.51467351,1.049,0,1.049,15.38,1.68,15.47148345
24/08/2020 21:30,15.8195,1.5,15.89045563,1.0595,0,1.0595,14.76,1.5,14.83602373,15.7395,1.52,15.81272463,1.0595,0,1.0595,14.68,1.52,14.75848231
24/08/2020 22:00,14.7,1.07,14.73889073,1.05,0,1.05,13.65,1.07,13.6918735,14.62,1.08,14.65983629,1.05,0,1.05,13.57,1.08,13.61290931
24/08/2020 22:30,14.258,1.16,14.30510972,1.058,0,1.058,13.2,1.16,13.25087167,14.188,1.17,14.23615973,1.058,0,1.058,13.13,1.17,13.18202564
24/08/2020 23:00,12.9205,-1.54,13.01195298,1.0505,0,1.0505,11.87,-1.54,11.96948203,13.5905,3.3,13.98540991,1.0505,0,1.0505,12.54,3.3,12.96694258
24/08/2020 23:30,11.9345,-1.72,12.0578062,1.0945,0,1.0945,10.84,-1.72,10.97560932,12.5945,3.2,12.9946693,1.0945,0,1.0945,11.5,3.2,11.93691753
25/08/2020 00:00,11.3345,-1.81,11.47810918,1.1845,0,1.1845,10.15,-1.81,10.31012124,11.9845,3.08,12.37395007,1.1845,0,1.1845,10.8,3.08,11.23060105
25/08/2020 00:30,9.8005,-2.03,10.00853137,0.3705,0,0.3705,9.43,-2.03,9.646025088,10.4405,2.9,10.83577594,0.3705,0,0.3705,10.07,2.9,10.47926047
25/08/2020 01:00,9.583,-1.91,9.771488576,0.363,0,0.363,9.22,-1.91,9.415758068,10.053,2.97,10.48254306,0.363,0,0.363,9.69,2.97,10.13493957
25/08/2020 01:30,10.0575,0.69,10.08114112,0.3775,0,0.3775,9.68,0.69,9.704560783,9.9975,0.69,10.02128266,0.3775,0,0.3775,9.62,0.69,9.644713578
25/08/2020 02:00,9.721,0.69,9.745457455,0.361,0,0.361,9.36,0.69,9.385398233,9.681,0.69,9.705558253,0.361,0,0.361,9.32,0.69,9.345506942
25/08/2020 02:30,9.635,0.77,9.665719063,0.385,0,0.385,9.25,0.77,9.28199332,9.585,0.78,9.61668472,0.385,0,0.385,9.2,0.78,9.233006011
25/08/2020 03:00,9.6145,0.77,9.645284353,0.3645,0,0.3645,9.25,0.77,9.28199332,9.5645,0.78,9.596252407,0.3645,0,0.3645,9.2,0.78,9.233006011
25/08/2020 03:30,9.4275,0.77,9.458892972,0.3875,0,0.3875,9.04,0.77,9.072733877,9.3875,0.78,9.419849057,0.3875,0,0.3875,9,0.78,9.033736768
25/08/2020 04:00,9.6305,0.77,9.661233371,0.3705,0,0.3705,9.26,0.77,9.291958889,9.5905,0.78,9.622166609,0.3705,0,0.3705,9.22,0.78,9.25293467
25/08/2020 04:30,9.5885,0.77,9.61936756,0.3885,0,0.3885,9.2,0.77,9.232166593,9.5385,0.72,9.565635486,0.3885,0,0.3885,9.15,0.72,9.178284153
25/08/2020 05:00,9.5865,0.77,9.617373979,0.3865,0,0.3865,9.2,0.77,9.232166593,9.5365,0.78,9.568345325,0.3865,0,0.3865,9.15,0.78,9.183185722
25/08/2020 05:30,10.48,0.77,10.50824914,0.39,0,0.39,10.09,0.77,10.11933792,10.43,0.78,10.4591252,0.39,0,0.39,10.04,0.78,10.07025322
25/08/2020 06:00,10.973,0.89,11.00903397,0.383,0,0.383,10.59,0.89,10.62733269,10.923,0.91,10.96084071,0.383,0,0.383,10.54,0.91,10.57921075
25/08/2020 06:30,12.3405,1.31,12.40983643,0.3905,0,0.3905,11.95,1.31,12.02158891,12.2905,1.32,12.36118078,0.3905,0,0.3905,11.9,1.32,11.97298626
25/08/2020 07:00,13.4675,1.74,13.57943873,0.3775,0,0.3775,13.09,1.74,13.20513915,13.3875,1.75,13.5013946,0.3775,0,0.3775,13.01,1.75,13.1271703
25/08/2020 07:30,14.5395,2.08,14.68752737,0.4495,0,0.4495,14.09,2.08,14.24269988,14.4495,2.09,14.59986816,0.4495,0,0.4495,14,2.09,14.15514394
25/08/2020 08:00,15.5035,1.85,15.61348815,0.5135,0,0.5135,14.99,1.85,15.10372802,16.0235,4.53,16.65153003,0.5135,0,0.5135,15.51,4.53,16.15800111
25/08/2020 08:30,16.2665,0.73,16.28287205,0.8565,0,0.8565,15.41,0.73,15.42728103,16.9765,5.42,17.82071694,0.8565,0,0.8565,16.12,5.42,17.00678688
25/08/2020 09:00,16.5155,2.56,16.71272989,1.2255,0,1.2255,15.29,2.56,15.50282877,16.6455,3.91,17.09856047,1.2255,0,1.2255,15.42,3.91,15.90800113
25/08/2020 09:30,16.557,3.35,16.89250571,1.957,0,1.957,14.6,3.35,14.97940252,16.477,3.36,16.81609732,1.957,0,1.957,14.52,3.36,14.90369082
25/08/2020 10:00,15.953,3.23,16.27670449,2.483,0,2.483,13.47,3.23,13.85185186,15.873,3.23,16.19830328,2.483,0,2.483,13.39,3.23,13.77406984
25/08/2020 10:30,15.3835,3.28,15.72928709,2.6535,0,2.6535,12.73,3.28,13.14577118,15.3035,3.23,15.64065255,2.6535,0,2.6535,12.65,3.23,13.05585692
25/08/2020 11:00,15.612,3.42,15.98220711,2.532,0,2.532,13.08,3.42,13.51971893,15.542,3.42,15.91383562,2.532,0,2.532,13.01,3.42,13.45200729
25/08/2020 11:30,15.972,3.47,16.34459189,2.642,0,2.642,13.33,3.47,13.77424408,15.892,3.48,16.2685606,2.642,0,2.642,13.25,3.48,13.6993759
25/08/2020 12:00,14.834,3.69,15.28606084,4.614,0,4.614,10.22,3.69,10.86574894,14.774,3.7,15.23026842,4.614,0,4.614,10.16,3.7,10.81275173
25/08/2020 12:30,14.578,3.86,15.08037413,6.128,0,6.128,8.45,3.86,9.289892357,14.528,3.86,15.03204524,6.128,0,6.128,8.4,3.86,9.244436165
25/08/2020 13:00,13.6655,3.57,14.12412087,6.5155,0,6.5155,7.15,3.57,7.991708203,13.6255,3.57,14.08542333,6.5155,0,6.5155,7.11,3.57,7.955941176
25/08/2020 13:30,13.379,3.07,13.72670904,5.229,0,5.229,8.15,3.07,8.709041279,13.329,3.07,13.67798015,5.229,0,5.229,8.1,3.07,8.662268756
25/08/2020 14:00,12.6335,1.53,12.7258093,5.0835,0,5.0835,7.55,1.53,7.703466752,13.0435,4.93,13.94409525,5.0835,0,5.0835,7.96,4.93,9.363039037
25/08/2020 14:30,11.9185,0.91,11.95318963,6.0585,0,6.0585,5.86,0.91,5.930236083,12.5185,5.83,13.80948016,6.0585,0,6.0585,6.46,5.83,8.701752697
25/08/2020 15:00,12.5675,0.91,12.60040302,5.7975,0,5.7975,6.77,0.91,6.830885741,13.1775,5.83,14.40955954,5.7975,0,5.7975,7.38,5.83,9.404961457
25/08/2020 15:30,13.3615,0.74,13.38197602,4.2715,0,4.2715,9.09,0.74,9.120071272,14.0015,5.6,15.07985419,4.2715,0,4.2715,9.73,5.6,11.22643755
25/08/2020 16:00,13.893,0.81,13.91659258,4.143,0,4.143,9.75,0.81,9.783588299,14.543,5.74,15.63478331,4.143,0,4.143,10.4,5.74,11.878872
25/08/2020 16:30,14.552,0.81,14.57452586,4.222,0,4.222,10.33,0.81,10.36170835,15.212,5.58,16.2031276,4.222,0,4.222,10.99,5.58,12.32544117
25/08/2020 17:00,15.456,0.68,15.47095136,3.476,0,3.476,11.98,0.68,11.99928331,16.136,5.25,16.96858851,3.476,0,3.476,12.66,5.25,13.70540404
25/08/2020 17:30,16.2185,0.68,16.23274907,2.4885,0,2.4885,13.73,0.68,13.74682873,16.9085,4.84,17.58758006,2.4885,0,2.4885,14.42,4.84,15.21058842
25/08/2020 18:00,16.754,0,16.754,1.904,0,1.904,14.85,0,14.85,17.464,4.65,18.0724596,1.904,0,1.904,15.56,4.65,16.23995382
25/08/2020 18:30,16.866,-0.67,16.87930259,1.576,0,1.576,15.29,-0.67,15.30467249,17.576,4.33,18.10151032,1.576,0,1.576,16,4.33,16.57555127
25/08/2020 19:00,17.1875,-0.67,17.20055395,1.1175,0,1.1175,16.07,-0.67,16.08396095,17.8975,4.27,18.39982082,1.1175,0,1.1175,16.78,4.27,17.31477115
25/08/2020 19:30,17.1245,-0.67,17.13760194,0.6345,0,0.6345,16.49,-0.67,16.50360567,17.8445,4.14,18.31845464,0.6345,0,0.6345,17.21,4.14,17.70095195
25/08/2020 20:00,16.6985,-0.86,16.72063104,0.4385,0,0.4385,16.26,-0.86,16.28272704,17.4085,3.91,17.8421964,0.4385,0,0.4385,16.97,3.91,17.41462029
25/08/2020 20:30,16.4765,-0.86,16.49892882,0.3965,0,0.3965,16.08,-0.86,16.10298109,17.1865,3.91,17.62565977,0.3965,0,0.3965,16.79,3.91,17.23926333
25/08/2020 21:00,15.7315,-0.99,15.76262009,0.4015,0,0.4015,15.33,-0.99,15.36193347,16.4415,3.81,16.87717459,0.4015,0,0.4015,16.04,3.81,16.48628824
25/08/2020 21:30,15.017,-1.18,15.06328945,0.397,0,0.397,14.62,-1.18,14.6675424,15.717,3.68,16.14207202,0.397,0,0.397,15.32,3.68,15.75578624
25/08/2020 22:00,14.234,-1.32,14.29507454,0.394,0,0.394,13.84,-1.32,13.90280547,14.924,3.53,15.33579721,0.394,0,0.394,14.53,3.53,14.95265194
25/08/2020 22:30,13.428,-1.47,13.50822283,0.388,0,0.388,13.04,-1.47,13.12259502,14.108,3.34,14.49797448,0.388,0,0.388,13.72,3.34,14.12069403
25/08/2020 23:00,12.568,-1.47,12.6536763,0.388,0,0.388,12.18,-1.47,12.2683862,13.248,3.4,13.67733541,0.388,0,0.388,12.86,3.4,13.30186453
25/08/2020 23:30,11.7575,-1.6,11.86586728,0.3875,0,0.3875,11.37,-1.6,11.48202508,12.4275,3.28,12.85306019,0.3875,0,0.3875,12.04,3.28,12.47878199
26/08/2020 00:00,10.9625,-1.44,11.05667248,0.4025,0,0.4025,10.56,-1.44,10.65772959,11.4225,2.82,11.76545393,0.4025,0,0.4025,11.02,2.82,11.3750956
26/08/2020 00:30,11.1885,0.68,11.20914503,0.7585,0,0.7585,10.43,0.68,10.45214332,11.1385,0.68,11.15923753,0.7585,0,0.7585,10.38,0.68,10.40224976
26/08/2020 01:00,10.894,0.43,10.90248302,0.764,0,0.764,10.13,0.43,10.13912225,10.894,0.85,10.92711014,0.764,0,0.764,10.13,0.85,10.16559885
26/08/2020 01:30,10.478,-2.04,10.67474047,0.758,0,0.758,9.72,-2.04,9.931767214,11.108,2.74,11.44094681,0.758,0,0.758,10.35,2.74,10.70654473
26/08/2020 02:00,10.3425,-2.04,10.5417696,0.7625,0,0.7625,9.58,-2.04,9.794794536,10.9625,2.74,11.29973479,0.7625,0,0.7625,10.2,2.74,10.56160973
26/08/2020 02:30,10.0715,-2.19,10.30685268,0.7615,0,0.7615,9.31,-2.19,9.564109995,10.6915,2.61,11.00546556,0.7615,0,0.7615,9.93,2.61,10.26727812
26/08/2020 03:00,9.594,-2.32,9.870523593,0.764,0,0.764,8.83,-2.32,9.129693314,10.174,2.33,10.43739316,0.764,0,0.764,9.41,2.33,9.694173508
26/08/2020 03:30,9.6715,-2.18,9.914147076,0.7315,0,0.7315,8.94,-2.18,9.201956314,10.2015,2.44,10.48924222,0.7315,0,0.7315,9.47,2.44,9.77928934
26/08/2020 04:00,9.994,0.69,10.01779097,0.394,0,0.394,9.6,0.69,9.624764932,9.954,0.7,9.978582865,0.394,0,0.394,9.56,0.7,9.585593357
26/08/2020 04:30,9.9115,0.76,9.940595166,0.4115,0,0.4115,9.5,0.76,9.530351515,9.8715,0.76,9.900712714,0.4115,0,0.4115,9.46,0.76,9.49047944
26/08/2020 05:00,10.232,0.7,10.25591654,0.412,0,0.412,9.82,0.7,9.84491747,10.182,0.7,10.20603371,0.412,0,0.412,9.77,0.7,9.795044666
26/08/2020 05:30,10.5645,-1.28,10.6417602,0.4145,0,0.4145,10.15,-1.28,10.230391,10.8245,2.2,11.04580464,0.4145,0,0.4145,10.41,2.2,10.63992951
26/08/2020 06:00,10.9725,-1.63,11.09291018,0.4025,0,0.4025,10.57,-1.63,10.69494273,11.6125,3.11,12.02174098,0.4025,0,0.4025,11.21,3.11,11.63340879
26/08/2020 06:30,12.4775,-1.21,12.53603232,0.3975,0,0.3975,12.08,-1.21,12.14044892,13.1375,3.57,13.61391958,0.3975,0,0.3975,12.74,3.57,13.23074072
26/08/2020 07:00,13.6815,-0.85,13.70787884,0.4715,0,0.4715,13.21,-0.85,13.23731846,14.3615,3.96,14.89745892,0.4715,0,0.4715,13.89,3.96,14.44346565
26/08/2020 07:30,15.5285,2.35,15.70531159,0.8885,0,0.8885,14.64,2.35,14.82741043,15.4985,2.62,15.71839376,0.8885,0,0.8885,14.61,2.62,14.84306235
26/08/2020 08:00,15.823,0.68,15.8376049,1.463,0,1.463,14.36,0.68,14.37609126,16.543,5.12,17.31719518,1.463,0,1.463,15.08,5.12,15.92547644
26/08/2020 08:30,16.6665,0.76,16.68381917,2.3665,0,2.3665,14.3,0.76,14.32018156,17.3665,5.41,18.18965152,2.3665,0,2.3665,15,5.41,15.94578628
26/08/2020 09:00,17.2175,0.99,17.24593883,2.3575,0,2.3575,14.86,0.99,14.89294128,17.9275,5.74,18.82399682,2.3575,0,2.3575,15.57,5.74,16.59435145
26/08/2020 09:30,17.2295,3.13,17.51149823,3.5095,0,3.5095,13.72,3.13,14.07250155,17.2395,3.65,17.62165884,3.5095,0,3.5095,13.73,3.65,14.20687862
26/08/2020 10:00,16.8075,3.52,17.17214187,4.7175,0,4.7175,12.09,3.52,12.59200143,16.7575,3.52,17.12320666,4.7175,0,4.7175,12.04,3.52,12.54400255
26/08/2020 10:30,16.731,3.52,17.0972735,5.361,0,5.361,11.37,3.52,11.90240732,16.671,3.52,17.03856335,5.361,0,5.361,11.31,3.52,11.84510447
26/08/2020 11:00,16.628,3.69,17.03251256,5.938,0,5.938,10.69,3.69,11.30894336,16.578,3.69,16.98370348,5.938,0,5.938,10.64,3.69,11.2616917
26/08/2020 11:30,15.753,3.82,16.20954685,8.993,0,8.993,6.76,3.82,7.764663547,15.723,3.82,16.18039335,8.993,0,8.993,6.73,3.82,7.738559297
26/08/2020 12:00,14.9255,3.51,15.33266612,9.2355,0,9.2355,5.69,3.51,6.68552167,14.9055,3.51,15.31319791,9.2355,0,9.2355,5.67,3.51,6.668508079
26/08/2020 12:30,15.008,3.65,15.44547066,10.458,0,10.458,4.55,3.65,5.833095233,14.998,3.65,15.43575408,10.458,0,10.458,4.54,3.65,5.825298276
26/08/2020 13:00,14.604,3.44,15.00368008,10.804,0,10.804,3.8,3.44,5.12577799,14.594,3.45,14.99624406,10.804,0,10.804,3.79,3.45,5.125095121
26/08/2020 13:30,14.021,1.69,14.12248353,10.151,0,10.151,3.87,1.69,4.222913686,14.491,5.04,15.34244703,10.151,0,10.151,4.34,5.04,6.651105171
26/08/2020 14:00,14.682,0.74,14.70063686,7.702,0,7.702,6.98,0.74,7.019116754,15.302,5.51,16.26380349,7.702,0,7.702,7.6,5.51,9.387230689
26/08/2020 14:30,14.733,0.74,14.75157242,7.003,0,7.003,7.73,0.74,7.765339658,15.373,5.59,16.35778802,7.003,0,7.003,8.37,5.59,10.0650385
26/08/2020 15:00,13.889,0.74,13.90869947,7.959,0,7.959,5.93,0.74,5.975993641,14.499,5.5,15.50712743,7.959,0,7.959,6.54,5.5,8.545267696
26/08/2020 15:30,13.2315,0.74,13.25217689,8.8815,0,8.8815,4.35,0.74,4.412493626,13.8215,5.5,14.875613,8.8815,0,8.8815,4.94,5.5,7.392807315
26/08/2020 16:00,13.732,0.68,13.74882628,8.592,0,8.592,5.14,0.68,5.184785434,14.332,5.37,15.30500323,8.592,0,8.592,5.74,5.37,7.860311699
26/08/2020 16:30,14.452,0.68,14.46798894,7.742,0,7.742,6.71,0.68,6.744368021,15.072,5.31,15.98002766,7.742,0,7.742,7.33,5.31,9.051243009
26/08/2020 17:00,15.535,0.74,15.55261473,6.205,0,6.205,9.33,0.74,9.359300188,16.185,5.19,16.99677396,6.205,0,6.205,9.98,5.19,11.24884439
26/08/2020 17:30,15.7545,0,15.7545,5.2645,0,5.2645,10.49,0,10.49,16.4245,4.79,17.10872001,5.2645,0,5.2645,11.16,4.79,12.14453375
26/08/2020 18:00,16.5785,-0.67,16.5920331,3.4885,0,3.4885,13.09,-0.67,13.10713546,17.2785,4.48,17.84984488,3.4885,0,3.4885,13.79,4.48,14.49946551
26/08/2020 18:30,16.5915,-0.67,16.6050225,3.0915,0,3.0915,13.5,-0.67,13.5166157,17.2915,4.34,17.8278314,3.0915,0,3.0915,14.2,4.34,14.84842079
26/08/2020 19:00,16.5605,-0.67,16.57404779,2.4605,0,2.4605,14.1,-0.67,14.11590946,17.2805,4.28,17.80264251,2.4605,0,2.4605,14.82,4.28,15.42565396
26/08/2020 19:30,16.2115,-0.79,16.23073727,1.7415,0,1.7415,14.47,-0.79,14.49154926,16.9315,4.1,17.42084074,1.7415,0,1.7415,15.19,4.1,15.73359781
26/08/2020 20:00,16.0805,-0.85,16.10294943,1.2405,0,1.2405,14.84,-0.85,14.86432306,16.8105,4.02,17.28448178,1.2405,0,1.2405,15.57,4.02,16.08058768
26/08/2020 20:30,15.828,-0.97,15.85769479,0.988,0,0.988,14.84,-0.97,14.87166769,16.558,3.91,17.01339073,0.988,0,0.988,15.57,3.91,16.053442
26/08/2020 21:00,15.8835,-0.97,15.91309122,0.9835,0,0.9835,14.9,-0.97,14.93154044,16.6035,3.91,17.05767605,0.9835,0,0.9835,15.62,3.91,16.10194088
26/08/2020 21:30,15.3285,-1.21,15.37618328,0.9985,0,0.9985,14.33,-1.21,14.3809944,16.0485,3.7,16.46949763,0.9985,0,0.9985,15.05,3.7,15.49814505
26/08/2020 22:00,14.0945,-1.55,14.17947214,0.9945,0,0.9945,13.1,-1.55,13.19137976,14.7945,3.32,15.16244143,0.9945,0,0.9945,13.8,3.32,14.1937451
26/08/2020 22:30,13.4935,-1.55,13.58223259,1.0035,0,1.0035,12.49,-1.55,12.58580947,14.1835,3.32,14.56688272,1.0035,0,1.0035,13.18,3.32,13.59171807
26/08/2020 23:00,12.573,-1.65,12.68080553,0.983,0,0.983,11.59,-1.65,11.70686124,13.253,3.25,13.6456773,0.983,0,0.983,12.27,3.25,12.69312412
26/08/2020 23:30,11.67,-1.78,11.80496929,1,0,1,10.67,-1.78,10.81745349,12.33,3.16,12.72849166,1,0,1,11.33,3.16,11.76241897
27/08/2020 00:00,11.145,-1.31,11.22172558,0.975,0,0.975,10.17,-1.31,10.2540236,11.255,2.44,11.51645019,0.975,0,0.975,10.28,2.44,10.56560457
27/08/2020 00:30,10.6985,0.68,10.72008872,0.9985,0,0.9985,9.7,0.68,9.723805839,10.6585,0.68,10.68016958,0.9985,0,0.9985,9.66,0.68,9.683904171
27/08/2020 01:00,10.283,0.75,10.31031469,0.973,0,0.973,9.31,0.75,9.340160598,10.253,0.74,10.27966969,0.973,0,0.973,9.28,0.74,9.309457557
27/08/2020 01:30,10.609,0.75,10.63547747,0.999,0,0.999,9.61,0.75,9.63922196,10.569,0.74,10.59487428,0.999,0,0.999,9.57,0.74,9.598567601
27/08/2020 02:00,10.361,0.69,10.38395016,0.991,0,0.991,9.37,0.69,9.395371201,10.331,0.74,10.35746885,0.991,0,0.991,9.34,0.74,9.369268915
27/08/2020 02:30,10.1765,0.69,10.19986531,1.0165,0,1.0165,9.16,0.69,9.18595123,10.1565,0.68,10.17923829,1.0165,0,1.0165,9.14,0.68,9.165260498
27/08/2020 03:00,10.1565,0.69,10.17991121,0.9965,0,0.9965,9.16,0.69,9.18595123,10.0765,0.68,10.09941841,0.9965,0,0.9965,9.08,0.68,9.105426953
27/08/2020 03:30,9.85,0,9.85,1.02,0,1.02,8.83,0,8.83,9.82,0,9.82,1.02,0,1.02,8.8,0,8.8
27/08/2020 04:00,9.8375,0.7,9.862373256,1.0075,0,1.0075,8.83,0.7,8.857702862,9.8075,0.68,9.831045532,1.0075,0,1.0075,8.8,0.68,8.826233625
27/08/2020 04:30,10.0595,0,10.0595,1.0195,0,1.0195,9.04,0,9.04,10.0295,0.68,10.05252557,1.0195,0,1.0195,9.01,0.68,9.035623941
27/08/2020 05:00,10.1425,0.68,10.16526961,1.0125,0,1.0125,9.13,0.68,9.155288089,10.1025,0.68,10.12535956,1.0125,0,1.0125,9.09,0.68,9.115399059
27/08/2020 05:30,11.0605,0.68,11.0813835,1.0205,0,1.0205,10.04,0.68,10.06300154,11.0205,0.68,11.04145915,1.0205,0,1.0205,10,0.68,10.02309333
27/08/2020 06:00,11.703,0.73,11.72574556,1.013,0,1.013,10.69,0.73,10.71489617,11.653,0.74,11.67647246,1.013,0,1.013,10.64,0.74,10.66570204
27/08/2020 06:30,12.7785,0.99,12.8167922,1.0185,0,1.0185,11.76,0.99,11.80159735,12.7285,0.99,12.76694217,1.0185,0,1.0185,11.71,0.99,11.75177433
27/08/2020 07:00,13.806,1.4,13.87680208,1.136,0,1.136,12.67,1.4,12.7471134,13.746,1.41,13.81812636,1.136,0,1.136,12.61,1.41,12.68858542
27/08/2020 07:30,14.9865,1.86,15.10148278,1.7265,0,1.7265,13.26,1.86,13.38981703,14.9165,1.86,15.03201824,1.7265,0,1.7265,13.19,1.86,13.32049924
27/08/2020 08:00,15.6985,2.34,15.87194072,2.8085,0,2.8085,12.89,2.34,13.10067556,15.6385,2.34,15.81259885,2.8085,0,2.8085,12.83,2.34,13.04164483
27/08/2020 08:30,17.2945,2.85,17.527756,1.5145,0,1.5145,15.78,2.85,16.03530168,17.2045,2.85,17.43895984,1.5145,0,1.5145,15.69,2.85,15.94674261
27/08/2020 09:00,17.8495,1.41,17.90510403,1.2795,0,1.2795,16.57,1.41,16.62988274,18.3995,5.13,19.1012696,1.2795,0,1.2795,17.12,5.13,17.87208158
27/08/2020 09:30,18.361,1.09,18.39332545,1.331,0,1.331,17.03,1.09,17.06484691,19.111,5.8,19.97173806,1.331,0,1.331,17.78,5.8,18.70209614
27/08/2020 10:00,18.2725,1.03,18.30150694,1.3825,0,1.3825,16.89,1.03,16.92137701,19.0025,5.75,19.85340037,1.3825,0,1.3825,17.62,5.75,18.53447868
27/08/2020 10:30,18.0015,1.03,18.03094291,1.3415,0,1.3415,16.66,1.03,16.69180937,18.6815,5.51,19.4771287,1.3415,0,1.3415,17.34,5.51,18.1943865
27/08/2020 11:00,19.213,3.8,19.58518238,1.613,0,1.613,17.6,3.8,18.0055547,19.103,3.8,19.47728444,1.613,0,1.613,17.49,3.8,17.89804738
27/08/2020 11:30,18.2695,3.53,18.60740525,3.2595,0,3.2595,15.01,3.53,15.41950064,18.1795,3.53,18.5190475,3.2595,0,3.2595,14.92,3.53,15.33190464
27/08/2020 12:00,18.3695,3.53,18.7055989,3.1695,0,3.1695,15.2,3.53,15.60451537,18.2895,3.53,18.62704245,3.1695,0,3.1695,15.12,3.53,15.52659976
27/08/2020 12:30,19.286,3.61,19.62095553,2.326,0,2.326,16.96,3.61,17.33994521,19.196,3.6,19.53065324,2.326,0,2.326,16.87,3.6,17.24983768
27/08/2020 13:00,18.5,3.29,18.7902661,3.88,0,3.88,14.62,3.29,14.98560976,18.42,3.3,18.71326802,3.88,0,3.88,14.54,3.3,14.90978202
27/08/2020 13:30,18.619,3.06,18.86877741,1.699,0,1.699,16.92,3.06,17.19447586,18.519,3.06,18.77010818,1.699,0,1.699,16.82,3.06,17.09608142
27/08/2020 14:00,19.0635,3.31,19.34872431,1.2335,0,1.2335,17.83,3.31,18.13463537,18.9635,3.32,19.25192801,1.2335,0,1.2335,17.73,3.32,18.03816232
27/08/2020 14:30,18.6535,3.23,18.93108455,1.3735,0,1.3735,17.28,3.23,17.57928611,18.5635,3.23,18.84241047,1.3735,0,1.3735,17.19,3.23,17.49082617
27/08/2020 15:00,18.0755,3.23,18.36182453,2.6655,0,2.6655,15.41,3.23,15.74487218,17.9855,3.23,18.27323481,2.6655,0,2.6655,15.32,3.23,15.65679725
27/08/2020 15:30,14.8315,3.41,15.21845893,11.5315,0,11.5315,3.3,3.41,4.745324014,14.8215,3.41,15.20871337,11.5315,0,11.5315,3.29,3.41,4.738375249
27/08/2020 16:00,14.702,3.27,15.06126502,11.632,0,11.632,3.07,3.27,4.485287059,14.702,3.27,15.06126502,11.632,0,11.632,3.07,3.27,4.485287059
27/08/2020 16:30,15.4715,3.27,15.81329226,10.6115,0,10.6115,4.86,3.27,5.857687257,15.4515,3.27,15.79372509,10.6115,0,10.6115,4.84,3.27,5.841104348
27/08/2020 17:00,15.8045,2.1,15.9434068,9.2445,0,9.2445,6.56,2.1,6.887931475,16.3645,5.11,17.14377322,9.2445,0,9.2445,7.12,5.11,8.763931766
27/08/2020 17:30,17.0585,0,17.0585,4.9185,0,4.9185,12.14,0,12.14,17.7385,4.7,18.35059624,4.9185,0,4.9185,12.82,4.7,13.65439124
27/08/2020 18:00,17.096,-0.67,17.10912376,4.656,0,4.656,12.44,-0.67,12.45802954,17.786,4.47,18.33910292,4.656,0,4.656,13.13,4.47,13.87003244
27/08/2020 18:30,17.389,-0.67,17.4019028,3.469,0,3.469,13.92,-0.67,13.93611495,18.099,4.28,18.59817736,3.469,0,3.469,14.63,4.28,15.24320504
27/08/2020 19:00,17.687,-0.67,17.69968556,2.317,0,2.317,15.37,-0.67,15.38459619,18.417,4.41,18.9376342,2.317,0,2.317,16.1,4.41,16.69305544
27/08/2020 19:30,17.4155,-0.67,17.42838318,1.6255,0,1.6255,15.79,-0.67,15.8042083,18.1355,4.23,18.6222786,1.6255,0,1.6255,16.51,4.23,17.04326847
27/08/2020 20:00,16.8205,-0.74,16.83676989,1.1905,0,1.1905,15.63,-0.74,15.64750779,17.5405,4.1,18.01330453,1.1905,0,1.1905,16.35,4.1,16.8562303
27/08/2020 20:30,16.6405,-0.74,16.65694571,1.1005,0,1.1005,15.54,-0.74,15.55760907,17.3605,4.1,17.83807614,1.1005,0,1.1005,16.26,4.1,16.76894749
27/08/2020 21:00,16.2765,-0.9,16.30136351,1.0865,0,1.0865,15.19,-0.9,15.21663892,16.9965,3.95,17.44945593,1.0865,0,1.0865,15.91,3.95,16.39300461
27/08/2020 21:30,15.647,-1.08,15.68422803,1.097,0,1.097,14.55,-1.08,14.59002742,16.347,3.78,16.77834345,1.097,0,1.097,15.25,3.78,15.71148943
27/08/2020 22:00,14.858,-1.28,14.91303336,1.088,0,1.088,13.77,-1.28,13.82936369,15.558,3.55,15.9578778,1.088,0,1.088,14.47,3.55,14.89910736
27/08/2020 22:30,13.816,-1.52,13.89936171,1.096,0,1.096,12.72,-1.52,12.8104957,14.506,3.35,14.88779823,1.096,0,1.096,13.41,3.35,13.82210548
27/08/2020 23:00,12.9945,-1.59,13.09141437,1.0745,0,1.0745,11.92,-1.59,12.02557691,13.6645,3.24,14.04336713,1.0745,0,1.0745,12.59,3.24,13.00021923
27/08/2020 23:30,11.9275,-1.86,12.07165508,1.0875,0,1.0875,10.84,-1.86,10.99841807,12.5875,3.03,12.94704817,1.0875,0,1.0875,11.5,3.03,11.89247241
28/08/2020 00:00,11.479,-0.12,11.47962722,1.089,0,1.089,10.39,-0.12,10.39069295,11.579,1.44,11.66819785,1.089,0,1.089,10.49,1.44,10.5883757
28/08/2020 00:30,11.053,-1.96,11.2254358,1.093,0,1.093,9.96,-1.96,10.15101965,11.283,2.76,11.61566567,1.093,0,1.093,10.19,2.76,10.55716344
28/08/2020 01:00,10.5095,-2.1,10.71725666,1.0895,0,1.0895,9.42,-2.1,9.651238263,10.9595,2.63,11.2706495,1.0895,0,1.0895,9.87,2.63,10.21439181
28/08/2020 01:30,10.9835,0.81,11.01332703,1.1035,0,1.1035,9.88,0.81,9.913147835,10.9235,0.81,10.95349041,1.1035,0,1.1035,9.82,0.81,9.853349684
28/08/2020 02:00,10.8605,0.73,10.88500621,1.0905,0,1.0905,9.77,0.73,9.797234304,10.8005,0.74,10.825821,1.0905,0,1.0905,9.71,0.74,9.73815691
28/08/2020 02:30,10.5655,0.73,10.59068885,1.1055,0,1.1055,9.46,0.73,9.488124156,10.5055,0.74,10.53153029,1.1055,0,1.1055,9.4,0.74,9.42908267
28/08/2020 03:00,11.0465,0.68,11.06740992,1.0965,0,1.0965,9.95,0.68,9.973209112,11.0065,0.68,11.02748576,1.0965,0,1.0965,9.91,0.68,9.933302573
28/08/2020 03:30,10.975,-1.9,11.13825054,1.105,0,1.105,9.87,-1.9,10.05121386,11.545,2.87,11.89638285,1.105,0,1.105,10.44,2.87,10.82730345
28/08/2020 04:00,10.661,-1.96,10.83967347,1.101,0,1.101,9.56,-1.96,9.758852392,11.281,2.79,11.62088899,1.101,0,1.101,10.18,2.79,10.55540146
28/08/2020 04:30,10.671,-1.96,10.84950879,1.111,0,1.111,9.56,-1.96,9.758852392,11.291,2.79,11.63059676,1.111,0,1.111,10.18,2.79,10.55540146
28/08/2020 05:00,10.741,-1.89,10.90601582,1.101,0,1.101,9.64,-1.89,9.82352788,11.371,2.87,11.72759741,1.101,0,1.101,10.27,2.87,10.66347973
28/08/2020 05:30,11.618,0.59,11.63297142,1.108,0,1.108,10.51,0.59,10.52654739,11.618,1.08,11.66808999,1.108,0,1.108,10.51,1.08,10.56534429
28/08/2020 06:00,12.281,0.91,12.31466853,1.101,0,1.101,11.18,0.91,11.21697375,12.221,0.92,12.25557999,1.101,0,1.101,11.12,0.92,11.15799265
28/08/2020 06:30,13.424,1.23,13.48023279,1.104,0,1.104,12.32,1.23,12.38124792,13.354,1.25,13.41237548,1.104,0,1.104,12.25,1.25,12.31361036
28/08/2020 07:00,14.15,1.33,14.21236785,1.32,0,1.32,12.83,1.33,12.89875188,14.08,1.33,14.14267655,1.32,0,1.32,12.76,1.33,12.82912702
28/08/2020 07:30,15.3775,1.77,15.47903118,1.7775,0,1.7775,13.6,1.77,13.7146965,15.2875,1.78,15.39077829,1.7775,0,1.7775,13.51,1.78,13.62675677
28/08/2020 08:00,15.5225,1.67,15.61207565,1.9225,0,1.9225,13.6,1.67,13.70214947,15.4325,1.67,15.52259502,1.9225,0,1.9225,13.51,1.67,13.61282484
28/08/2020 08:30,15.7965,1.6,15.87732384,2.6965,0,2.6965,13.1,1.6,13.19734822,16.2565,3.77,16.68792055,2.6965,0,2.6965,13.56,3.77,14.07432059
28/08/2020 09:00,15.749,2.31,15.91750926,4.579,0,4.579,11.17,2.31,11.40635788,16.119,3.69,16.5359687,4.579,0,4.579,11.54,3.69,12.11559739
28/08/2020 09:30,16.2525,2.53,16.44824174,5.1425,0,5.1425,11.11,2.53,11.39442846,16.7525,4.5,17.34636147,5.1425,0,5.1425,11.61,4.5,12.45159026
28/08/2020 10:00,16.509,0.68,16.52299855,3.719,0,3.719,12.79,0.68,12.80806387,17.169,5.1,17.91045954,3.719,0,3.719,13.45,5.1,14.38445341
28/08/2020 10:30,15.602,0.68,15.61681158,5.992,0,5.992,9.61,0.68,9.634028233,16.222,5.04,16.98690331,5.992,0,5.992,10.23,5.04,11.40414398
28/08/2020 11:00,14.742,0.68,14.75767475,8.852,0,8.852,5.89,0.68,5.929123038,15.312,5.2,16.17087951,8.852,0,8.852,6.46,5.2,8.292864403
28/08/2020 11:30,15.1465,0.68,15.16175657,7.0865,0,7.0865,8.06,0.68,8.088634001,15.7465,5.2,16.58289065,7.0865,0,7.0865,8.66,5.2,10.10126725
28/08/2020 12:00,15.3075,2.64,15.533485,6.9775,0,6.9775,8.33,2.64,8.738335082,15.6375,4.29,16.21528619,6.9775,0,6.9775,8.66,4.29,9.664352022
28/08/2020 12:30,16.014,2.64,16.23015083,5.814,0,5.814,10.2,2.64,10.53610934,16.214,3.56,16.60022277,5.814,0,5.814,10.4,3.56,10.99243376
28/08/2020 13:00,14.8735,0,14.8735,7.7735,0,7.7735,7.1,0,7.1,15.4835,5.09,16.29867701,7.7735,0,7.7735,7.71,5.09,9.238625439
28/08/2020 13:30,13.4105,0,13.4105,9.9505,0,9.9505,3.46,0,3.46,13.9705,4.83,14.78187303,9.9505,0,9.9505,4.02,4.83,6.284051241
28/08/2020 14:00,13.006,2.62,13.26726935,10.516,0,10.516,2.49,2.62,3.614484749,13.056,2.89,13.37203186,10.516,0,10.516,2.54,2.89,3.847557667
28/08/2020 14:30,13.6285,2.62,13.87805506,9.1685,0,9.1685,4.46,2.62,5.172620226,13.6685,2.89,13.97068331,9.1685,0,9.1685,4.5,2.89,5.348093118
28/08/2020 15:00,13.5845,0,13.5845,8.8345,0,8.8345,4.75,0,4.75,14.1545,4.92,14.98520171,8.8345,0,8.8345,5.32,4.92,7.246295605
28/08/2020 15:30,13.076,0,13.076,10.016,0,10.016,3.06,0,3.06,13.616,4.92,14.47763296,10.016,0,10.016,3.6,4.92,6.096425182
28/08/2020 16:00,13.5835,0,13.5835,8.9335,0,8.9335,4.65,0,4.65,14.1535,4.92,14.98425715,8.9335,0,8.9335,5.22,4.92,7.173200123
28/08/2020 16:30,15.062,0,15.062,5.442,0,5.442,9.62,0,9.62,15.702,4.69,16.38746179,5.442,0,5.442,10.26,4.69,11.2811214
28/08/2020 17:00,16.603,-0.67,16.61651314,2.453,0,2.453,14.15,-0.67,14.16585331,17.303,4.4,17.85367774,2.453,0,2.453,14.85,4.4,15.48814062
28/08/2020 17:30,16.481,-0.77,16.49897757,3.961,0,3.961,12.52,-0.77,12.54365577,17.151,4.13,17.64124998,3.961,0,3.961,13.19,4.13,13.82146881
28/08/2020 18:00,16.911,-0.99,16.93995339,2.531,0,2.531,14.38,-0.99,14.4140383,17.601,3.73,17.99188987,2.531,0,2.531,15.07,3.73,15.52474799
28/08/2020 18:30,17.5085,-1.14,17.54557415,1.4185,0,1.4185,16.09,-1.14,16.13033478,18.2085,3.58,18.55709762,1.4185,0,1.4185,16.79,3.58,17.16742555
28/08/2020 19:00,16.8065,-1.33,16.85904334,1.7765,0,1.7765,15.03,-1.33,15.08873089,17.5065,3.43,17.83935095,1.7765,0,1.7765,15.73,3.43,16.09962111
28/08/2020 19:30,16.398,-1.47,16.46375729,1.508,0,1.508,14.89,-1.47,14.96238617,17.098,3.35,17.42309111,1.508,0,1.508,15.59,3.35,15.94586467
28/08/2020 20:00,16.217,-1.47,16.28348823,1.177,0,1.177,15.04,-1.47,15.11166768,16.927,3.35,17.25531307,1.177,0,1.177,15.75,3.35,16.10232902
28/08/2020 20:30,16.4465,-1.18,16.48877686,1.1165,0,1.1165,15.33,-1.18,15.37534715,17.1465,3.64,17.52860697,1.1165,0,1.1165,16.03,3.64,16.43808079
28/08/2020 21:00,15.7935,-1.36,15.85194759,1.1135,0,1.1135,14.68,-1.36,14.74286268,16.4835,3.39,16.82848396,1.1135,0,1.1135,15.37,3.39,15.73940914
28/08/2020 21:30,15.187,-1.36,15.24777259,1.127,0,1.127,14.06,-1.36,14.12562211,15.877,3.44,16.24539101,1.127,0,1.127,14.75,3.44,15.14582781
28/08/2020 22:00,14.3345,-1.63,14.42687736,1.1045,0,1.1045,13.23,-1.63,13.33003376,15.0145,3.24,15.3601045,1.1045,0,1.1045,13.91,3.24,14.28235625
28/08/2020 22:30,13.434,-1.7,13.5411357,1.114,0,1.114,12.32,-1.7,12.43673591,14.114,3.19,14.47000677,1.114,0,1.114,13,3.19,13.38566771
28/08/2020 23:00,12.7865,-1.13,12.83633446,1.1165,0,1.1165,11.67,-1.13,11.72458102,12.8865,2.17,13.06792953,1.1165,0,1.1165,11.77,2.17,11.96836664
28/08/2020 23:30,12.405,0.03,12.40503628,1.125,0,1.125,11.28,0.03,11.28003989,12.455,1.11,12.50436424,1.125,0,1.125,11.33,1.11,11.3842435
29/08/2020 00:00,11.1985,-2.01,11.37745588,1.1185,0,1.1185,10.08,-2.01,10.27844833,11.8185,2.63,12.1075944,1.1185,0,1.1185,10.7,2.63,11.01847993
29/08/2020 00:30,11.0985,-2.01,11.27904261,1.1285,0,1.1285,9.97,-2.01,10.17059487,11.1185,2.57,11.41165817,1.1285,0,1.1285,9.99,2.57,10.31527993
29/08/2020 01:00,10.679,0.73,10.70392176,1.119,0,1.119,9.56,0.73,9.587830829,10.629,0.75,10.65542777,1.119,0,1.119,9.51,0.75,9.53952829
29/08/2020 01:30,10.8105,0.68,10.8318655,1.1305,0,1.1305,9.68,0.68,9.703854904,10.7605,0.68,10.78196458,1.1305,0,1.1305,9.63,0.68,9.653978455
29/08/2020 02:00,10.479,0,10.479,1.109,0,1.109,9.37,0,9.37,10.439,0,10.439,1.109,0,1.109,9.33,0,9.33
29/08/2020 02:30,10.393,0.68,10.41522199,1.123,0,1.123,9.27,0.68,9.294907208,10.353,0.71,10.37731704,1.123,0,1.123,9.23,0.71,9.257267415
29/08/2020 03:00,10.1475,0,10.1475,1.1275,0,1.1275,9.02,0,9.02,10.1075,0,10.1075,1.1275,0,1.1275,8.98,0,8.98
29/08/2020 03:30,9.8985,0,9.8985,1.1385,0,1.1385,8.76,0,8.76,9.8485,0,9.8485,1.1385,0,1.1385,8.71,0,8.71
29/08/2020 04:00,9.889,0,9.889,1.129,0,1.129,8.76,0,8.76,9.839,0,9.839,1.129,0,1.129,8.71,0,8.71
29/08/2020 04:30,9.97,0.72,9.995964186,1.14,0,1.14,8.83,0.72,8.859305842,9.92,0.74,9.947562516,1.14,0,1.14,8.78,0.74,8.811129326
29/08/2020 05:00,10.179,0.72,10.20443242,1.129,0,1.129,9.05,0.72,9.078595706,10.129,0.74,10.15599532,1.129,0,1.129,9,0.74,9.030370978
