Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2020 05:30,10.544,0,10.544,1.134,0,1.134,9.41,0,9.41,10.514,0,10.514,1.134,0,1.134,9.38,0,9.38
29/08/2020 06:00,10.8385,0.8,10.86798428,1.1285,0,1.1285,9.71,0.8,9.742899979,10.7985,0.82,10.8295892,1.1285,0,1.1285,9.67,0.82,9.704705044
29/08/2020 06:30,11.643,0.71,11.66462811,1.133,0,1.133,10.51,0.71,10.53395462,11.603,0.7,11.62409605,1.133,0,1.133,10.47,0.7,10.4933741
29/08/2020 07:00,12.2445,0.71,12.26506748,1.1645,0,1.1645,11.08,0.71,11.10272489,12.1845,0.7,12.20459095,1.1645,0,1.1645,11.02,0.7,11.04220992
29/08/2020 07:30,12.7315,-1.24,12.79174313,1.4015,0,1.4015,11.33,-1.24,11.39765327,13.2315,2.62,13.48840214,1.4015,0,1.4015,11.83,2.62,12.11665383
29/08/2020 08:00,13.941,0.8,13.96393501,2.081,0,2.081,11.86,0.8,11.88695083,13.911,1.26,13.9679462,2.081,0,2.081,11.83,1.26,11.89691136
29/08/2020 08:30,13.735,-1.25,13.79176294,4.255,0,4.255,9.48,-1.25,9.562055218,14.335,3.43,14.73964467,4.255,0,4.255,10.08,3.43,10.64759597
29/08/2020 09:00,13.857,-1.11,13.90138659,6.077,0,6.077,7.78,-1.11,7.858784893,14.467,3.81,14.96028706,6.077,0,6.077,8.39,3.81,9.214564558
29/08/2020 09:30,13.8235,-0.97,13.85749084,7.8535,0,7.8535,5.97,-0.97,6.048289014,14.4035,3.96,14.93795208,7.8535,0,7.8535,6.55,3.96,7.654025085
29/08/2020 10:00,13.4585,-0.82,13.48345736,9.4385,0,9.4385,4.02,-0.82,4.102779546,14.0185,4.13,14.61421371,9.4385,0,9.4385,4.58,4.13,6.167114398
29/08/2020 10:30,12.767,-0.76,12.78960081,10.767,0,10.767,2,-0.76,2.139532659,13.297,4.19,13.9415318,10.767,0,10.767,2.53,4.19,4.894588849
29/08/2020 11:00,12.7095,-0.67,12.72714777,11.9595,0,11.9595,0.75,-0.67,1.005683847,13.1395,4.42,13.86300329,11.9595,0,11.9595,1.18,4.42,4.574800542
29/08/2020 11:30,12.719,-0.67,12.7366346,11.309,0,11.309,1.41,-0.67,1.561089363,13.029,4.42,13.75831534,11.309,0,11.309,1.72,4.42,4.74286833
29/08/2020 12:00,12.597,-0.75,12.61930699,10.727,0,10.727,1.87,-0.75,2.014795275,13.107,4.31,13.79744719,10.727,0,10.727,2.38,4.31,4.923464228
29/08/2020 12:30,12.6305,-0.86,12.65974448,10.4805,0,10.4805,2.15,-0.86,2.315620867,13.0405,4.25,13.7155802,10.4805,0,10.4805,2.56,4.25,4.961461478
29/08/2020 13:00,12.659,-0.86,12.68817879,10.849,0,10.849,1.81,-0.86,2.003921156,13.909,4.25,14.54382278,10.849,0,10.849,3.06,4.25,5.236993412
29/08/2020 13:30,11.882,-0.99,11.92317173,10.022,0,10.022,1.86,-0.99,2.107059563,12.362,3.98,12.98689509,10.022,0,10.022,2.34,3.98,4.616925384
29/08/2020 14:00,12.304,-1.27,12.36937007,7.794,0,7.794,4.51,-1.27,4.685402864,12.774,3.7,13.29906297,7.794,0,7.794,4.98,3.7,6.204063185
29/08/2020 14:30,11.6945,-1.43,11.78160559,7.6545,0,7.6545,4.04,-1.43,4.285615475,12.2645,3.53,12.76240025,7.6545,0,7.6545,4.61,3.53,5.806289693
29/08/2020 15:00,11.161,-1.43,11.25223627,8.841,0,8.841,2.32,-1.43,2.725307322,11.591,3.53,12.11660765,8.841,0,8.841,2.75,3.53,4.47475139
29/08/2020 15:30,11.5035,-1.63,11.61840834,7.3435,0,7.3435,4.16,-1.63,4.46794136,12.0435,3.32,12.49272958,7.3435,0,7.3435,4.7,3.32,5.754337494
29/08/2020 16:00,11.7695,-1.63,11.88183615,7.2095,0,7.2095,4.56,-1.63,4.842571631,12.3495,3.32,12.7879846,7.2095,0,7.2095,5.14,3.32,6.118986844
29/08/2020 16:30,12.1885,-1.55,12.28666074,8.3285,0,8.3285,3.86,-1.55,4.159579306,12.7485,3.32,13.17371065,8.3285,0,8.3285,4.42,3.32,5.528001447
29/08/2020 17:00,13.0065,-1.67,13.11327351,7.0365,0,7.0365,5.97,-1.67,6.199177365,13.5865,3.24,13.96748303,7.0365,0,7.0365,6.55,3.24,7.307537205
29/08/2020 17:30,14.1635,-1.49,14.24165834,5.8735,0,5.8735,8.29,-1.49,8.422838002,14.7835,3.36,15.16052348,5.8735,0,5.8735,8.91,3.36,9.52248392
29/08/2020 18:00,14.7725,-1.64,14.86325524,4.5225,0,4.5225,10.25,-1.64,10.3803709,15.4125,3.19,15.73916314,4.5225,0,4.5225,10.89,3.19,11.34760768
29/08/2020 18:30,15.2145,-1.59,15.29735632,3.0445,0,3.0445,12.17,-1.59,12.27342658,15.8945,3.19,16.21145367,3.0445,0,3.0445,12.85,3.19,13.24003776
29/08/2020 19:00,15.395,-1.59,15.47689003,2.185,0,2.185,13.21,-1.59,13.30534479,16.075,3.19,16.38846317,2.185,0,2.185,13.89,3.19,14.25160342
29/08/2020 19:30,15.418,-1.74,15.51587329,1.758,0,1.758,13.66,-1.74,13.770374,16.108,3.05,16.3942113,1.758,0,1.758,14.35,3.05,14.67054873
29/08/2020 20:00,14.8415,-1.99,14.97431876,1.4515,0,1.4515,13.39,-1.99,13.53706763,15.5215,2.78,15.76849271,1.4515,0,1.4515,14.07,2.78,14.34201171
29/08/2020 20:30,14.705,-1.86,14.82216668,1.315,0,1.315,13.39,-1.86,13.51856871,15.385,2.93,15.66151733,1.315,0,1.315,14.07,2.93,14.37184052
29/08/2020 21:00,14.774,-1.86,14.89062376,1.304,0,1.304,13.47,-1.86,13.59781232,15.454,2.93,15.72930437,1.304,0,1.304,14.15,2.93,14.45016955
29/08/2020 21:30,14.178,-1.95,14.31147036,1.308,0,1.308,12.87,-1.95,13.01688903,14.848,2.86,15.12093595,1.308,0,1.308,13.54,2.86,13.83875717
29/08/2020 22:00,13.6275,-2.07,13.78381864,1.2975,0,1.2975,12.33,-2.07,12.50255174,14.3075,2.78,14.57507997,1.2975,0,1.2975,13.01,2.78,13.30370249
29/08/2020 22:30,12.8415,-2.19,13.02690379,1.3115,0,1.3115,11.53,-2.19,11.73614076,13.5115,2.71,13.78059259,1.3115,0,1.3115,12.2,2.71,12.49736372
29/08/2020 23:00,12.12,-2.19,12.31626973,1.3,0,1.3,10.82,-2.19,11.03940669,12.77,2.71,13.05438624,1.3,0,1.3,11.47,2.71,11.78579654
29/08/2020 23:30,11.657,-2.37,11.8954844,1.307,0,1.307,10.35,-2.37,10.61788114,11.607,2.52,11.87740919,1.307,0,1.307,10.3,2.52,10.60379177
30/08/2020 00:00,11.099,0.68,11.11981119,1.299,0,1.299,9.8,0.68,9.823563508,11.049,0.68,11.06990519,1.299,0,1.299,9.75,0.68,9.773684055
30/08/2020 00:30,11.052,0.68,11.07289953,1.312,0,1.312,9.74,0.68,9.763708312,11.002,0.68,11.02299433,1.312,0,1.312,9.69,0.68,9.713830346
30/08/2020 01:00,10.728,0,10.728,1.298,0,1.298,9.43,0,9.43,10.698,0,10.698,1.298,0,1.298,9.4,0,9.4
30/08/2020 01:30,10.7425,0.68,10.76400048,1.3125,0,1.3125,9.43,0.68,9.454485708,10.7125,0.68,10.73406057,1.3125,0,1.3125,9.4,0.68,9.42456365
30/08/2020 02:00,10.7225,2.17,10.93987688,1.2925,0,1.2925,9.43,2.17,9.676455963,10.6925,-2.55,10.99236354,1.2925,0,1.2925,9.4,-2.55,9.739738189
30/08/2020 02:30,10.9025,2.26,11.13427619,1.2925,0,1.2925,9.61,2.26,9.872167948,10.2125,-2.55,10.52604656,1.2925,0,1.2925,8.92,-2.55,9.277332591
30/08/2020 03:00,10.354,2.21,10.58722891,1.294,0,1.294,9.06,2.21,9.325647431,9.664,-2.6,10.00764188,1.294,0,1.294,8.37,-2.6,8.764525087
30/08/2020 03:30,10.2735,2.21,10.5085157,1.3135,0,1.3135,8.96,2.21,9.228526426,9.5835,-2.6,9.929928109,1.3135,0,1.3135,8.27,-2.6,8.669077229
30/08/2020 04:00,10.207,2.21,10.44351229,1.297,0,1.297,8.91,2.21,9.179989107,9.517,-2.66,9.881745241,1.297,0,1.297,8.22,-2.66,8.63967592
30/08/2020 04:30,10.334,2.29,10.5846897,1.314,0,1.314,9.02,2.29,9.306153878,9.644,-2.55,9.97543162,1.314,0,1.314,8.33,-2.55,8.711567023
30/08/2020 05:00,10.267,2.29,10.51928653,1.307,0,1.307,8.96,2.29,9.248010597,9.577,-2.55,9.91067248,1.307,0,1.307,8.27,-2.55,8.654212847
30/08/2020 05:30,10.2785,2.29,10.53051102,1.3185,0,1.3185,8.96,2.29,9.248010597,9.5885,-2.55,9.921785739,1.3185,0,1.3185,8.27,-2.55,8.654212847
30/08/2020 06:00,10.5195,2.35,10.77879308,1.3195,0,1.3195,9.2,2.35,9.49539362,9.8195,-2.5,10.13274791,1.3195,0,1.3195,8.5,-2.5,8.860022573
30/08/2020 06:30,11.1865,2.47,11.45594528,1.3165,0,1.3165,9.87,2.47,10.17436976,10.4865,-2.36,10.7487805,1.3165,0,1.3165,9.17,-2.36,9.468817244
30/08/2020 07:00,11.464,2.47,11.72707108,1.394,0,1.394,10.07,2.47,10.36850037,10.734,-2.36,10.99037561,1.394,0,1.394,9.34,-2.36,9.633545557
30/08/2020 07:30,11.89,2.62,12.17524127,1.82,0,1.82,10.07,2.62,10.40525348,11.16,-2.17,11.36901491,1.82,0,1.82,9.34,-2.17,9.588769473
30/08/2020 08:00,12.4385,2.71,12.73029388,2.9285,0,2.9285,9.51,2.71,9.888589384,11.7285,-2.06,11.90803562,2.9285,0,2.9285,8.8,-2.06,9.037897986
30/08/2020 08:30,12.606,2.71,12.89400388,4.646,0,4.646,7.96,2.71,8.408668147,11.956,-1.98,12.11884219,4.646,0,4.646,7.31,-1.98,7.573407423
30/08/2020 09:00,12.8635,2.97,13.20191396,6.4535,0,6.4535,6.41,2.97,7.06463021,12.2435,-1.75,12.36793403,6.4535,0,6.4535,5.79,-1.75,6.048685808
30/08/2020 09:30,12.9625,3.13,13.33504054,8.2025,0,8.2025,4.76,3.13,5.696885114,12.3925,-1.6,12.49536139,8.2025,0,8.2025,4.19,-1.6,4.485097546
30/08/2020 10:00,12.659,3.18,13.05230558,9.849,0,9.849,2.81,3.18,4.243642303,12.139,-1.54,12.23629523,9.849,0,9.849,2.29,-1.54,2.759655776
30/08/2020 10:30,12.627,2.6,12.89190168,11.207,0,11.207,1.42,2.6,2.962498945,12.277,-0.26,12.27975281,11.207,0,11.207,1.07,-0.26,1.101135777
30/08/2020 11:00,11.626,1.46,11.71731522,12.336,0,12.336,-0.71,1.46,1.623483908,11.646,1.47,11.73840773,12.336,0,12.336,-0.69,1.47,1.623884232
30/08/2020 11:30,11.911,3.69,12.46948359,13.201,0,13.201,-1.29,3.69,3.908989639,11.541,-0.58,11.55556494,13.201,0,13.201,-1.66,-0.58,1.758408371
30/08/2020 12:00,11.6045,4.02,12.2810757,13.2245,0,13.2245,-1.62,4.02,4.334143514,11.2745,-0.96,11.31529718,13.2245,0,13.2245,-1.95,-0.96,2.173499482
30/08/2020 12:30,11.6755,4.02,12.34818611,13.1955,0,13.1955,-1.52,4.02,4.297766862,11.2455,-0.96,11.28640201,13.1955,0,13.1955,-1.95,-0.96,2.173499482
30/08/2020 13:00,11.367,3.91,12.02068172,12.707,0,12.707,-1.34,3.91,4.133243279,11.017,-1.03,11.06504356,12.707,0,12.707,-1.69,-1.03,1.979141228
30/08/2020 13:30,10.8655,3.91,11.54760539,12.5455,0,12.5455,-1.68,3.91,4.255643312,10.3755,-1.09,10.43259796,12.5455,0,12.5455,-2.17,-1.09,2.428373942
30/08/2020 14:00,10.5975,3.24,11.08172397,12.9875,0,12.9875,-2.39,3.24,4.026127171,10.2975,-0.5,10.30963172,12.9875,0,12.9875,-2.69,-0.5,2.736073829
30/08/2020 14:30,10.082,1.26,10.16042932,12.352,0,12.352,-2.27,1.26,2.596247292,10.112,1.26,10.19019843,12.352,0,12.352,-2.24,1.26,2.570058365
30/08/2020 15:00,10.143,1.26,10.22096126,11.983,0,11.983,-1.84,1.26,2.230067264,10.163,1.26,10.240809,11.983,0,11.983,-1.82,1.26,2.213594362
30/08/2020 15:30,10.1575,1.15,10.22239239,11.3875,0,11.3875,-1.23,1.15,1.683864603,10.1775,1.15,10.24226568,11.3875,0,11.3875,-1.21,1.15,1.669311235
30/08/2020 16:00,11.0585,0.97,11.10096042,10.2285,0,10.2285,0.83,0.97,1.276636205,11.0885,0.98,11.13172189,10.2285,0,10.2285,0.86,0.98,1.303840481
30/08/2020 16:30,11.912,0.97,11.95142853,9.722,0,9.722,2.19,0.97,2.39520354,11.912,0.93,11.94824857,9.722,0,9.722,2.19,0.93,2.379285607
30/08/2020 17:00,13.2615,0.81,13.28621399,6.6215,0,6.6215,6.64,0.81,6.689222675,13.2315,0.82,13.25688471,6.6215,0,6.6215,6.61,0.82,6.660668135
30/08/2020 17:30,14.1015,0.73,14.12038251,5.4715,0,5.4715,8.63,0.73,8.660819823,14.0715,0.73,14.09042271,5.4715,0,5.4715,8.6,0.73,8.630926949
30/08/2020 18:00,14.0105,0.73,14.02950499,6.7805,0,6.7805,7.23,0.73,7.266759938,13.9805,0.73,13.99954572,6.7805,0,6.7805,7.2,0.73,7.236912325
30/08/2020 18:30,14.7235,0.73,14.74158581,4.6535,0,4.6535,10.07,0.73,10.09642511,14.6835,0.73,14.70163502,4.6535,0,4.6535,10.03,0.73,10.05653022
30/08/2020 19:00,15.1295,0.73,15.14710105,2.5595,0,2.5595,12.57,0.73,12.59117945,15.0595,0.73,15.07718277,2.5595,0,2.5595,12.5,0.73,12.52129786
30/08/2020 19:30,14.958,0.73,14.97580262,1.988,0,1.988,12.97,0.73,12.99052732,14.888,0.73,14.90588622,1.988,0,1.988,12.9,0.73,12.92063853
30/08/2020 20:00,14.6435,0.73,14.6616845,1.5135,0,1.5135,13.13,0.73,13.15027756,14.5835,0.73,14.60175922,1.5135,0,1.5135,13.07,0.73,13.09037051
30/08/2020 20:30,14.6485,0.73,14.6666783,1.3385,0,1.3385,13.31,0.73,13.33000375,14.5785,0.68,14.59435035,1.3385,0,1.3385,13.24,0.68,13.25745074
30/08/2020 21:00,14.585,0.73,14.60325734,1.325,0,1.325,13.26,0.73,13.28007907,14.565,0.68,14.58086503,1.325,0,1.325,13.24,0.68,13.25745074
30/08/2020 21:30,14.059,0.73,14.07793952,1.319,0,1.319,12.74,0.73,12.7608973,13.989,0.68,14.00551752,1.319,0,1.319,12.67,0.68,12.68823471
30/08/2020 22:00,13.2345,0.68,13.25195798,1.3045,0,1.3045,11.93,0.68,11.949364,13.1645,0.68,13.18205068,1.3045,0,1.3045,11.86,0.68,11.8794781
30/08/2020 22:30,12.7095,0,12.7095,1.3195,0,1.3195,11.39,0,11.39,12.6495,0,12.6495,1.3195,0,1.3195,11.33,0,11.33
30/08/2020 23:00,11.785,0.68,11.80460186,1.305,0,1.305,10.48,0.68,10.5020379,11.735,0.7,11.75585918,1.305,0,1.305,10.43,0.7,10.45346354
30/08/2020 23:30,11.3065,0.68,11.32692996,1.3165,0,1.3165,9.99,0.68,10.0131164,11.2665,0.7,11.28822494,1.3165,0,1.3165,9.95,0.7,9.974592724
31/08/2020 00:00,10.6445,0,10.6445,1.3045,0,1.3045,9.34,0,9.34,10.6045,0,10.6045,1.3045,0,1.3045,9.3,0,9.3
31/08/2020 00:30,10.481,0,10.481,1.321,0,1.321,9.16,0,9.16,10.441,0,10.441,1.321,0,1.321,9.12,0,9.12
31/08/2020 01:00,10.262,0,10.262,1.302,0,1.302,8.96,0,8.96,10.222,0,10.222,1.302,0,1.302,8.92,0,8.92
31/08/2020 01:30,10.358,0,10.358,1.318,0,1.318,9.04,0,9.04,10.318,0,10.318,1.318,0,1.318,9,0,9
31/08/2020 02:00,10.249,2.17,10.47620642,1.309,0,1.309,8.94,2.17,9.199592382,9.729,-2.63,10.0782112,1.309,0,1.309,8.42,-2.63,8.821184728
31/08/2020 02:30,10.4055,2.17,10.6293617,1.3155,0,1.3155,9.09,2.17,9.345426689,9.7355,-2.56,10.06645718,1.3155,0,1.3155,8.42,-2.56,8.800568163
31/08/2020 03:00,10.3185,2.28,10.56739524,1.2985,0,1.2985,9.02,2.28,9.303698189,9.6385,-2.56,9.972676785,1.2985,0,1.2985,8.34,-2.56,8.724058688
31/08/2020 03:30,10.345,2.28,10.59327263,1.325,0,1.325,9.02,2.28,9.303698189,9.665,-2.56,9.998291104,1.325,0,1.325,8.34,-2.56,8.724058688
31/08/2020 04:00,10.1895,2.1,10.40364889,1.3195,0,1.3195,8.87,2.1,9.115201589,9.5095,-2.68,9.879928656,1.3195,0,1.3195,8.19,-2.68,8.617337176
31/08/2020 04:30,10.073,2.04,10.27749624,1.333,0,1.333,8.74,2.04,8.974920612,9.393,-2.77,9.792923414,1.333,0,1.333,8.06,-2.77,8.52270497
31/08/2020 05:00,10.0625,2.15,10.28962615,1.3225,0,1.3225,8.74,2.15,9.000561094,9.3825,-2.68,9.757751086,1.3225,0,1.3225,8.06,-2.68,8.49388015
31/08/2020 05:30,10.5415,2.33,10.79593082,1.3315,0,1.3315,9.21,2.33,9.500157893,9.8415,-2.51,10.15653594,1.3315,0,1.3315,8.51,-2.51,8.872440476
31/08/2020 06:00,11.0305,2.54,11.3191665,1.3205,0,1.3205,9.71,2.54,10.03671759,10.3305,-2.32,10.58780573,1.3205,0,1.3205,9.01,-2.32,9.303897033
31/08/2020 06:30,11.677,2.82,12.01269033,1.327,0,1.327,10.35,2.82,10.72729696,10.937,-2.03,11.12379742,1.327,0,1.327,9.61,-2.03,9.822066992
31/08/2020 07:00,12.4065,3.13,12.79523905,1.3965,0,1.3965,11.01,3.13,11.44626577,11.6565,-1.7,11.77981291,1.3965,0,1.3965,10.26,-1.7,10.39988461
31/08/2020 07:30,13.1105,3.13,13.47895064,1.8605,0,1.8605,11.25,3.13,11.67730277,12.3605,-1.64,12.46882353,1.8605,0,1.8605,10.5,-1.64,10.62730446
31/08/2020 08:00,13.541,3.13,13.89804234,2.441,0,2.441,11.1,3.13,11.53286174,12.801,-1.64,12.90562672,2.441,0,2.441,10.36,-1.64,10.48900377
31/08/2020 08:30,13.9015,2.02,14.04749452,3.1515,0,3.1515,10.75,2.02,10.9381397,13.5715,0.07,13.57168052,3.1515,0,3.1515,10.42,0.07,10.42023512
31/08/2020 09:00,14.088,1.37,14.15445668,4.808,0,4.808,9.28,1.37,9.380581005,14.048,1.37,14.11464502,4.808,0,4.808,9.24,1.37,9.341011723
31/08/2020 09:30,14.0365,1.61,14.12853256,6.7465,0,6.7465,7.29,1.61,7.465668088,14.0065,1.61,14.09872839,6.7465,0,6.7465,7.26,1.61,7.436376806
31/08/2020 10:00,13.617,1.82,13.73808899,8.907,0,8.907,4.71,1.82,5.049405906,13.587,1.61,13.68205646,8.907,0,8.907,4.68,1.61,4.949191853
31/08/2020 10:30,13.8115,4.25,14.45060664,10.0915,0,10.0915,3.72,4.25,5.648088172,13.2315,-0.75,13.25273905,10.0915,0,10.0915,3.14,-0.75,3.22832774
31/08/2020 11:00,13.4175,4.07,14.02120559,10.1475,0,10.1475,3.27,4.07,5.220900306,12.8575,-0.91,12.88966277,10.1475,0,10.1475,2.71,-0.91,2.858706001
31/08/2020 11:30,12.9395,4.14,13.58566378,10.6995,0,10.6995,2.24,4.14,4.707143507,12.5595,-0.91,12.59242392,10.6995,0,10.6995,1.86,-0.91,2.070676218
31/08/2020 12:00,12.685,4.21,13.36537785,10.395,0,10.395,2.29,4.21,4.792514997,12.145,-0.81,12.17198115,10.395,0,10.395,1.75,-0.81,1.928367185
31/08/2020 12:30,12.8095,4.21,13.48359708,10.9595,0,10.9595,1.85,4.21,4.598543248,12.4495,-0.81,12.47582263,10.9595,0,10.9595,1.49,-0.81,1.69593632
31/08/2020 13:00,12.6515,4.11,13.30235138,9.7715,0,9.7715,2.88,4.11,5.018615347,12.1015,-0.88,12.13345385,9.7715,0,9.7715,2.33,-0.88,2.490642487
31/08/2020 13:30,12.767,4.33,13.48129033,10.367,0,10.367,2.4,4.33,4.950646422,12.287,-0.73,12.30866642,10.367,0,10.367,1.92,-0.73,2.054093474
31/08/2020 14:00,12.752,4.53,13.53271606,11.812,0,11.812,0.94,4.53,4.626499757,12.512,-0.67,12.52992594,11.812,0,11.812,0.7,-0.67,0.968968524
31/08/2020 14:30,12.3465,4.31,13.07716186,10.9865,0,10.9865,1.36,4.31,4.519480059,11.8665,-0.77,11.89145585,10.9865,0,10.9865,0.88,-0.77,1.169316039
31/08/2020 15:00,12.006,4.14,12.69974945,10.126,0,10.126,1.88,4.14,4.546867053,11.656,-0.88,11.68917174,10.126,0,10.126,1.53,-0.88,1.765021246
31/08/2020 15:30,12.27,4.01,12.90864052,9.51,0,9.51,2.76,4.01,4.868028348,11.72,-1.01,11.76343912,9.51,0,9.51,2.21,-1.01,2.429855963
31/08/2020 16:00,12.937,4.06,13.55911387,7.677,0,7.677,5.26,4.06,6.644636935,12.337,-0.94,12.37275915,7.677,0,7.677,4.66,-0.94,4.753861588
31/08/2020 16:30,13.3155,4.06,13.92070904,8.3355,0,8.3355,4.98,4.06,6.425262641,12.7055,-0.94,12.74022489,8.3355,0,8.3355,4.37,-0.94,4.469955257
31/08/2020 17:00,14.521,3.88,15.0304305,7.691,0,7.691,6.83,3.88,7.855144811,13.881,-1.05,13.92065591,7.691,0,7.691,6.19,-1.05,6.278423369
31/08/2020 17:30,15.9035,3.88,16.36996372,5.5735,0,5.5735,10.33,3.88,11.03464091,15.1735,-1.05,15.2097864,5.5735,0,5.5735,9.6,-1.05,9.657251162
31/08/2020 18:00,16.524,3.88,16.97341969,4.154,0,4.154,12.37,3.88,12.96423156,15.734,-1.05,15.76899667,4.154,0,4.154,11.58,-1.05,11.62750618
31/08/2020 18:30,17.0485,3.67,17.4390439,3.1385,0,3.1385,13.91,3.67,14.38600014,16.2185,-1.15,16.25922022,3.1385,0,3.1385,13.08,-1.15,13.13045696
31/08/2020 19:00,16.8735,3.51,17.23470633,2.1835,0,2.1835,14.69,3.51,15.10351615,16.0335,-1.31,16.08692706,2.1835,0,2.1835,13.85,-1.31,13.91181512
31/08/2020 19:30,16.7755,3.51,17.13877184,1.7055,0,1.7055,15.07,3.51,15.47336421,15.9155,-1.31,15.96932185,1.7055,0,1.7055,14.21,-1.31,14.27025578
31/08/2020 20:00,16.5265,3.51,16.89512658,1.3865,0,1.3865,15.14,3.51,15.54154754,15.6665,-1.31,15.72117433,1.3865,0,1.3865,14.28,-1.31,14.33996165
31/08/2020 20:30,16.4855,3.58,16.86973948,1.3455,0,1.3455,15.14,3.58,15.55750623,15.6255,-1.23,15.67383649,1.3455,0,1.3455,14.28,-1.23,14.3328748
31/08/2020 21:00,16.0835,3.31,16.42056857,1.3435,0,1.3435,14.74,3.31,15.1070745,15.2335,-1.54,15.31114373,1.3435,0,1.3435,13.89,-1.54,13.97511002
31/08/2020 21:30,15.128,3.16,15.45451339,1.348,0,1.348,13.78,3.16,14.13768015,14.308,-1.72,14.4110119,1.348,0,1.348,12.96,-1.72,13.0736376
31/08/2020 22:00,14.08,2.91,14.37756934,1.33,0,1.33,12.75,2.91,13.0778668,13.27,-1.99,13.41838291,1.33,0,1.33,11.94,-1.99,12.10469744
31/08/2020 22:30,13.4115,2.91,13.72357214,1.3515,0,1.3515,12.06,2.91,12.40611543,12.6315,-1.99,12.78729417,1.3515,0,1.3515,11.28,-1.99,11.45419137
31/08/2020 23:00,12.498,2.91,12.83230704,1.338,0,1.338,11.16,2.91,11.53315655,11.988,-2.07,12.16540357,1.338,0,1.338,10.65,-2.07,10.84930413
31/08/2020 23:30,11.242,0,11.242,1.352,0,1.352,9.89,0,9.89,11.192,0,11.192,1.352,0,1.352,9.84,0,9.84
01/09/2020 00:00,10.538,2.15,10.75508921,1.338,0,1.338,9.2,2.15,9.447883361,10.388,-2.66,10.72315924,1.338,0,1.338,9.05,-2.66,9.432820363
01/09/2020 00:30,10.4025,2.05,10.60257074,1.3525,0,1.3525,9.05,2.05,9.279277989,9.7325,-2.66,10.08945768,1.3525,0,1.3525,8.38,-2.66,8.792041856
01/09/2020 01:00,10.192,2.14,10.41424332,1.332,0,1.332,8.86,2.14,9.114779207,9.522,-2.66,9.886560777,1.332,0,1.332,8.19,-2.66,8.611138136
01/09/2020 01:30,10.656,2.21,10.88275866,1.356,0,1.356,9.3,2.21,9.558980071,9.976,-2.55,10.29675075,1.356,0,1.356,8.62,-2.55,8.989265821
01/09/2020 02:00,10.627,2.21,10.85436451,1.327,0,1.327,9.3,2.21,9.558980071,9.947,-2.55,10.26865663,1.327,0,1.327,8.62,-2.55,8.989265821
01/09/2020 02:30,10.5455,2.21,10.77458446,1.3555,0,1.3555,9.19,2.21,9.451994499,9.8655,-2.64,10.21262406,1.3555,0,1.3555,8.51,-2.64,8.910089786
01/09/2020 03:00,10.0305,2.07,10.24186654,1.3405,0,1.3405,8.69,2.07,8.933140545,9.7505,-2.64,10.10157662,1.3405,0,1.3405,8.41,-2.64,8.814629884
01/09/2020 03:30,10.128,0,10.128,1.358,0,1.358,8.77,0,8.77,10.088,0,10.088,1.358,0,1.358,8.73,0,8.73
01/09/2020 04:00,10.1105,0,10.1105,1.3405,0,1.3405,8.77,0,8.77,10.0705,0,10.0705,1.3405,0,1.3405,8.73,0,8.73
01/09/2020 04:30,9.959,0,9.959,1.359,0,1.359,8.6,0,8.6,9.919,0,9.919,1.359,0,1.359,8.56,0,8.56
01/09/2020 05:00,10.0755,0,10.0755,1.3455,0,1.3455,8.73,0,8.73,10.0355,0,10.0355,1.3455,0,1.3455,8.69,0,8.69
01/09/2020 05:30,10.8365,0.68,10.85781434,1.3565,0,1.3565,9.48,0.68,9.504356896,10.8065,0.68,10.82787339,1.3565,0,1.3565,9.45,0.68,9.47443402
01/09/2020 06:00,11.6765,0.68,11.69628369,1.3465,0,1.3465,10.33,0.68,10.35235722,11.6365,0.68,11.65635158,1.3465,0,1.3465,10.29,0.68,10.31244394
01/09/2020 06:30,13.2175,3.09,13.57388692,1.3575,0,1.3575,11.86,3.09,12.2559251,12.5475,-1.44,12.62985971,1.3575,0,1.3575,11.19,-1.44,11.28227371
01/09/2020 07:00,14.638,3.16,14.97520097,1.408,0,1.408,13.23,3.16,13.60215057,14.028,-0.42,14.03428602,1.408,0,1.408,12.62,-0.42,12.62698697
01/09/2020 07:30,15.5215,2.78,15.76849271,1.8715,0,1.8715,13.65,2.78,13.93021536,15.1015,0.52,15.1104501,1.8715,0,1.8715,13.23,0.52,13.24021526
01/09/2020 08:00,16.2465,4.23,16.78814052,2.9165,0,2.9165,13.33,4.23,13.98505631,15.4365,-0.73,15.4537514,2.9165,0,2.9165,12.52,-0.73,12.54126389
01/09/2020 08:30,16.8465,4.78,17.51150942,4.4865,0,4.4865,12.36,4.78,13.25209417,16.0565,-0.62,16.06846577,4.4865,0,4.4865,11.57,-0.62,11.58660002
01/09/2020 09:00,16.857,5.08,17.60581861,6.167,0,6.167,10.69,5.08,11.83564531,16.117,0.68,16.13133872,6.167,0,6.167,9.95,0.68,9.973209112
01/09/2020 09:30,16.286,5.08,17.05990023,7.706,0,7.706,8.58,5.08,9.971098234,15.586,0.76,15.60451845,7.706,0,7.706,7.88,0.76,7.916564912
01/09/2020 10:00,15.554,5.16,16.387572,9.334,0,9.334,6.22,5.16,8.08170774,14.914,0.68,14.92949416,9.334,0,9.334,5.58,0.68,5.621280993
01/09/2020 10:30,14.145,4.78,14.93082131,10.595,0,10.595,3.55,4.78,5.954065838,13.575,0,13.575,10.595,0,10.595,2.98,0,2.98
01/09/2020 11:00,14.1335,4.88,14.95226479,10.5835,0,10.5835,3.55,4.88,6.034641663,13.5635,0,13.5635,10.5835,0,10.5835,2.98,0,2.98
01/09/2020 11:30,14.0205,5.15,14.9364293,11.0005,0,11.0005,3.02,5.15,5.970167502,13.5205,0.68,13.53758916,11.0005,0,11.0005,2.52,0.68,2.610134096
01/09/2020 12:00,14.328,5.47,15.33663861,10.948,0,10.948,3.38,5.47,6.430031104,13.778,0.76,13.79894503,10.948,0,10.948,2.83,0.76,2.930273025
01/09/2020 12:30,14.426,5.59,15.47118535,11.096,0,11.096,3.33,5.59,6.506688866,13.866,0.81,13.88963844,11.096,0,11.096,2.77,0.81,2.886000693
01/09/2020 13:00,14.2575,5.49,15.27797127,11.7175,0,11.7175,2.54,5.49,6.049107372,13.7775,0.81,13.80129002,11.7175,0,11.7175,2.06,0.81,2.213526598
01/09/2020 13:30,13.47,4.92,14.34040794,9.72,0,9.72,3.75,4.92,6.186186224,12.89,0,12.89,9.72,0,9.72,3.17,0,3.17
01/09/2020 14:00,13.76,5.04,14.65398239,9.1,0,9.1,4.66,5.04,6.864196967,13.18,0.68,13.19753007,9.1,0,9.1,4.08,0.68,4.136278521
01/09/2020 14:30,14.275,4.92,15.09907365,7.815,0,7.815,6.46,4.92,8.120221672,13.635,0,13.635,7.815,0,7.815,5.82,0,5.82
01/09/2020 15:00,13.9775,5,14.84488148,8.3675,0,8.3675,5.61,5,7.51479208,13.3575,0.74,13.37798214,8.3675,0,8.3675,4.99,0.74,5.04457134
01/09/2020 15:30,14.1815,4.83,14.98144994,7.5415,0,7.5415,6.64,4.83,8.210876932,13.5315,0,13.5315,7.5415,0,7.5415,5.99,0,5.99
01/09/2020 16:00,14.2535,4.77,15.03047445,7.9335,0,7.9335,6.32,4.77,7.918036373,13.6135,0,13.6135,7.9335,0,7.9335,5.68,0,5.68
01/09/2020 16:30,14.694,4.69,15.42432287,7.424,0,7.424,7.27,4.69,8.651531656,14.024,0,14.024,7.424,0,7.424,6.6,0,6.6
01/09/2020 17:00,15.912,4.69,16.58878669,6.662,0,6.662,9.25,4.69,10.37104623,15.192,0,15.192,6.662,0,6.662,8.53,0,8.53
01/09/2020 17:30,16.738,4.44,17.31687743,6.168,0,6.168,10.57,4.44,11.4646631,15.988,-0.67,16.0020325,6.168,0,6.168,9.82,-0.67,9.842829878
01/09/2020 18:00,17.282,4.18,17.78032407,4.502,0,4.502,12.78,4.18,13.4462188,16.472,-0.74,16.48861377,4.502,0,4.502,11.97,-0.74,11.99285204
01/09/2020 18:30,17.7295,4.1,18.1973946,3.3795,0,3.3795,14.35,4.1,14.92422527,16.8795,-0.74,16.89571307,3.3795,0,3.3795,13.5,-0.74,13.52026627
01/09/2020 19:00,18.0025,4.2,18.48594077,2.2125,0,2.2125,15.79,4.2,16.33903608,17.1125,-0.68,17.12600526,2.2125,0,2.2125,14.9,-0.68,14.91550871
01/09/2020 19:30,17.8325,4.08,18.29328992,1.6225,0,1.6225,16.21,4.08,16.71557657,16.9325,-0.76,16.94954738,1.6225,0,1.6225,15.31,-0.76,15.32885188
01/09/2020 20:00,17.5725,4.08,18.03993227,1.3625,0,1.3625,16.21,4.08,16.71557657,16.6725,-0.76,16.68981295,1.3625,0,1.3625,15.31,-0.76,15.32885188
01/09/2020 20:30,17.484,4.02,17.94019665,1.344,0,1.344,16.14,4.02,16.63309953,16.574,-0.76,16.59141573,1.344,0,1.344,15.23,-0.76,15.24895078
01/09/2020 21:00,16.981,3.88,17.41863258,1.331,0,1.331,15.65,3.88,16.12379918,16.101,-0.96,16.12959395,1.331,0,1.331,14.77,-0.96,14.80116549
01/09/2020 21:30,16.23,3.75,16.65759286,1.34,0,1.34,14.89,3.75,15.3549536,15.37,-1.11,15.4100292,1.34,0,1.34,14.03,-1.11,14.07384098
01/09/2020 22:00,14.988,3.39,15.36659507,1.318,0,1.318,13.67,3.39,14.08406901,14.158,-1.49,14.23618853,1.318,0,1.318,12.84,-1.49,12.92616339
01/09/2020 22:30,14.259,3.23,14.62025927,1.339,0,1.339,12.92,3.23,13.31763117,13.449,-1.66,13.55105904,1.339,0,1.339,12.11,-1.66,12.22324425
01/09/2020 23:00,13.2715,3.11,13.63102389,1.3215,0,1.3215,11.95,3.11,12.34806058,12.4915,-1.76,12.614879,1.3215,0,1.3215,11.17,-1.76,11.30780704
01/09/2020 23:30,12.367,2.95,12.71397613,1.337,0,1.337,11.03,2.95,11.41767927,11.597,-2.01,11.76989843,1.337,0,1.337,10.26,-2.01,10.45503228
02/09/2020 00:00,11.5655,2.67,11.8696963,1.3255,0,1.3255,10.24,2.67,10.58236741,10.8555,-2.1,11.05675722,1.3255,0,1.3255,9.53,-2.1,9.758632076
02/09/2020 00:30,11.17,2.39,11.42282802,1.34,0,1.34,9.83,2.39,10.11637287,10.48,-2.33,10.73588841,1.34,0,1.34,9.14,-2.33,9.432311488
02/09/2020 01:00,10.747,2.39,11.00954627,1.327,0,1.327,9.42,2.39,9.718461812,10.057,-2.33,10.32337876,1.327,0,1.327,8.73,-2.33,9.035585205
02/09/2020 01:30,10.9185,2.31,11.16018558,1.3485,0,1.3485,9.57,2.31,9.844846368,10.2185,-2.45,10.50810365,1.3485,0,1.3485,8.87,-2.45,9.202141055
02/09/2020 02:00,10.839,2.31,11.08241946,1.329,0,1.329,9.51,2.31,9.786531561,10.199,-2.45,10.48914205,1.329,0,1.329,8.87,-2.45,9.202141055
02/09/2020 02:30,10.7815,2.31,11.02618893,1.3515,0,1.3515,9.43,2.31,9.708810432,10.1015,-2.45,10.39436397,1.3515,0,1.3515,8.75,-2.45,9.08652849
02/09/2020 03:00,10.527,2.36,10.78829593,1.337,0,1.337,9.19,2.36,9.488187393,9.847,-2.45,10.14721188,1.337,0,1.337,8.51,-2.45,8.855653561
02/09/2020 03:30,10.3845,2.25,10.62545718,1.3545,0,1.3545,9.03,2.25,9.306094777,9.7045,-2.56,10.03647947,1.3545,0,1.3545,8.35,-2.56,8.733618952
02/09/2020 04:00,10.162,2.07,10.37068677,1.342,0,1.342,8.82,2.07,9.059652311,9.482,-2.72,9.864417063,1.342,0,1.342,8.14,-2.72,8.5824239
02/09/2020 04:30,10.5365,2.3,10.7846109,1.3565,0,1.3565,9.18,2.3,9.463741332,9.8565,-2.46,10.15884798,1.3565,0,1.3565,8.5,-2.46,8.84881913
02/09/2020 05:00,10.706,2.39,10.96952761,1.346,0,1.346,9.36,2.39,9.66031573,10.026,-2.41,10.31158455,1.346,0,1.346,8.68,-2.41,9.008357231
02/09/2020 05:30,10.935,2.3,11.1742662,1.355,0,1.355,9.58,2.3,9.852228174,10.255,-2.46,10.54592931,1.355,0,1.355,8.9,-2.46,9.23372081
02/09/2020 06:00,11.2645,2.44,11.52573469,1.3445,0,1.3445,9.92,2.44,10.21567423,10.5745,-2.3,10.82173971,1.3445,0,1.3445,9.23,-2.3,9.512249997
02/09/2020 06:30,12.6305,2.79,12.93497701,1.3505,0,1.3505,11.28,2.79,11.61991824,11.8905,-1.96,12.05095806,1.3505,0,1.3505,10.54,-1.96,10.72069028
02/09/2020 07:00,14.1985,3.31,14.57921473,1.4985,0,1.4985,12.7,3.31,13.12425617,13.4285,-1.38,13.49922265,1.4985,0,1.4985,11.93,-1.38,12.00955037
02/09/2020 07:30,15.6815,4.17,16.22647042,2.2215,0,2.2215,13.46,4.17,14.0911497,14.8715,-0.78,14.89194118,2.2215,0,2.2215,12.65,-0.78,12.67402462
02/09/2020 08:00,16.5275,4.52,17.13442897,2.4575,0,2.4575,14.07,4.52,14.77820354,15.6975,0,15.6975,2.4575,0,2.4575,13.24,0,13.24
02/09/2020 08:30,16.884,4.93,17.58904079,3.214,0,3.214,13.67,4.93,14.53182026,16.054,0.68,16.06839494,3.214,0,3.214,12.84,0.68,12.85799362
02/09/2020 09:00,16.7795,5.23,17.57567979,6.3995,0,6.3995,10.38,5.23,11.62313641,16.0295,0.68,16.04391692,6.3995,0,6.3995,9.63,0.68,9.653978455
02/09/2020 09:30,16.9605,3.99,17.42350884,4.7605,0,4.7605,12.2,3.99,12.83589109,16.5805,2.27,16.73516896,4.7605,0,4.7605,11.82,2.27,12.03600017
02/09/2020 10:00,16.9915,3.17,17.28467449,4.7915,0,4.7915,12.2,3.17,12.60511404,16.9515,3.16,17.24351914,4.7915,0,4.7915,12.16,3.16,12.56388475
02/09/2020 10:30,16.034,3.06,16.32338065,6.114,0,6.114,9.92,3.06,10.38123307,15.974,3.06,16.26444822,6.114,0,6.114,9.86,3.06,10.32391399
02/09/2020 11:00,15.9165,2.95,16.18757154,6.2265,0,6.2265,9.69,2.95,10.1290967,15.8465,2.96,16.12058195,6.2265,0,6.2265,9.62,2.96,10.06508818
02/09/2020 11:30,16.3655,3.21,16.67734062,6.0155,0,6.0155,10.35,3.21,10.83635548,16.3055,3.21,16.61846654,6.0155,0,6.0155,10.29,3.21,10.77906304
02/09/2020 12:00,16.52,3.32,16.85030564,6.17,0,6.17,10.35,3.32,10.86944801,16.46,3.32,16.79148594,6.17,0,6.17,10.29,3.32,10.81233092
02/09/2020 12:30,16.996,3.42,17.33667834,4.906,0,4.906,12.09,3.42,12.56441403,16.916,3.42,17.25825762,4.906,0,4.906,12.01,3.42,12.4874537
02/09/2020 13:00,15.8915,3.42,16.25534288,8.3015,0,8.3015,7.59,3.42,8.324932432,15.8515,3.42,16.21624039,8.3015,0,8.3015,7.55,3.42,8.288479957
02/09/2020 13:30,15.14,2.84,15.4040644,7.2,0,7.2,7.94,2.84,8.432627111,15.1,2.84,15.36475187,7.2,0,7.2,7.9,2.84,8.394974687
02/09/2020 14:00,15.9405,3.16,16.25069661,6.5305,0,6.5305,9.41,3.16,9.926414257,15.8905,3.15,16.19970649,6.5305,0,6.5305,9.36,3.15,9.875834142
02/09/2020 14:30,16.9155,3.35,17.24403202,4.3555,0,4.3555,12.56,3.35,12.99908074,16.8455,3.35,17.17537104,4.3555,0,4.3555,12.49,3.35,12.93145777
02/09/2020 15:00,17.1005,3.44,17.44307026,4.0205,0,4.0205,13.08,3.44,13.52479205,17.0205,3.44,17.36464858,4.0205,0,4.0205,13,3.44,13.44743842
02/09/2020 15:30,16.372,3.14,16.67039244,5.302,0,5.302,11.07,3.14,11.50671543,16.302,3.13,16.59976217,5.302,0,5.302,11,3.13,11.43664724
02/09/2020 16:00,16.4115,2.64,16.62248273,4.8215,0,4.8215,11.59,2.64,11.88687091,16.3415,2.64,16.55337495,4.8215,0,4.8215,11.52,2.64,11.81862936
02/09/2020 16:30,16.533,2.45,16.71354508,5.353,0,5.353,11.18,2.45,11.44530035,16.473,2.45,16.65419554,5.353,0,5.353,11.12,2.45,11.38669838
02/09/2020 17:00,17.536,2.27,17.68231308,4.356,0,4.356,13.18,2.27,13.37405324,17.456,2.27,17.60297804,4.356,0,4.356,13.1,2.27,13.29522095
02/09/2020 17:30,17.7145,1.76,17.8017165,3.7345,0,3.7345,13.98,1.76,14.09035131,17.6245,1.76,17.71215967,3.7345,0,3.7345,13.89,1.76,14.00106067
02/09/2020 18:00,18.3415,1.58,18.40942754,2.6215,0,2.6215,15.72,1.58,15.79920251,18.2515,1.59,18.32062642,2.6215,0,2.6215,15.63,1.59,15.71066517
02/09/2020 18:30,18.472,1.43,18.52726866,2.132,0,2.132,16.34,1.43,16.40245408,18.372,1.44,18.42834729,2.132,0,2.132,16.24,1.44,16.30371737
02/09/2020 19:00,18.7375,1.52,18.79905067,1.6375,0,1.6375,17.1,1.52,17.16742264,18.6375,1.53,18.70019535,1.6375,0,1.6375,17,1.53,17.06871114
02/09/2020 19:30,18.618,1.6,18.6866242,1.438,0,1.438,17.18,1.6,17.25434438,18.508,1.61,18.5778945,1.438,0,1.438,17.07,1.61,17.14575749
02/09/2020 20:00,17.9155,1.32,17.96406247,1.3355,0,1.3355,16.58,1.32,16.63246224,17.8155,1.33,17.86507599,1.3355,0,1.3355,16.48,1.33,16.53358098
02/09/2020 20:30,17.923,1.32,17.9715422,1.343,0,1.343,16.58,1.32,16.63246224,17.823,1.33,17.87255519,1.343,0,1.343,16.48,1.33,16.53358098
02/09/2020 21:00,17.244,1.32,17.29444813,1.314,0,1.314,15.93,1.32,15.98459571,17.134,1.33,17.18554206,1.314,0,1.314,15.82,1.33,15.87580864
02/09/2020 21:30,16.392,1.09,16.42820027,1.342,0,1.342,15.05,1.09,15.08942013,16.302,1.09,16.33839968,1.342,0,1.342,14.96,1.09,14.99965666
02/09/2020 22:00,14.96,0.69,14.97590398,1.33,0,1.33,13.63,0.69,13.64745398,14.86,0.7,14.87647808,1.33,0,1.33,13.53,0.7,13.54809581
02/09/2020 22:30,14.281,0.81,14.30395264,1.341,0,1.341,12.94,0.81,12.96532684,14.211,0.8,14.23349996,1.341,0,1.341,12.87,0.8,12.89484005
02/09/2020 23:00,14.1065,2.43,14.31426709,1.3265,0,1.3265,12.78,2.43,13.00896998,13.5865,-0.54,13.59722701,1.3265,0,1.3265,12.26,-0.54,12.27188657
02/09/2020 23:30,13.575,3.29,13.9679893,1.335,0,1.335,12.24,3.29,12.67445068,12.775,-1.64,12.87983793,1.335,0,1.335,11.44,-1.64,11.55695462
03/09/2020 00:00,12.8825,3.29,13.29597331,1.3225,0,1.3225,11.56,3.29,12.0190557,12.0925,-1.64,12.2032027,1.3225,0,1.3225,10.77,-1.64,10.89414981
03/09/2020 00:30,12.9,3.34,13.32537429,1.34,0,1.34,11.56,3.34,12.0328384,12.11,-1.64,12.22054418,1.34,0,1.34,10.77,-1.64,10.89414981
03/09/2020 01:00,12.399,3.29,12.82806692,1.329,0,1.329,11.07,3.29,11.54854969,11.629,-1.7,11.75260146,1.329,0,1.329,10.3,-1.7,10.43934864
03/09/2020 01:30,12.348,3,12.70720677,1.338,0,1.338,11.01,3,11.41140219,11.578,-1.93,11.7377589,1.338,0,1.338,10.24,-1.93,10.4202927
03/09/2020 02:00,11.893,2.79,12.21587283,1.323,0,1.323,10.57,2.79,10.9320172,11.163,-2.05,11.34967264,1.323,0,1.323,9.84,-2.05,10.05127355
03/09/2020 02:30,11.9155,2.79,12.23777922,1.3455,0,1.3455,10.57,2.79,10.9320172,11.1855,-1.94,11.35248917,1.3455,0,1.3455,9.84,-1.94,10.02941673
03/09/2020 03:00,11.456,2.62,11.75178012,1.336,0,1.336,10.12,2.62,10.45365008,10.746,-2.1,10.94927011,1.336,0,1.336,9.41,-2.1,9.641478102
03/09/2020 03:30,11.2915,2.47,11.55849784,1.3415,0,1.3415,9.95,2.47,10.25199493,10.5915,-2.28,10.83412536,1.3415,0,1.3415,9.25,-2.28,9.526851526
03/09/2020 04:00,11.2005,2.47,11.4696164,1.3405,0,1.3405,9.86,2.47,10.1646692,10.5005,-2.28,10.74518033,1.3405,0,1.3405,9.16,-2.28,9.439491512
03/09/2020 04:30,11.339,2.53,11.61782342,1.349,0,1.349,9.99,2.53,10.30538694,10.649,-2.19,10.87185821,1.349,0,1.349,9.3,-2.19,9.554375961
03/09/2020 05:00,11.4465,2.6,11.73807319,1.3265,0,1.3265,10.12,2.6,10.44865542,10.7365,-2.12,10.94380337,1.3265,0,1.3265,9.41,-2.12,9.645854032
03/09/2020 05:30,11.933,2.75,12.24577433,1.313,0,1.313,10.62,2.75,10.97027347,11.213,-1.95,11.3812947,1.313,0,1.313,9.9,-1.95,10.09021804
03/09/2020 06:00,12.5185,2.92,12.8545417,1.3285,0,1.3285,11.19,2.92,11.56470925,11.7885,-1.75,11.91768569,1.3285,0,1.3285,10.46,-1.75,10.60538071
03/09/2020 06:30,14.237,3.44,14.64669823,1.327,0,1.327,12.91,3.44,13.36045284,13.457,-1.24,13.51400936,1.327,0,1.327,12.13,-1.24,12.19321533
03/09/2020 07:00,15.534,3.9,16.01609053,1.314,0,1.314,14.22,3.9,14.74511445,14.694,-0.99,14.72731259,1.314,0,1.314,13.38,-0.99,13.41657557
03/09/2020 07:30,16.4955,4.05,16.9854061,1.5155,0,1.5155,14.98,4.05,15.51782523,15.6255,-0.82,15.64700132,1.5155,0,1.5155,14.11,-0.82,14.13380699
03/09/2020 08:00,17.4605,4.45,18.0186448,1.7805,0,1.7805,15.68,4.45,16.29923004,16.5705,-0.67,16.58403962,1.7805,0,1.7805,14.79,-0.67,14.80516802
03/09/2020 08:30,18.1725,5.09,18.87188004,2.2425,0,2.2425,15.93,5.09,16.72342668,17.2525,0.68,17.26589576,2.2425,0,2.2425,15.01,0.68,15.02539517
03/09/2020 09:00,18.509,5.35,19.26669616,2.679,0,2.679,15.83,5.35,16.70961998,17.579,0.68,17.59214714,2.679,0,2.679,14.9,0.68,14.91550871
03/09/2020 09:30,17.995,5.35,18.77345267,4.495,0,4.495,13.5,5.35,14.52144965,17.115,0.68,17.12850329,4.495,0,4.495,12.62,0.68,12.63830685
03/09/2020 10:00,18.11,5.44,18.90940771,3.35,0,3.35,14.76,5.44,15.73058168,17.21,0.68,17.22342881,3.35,0,3.35,13.86,0.68,13.87667107
03/09/2020 10:30,18.1465,5.37,18.92438539,2.7065,0,2.7065,15.44,5.37,16.3471863,17.2265,0.68,17.23991596,2.7065,0,2.7065,14.52,0.68,14.53591414
03/09/2020 11:00,18.2105,5.5,19.02294168,3.6205,0,3.6205,14.59,5.5,15.59224487,17.3105,0.68,17.32385091,3.6205,0,3.6205,13.69,0.68,13.70687784
03/09/2020 11:30,18.3875,5.64,19.23303814,3.0775,0,3.0775,15.31,5.64,16.31581135,17.4575,0.76,17.4740352,3.0775,0,3.0775,14.38,0.76,14.40006944
03/09/2020 12:00,18.729,5.64,19.55978121,3.049,0,3.049,15.68,5.64,16.66349303,17.789,0.76,17.80522735,3.049,0,3.049,14.74,0.76,14.75957994
03/09/2020 12:30,18.5775,5.69,19.42934909,3.8275,0,3.8275,14.75,5.69,15.80944654,17.6675,0.76,17.68383884,3.8275,0,3.8275,13.84,0.76,13.86085134
03/09/2020 13:00,18.609,5.78,19.48597652,4.369,0,4.369,14.24,5.78,15.36834409,17.719,0.88,17.74083879,4.369,0,4.369,13.35,0.88,13.37897231
03/09/2020 13:30,18.052,5.78,18.95476468,4.892,0,4.892,13.16,5.78,14.37337817,17.192,0.88,17.21450737,4.892,0,4.892,12.3,0.88,12.33143949
03/09/2020 14:00,17.679,5.65,18.55989065,5.109,0,5.109,12.57,5.65,13.78141502,16.839,0.75,16.85569402,5.109,0,5.109,11.73,0.75,11.75395253
03/09/2020 14:30,17.3915,5.59,18.26779604,4.7415,0,4.7415,12.65,5.59,13.83006146,16.5415,0.75,16.55849396,4.7415,0,4.7415,11.8,0.75,11.82381072
03/09/2020 15:00,16.8325,5.68,17.76500651,6.2525,0,6.2525,10.58,5.68,12.00828048,16.0425,0.75,16.06002199,6.2525,0,6.2525,9.79,0.75,9.818686267
03/09/2020 15:30,17.241,5.56,18.1153438,5.201,0,5.201,12.04,5.56,13.26179475,16.411,0.69,16.42549911,5.201,0,5.201,11.21,0.69,11.23121543
03/09/2020 16:00,17.5115,5.5,18.35490758,4.3815,0,4.3815,13.13,5.5,14.23541007,16.6515,0.69,16.66578988,4.3815,0,4.3815,12.27,0.69,12.28938566
03/09/2020 16:30,17.6705,5.41,18.48011554,4.7105,0,4.7105,12.96,5.41,14.04384919,16.8205,0.69,16.83464642,4.7105,0,4.7105,12.11,0.69,12.12964138
03/09/2020 17:00,18.478,5.23,19.20388981,4.398,0,4.398,14.08,5.23,15.01996338,17.608,0.69,17.62151424,4.398,0,4.398,13.21,0.69,13.22800816
03/09/2020 17:30,18.6115,4.87,19.23810885,4.6315,0,4.6315,13.98,4.87,14.80396231,17.7215,0,17.7215,4.6315,0,4.6315,13.09,0,13.09
03/09/2020 18:00,18.966,4.8,19.56397598,3.846,0,3.846,15.12,4.8,15.86361875,18.046,0,18.046,3.846,0,3.846,14.2,0,14.2
03/09/2020 18:30,19.327,4.69,19.88791163,2.467,0,2.467,16.86,4.69,17.50016286,18.377,0,18.377,2.467,0,2.467,15.91,0,15.91
03/09/2020 19:00,19.118,4.64,19.67301512,2.258,0,2.258,16.86,4.64,17.48682933,18.168,-0.67,18.18034994,2.258,0,2.258,15.91,-0.67,15.92410123
03/09/2020 19:30,18.797,4.51,19.33047617,1.677,0,1.677,17.12,4.51,17.70408145,17.837,-0.67,17.84957896,1.677,0,1.677,16.16,-0.67,16.17388327
03/09/2020 20:00,18.227,4.19,18.70239634,1.177,0,1.177,17.05,4.19,17.55729478,17.267,-0.85,17.28790875,1.177,0,1.177,16.09,-0.85,16.11243619
03/09/2020 20:30,18.528,4.44,19.05256896,1.138,0,1.138,17.39,4.44,17.9478606,17.558,-0.72,17.5727563,1.138,0,1.138,16.42,-0.72,16.43577805
03/09/2020 21:00,18.046,4.06,18.49707317,1.316,0,1.316,16.73,4.06,17.21558887,17.106,-0.97,17.13347997,1.316,0,1.316,15.79,-0.97,15.81976612
03/09/2020 21:30,17.203,3.85,17.62854813,1.373,0,1.373,15.83,3.85,16.29145175,16.283,-1.21,16.32789604,1.373,0,1.373,14.91,-1.21,14.95901735
03/09/2020 22:00,15.8265,3,16.108324,1.3465,0,1.3465,14.48,3,14.78750824,15.1165,-0.81,15.1381859,1.3465,0,1.3465,13.77,-0.81,13.79380296
03/09/2020 22:30,14.6055,0.87,14.63138853,1.3655,0,1.3655,13.24,0.87,13.26855305,14.5355,0.88,14.56211387,1.3655,0,1.3655,13.17,0.88,13.19936741
03/09/2020 23:00,13.9495,1.18,13.99931964,1.3495,0,1.3495,12.6,1.18,12.65513335,13.8295,0.78,13.85147899,1.3495,0,1.3495,12.48,0.78,12.50435124
03/09/2020 23:30,13.641,3.33,14.04157331,1.361,0,1.361,12.28,3.33,12.72349402,12.851,-1.59,12.94898842,1.361,0,1.361,11.49,-1.59,11.59949137
04/09/2020 00:00,12.9605,3.27,13.36665479,1.3505,0,1.3505,11.61,3.27,12.0617163,12.1705,-1.67,12.28454192,1.3505,0,1.3505,10.82,-1.67,10.94811856
04/09/2020 00:30,12.3305,3.05,12.70211519,1.3605,0,1.3605,10.97,3.05,11.38610557,11.5605,-1.93,11.72049744,1.3605,0,1.3605,10.2,-1.93,10.38098743
04/09/2020 01:00,11.797,2.86,12.13873177,1.347,0,1.347,10.45,2.86,10.83430201,11.047,-2.06,11.23742893,1.347,0,1.347,9.7,-2.06,9.916329966
04/09/2020 01:30,11.995,2.8,12.31746829,1.365,0,1.365,10.63,2.8,10.99258386,11.235,-2.15,11.43886904,1.365,0,1.365,9.87,-2.15,10.10145534
04/09/2020 02:00,11.9115,2.74,12.22257879,1.3415,0,1.3415,10.57,2.74,10.91936353,11.1515,-2.23,11.37228439,1.3415,0,1.3415,9.81,-2.23,10.06026839
04/09/2020 02:30,11.6765,2.74,11.99367551,1.3565,0,1.3565,10.32,2.74,10.67754653,10.9365,-2.23,11.16153808,1.3565,0,1.3565,9.58,-2.23,9.836122203
04/09/2020 03:00,11.319,2.54,11.60048969,1.329,0,1.329,9.99,2.54,10.30784653,10.599,-2.34,10.85423424,1.329,0,1.329,9.27,-2.34,9.560779257
04/09/2020 03:30,11.2375,2.44,11.49934808,1.3275,0,1.3275,9.91,2.44,10.20596394,10.5475,-2.28,10.79111469,1.3275,0,1.3275,9.22,-2.28,9.497726044
04/09/2020 04:00,11.3085,2.44,11.56874117,1.3385,0,1.3385,9.97,2.44,10.26423402,10.6185,-2.28,10.86052219,1.3385,0,1.3385,9.28,-2.28,9.555982419
04/09/2020 04:30,11.4515,2.44,11.7085632,1.3515,0,1.3515,10.1,2.44,10.3905534,10.7515,-2.28,10.99059381,1.3515,0,1.3515,9.4,-2.28,9.672559124
04/09/2020 05:00,11.443,2.44,11.70024995,1.343,0,1.343,10.1,2.44,10.3905534,10.743,-2.28,10.98227886,1.343,0,1.343,9.4,-2.28,9.672559124
04/09/2020 05:30,11.9285,2.5,12.1876623,1.3485,0,1.3485,10.58,2.5,10.87135686,11.2085,-2.21,11.42429745,1.3485,0,1.3485,9.86,-2.21,10.10463755
04/09/2020 06:00,12.6095,2.86,12.92977534,1.3395,0,1.3395,11.27,2.86,11.62723097,11.8895,-1.82,12.02799278,1.3395,0,1.3395,10.55,-1.82,10.70583486
04/09/2020 06:30,14.222,2.76,14.4873353,1.342,0,1.342,12.88,2.76,13.17239538,13.662,-0.52,13.67189248,1.342,0,1.342,12.32,-0.52,12.33096914
04/09/2020 07:00,15.783,2.14,15.92741941,1.363,0,1.363,14.42,2.14,14.57792852,15.703,2.15,15.84950185,1.363,0,1.363,14.34,2.15,14.50027931
04/09/2020 07:30,17.808,4.35,18.33159469,1.758,0,1.758,16.05,4.35,16.62904086,17.138,2.23,17.28247505,1.758,0,1.758,15.38,2.23,15.54082688
04/09/2020 08:00,18.421,2.9,18.64787497,1.691,0,1.691,16.73,2.9,16.97948468,18.311,2.91,18.54078804,1.691,0,1.691,16.62,2.91,16.87283319
04/09/2020 08:30,18.5275,3.03,18.77362928,2.6475,0,2.6475,15.88,3.03,16.16648694,18.4275,3.04,18.67657239,2.6475,0,2.6475,15.78,3.04,16.07015868
04/09/2020 09:00,18.0145,2.91,18.24802209,3.4945,0,3.4945,14.52,2.91,14.80873053,17.9145,2.91,18.14930881,3.4945,0,3.4945,14.42,2.91,14.71069339
04/09/2020 09:30,18.3725,3.34,18.67362729,3.3725,0,3.3725,15,3.34,15.36735501,18.2825,3.35,18.58688533,3.3725,0,3.3725,14.91,3.35,15.28170802
04/09/2020 10:00,18.5165,3.49,18.84252829,2.9565,0,2.9565,15.56,3.49,15.94658898,18.4265,3.5,18.75595645,2.9565,0,2.9565,15.47,3.5,15.86098673
04/09/2020 10:30,18.473,3.49,18.79978268,2.203,0,2.203,16.27,3.49,16.64010216,18.373,3.5,18.70339886,2.203,0,2.203,16.17,3.5,16.54445224
04/09/2020 11:00,18.6145,3.49,18.93884131,2.5045,0,2.5045,16.11,3.49,16.48369497,18.5045,3.5,18.83259197,2.5045,0,2.5045,16,3.5,16.37833935
04/09/2020 11:30,18.248,3.49,18.57874065,5.198,0,5.198,13.05,3.49,13.50861207,18.168,3.5,18.50205999,5.198,0,5.198,12.97,3.5,13.43394581
04/09/2020 12:00,18.442,3.74,18.81741119,6.172,0,6.172,12.27,3.74,12.8273341,18.352,3.74,18.72921525,6.172,0,6.172,12.18,3.74,12.74127152
04/09/2020 12:30,17.855,3.43,18.18147203,6.575,0,6.575,11.28,3.43,11.78996607,17.775,3.43,18.10291482,6.575,0,6.575,11.2,3.43,11.71344953
04/09/2020 13:00,17.563,3.16,17.84501524,6.033,0,6.033,11.53,3.16,11.95518716,17.483,3.16,17.76628518,6.033,0,6.033,11.45,3.16,11.87805119
04/09/2020 13:30,17.732,2.91,17.96919375,4.212,0,4.212,13.52,2.91,13.829624,17.642,2.92,17.8820179,4.212,0,4.212,13.43,2.92,13.74377314
04/09/2020 14:00,17.2975,3.04,17.56260534,4.4975,0,4.4975,12.8,3.04,13.15604804,17.2175,3.05,17.48555994,4.4975,0,4.4975,12.72,3.05,13.08055427
04/09/2020 14:30,16.6325,2.84,16.87322305,5.4325,0,5.4325,11.2,2.84,11.55446234,16.5725,2.84,16.81408208,5.4325,0,5.4325,11.14,2.84,11.49631245
04/09/2020 15:00,16.13,3.1,16.42519102,8.16,0,8.16,7.97,3.1,8.551660657,16.1,3.09,16.39384336,8.16,0,8.16,7.94,3.09,8.520076291
04/09/2020 15:30,15.912,2.76,16.14959269,7.432,0,7.432,8.48,2.76,8.917847274,15.872,2.76,16.11018262,7.432,0,7.432,8.44,2.76,8.879819818
04/09/2020 16:00,16.3265,2.69,16.54662208,5.3365,0,5.3365,10.99,2.69,11.31442442,16.2765,2.69,16.49728924,5.3365,0,5.3365,10.94,2.69,11.26586437
04/09/2020 16:30,16.9695,2.69,17.18138616,4.5895,0,4.5895,12.38,2.69,12.66887919,16.8995,2.69,17.11225293,4.5895,0,4.5895,12.31,2.69,12.60048412
04/09/2020 17:00,18.0375,2.54,18.21546064,2.9475,0,2.9475,15.09,2.54,15.30227761,17.9575,2.55,18.13764886,2.9475,0,2.9475,15.01,2.55,15.22506486
04/09/2020 17:30,18.544,2.15,18.66821995,2.524,0,2.524,16.02,2.15,16.16362892,18.444,2.16,18.57004943,2.524,0,2.524,15.92,2.16,16.06586443
04/09/2020 18:00,18.7875,1.9,18.88333012,2.5375,0,2.5375,16.25,1.9,16.36069986,18.6875,1.91,18.78485444,2.5375,0,2.5375,16.15,1.91,16.26255208
04/09/2020 18:30,19.01,2.04,19.11914486,2.09,0,2.09,16.92,2.04,17.04253502,18.9,2.05,19.01085216,2.09,0,2.09,16.81,2.05,16.93453867
04/09/2020 19:00,18.8425,1.93,18.94108514,1.7925,0,1.7925,17.05,1.93,17.15888691,18.7425,1.94,18.84263533,1.7925,0,1.7925,16.95,1.94,17.06065942
04/09/2020 19:30,19.1075,2.09,19.22146343,1.4075,0,1.4075,17.7,2.09,17.82296552,18.9975,2.1,19.11321549,1.4075,0,1.4075,17.59,2.1,17.7149118
04/09/2020 20:00,18.6965,1.98,18.80105083,1.3765,0,1.3765,17.32,1.98,17.43280815,18.5765,1.99,18.68278492,1.3765,0,1.3765,17.2,1.99,17.3147365
04/09/2020 20:30,18.1265,1.7,18.20604301,1.3765,0,1.3765,16.75,1.7,16.83604764,18.0165,1.71,18.09746867,1.3765,0,1.3765,16.64,1.71,16.72763283
04/09/2020 21:00,17.1515,1.26,17.19771939,1.3515,0,1.3515,15.8,1.26,15.85016088,17.0515,1.27,17.09872955,1.3515,0,1.3515,15.7,1.27,15.75128249
04/09/2020 21:30,16.1205,1.03,16.15337179,1.3305,0,1.3305,14.79,1.03,14.82582207,16.0305,1.05,16.06485077,1.3305,0,1.3305,14.7,1.05,14.73745229
04/09/2020 22:00,15.3995,0.92,15.42695693,1.3095,0,1.3095,14.09,0.92,14.12000354,15.3095,0.93,15.33772116,1.3095,0,1.3095,14,0.93,14.03085528
04/09/2020 22:30,14.9975,1.81,15.1063267,1.3375,0,1.3375,13.66,1.81,13.77939404,14.6275,-0.04,14.62755469,1.3375,0,1.3375,13.29,-0.04,13.2900602
04/09/2020 23:00,14.2915,3.07,14.61751936,1.3115,0,1.3115,12.98,3.07,13.33811456,13.4815,-1.81,13.60246089,1.3115,0,1.3115,12.17,-1.81,12.30386118
04/09/2020 23:30,13.752,3.07,14.09050758,1.332,0,1.332,12.42,3.07,12.79379928,12.952,-1.88,13.08773105,1.332,0,1.332,11.62,-1.88,11.7711002
05/09/2020 00:00,12.8545,2.93,13.18419775,1.3145,0,1.3145,11.54,2.93,11.90615387,12.0745,-2,12.23901754,1.3145,0,1.3145,10.76,-2,10.94429532
05/09/2020 00:30,12.137,2.59,12.41027272,1.337,0,1.337,10.8,2.59,11.10621898,11.387,-2.33,11.62293719,1.337,0,1.337,10.05,-2.33,10.3165595
05/09/2020 01:00,11.311,2.24,11.53066871,1.311,0,1.311,10,2.24,10.24780952,10.581,-2.69,10.91758494,1.311,0,1.311,9.27,-2.69,9.652409026
05/09/2020 01:30,11.6565,2.34,11.88905346,1.3365,0,1.3365,10.32,2.34,10.58196579,10.9165,-2.56,11.21265233,1.3365,0,1.3365,9.58,-2.56,9.916148446
05/09/2020 02:00,11.892,2.62,12.17719442,1.322,0,1.322,10.57,2.62,10.88987144,11.132,-2.3,11.3671203,1.322,0,1.322,9.81,-2.3,10.07601608
05/09/2020 02:30,11.597,2.5,11.8634063,1.337,0,1.337,10.26,2.5,10.56018939,10.857,-2.43,11.12561679,1.337,0,1.337,9.52,-2.43,9.825237911
05/09/2020 03:00,11.259,2.37,11.50573687,1.319,0,1.319,9.94,2.37,10.21863494,10.519,-2.51,10.81431741,1.319,0,1.319,9.2,-2.51,9.536251884
05/09/2020 03:30,11.021,2.3,11.25843866,1.331,0,1.331,9.69,2.3,9.959221857,10.301,-2.61,10.62650935,1.331,0,1.331,8.97,-2.61,9.342001927
05/09/2020 04:00,10.509,1.97,10.69205224,1.329,0,1.329,9.18,1.97,9.388998882,9.799,-2.96,10.23630798,1.329,0,1.329,8.47,-2.96,8.972318541
05/09/2020 04:30,10.5205,1.97,10.70335556,1.3405,0,1.3405,9.18,1.97,9.388998882,9.8105,-2.96,10.24731722,1.3405,0,1.3405,8.47,-2.96,8.972318541
05/09/2020 05:00,10.514,1.97,10.69696667,1.334,0,1.334,9.18,1.97,9.388998882,9.804,-2.96,10.24109447,1.334,0,1.334,8.47,-2.96,8.972318541
05/09/2020 05:30,11.2675,2.32,11.50386701,1.3375,0,1.3375,9.93,2.32,10.19741634,10.5575,-2.58,10.86817401,1.3375,0,1.3375,9.22,-2.58,9.574173594
05/09/2020 06:00,11.9745,2.61,12.25564157,1.3145,0,1.3145,10.66,2.61,10.97486674,11.2345,-2.33,11.47357356,1.3145,0,1.3145,9.92,-2.33,10.18996075
05/09/2020 06:30,12.447,2.42,12.68007133,1.297,0,1.297,11.15,2.42,11.40959684,11.707,-2.33,11.9366138,1.297,0,1.297,10.41,-2.33,10.66756767
05/09/2020 07:00,12.8315,2.42,13.05771007,1.3415,0,1.3415,11.49,2.42,11.74208244,12.0915,-2.27,12.30273434,1.3415,0,1.3415,10.75,-2.27,10.98705602
05/09/2020 07:30,13.6455,2.42,13.85842957,1.7655,0,1.7655,11.88,2.42,12.12397625,12.9155,-2.21,13.10321488,1.7655,0,1.7655,11.15,-2.21,11.36690811
