Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2020 08:00,14.42,2.88,14.70478834,2.83,0,2.83,11.59,2.88,11.94246624,13.68,-1.75,13.79147925,2.83,0,2.83,10.85,-1.75,10.99022293
05/09/2020 08:30,14.8875,3.15,15.21710078,4.3975,0,4.3975,10.49,3.15,10.95274395,14.1575,-1.6,14.24762458,4.3975,0,4.3975,9.76,-1.6,9.890278055
05/09/2020 09:00,15.0355,3.15,15.36192567,4.6055,0,4.6055,10.43,3.15,10.89529256,14.2955,-1.66,14.39155726,4.6055,0,4.6055,9.69,-1.66,9.831159647
05/09/2020 09:30,15.019,3.72,15.47283946,7.679,0,7.679,7.34,3.72,8.228851682,14.359,-1.14,14.40418276,7.679,0,7.679,6.68,-1.14,6.776577307
05/09/2020 10:00,15.022,3.94,15.53010251,8.462,0,8.462,6.56,3.94,7.652267638,14.382,-0.94,14.41268622,8.462,0,8.462,5.92,-0.94,5.994163828
05/09/2020 10:30,14.786,3.94,15.30194092,8.906,0,8.906,5.88,3.94,7.077994066,14.156,-0.94,14.18717505,8.906,0,8.906,5.25,-0.94,5.333488539
05/09/2020 11:00,13.7175,3.94,14.27211989,10.2575,0,10.2575,3.46,3.94,5.243586559,13.1675,-0.94,13.20100967,10.2575,0,10.2575,2.91,-0.94,3.058054937
05/09/2020 11:30,14.7255,4.19,15.31001144,8.9755,0,8.9755,5.75,4.19,7.114674975,14.1055,-0.77,14.12650099,8.9755,0,8.9755,5.13,-0.77,5.187465663
05/09/2020 12:00,14.884,4,15.41212043,7.544,0,7.544,7.34,4,8.359162637,14.224,-0.87,14.2505816,7.544,0,7.544,6.68,-0.87,6.736415961
05/09/2020 12:30,14.3725,3.68,14.83614358,8.3325,0,8.3325,6.04,3.68,7.072764665,13.7525,-1.19,13.80388917,8.3325,0,8.3325,5.42,-1.19,5.549099026
05/09/2020 13:00,14.194,3.3,14.5725645,6.354,0,6.354,7.84,3.3,8.506209497,13.524,-1.56,13.61367606,6.354,0,6.354,7.17,-1.56,7.337744885
05/09/2020 13:30,13.2405,3.49,13.69273312,9.4505,0,9.4505,3.79,3.49,5.152106365,12.6705,-1.43,12.75093998,9.4505,0,9.4505,3.22,-1.43,3.523251339
05/09/2020 14:00,12.3585,3.49,12.84183095,10.3985,0,10.3985,1.96,3.49,4.002711581,11.7185,-1.43,11.80542851,10.3985,0,10.3985,1.32,-1.43,1.946098661
05/09/2020 14:30,11.868,3.79,12.45847198,11.298,0,11.298,0.57,3.79,3.832623123,11.268,-1.2,11.33171761,11.298,0,11.298,-0.03,-1.2,1.200374941
05/09/2020 15:00,12.509,3.79,13.07054632,8.999,0,8.999,3.51,3.79,5.165675174,12.099,-1.2,12.15836342,8.999,0,8.999,3.1,-1.2,3.324154028
05/09/2020 15:30,12.462,3.79,13.02557269,10.152,0,10.152,2.31,3.79,4.438490734,11.982,-1.2,12.04194021,10.152,0,10.152,1.83,-1.2,2.188355547
05/09/2020 16:00,12.6625,3.88,13.24361379,10.3525,0,10.3525,2.31,3.88,4.515584126,12.1825,-1.2,12.2414585,10.3525,0,10.3525,1.83,-1.2,2.188355547
05/09/2020 16:30,12.9425,3.68,13.4555084,9.3925,0,9.3925,3.55,3.68,5.113208386,12.3725,-1.31,12.4416581,9.3925,0,9.3925,2.98,-1.31,3.255226567
05/09/2020 17:00,14.4195,3.51,14.84055525,6.6295,0,6.6295,7.79,3.51,8.544249528,13.7395,-1.42,13.81268476,6.6295,0,6.6295,7.11,-1.42,7.250413781
05/09/2020 17:30,15.5705,3.65,15.9925911,5.8705,0,5.8705,9.7,3.65,10.36400019,14.8505,-1.21,14.89971309,5.8705,0,5.8705,8.98,-1.21,9.061153348
05/09/2020 18:00,16.0875,3.41,16.44493102,5.5375,0,5.5375,10.55,3.41,11.08740727,15.3475,-1.4,15.41122176,5.5375,0,5.5375,9.81,-1.4,9.909394532
05/09/2020 18:30,16.969,3.25,17.27742634,2.989,0,2.989,13.98,3.25,14.35280112,16.139,-1.48,16.20671839,2.989,0,2.989,13.15,-1.48,13.23302309
05/09/2020 19:00,17.342,3.32,17.65693529,1.982,0,1.982,15.36,3.32,15.71470649,16.472,-1.38,16.52970611,1.982,0,1.982,14.49,-1.38,14.55556595
05/09/2020 19:30,17.2865,3.27,17.59306631,1.5465,0,1.5465,15.74,3.27,16.07608472,16.4165,-1.43,16.47866415,1.5465,0,1.5465,14.87,-1.43,14.93860101
05/09/2020 20:00,16.9295,3.11,17.21278799,1.3295,0,1.3295,15.6,3.11,15.90698274,16.0595,-1.59,16.13801847,1.3295,0,1.3295,14.73,-1.59,14.81556614
05/09/2020 20:30,17.3015,5.19,18.063167,1.3215,0,1.3215,15.98,5.19,16.80168146,15.7615,-3.54,16.15414752,1.3215,0,1.3215,14.44,-3.54,14.86758891
05/09/2020 21:00,16.598,5.46,17.47298498,1.298,0,1.298,15.3,5.46,16.24504848,14.938,-4.19,15.51450753,1.298,0,1.298,13.64,-4.19,14.26904692
05/09/2020 21:30,16.026,5.57,16.96636602,1.316,0,1.316,14.71,5.57,15.72924029,14.386,-4.19,14.98376108,1.316,0,1.316,13.07,-4.19,13.72519581
05/09/2020 22:00,15.312,4.77,16.03777553,1.292,0,1.292,14.02,4.77,14.80923023,13.912,-3.73,14.4033553,1.292,0,1.292,12.62,-3.73,13.15968465
05/09/2020 22:30,14.112,2.58,14.34590339,1.312,0,1.312,12.8,2.58,13.05742701,13.312,-2.22,13.49584173,1.312,0,1.312,12,-2.22,12.20362241
05/09/2020 23:00,13.264,2.58,13.51259028,1.294,0,1.294,11.97,2.58,12.24488873,12.474,-2.32,12.68791062,1.294,0,1.294,11.18,-2.32,11.41817849
05/09/2020 23:30,12.8145,2.65,13.08563756,1.3145,0,1.3145,11.5,2.65,11.80137704,12.0445,-2.21,12.2455739,1.3145,0,1.3145,10.73,-2.21,10.95522706
06/09/2020 00:00,12.2195,2.5,12.47261722,1.2995,0,1.2995,10.92,2.5,11.20251757,11.4895,-2.21,11.70011582,1.2995,0,1.2995,10.19,-2.21,10.42689791
06/09/2020 00:30,12.1465,2.5,12.4011073,1.3165,0,1.3165,10.83,2.5,11.11480544,11.3965,-2.21,11.60880322,1.3165,0,1.3165,10.08,-2.21,10.31942343
06/09/2020 01:00,11.826,2.6,12.10843821,1.286,0,1.286,10.54,2.6,10.85594768,11.086,-2.21,11.30413623,1.286,0,1.286,9.8,-2.21,10.04609875
06/09/2020 01:30,12.167,2.6,12.4416996,1.317,0,1.317,10.85,2.6,11.15717258,11.427,-2.21,11.63874688,1.317,0,1.317,10.11,-2.21,10.34872939
06/09/2020 02:00,12.6055,2.72,12.89562058,1.2955,0,1.2955,11.31,2.72,11.63247609,11.8455,-2.06,12.02328866,1.2955,0,1.2955,10.55,-2.06,10.74923718
06/09/2020 02:30,12.4535,2.72,12.74708054,1.3035,0,1.3035,11.15,2.72,11.4769726,11.6935,-2.13,11.8859094,1.3035,0,1.3035,10.39,-2.13,10.60608316
06/09/2020 03:00,12.1925,2.72,12.49221583,1.2925,0,1.2925,10.9,2.72,11.2342512,11.4525,-2.13,11.64889077,1.2925,0,1.2925,10.16,-2.13,10.38087183
06/09/2020 03:30,12.1145,2.72,12.41609883,1.3045,0,1.3045,10.81,2.72,11.14695026,11.3645,-2.13,11.56238558,1.3045,0,1.3045,10.06,-2.13,10.28301998
06/09/2020 04:00,12.008,2.72,12.31220793,1.298,0,1.298,10.71,2.72,11.05,11.278,-2.13,11.47737705,1.298,0,1.298,9.98,-2.13,10.20476849
06/09/2020 04:30,11.8705,2.67,12.1670732,1.3005,0,1.3005,10.57,2.67,10.90200899,11.1405,-2.13,11.34229431,1.3005,0,1.3005,9.84,-2.13,10.06789452
06/09/2020 05:00,11.7105,2.62,12.00000876,1.2905,0,1.2905,10.42,2.62,10.74433804,10.9805,-2.2,11.19872226,1.2905,0,1.2905,9.69,-2.2,9.936604048
06/09/2020 05:30,11.7215,2.62,12.01074362,1.3015,0,1.3015,10.42,2.62,10.74433804,10.9915,-2.2,11.20950812,1.3015,0,1.3015,9.69,-2.2,9.936604048
06/09/2020 06:00,11.3855,2.24,11.60375845,1.2855,0,1.2855,10.1,2.24,10.34541444,10.6855,-2.55,10.98555462,1.2855,0,1.2855,9.4,-2.55,9.739738189
06/09/2020 06:30,11.388,2.24,11.60621144,1.288,0,1.288,10.1,2.24,10.34541444,10.688,-2.62,11.00444201,1.288,0,1.288,9.4,-2.62,9.758299032
06/09/2020 07:00,11.467,2.24,11.68373609,1.277,0,1.277,10.19,2.24,10.43329766,10.747,-2.53,11.04078389,1.277,0,1.277,9.47,-2.53,9.802132421
06/09/2020 07:30,12.443,2.5,12.69166061,1.483,0,1.483,10.96,2.5,11.24151235,11.713,-2.23,11.92339167,1.483,0,1.483,10.23,-2.23,10.470234
06/09/2020 08:00,12.4195,2.26,12.62345358,2.3395,0,2.3395,10.08,2.26,10.33024685,11.6995,-2.45,11.95327571,2.3395,0,2.3395,9.36,-2.45,9.67533462
06/09/2020 08:30,12.884,2.53,13.13005545,3.954,0,3.954,8.93,2.53,9.281476176,12.184,-2.35,12.40855979,3.954,0,3.954,8.23,-2.35,8.55893685
06/09/2020 09:00,13.659,2.76,13.93505942,4.889,0,4.889,8.77,2.76,9.194046987,12.949,-2.14,13.12464099,4.889,0,4.889,8.06,-2.14,8.339256562
06/09/2020 09:30,13.971,2.76,14.24101264,5.111,0,5.111,8.86,2.76,9.279935345,13.271,-2.08,13.4330131,5.111,0,5.111,8.16,-2.08,8.420926315
06/09/2020 10:00,14.5645,2.94,14.85827245,5.2045,0,5.2045,9.36,2.94,9.810871521,13.8445,-1.9,13.97426851,5.2045,0,5.2045,8.64,-1.9,8.846445614
06/09/2020 10:30,15.1965,3.13,15.51549265,4.6565,0,4.6565,10.54,3.13,10.99493065,14.4565,-1.67,14.55263867,4.6565,0,4.6565,9.8,-1.67,9.941272554
06/09/2020 11:00,15.895,3.27,16.22787494,3.695,0,3.695,12.2,3.27,12.6306334,15.105,-1.5,15.17929593,3.695,0,3.695,11.41,-1.5,11.50817535
06/09/2020 11:30,15.9905,3.27,16.32142733,4.2405,0,4.2405,11.75,3.27,12.19653229,15.2105,-1.5,15.28428311,4.2405,0,4.2405,10.97,-1.5,11.07207749
06/09/2020 12:00,15.64,3.27,15.97818826,6.01,0,6.01,9.63,3.27,10.17004425,14.93,-1.58,15.01337071,6.01,0,6.01,8.92,-1.58,9.058852024
06/09/2020 12:30,15.116,3.41,15.49585609,7.776,0,7.776,7.34,3.41,8.093435612,14.466,-1.41,14.53455386,7.776,0,7.776,6.69,-1.41,6.836973014
06/09/2020 13:00,15.171,3.62,15.59691126,8.671,0,8.671,6.5,3.62,7.440053763,14.531,-1.22,14.58212471,8.671,0,8.671,5.86,-1.22,5.985649505
06/09/2020 13:30,15.0385,3.09,15.35267346,5.4285,0,5.4285,9.61,3.09,10.09456289,14.3285,-1.73,14.43256083,5.4285,0,5.4285,8.9,-1.73,9.066581495
06/09/2020 14:00,14.082,3.16,14.43219748,7.662,0,7.662,6.42,3.16,7.155557281,13.442,-1.73,13.55286922,7.662,0,7.662,5.78,-1.73,6.033348987
06/09/2020 14:30,13.615,3.16,13.97690327,6.855,0,6.855,6.76,3.16,7.462117662,12.955,-1.73,13.07000096,6.855,0,6.855,6.1,-1.73,6.340575684
06/09/2020 15:00,12.926,3.05,13.28096292,8.636,0,8.636,4.29,3.05,5.263705919,12.336,-1.84,12.47246952,8.636,0,8.636,3.7,-1.84,4.132263302
06/09/2020 15:30,13.0145,3.43,13.4589045,10.0445,0,10.0445,2.97,3.43,4.537157701,12.6145,-1.5,12.70337004,10.0445,0,10.0445,2.57,-1.5,2.975718401
06/09/2020 16:00,12.9615,3.43,13.40766133,10.2515,0,10.2515,2.71,3.43,4.37138422,12.5215,-1.5,12.61102542,10.2515,0,10.2515,2.27,-1.5,2.72082708
06/09/2020 16:30,13.632,3.32,14.03046058,9.402,0,9.402,4.23,3.32,5.377294859,13.052,-1.58,13.14728504,9.402,0,9.402,3.65,-1.58,3.977298078
06/09/2020 17:00,14.947,3.39,15.32660788,7.807,0,7.807,7.14,3.39,7.903904099,14.297,-1.47,14.37237312,7.807,0,7.807,6.49,-1.47,6.654397043
06/09/2020 17:30,16.248,3.53,16.62703834,6.868,0,6.868,9.38,3.53,10.02224027,15.548,-1.27,15.59978218,6.868,0,6.868,8.68,-1.27,8.772416999
06/09/2020 18:00,17.0745,3.53,17.43558001,5.5245,0,5.5245,11.55,3.53,12.0773921,16.3145,-1.27,16.36385683,5.5245,0,5.5245,10.79,-1.27,10.86448342
06/09/2020 18:30,17.3005,3.53,17.65695898,3.7605,0,3.7605,13.54,3.53,13.99258732,16.4905,-1.27,16.53933161,3.7605,0,3.7605,12.73,-1.27,12.7931935
06/09/2020 19:00,17.483,3.26,17.78434393,2.323,0,2.323,15.16,3.26,15.50655345,16.723,-0.93,16.74883963,2.323,0,2.323,14.4,-0.93,14.43
06/09/2020 19:30,16.887,1,16.91658266,1.517,0,1.517,15.37,1,15.40249655,16.807,1.02,16.83792294,1.517,0,1.517,15.29,1.02,15.32398447
06/09/2020 20:00,16.7175,1,16.74738207,1.2775,0,1.2775,15.44,1,15.47234953,16.6275,1.02,16.65875614,1.2775,0,1.2775,15.35,1.02,15.38385192
06/09/2020 20:30,16.468,0.93,16.49423912,1.278,0,1.278,15.19,0.93,15.21844276,16.378,0.94,16.40495303,1.278,0,1.278,15.1,0.94,15.12922999
06/09/2020 21:00,15.794,0.81,15.81475691,1.254,0,1.254,14.54,0.81,14.56254442,15.704,0.83,15.72591861,1.254,0,1.254,14.45,0.83,14.47381774
06/09/2020 21:30,15.122,0.81,15.14367802,1.272,0,1.272,13.85,0.81,13.8736657,15.042,0.83,15.06488181,1.272,0,1.272,13.77,0.83,13.79499184
06/09/2020 22:00,14.2375,0.73,14.25620238,1.2375,0,1.2375,13,0.73,13.02048002,14.1675,0.73,14.18629466,1.2375,0,1.2375,12.93,0.73,12.95059072
06/09/2020 22:30,13.51,0.73,13.52970805,1.27,0,1.27,12.24,0.73,12.26174947,13.45,0.73,13.46979584,1.27,0,1.27,12.18,0.73,12.20185642
06/09/2020 23:00,12.824,2.67,13.09900286,1.254,0,1.254,11.57,2.67,11.87408102,12.144,-2.26,12.35250323,1.254,0,1.254,10.89,-2.26,11.12203668
06/09/2020 23:30,12.1905,2.67,12.47947075,1.2705,0,1.2705,10.92,2.67,11.24167692,11.4205,-2.26,11.64196806,1.2705,0,1.2705,10.15,-2.26,10.3985624
07/09/2020 00:00,11.417,2.42,11.67065932,1.257,0,1.257,10.16,2.42,10.44423286,10.717,-2.36,10.97377278,1.257,0,1.257,9.46,-2.36,9.749933333
07/09/2020 00:30,11.3765,2.42,11.63104261,1.2765,0,1.2765,10.1,2.42,10.38587502,10.6765,-2.36,10.9342239,1.2765,0,1.2765,9.4,-2.36,9.691728432
07/09/2020 01:00,11.163,2.42,11.42230139,1.253,0,1.253,9.91,2.42,10.20120091,10.473,-2.36,10.73561032,1.253,0,1.253,9.22,-2.36,9.517247501
07/09/2020 01:30,11.3475,2.32,11.58223451,1.2775,0,1.2775,10.07,2.32,10.33379408,10.6575,-2.43,10.93102037,1.2775,0,1.2775,9.38,-2.43,9.689649116
07/09/2020 02:00,11.2075,2.32,11.44510621,1.2475,0,1.2475,9.96,2.32,10.2266319,10.5075,-2.43,10.78482528,1.2475,0,1.2475,9.26,-2.43,9.573531219
07/09/2020 02:30,11.1535,2.18,11.36454848,1.2735,0,1.2735,9.88,2.18,10.11764795,10.4735,-2.57,10.78420615,1.2735,0,1.2735,9.2,-2.57,9.552219637
07/09/2020 03:00,10.9715,2.18,11.18598285,1.2615,0,1.2615,9.71,2.18,9.951708396,10.2915,-2.57,10.60753846,1.2615,0,1.2615,9.03,-2.57,9.38859947
07/09/2020 03:30,11.1135,2.38,11.36548645,1.2835,0,1.2835,9.83,2.38,10.11401503,10.4235,-2.37,10.68953938,1.2835,0,1.2835,9.14,-2.37,9.442271972
07/09/2020 04:00,11.027,2.29,11.26227459,1.267,0,1.267,9.76,2.29,10.02505362,10.337,-2.49,10.63266989,1.267,0,1.267,9.07,-2.49,9.405583448
07/09/2020 04:30,10.498,1.74,10.64122192,1.278,0,1.278,9.22,1.74,9.38275013,9.828,-3.03,10.28447782,1.278,0,1.278,8.55,-3.03,9.071019788
07/09/2020 05:00,10.485,1.74,10.6283971,1.265,0,1.265,9.22,1.74,9.38275013,9.815,-3.03,10.27205554,1.265,0,1.265,8.55,-3.03,9.071019788
07/09/2020 05:30,11.1545,2.16,11.36171071,1.2745,0,1.2745,9.88,2.16,10.1133575,10.4645,-2.61,10.78507581,1.2745,0,1.2745,9.19,-2.61,9.553439171
07/09/2020 06:00,12.3115,2.75,12.61489327,1.2615,0,1.2615,11.05,2.75,11.38705405,11.5815,-2,11.75292058,1.2615,0,1.2615,10.32,-2,10.51201218
07/09/2020 06:30,14.148,3.5,14.57449498,1.268,0,1.268,12.88,3.5,13.34707459,13.368,-1.28,13.42914085,1.268,0,1.268,12.1,-1.28,12.16751413
07/09/2020 07:00,15.986,4.22,16.53362017,1.346,0,1.346,14.64,4.22,15.23607561,15.146,-0.68,15.16125707,1.346,0,1.346,13.8,-0.68,13.81674347
07/09/2020 07:30,17.5925,4.8,18.23557118,1.8525,0,1.8525,15.74,4.8,16.45562518,16.6825,2,16.80195841,1.8525,0,1.8525,14.83,2,14.96425407
07/09/2020 08:00,18.158,5.02,18.83914446,2.518,0,2.518,15.64,5.02,16.42589419,17.228,0.54,17.23646089,2.518,0,2.518,14.71,0.54,14.71990829
07/09/2020 08:30,19.038,5.7,19.87298277,2.738,0,2.738,16.3,5.7,17.26788927,18.098,0.75,18.11353372,2.738,0,2.738,15.36,0.75,15.37829965
07/09/2020 09:00,18.608,5.7,19.46144044,3.088,0,3.088,15.52,5.7,16.53361424,17.678,0.75,17.69390245,3.088,0,3.088,14.59,0.75,14.60926418
07/09/2020 09:30,18.16,5.79,19.06068467,4.69,0,4.69,13.47,5.79,14.66168476,17.29,0.75,17.30625898,4.69,0,4.69,12.6,0.75,12.62230169
07/09/2020 10:00,17.4265,5.58,18.29806827,5.9665,0,5.9665,11.46,5.58,12.74629358,16.6065,0.75,16.62342751,5.9665,0,5.9665,10.64,0.75,10.66640052
07/09/2020 10:30,17.4625,5.91,18.43548226,7.3225,0,7.3225,10.14,5.91,11.73659661,16.6725,0.89,16.69623779,7.3225,0,7.3225,9.35,0.89,9.392262773
07/09/2020 11:00,16.896,5.97,17.91970189,8.166,0,8.166,8.73,5.97,10.57609569,16.136,0.89,16.16052586,8.166,0,8.166,7.97,0.89,8.01953864
07/09/2020 11:30,17.6925,5.73,18.59724324,6.6725,0,6.6725,11.02,5.73,12.42068034,16.8825,0.74,16.89871019,6.6725,0,6.6725,10.21,0.74,10.23678172
07/09/2020 12:00,17.6095,5.73,18.51829879,6.0095,0,6.0095,11.6,5.73,12.93804081,16.7795,0.74,16.7958096,6.0095,0,6.0095,10.77,0.74,10.79539254
07/09/2020 12:30,18.031,5.64,18.89250013,5.021,0,5.021,13.01,5.64,14.1799048,17.171,0.74,17.18693809,5.021,0,5.021,12.15,0.74,12.17251412
07/09/2020 13:00,18.123,5.46,18.92761815,4.723,0,4.723,13.4,5.46,14.46967864,17.253,0.74,17.26886241,4.723,0,4.723,12.53,0.74,12.55183254
07/09/2020 13:30,18.215,5.68,19.08005831,4.025,0,4.025,14.19,5.68,15.28458374,17.335,0.74,17.35078745,4.025,0,4.025,13.31,0.74,13.33055513
07/09/2020 14:00,18.418,5.83,19.31868588,3.858,0,3.858,14.56,5.83,15.68382925,17.518,0.87,17.53959019,3.858,0,3.858,13.66,0.87,13.68767694
07/09/2020 14:30,18.0155,5.73,18.90479146,4.1455,0,4.1455,13.87,5.73,15.0069917,17.1355,0.79,17.15370107,4.1455,0,4.1455,12.99,0.79,13.01400015
07/09/2020 15:00,17.382,5.62,18.26795894,4.362,0,4.362,13.02,5.62,14.18114241,16.532,0.72,16.54767126,4.362,0,4.362,12.17,0.72,12.19127967
07/09/2020 15:30,17.325,5.43,18.1560052,4.175,0,4.175,13.15,5.43,14.22699547,16.465,0.72,16.48073497,4.175,0,4.175,12.29,0.72,12.31107225
07/09/2020 16:00,17.6575,5.43,18.47355424,3.6775,0,3.6775,13.98,5.43,14.99750979,16.7675,0.72,16.78295136,3.6775,0,3.6775,13.09,0.72,13.10978642
07/09/2020 16:30,18.2155,5.35,18.98491349,4.1355,0,4.1355,14.08,5.35,15.06216784,17.3255,0.72,17.34045415,4.1355,0,4.1355,13.19,0.72,13.20963663
07/09/2020 17:00,18.271,5.09,18.9667483,5.181,0,5.181,13.09,5.09,14.04479263,17.421,0.72,17.43587225,5.181,0,5.181,12.24,0.72,12.26115818
07/09/2020 17:30,18.616,4.68,19.19525608,4.706,0,4.706,13.91,4.68,14.6761882,17.746,0,17.746,4.706,0,4.706,13.04,0,13.04
07/09/2020 18:00,18.6345,4.55,19.18194699,4.5645,0,4.5645,14.07,4.55,14.7874068,17.7645,-0.67,17.77713026,4.5645,0,4.5645,13.2,-0.67,13.21699285
07/09/2020 18:30,19.0935,4.63,19.64684815,3.3535,0,3.3535,15.74,4.63,16.40684308,18.1735,-0.67,18.18584621,3.3535,0,3.3535,14.82,-0.67,14.83513734
07/09/2020 19:00,19.156,4.63,19.70759336,2.356,0,2.356,16.8,4.63,17.42632778,18.206,0,18.206,2.356,0,2.356,15.85,0,15.85
07/09/2020 19:30,19.215,4.63,19.76494688,1.595,0,1.595,17.62,4.63,18.21815852,18.245,-0.67,18.25729786,1.595,0,1.595,16.65,-0.67,16.66347503
07/09/2020 20:00,18.8955,4.48,19.41932852,1.2755,0,1.2755,17.62,4.48,18.18061605,17.9255,-0.67,17.9380169,1.2755,0,1.2755,16.65,-0.67,16.66347503
07/09/2020 20:30,19.0625,4.58,19.60498167,1.2625,0,1.2625,17.8,4.58,18.37978237,18.0825,-0.67,18.0949083,1.2625,0,1.2625,16.82,-0.67,16.83333894
07/09/2020 21:00,18.1225,4.32,18.63028197,1.2425,0,1.2425,16.88,4.32,17.42402938,17.1525,-0.72,17.16760485,1.2425,0,1.2425,15.91,-0.72,15.92628331
07/09/2020 21:30,17.126,4.21,17.63587185,1.256,0,1.256,15.87,4.21,16.41892201,16.186,-0.86,16.2088308,1.256,0,1.256,14.93,-0.86,14.95474841
07/09/2020 22:00,15.7105,1.54,15.78579774,1.2405,0,1.2405,14.47,1.54,14.55171811,15.5705,1.27,15.6222076,1.2405,0,1.2405,14.33,1.27,14.38616697
07/09/2020 22:30,14.813,1.76,14.91719039,1.253,0,1.253,13.56,1.76,13.67374126,14.553,0.56,14.56377043,1.253,0,1.253,13.3,0.56,13.31178425
07/09/2020 23:00,14.203,3.53,14.63509853,1.233,0,1.233,12.97,3.53,13.44179304,13.373,-1.39,13.44504477,1.233,0,1.233,12.14,-1.39,12.21931667
07/09/2020 23:30,13.1415,2.11,13.30981301,1.2515,0,1.2515,11.89,2.11,12.07576913,12.7415,-0.25,12.74395238,1.2515,0,1.2515,11.49,-0.25,11.49271943
08/09/2020 00:00,12.0775,0.71,12.09835139,1.2375,0,1.2375,10.84,0.71,10.86322696,12.0275,0.71,12.04843792,1.2375,0,1.2375,10.79,0.71,10.81333436
08/09/2020 00:30,11.695,0.87,11.72731534,1.255,0,1.255,10.44,0.87,10.47618728,11.655,0.85,11.68595418,1.255,0,1.255,10.4,0.85,10.43467776
08/09/2020 01:00,11.409,0.68,11.42924674,1.229,0,1.229,10.18,0.68,10.20268592,11.369,0.68,11.38931785,1.229,0,1.229,10.14,0.68,10.16277521
08/09/2020 01:30,11.789,0.68,11.80859522,1.249,0,1.249,10.54,0.68,10.56191271,11.739,0.68,11.75867854,1.249,0,1.249,10.49,0.68,10.51201693
08/09/2020 02:00,11.497,0.76,11.52209221,1.227,0,1.227,10.27,0.76,10.29808235,11.457,0.75,11.48152207,1.227,0,1.227,10.23,0.75,10.25745582
08/09/2020 02:30,11.3665,0.68,11.38682231,1.2365,0,1.2365,10.13,0.68,10.15279764,11.3165,0.68,11.33691194,1.2365,0,1.2365,10.08,0.68,10.10291047
08/09/2020 03:00,11.201,2.47,11.47010466,1.221,0,1.221,9.98,2.47,10.28111375,10.641,-2.29,10.88462131,1.221,0,1.221,9.42,-2.29,9.694354027
08/09/2020 03:30,11.307,2.53,11.5865935,1.237,0,1.237,10.07,2.53,10.38295719,10.597,-2.22,10.82704064,1.237,0,1.237,9.36,-2.22,9.619667354
08/09/2020 04:00,11.3515,2.53,11.63002374,1.2215,0,1.2215,10.13,2.53,10.44115894,10.6515,-2.22,10.88038842,1.2215,0,1.2215,9.43,-2.22,9.687791286
08/09/2020 04:30,11.362,2.53,11.64027251,1.232,0,1.232,10.13,2.53,10.44115894,10.662,-2.22,10.89066775,1.232,0,1.232,9.43,-2.22,9.687791286
08/09/2020 05:00,11.3,2.59,11.59301945,1.22,0,1.22,10.08,2.59,10.40742523,10.65,-2.15,10.86485159,1.22,0,1.22,9.43,-2.15,9.671990488
08/09/2020 05:30,12.135,2.94,12.48606523,1.235,0,1.235,10.9,2.94,11.28953498,11.405,-1.77,11.54153044,1.235,0,1.235,10.17,-1.77,10.32287751
08/09/2020 06:00,12.894,3.16,13.27557291,1.214,0,1.214,11.68,3.16,12.09991736,12.144,-1.52,12.23875549,1.214,0,1.214,10.93,-1.52,11.03518464
08/09/2020 06:30,14.3665,3.81,14.8631229,1.2265,0,1.2265,13.14,3.81,13.68121705,13.5565,-1.05,13.59710235,1.2265,0,1.2265,12.33,-1.05,12.37462727
08/09/2020 07:00,15.916,4.45,16.52638968,1.216,0,1.216,14.7,4.45,15.35879227,15.056,-0.67,15.0709003,1.216,0,1.216,13.84,-0.67,13.85620799
08/09/2020 07:30,17.825,4.45,18.3720746,1.285,0,1.285,16.54,4.45,17.12816686,17.115,2.78,17.33930867,1.285,0,1.285,15.83,2.78,16.07225249
08/09/2020 08:00,18.195,3.02,18.44392651,1.595,0,1.595,16.6,3.02,16.87247463,18.095,3.02,18.34528345,1.595,0,1.595,16.5,3.02,16.77409908
08/09/2020 08:30,18.334,3.32,18.63217529,2.044,0,2.044,16.29,3.32,16.62487594,18.234,3.33,18.53557811,2.044,0,2.044,16.19,3.33,16.52891406
08/09/2020 09:00,18.497,3.49,18.82336604,2.537,0,2.537,15.96,3.49,16.33712643,18.397,3.49,18.72510905,2.537,0,2.537,15.86,3.49,16.23944888
08/09/2020 09:30,18.234,3.49,18.56499006,3.204,0,3.204,15.03,3.49,15.42987362,18.144,3.49,18.47660239,3.204,0,3.204,14.94,3.49,15.34221953
08/09/2020 10:00,17.6185,3.32,17.92857892,3.7085,0,3.7085,13.91,3.32,14.30071677,17.5385,3.32,17.84996869,3.7085,0,3.7085,13.83,3.32,14.22291461
08/09/2020 10:30,17.316,3.19,17.60738356,3.626,0,3.626,13.69,3.19,14.05674927,17.236,3.19,17.52871347,3.626,0,3.626,13.61,3.19,13.97884831
08/09/2020 11:00,17.56,3.19,17.84740037,3.87,0,3.87,13.69,3.19,14.05674927,17.48,3.19,17.76869438,3.87,0,3.87,13.61,3.19,13.97884831
08/09/2020 11:30,17.94,3.4,18.25934281,4.25,0,4.25,13.69,3.4,14.10588884,17.86,3.4,18.18074806,4.25,0,4.25,13.61,3.4,14.02826076
08/09/2020 12:00,17.2975,3.52,17.65202272,5.8575,0,5.8575,11.44,3.52,11.96929405,17.2275,3.52,17.58343414,5.8575,0,5.8575,11.37,3.52,11.90240732
08/09/2020 12:30,17.032,3.52,17.3919356,6.842,0,6.842,10.19,3.52,10.78083948,16.972,3.52,17.33318159,6.842,0,6.842,10.13,3.52,10.72414565
08/09/2020 13:00,17.267,3.64,17.64649792,5.797,0,5.797,11.47,3.64,12.03372345,17.197,3.63,17.5759412,5.797,0,5.797,11.4,3.63,11.96398345
08/09/2020 13:30,16.78,3.43,17.1269758,6.05,0,6.05,10.73,3.43,11.26489237,16.71,3.43,17.05839969,6.05,0,6.05,10.66,3.43,11.19823647
08/09/2020 14:00,17.005,3.52,17.36549524,5.425,0,5.425,11.58,3.52,12.10317314,16.935,3.52,17.29695421,5.425,0,5.425,11.51,3.52,12.03621618
08/09/2020 14:30,17.36,3.47,17.70340363,4.51,0,4.51,12.85,3.47,13.31027423,17.29,3.52,17.64467342,4.51,0,4.51,12.78,3.52,13.2558968
08/09/2020 15:00,17.061,3.36,17.38871246,4.121,0,4.121,12.94,3.36,13.36911366,16.981,3.36,17.31022706,4.121,0,4.121,12.86,3.36,13.29169666
08/09/2020 15:30,16.357,3.36,16.69853434,5.217,0,5.217,11.14,3.36,11.63568649,16.307,3.36,16.64956002,5.217,0,5.217,11.09,3.36,11.58782551
08/09/2020 16:00,16.967,3.5,17.32423415,4.777,0,4.777,12.19,3.5,12.68251158,16.897,3.49,17.25365784,4.777,0,4.777,12.12,3.49,12.61247398
08/09/2020 16:30,17.718,3.5,18.06038549,4.958,0,4.958,12.76,3.5,13.23131135,17.648,3.49,17.98977498,4.958,0,4.958,12.69,3.49,13.16116256
08/09/2020 17:00,17.6045,3.02,17.86165782,5.8545,0,5.8545,11.75,3.02,12.13189598,17.5445,3.02,17.80252455,5.8545,0,5.8545,11.69,3.02,12.07379394
08/09/2020 17:30,17.8005,2.43,17.96559769,5.7105,0,5.7105,12.09,2.43,12.33178819,17.7205,2.44,17.88769746,5.7105,0,5.7105,12.01,2.44,12.25535393
08/09/2020 18:00,18.3305,2.36,18.48179727,4.4605,0,4.4605,13.87,2.36,14.06934611,18.2505,2.37,18.40374012,4.4605,0,4.4605,13.79,2.37,13.99217639
08/09/2020 18:30,18.545,2.26,18.68220075,3.115,0,3.115,15.43,2.26,15.59463049,18.445,2.26,18.58293908,3.115,0,3.115,15.33,2.26,15.49569295
08/09/2020 19:00,18.873,2.36,19.01998236,1.963,0,1.963,16.91,2.36,17.07388942,18.773,2.37,18.92200912,1.963,0,1.963,16.81,2.37,16.97624811
08/09/2020 19:30,19.0765,4.38,19.57287031,1.3765,0,1.3765,17.7,4.38,18.23388055,18.1865,2.51,18.3588911,1.3765,0,1.3765,16.81,2.51,16.99635843
08/09/2020 20:00,18.6875,4.51,19.22401509,1.2175,0,1.2175,17.47,4.51,18.04275478,17.7175,-0.67,17.73016374,1.2175,0,1.2175,16.5,-0.67,16.51359743
08/09/2020 20:30,18.614,4.45,19.13853432,1.224,0,1.224,17.39,4.45,17.95033704,17.664,-0.67,17.67670207,1.224,0,1.224,16.44,-0.67,16.45364701
08/09/2020 21:00,18.2255,4.45,18.76089951,1.2155,0,1.2155,17.01,4.45,17.58245148,17.2755,-0.72,17.2904974,1.2155,0,1.2155,16.06,-0.72,16.07613138
08/09/2020 21:30,17.2425,4.24,17.7561653,1.2225,0,1.2225,16.02,4.24,16.57160222,16.3125,-0.82,16.33309696,1.2225,0,1.2225,15.09,-0.82,15.11226323
08/09/2020 22:00,16.3105,4.03,16.80099135,1.2005,0,1.2005,15.11,4.03,15.63819043,15.4005,-1.05,15.43625279,1.2005,0,1.2005,14.2,-1.05,14.2387675
08/09/2020 22:30,15.269,2.05,15.40600081,1.219,0,1.219,14.05,2.05,14.19876755,14.999,0.84,15.02250315,1.219,0,1.219,13.78,0.84,13.80557858
08/09/2020 23:00,13.8265,1.13,13.87259897,1.1965,0,1.1965,12.63,1.13,12.68044952,13.7565,1.14,13.80365503,1.1965,0,1.1965,12.56,1.14,12.61162955
08/09/2020 23:30,12.926,3.11,13.29487029,1.216,0,1.216,11.71,3.11,12.11594817,12.136,-1.83,12.27319828,1.216,0,1.216,10.92,-1.83,11.07227619
09/09/2020 00:00,12.105,2.85,12.43597704,1.205,0,1.205,10.9,2.85,11.26643244,11.365,-1.94,11.52938962,1.205,0,1.205,10.16,-1.94,10.34355838
09/09/2020 00:30,11.489,2.42,11.74110391,1.229,0,1.229,10.26,2.42,10.54153689,10.779,-2.29,11.01957082,1.229,0,1.229,9.55,-2.29,9.820722988
09/09/2020 01:00,11.3095,2.51,11.58468343,1.2095,0,1.2095,10.1,2.51,10.40721384,10.5995,-2.24,10.83360514,1.2095,0,1.2095,9.39,-2.24,9.653481237
09/09/2020 01:30,11.92,2.69,12.21975859,1.23,0,1.23,10.69,2.69,11.02325723,11.18,-2.03,11.36280335,1.23,0,1.23,9.95,-2.03,10.15496923
09/09/2020 02:00,11.8375,2.76,12.15499923,1.2075,0,1.2075,10.63,2.76,10.98246329,11.1575,-1.95,11.32661937,1.2075,0,1.2075,9.95,-1.95,10.13928005
09/09/2020 02:30,11.773,2.76,12.09219289,1.233,0,1.233,10.54,2.76,10.89537517,11.043,-1.95,11.21384631,1.233,0,1.233,9.81,-1.95,10.00192981
09/09/2020 03:00,11.318,2.56,11.60390986,1.208,0,1.208,10.11,2.56,10.42907954,10.608,-2.17,10.82767584,1.208,0,1.208,9.4,-2.17,9.647222398
09/09/2020 03:30,11.2195,2.68,11.53514544,1.2295,0,1.2295,9.99,2.68,10.3432345,10.4995,-2.17,10.72139917,1.2295,0,1.2295,9.27,-2.17,9.520598721
09/09/2020 04:00,11.401,2.76,11.73031973,1.211,0,1.211,10.19,2.76,10.55716344,10.671,-2.07,10.86991909,1.211,0,1.211,9.46,-2.07,9.683826723
09/09/2020 04:30,11.3025,2.65,11.60900539,1.2325,0,1.2325,10.07,2.65,10.41284783,10.5725,-2.18,10.79491344,1.2325,0,1.2325,9.34,-2.18,9.591037483
09/09/2020 05:00,11.2345,2.65,11.54281119,1.2145,0,1.2145,10.02,2.65,10.36450192,10.5545,-2.18,10.77728492,1.2145,0,1.2145,9.34,-2.18,9.591037483
09/09/2020 05:30,11.92,2.82,12.24903261,1.23,0,1.23,10.69,2.82,11.05569989,11.17,-1.94,11.33721747,1.23,0,1.23,9.94,-1.94,10.12754659
09/09/2020 06:00,12.643,3.07,13.01039388,1.213,0,1.213,11.43,3.07,11.83510879,11.873,-1.67,11.98987193,1.213,0,1.213,10.66,-1.67,10.79001854
09/09/2020 06:30,14.5755,3.79,15.06018925,1.2255,0,1.2255,13.35,3.79,13.87755742,13.7455,-1.05,13.7855457,1.2255,0,1.2255,12.52,-1.05,12.5639524
09/09/2020 07:00,16.4135,4.74,17.08422027,1.2235,0,1.2235,15.19,4.74,15.91237569,15.5135,-0.76,15.53210489,1.2235,0,1.2235,14.29,-0.76,14.31019567
09/09/2020 07:30,17.9745,5.3,18.73960112,1.3345,0,1.3345,16.64,5.3,17.46366514,17.0245,0.68,17.03807502,1.3345,0,1.3345,15.69,0.68,15.70472859
09/09/2020 08:00,18.4935,5.4,19.26576088,1.6935,0,1.6935,16.8,5.4,17.6465294,17.5435,0.68,17.55667372,1.6935,0,1.6935,15.85,0.68,15.86458004
09/09/2020 08:30,19.157,5.91,20.04791134,2.087,0,2.087,17.07,5.91,18.06413574,18.187,0.99,18.21392514,2.087,0,2.087,16.1,0.99,16.13040917
09/09/2020 09:00,19.1035,6.03,20.03258876,2.4635,0,2.4635,16.64,6.03,17.69888415,18.1435,1.11,18.1774226,2.4635,0,2.4635,15.68,1.11,15.7192398
09/09/2020 09:30,18.9645,6.15,19.93676905,3.1945,0,3.1945,15.77,6.15,16.92676579,18.0345,1.23,18.07639594,3.1945,0,3.1945,14.84,1.23,14.89088647
09/09/2020 10:00,18.437,6.15,19.43567516,3.987,0,3.987,14.45,6.15,15.70429877,17.537,1.17,17.57598558,3.987,0,3.987,13.55,1.17,13.60041911
09/09/2020 10:30,17.478,5.92,18.45337053,5.198,0,5.198,12.28,5.92,13.6324906,16.628,0.93,16.65398703,5.198,0,5.198,11.43,0.93,11.46777223
09/09/2020 11:00,17.5245,5.92,18.49741875,5.1045,0,5.1045,12.42,5.92,13.75873541,16.6745,0.99,16.70386333,5.1045,0,5.1045,11.57,0.99,11.61227798
09/09/2020 11:30,17.9225,6.1,18.93214215,4.6425,0,4.6425,13.28,6.1,14.61397961,17.0525,1.13,17.08989925,4.6425,0,4.6425,12.41,1.13,12.46134022
09/09/2020 12:00,18.169,6.17,19.18805516,4.269,0,4.269,13.9,6.17,15.20785652,17.279,1.2,17.32061896,4.269,0,4.269,13.01,1.2,13.06522484
09/09/2020 12:30,18.26,6.04,19.23302368,4.65,0,4.65,13.61,6.04,14.89005373,17.38,1.09,17.41414655,4.65,0,4.65,12.73,1.09,12.77658014
09/09/2020 13:00,17.908,5.91,18.85801061,4.708,0,4.708,13.2,5.91,14.46264499,17.048,0.95,17.07444886,4.708,0,4.708,12.34,0.95,12.37651405
09/09/2020 13:30,17.45,5.75,18.37294206,5.23,0,5.23,12.22,5.75,13.50521751,16.61,0.78,16.62830418,5.23,0,5.23,11.38,0.78,11.40669979
09/09/2020 14:00,17.0385,5.75,17.98257441,6.0885,0,6.0885,10.95,5.75,12.367902,16.2385,0.78,16.25722246,6.0885,0,6.0885,10.15,0.78,10.17992633
09/09/2020 14:30,17.306,5.86,18.27121331,4.626,0,4.626,12.68,5.86,13.96860766,16.456,0.89,16.48004964,4.626,0,4.626,11.83,0.89,11.86343121
09/09/2020 15:00,16.486,5.77,17.46657081,5.256,0,5.256,11.23,5.77,12.62560098,15.676,0.81,15.69691294,5.256,0,5.256,10.42,0.81,10.45143531
09/09/2020 15:30,16.6025,5.71,17.55696746,5.3125,0,5.3125,11.29,5.71,12.6518062,15.7925,0.81,15.81325888,5.3125,0,5.3125,10.48,0.81,10.51125587
09/09/2020 16:00,17.573,5.71,18.4774032,3.853,0,3.853,13.72,5.71,14.8607705,16.693,0.74,16.70939403,3.853,0,3.853,12.84,0.74,12.86130631
09/09/2020 16:30,17.693,5,18.3859253,5.593,0,5.593,12.1,5,13.09236419,17.023,1.32,17.07410112,5.593,0,5.593,11.43,1.32,11.50596802
09/09/2020 17:00,16.7455,1.29,16.79511448,5.9155,0,5.9155,10.83,1.29,10.90655766,17.2055,4.34,17.74443096,5.9155,0,5.9155,11.29,4.34,12.09544129
09/09/2020 17:30,16.9135,-2.26,17.06382379,4.7235,0,4.7235,12.19,-2.26,12.39772963,18.3335,7.09,19.65668645,4.7235,0,4.7235,13.61,7.09,15.34601577
09/09/2020 18:00,17.305,-2.45,17.47757206,4.685,0,4.685,12.62,-2.45,12.85561745,18.785,7.26,20.13911182,4.685,0,4.685,14.1,7.26,15.85930642
09/09/2020 18:30,17.527,-2.51,17.70581342,3.177,0,3.177,14.35,-2.51,14.56786189,19.057,7.16,20.35767298,3.177,0,3.177,15.88,7.16,17.41952927
09/09/2020 19:00,17.847,-2.46,18.01574337,1.967,0,1.967,15.88,-2.46,16.06941194,19.427,7.16,20.70444225,1.967,0,1.967,17.46,7.16,18.8710678
09/09/2020 19:30,17.7615,-2.52,17.93937798,1.3815,0,1.3815,16.38,-2.52,16.57271251,19.3515,7.16,20.63361704,1.3815,0,1.3815,17.97,7.16,19.34390085
09/09/2020 20:00,17.535,-2.57,17.72233407,1.205,0,1.205,16.33,-2.57,16.53099513,19.175,7.07,20.43686681,1.205,0,1.205,17.97,7.07,19.31076902
09/09/2020 20:30,18.001,-2.34,18.15245441,1.211,0,1.211,16.79,-2.34,16.95227713,19.611,7.33,20.93609851,1.211,0,1.211,18.4,7.33,19.80628436
09/09/2020 21:00,17.1465,-2.64,17.3485464,1.1865,0,1.1865,15.96,-2.64,16.17687238,18.7265,7.09,20.02373347,1.1865,0,1.1865,17.54,7.09,18.91876582
09/09/2020 21:30,16.3185,-2.81,16.5586697,1.1985,0,1.1985,15.12,-2.81,15.37889788,17.8685,6.92,19.16167248,1.1985,0,1.1985,16.67,6.92,18.04924652
09/09/2020 22:00,15.2695,-3.23,15.60738704,1.1795,0,1.1795,14.09,-3.23,14.45548339,16.7895,6.55,18.02192582,1.1795,0,1.1795,15.61,6.55,16.92851441
09/09/2020 22:30,14.418,-3.46,14.82735054,1.108,0,1.108,13.31,-3.46,13.7523707,15.918,6.39,17.15269145,1.108,0,1.108,14.81,6.39,16.12973031
09/09/2020 23:00,13.4535,-3.23,13.83580725,0.8235,0,0.8235,12.63,-3.23,13.03647959,14.8435,6.11,16.05184077,0.8235,0,0.8235,14.02,6.11,15.29354439
09/09/2020 23:30,12.937,-1.23,12.99534028,0.767,0,0.767,12.17,-1.23,12.23199902,13.617,3.65,14.09770155,0.767,0,0.767,12.85,3.65,13.35833073
10/09/2020 00:00,12.377,-1.3,12.44508453,0.857,0,0.857,11.52,-1.3,11.59311865,13.047,3.65,13.54794114,0.857,0,0.857,12.19,3.65,12.72472397
10/09/2020 00:30,12.041,-1.54,12.13908073,0.901,0,0.901,11.14,-1.54,11.24594149,12.711,3.44,13.16826188,0.901,0,0.901,11.81,3.44,12.30080079
10/09/2020 01:00,11.644,-0.03,11.64403865,0.884,0,0.884,10.76,-0.03,10.76004182,11.814,1.54,11.91394964,0.884,0,0.884,10.93,1.54,11.03795724
10/09/2020 01:30,11.859,0.68,11.87847974,0.909,0,0.909,10.95,0.68,10.97109384,11.839,0.68,11.8585126,0.909,0,0.909,10.93,0.68,10.95113236
10/09/2020 02:00,11.475,0.68,11.49513049,0.885,0,0.885,10.59,0.68,10.61180946,11.435,0.68,11.45520078,0.885,0,0.885,10.55,0.68,10.57189198
10/09/2020 02:30,11.485,0.68,11.50511299,0.795,0,0.795,10.69,0.68,10.71160586,11.425,0.68,11.44521843,0.795,0,0.795,10.63,0.68,10.65172756
10/09/2020 03:00,11.1925,0.68,11.21313766,0.7725,0,0.7725,10.42,0.68,10.44216453,11.1525,0.68,11.17321155,0.7725,0,0.7725,10.38,0.68,10.40224976
10/09/2020 03:30,11.1035,0,11.1035,0.7935,0,0.7935,10.31,0,10.31,11.0635,0.68,11.08437785,0.7935,0,0.7935,10.27,0.68,10.29248755
10/09/2020 04:00,11.055,0.72,11.07842159,0.915,0,0.915,10.14,0.72,10.16552999,11.005,0.76,11.0312114,0.915,0,0.915,10.09,0.76,10.11858192
10/09/2020 04:30,11.01,0,11.01,1.3,0,1.3,9.71,0,9.71,10.97,0,10.97,1.3,0,1.3,9.67,0,9.67
10/09/2020 05:00,11.029,0,11.029,1.209,0,1.209,9.82,0,9.82,10.979,0,10.979,1.209,0,1.209,9.77,0,9.77
10/09/2020 05:30,11.6155,0.68,11.63538741,1.2255,0,1.2255,10.39,0.68,10.41222839,11.5755,0.68,11.59545602,1.2255,0,1.2255,10.35,0.68,10.37231411
10/09/2020 06:00,12.253,0.68,12.27185434,1.223,0,1.223,11.03,0.68,11.05094114,12.193,0.68,12.21194698,1.223,0,1.223,10.97,0.68,10.99105545
10/09/2020 06:30,13.7315,1.02,13.76933158,1.2115,0,1.2115,12.52,1.02,12.5614808,13.6615,1.02,13.69952489,1.2115,0,1.2115,12.45,1.02,12.49171325
10/09/2020 07:00,15.4605,1.92,15.57926379,1.2305,0,1.2305,14.23,1.92,14.35894495,15.2805,1.3,15.33569954,1.2305,0,1.2305,14.05,1.3,14.11001417
10/09/2020 07:30,17.1685,2.95,17.42010024,1.4885,0,1.4885,15.68,2.95,15.9550901,16.7785,1.3,16.82878671,1.4885,0,1.4885,15.29,1.3,15.34516536
10/09/2020 08:00,17.739,2.48,17.91151923,1.969,0,1.969,15.77,2.48,15.9638122,17.649,2.48,17.82239044,1.969,0,1.969,15.68,2.48,15.87491102
10/09/2020 08:30,18.045,2.88,18.27338023,2.845,0,2.845,15.2,2.88,15.47043632,17.955,2.87,18.18292949,2.845,0,2.845,15.11,2.87,15.38014954
10/09/2020 09:00,17.613,2.88,17.84690923,3.863,0,3.863,13.75,2.88,14.04837713,17.533,2.87,17.76634428,3.863,0,3.863,13.67,2.87,13.96802778
10/09/2020 09:30,17.0945,2.88,17.33540684,4.9345,0,4.9345,12.16,2.88,12.49639948,17.0145,2.87,17.25485758,4.9345,0,4.9345,12.08,2.87,12.41625145
10/09/2020 10:00,16.578,2.88,16.82630334,6.108,0,6.108,10.47,2.88,10.85888116,16.588,3.14,16.88257516,6.108,0,6.108,10.48,3.14,10.9402925
10/09/2020 10:30,16.1855,2.4,16.36246956,6.4455,0,6.4455,9.74,2.4,10.03133092,16.2955,3.45,16.65670496,6.4455,0,6.4455,9.85,3.45,10.43671404
10/09/2020 11:00,16.2065,2.86,16.4569208,5.8565,0,5.8565,10.35,2.86,10.73788154,16.1565,2.86,16.40768394,5.8565,0,5.8565,10.3,2.86,10.68969597
10/09/2020 11:30,15.9715,1.31,16.02513377,6.8915,0,6.8915,9.08,1.31,9.174012208,16.5015,5.01,17.24527768,6.8915,0,6.8915,9.61,5.01,10.83753662
10/09/2020 12:00,14.815,0.75,14.83397199,9.255,0,9.255,5.56,0.75,5.610356495,15.385,5.44,16.31845045,9.255,0,9.255,6.13,5.44,8.195761099
10/09/2020 12:30,14.395,-1.2,14.44493077,9.315,0,9.315,5.08,-1.2,5.219808426,15.445,7.23,17.05347252,9.315,0,9.315,6.13,7.23,9.47891344
10/09/2020 13:00,14.448,-2.03,14.58991446,8.068,0,8.068,6.38,-2.03,6.695169901,15.638,7.34,17.27491372,8.068,0,8.068,7.57,7.34,10.54421642
10/09/2020 13:30,13.9245,-2.03,14.071695,9.2845,0,9.2845,4.64,-2.03,5.064632267,15.0545,7.34,16.74853935,9.2845,0,9.2845,5.77,7.34,9.336407232
10/09/2020 14:00,13.55,-3.43,13.97738888,9.41,0,9.41,4.14,-3.43,5.376290543,15.05,9.02,17.54602234,9.41,0,9.41,5.64,9.02,10.63813893
10/09/2020 14:30,14.456,-2.57,14.68267128,8.926,0,8.926,5.53,-2.57,6.098016071,15.876,8.91,18.20536943,8.926,0,8.926,6.95,8.91,11.30002655
10/09/2020 15:00,14.8675,-0.62,14.88042191,6.0175,0,6.0175,8.85,-0.62,8.871690932,15.8275,6.5,17.11022373,6.0175,0,6.0175,9.81,6.5,11.76801173
10/09/2020 15:30,15.0095,-1.74,15.11001953,6.5995,0,6.5995,8.41,-1.74,8.588113879,16.2995,7.74,18.04387154,6.5995,0,6.5995,9.7,7.74,12.40957695
10/09/2020 16:00,15.606,-2.11,15.74799467,5.996,0,5.996,9.61,-2.11,9.838912542,17.036,8.13,18.87649851,5.996,0,5.996,11.04,8.13,13.71052515
10/09/2020 16:30,16.546,-1.53,16.61658858,4.716,0,4.716,11.83,-1.53,11.92852883,17.886,7.57,19.42199516,4.716,0,4.716,13.17,7.57,15.19058261
10/09/2020 17:00,17.562,2.99,17.81471145,3.892,0,3.892,13.67,2.99,13.99317691,17.872,3.85,18.2819825,3.892,0,3.892,13.98,3.85,14.50044482
10/09/2020 17:30,17.196,-0.13,17.19649139,3.696,0,3.696,13.5,-0.13,13.50062591,17.766,3.85,18.1783733,3.696,0,3.696,14.07,3.85,14.58723414
10/09/2020 18:00,16.404,-1.15,16.44426088,3.724,0,3.724,12.68,-1.15,12.73204226,17.014,3.18,17.30862779,3.724,0,3.724,13.29,3.18,13.66515642
10/09/2020 18:30,17.0835,-0.18,17.08444826,2.6535,0,2.6535,14.43,-0.18,14.43112262,17.4535,2.59,17.64462417,2.6535,0,2.6535,14.8,2.59,15.02491597
10/09/2020 19:00,17.425,1.32,17.47492561,2.075,0,2.075,15.35,1.32,15.40665116,17.325,1.32,17.37521295,2.075,0,2.075,15.25,1.32,15.30702126
10/09/2020 19:30,18.0055,1.73,18.08841978,1.6155,0,1.6155,16.39,1.73,16.48104972,17.8655,1.64,17.94061566,1.6155,0,1.6155,16.25,1.64,16.33254726
10/09/2020 20:00,17.839,-0.7,17.85272867,1.449,0,1.449,16.39,-0.7,16.40494133,18.559,4.26,19.04164071,1.449,0,1.449,17.11,4.26,17.63234811
10/09/2020 20:30,17.848,-0.7,17.86172175,1.458,0,1.458,16.39,-0.7,16.40494133,18.568,4.4,19.082207,1.458,0,1.458,17.11,4.4,17.66669465
10/09/2020 21:00,17.0475,-0.7,17.06186556,1.4475,0,1.4475,15.6,-0.7,15.61569723,17.7575,4.19,18.24513377,1.4475,0,1.4475,16.31,4.19,16.83960213
10/09/2020 21:30,16.282,-0.81,16.30213557,1.462,0,1.462,14.82,-0.81,14.84211912,16.992,4.02,17.46105564,1.462,0,1.462,15.53,4.02,16.04186086
10/09/2020 22:00,15.5665,0.93,15.59425607,1.4365,0,1.4365,14.13,0.93,14.16057202,15.5965,1.65,15.68353634,1.4365,0,1.4365,14.16,1.65,14.25580934
10/09/2020 22:30,14.305,0.26,14.30736262,1.455,0,1.455,12.85,0.26,12.85263008,14.445,1.65,14.53893136,1.455,0,1.455,12.99,1.65,13.09437284
10/09/2020 23:00,12.9195,-1.66,13.02570844,1.4395,0,1.4395,11.48,-1.66,11.59939654,13.5495,3.01,13.87980728,1.4395,0,1.4395,12.11,3.01,12.47846946
10/09/2020 23:30,12.8135,0.35,12.81827922,1.4535,0,1.4535,11.36,0.35,11.36539045,12.8335,1.07,12.87802866,1.4535,0,1.4535,11.38,1.07,11.43019247
11/09/2020 00:00,11.4,-3.41,11.8990798,1.44,0,1.44,9.96,-3.41,10.52756857,12.39,4.01,13.022757,1.44,0,1.44,10.95,4.01,11.66115775
11/09/2020 00:30,10.568,-5.12,11.74295636,1.458,0,1.458,9.11,-5.12,10.45019139,11.978,5.37,13.1266669,1.458,0,1.458,10.52,5.37,11.81132084
11/09/2020 01:00,10.448,-4.31,11.30207078,1.428,0,1.428,9.02,-4.31,9.996824496,11.398,4.37,12.20701864,1.428,0,1.428,9.97,4.37,10.88566948
11/09/2020 01:30,10.8405,-2.43,11.10951575,1.4505,0,1.4505,9.39,-2.43,9.699329874,11.4205,2.35,11.65977359,1.4505,0,1.4505,9.97,2.35,10.24321239
11/09/2020 02:00,10.6125,-2.53,10.90990634,1.4425,0,1.4425,9.17,-2.53,9.51261268,11.2325,2.25,11.45563426,1.4425,0,1.4425,9.79,2.25,10.04522772
11/09/2020 02:30,10.8095,-2.53,11.10163007,1.4595,0,1.4595,9.35,-2.53,9.686247984,10.9195,2.25,11.14890041,1.4595,0,1.4595,9.46,2.25,9.723893253
11/09/2020 03:00,10.626,0,10.626,1.446,0,1.446,9.18,0,9.18,10.586,0,10.586,1.446,0,1.446,9.14,0,9.14
11/09/2020 03:30,10.407,-2.7,10.7515417,1.457,0,1.457,8.95,-2.7,9.348395584,10.447,1.89,10.6165865,1.457,0,1.457,8.99,1.89,9.186522737
11/09/2020 04:00,10.1355,-2.54,10.44892149,1.4455,0,1.4455,8.69,-2.54,9.053601493,10.7055,2.03,10.8962668,1.4455,0,1.4455,9.26,2.03,9.479899788
11/09/2020 04:30,10.401,-2.46,10.68795589,1.461,0,1.461,8.94,-2.46,9.272281273,10.981,2.09,11.17812422,1.461,0,1.461,9.52,2.09,9.746717396
11/09/2020 05:00,10.9715,-2.14,11.17825623,1.4515,0,1.4515,9.52,-2.14,9.757561171,11.4215,2.4,11.67093236,1.4515,0,1.4515,9.97,2.4,10.25479888
11/09/2020 05:30,11.7905,0.53,11.80240612,1.4605,0,1.4605,10.33,0.53,10.34358739,11.7405,0.76,11.7650729,1.4605,0,1.4605,10.28,0.76,10.3080551
11/09/2020 06:00,12.498,0.73,12.51930126,1.448,0,1.448,11.05,0.73,11.07408687,12.438,0.76,12.46119753,1.448,0,1.448,10.99,0.76,11.01624709
11/09/2020 06:30,14.295,-0.13,14.2955911,1.455,0,1.455,12.84,-0.13,12.84065808,14.705,2.97,15.00193071,1.455,0,1.455,13.25,2.97,13.57878492
11/09/2020 07:00,16.252,1.94,16.36737926,1.442,0,1.442,14.81,1.94,14.93652235,16.252,2.5,16.44315979,1.442,0,1.442,14.81,2.5,15.01952396
11/09/2020 07:30,18.0585,3.38,18.37209357,1.5885,0,1.5885,16.47,3.38,16.81324775,18.1185,3.74,18.50047681,1.5885,0,1.5885,16.53,3.74,16.94781697
11/09/2020 08:00,18.471,0.68,18.48351268,1.931,0,1.931,16.54,0.68,16.55397233,19.191,5.32,19.91474029,1.931,0,1.931,17.26,5.32,18.06128456
11/09/2020 08:30,18.952,2.34,19.09591328,2.132,0,2.132,16.82,2.34,16.98199046,19.172,4.19,19.62451742,2.132,0,2.132,17.04,4.19,17.54758388
11/09/2020 09:00,19.1175,3.43,19.42276258,2.4375,0,2.4375,16.68,3.43,17.02901348,19.0175,3.43,19.32434232,2.4375,0,2.4375,16.58,3.43,16.93107498
11/09/2020 09:30,18.324,2.86,18.54585064,3.034,0,3.034,15.29,2.86,15.55518242,18.234,2.86,18.45693246,3.034,0,3.034,15.2,2.86,15.46672557
11/09/2020 10:00,17.152,2.67,17.35857149,3.392,0,3.392,13.76,2.67,14.01665081,17.792,4.68,18.39721892,3.392,0,3.392,14.4,4.68,15.14141341
11/09/2020 10:30,17.1485,0.71,17.16319179,3.3385,0,3.3385,13.81,0.71,13.82823922,17.8485,4.91,18.51153835,3.3385,0,3.3385,14.51,4.91,15.31823097
11/09/2020 11:00,17.4605,0.71,17.47492948,3.4905,0,3.4905,13.97,0.71,13.9880306,18.1505,5.11,18.85610644,3.4905,0,3.4905,14.66,5.11,15.52506683
11/09/2020 11:30,17.2475,0,17.2475,3.6975,0,3.6975,13.55,0,13.55,17.9375,5.11,18.65116635,3.6975,0,3.6975,14.24,5.11,15.1291011
11/09/2020 12:00,16.954,0.68,16.96763142,3.684,0,3.684,13.27,0.68,13.28741134,17.634,4.95,18.3155796,3.684,0,3.684,13.95,4.95,14.80219578
11/09/2020 12:30,17.494,0.68,17.50721097,4.104,0,4.104,13.39,0.68,13.4072555,18.184,5.26,18.92948642,4.104,0,4.104,14.08,5.26,15.03043579
11/09/2020 13:00,17.611,1.83,17.70582449,4.561,0,4.561,13.05,1.83,13.17768568,17.971,4.31,18.48060987,4.561,0,4.561,13.41,4.31,14.08560258
11/09/2020 13:30,17.552,2.64,17.74943109,4.552,0,4.552,13,2.64,13.26535337,17.482,2.64,17.68021278,4.552,0,4.552,12.93,2.64,13.19676097
11/09/2020 14:00,17.65,2.85,17.87861851,3.85,0,3.85,13.8,2.85,14.09122067,17.58,2.84,17.80791959,3.85,0,3.85,13.73,2.84,14.02064549
11/09/2020 14:30,17.2135,3.23,17.51392253,3.7935,0,3.7935,13.42,3.23,13.80323513,17.0035,2.64,17.20722558,3.7935,0,3.7935,13.21,2.64,13.47121747
11/09/2020 15:00,15.856,0.99,15.88687622,3.986,0,3.986,11.87,0.99,11.9112132,16.326,4.24,16.86759841,3.986,0,3.986,12.34,4.24,13.04811097
11/09/2020 15:30,15.6555,-2.54,15.8602106,3.5355,0,3.5355,12.12,-2.54,12.3832952,16.4855,5.2,17.28617107,3.5355,0,3.5355,12.95,5.2,13.95501702
11/09/2020 16:00,16.345,0,16.345,3.395,0,3.395,12.95,0,12.95,17.035,4.75,17.6848445,3.395,0,3.395,13.64,4.75,14.44341026
11/09/2020 16:30,16.7495,0.68,16.76329771,3.7995,0,3.7995,12.95,0.68,12.96784099,17.4395,4.69,18.05913232,3.7995,0,3.7995,13.64,4.69,14.42378938
11/09/2020 17:00,17.2315,0.68,17.24491207,4.2815,0,4.2815,12.95,0.68,12.96784099,17.9215,4.69,18.5250172,4.2815,0,4.2815,13.64,4.69,14.42378938
11/09/2020 17:30,18.1645,0,18.1645,3.4145,0,3.4145,14.75,0,14.75,18.8645,4.69,19.4387618,3.4145,0,3.4145,15.45,4.69,16.14616363
11/09/2020 18:00,18.7525,0,18.7525,2.4325,0,2.4325,16.32,0,16.32,19.4825,4.58,20.01360053,2.4325,0,2.4325,17.05,4.58,17.65443004
11/09/2020 18:30,19.175,2.24,19.30539368,1.935,0,1.935,17.24,2.24,17.384913,19.595,3.65,19.93204769,1.935,0,1.935,17.66,3.65,18.03324985
11/09/2020 19:00,19.545,2.38,19.6893734,1.815,0,1.815,17.73,2.38,17.88902736,19.475,2.38,19.61988851,1.815,0,1.815,17.66,2.38,17.81965207
11/09/2020 19:30,19.235,3.04,19.47374707,1.565,0,1.565,17.67,3.04,17.92959843,18.855,2.23,18.98641422,1.565,0,1.565,17.29,2.23,17.43321542
11/09/2020 20:00,18.8725,2.98,19.10632503,1.4025,0,1.4025,17.47,2.98,17.72233901,18.7825,2.97,19.01586722,1.4025,0,1.4025,17.38,2.97,17.63193977
11/09/2020 20:30,18.882,3.27,19.16305884,1.412,0,1.412,17.47,3.27,17.77340148,18.412,1.14,18.44725844,1.412,0,1.412,17,1.14,17.03818065
11/09/2020 21:00,17.7035,2.01,17.81723919,1.3935,0,1.3935,16.31,2.01,16.43338675,17.5035,1.45,17.56345673,1.3935,0,1.3935,16.11,1.45,16.17512287
11/09/2020 21:30,16.9505,1.7,17.03553493,1.4005,0,1.4005,15.55,1.7,15.64265003,16.8605,1.7,16.94598655,1.4005,0,1.4005,15.46,1.7,15.55318617
11/09/2020 22:00,16.074,1.4,16.13485283,1.394,0,1.394,14.68,1.4,14.74660639,15.984,1.41,16.0460698,1.394,0,1.394,14.59,1.41,14.65797394
11/09/2020 22:30,15.263,2.35,15.44285171,1.393,0,1.393,13.87,2.35,14.06767216,14.753,-0.33,14.75669031,1.393,0,1.393,13.36,-0.33,13.36407498
11/09/2020 23:00,14.0055,0.86,14.03187907,1.3755,0,1.3755,12.63,0.86,12.65924563,13.9255,0.86,13.95203033,1.3755,0,1.3755,12.55,0.86,12.57943162
11/09/2020 23:30,13.086,-0.82,13.11166641,1.386,0,1.386,11.7,-0.82,11.72869984,13.486,2.3,13.68072352,1.386,0,1.386,12.1,2.3,12.31665539
12/09/2020 00:00,12.348,-1.58,12.44867479,1.368,0,1.368,10.98,-1.58,11.09309695,12.938,2.8,13.23751653,1.368,0,1.368,11.57,2.8,11.90398673
12/09/2020 00:30,11.9395,-1.81,12.07591654,1.3995,0,1.3995,10.54,-1.81,10.69428352,12.5295,2.67,12.81082629,1.3995,0,1.3995,11.13,2.67,11.44577651
12/09/2020 01:00,11.7155,-1.69,11.83676646,1.3455,0,1.3455,10.37,-1.69,10.50680732,12.3155,2.8,12.62978781,1.3455,0,1.3455,10.97,2.8,11.3217004
12/09/2020 01:30,11.8885,-1.76,12.01807107,1.3685,0,1.3685,10.52,-1.76,10.66620832,12.4985,2.72,12.79104774,1.3685,0,1.3685,11.13,2.72,11.45754337
12/09/2020 02:00,11.578,-1.86,11.72645232,1.398,0,1.398,10.18,-1.86,10.34852647,12.168,2.64,12.4510973,1.398,0,1.398,10.77,2.64,11.08884575
12/09/2020 02:30,11.9135,-0.29,11.91702909,1.4135,0,1.4135,10.5,-0.29,10.504004,11.9435,1.31,12.01512764,1.4135,0,1.4135,10.53,1.31,10.61117336
12/09/2020 03:00,11.7385,0.68,11.75817938,1.3885,0,1.3885,10.35,0.68,10.37231411,11.6885,0.68,11.70826342,1.3885,0,1.3885,10.3,0.68,10.3224222
12/09/2020 03:30,11.2715,0,11.2715,1.4115,0,1.4115,9.86,0,9.86,11.2315,0,11.2315,1.4115,0,1.4115,9.82,0,9.82
12/09/2020 04:00,11.1075,0,11.1075,1.3875,0,1.3875,9.72,0,9.72,11.0575,0,11.0575,1.3875,0,1.3875,9.67,0,9.67
12/09/2020 04:30,11.2445,0.78,11.27152076,1.4045,0,1.4045,9.84,0.78,9.870866223,11.1945,0.79,11.22234068,1.4045,0,1.4045,9.79,0.79,9.821822641
12/09/2020 05:00,11.529,0.68,11.54903637,1.389,0,1.389,10.14,0.68,10.16277521,11.479,0.68,11.49912349,1.389,0,1.389,10.09,0.68,10.11288782
12/09/2020 05:30,11.863,0.68,11.88247319,1.403,0,1.403,10.46,0.68,10.48207995,11.803,0.68,11.82257201,1.403,0,1.403,10.4,0.68,10.42220706
12/09/2020 06:00,12.1575,0.68,12.17650222,1.3775,0,1.3775,10.78,0.68,10.80142583,12.0975,0.68,12.11659631,1.3775,0,1.3775,10.72,0.68,10.74154551
12/09/2020 06:30,12.671,-0.72,12.69143967,1.391,0,1.391,11.28,-0.72,11.30295537,13.061,2.35,13.27072798,1.391,0,1.391,11.67,2.35,11.90425974
12/09/2020 07:00,13.443,0.25,13.44532443,1.373,0,1.373,12.07,0.25,12.07258879,13.603,1.8,13.72157458,1.373,0,1.373,12.23,1.8,12.36175149
12/09/2020 07:30,14.2705,0.68,14.28669207,1.4705,0,1.4705,12.8,0.68,12.81804977,14.3005,1.36,14.3650235,1.4705,0,1.4705,12.83,1.36,12.90187971
12/09/2020 08:00,14.8575,-1.09,14.89742952,1.7175,0,1.7175,13.14,-1.09,13.18513178,15.4975,3.51,15.89001593,1.7175,0,1.7175,13.78,3.51,14.22000352
12/09/2020 08:30,15.281,-0.97,15.31175565,3.051,0,3.051,12.23,-0.97,12.26840658,15.921,3.63,16.32957871,3.051,0,3.051,12.87,3.63,13.37212773
12/09/2020 09:00,15.499,0.56,15.50911348,5.229,0,5.229,10.27,0.56,10.28525644,15.769,2.79,16.01391461,5.229,0,5.229,10.54,2.79,10.90301334
12/09/2020 09:30,16.019,1.94,16.1360454,5.839,0,5.839,10.18,1.94,10.36320414,15.969,1.94,16.0864092,5.839,0,5.839,10.13,1.94,10.3140923
