Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/09/2020 10:00,15.7555,1.86,15.86491034,5.9555,0,5.9555,9.8,1.86,9.974948621,15.7055,1.86,15.81525625,5.9555,0,5.9555,9.75,1.86,9.92582994
12/09/2020 10:30,15.336,1.18,15.38132946,6.216,0,6.216,9.12,1.18,9.196020879,15.436,2.28,15.60347705,6.216,0,6.216,9.22,2.28,9.497726044
12/09/2020 11:00,14.003,-0.72,14.0214981,7.723,0,7.723,6.28,-0.72,6.321139138,14.553,3.97,15.08478402,7.723,0,7.723,6.83,3.97,7.899987342
12/09/2020 11:30,13.3555,-2.41,13.5712004,8.5855,0,8.5855,4.77,-2.41,5.344249246,14.3555,6.15,15.61739031,8.5855,0,8.5855,5.77,6.15,8.432994723
12/09/2020 12:00,13.7575,-2.56,13.99365593,7.9575,0,7.9575,5.8,-2.56,6.339842269,14.8575,6.45,16.19715426,7.9575,0,7.9575,6.9,6.45,9.445236895
12/09/2020 12:30,13.9315,-2.78,14.20616388,7.5715,0,7.5715,6.36,-2.78,6.941037386,15.0615,6.23,16.29913133,7.5715,0,7.5715,7.49,6.23,9.742330317
12/09/2020 13:00,13.434,-2.72,13.70659535,8.774,0,8.774,4.66,-2.72,5.39573906,14.514,6.35,15.84230716,8.774,0,8.774,5.74,6.35,8.559795558
12/09/2020 13:30,13.24,-2.58,13.48903258,9.15,0,9.15,4.09,-2.58,4.835752268,14.29,6.53,15.71130166,9.15,0,9.15,5.14,6.53,8.310264737
12/09/2020 14:00,12.744,-3.14,13.12513375,8.894,0,8.894,3.85,-3.14,4.968108292,13.884,6.74,15.43350433,8.894,0,8.894,4.99,6.74,8.38616122
12/09/2020 14:30,11.543,-5.45,12.76492652,8.573,0,8.573,2.97,-5.45,6.206722162,13.033,7.93,15.2559493,8.573,0,8.573,4.46,7.93,9.098159154
12/09/2020 15:00,11.6275,-5.39,12.81603902,9.4775,0,9.4775,2.15,-5.39,5.802981992,13.1575,8.65,15.74618386,9.4775,0,9.4775,3.68,8.65,9.400260635
12/09/2020 15:30,11.6425,-7.18,13.67845774,8.5225,0,8.5225,3.12,-7.18,7.828588634,13.6325,10.32,17.09817114,8.5225,0,8.5225,5.11,10.32,11.51583692
12/09/2020 16:00,11.817,-7.18,13.82728784,7.987,0,7.987,3.83,-7.18,8.13764708,13.857,10.32,17.27769802,7.987,0,7.987,5.87,10.32,11.87262818
12/09/2020 16:30,12.4495,-7.4,14.48275009,6.8395,0,6.8395,5.61,-7.4,9.286124057,14.6295,9.97,17.70376147,6.8395,0,6.8395,7.79,9.97,12.65247011
12/09/2020 17:00,13.6285,-5.52,14.70395907,5.8685,0,5.8685,7.76,-5.52,9.52302473,15.4985,8.42,17.63802433,5.8685,0,5.8685,9.63,8.42,12.79192323
12/09/2020 17:30,14.845,-4.45,15.49762966,4.655,0,4.655,10.19,-4.45,11.11928955,16.535,7.33,18.08687715,4.655,0,4.655,11.88,7.33,13.95934454
12/09/2020 18:00,15.9835,-3.05,16.27190131,3.9535,0,3.9535,12.03,-3.05,12.41061642,17.3735,6.3,18.48048977,3.9535,0,3.9535,13.42,6.3,14.82519477
12/09/2020 18:30,16.6255,-2.21,16.77174261,2.6555,0,2.6555,13.97,-2.21,14.14372652,17.7955,5.43,18.60550242,2.6555,0,2.6555,15.14,5.43,16.08429358
12/09/2020 19:00,16.8995,-1.05,16.93208789,1.9395,0,1.9395,14.96,-1.05,14.99680299,17.6295,3.95,18.06659266,1.9395,0,1.9395,15.69,3.95,16.17957354
12/09/2020 19:30,16.9765,1.23,17.02100033,1.5065,0,1.5065,15.47,1.23,15.51882083,16.9365,1.52,17.00457092,1.5065,0,1.5065,15.43,1.52,15.50468639
12/09/2020 20:00,17.36,1.49,17.42382564,1.36,0,1.36,16,1.49,16.06922836,17.26,1.52,17.32680005,1.36,0,1.36,15.9,1.52,15.97248885
12/09/2020 20:30,16.9295,1.27,16.97706895,1.3495,0,1.3495,15.58,1.27,15.63167617,16.8295,1.28,16.87810624,1.3495,0,1.3495,15.48,1.28,15.53282975
12/09/2020 21:00,15.989,1.03,16.02214159,1.349,0,1.349,14.64,1.03,14.6761882,15.919,1.04,15.95293581,1.349,0,1.349,14.57,1.04,14.60707021
12/09/2020 21:30,15.255,0.92,15.28271655,1.375,0,1.375,13.88,0.92,13.9104565,15.175,0.93,15.20347082,1.375,0,1.375,13.8,0.93,13.83130146
12/09/2020 22:00,14.7415,0.44,14.74806503,1.3515,0,1.3515,13.39,0.44,13.39722733,14.8015,1.31,14.8593574,1.3515,0,1.3515,13.45,1.31,13.51364496
12/09/2020 22:30,13.8905,-0.29,13.89352692,1.3705,0,1.3705,12.52,-0.29,12.52335818,14.0805,1.59,14.16998872,1.3705,0,1.3705,12.71,1.59,12.8090671
12/09/2020 23:00,12.7425,-2,12.89850016,1.3525,0,1.3525,11.39,-2,11.5642596,13.4125,2.95,13.73308619,1.3525,0,1.3525,12.06,2.95,12.41555879
12/09/2020 23:30,12.0225,-3.23,12.44883152,1.3725,0,1.3725,10.65,-3.23,11.1290341,13.0425,4.1,13.67175213,1.3725,0,1.3725,11.67,4.1,12.36927241
13/09/2020 00:00,11.7435,-2.16,11.9404938,1.3535,0,1.3535,10.39,-2.16,10.6121487,12.4435,3.13,12.83111812,1.3535,0,1.3535,11.09,3.13,11.52323739
13/09/2020 00:30,11.4115,-2,11.58543621,1.3715,0,1.3715,10.04,-2,10.23726526,12.0215,2.72,12.32537473,1.3715,0,1.3715,10.65,2.72,10.99185608
13/09/2020 01:00,11.301,-1.92,11.46294033,1.351,0,1.351,9.95,-1.92,10.13355318,11.921,2.8,12.24541714,1.351,0,1.351,10.57,2.8,10.93457361
13/09/2020 01:30,11.325,-2.12,11.52171971,1.375,0,1.375,9.95,-2.12,10.17334262,11.785,2.61,12.07055612,1.375,0,1.375,10.41,2.61,10.73220387
13/09/2020 02:00,11.239,-2.5,11.51369276,1.359,0,1.359,9.88,-2.5,10.19138852,11.469,2.52,11.74258749,1.359,0,1.359,10.11,2.52,10.41933299
13/09/2020 02:30,11.1435,-2.22,11.36248178,1.3735,0,1.3735,9.77,-2.22,10.01904686,11.1735,2.36,11.42001323,1.3735,0,1.3735,9.8,2.36,10.08015873
13/09/2020 03:00,11.3125,0,11.3125,1.3525,0,1.3525,9.96,0,9.96,11.2625,0.68,11.28300963,1.3525,0,1.3525,9.91,0.68,9.933302573
13/09/2020 03:30,11.1,0.68,11.12080932,1.38,0,1.38,9.72,0.68,9.743756976,11.07,0.68,11.09086561,1.38,0,1.38,9.69,0.68,9.713830346
13/09/2020 04:00,10.67,-2.36,10.9278772,1.36,0,1.36,9.31,-2.36,9.604462504,10.89,2.21,11.11198452,1.36,0,1.36,9.53,2.21,9.782893233
13/09/2020 04:30,10.495,-2.19,10.72105988,1.375,0,1.375,9.12,-2.19,9.379259033,11.055,2.38,11.3082901,1.375,0,1.375,9.68,2.38,9.968289723
13/09/2020 05:00,10.5495,-2.11,10.75844088,1.3595,0,1.3595,9.19,-2.11,9.429114487,11.1295,2.43,11.39169304,1.3595,0,1.3595,9.77,2.43,10.0676611
13/09/2020 05:30,10.749,-2,10.93348074,1.379,0,1.379,9.37,-2,9.581069878,11.149,2.43,11.41074498,1.379,0,1.379,9.77,2.43,10.0676611
13/09/2020 06:00,10.7335,-2.22,10.96067618,1.3635,0,1.3635,9.37,-2.22,9.629397697,11.3235,2.55,11.60707337,1.3635,0,1.3635,9.96,2.55,10.28124992
13/09/2020 06:30,11.3135,-2.08,11.5031162,1.3735,0,1.3735,9.94,-2.08,10.15529419,11.9135,2.68,12.21121952,1.3735,0,1.3735,10.54,2.68,10.87538505
13/09/2020 07:00,11.9505,-1.81,12.08679239,1.3705,0,1.3705,10.58,-1.81,10.73370859,12.5605,2.91,12.89318658,1.3705,0,1.3705,11.19,2.91,11.56218837
13/09/2020 07:30,12.4615,-2.14,12.64391483,1.6415,0,1.6415,10.82,-2.14,11.02959655,13.1815,3.25,13.57624551,1.6415,0,1.6415,11.54,3.25,11.98891571
13/09/2020 08:00,13.37,0.78,13.3927331,2.28,0,2.28,11.09,0.78,11.11739628,13.32,0.78,13.34281829,2.28,0,2.28,11.04,0.78,11.06752005
13/09/2020 08:30,13.7775,0.78,13.79956181,3.4475,0,3.4475,10.33,0.78,10.35940635,13.7275,0.78,13.74964204,3.4475,0,3.4475,10.28,0.78,10.30954897
13/09/2020 09:00,14.3015,2.41,14.50313767,4.8515,0,4.8515,9.45,2.41,9.752466355,13.8515,-0.57,13.86322301,4.8515,0,4.8515,9,-0.57,9.018031936
13/09/2020 09:30,14.4255,2.04,14.56903052,6.2355,0,6.2355,8.19,2.04,8.440242888,14.1255,0.11,14.1259283,6.2355,0,6.2355,7.89,0.11,7.890766756
13/09/2020 10:00,14.122,-1.09,14.16400311,7.442,0,7.442,6.68,-1.09,6.76834544,14.692,3.6,15.12662765,7.442,0,7.442,7.25,3.6,8.094596963
13/09/2020 10:30,13.836,-1.02,13.87354663,8.526,0,8.526,5.31,-1.02,5.407078694,14.396,3.68,14.85891032,8.526,0,8.526,5.87,3.68,6.928152712
13/09/2020 11:00,13.402,-0.97,13.43705712,9.432,0,9.432,3.97,-0.97,4.086783576,13.932,3.75,14.4278593,9.432,0,9.432,4.5,3.75,5.857687257
13/09/2020 11:30,12.9335,-2.53,13.17863127,10.1335,0,10.1335,2.8,-2.53,3.773711701,13.8235,5.59,14.91097758,10.1335,0,10.1335,3.69,5.59,6.69807435
13/09/2020 12:00,13.05,-1.15,13.10057251,10.62,0,10.62,2.43,-1.15,2.688382413,13.63,4.24,14.27426005,10.62,0,10.62,3.01,4.24,5.199778841
13/09/2020 12:30,12.9105,1.03,12.95152154,10.9305,0,10.9305,1.98,1.03,2.231882613,13.0105,1.96,13.15730634,10.9305,0,10.9305,2.08,1.96,2.857971308
13/09/2020 13:00,12.2505,-2.36,12.47575049,11.0405,0,11.0405,1.21,-2.36,2.652112366,13.0505,5.33,14.09696599,11.0405,0,11.0405,2.01,5.33,5.696402373
13/09/2020 13:30,11.9985,-2.83,12.327729,10.7885,0,10.7885,1.21,-2.83,3.077823907,12.7985,6.21,14.22552995,10.7885,0,10.7885,2.01,6.21,6.527189288
13/09/2020 14:00,11.6695,-2.9,12.02444303,10.7895,0,10.7895,0.88,-2.9,3.030577503,12.2495,6.21,13.73369398,10.7895,0,10.7895,1.46,6.21,6.379318145
13/09/2020 14:30,11.4645,-2.9,11.82559767,10.4045,0,10.4045,1.06,-2.9,3.08765283,12.3245,6.21,13.80063043,10.4045,0,10.4045,1.92,6.21,6.500038461
13/09/2020 15:00,11.3605,-3.13,11.78379651,9.6405,0,9.6405,1.72,-3.13,3.571456286,12.3305,5.97,13.69971278,9.6405,0,9.6405,2.69,5.97,6.548053146
13/09/2020 15:30,11.7045,-3.13,12.11578393,9.2745,0,9.2745,2.43,-3.13,3.962549684,12.7045,5.97,14.03727966,9.2745,0,9.2745,3.43,5.97,6.885186998
13/09/2020 16:00,12.1395,-3.13,12.53652106,8.7095,0,8.7095,3.43,-3.13,4.643468531,13.1795,5.97,14.46859082,8.7095,0,8.7095,4.47,5.97,7.458002414
13/09/2020 16:30,13.041,-3.22,13.43264981,7.681,0,7.681,5.36,-3.22,6.252839355,14.151,5.86,15.31634424,7.681,0,7.681,6.47,5.86,8.729289776
13/09/2020 17:00,14.1205,-3.09,14.45464009,6.5705,0,6.5705,7.55,-3.09,8.15785511,15.3005,5.92,16.40584348,6.5705,0,6.5705,8.73,5.92,10.54795241
13/09/2020 17:30,16,0.35,16.00382767,5.38,0,5.38,10.62,0.35,10.62576585,16.3,2.84,16.54556134,5.38,0,5.38,10.92,2.84,11.28326194
13/09/2020 18:00,16.84,1.62,16.91774217,4.01,0,4.01,12.83,1.62,12.93187148,16.77,1.62,16.84806517,4.01,0,4.01,12.76,1.62,12.8624259
13/09/2020 18:30,16.851,-0.34,16.85442971,2.771,0,2.771,14.08,-0.34,14.08410452,17.401,3.49,17.74753225,2.771,0,2.771,14.63,3.49,15.04051196
13/09/2020 19:00,16.713,-0.98,16.74170747,1.913,0,1.913,14.8,-0.98,14.83241046,17.413,3.81,17.82494513,1.913,0,1.913,15.5,3.81,15.96139405
13/09/2020 19:30,16.3865,-1.04,16.41946961,1.4565,0,1.4565,14.93,-1.04,14.96617854,17.0365,3.37,17.36661257,1.4565,0,1.4565,15.58,3.37,15.94030426
13/09/2020 20:00,16.001,-3.42,16.36240817,1.371,0,1.371,14.63,-3.42,15.02442345,17.431,5.79,18.36746746,1.371,0,1.371,16.06,5.79,17.07183939
13/09/2020 20:30,16.127,-4.19,16.66241966,1.377,0,1.377,14.75,-4.19,15.33357753,17.877,6.99,19.19497927,1.377,0,1.377,16.5,6.99,17.9195452
13/09/2020 21:00,15.092,-6.37,16.38125038,1.362,0,1.362,13.73,-6.37,15.13571274,17.482,8.83,19.58543398,1.362,0,1.362,16.12,8.83,18.37997008
13/09/2020 21:30,14.053,-7.05,15.72225521,1.373,0,1.373,12.68,-7.05,14.50809774,16.553,8.97,18.82718006,1.373,0,1.373,15.18,8.97,17.63216663
13/09/2020 22:00,13.6125,-4.75,14.41744278,1.3525,0,1.3525,12.26,-4.75,13.14800745,15.3225,6.56,16.66771149,1.3525,0,1.3525,13.97,6.56,15.43355111
13/09/2020 22:30,13.544,-1.6,13.63817935,1.374,0,1.374,12.17,-1.6,12.27472607,14.224,3.29,14.59952999,1.374,0,1.374,12.85,3.29,13.26448642
13/09/2020 23:00,12.3985,-1.83,12.53282499,1.3585,0,1.3585,11.04,-1.83,11.19064341,12.9485,3.1,13.3144152,1.3585,0,1.3585,11.59,3.1,11.99742056
13/09/2020 23:30,11.7495,0.74,11.77278006,1.3695,0,1.3695,10.38,0.74,10.40634422,11.6895,0.72,11.71165275,1.3695,0,1.3695,10.32,0.72,10.34508579
14/09/2020 00:00,11.3795,-0.38,11.38584297,1.3595,0,1.3595,10.02,-0.38,10.027203,11.5295,1.51,11.62796071,1.3595,0,1.3595,10.17,1.51,10.28148822
14/09/2020 00:30,10.891,-2.11,11.09351076,1.371,0,1.371,9.52,-2.11,9.751025587,11.541,2.65,11.84133358,1.371,0,1.371,10.17,2.65,10.5095861
14/09/2020 01:00,10.5435,-2.11,10.75255747,1.3535,0,1.3535,9.19,-2.11,9.429114487,11.1535,2.65,11.46398981,1.3535,0,1.3535,9.8,2.65,10.15197025
14/09/2020 01:30,10.912,-2.23,11.13753312,1.372,0,1.372,9.54,-2.23,9.797167958,11.302,2.43,11.56028131,1.372,0,1.372,9.93,2.43,10.22300347
14/09/2020 02:00,10.4595,-2.48,10.74949023,1.3495,0,1.3495,9.11,-2.48,9.441530596,11.0695,2.33,11.31206127,1.3495,0,1.3495,9.72,2.33,9.995363925
14/09/2020 02:30,10.474,-2.48,10.76359958,1.364,0,1.364,9.11,-2.48,9.441530596,11.084,2.17,11.29442145,1.364,0,1.364,9.72,2.17,9.959282103
14/09/2020 03:00,9.847,-2.69,10.20781607,1.357,0,1.357,8.49,-2.69,8.905964294,10.437,1.94,10.61576983,1.357,0,1.357,9.08,1.94,9.284934033
14/09/2020 03:30,9.6515,-3.24,10.18081786,1.3815,0,1.3815,8.27,-3.24,8.882032425,10.3615,2.36,10.62686606,1.3815,0,1.3815,8.98,2.36,9.284934033
14/09/2020 04:00,9.2835,-5.08,10.58252202,1.3535,0,1.3535,7.93,-5.08,9.417605853,10.4535,3.9,11.15731429,1.3535,0,1.3535,9.1,3.9,9.900505038
14/09/2020 04:30,9.311,-5.08,10.60665456,1.381,0,1.381,7.93,-5.08,9.417605853,10.481,3.9,11.1830837,1.381,0,1.381,9.1,3.9,9.900505038
14/09/2020 05:00,10.201,-3.59,10.81427302,1.361,0,1.361,8.84,-3.59,9.541158211,10.571,3.11,11.01899002,1.361,0,1.361,9.21,3.11,9.720915595
14/09/2020 05:30,11.1445,-2.33,11.38546355,1.3845,0,1.3845,9.76,-2.33,10.03426629,11.7945,2.69,12.09736873,1.3845,0,1.3845,10.41,2.69,10.75193936
14/09/2020 06:00,11.397,-4.31,12.18473262,1.357,0,1.357,10.04,-4.31,10.92601025,12.687,5.02,13.64405984,1.357,0,1.357,11.33,5.02,12.3923081
14/09/2020 06:30,12.589,-5.66,13.80284467,1.369,0,1.369,11.22,-5.66,12.56678161,14.479,7.18,16.16149254,1.369,0,1.369,13.11,7.18,14.94739108
14/09/2020 07:00,14.68,-1.92,14.80502617,1.37,0,1.37,13.31,-1.92,13.44776933,15.69,5.03,16.47655911,1.37,0,1.37,14.32,5.03,15.17772381
14/09/2020 07:30,16.7395,1.96,16.85385595,1.5795,0,1.5795,15.16,1.96,15.28617676,16.6495,1.96,16.76446988,1.5795,0,1.5795,15.07,1.96,15.19692403
14/09/2020 08:00,16.92,1.89,17.02523128,2.26,0,2.26,14.66,1.89,14.78132944,16.83,1.89,16.9357905,2.26,0,2.26,14.57,1.89,14.69207269
14/09/2020 08:30,16.9745,2.31,17.13095882,3.3545,0,3.3545,13.62,2.31,13.81450325,16.8945,2.3,17.05034106,3.3545,0,3.3545,13.54,2.3,13.73395791
14/09/2020 09:00,16.5365,2.39,16.70831925,4.6865,0,4.6865,11.85,2.39,12.08861448,16.4665,2.39,16.63904211,4.6865,0,4.6865,11.78,2.39,12.02000416
14/09/2020 09:30,16.2855,2.62,16.49490558,6.1355,0,6.1355,10.15,2.62,10.48269526,16.2755,2.76,16.50786177,6.1355,0,6.1355,10.14,2.76,10.5089105
14/09/2020 10:00,15.4715,2.52,15.67538555,7.4415,0,7.4415,8.03,2.52,8.416133316,15.4715,2.65,15.69680898,7.4415,0,7.4415,8.03,2.65,8.455968306
14/09/2020 10:30,14.756,2.65,14.99206577,8.576,0,8.576,6.18,2.65,6.724202555,14.986,3.59,15.41000636,8.576,0,8.576,6.41,3.59,7.346849665
14/09/2020 11:00,14.461,2.65,14.70180332,9.421,0,9.421,5.04,2.65,5.694216364,14.601,3.3,14.96927523,9.421,0,9.421,5.18,3.3,6.141856397
14/09/2020 11:30,14.1425,2.65,14.38863462,10.0625,0,10.0625,4.08,2.65,4.865069373,14.1225,2.64,14.36713633,10.0625,0,10.0625,4.06,2.64,4.8428504
14/09/2020 12:00,13.9895,2.73,14.25338592,10.4795,0,10.4795,3.51,2.73,4.446684158,13.9695,2.72,14.23184212,10.4795,0,10.4795,3.49,2.72,4.42475988
14/09/2020 12:30,13.786,2.73,14.05370755,10.776,0,10.776,3.01,2.73,4.063619077,13.776,2.72,14.0419577,10.776,0,10.776,3,2.72,4.049493796
14/09/2020 13:00,13.4655,2.97,13.78914755,10.4555,0,10.4555,3.01,2.97,4.228593147,13.4555,2.96,13.7772305,10.4555,0,10.4555,3,2.96,4.214451328
14/09/2020 13:30,13.023,2.61,13.28196631,10.923,0,10.923,2.1,2.61,3.349940298,13.013,2.6,13.27019853,10.923,0,10.923,2.09,2.6,3.335880693
14/09/2020 14:00,12.7965,2.78,13.09499188,10.7865,0,10.7865,2.01,2.78,3.430524741,13.0965,3.99,13.69081489,10.7865,0,10.7865,2.31,3.99,4.610444664
14/09/2020 14:30,12.5015,-2.1,12.67665185,10.6715,0,10.6715,1.83,-2.1,2.78548021,13.4115,6.79,15.03237946,10.6715,0,10.6715,2.74,6.79,7.322001093
14/09/2020 15:00,12.8745,-1.05,12.91724623,10.2345,0,10.2345,2.64,-1.05,2.841144136,13.6345,6.11,14.94094007,10.2345,0,10.2345,3.4,6.11,6.99228861
14/09/2020 15:30,12.5145,-1.87,12.65344262,9.5845,0,9.5845,2.93,-1.87,3.475888376,13.4645,6.83,15.09773692,9.5845,0,9.5845,3.88,6.83,7.855144811
14/09/2020 16:00,13.0915,-1.97,13.23889241,8.7515,0,8.7515,4.34,-1.97,4.766182959,14.1015,6.7,15.61224847,8.7515,0,8.7515,5.35,6.7,8.573943084
14/09/2020 16:30,13.993,-2.09,14.1482207,7.783,0,7.783,6.21,-2.09,6.552266783,15.063,6.58,16.43746845,7.783,0,7.783,7.28,6.58,9.812991389
14/09/2020 17:00,15.151,-0.46,15.15798143,6.621,0,6.621,8.53,-0.46,8.542394278,15.771,4.43,16.38137177,6.621,0,6.621,9.15,4.43,10.16599233
14/09/2020 17:30,15.8075,1.49,15.87756771,5.3875,0,5.3875,10.42,1.49,10.52599164,15.7375,1.49,15.80787798,5.3875,0,5.3875,10.35,1.49,10.4567012
14/09/2020 18:00,16.703,1.49,16.76932643,4.013,0,4.013,12.69,1.49,12.77717496,16.623,1.49,16.68964436,4.013,0,4.013,12.61,1.49,12.69772421
14/09/2020 18:30,17.5805,1.27,17.62631216,2.7305,0,2.7305,14.85,1.27,14.90420746,17.9605,3.18,18.2398454,2.7305,0,2.7305,15.23,3.18,15.55844787
14/09/2020 19:00,18.094,1.96,18.19984714,1.784,0,1.784,16.31,1.96,16.4273461,18.194,2.57,18.37461662,1.784,0,1.784,16.41,2.57,16.61002709
14/09/2020 19:30,18.2755,1.9,18.37400066,1.4355,0,1.4355,16.84,1.9,16.94684631,18.1555,1.9,18.25464818,1.4355,0,1.4355,16.72,1.9,16.82760827
14/09/2020 20:00,18.2775,1.69,18.3554653,1.3775,0,1.3775,16.9,1.69,16.9842898,18.4175,2.61,18.60151624,1.3775,0,1.3775,17.04,2.61,17.23872675
14/09/2020 20:30,18.3085,1.76,18.39290005,1.4085,0,1.4085,16.9,1.76,16.99139782,18.1885,1.87,18.28437673,1.4085,0,1.4085,16.78,1.87,16.88387692
14/09/2020 21:00,17.8115,3.46,18.14445183,1.3915,0,1.3915,16.42,3.46,16.78058402,17.0515,-0.28,17.05379876,1.3915,0,1.3915,15.66,-0.28,15.66250299
14/09/2020 21:30,16.938,3.01,17.20337013,1.408,0,1.408,15.53,3.01,15.81900755,16.298,-0.21,16.29935287,1.408,0,1.408,14.89,-0.21,14.89148079
14/09/2020 22:00,15.077,-0.69,15.09278069,1.387,0,1.387,13.69,-0.69,13.70737758,15.507,2.57,15.71852248,1.387,0,1.387,14.12,2.57,14.35197896
14/09/2020 22:30,13.955,-2.42,14.16327734,1.405,0,1.405,12.55,-2.42,12.78119322,14.845,3.84,15.33361096,1.405,0,1.405,13.44,3.84,13.97781099
14/09/2020 23:00,12.9085,-1.83,13.03757156,1.3885,0,1.3885,11.52,-1.83,11.66444598,13.5285,2.88,13.83165616,1.3885,0,1.3885,12.14,2.88,12.47693873
14/09/2020 23:30,11.672,-3.66,12.2323826,1.402,0,1.402,10.27,-3.66,10.90268316,12.732,4.03,13.35457689,1.402,0,1.402,11.33,4.03,12.02538149
15/09/2020 00:00,11.5845,-2.11,11.77508982,1.3845,0,1.3845,10.2,-2.11,10.41595411,11.5945,2.3,11.82042428,1.3845,0,1.3845,10.21,2.3,10.465854
15/09/2020 00:30,11.2995,0.68,11.31994259,1.3995,0,1.3995,9.9,0.68,9.923326055,11.2395,0.68,11.26005152,1.3995,0,1.3995,9.84,0.68,9.86346795
15/09/2020 01:00,10.6145,-2.42,10.8868733,1.3845,0,1.3845,9.23,-2.42,9.541975686,11.0545,1.91,11.21829177,1.3845,0,1.3845,9.67,1.91,9.856825047
15/09/2020 01:30,11.075,-2.33,11.3174434,1.395,0,1.395,9.68,-2.33,9.956470258,11.235,2,11.41162675,1.395,0,1.395,9.84,2,10.04119515
15/09/2020 02:00,10.9515,0,10.9515,1.3815,0,1.3815,9.57,0,9.57,10.8815,0,10.8815,1.3815,0,1.3815,9.5,0,9.5
15/09/2020 02:30,11.049,0,11.049,1.399,0,1.399,9.65,0,9.65,10.989,0,10.989,1.399,0,1.399,9.59,0,9.59
15/09/2020 03:00,10.8425,2.3,11.08376318,1.3825,0,1.3825,9.46,2.3,9.735584215,10.7825,-2.17,10.99869112,1.3825,0,1.3825,9.4,-2.17,9.647222398
15/09/2020 03:30,10.5255,-2.05,10.7232761,1.3955,0,1.3955,9.13,-2.05,9.357317992,10.8655,1.88,11.02694383,1.3955,0,1.3955,9.47,1.88,9.654807093
15/09/2020 04:00,10.267,-2.43,10.55064875,1.387,0,1.387,8.88,-2.43,9.206481413,10.857,2.1,11.05822992,1.387,0,1.387,9.47,2.1,9.700046392
15/09/2020 04:30,10.4215,-2.34,10.68097665,1.4015,0,1.4015,9.02,-2.34,9.318583583,10.9915,2.25,11.21942834,1.4015,0,1.4015,9.59,2.25,9.850411159
15/09/2020 05:00,10.485,-2.23,10.71952074,1.395,0,1.395,9.09,-2.23,9.359540587,11.065,2.34,11.30972259,1.395,0,1.395,9.67,2.34,9.949095436
15/09/2020 05:30,11.69,-0.29,11.69359654,1.41,0,1.41,10.28,-0.29,10.28408965,11.81,1.42,11.895062,1.41,0,1.41,10.4,1.42,10.49649465
15/09/2020 06:00,12.7555,0.81,12.78119244,1.3955,0,1.3955,11.36,0.81,11.38884103,12.6955,0.81,12.72131362,1.3955,0,1.3955,11.3,0.81,11.32899378
15/09/2020 06:30,14.161,1.13,14.20601355,1.401,0,1.401,12.76,1.13,12.80993755,14.081,1.13,14.12626847,1.401,0,1.401,12.68,1.13,12.73025137
15/09/2020 07:00,15.765,1.86,15.87434487,1.385,0,1.385,14.38,1.86,14.4997931,15.675,1.85,15.78379311,1.385,0,1.385,14.29,1.85,14.40925397
15/09/2020 07:30,18.362,4.32,18.86333597,1.532,0,1.532,16.83,4.32,17.37559495,17.742,1.63,17.81671867,1.532,0,1.532,16.21,1.63,16.29174638
15/09/2020 08:00,19.4445,5.82,20.29682192,1.7645,0,1.7645,17.68,5.82,18.61329632,18.4545,0.85,18.4740648,1.7645,0,1.7645,16.69,0.85,16.71163068
15/09/2020 08:30,19.4875,6.09,20.41692328,2.4475,0,2.4475,17.04,6.09,18.09557128,18.5075,1.08,18.53898477,2.4475,0,2.4475,16.06,1.08,16.09627286
15/09/2020 09:00,17.702,3.43,18.03124244,3.562,0,3.562,14.14,3.43,14.55006873,17.462,2.55,17.64720782,3.562,0,3.562,13.9,2.55,14.13196731
15/09/2020 09:30,17.2485,3.09,17.52309483,5.2985,0,5.2985,11.95,3.09,12.34303852,17.1785,3.09,17.45419612,5.2985,0,5.2985,11.88,3.09,12.27528004
15/09/2020 10:00,17.014,3.32,17.33489533,5.984,0,5.984,11.03,3.32,11.51882372,16.924,3.31,17.24464775,5.984,0,5.984,10.94,3.31,11.42977253
15/09/2020 10:30,16.894,3.15,17.18516034,6.474,0,6.474,10.42,3.15,10.88572,16.934,3.88,17.37281658,6.474,0,6.474,10.46,3.88,11.15643312
15/09/2020 11:00,16.9285,1.55,16.99931211,4.8585,0,4.8585,12.07,1.55,12.16911665,17.5285,5.87,18.48527014,4.8585,0,4.8585,12.67,5.87,13.96373159
15/09/2020 11:30,16.3635,1.36,16.41991877,6.5235,0,6.5235,9.84,1.36,9.933539148,16.9935,6.13,18.06532431,6.5235,0,6.5235,10.47,6.13,12.13251005
15/09/2020 12:00,17.2125,1.55,17.28214848,6.3425,0,6.3425,10.87,1.55,10.97995446,17.8625,6.28,18.93428917,6.3425,0,6.3425,11.52,6.28,13.12054877
15/09/2020 12:30,17.338,1.55,17.40714635,5.908,0,5.908,11.43,1.55,11.53461746,17.998,6.28,19.06217207,5.908,0,5.908,12.09,6.28,13.62374765
15/09/2020 13:00,17.1885,1.38,17.24380852,5.1885,0,5.1885,12,1.38,12.07908937,17.8585,6.14,18.88453394,5.1885,0,5.1885,12.67,6.14,14.07936433
15/09/2020 13:30,17.2235,1.06,17.2560874,3.9735,0,3.9735,13.25,1.06,13.29233238,17.9035,5.69,18.78593656,3.9735,0,3.9735,13.93,5.69,15.04729212
15/09/2020 14:00,16.803,2.05,16.92759017,4.583,0,4.583,12.22,2.05,12.39075865,17.093,4.32,17.63045799,4.583,0,4.583,12.51,4.32,13.23489705
15/09/2020 14:30,16.624,3.1,16.91056995,4.324,0,4.324,12.3,3.1,12.68463638,16.534,3.09,16.82026326,4.324,0,4.324,12.21,3.09,12.59492755
15/09/2020 15:00,15.789,3.04,16.07899627,5.739,0,5.739,10.05,3.04,10.49971904,15.729,3.02,16.01629923,5.739,0,5.739,9.99,3.02,10.43649845
15/09/2020 15:30,15.188,1.33,15.24612226,6.098,0,6.098,9.09,1.33,9.186783986,15.618,4.5,16.25336654,6.098,0,6.098,9.52,4.5,10.52997626
15/09/2020 16:00,15.8675,3.23,16.19291377,6.9475,0,6.9475,8.92,3.23,9.486796087,15.7975,3.21,16.12033208,6.9475,0,6.9475,8.85,3.21,9.414170171
15/09/2020 16:30,17.56,3.18,17.84561571,4.66,0,4.66,12.9,3.18,13.28617326,17.48,3.21,17.77229586,4.66,0,4.66,12.82,3.21,13.2157671
15/09/2020 17:00,18.2415,2.94,18.4769024,4.0215,0,4.0215,14.22,2.94,14.52074378,18.3315,3.62,18.68551022,4.0215,0,4.0215,14.31,3.62,14.76077572
15/09/2020 17:30,18.0715,0.71,18.085442,4.1315,0,4.1315,13.94,0.71,13.95806935,18.7715,5.14,19.46249759,4.1315,0,4.1315,14.64,5.14,15.51609487
15/09/2020 18:00,18.485,2.58,18.66418027,4.075,0,4.075,14.41,2.58,14.63914273,18.555,3.13,18.81714444,4.075,0,4.075,14.48,3.13,14.81442878
15/09/2020 18:30,19.055,2.69,19.24393736,2.995,0,2.995,16.06,2.69,16.283725,18.955,2.69,19.14492426,2.995,0,2.995,15.96,2.69,16.18510735
15/09/2020 19:00,19.2835,4.54,19.81072872,1.8535,0,1.8535,17.43,4.54,18.01156573,18.4435,2.34,18.59134993,1.8535,0,1.8535,16.59,2.34,16.7542144
15/09/2020 19:30,18.711,2.63,18.89493109,1.401,0,1.401,17.31,2.63,17.508655,18.421,2.16,18.54720575,1.401,0,1.401,17.02,2.16,17.1565148
15/09/2020 20:00,18.418,1.97,18.52305655,1.328,0,1.328,17.09,1.97,17.20316831,18.348,1.97,18.45345507,1.328,0,1.328,17.02,1.97,17.13363067
15/09/2020 20:30,18.3625,1.97,18.46787227,1.3425,0,1.3425,17.02,1.97,17.13363067,18.2325,1.97,18.33861926,1.3425,0,1.3425,16.89,1.97,17.0044994
15/09/2020 21:00,17.828,2.18,17.96079018,1.328,0,1.328,16.5,2.18,16.64338908,17.708,2.19,17.84290795,1.328,0,1.328,16.38,2.19,16.52575263
15/09/2020 21:30,17.082,2.01,17.19984953,1.342,0,1.342,15.74,2.01,15.86781964,16.972,2.01,17.09060806,1.342,0,1.342,15.63,2.01,15.75871188
15/09/2020 22:00,16.1105,1.74,16.20419113,1.3205,0,1.3205,14.79,1.74,14.89200121,16.0105,1.75,16.1058564,1.3205,0,1.3205,14.69,1.75,14.79387035
15/09/2020 22:30,14.994,0.94,15.02343622,1.344,0,1.344,13.65,0.94,13.68232802,15.114,2.25,15.28055941,1.344,0,1.344,13.77,2.25,13.95261266
15/09/2020 23:00,13.6625,0.14,13.66321727,1.3325,0,1.3325,12.33,0.14,12.33079478,13.9325,2.4,14.13769982,1.3325,0,1.3325,12.6,2.4,12.826535
15/09/2020 23:30,13.2355,1.24,13.2934593,1.3455,0,1.3455,11.89,1.24,11.95448451,13.1655,1.2,13.22007527,1.3455,0,1.3455,11.82,1.2,11.88075755
16/09/2020 00:00,12.4825,0.65,12.49941224,1.3325,0,1.3325,11.15,0.65,11.16893012,12.5325,1.45,12.61610305,1.3325,0,1.3325,11.2,1.45,11.29347157
16/09/2020 00:30,12.145,-0.1,12.14541169,1.345,0,1.345,10.8,-0.1,10.80046295,12.405,2.12,12.58484903,1.345,0,1.345,11.06,2.12,11.26134983
16/09/2020 01:00,11.5635,-1.48,11.65782708,1.3235,0,1.3235,10.24,-1.48,10.34640034,12.1735,3.23,12.59472121,1.3235,0,1.3235,10.85,3.23,11.32057419
16/09/2020 01:30,11.525,-1.73,11.65412052,1.345,0,1.345,10.18,-1.73,10.32595274,12.195,3.23,12.61550336,1.345,0,1.345,10.85,3.23,11.32057419
16/09/2020 02:00,11.138,-3.22,11.59411247,1.328,0,1.328,9.81,-3.22,10.32494552,12.178,4.58,13.010768,1.328,0,1.328,10.85,4.58,11.77704972
16/09/2020 02:30,11.367,-1.29,11.43996455,1.347,0,1.347,10.02,-1.29,10.10269766,11.877,2.72,12.18447902,1.347,0,1.347,10.53,2.72,10.87562872
16/09/2020 03:00,11.079,-1.39,11.16585604,1.329,0,1.329,9.75,-1.39,9.848583655,11.279,2.48,11.54843024,1.329,0,1.329,9.95,2.48,10.25440881
16/09/2020 03:30,11.244,0.35,11.24944603,1.344,0,1.344,9.9,0.35,9.906184937,11.294,0.95,11.33388442,1.344,0,1.344,9.95,0.95,9.995248871
16/09/2020 04:00,11.002,-1.66,11.12652704,1.332,0,1.332,9.67,-1.66,9.811447396,11.572,2.82,11.91065002,1.332,0,1.332,10.24,2.82,10.6212052
16/09/2020 04:30,11.4275,0.36,11.43316913,1.3475,0,1.3475,10.08,0.36,10.08642652,11.4275,0.94,11.46609595,1.3475,0,1.3475,10.08,0.94,10.12373449
16/09/2020 05:00,11.413,0.71,11.43506314,1.333,0,1.333,10.08,0.71,10.10497402,11.413,0.72,11.43568839,1.333,0,1.333,10.08,0.72,10.10568157
16/09/2020 05:30,11.9695,0.14,11.97031872,1.2395,0,1.2395,10.73,0.14,10.73091329,12.1195,1.66,12.2326563,1.2395,0,1.2395,10.88,1.66,11.0059075
16/09/2020 06:00,12.892,1.16,12.9440822,1.302,0,1.302,11.59,1.16,11.64790539,12.832,1.28,12.89568238,1.302,0,1.302,11.53,1.28,11.60083187
16/09/2020 06:30,14.6205,2.33,14.80499646,1.3505,0,1.3505,13.27,2.33,13.47300263,14.3305,1.28,14.38755122,1.3505,0,1.3505,12.98,1.28,13.04295979
16/09/2020 07:00,16.4085,3.79,16.8405158,1.3485,0,1.3485,15.06,3.79,15.52957501,15.8185,2.26,15.97912833,1.3485,0,1.3485,14.47,2.26,14.64542591
16/09/2020 07:30,17.6595,2.89,17.89441366,1.2995,0,1.2995,16.36,2.89,16.61329889,17.5495,2.89,17.78586659,1.2995,0,1.2995,16.25,2.89,16.50498713
16/09/2020 08:00,18.0435,1.18,18.08204336,1.5535,0,1.5535,16.49,1.18,16.53216562,18.6535,5.26,19.38093554,1.5535,0,1.5535,17.1,5.26,17.89071267
16/09/2020 08:30,18.3875,1.18,18.42532378,1.9975,0,1.9975,16.39,1.18,16.43242222,19.0975,6.05,20.0328981,1.9975,0,1.9975,17.1,6.05,18.13870172
16/09/2020 09:00,18.1265,1.08,18.15864539,2.7065,0,2.7065,15.42,1.08,15.45777474,18.8465,5.96,19.7664403,2.7065,0,2.7065,16.14,5.96,17.20526664
16/09/2020 09:30,17.2485,0.42,17.25361273,4.1585,0,4.1585,13.09,0.42,13.09673623,18.0985,6.21,19.1342573,4.1585,0,4.1585,13.94,6.21,15.26065857
16/09/2020 10:00,16.4655,0.81,16.48541144,5.5555,0,5.5555,10.91,0.81,10.94002742,17.1055,5.45,17.95273323,5.5555,0,5.5555,11.55,5.45,12.77125679
16/09/2020 10:30,15.8225,0.97,15.85220509,6.2925,0,6.2925,9.53,0.97,9.579237966,16.4525,5.66,17.39886077,6.2925,0,6.2925,10.16,5.66,11.63018487
16/09/2020 11:00,15.3455,0.97,15.37612663,7.7155,0,7.7155,7.63,0.97,7.691410794,15.9555,5.66,16.92966569,7.7155,0,7.7155,8.24,5.66,9.996659442
16/09/2020 11:30,15.1785,-0.16,15.17934327,7.4585,0,7.4585,7.72,-0.16,7.721657853,16.0585,6.56,17.34672944,7.4585,0,7.4585,8.6,6.56,10.81635798
16/09/2020 12:00,15.452,-1.34,15.50999368,6.922,0,6.922,8.53,-1.34,8.634610588,16.722,8.01,18.54145043,6.922,0,6.922,9.8,8.01,12.65701782
16/09/2020 12:30,14.895,-1.34,14.95515379,8.685,0,8.685,6.21,-1.34,6.352928459,16.085,8.06,17.99140976,8.685,0,8.685,7.4,8.06,10.941828
16/09/2020 13:00,14.4245,-1.54,14.50647443,8.8245,0,8.8245,5.6,-1.54,5.807891184,15.5845,7.88,17.46342006,8.8245,0,8.8245,6.76,7.88,10.38229262
16/09/2020 13:30,14.5995,0.91,14.62783307,9.6895,0,9.6895,4.91,0.91,4.993615924,15.1695,5.68,16.19802859,9.6895,0,9.6895,5.48,5.68,7.892578793
16/09/2020 14:00,14.573,1.13,14.61674482,9.663,0,9.663,4.91,1.13,5.038352905,15.143,5.88,16.2445329,9.663,0,9.663,5.48,5.88,8.037711117
16/09/2020 14:30,14.5295,2.1,14.68047582,9.3895,0,9.3895,5.14,2.1,5.552440905,14.7995,4.42,15.44543946,9.3895,0,9.3895,5.41,4.42,6.986021758
16/09/2020 15:00,14.2415,1.53,14.32345008,8.7615,0,8.7615,5.48,1.53,5.689578192,14.6015,4.56,15.29697363,8.7615,0,8.7615,5.84,4.56,7.409399436
16/09/2020 15:30,14.5225,0.79,14.54397147,7.5025,0,7.5025,7.02,0.79,7.064311715,15.0925,5.29,15.99273761,7.5025,0,7.5025,7.59,5.29,9.251605266
16/09/2020 16:00,16.0835,3.32,16.42258726,5.5835,0,5.5835,10.5,3.32,11.01237486,16.0235,3.32,16.36383061,5.5835,0,5.5835,10.44,3.32,10.95518142
16/09/2020 16:30,17.0845,3.32,17.4040955,4.6645,0,4.6645,12.42,3.32,12.85608027,17.0045,3.32,17.32557128,4.6645,0,4.6645,12.34,3.32,12.77881059
16/09/2020 17:00,17.886,2.25,18.0269658,4.716,0,4.716,13.17,2.25,13.36081584,18.176,4.6,18.74905267,4.716,0,4.716,13.46,4.6,14.22433127
16/09/2020 17:30,18.2935,2.95,18.52983114,3.9235,0,3.9235,14.37,2.95,14.66967621,18.2035,2.96,18.44258692,3.9235,0,3.9235,14.28,2.96,14.58355238
16/09/2020 18:00,18.681,2.83,18.89414356,3.441,0,3.441,15.24,2.83,15.50053225,18.571,2.83,18.78539169,3.441,0,3.441,15.13,2.83,15.39239423
16/09/2020 18:30,18.852,2.74,19.05007884,2.512,0,2.512,16.34,2.74,16.5681381,18.742,2.74,18.94122921,2.512,0,2.512,16.23,2.74,16.45966282
16/09/2020 19:00,18.9705,2.64,19.15331486,1.7305,0,1.7305,17.24,2.64,17.44096328,18.8405,2.64,19.02456413,1.7305,0,1.7305,17.11,2.64,17.31247238
16/09/2020 19:30,19.0425,2.64,19.2246302,1.3825,0,1.3825,17.66,2.64,17.85623701,18.9125,2.64,19.09587014,1.3825,0,1.3825,17.53,2.64,17.7276761
16/09/2020 20:00,18.874,2.64,19.05774058,1.324,0,1.324,17.55,2.64,17.74745334,19.234,4.08,19.66197233,1.324,0,1.324,17.91,4.08,18.36884591
16/09/2020 20:30,18.1655,0,18.1655,1.3355,0,1.3355,16.83,0,16.83,18.9055,4.9,19.53017999,1.3355,0,1.3355,17.57,4.9,18.24047423
16/09/2020 21:00,16.6415,-2.9,16.8922918,1.3015,0,1.3015,15.34,-2.9,15.61171355,18.1815,6.75,19.39405688,1.3015,0,1.3015,16.88,6.75,18.1795737
16/09/2020 21:30,15.8255,-3.11,16.12819116,1.3155,0,1.3155,14.51,-3.11,14.83954851,17.3555,6.68,18.59666046,1.3155,0,1.3155,16.04,6.68,17.37538489
16/09/2020 22:00,14.6005,-5.13,15.47551292,1.3205,0,1.3205,13.28,-5.13,14.23640755,16.7205,8.38,18.70292812,1.3205,0,1.3205,15.4,8.38,17.53238147
16/09/2020 22:30,14.295,-3.42,14.69841573,1.325,0,1.325,12.97,-3.42,13.41332546,15.785,6.5,17.07091752,1.325,0,1.325,14.46,6.5,15.85375665
16/09/2020 23:00,12.994,-4.95,13.9049105,1.284,0,1.284,11.71,-4.95,12.71324506,14.864,7.53,16.6625147,1.284,0,1.284,13.58,7.53,15.52795222
16/09/2020 23:30,12.5545,-2.21,12.74753193,1.3145,0,1.3145,11.24,-2.21,11.45520406,13.4845,4.4,14.18420742,1.3145,0,1.3145,12.17,4.4,12.94097755
17/09/2020 00:00,12.455,0.28,12.45814693,1.295,0,1.295,11.16,0.28,11.16351199,12.625,1.92,12.77016151,1.295,0,1.295,11.33,1.92,11.49153166
17/09/2020 00:30,11.875,-0.92,11.91058458,1.315,0,1.315,10.56,-0.92,10.6,12.325,2.6,12.5962544,1.315,0,1.315,11.01,2.6,11.312829
17/09/2020 01:00,11.235,-1.7,11.36288806,1.305,0,1.305,9.93,-1.7,10.07446773,11.865,3.01,12.24084658,1.305,0,1.305,10.56,3.01,10.98060563
17/09/2020 01:30,11.3425,-1.78,11.48131988,1.3225,0,1.3225,10.02,-1.78,10.17687575,11.9525,2.9,12.29927869,1.3225,0,1.3225,10.63,2.9,11.01847993
17/09/2020 02:00,11.4655,-0.92,11.50235151,1.3055,0,1.3055,10.16,-0.92,10.20156851,11.8755,2.35,12.10578375,1.3055,0,1.3055,10.57,2.35,10.82808386
17/09/2020 02:30,11.6205,0.75,11.64467776,1.3105,0,1.3105,10.31,0.75,10.33724335,11.5605,0.76,11.58545468,1.3105,0,1.3105,10.25,0.76,10.27813699
17/09/2020 03:00,11.2095,0.68,11.23010642,1.3095,0,1.3095,9.9,0.68,9.923326055,11.1495,0.68,11.17021711,1.3095,0,1.3095,9.84,0.68,9.86346795
17/09/2020 03:30,11.019,-0.71,11.04185043,1.329,0,1.329,9.69,-0.71,9.715976534,11.229,1.8,11.37235424,1.329,0,1.329,9.9,1.8,10.0623059
17/09/2020 04:00,10.931,-1.98,11.10887758,1.321,0,1.321,9.61,-1.98,9.811855074,11.591,3.04,11.9830247,1.321,0,1.321,10.27,3.04,10.71048552
17/09/2020 04:30,10.856,-2.06,11.04972108,1.336,0,1.336,9.52,-2.06,9.740328537,11.506,2.96,11.88064123,1.336,0,1.336,10.17,2.96,10.5920017
17/09/2020 05:00,11.3235,0.58,11.33834433,1.3235,0,1.3235,10,0.58,10.01680588,11.3035,0.88,11.33770313,1.3235,0,1.3235,9.98,0.88,10.01872247
17/09/2020 05:30,12.221,1.04,12.26517187,1.331,0,1.331,10.89,1.04,10.93954752,12.151,1.05,12.19628226,1.331,0,1.331,10.82,1.05,10.87082794
17/09/2020 06:00,12.975,1.3,13.03996261,1.325,0,1.325,11.65,1.3,11.72230779,12.905,1.31,12.97131932,1.325,0,1.325,11.58,1.31,11.65386202
17/09/2020 06:30,14.317,1.72,14.41994761,1.327,0,1.327,12.99,1.72,13.10337743,14.237,1.73,14.34172476,1.327,0,1.327,12.91,1.73,13.02539827
17/09/2020 07:00,15.6235,2.07,15.76003338,1.3135,0,1.3135,14.31,2.07,14.45894187,15.5335,2.07,15.67081754,1.3135,0,1.3135,14.22,2.07,14.36987474
17/09/2020 07:30,17.797,4.21,18.28817402,1.377,0,1.377,16.42,4.21,16.95112091,17.177,1.64,17.25511313,1.377,0,1.377,15.8,1.64,15.8848859
17/09/2020 08:00,18.863,3.4,19.16697078,1.723,0,1.723,17.14,3.4,17.47396921,18.683,3.07,18.93355194,1.723,0,1.723,16.96,3.07,17.23561719
17/09/2020 08:30,18.547,3.34,18.84533919,2.917,0,2.917,15.63,3.34,15.98288147,18.447,3.34,18.74693066,2.917,0,2.917,15.53,3.34,15.88510308
17/09/2020 09:00,17.824,2.73,18.03185725,4.454,0,4.454,13.37,2.73,13.64587117,17.954,4.11,18.41842056,4.454,0,4.454,13.5,4.11,14.11177168
17/09/2020 09:30,17.1055,1.97,17.21856644,5.8755,0,5.8755,11.23,1.97,11.40148236,17.4255,4.53,18.00469245,5.8755,0,5.8755,11.55,4.53,12.40658696
17/09/2020 10:00,17.0405,5.66,17.95589709,7.1905,0,7.1905,9.85,5.66,11.36037411,16.3005,0.97,16.32933557,7.1905,0,7.1905,9.11,0.97,9.161495511
17/09/2020 10:30,15.9905,3.98,16.47836431,8.3705,0,8.3705,7.62,3.98,8.596790099,15.7605,2.67,15.98506366,8.3705,0,8.3705,7.39,2.67,7.857544146
17/09/2020 11:00,15.5455,3.58,15.95239701,9.3555,0,9.3555,6.19,3.58,7.150699267,15.5155,3.55,15.91644559,9.3555,0,9.3555,6.16,3.55,7.1097187
17/09/2020 11:30,15.0105,3.58,15.4315103,10.1605,0,10.1605,4.85,3.58,6.028175512,14.9805,3.55,15.39538503,10.1605,0,10.1605,4.82,3.55,5.986225856
17/09/2020 12:00,14.528,2.7,14.776765,10.648,0,10.648,3.88,2.7,4.726986355,14.688,4.22,15.28220351,10.648,0,10.648,4.04,4.22,5.842088668
17/09/2020 12:30,14.838,2.47,15.04217883,10.838,0,10.838,4,2.47,4.701159431,15.078,4.65,15.77873835,10.838,0,10.838,4.24,4.65,6.292861035
17/09/2020 13:00,14.4515,3.25,14.81243911,11.0615,0,11.0615,3.39,3.25,4.696232533,14.4315,3.18,14.77770592,11.0615,0,11.0615,3.37,3.18,4.633497599
17/09/2020 13:30,14.067,4.95,14.91251116,11.207,0,11.207,2.86,4.95,5.716826042,13.597,1.74,13.70788127,11.207,0,11.207,2.39,1.74,2.956298361
17/09/2020 14:00,13.8245,3.17,14.18328947,11.1045,0,11.1045,2.72,3.17,4.176996529,13.8145,3.15,14.1690829,11.1045,0,11.1045,2.71,3.15,4.155309856
17/09/2020 14:30,14.0045,3.47,14.42799086,10.7945,0,10.7945,3.21,3.47,4.72704982,13.9945,3.47,14.41828458,10.7945,0,10.7945,3.2,3.47,4.720264823
17/09/2020 15:00,14.072,3.64,14.53515683,10.312,0,10.312,3.76,3.64,5.233278131,13.962,2.82,14.24394061,10.312,0,10.312,3.65,2.82,4.612472222
17/09/2020 15:30,14.021,3.17,14.37488577,9.591,0,9.591,4.43,3.17,5.447366336,14.001,3.16,14.3531739,9.591,0,9.591,4.41,3.16,5.425283403
17/09/2020 16:00,14.8565,3.1,15.17648155,8.6265,0,8.6265,6.23,3.1,6.95865648,14.8265,3.1,15.14711531,8.6265,0,8.6265,6.2,3.1,6.93181073
17/09/2020 16:30,15.743,2.83,15.99534148,7.513,0,7.513,8.23,2.83,8.702976502,15.693,2.83,15.94613273,7.513,0,7.513,8.18,2.83,8.655709099
17/09/2020 17:00,16.683,2.63,16.88903162,6.243,0,6.243,10.44,2.63,10.76617388,16.613,2.63,16.81988909,6.243,0,6.243,10.37,2.63,10.69830828
17/09/2020 17:30,17.8675,2.48,18.03879032,4.8575,0,4.8575,13.01,2.48,13.24426291,17.7875,2.48,17.95955334,4.8575,0,4.8575,12.93,2.48,13.16568646
17/09/2020 18:00,18.6645,3.81,19.04940052,3.5245,0,3.5245,15.14,3.81,15.61203702,18.0845,2.41,18.24437558,3.5245,0,3.5245,14.56,2.41,14.75810625
17/09/2020 18:30,18.675,2.98,18.91126714,2.425,0,2.425,16.25,2.98,16.52098363,18.355,2.41,18.51253967,2.425,0,2.425,15.93,2.41,16.11126935
17/09/2020 19:00,19.124,3.9,19.51761707,1.704,0,1.704,17.42,3.9,17.85122965,18.554,2.62,18.7380713,1.704,0,1.704,16.85,2.62,17.05247489
17/09/2020 19:30,19.1955,4.74,19.77207172,1.3655,0,1.3655,17.83,4.74,18.44929538,18.2155,0,18.2155,1.3655,0,1.3655,16.85,0,16.85
17/09/2020 20:00,18.862,3.08,19.11181425,1.312,0,1.312,17.55,3.08,17.8182182,18.512,1.82,18.60125114,1.312,0,1.312,17.2,1.82,17.29602266
17/09/2020 20:30,18.985,5.59,19.79086469,1.355,0,1.355,17.63,5.59,18.49499932,17.685,-2.75,17.89753405,1.355,0,1.355,16.33,-2.75,16.55993357
17/09/2020 21:00,18.397,4.66,18.9780191,1.337,0,1.337,17.06,4.66,17.68499929,17.457,0.68,17.47023895,1.337,0,1.337,16.12,0.68,16.13433606
17/09/2020 21:30,17.1935,4.01,17.65492969,1.3535,0,1.3535,15.84,4.01,16.33969706,16.4035,1.57,16.47846207,1.3535,0,1.3535,15.05,1.57,15.13166878
17/09/2020 22:00,15.8045,1.68,15.89354021,1.3345,0,1.3345,14.47,1.68,14.56719946,15.7045,1.7,15.79624387,1.3345,0,1.3345,14.37,1.7,14.47020732
17/09/2020 22:30,15.0985,0.86,15.12297267,1.3585,0,1.3585,13.74,0.86,13.76688781,15.2485,2.41,15.43777355,1.3585,0,1.3585,13.89,2.41,14.09752461
17/09/2020 23:00,14.151,1.02,14.18771303,1.321,0,1.321,12.83,1.02,12.87048173,14.191,1.83,14.30850729,1.321,0,1.321,12.87,1.83,12.99945383
17/09/2020 23:30,13.236,1.07,13.27917904,1.306,0,1.306,11.93,1.07,11.97788796,13.166,1.09,13.21104296,1.306,0,1.306,11.86,1.09,11.90998321
18/09/2020 00:00,12.6775,0.94,12.71230138,1.3275,0,1.3275,11.35,0.94,11.38885859,12.6175,1.03,12.65947101,1.3275,0,1.3275,11.29,1.03,11.3368867
18/09/2020 00:30,12.6985,1,12.73781387,1.3485,0,1.3485,11.35,1,11.3939677,12.6385,1.03,12.6804015,1.3485,0,1.3485,11.29,1.03,11.3368867
18/09/2020 01:00,11.9875,0.77,12.01220447,1.3175,0,1.3175,10.67,0.77,10.69774743,11.9175,0.78,11.94299821,1.3175,0,1.3175,10.6,0.78,10.62865937
18/09/2020 01:30,12.106,0.77,12.13046314,1.346,0,1.346,10.76,0.77,10.78751593,12.046,0.78,12.07122678,1.346,0,1.346,10.7,0.78,10.72839224
18/09/2020 02:00,11.7365,0.77,11.76173169,1.3165,0,1.3165,10.42,0.77,10.44841136,11.6965,0.78,11.72247893,1.3165,0,1.3165,10.38,0.78,10.4092651
18/09/2020 02:30,11.059,-1.61,11.17557967,1.339,0,1.339,9.72,-1.61,9.852436247,11.469,2.39,11.71537712,1.339,0,1.339,10.13,2.39,10.40812183
18/09/2020 03:00,10.76,-1.98,10.94065812,1.33,0,1.33,9.43,-1.98,9.635626601,11.35,2.75,11.67839886,1.33,0,1.33,10.02,2.75,10.39051972
18/09/2020 03:30,10.7905,-2.08,10.9891442,1.3605,0,1.3605,9.43,-2.08,9.656671269,11.3805,2.66,11.6872315,1.3605,0,1.3605,10.02,2.66,10.36706323
18/09/2020 04:00,10.7745,-2,10.95855147,1.3445,0,1.3445,9.43,-2,9.639756221,11.3645,2.75,11.69249162,1.3445,0,1.3445,10.02,2.75,10.39051972
18/09/2020 04:30,10.97,-1.93,11.13848284,1.36,0,1.36,9.61,-1.93,9.801887573,11.59,2.82,11.928139,1.36,0,1.36,10.23,2.82,10.61156445
18/09/2020 05:00,11.036,-1.93,11.20349035,1.356,0,1.356,9.68,-1.93,9.870526835,11.646,2.82,11.98255883,1.356,0,1.356,10.29,2.82,10.66941892
18/09/2020 05:30,11.741,-1.62,11.85223527,1.361,0,1.361,10.38,-1.62,10.50565562,12.351,3.12,12.73897959,1.361,0,1.361,10.99,3.12,11.42429429
18/09/2020 06:00,12.4835,-1.38,12.55954507,1.3535,0,1.3535,11.13,-1.38,11.21522626,13.0935,3.32,13.50785484,1.3535,0,1.3535,11.74,3.32,12.20040983
18/09/2020 06:30,14.179,0.02,14.17901411,1.369,0,1.369,12.81,0.02,12.81001561,14.599,3.32,14.97174676,1.369,0,1.369,13.23,3.32,13.64020894
18/09/2020 07:00,16.227,2.34,16.39485069,1.347,0,1.347,14.88,2.34,15.06286825,16.127,2.35,16.29731969,1.347,0,1.347,14.78,2.35,14.96565735
18/09/2020 07:30,17.488,2.6,17.680219,1.518,0,1.518,15.97,2.6,16.18026267,17.378,2.61,17.57290483,1.518,0,1.518,15.86,2.61,16.07332262
18/09/2020 08:00,18.1325,2.8,18.34741279,2.1625,0,2.1625,15.97,2.8,16.21360231,18.0225,2.81,18.24024688,2.1625,0,2.1625,15.86,2.81,16.10700779
18/09/2020 08:30,17.2075,2.3,17.36053157,3.3575,0,3.3575,13.85,2.3,14.03967592,17.1075,2.31,17.26275344,3.3575,0,3.3575,13.75,2.31,13.94268984
18/09/2020 09:00,16.49,2.3,16.64962762,4.78,0,4.78,11.71,2.3,11.93373789,16.88,3.86,17.31571541,4.78,0,4.78,12.1,3.86,12.70077163
18/09/2020 09:30,16.159,0,16.159,6.259,0,6.259,9.9,0,9.9,16.779,4.75,17.438387,6.259,0,6.259,10.52,4.75,11.54265567
18/09/2020 10:00,15.4955,2.28,15.66234083,7.6055,0,7.6055,7.89,2.28,8.212825336,15.9255,4.18,16.46493092,7.6055,0,7.6055,8.32,4.18,9.311004242
18/09/2020 10:30,14.638,2.37,14.82861909,8.778,0,8.778,5.86,2.37,6.321115408,14.788,3.17,15.12394935,8.778,0,8.778,6.01,3.17,6.794777406
18/09/2020 11:00,15.0245,2.97,15.31523752,9.5945,0,9.5945,5.43,2.97,6.189167957,15.1745,3.62,15.60031571,9.5945,0,9.5945,5.58,3.62,6.651375798
18/09/2020 11:30,15.3645,4.88,16.12086413,10.2245,0,10.2245,5.14,4.88,7.087594797,14.9945,2.03,15.13128977,10.2245,0,10.2245,4.77,2.03,5.183994599
18/09/2020 12:00,15.354,5.89,16.44498148,10.884,0,10.884,4.47,5.89,7.394119285,14.804,1.37,14.86725651,10.884,0,10.884,3.92,1.37,4.152505268
18/09/2020 12:30,15.076,4.02,15.60276181,11.376,0,11.376,3.7,4.02,5.463551958,15.006,3.58,15.42713311,11.376,0,11.376,3.63,3.58,5.098362482
18/09/2020 13:00,14.5425,3.68,15.00089018,11.6425,0,11.6425,2.9,3.68,4.685338835,14.5425,3.75,15.01821581,11.6425,0,11.6425,2.9,3.75,4.740516849
18/09/2020 13:30,13.774,1.6,13.86661732,11.674,0,11.674,2.1,1.6,2.640075756,14.104,4.64,14.84764008,11.674,0,11.674,2.43,4.64,5.237795338
18/09/2020 14:00,13.5065,1.21,13.56059152,11.1965,0,11.1965,2.31,1.21,2.60771931,13.9065,4.86,14.7312709,11.1965,0,11.1965,2.71,4.86,5.564503572
18/09/2020 14:30,14.055,2.59,14.29164529,10.205,0,10.205,3.85,2.59,4.640107757,14.175,3.9,14.70172184,10.205,0,10.205,3.97,3.9,5.565150492
18/09/2020 15:00,15.2155,2.97,15.50265591,8.0455,0,8.0455,7.17,2.97,7.760786043,15.1655,2.96,15.45166626,8.0455,0,8.0455,7.12,2.96,7.710771686
18/09/2020 15:30,14.8665,2.6,15.09214439,7.3765,0,7.3765,7.49,2.6,7.928436164,14.8165,2.6,15.04289441,7.3765,0,7.3765,7.44,2.6,7.88121818
18/09/2020 16:00,15.2645,2.53,15.47274572,6.5445,0,6.5445,8.72,2.53,9.079609022,15.2145,2.53,15.42342083,6.5445,0,6.5445,8.67,2.53,9.03160008
18/09/2020 16:30,16.3825,3.96,16.85431417,5.4425,0,5.4425,10.94,3.96,11.63465513,15.9325,2.53,16.13212498,5.4425,0,5.4425,10.49,2.53,10.7907831
18/09/2020 17:00,17.0665,4.69,17.69919553,4.9965,0,4.9965,12.07,4.69,12.94916986,16.3065,0.68,16.32067224,4.9965,0,4.9965,11.31,0.68,11.33042365
18/09/2020 17:30,18.015,4.41,18.54692225,3.065,0,3.065,14.95,4.41,15.58687268,17.175,0,17.175,3.065,0,3.065,14.11,0,14.11
18/09/2020 18:00,18.644,5.55,19.45253803,2.974,0,2.974,15.67,5.55,16.62382026,17.424,-2.29,17.57384067,2.974,0,2.974,14.45,-2.29,14.63033151
18/09/2020 18:30,19.2875,6.78,20.44446273,2.2475,0,2.2475,17.04,6.78,18.33930206,17.5875,-2.36,17.74513331,2.2475,0,2.2475,15.34,-2.36,15.5204768
18/09/2020 19:00,19.526,6.78,20.66961722,1.636,0,1.636,17.89,6.78,19.13166224,17.776,-2.36,17.93197636,1.636,0,1.636,16.14,-2.36,16.31162775
18/09/2020 19:30,19.3295,6.65,20.44143024,1.3795,0,1.3795,17.95,6.65,19.1422308,17.5895,-2.36,17.74711555,1.3795,0,1.3795,16.21,-2.36,16.38089436
18/09/2020 20:00,19.37,6.75,20.51242063,1.35,0,1.35,18.02,6.75,19.24273629,17.56,-2.66,17.76032657,1.35,0,1.35,16.21,-2.66,16.42679823
18/09/2020 20:30,17.697,1.01,17.72579784,1.357,0,1.357,16.34,1.01,16.37118505,18.157,3.47,18.48560383,1.357,0,1.357,16.8,3.47,17.15461745
18/09/2020 21:00,16.96,-0.23,16.96155948,1.34,0,1.34,15.62,-0.23,15.62169325,17.56,3.85,17.97709932,1.34,0,1.34,16.22,3.85,16.67065985
18/09/2020 21:30,16.116,-0.55,16.12538235,1.346,0,1.346,14.77,-0.55,14.7802368,16.716,3.75,17.13146684,1.346,0,1.346,15.37,3.75,15.82085333
18/09/2020 22:00,15.0685,-1.28,15.12276735,1.3185,0,1.3185,13.75,-1.28,13.80944966,15.8285,3.9,16.3018837,1.3185,0,1.3185,14.51,3.9,15.02498253
18/09/2020 22:30,14.5855,-1.05,14.62324554,1.3355,0,1.3355,13.25,-1.05,13.29153866,15.1955,3.37,15.56470752,1.3355,0,1.3355,13.86,3.37,14.26381786
18/09/2020 23:00,13.478,-1.33,13.54346278,1.298,0,1.298,12.18,-1.33,12.25239976,14.078,3.17,14.430488,1.298,0,1.298,12.78,3.17,13.16728142
18/09/2020 23:30,13.3375,1.85,13.4651924,0.9975,0,0.9975,12.34,1.85,12.47790447,12.9575,-0.2,12.95904342,0.9975,0,0.9975,11.96,-0.2,11.96167212
19/09/2020 00:00,12.46,0.05,12.46010032,1.12,0,1.12,11.34,0.05,11.34011023,12.53,1.19,12.58638153,1.12,0,1.12,11.41,1.19,11.47188738
19/09/2020 00:30,11.991,-0.6,12.00600187,0.831,0,0.831,11.16,-0.6,11.17611739,12.241,1.85,12.38000731,0.831,0,0.831,11.41,1.85,11.55900515
19/09/2020 01:00,10.932,-3.41,11.4514944,1.122,0,1.122,9.81,-3.41,10.38576911,11.942,4.05,12.61006994,1.122,0,1.122,10.82,4.05,11.55313377
19/09/2020 01:30,11.196,-2,11.37323243,1.336,0,1.336,9.86,-2,10.0607952,11.736,2.32,11.96311398,1.336,0,1.336,10.4,2.32,10.65562762
19/09/2020 02:00,11.107,-1.89,11.26665651,1.337,0,1.337,9.77,-1.89,9.951130589,11.647,2.32,11.87581614,1.337,0,1.337,10.31,2.32,10.56780488
19/09/2020 02:30,10.8715,-2.02,11.05757262,1.3515,0,1.3515,9.52,-2.02,9.73194739,11.4115,2.23,11.62734846,1.3515,0,1.3515,10.06,2.23,10.30419817
19/09/2020 03:00,10.559,-2.23,10.79191276,1.329,0,1.329,9.23,-2.23,9.495567387,11.089,2.04,11.27508408,1.329,0,1.329,9.76,2.04,9.970917711
19/09/2020 03:30,10.4325,-2.28,10.67873851,1.3425,0,1.3425,9.09,-2.28,9.371579376,10.9725,2.04,11.1605267,1.3425,0,1.3425,9.63,2.04,9.843703571
19/09/2020 04:00,10.3555,-2.28,10.60352678,1.3355,0,1.3355,9.02,-2.28,9.303698189,10.8855,2.04,11.07500385,1.3355,0,1.3355,9.55,2.04,9.765454419
19/09/2020 04:30,10.59,-2,10.77720279,1.35,0,1.35,9.24,-2,9.45397271,11.13,2.31,11.36718963,1.35,0,1.35,9.78,2.31,10.04910444
19/09/2020 05:00,10.685,-1.86,10.84568232,1.345,0,1.345,9.34,-1.86,9.523402753,11.215,2.42,11.47312621,1.345,0,1.345,9.87,2.42,10.16234717
19/09/2020 05:30,11.095,-1.71,11.22600218,1.355,0,1.355,9.74,-1.71,9.888968601,11.635,2.56,11.91330454,1.355,0,1.355,10.28,2.56,10.59396054
19/09/2020 06:00,11.51,-1.62,11.62344613,1.34,0,1.34,10.17,-1.62,10.29821829,12.07,2.66,12.35963187,1.34,0,1.34,10.73,2.66,11.05479534
19/09/2020 06:30,12.6655,0,12.6655,1.3455,0,1.3455,11.32,0,11.32,12.8355,1.6,12.93483901,1.3455,0,1.3455,11.49,1.6,11.60086635
19/09/2020 07:00,13.4915,1.15,13.54042364,1.3315,0,1.3315,12.16,1.15,12.21425806,13.3615,0.8,13.38542798,1.3315,0,1.3315,12.03,0.8,12.05657082
19/09/2020 07:30,14.2025,0.23,14.20436223,1.4325,0,1.4325,12.77,0.23,12.77207109,14.4125,1.98,14.54787119,1.4325,0,1.4325,12.98,1.98,13.13014851
19/09/2020 08:00,14.3115,-4.8,15.09500024,1.8915,0,1.8915,12.42,-4.8,13.31526943,16.1915,7.65,17.90774057,1.8915,0,1.8915,14.3,7.65,16.21766013
19/09/2020 08:30,14.681,-5.1,15.54161385,2.541,0,2.541,12.14,-5.1,13.16774848,16.651,7.97,18.46013816,2.541,0,2.541,14.11,7.97,16.20533863
19/09/2020 09:00,14.9585,-4.89,15.73749733,3.8785,0,3.8785,11.08,-4.89,12.11108996,16.8585,8.11,18.7077824,3.8785,0,3.8785,12.98,8.11,15.30530954
19/09/2020 09:30,15.025,-3.58,15.44561507,5.755,0,5.755,9.27,-3.58,9.937268236,16.485,7.01,17.91355143,5.755,0,5.755,10.73,7.01,12.8169029
19/09/2020 10:00,15.1495,-2.57,15.3659445,6.0195,0,6.0195,9.13,-2.57,9.48481945,16.0895,5.5,17.00358816,6.0195,0,6.0195,10.07,5.5,11.47409691
19/09/2020 10:30,15.056,-1.74,15.15621114,6.556,0,6.556,8.5,-1.74,8.676266478,15.796,4.94,16.55044459,6.556,0,6.556,9.24,4.94,10.47765241
19/09/2020 11:00,13.882,-2.42,14.09135636,9.282,0,9.282,4.6,-2.42,5.197730274,14.922,6.6,16.31643601,9.282,0,9.282,5.64,6.6,8.681566679
