Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2020 11:30,13.5415,-2.28,13.73210189,10.9715,0,10.9715,2.57,-2.28,3.435593107,14.5215,6.81,16.03901687,10.9715,0,10.9715,3.55,6.81,7.6797526
19/09/2020 12:00,13.217,-2.28,13.41221417,11.107,0,11.107,2.11,-2.28,3.10652539,14.177,6.81,15.72779161,11.107,0,11.107,3.07,6.81,7.470006693
19/09/2020 12:30,13.5695,-2.42,13.78360367,8.7695,0,8.7695,4.8,-2.42,5.375537182,14.6295,6.64,16.0658604,8.7695,0,8.7695,5.86,6.64,8.856026197
19/09/2020 13:00,14.329,-2.54,14.55238266,7.809,0,7.809,6.52,-2.54,6.997285188,15.439,6.44,16.72830897,7.809,0,7.809,7.63,6.44,9.984513008
19/09/2020 13:30,13.918,2.15,14.0830829,11.278,0,11.278,2.64,2.15,3.404717316,14.058,2.88,14.34997436,11.278,0,11.278,2.78,2.88,4.002848985
19/09/2020 14:00,13.6135,0.79,13.63640283,10.0235,0,10.0235,3.59,0.79,3.675894449,13.7935,2.88,14.09095604,10.0235,0,10.0235,3.77,2.88,4.744185915
19/09/2020 14:30,13.697,-0.31,13.70050762,6.667,0,6.667,7.03,-0.31,7.036831673,14.137,3.47,14.5566366,6.667,0,6.667,7.47,3.47,8.236613382
19/09/2020 15:00,13.606,0.28,13.60888078,6.666,0,6.666,6.94,0.28,6.945646118,13.866,2.59,14.10581639,6.666,0,6.666,7.2,2.59,7.65167302
19/09/2020 15:30,12.9025,-0.79,12.92666261,8.1225,0,8.1225,4.78,-0.79,4.844842619,13.4025,3.69,13.90119082,8.1225,0,8.1225,5.28,3.69,6.441622466
19/09/2020 16:00,13.2525,-0.79,13.27602562,6.7825,0,6.7825,6.47,-0.79,6.518051856,13.7725,3.63,14.24284579,6.7825,0,6.7825,6.99,3.63,7.876357026
19/09/2020 16:30,13.776,-0.79,13.79863312,6.746,0,6.746,7.03,-0.79,7.074249077,14.296,3.63,14.74966156,6.746,0,6.746,7.55,3.63,8.377314606
19/09/2020 17:00,15.1235,0.91,15.15085319,4.5335,0,4.5335,10.59,0.91,10.6290263,15.2235,1.99,15.35301444,4.5335,0,4.5335,10.69,1.99,10.87364704
19/09/2020 17:30,16.2885,-0.77,16.3066898,2.8285,0,2.8285,13.46,-0.77,13.48200653,16.9185,3.78,17.33562927,2.8285,0,2.8285,14.09,3.78,14.58823156
19/09/2020 18:00,17.2,0.65,17.21227759,2.41,0,2.41,14.79,0.65,14.80427641,17.38,2.37,17.54084662,2.41,0,2.41,14.97,2.37,15.15644417
19/09/2020 18:30,17.501,0.6,17.51128211,1.911,0,1.911,15.59,0.6,15.60154159,17.731,2.55,17.91342684,1.911,0,1.911,15.82,2.55,16.02419733
19/09/2020 19:00,17.2085,-0.86,17.22997598,1.4585,0,1.4585,15.75,-0.86,15.77346189,17.8685,3.64,18.23548443,1.4585,0,1.4585,16.41,3.64,16.80885778
19/09/2020 19:30,17.066,-0.78,17.08381562,1.316,0,1.316,15.75,-0.78,15.76930246,17.726,3.74,18.11625447,1.316,0,1.316,16.41,3.74,16.83079618
19/09/2020 20:00,17.052,-0.87,17.07417945,1.302,0,1.302,15.75,-0.87,15.77401027,17.712,3.66,18.08619761,1.302,0,1.302,16.41,3.66,16.81320017
19/09/2020 20:30,16.48,-0.99,16.50970926,1.32,0,1.32,15.16,-0.99,15.19229081,17.14,3.55,17.50377388,1.32,0,1.32,15.82,3.55,16.21341728
19/09/2020 21:00,15.279,-2.82,15.53706024,1.309,0,1.309,13.97,-2.82,14.25178234,16.429,4.75,17.10188706,1.309,0,1.309,15.12,4.75,15.84856145
19/09/2020 21:30,14.707,-1.91,14.83050738,1.327,0,1.327,13.38,-1.91,13.51563909,15.477,3.44,15.85468792,1.327,0,1.327,14.15,3.44,14.56214613
19/09/2020 22:00,14.251,-1.43,14.32256615,1.311,0,1.311,12.94,-1.43,13.0187749,14.851,2.95,15.14115917,1.311,0,1.311,13.54,2.95,13.85763688
19/09/2020 22:30,14.028,0.63,14.04213958,1.328,0,1.328,12.7,0.63,12.71561638,13.978,0.89,14.00630515,1.328,0,1.328,12.65,0.89,12.68126965
19/09/2020 23:00,12.469,-2.93,12.80862448,1.309,0,1.309,11.16,-2.93,11.5382191,13.409,3.82,13.94251344,1.309,0,1.309,12.1,3.82,12.68867211
19/09/2020 23:30,12.4825,-0.53,12.49374669,1.3225,0,1.3225,11.16,-0.53,11.17257804,12.6425,1.43,12.723117,1.3225,0,1.3225,11.32,1.43,11.40996494
20/09/2020 00:00,11.985,1.31,12.05638109,1.305,0,1.305,10.68,1.31,10.76004182,11.795,-0.43,11.80283546,1.305,0,1.305,10.49,-0.43,10.49880946
20/09/2020 00:30,11.518,-1.75,11.65018558,1.318,0,1.318,10.2,-1.75,10.34903377,12.098,2.52,12.35766985,1.318,0,1.318,10.78,2.52,11.07062781
20/09/2020 01:00,11.072,-1.83,11.22221386,1.282,0,1.282,9.79,-1.83,9.959568264,11.622,2.52,11.89206811,1.282,0,1.282,10.34,2.52,10.64265005
20/09/2020 01:30,11.351,-1.83,11.49756935,1.311,0,1.311,10.04,-1.83,10.20541523,11.921,2.52,12.18444258,1.311,0,1.311,10.61,2.52,10.90515933
20/09/2020 02:00,11.508,-1.22,11.57248737,1.298,0,1.298,10.21,-1.22,10.28263099,11.628,2.07,11.81081217,1.298,0,1.298,10.33,2.07,10.53535951
20/09/2020 02:30,11.0935,-1.88,11.25167286,1.3135,0,1.3135,9.78,-1.88,9.95905618,11.5535,2.44,11.80834291,1.3135,0,1.3135,10.24,2.44,10.52668989
20/09/2020 03:00,11.1625,-0.81,11.19184999,1.3025,0,1.3025,9.86,-0.81,9.893214847,11.2225,1.7,11.3505289,1.3025,0,1.3025,9.92,1.7,10.06461127
20/09/2020 03:30,10.5875,-1.95,10.76557738,1.3175,0,1.3175,9.27,-1.95,9.472877071,11.0675,2.38,11.32051042,1.3175,0,1.3175,9.75,2.38,10.03627919
20/09/2020 04:00,10.5715,-1.95,10.74984243,1.3015,0,1.3015,9.27,-1.95,9.472877071,11.0515,2.38,11.30486852,1.3015,0,1.3015,9.75,2.38,10.03627919
20/09/2020 04:30,10.8865,0.68,10.90771664,1.3165,0,1.3165,9.57,0.68,9.594128413,10.8365,0.68,10.85781434,1.3165,0,1.3165,9.52,0.68,9.544254816
20/09/2020 05:00,10.8145,0.68,10.83585761,1.3045,0,1.3045,9.51,0.68,9.534280256,10.7745,0.68,10.79593675,1.3045,0,1.3045,9.47,0.68,9.49438255
20/09/2020 05:30,11.0885,2.37,11.33894758,1.3085,0,1.3085,9.78,2.37,10.06306613,10.9585,-1.56,11.06898018,1.3085,0,1.3085,9.65,-1.56,9.775280047
20/09/2020 06:00,11.618,3.02,12.00409613,1.298,0,1.298,10.32,3.02,10.75280429,10.828,-2.23,11.0552469,1.298,0,1.298,9.53,-2.23,9.787430715
20/09/2020 06:30,12.0215,1.76,12.14965276,1.3115,0,1.3115,10.71,1.76,10.85364916,11.6315,-0.49,11.64181654,1.3115,0,1.3115,10.32,-0.49,10.3316262
20/09/2020 07:00,12.08,-0.15,12.08093126,1.3,0,1.3,10.78,-0.15,10.78104355,12.27,1.54,12.36626459,1.3,0,1.3,10.97,1.54,11.07756742
20/09/2020 07:30,12.814,-0.02,12.81401561,1.424,0,1.424,11.39,-0.02,11.39001756,12.994,1.61,13.09336229,1.424,0,1.424,11.57,1.61,11.68148107
20/09/2020 08:00,13.4925,0.54,13.50330168,1.8825,0,1.8825,11.61,0.54,11.62255136,13.5125,1.16,13.56219954,1.8825,0,1.8825,11.63,1.16,11.68770722
20/09/2020 08:30,13.811,-0.7,13.8287281,2.851,0,2.851,10.96,-0.7,10.98233126,14.211,2.51,14.4309605,2.851,0,2.851,11.36,2.51,11.633989
20/09/2020 09:00,14.6385,-0.41,14.64424058,3.0485,0,3.0485,11.59,-0.41,11.59724967,15.0885,3.13,15.40972849,3.0485,0,3.0485,12.04,3.13,12.44019694
20/09/2020 09:30,15.095,0.16,15.09584794,3.775,0,3.775,11.32,0.16,11.32113069,15.385,2.56,15.59653247,3.775,0,3.775,11.61,2.56,11.88888977
20/09/2020 10:00,14.9815,0.79,15.00231456,5.2415,0,5.2415,9.74,0.79,9.771985469,15.1315,2.28,15.30231003,5.2415,0,5.2415,9.89,2.28,10.14940885
20/09/2020 10:30,14.6935,1.55,14.77502766,6.7435,0,6.7435,7.95,1.55,8.099691352,14.6335,1.55,14.71536008,6.7435,0,6.7435,7.89,1.55,8.040808417
20/09/2020 11:00,14.2155,1.78,14.32650831,8.7655,0,8.7655,5.45,1.78,5.733314922,14.1755,1.78,14.28681911,8.7655,0,8.7655,5.41,1.78,5.695305084
20/09/2020 11:30,13.5755,1.54,13.66256931,10.2155,0,10.2155,3.36,1.54,3.696106059,13.7355,2.59,13.97755559,10.2155,0,10.2155,3.52,2.59,4.370183063
20/09/2020 12:00,13.23,-0.67,13.24695437,11.88,0,11.88,1.35,-0.67,1.507116452,13.68,4.13,14.28983205,11.88,0,11.88,1.8,4.13,4.505208097
20/09/2020 12:30,13.581,0,13.581,12.301,0,12.301,1.28,0,1.28,14.031,4.29,14.67218665,12.301,0,12.301,1.73,4.29,4.625689138
20/09/2020 13:00,13.462,0,13.462,12.582,0,12.582,0.88,0,0.88,13.862,4.29,14.51065622,12.582,0,12.582,1.28,4.29,4.476885078
20/09/2020 13:30,13.333,0,13.333,12.223,0,12.223,1.11,0,1.11,13.593,4.22,14.23299157,12.223,0,12.223,1.37,4.22,4.436811918
20/09/2020 14:00,12.547,-0.67,12.564876,11.677,0,11.677,0.87,-0.67,1.09808925,12.757,4.1,13.399666,11.677,0,11.677,1.08,4.1,4.239858488
20/09/2020 14:30,12.1225,0,12.1225,10.6525,0,10.6525,1.47,0,1.47,12.5125,4.1,13.16710508,10.6525,0,10.6525,1.86,4.1,4.502177251
20/09/2020 15:00,12.0255,-0.67,12.04415004,11.1655,0,11.1655,0.86,-0.67,1.090183471,12.4355,4.05,13.07838523,11.1655,0,11.1655,1.27,4.05,4.244455207
20/09/2020 15:30,12.1595,-0.67,12.17794483,10.0495,0,10.0495,2.11,-0.67,2.213820228,12.6495,3.8,13.20794648,10.0495,0,10.0495,2.6,3.8,4.604345773
20/09/2020 16:00,12.5385,-0.84,12.56660584,8.9185,0,8.9185,3.62,-0.84,3.716180835,13.0285,3.62,13.5220639,8.9185,0,8.9185,4.11,3.62,5.476906061
20/09/2020 16:30,13.681,-0.84,13.70676333,7.301,0,7.301,6.38,-0.84,6.435060217,14.211,3.62,14.66481916,7.301,0,7.301,6.91,3.62,7.800801241
20/09/2020 17:00,14.363,-0.91,14.39179867,5.453,0,5.453,8.91,-0.91,8.956349703,14.823,2.76,15.07776273,5.453,0,5.453,9.37,2.76,9.768034603
20/09/2020 17:30,14.972,-1.46,15.04301778,5.172,0,5.172,9.8,-1.46,9.908158255,15.582,3.13,15.89325719,5.172,0,5.172,10.41,3.13,10.87037258
20/09/2020 18:00,15.6805,-1.53,15.75496684,3.6205,0,3.6205,12.06,-1.53,12.15666484,16.3105,3.05,16.5932188,3.6205,0,3.6205,12.69,3.05,13.05138307
20/09/2020 18:30,16.106,-1.63,16.18827156,2.186,0,2.186,13.92,-1.63,14.0151097,16.756,2.91,17.00681146,2.186,0,2.186,14.57,2.91,14.85775892
20/09/2020 19:00,16.5,-0.64,16.51240746,1.55,0,1.55,14.95,-0.64,14.96369273,16.9,2.34,17.06123091,1.55,0,1.55,15.35,2.34,15.52733396
20/09/2020 19:30,16.2405,-2.46,16.42575539,1.2905,0,1.2905,14.95,-2.46,15.15104287,17.1605,3.84,17.58489011,1.2905,0,1.2905,15.87,3.84,16.32796681
20/09/2020 20:00,15.936,-3.67,16.35313413,1.276,0,1.276,14.66,-3.67,15.11239557,17.336,5.13,18.07909832,1.276,0,1.276,16.06,5.13,16.85943356
20/09/2020 20:30,15.347,-3.86,15.82498054,1.297,0,1.297,14.05,-3.86,14.57059024,16.717,4.98,17.44300688,1.297,0,1.297,15.42,4.98,16.20422167
20/09/2020 21:00,14.423,-4.05,14.98083539,1.293,0,1.293,13.13,-4.05,13.7404294,15.763,4.79,16.47471605,1.293,0,1.293,14.47,4.79,15.24221113
20/09/2020 21:30,13.78,-4.11,14.37986439,1.29,0,1.29,12.49,-4.11,13.14884786,15.1,4.79,15.84153086,1.29,0,1.29,13.81,4.79,14.6171201
20/09/2020 22:00,12.8855,-4.44,13.62900254,1.2755,0,1.2755,11.61,-4.44,12.43003218,14.1855,4.51,14.88517754,1.2755,0,1.2755,12.91,4.51,13.67509415
20/09/2020 22:30,12.188,-4.44,12.97154362,1.298,0,1.298,10.89,-4.44,11.76034438,13.458,4.57,14.21276412,1.298,0,1.298,12.16,4.57,12.9904003
20/09/2020 23:00,11.2135,-4.94,12.25341513,1.2935,0,1.2935,9.92,-4.94,11.08196733,12.5835,4.9,13.50386879,1.2935,0,1.2935,11.29,4.9,12.30748146
20/09/2020 23:30,10.5965,-3.88,11.28451205,1.3065,0,1.3065,9.29,-3.88,10.06769586,11.6065,3.65,12.16689534,1.3065,0,1.3065,10.3,3.65,10.92760266
21/09/2020 00:00,10.4415,-2.34,10.70049168,1.2815,0,1.2815,9.16,-2.34,9.454163104,11.0015,2.15,11.20961651,1.2815,0,1.2815,9.72,2.15,9.954943496
21/09/2020 00:30,10.656,0,10.656,1.296,0,1.296,9.36,0,9.36,10.606,0,10.606,1.296,0,1.296,9.31,0,9.31
21/09/2020 01:00,10.152,0,10.152,1.282,0,1.282,8.87,0,8.87,10.112,0,10.112,1.282,0,1.282,8.83,0,8.83
21/09/2020 01:30,10.5945,0,10.5945,1.2945,0,1.2945,9.3,0,9.3,10.5445,0,10.5445,1.2945,0,1.2945,9.25,0,9.25
21/09/2020 02:00,10.5795,0,10.5795,1.2795,0,1.2795,9.3,0,9.3,10.5895,0,10.5895,1.2795,0,1.2795,9.31,0,9.31
21/09/2020 02:30,10.431,0,10.431,1.291,0,1.291,9.14,0,9.14,10.411,0,10.411,1.291,0,1.291,9.12,0,9.12
21/09/2020 03:00,10.089,-0.67,10.11122253,1.289,0,1.289,8.8,-0.67,8.825468826,10.059,-0.67,10.08128866,1.289,0,1.289,8.77,-0.67,8.795555696
21/09/2020 03:30,9.941,-0.67,9.963552629,1.301,0,1.301,8.64,-0.67,8.665939072,9.911,-0.67,9.93362074,1.301,0,1.301,8.61,-0.67,8.63602918
21/09/2020 04:00,9.931,-0.673,9.953777675,1.288,0,1.288,8.643,-0.673,8.669162474,9.901,-0.673,9.923846532,1.288,0,1.288,8.613,-0.673,8.639253324
21/09/2020 04:30,9.947,-0.673,9.96974112,1.304,0,1.304,8.643,-0.673,8.669162474,9.917,-0.673,9.939809757,1.304,0,1.304,8.613,-0.673,8.639253324
21/09/2020 05:00,9.9345,-0.673,9.957269668,1.2915,0,1.2915,8.643,-0.673,8.669162474,9.9045,-0.673,9.927338478,1.2915,0,1.2915,8.613,-0.673,8.639253324
21/09/2020 05:30,10.472,0,10.472,1.299,0,1.299,9.173,0,9.173,10.432,0,10.432,1.299,0,1.299,9.133,0,9.133
21/09/2020 06:00,10.4655,0,10.4655,1.2925,0,1.2925,9.173,0,9.173,10.4255,0,10.4255,1.2925,0,1.2925,9.133,0,9.133
21/09/2020 06:30,10.473,0,10.473,1.3,0,1.3,9.173,0,9.173,10.433,0,10.433,1.3,0,1.3,9.133,0,9.133
21/09/2020 07:00,14.8905,-0.55,14.90065402,1.2905,0,1.2905,13.6,-0.55,13.61111678,15.4005,3.24,15.73763007,1.2905,0,1.2905,14.11,3.24,14.47721313
21/09/2020 07:30,17.1365,2.08,17.26227193,1.4465,0,1.4465,15.69,2.08,15.82727077,17.5065,3.74,17.90154022,1.4465,0,1.4465,16.06,3.74,16.48973014
21/09/2020 08:00,17.7405,2.68,17.94178754,2.0505,0,2.0505,15.69,2.68,15.91723908,17.9405,3.44,18.26732439,2.0505,0,2.0505,15.89,3.44,16.25809644
21/09/2020 08:30,17.9715,2.93,18.20878119,3.2415,0,3.2415,14.73,2.93,15.01858182,17.8715,2.93,18.11009145,3.2415,0,3.2415,14.63,2.93,14.92051608
21/09/2020 09:00,17.185,2.87,17.42300562,4.795,0,4.795,12.39,2.87,12.71805803,17.135,2.98,17.39220012,4.795,0,4.795,12.34,2.98,12.69472331
21/09/2020 09:30,16.2405,0.68,16.25472978,6.4805,0,6.4805,9.76,0.68,9.783659847,16.8605,5.18,17.63827827,6.4805,0,6.4805,10.38,5.18,11.60072412
21/09/2020 10:00,15.6695,-0.72,15.68603297,7.9295,0,7.9295,7.74,-0.72,7.773416237,16.5695,6.42,17.76977012,7.9295,0,7.9295,8.64,6.42,10.76410702
21/09/2020 10:30,14.8395,-1.66,14.93205814,9.2095,0,9.2095,5.63,-1.66,5.869625201,15.9895,7.68,17.73827811,9.2095,0,9.2095,6.78,7.68,10.24454977
21/09/2020 11:00,14.5165,0.33,14.52025042,10.2865,0,10.2865,4.23,0.33,4.242852814,15.1665,5.93,16.28458235,10.2865,0,10.2865,4.88,5.93,7.679798174
21/09/2020 11:30,14.471,0.97,14.50347341,11.171,0,11.171,3.3,0.97,3.439607536,14.971,5.46,15.93557156,11.171,0,11.171,3.8,5.46,6.65218761
21/09/2020 12:00,14.516,1.08,14.55612091,11.766,0,11.766,2.75,1.08,2.954471188,15.006,5.58,16.00988557,11.766,0,11.766,3.24,5.58,6.452441398
21/09/2020 12:30,14.2435,1.22,14.29565291,12.1435,0,12.1435,2.1,1.22,2.428662183,14.7335,5.74,15.81213528,12.1435,0,12.1435,2.59,5.74,6.297277189
21/09/2020 13:00,13.989,1.08,14.03062796,12.169,0,12.169,1.82,1.08,2.116317557,14.469,5.59,15.51128818,12.169,0,12.169,2.3,5.59,6.044675343
21/09/2020 13:30,13.4815,0.89,13.51084536,12.1115,0,12.1115,1.37,0.89,1.63370744,13.9515,5.38,14.95288441,12.1115,0,12.1115,1.84,5.38,5.68594759
21/09/2020 14:00,13.794,1.14,13.84102727,11.904,0,11.904,1.89,1.14,2.207192787,14.284,5.64,15.35715651,11.904,0,11.904,2.38,5.64,6.121601098
21/09/2020 14:30,13.5635,1.03,13.60255242,11.4835,0,11.4835,2.08,1.03,2.321055794,14.0535,5.54,15.10604059,11.4835,0,11.4835,2.57,5.54,6.107086048
21/09/2020 15:00,13.6305,2.08,13.78828961,10.9605,0,10.9605,2.67,2.08,3.384567919,13.8505,4.16,14.46174091,10.9605,0,10.9605,2.89,4.16,5.065343029
21/09/2020 15:30,14.108,3.08,14.44029307,10.128,0,10.128,3.98,3.08,5.032573894,14.088,3.07,14.41862143,10.128,0,10.128,3.96,3.07,5.010638682
21/09/2020 16:00,14.6615,2.95,14.95533625,9.0615,0,9.0615,5.6,2.95,6.329494451,14.6215,2.94,14.91414973,9.0615,0,9.0615,5.56,2.94,6.289451486
21/09/2020 16:30,15.4375,2.86,15.70019128,7.9275,0,7.9275,7.51,2.86,8.036149576,15.3975,2.85,15.65903912,7.9275,0,7.9275,7.47,2.85,7.995211067
21/09/2020 17:00,16.4145,3.29,16.74096503,6.8145,0,6.8145,9.6,3.29,10.1481082,16.1245,2.5,16.31715356,6.8145,0,6.8145,9.31,2.5,9.639818463
21/09/2020 17:30,16.836,2.29,16.99102693,5.306,0,5.306,11.53,2.29,11.75521161,16.636,1.88,16.74189045,5.306,0,5.306,11.33,1.88,11.48491619
21/09/2020 18:00,17.803,4.19,18.28942069,3.753,0,3.753,14.05,4.19,14.6614665,16.973,0,16.973,3.753,0,3.753,13.22,0,13.22
21/09/2020 18:30,18.4185,4.06,18.86066654,2.4485,0,2.4485,15.97,4.06,16.47800049,17.5485,-0.67,17.56128561,2.4485,0,2.4485,15.1,-0.67,15.11485693
21/09/2020 19:00,18.4165,4,18.84588741,1.6265,0,1.6265,16.79,4,17.25989861,17.5165,-0.67,17.52930895,1.6265,0,1.6265,15.89,-0.67,15.90411896
21/09/2020 19:30,19.0175,6.04,19.95361888,1.3375,0,1.3375,17.68,6.04,18.68325453,17.4475,-2.93,17.69181043,1.3375,0,1.3375,16.11,-2.93,16.37427861
21/09/2020 20:00,18.3045,2.88,18.52968214,1.3045,0,1.3045,17,2.88,17.24222723,17.7645,0.45,17.77019866,1.3045,0,1.3045,16.46,0.45,16.46615013
21/09/2020 20:30,17.4105,1.49,17.47414119,1.3205,0,1.3205,16.09,1.49,16.15884278,17.3005,1.49,17.36454434,1.3205,0,1.3205,15.98,1.49,16.04931463
21/09/2020 21:00,16.7715,1.38,16.82817911,1.3115,0,1.3115,15.46,1.38,15.521469,16.6615,1.39,16.71938044,1.3115,0,1.3115,15.35,1.39,15.41280636
21/09/2020 21:30,15.891,1.22,15.93776274,1.321,0,1.321,14.57,1.22,14.62098834,15.801,1.23,15.84880125,1.321,0,1.321,14.48,1.23,14.53214712
21/09/2020 22:00,14.873,0.98,14.90525173,1.303,0,1.303,13.57,0.98,13.60534086,14.773,0.99,14.80613484,1.303,0,1.303,13.47,0.99,13.50633185
21/09/2020 22:30,13.838,0.68,13.85469754,1.318,0,1.318,12.52,0.68,12.53845286,13.768,0.74,13.78787235,1.318,0,1.318,12.45,0.74,12.47197258
21/09/2020 23:00,12.7595,-1.66,12.86702919,1.2995,0,1.2995,11.46,-1.66,11.57960276,13.3495,2.82,13.64410313,1.2995,0,1.2995,12.05,2.82,12.37557675
21/09/2020 23:30,11.9345,-1.75,12.06212213,1.3145,0,1.3145,10.62,-1.75,10.76321978,12.1845,2.69,12.47790608,1.3145,0,1.3145,10.87,2.69,11.19790159
22/09/2020 00:00,11.575,0.74,11.59863031,1.285,0,1.285,10.29,0.74,10.31657404,11.515,0.71,11.53686808,1.285,0,1.285,10.23,0.71,10.25460872
22/09/2020 00:30,11.332,0.74,11.35613596,1.312,0,1.312,10.02,0.74,10.04728819,11.282,0.71,11.30431882,1.312,0,1.312,9.97,0.71,9.995248871
22/09/2020 01:00,11.1,0.74,11.12463932,1.29,0,1.29,9.81,0.74,9.837870705,11.05,0.8,11.07892143,1.29,0,1.29,9.76,0.8,9.792731999
22/09/2020 01:30,11.2265,0.25,11.22928325,1.3165,0,1.3165,9.91,0.25,9.913152879,11.0765,-0.06,11.07666251,1.3165,0,1.3165,9.76,-0.06,9.760184424
22/09/2020 02:00,10.803,-2.35,11.05564602,1.303,0,1.303,9.5,-2.35,9.786342524,10.823,1.87,10.98336146,1.303,0,1.303,9.52,1.87,9.70192249
22/09/2020 02:30,10.3875,-2.35,10.65000734,1.3175,0,1.3175,9.07,-2.35,9.369493049,10.9175,1.94,11.08852588,1.3175,0,1.3175,9.6,1.94,9.794059424
22/09/2020 03:00,10.075,-2.5,10.38054069,1.305,0,1.305,8.77,-2.5,9.119369496,10.605,1.81,10.75835141,1.305,0,1.305,9.3,1.81,9.474497348
22/09/2020 03:30,9.9625,-2.5,10.27138775,1.3225,0,1.3225,8.64,-2.5,8.994420493,10.4925,1.81,10.64747182,1.3225,0,1.3225,9.17,1.81,9.346924628
22/09/2020 04:00,9.9055,-2.5,10.21611131,1.2055,0,1.2055,8.7,-2.5,9.052071586,10.3755,1.81,10.53219352,1.2055,0,1.2055,9.17,1.81,9.346924628
22/09/2020 04:30,9.833,-2.61,10.17349443,1.133,0,1.133,8.7,-2.61,9.083066663,10.303,1.68,10.43907127,1.133,0,1.133,9.17,1.68,9.322623021
22/09/2020 05:00,10.016,-2.51,10.32571334,1.316,0,1.316,8.7,-2.51,9.054838486,10.556,1.78,10.70502387,1.316,0,1.316,9.24,1.78,9.409888416
22/09/2020 05:30,10.866,-2.14,11.074726,1.326,0,1.326,9.54,-2.14,9.777075227,11.256,2.1,11.45021991,1.326,0,1.326,9.93,2.1,10.14962561
22/09/2020 06:00,11.8555,1.1,11.90642181,1.3155,0,1.3155,10.54,1.1,10.59724492,11.7855,0.15,11.78645452,1.3155,0,1.3155,10.47,0.15,10.47107444
22/09/2020 06:30,13.4845,2.32,13.68262183,1.3245,0,1.3245,12.16,2.32,12.37933762,13.0545,-0.72,13.07434015,1.3245,0,1.3245,11.73,-0.72,11.75207641
22/09/2020 07:00,15.311,2.54,15.52025518,1.321,0,1.321,13.99,2.54,14.21870951,14.871,0.38,14.87585429,1.321,0,1.321,13.55,0.38,13.55532737
22/09/2020 07:30,17.2655,3.06,17.53456844,1.3955,0,1.3955,15.87,3.06,16.16231728,16.8555,1.88,16.96002005,1.3955,0,1.3955,15.46,1.88,15.5738884
22/09/2020 08:00,18.04,2.46,18.20695472,1.65,0,1.65,16.39,2.46,16.5735844,17.92,2.46,18.08806236,1.65,0,1.65,16.27,2.46,16.45492328
22/09/2020 08:30,18.2815,2.84,18.5007795,2.0215,0,2.0215,16.26,2.84,16.50615643,18.1715,2.83,18.39054954,2.0215,0,2.0215,16.15,2.83,16.3960788
22/09/2020 09:00,18.3455,4.7,18.93798749,2.7055,0,2.7055,15.64,4.7,16.33093996,17.6555,1.44,17.71412657,2.7055,0,2.7055,14.95,1.44,15.01919106
22/09/2020 09:30,17.736,2.29,17.88322667,3.086,0,3.086,14.65,2.29,14.82789938,17.926,3.84,18.33267782,3.086,0,3.086,14.84,3.84,15.32877034
22/09/2020 10:00,17.9745,2.91,18.20853509,2.6945,0,2.6945,15.28,2.91,15.55462954,17.9545,3.35,18.26435245,2.6945,0,2.6945,15.26,3.35,15.62338312
22/09/2020 10:30,17.6,2.97,17.8488347,2.89,0,2.89,14.71,2.97,15.00683178,17.49,2.97,17.74037767,2.89,0,2.89,14.6,2.97,14.89902346
22/09/2020 11:00,17.2255,2.91,17.46957213,3.8755,0,3.8755,13.35,2.91,13.66347686,17.1255,2.91,17.37097724,3.8755,0,3.8755,13.25,2.91,13.56578785
22/09/2020 11:30,17.3825,3.42,17.71574741,4.0325,0,4.0325,13.35,3.42,13.78110663,17.1125,2.61,17.31039446,4.0325,0,4.0325,13.08,2.61,13.33785965
22/09/2020 12:00,17.349,3.11,17.62554683,4.409,0,4.409,12.94,3.11,13.30848226,17.249,3.11,17.52712472,4.409,0,4.409,12.84,3.11,13.2112717
22/09/2020 12:30,17.977,3.04,18.23222776,3.397,0,3.397,14.58,3.04,14.89355565,17.857,3.03,18.11224307,3.397,0,3.397,14.46,3.03,14.77404819
22/09/2020 13:00,17.9755,2.98,18.22083972,2.7455,0,2.7455,15.23,2.98,15.51880472,17.8555,3.03,18.11076421,2.7455,0,2.7455,15.11,3.03,15.4108079
22/09/2020 13:30,17.0125,2.67,17.22074494,3.6625,0,3.6625,13.35,2.67,13.6143821,17.5325,4.58,18.12084314,3.6625,0,3.6625,13.87,4.58,14.60661836
22/09/2020 14:00,17.199,0.68,17.21243739,2.419,0,2.419,14.78,0.68,14.79563449,17.849,5,18.53609455,2.419,0,2.419,15.43,5,16.21989211
22/09/2020 14:30,16.8685,0.68,16.88220046,2.0885,0,2.0885,14.78,0.68,14.79563449,17.5685,4.91,18.24171846,2.0885,0,2.0885,15.48,4.91,16.24002771
22/09/2020 15:00,16.525,0.81,16.54483983,2.725,0,2.725,13.8,0.81,13.8237513,17.165,4.86,17.83975406,2.725,0,2.725,14.44,4.86,15.23591809
22/09/2020 15:30,15.466,-2.31,15.63755914,3.626,0,3.626,11.84,-2.31,12.06323754,16.616,6.26,17.75609912,3.626,0,3.626,12.99,6.26,14.41969833
22/09/2020 16:00,15.909,-3.22,16.23159515,3.309,0,3.309,12.6,-3.22,13.00493752,17.629,8,19.3592779,3.309,0,3.309,14.32,8,16.40312165
22/09/2020 16:30,17.3245,-3.22,17.62120031,1.7245,0,1.7245,15.6,-3.22,15.92885432,19.2445,8.33,20.96997092,1.7245,0,1.7245,17.52,8.33,19.39946649
22/09/2020 17:00,18.206,-2.12,18.32901623,1.906,0,1.906,16.3,-2.12,16.43728688,19.426,6.25,20.40666499,1.906,0,1.906,17.52,6.25,18.60142199
22/09/2020 17:30,18.958,2.22,19.0875395,1.818,0,1.818,17.14,2.22,17.28317101,19.638,4.44,20.13366941,1.818,0,1.818,17.82,4.44,18.36480329
22/09/2020 18:00,20.464,2.77,20.65062217,1.664,0,1.664,18.8,2.77,19.00297082,20.304,2.71,20.48405516,1.664,0,1.664,18.64,2.71,18.83596825
22/09/2020 18:30,20.6405,2.77,20.82554058,1.3805,0,1.3805,19.26,2.77,19.45817309,20.6605,3.22,20.90991775,1.3805,0,1.3805,19.28,3.22,19.5470407
22/09/2020 19:00,19.023,-3.87,19.41266156,1.283,0,1.283,17.74,-3.87,18.1572162,21.323,9.17,23.21118758,1.283,0,1.283,20.04,9.17,22.03838696
22/09/2020 19:30,19.162,-2.95,19.38774726,1.262,0,1.262,17.9,-2.95,18.14145805,21.172,8.45,22.7959664,1.262,0,1.262,19.91,8.45,21.6289297
22/09/2020 20:00,18.852,-1.87,18.9445191,1.242,0,1.242,17.61,-1.87,17.70900901,20.422,7.27,21.67743029,1.242,0,1.242,19.18,7.27,20.51158941
22/09/2020 20:30,17.851,-2.24,17.99099222,1.261,0,1.261,16.59,-2.24,16.74054061,18.691,4.77,19.29005912,1.261,0,1.261,17.43,4.77,18.07091033
22/09/2020 21:00,17.179,0,17.179,1.249,0,1.249,15.93,0,15.93,17.839,4.18,18.32218112,1.249,0,1.249,16.59,4.18,17.10849204
22/09/2020 21:30,16.713,1.54,16.78380079,1.263,0,1.263,15.45,1.54,15.52656111,17.123,3.29,17.43620455,1.263,0,1.263,15.86,3.29,16.19764489
22/09/2020 22:00,15.976,1.68,16.06408964,1.246,0,1.246,14.73,1.68,14.82549493,15.876,1.68,15.96464143,1.246,0,1.246,14.63,1.68,14.72614342
22/09/2020 22:30,15.249,1.68,15.34126465,1.259,0,1.259,13.99,1.68,14.09051099,15.149,1.68,15.24187,1.259,0,1.259,13.89,1.68,13.9912294
22/09/2020 23:00,14.1025,1.47,14.17890709,1.2425,0,1.2425,12.86,1.47,12.94374366,14.0025,1.47,14.07944979,1.2425,0,1.2425,12.76,1.47,12.84439567
22/09/2020 23:30,13.582,1.83,13.70472999,1.262,0,1.262,12.32,1.83,12.45517162,13.352,0.93,13.38434922,1.262,0,1.262,12.09,0.93,12.12571647
23/09/2020 00:00,12.386,-0.72,12.4069092,1.256,0,1.256,11.13,-0.72,11.1532641,12.836,2.88,13.15512432,1.256,0,1.256,11.58,2.88,11.93276163
23/09/2020 00:30,11.7885,-2.17,11.98656048,1.2785,0,1.2785,10.51,-2.17,10.73168207,12.5885,3.84,13.16115239,1.2785,0,1.2785,11.31,3.84,11.94410733
23/09/2020 01:00,11.59,0.27,11.59314453,1.25,0,1.25,10.34,0.27,10.34352454,11.68,1.33,11.75547957,1.25,0,1.25,10.43,1.33,10.51445671
23/09/2020 01:30,11.831,0.74,11.85412,1.271,0,1.271,10.56,0.74,10.58589628,11.761,0.75,11.78488952,1.271,0,1.271,10.49,0.75,10.51677707
23/09/2020 02:00,11.3465,-0.55,11.35982228,1.2565,0,1.2565,10.09,-0.55,10.10497897,11.5465,1.73,11.67538275,1.2565,0,1.2565,10.29,1.73,10.43441421
23/09/2020 02:30,11.356,-1.61,11.46956128,1.266,0,1.266,10.09,-1.61,10.21764161,11.866,2.71,12.17152644,1.266,0,1.266,10.6,2.71,10.94093689
23/09/2020 03:00,11.087,-1.7,11.21657564,1.257,0,1.257,9.83,-1.7,9.975915998,11.647,2.61,11.93585812,1.257,0,1.257,10.39,2.61,10.71280542
23/09/2020 03:30,11.008,-1.58,11.1208122,1.258,0,1.258,9.75,-1.58,9.877190896,11.558,2.73,11.87603739,1.258,0,1.258,10.3,2.73,10.65565108
23/09/2020 04:00,11.007,-1.58,11.11982235,1.257,0,1.257,9.75,-1.58,9.877190896,11.557,2.73,11.87506417,1.257,0,1.257,10.3,2.73,10.65565108
23/09/2020 04:30,10.9035,-1.7,11.0352305,1.2735,0,1.2735,9.63,-1.7,9.778900756,11.4435,2.62,11.73959506,1.2735,0,1.2735,10.17,2.62,10.5020617
23/09/2020 05:00,10.9855,-1.64,11.10724134,1.2655,0,1.2655,9.72,-1.64,9.85738302,11.5355,2.62,11.82929247,1.2655,0,1.2655,10.27,2.62,10.59892919
23/09/2020 05:30,11.715,-1.31,11.78801616,1.275,0,1.275,10.44,-1.31,10.5218677,12.275,2.95,12.62450494,1.275,0,1.275,11,2.95,11.38870054
23/09/2020 06:00,12.2645,-1.15,12.31829778,1.2645,0,1.2645,11,-1.15,11.05995027,12.8445,3.1,13.21329559,1.2645,0,1.2645,11.58,3.1,11.98776042
23/09/2020 06:30,13.9595,-0.84,13.98475027,1.2695,0,1.2695,12.69,-0.84,12.71777103,14.5395,3.62,14.98337279,1.2695,0,1.2695,13.27,3.62,13.75490094
23/09/2020 07:00,15.757,-1.19,15.80187169,1.257,0,1.257,14.5,-1.19,14.54874909,16.507,4.93,17.22747657,1.257,0,1.257,15.25,4.93,16.02708333
23/09/2020 07:30,17.617,0.07,17.61713907,1.267,0,1.267,16.35,0.07,16.35014985,18.607,6.32,19.65102667,1.267,0,1.267,17.34,6.32,18.45583918
23/09/2020 08:00,19.199,1.81,19.28413081,1.309,0,1.309,17.89,1.81,17.98132921,19.779,5.63,20.56467216,1.309,0,1.309,18.47,5.63,19.30900826
23/09/2020 08:30,19.495,1.88,19.58543911,1.435,0,1.435,18.06,1.88,18.15758795,20.135,6.05,21.02428893,1.435,0,1.435,18.7,6.05,19.65432522
23/09/2020 09:00,19.6735,3.98,20.07204529,1.7635,0,1.7635,17.91,3.98,18.34689347,19.6035,4.31,20.07170427,1.7635,0,1.7635,17.84,4.31,18.35324767
23/09/2020 09:30,18.887,1.68,18.96157085,2.547,0,2.547,16.34,1.68,16.42613771,19.507,5.83,20.35956652,2.547,0,2.547,16.96,5.83,17.93405977
23/09/2020 10:00,19.1165,1.53,19.17762947,2.2465,0,2.2465,16.87,1.53,16.93923847,19.8265,6.16,20.76139933,2.2465,0,2.2465,17.58,6.16,18.62798969
23/09/2020 10:30,19.0005,1.45,19.05574717,2.4105,0,2.4105,16.59,1.45,16.65324593,19.7105,6.1,20.63283331,2.4105,0,2.4105,17.3,6.1,18.34393633
23/09/2020 11:00,18.368,1.36,18.41827962,2.708,0,2.708,15.66,1.36,15.71894398,19.078,6.04,20.01128891,2.708,0,2.708,16.37,6.04,17.44873921
23/09/2020 11:30,18.188,1.68,18.26542482,4.348,0,4.348,13.84,1.68,13.94159245,18.778,5.82,19.65923915,4.348,0,4.348,14.43,5.82,15.55947621
23/09/2020 12:00,18.211,1.23,18.25249082,5.101,0,5.101,13.11,1.23,13.16757381,19.001,6.69,20.14433173,5.101,0,5.101,13.9,6.69,15.42614988
23/09/2020 12:30,19.3805,3.09,19.62528676,4.6505,0,4.6505,14.73,3.09,15.05061461,19.7005,5.57,20.47277705,4.6505,0,4.6505,15.05,5.57,16.04766027
23/09/2020 13:00,19.0955,4.14,19.53913305,5.1555,0,5.1555,13.94,4.14,14.54177431,19.1355,4.32,19.61707828,5.1555,0,5.1555,13.98,4.32,14.63225205
23/09/2020 13:30,17.4815,0.89,17.50414072,6.5115,0,6.5115,10.97,0.89,11.00604379,18.1615,5.99,19.12381192,6.5115,0,6.5115,11.65,5.99,13.09971755
23/09/2020 14:00,16.787,-2.77,17.01400215,6.017,0,6.017,10.77,-2.77,11.12051258,18.647,9.87,21.09804515,6.017,0,6.017,12.63,9.87,16.02915469
23/09/2020 14:30,16.2945,-3.55,16.6767272,5.5845,0,5.5845,10.71,-3.55,11.28302264,18.2845,10.07,20.87409496,5.5845,0,5.5845,12.7,10.07,16.20786537
23/09/2020 15:00,16.274,-3.46,16.63774853,4.374,0,4.374,11.9,-3.46,12.39280436,18.354,10.23,21.01243004,4.374,0,4.374,13.98,10.23,17.32320121
23/09/2020 15:30,16.6015,-3.46,16.95822521,4.7615,0,4.7615,11.84,-3.46,12.33520166,18.6615,10.23,21.28155263,4.7615,0,4.7615,13.9,10.23,17.25870505
23/09/2020 16:00,16.7785,-2.63,16.98337311,4.2485,0,4.2485,12.53,-2.63,12.8030387,18.5885,9.23,20.75392089,4.2485,0,4.2485,14.34,9.23,17.05369461
23/09/2020 16:30,16.08,-3.75,16.51147783,8.17,0,8.17,7.91,-3.75,8.753890564,17.89,9.79,20.39353329,8.17,0,8.17,9.72,9.79,13.7957421
23/09/2020 17:00,17.206,-4.03,17.67165346,5.786,0,5.786,11.42,-4.03,12.1102147,19.206,9.42,21.39174691,5.786,0,5.786,13.42,9.42,16.39612149
23/09/2020 17:30,18.236,-2.48,18.4038609,2.766,0,2.766,15.47,-2.48,15.66752374,19.786,7.26,21.07589609,2.766,0,2.766,17.02,7.26,18.50372935
23/09/2020 18:00,18.956,-2.48,19.11754001,2.246,0,2.246,16.71,-2.48,16.89303111,20.536,7.17,21.75169409,2.246,0,2.246,18.29,7.17,19.64517753
23/09/2020 18:30,19.6635,-2.48,19.81927426,1.7635,0,1.7635,17.9,-2.48,18.07098226,20.7835,5.81,21.58031446,1.7635,0,1.7635,19.02,5.81,19.88759664
23/09/2020 19:00,19.7935,0,19.7935,1.5335,0,1.5335,18.26,0,18.26,20.5535,4.61,21.06415112,1.5335,0,1.5335,19.02,4.61,19.57070515
23/09/2020 19:30,19.828,0.68,19.83965685,1.408,0,1.408,18.42,0.68,18.4325473,20.568,4.61,21.07829984,1.408,0,1.408,19.16,4.61,19.70679324
23/09/2020 20:00,19.8915,2.41,20.03696265,1.3915,0,1.3915,18.5,2.41,18.65631528,20.1515,3.51,20.45490289,1.3915,0,1.3915,18.76,3.51,19.08553641
23/09/2020 20:30,19.776,4.71,20.32914843,1.406,0,1.406,18.37,4.71,18.96420312,18.766,0.2,18.76706573,1.406,0,1.406,17.36,0.2,17.36115204
23/09/2020 21:00,19.3885,4.01,19.79883916,1.3085,0,1.3085,18.08,4.01,18.51935474,18.6685,1.48,18.72707378,1.3085,0,1.3085,17.36,1.48,17.42297334
23/09/2020 21:30,18.2065,2,18.31602146,1.3065,0,1.3065,16.9,2,17.01793172,18.0865,2.01,18.19784554,1.3065,0,1.3065,16.78,2.01,16.89995562
23/09/2020 22:00,16.8695,0.32,16.87253479,1.2895,0,1.2895,15.58,0.32,15.58328592,17.2895,3.3,17.60161385,1.2895,0,1.2895,16,3.3,16.33676835
23/09/2020 22:30,15.9555,-0.37,15.95978948,1.3055,0,1.3055,14.65,-0.37,14.65467161,16.4455,3.3,16.77332615,1.3055,0,1.3055,15.14,3.3,15.49547031
23/09/2020 23:00,15.2155,1.77,15.31810498,1.2955,0,1.2955,13.92,1.77,14.0320811,14.9855,0.93,15.01433016,1.2955,0,1.2955,13.69,0.93,13.72155239
23/09/2020 23:30,14.476,1.29,14.53336424,1.316,0,1.316,13.16,1.29,13.22307453,14.386,1.29,14.44372168,1.316,0,1.316,13.07,1.29,13.13350677
24/09/2020 00:00,13.849,1.19,13.90003241,1.309,0,1.309,12.54,1.19,12.59633677,13.759,1.19,13.81036498,1.309,0,1.309,12.45,1.19,12.50674218
24/09/2020 00:30,13.0795,-1.78,13.20006516,1.3295,0,1.3295,11.75,-1.78,11.88406075,13.7795,3.68,14.26243388,1.3295,0,1.3295,12.45,3.68,12.98248435
24/09/2020 01:00,12.097,-3.62,12.62702693,1.307,0,1.307,10.79,-3.62,11.38105883,13.317,5.09,14.25659809,1.307,0,1.307,12.01,5.09,13.04408678
24/09/2020 01:30,12.4775,-3.62,12.99201317,1.3275,0,1.3275,11.15,-3.62,11.72292199,13.7075,5.09,14.62202641,1.3275,0,1.3275,12.38,5.09,13.38553324
24/09/2020 02:00,12.3035,-3.62,12.8249956,1.3235,0,1.3235,10.98,-3.62,11.5613494,13.5235,5.09,14.44967654,1.3235,0,1.3235,12.2,5.09,13.2192322
24/09/2020 02:30,12.2625,-1.68,12.37704756,1.3325,0,1.3325,10.93,-1.68,11.05835883,12.8325,2.6,13.09324468,1.3325,0,1.3325,11.5,2.6,11.79025021
24/09/2020 03:00,12.164,-1.62,12.27140155,1.324,0,1.324,10.84,-1.62,10.9603832,12.714,2.66,12.98928004,1.324,0,1.324,11.39,2.66,11.69648238
24/09/2020 03:30,11.916,-1.62,12.02561666,1.346,0,1.346,10.57,-1.62,10.69342321,12.476,2.66,12.75641705,1.346,0,1.346,11.13,2.66,11.44344791
24/09/2020 04:00,11.898,-1.62,12.00778098,1.328,0,1.328,10.57,-1.62,10.69342321,12.458,2.66,12.73881329,1.328,0,1.328,11.13,2.66,11.44344791
24/09/2020 04:30,12.3355,-1.4,12.41469131,1.3455,0,1.3455,10.99,-1.4,11.07881311,12.8955,2.91,13.21975871,1.3455,0,1.3455,11.55,2.91,11.91094455
24/09/2020 05:00,12.542,-0.44,12.54971569,1.332,0,1.332,11.21,-0.44,11.21863182,12.882,2.14,13.05854219,1.332,0,1.332,11.55,2.14,11.74657823
24/09/2020 05:30,12.907,-1.21,12.96359321,1.347,0,1.347,11.56,-1.21,11.62315362,13.477,3.18,13.84709099,1.347,0,1.347,12.13,3.18,12.53990829
24/09/2020 06:00,13.787,-1.36,13.85391529,1.327,0,1.327,12.46,-1.36,12.53400176,14.527,4.06,15.08367757,1.327,0,1.327,13.2,4.06,13.81027154
24/09/2020 06:30,15.0055,-2.89,15.2812673,1.3355,0,1.3355,13.67,-2.89,13.97215087,16.3555,6.04,17.43513637,1.3355,0,1.3355,15.02,6.04,16.18894685
24/09/2020 07:00,16.3205,-2.47,16.50635091,1.3205,0,1.3205,15,-2.47,15.20200316,17.4605,5.69,18.3642359,1.3205,0,1.3205,16.14,5.69,17.11361154
24/09/2020 07:30,17.8625,-2.11,17.9866897,1.4125,0,1.4125,16.45,-2.11,16.58477012,19.3425,7.04,20.58382633,1.4125,0,1.4125,17.93,7.04,19.26256733
24/09/2020 08:00,18.889,-0.32,18.89171038,2.439,0,2.439,16.45,-0.32,16.45311217,19.939,6.09,20.84830499,2.439,0,2.439,17.5,6.09,18.52938477
24/09/2020 08:30,18.9345,0.83,18.95268293,3.2145,0,3.2145,15.72,0.83,15.74189633,19.6245,5.46,20.36989446,3.2145,0,3.2145,16.41,5.46,17.29449913
24/09/2020 09:00,18.8265,0.69,18.83914017,4.4165,0,4.4165,14.41,0.69,14.42651032,19.5865,5.93,20.46450298,4.4165,0,4.4165,15.17,5.93,16.28784209
24/09/2020 09:30,17.7825,-1.06,17.81406484,7.1325,0,7.1325,10.65,-1.06,10.70262117,18.9125,7.16,20.22246909,7.1325,0,7.1325,11.78,7.16,13.78528201
24/09/2020 10:00,16.5665,-0.53,16.57497578,8.8065,0,8.8065,7.76,-0.53,7.778078169,17.3365,6.02,18.35196535,8.8065,0,8.8065,8.53,6.02,10.44036877
24/09/2020 10:30,15.2825,-3.86,15.76243656,9.4425,0,9.4425,5.84,-3.86,7.000371419,16.9225,9.34,19.32890598,9.4425,0,9.4425,7.48,9.34,11.96603527
24/09/2020 11:00,16.982,-3.07,17.25726583,4.622,0,4.622,12.36,-3.07,12.73556045,18.762,8.85,20.74452082,4.622,0,4.622,14.14,8.85,16.68119001
24/09/2020 11:30,17.8555,-0.88,17.87717204,4.0255,0,4.0255,13.83,-0.88,13.85796883,19.1355,7.57,20.57844164,4.0255,0,4.0255,15.11,7.57,16.9002071
24/09/2020 12:00,16.9335,-1.32,16.98487039,7.2635,0,7.2635,9.67,-1.32,9.759677249,18.1635,7.74,19.74386822,7.2635,0,7.2635,10.9,7.74,13.36853021
24/09/2020 12:30,17.7525,-0.76,17.76876068,5.4925,0,5.4925,12.26,-0.76,12.28353369,18.9425,7.41,20.34026564,5.4925,0,5.4925,13.45,7.41,15.35612581
24/09/2020 13:00,17.574,-1.36,17.62654464,6.404,0,6.404,11.17,-1.36,11.25248861,18.884,7.93,20.48146372,6.404,0,6.404,12.48,7.93,14.78632138
24/09/2020 13:30,16.8115,0.28,16.81383158,7.6815,0,7.6815,9.13,0.28,9.134292529,17.5315,5.8,18.4660091,7.6815,0,7.6815,9.85,5.8,11.43076988
24/09/2020 14:00,16.3485,2.84,16.59334361,8.5885,0,8.5885,7.76,2.84,8.263364932,16.2985,2.92,16.55800417,8.5885,0,8.5885,7.71,2.92,8.244422357
24/09/2020 14:30,15.4185,1.65,15.50653547,9.9985,0,9.9985,5.42,1.65,5.665589113,15.7085,4.35,16.29967706,9.9985,0,9.9985,5.71,4.35,7.178203118
24/09/2020 15:00,15.272,0.74,15.28991772,8.612,0,8.612,6.66,0.74,6.700985002,15.782,5.04,16.56723043,8.612,0,8.612,7.17,5.04,8.764159971
24/09/2020 15:30,15.5945,2.07,15.73128508,8.9345,0,8.9345,6.66,2.07,6.974274156,15.7645,4.02,16.26898461,8.9345,0,8.9345,6.83,4.02,7.925231858
24/09/2020 16:00,16.0205,3.04,16.30637974,8.4805,0,8.4805,7.54,3.04,8.129772445,15.9705,3.03,16.25539204,8.4805,0,8.4805,7.49,3.03,8.079665835
24/09/2020 16:30,16.7925,3.16,17.08723665,9.1225,0,9.1225,7.67,3.16,8.29545056,16.7525,3.15,17.04607744,9.1225,0,9.1225,7.63,3.15,8.25465929
24/09/2020 17:00,17.938,2.68,18.1370958,5.988,0,5.988,11.95,2.68,12.24683224,17.858,2.67,18.05649645,5.988,0,5.988,11.87,2.67,12.16658539
24/09/2020 17:30,19.4195,3.47,19.72708494,3.1495,0,3.1495,16.27,3.47,16.63591897,18.9495,2.28,19.0861717,3.1495,0,3.1495,15.8,2.28,15.96365873
24/09/2020 18:00,20.7355,4.84,21.29287581,1.9255,0,1.9255,18.81,4.84,19.42271093,19.7555,0.69,19.76754614,1.9255,0,1.9255,17.83,0.69,17.8433461
24/09/2020 18:30,20.9195,4.44,21.38548761,1.7795,0,1.7795,19.14,4.44,19.64823656,20.0895,2.24,20.21399541,1.7795,0,1.7795,18.31,2.24,18.44650915
24/09/2020 19:00,20.4655,2.28,20.59211233,1.4355,0,1.4355,19.03,2.28,19.16609767,20.3355,2.24,20.45849848,1.4355,0,1.4355,18.9,2.24,19.03227785
24/09/2020 19:30,20.675,2.53,20.82922286,1.365,0,1.365,19.31,2.53,19.4750353,20.545,2.53,20.70019142,1.365,0,1.365,19.18,2.53,19.34614432
24/09/2020 20:00,20.356,2.53,20.51262138,1.356,0,1.356,19,2.53,19.16770461,20.436,3.02,20.65794027,1.356,0,1.356,19.08,3.02,19.31752572
24/09/2020 20:30,19.0985,0,19.0985,1.3585,0,1.3585,17.74,0,17.74,19.7885,4.46,20.2848794,1.3585,0,1.3585,18.43,4.46,18.96197511
24/09/2020 21:00,18.221,-0.67,18.23331404,1.341,0,1.341,16.88,-0.67,16.89329157,18.901,4.31,19.38617809,1.341,0,1.341,17.56,4.31,18.08119742
24/09/2020 21:30,17.19,-0.67,17.20305205,1.35,0,1.35,15.84,-0.67,15.85416349,17.86,4.06,18.31565451,1.35,0,1.35,16.51,4.06,17.00187343
24/09/2020 22:00,16.197,-0.79,16.21625447,1.327,0,1.327,14.87,-0.79,14.89097042,16.847,3.72,17.25282032,1.327,0,1.327,15.52,3.72,15.95959899
24/09/2020 22:30,15.1765,-1.11,15.21703822,1.3465,0,1.3465,13.83,-1.11,13.87447296,15.8065,3.38,16.16384367,1.3465,0,1.3465,14.46,3.38,14.84978114
24/09/2020 23:00,14.081,-1.11,14.12468269,1.321,0,1.321,12.76,-1.11,12.80818879,14.691,3.3,15.05707412,1.321,0,1.321,13.37,3.3,13.77123451
24/09/2020 23:30,12.909,-1.94,13.05396036,1.329,0,1.329,11.58,-1.94,11.74137982,13.629,3.39,14.04427787,1.329,0,1.329,12.3,3.39,12.75860886
25/09/2020 00:00,12.107,-3.61,12.63374644,1.307,0,1.307,10.8,-3.61,11.38736581,13.317,5.12,14.26733644,1.307,0,1.307,12.01,5.12,13.05582246
25/09/2020 00:30,11.86,-3.86,12.47233739,1.32,0,1.32,10.54,-3.86,11.22458017,13.07,4.85,13.94085363,1.32,0,1.32,11.75,4.85,12.71160887
25/09/2020 01:00,11.516,-3.86,12.1456929,1.306,0,1.306,10.21,-3.86,10.91529661,12.716,4.85,13.60952446,1.306,0,1.306,11.41,4.85,12.3980079
25/09/2020 01:30,11.884,-3.86,12.4951613,1.324,0,1.324,10.56,-3.86,11.24336249,13.094,4.85,13.9633569,1.324,0,1.324,11.77,4.85,12.73009819
25/09/2020 02:00,11.712,-3.95,12.3601555,1.302,0,1.302,10.41,-3.95,11.13420855,12.912,4.69,13.73738854,1.302,0,1.302,11.61,4.69,12.52150949
25/09/2020 02:30,11.719,-4.02,12.38932448,1.309,0,1.309,10.41,-4.02,11.15923384,12.919,4.69,13.74396817,1.309,0,1.309,11.61,4.69,12.52150949
25/09/2020 03:00,11.7105,-2.7,12.017729,1.3005,0,1.3005,10.41,-2.7,10.75444559,12.3805,3.44,12.84952841,1.3005,0,1.3005,11.08,3.44,11.60172401
25/09/2020 03:30,11.615,-1.99,11.78424054,1.315,0,1.315,10.3,-1.99,10.49047663,11.725,2.29,11.94653611,1.315,0,1.315,10.41,2.29,10.65890238
25/09/2020 04:00,11.22,-2.07,11.40935143,1.3,0,1.3,9.92,-2.07,10.1336716,11.77,2.29,11.99070473,1.3,0,1.3,10.47,2.29,10.71750904
25/09/2020 04:30,11.2985,-2.01,11.47589658,1.3085,0,1.3085,9.99,-2.01,10.19020118,11.8585,2.29,12.0775876,1.3085,0,1.3085,10.55,2.29,10.79567506
25/09/2020 05:00,11.0525,-2.1,11.25023361,1.3125,0,1.3125,9.74,-2.1,9.963814531,11.5925,2.22,11.8031545,1.3125,0,1.3125,10.28,2.22,10.51697675
25/09/2020 05:30,11.785,-0.29,11.78856756,1.315,0,1.315,10.47,-0.29,10.47401547,11.825,0.61,11.84072316,1.315,0,1.315,10.51,0.61,10.52768731
25/09/2020 06:00,12.3465,2.19,12.53922495,1.2965,0,1.2965,11.05,2.19,11.26492787,11.6565,-2.27,11.8754744,1.2965,0,1.2965,10.36,-2.27,10.60577673
25/09/2020 06:30,13.4565,2.07,13.61478212,1.3065,0,1.3065,12.15,2.07,12.32507201,13.2865,-2.39,13.49974749,1.3065,0,1.3065,11.98,-2.39,12.21607547
25/09/2020 07:00,14.896,0.92,14.92438327,1.286,0,1.286,13.61,0.92,13.64105934,14.796,0.93,14.82519868,1.286,0,1.286,13.51,0.93,13.54197179
25/09/2020 07:30,16.4855,-0.72,16.50121542,1.3555,0,1.3555,15.13,-0.72,15.14712184,17.0455,3.3,17.36200076,1.3555,0,1.3555,15.69,3.3,16.03328101
25/09/2020 08:00,18.006,2.9,18.23803816,2.006,0,2.006,16,2.9,16.26068879,17.496,1.23,17.53918231,2.006,0,2.006,15.49,1.23,15.53875799
25/09/2020 08:30,17.9525,3.4,18.27162435,3.2925,0,3.2925,14.66,3.4,15.04910629,17.4325,2.09,17.5573391,3.2925,0,3.2925,14.14,2.09,14.29362445
25/09/2020 09:00,17.137,2.37,17.30010604,5.257,0,5.257,11.88,2.37,12.1140951,17.337,3.35,17.6576915,5.257,0,5.257,12.08,3.35,12.53590443
25/09/2020 09:30,16.672,0.68,16.6858618,6.462,0,6.462,10.21,0.68,10.23261941,17.262,4.85,17.93039721,6.462,0,6.462,10.8,4.85,11.83902445
25/09/2020 10:00,15.8445,0,15.8445,8.4745,0,8.4745,7.37,0,7.37,16.3945,4.9,17.1110967,8.4745,0,8.4745,7.92,4.9,9.31323789
25/09/2020 10:30,14.796,2.62,15.02617769,10.206,0,10.206,4.59,2.62,5.285120623,15.126,4.07,15.66399617,10.206,0,10.206,4.92,4.07,6.385240794
25/09/2020 11:00,14.355,-0.76,14.37510435,11.025,0,11.025,3.33,-0.76,3.415625858,15.025,5.7,16.06986699,11.025,0,11.025,4,5.7,6.963476143
25/09/2020 11:30,14.317,0.83,14.34103863,11.787,0,11.787,2.53,0.83,2.662667835,14.767,5.08,15.61635966,11.787,0,11.787,2.98,5.08,5.889550068
25/09/2020 12:00,14.2605,0.83,14.28463371,12.2805,0,12.2805,1.98,0.83,2.146928038,14.7005,5.2,15.59309784,12.2805,0,12.2805,2.42,5.2,5.735538336
25/09/2020 12:30,14.551,0.83,14.57465269,11.381,0,11.381,3.17,0.83,3.276858251,15.021,5.2,15.89561075,11.381,0,11.381,3.64,5.2,6.34740892
25/09/2020 13:00,14.7035,1.18,14.75077328,10.6435,0,10.6435,4.06,1.18,4.228001892,15.1135,4.7,15.8274408,10.6435,0,10.6435,4.47,4.7,6.486208446
25/09/2020 13:30,14.4335,2.72,14.68755671,10.9935,0,10.9935,3.44,2.72,4.385430424,14.4235,2.72,14.67772981,10.9935,0,10.9935,3.43,2.72,4.377590662
25/09/2020 14:00,14.2625,1.7,14.36345732,10.4925,0,10.4925,3.77,1.7,4.135565258,14.3425,3.89,14.86066641,10.4925,0,10.4925,3.85,3.89,5.473079572
25/09/2020 14:30,13.7315,1.59,13.82324825,11.3915,0,11.3915,2.34,1.59,2.829081123,14.0815,4.54,14.7952777,11.3915,0,11.3915,2.69,4.54,5.277092002
25/09/2020 15:00,13.929,2.39,14.13255607,8.889,0,8.889,5.04,2.39,5.577965579,14.049,3,14.36573705,8.889,0,8.889,5.16,3,5.968718455
25/09/2020 15:30,13.9515,2.46,14.16671988,9.9615,0,9.9615,3.99,2.46,4.687397999,13.9315,2.46,14.14702415,9.9615,0,9.9615,3.97,2.46,4.670385423
25/09/2020 16:00,14.232,2.32,14.4198552,10.322,0,10.322,3.91,2.32,4.546482157,14.212,2.32,14.40011611,10.322,0,10.322,3.89,2.32,4.529293543
25/09/2020 16:30,14.898,2.08,15.04249993,8.758,0,8.758,6.14,2.08,6.482746332,14.868,2.07,15.01140646,8.758,0,8.758,6.11,2.07,6.451123933
25/09/2020 17:00,15.9295,1.88,16.04005518,7.4795,0,7.4795,8.45,1.88,8.656610191,15.8795,1.87,15.98922826,7.4795,0,7.4795,8.4,1.87,8.605631877
25/09/2020 17:30,17.11,2.12,17.24083815,5.14,0,5.14,11.97,2.12,12.15628644,16.92,1.36,16.97456921,5.14,0,5.14,11.78,1.36,11.85824608
25/09/2020 18:00,17.5765,1.59,17.64827052,3.8565,0,3.8565,13.72,1.59,13.81182464,17.5065,1.59,17.57855632,3.8565,0,3.8565,13.65,1.59,13.74229239
25/09/2020 18:30,18.4865,1.87,18.58083912,2.0665,0,2.0665,16.42,1.87,16.5261399,18.3865,1.87,18.48134958,2.0665,0,2.0665,16.32,1.87,16.42678605
25/09/2020 19:00,18.71,1.87,18.80321781,1.44,0,1.44,17.27,1.87,17.37094701,18.61,1.87,18.70371621,1.44,0,1.44,17.17,1.87,17.27153149
25/09/2020 19:30,18.846,1.87,18.93854841,1.306,0,1.306,17.54,1.87,17.63940192,18.746,1.87,18.83903968,1.306,0,1.306,17.44,1.87,17.53996864
25/09/2020 20:00,18.216,1.58,18.28439378,1.286,0,1.286,16.93,1.58,17.00356727,18.126,1.58,18.19473209,1.286,0,1.286,16.84,1.58,16.91395873
25/09/2020 20:30,17.371,1.41,17.42813074,1.311,0,1.311,16.06,1.41,16.1217772,17.291,1.41,17.34839419,1.311,0,1.311,15.98,1.41,16.04208528
25/09/2020 21:00,16.8805,1.41,16.93928512,1.3005,0,1.3005,15.58,1.41,15.64367284,16.8005,1.41,16.85956406,1.3005,0,1.3005,15.5,1.41,15.56400013
25/09/2020 21:30,15.98,1.31,16.03360533,1.02,0,1.02,14.96,1.31,15.01724675,15.91,1.32,15.96466411,1.02,0,1.02,14.89,1.32,14.94839456
25/09/2020 22:00,14.91,1.05,14.94692611,0.83,0,0.83,14.08,1.05,14.119097,14.83,1.06,14.86783441,0.83,0,0.83,14,1.06,14.04007122
25/09/2020 22:30,14.301,0.91,14.32992327,0.951,0,0.951,13.35,0.91,13.38097904,14.231,0.92,14.26070689,0.951,0,0.951,13.28,0.92,13.31182933
25/09/2020 23:00,13.404,0.74,13.4244112,1.304,0,1.304,12.1,0.74,12.12260698,13.354,0.75,13.37504452,1.304,0,1.304,12.05,0.75,12.07331769
25/09/2020 23:30,12.3725,-0.84,12.40098207,1.3125,0,1.3125,11.06,-0.84,11.09185287,12.6725,1.74,12.79139774,1.3125,0,1.3125,11.36,1.74,11.4924845
26/09/2020 00:00,12.3345,0.17,12.33567146,0.9245,0,0.9245,11.41,0.17,11.41126636,12.4045,1.18,12.46049839,0.9245,0,0.9245,11.48,1.18,11.54048526
26/09/2020 00:30,12.1345,-1.9,12.28234873,1.2645,0,1.2645,10.87,-1.9,11.03480403,12.7445,2.99,13.09054545,1.2645,0,1.2645,11.48,2.99,11.86298866
26/09/2020 01:00,11.7555,-1.67,11.87352855,1.2755,0,1.2755,10.48,-1.67,10.61222408,12.3055,2.62,12.58132466,1.2755,0,1.2755,11.03,2.62,11.33689993
26/09/2020 01:30,12.0325,-1.67,12.14783751,1.3025,0,1.3025,10.73,-1.67,10.85918045,12.5925,2.48,12.8343857,1.3025,0,1.3025,11.29,2.48,11.55917385
26/09/2020 02:00,11.918,-1.75,12.04579694,1.288,0,1.288,10.63,-1.75,10.77308684,12.478,2.48,12.72206288,1.288,0,1.288,11.19,2.48,11.46152259
26/09/2020 02:30,11.8695,-1.75,11.99781356,1.2995,0,1.2995,10.57,-1.75,10.71388818,12.4195,2.48,12.66469029,1.2995,0,1.2995,11.12,2.48,11.39319095
26/09/2020 03:00,11.544,-1.82,11.68658787,1.284,0,1.284,10.26,-1.82,10.42017274,12.094,2.39,12.3278926,1.284,0,1.284,10.81,2.39,11.07105234
26/09/2020 03:30,11.6625,-1.7,11.78575014,1.3025,0,1.3025,10.36,-1.7,10.49855228,12.2225,2.52,12.47957957,1.3025,0,1.3025,10.92,2.52,11.20699781
26/09/2020 04:00,11.649,-1.7,11.77239147,1.289,0,1.289,10.36,-1.7,10.49855228,12.209,2.52,12.46635797,1.289,0,1.289,10.92,2.52,11.20699781
26/09/2020 04:30,11.5435,-1.75,11.67539688,1.3035,0,1.3035,10.24,-1.75,10.38845994,12.0935,2.52,12.35326444,1.3035,0,1.3035,10.79,2.52,11.08036552
26/09/2020 05:00,11.613,-1.75,11.74411636,1.293,0,1.293,10.32,-1.75,10.46732535,12.163,2.52,12.42131108,1.293,0,1.293,10.87,2.52,11.15828392
26/09/2020 05:30,12.0905,-0.48,12.10002439,1.3105,0,1.3105,10.78,-0.48,10.79068116,12.3605,1.75,12.48376787,1.3105,0,1.3105,11.05,1.75,11.18771648
26/09/2020 06:00,12.4445,-1.28,12.51015508,1.2945,0,1.2945,11.15,-1.28,11.22323037,13.0145,2.97,13.34908649,1.2945,0,1.2945,11.72,2.97,12.09046318
26/09/2020 06:30,13.494,-1.13,13.54123096,1.304,0,1.304,12.19,-1.13,12.24226286,14.094,3.36,14.48897636,1.304,0,1.304,12.79,3.36,13.223982
26/09/2020 07:00,14.507,1.01,14.54211639,1.287,0,1.287,13.22,1.01,13.25852556,14.517,1.56,14.60057838,1.287,0,1.287,13.23,1.56,13.3216553
26/09/2020 07:30,15.2055,1.01,15.23900687,1.3655,0,1.3655,13.84,1.01,13.87680439,15.2355,1.66,15.32566671,1.3655,0,1.3655,13.87,1.66,13.9689835
26/09/2020 08:00,15.6395,1.4,15.70203682,1.9795,0,1.9795,13.66,1.4,13.7315549,15.5695,1.4,15.63231685,1.9795,0,1.9795,13.59,1.4,13.66192153
26/09/2020 08:30,15.4575,1.65,15.54531461,3.1675,0,3.1675,12.29,1.65,12.40026613,15.2875,0.98,15.31887908,3.1675,0,3.1675,12.12,0.98,12.15955591
26/09/2020 09:00,15.2055,1.08,15.24380629,4.9255,0,4.9255,10.28,1.08,10.33657584,15.1555,1.08,15.19393235,4.9255,0,4.9255,10.23,1.08,10.28685083
26/09/2020 09:30,15.207,1.21,15.25506306,6.727,0,6.727,8.48,1.21,8.565891664,15.187,1.36,15.24777259,6.727,0,6.727,8.46,1.36,8.568617158
26/09/2020 10:00,14.805,-0.84,14.82881064,7.845,0,7.845,6.96,-0.84,7.010506401,15.345,3.74,15.79419593,7.845,0,7.845,7.5,3.74,8.380787552
26/09/2020 10:30,14.2085,-0.84,14.23330855,8.4585,0,8.4585,5.75,-0.84,5.81103261,14.7285,3.74,15.19593078,8.4585,0,8.4585,6.27,3.74,7.300719143
26/09/2020 11:00,13.594,-0.67,13.61050095,10.094,0,10.094,3.5,-0.67,3.563551599,14.074,4.03,14.63961666,10.094,0,10.094,3.98,4.03,5.664035664
26/09/2020 11:30,13.315,-0.67,13.33184627,11.545,0,11.545,1.77,-0.67,1.892564398,13.475,4.18,14.10843808,11.545,0,11.545,1.93,4.18,4.604052563
26/09/2020 12:00,12.1085,-0.67,12.1270224,12.9185,0,12.9185,-0.81,-0.67,1.051189802,13.1085,4.18,13.75882162,12.9185,0,12.9185,0.19,4.18,4.184315954
26/09/2020 12:30,12.156,1.6,12.26084565,13.326,0,13.326,-1.17,1.6,1.982145302,12.216,2.59,12.48754403,13.326,0,13.326,-1.11,2.59,2.817836049
26/09/2020 13:00,12.2515,1.96,12.40729029,13.4215,0,13.4215,-1.17,1.96,2.282651966,12.3115,1.97,12.46811663,13.4215,0,13.4215,-1.11,1.97,2.261194375
