Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/09/2020 13:30,11.6675,1.78,11.80249788,13.1575,0,13.1575,-1.49,1.78,2.321314283,11.7075,1.78,11.8420419,13.1575,0,13.1575,-1.45,1.78,2.295844071
26/09/2020 14:00,11.3645,1.78,11.50305439,13.2545,0,13.2545,-1.89,1.78,2.596247292,11.3945,1.78,11.53269397,13.2545,0,13.2545,-1.86,1.78,2.574490241
26/09/2020 14:30,11.3525,1.73,11.48356026,13.0025,0,13.0025,-1.65,1.73,2.390690277,11.3825,1.73,11.51321876,13.0025,0,13.0025,-1.62,1.73,2.370084387
26/09/2020 15:00,11.3575,1.38,11.4410317,12.5875,0,12.5875,-1.23,1.38,1.84859406,11.4075,1.89,11.5630081,12.5875,0,12.5875,-1.18,1.89,2.228115796
26/09/2020 15:30,10.795,-1,10.8412188,11.445,0,11.445,-0.65,-1,1.192686044,11.795,3.35,12.26150582,11.445,0,11.445,0.35,3.35,3.368233959
26/09/2020 16:00,11.8895,-1,11.9314798,10.6795,0,10.6795,1.21,-1,1.569745202,12.1195,3.35,12.57397233,10.6795,0,10.6795,1.44,3.35,3.646381768
26/09/2020 16:30,12.37,-1.15,12.42334094,9.21,0,9.21,3.16,-1.15,3.362751849,12.83,3.16,13.21342121,9.21,0,9.21,3.62,3.16,4.805205511
26/09/2020 17:00,13.351,-1.27,13.41126769,7.721,0,7.721,5.63,-1.27,5.771464286,13.841,3,14.16238966,7.721,0,7.721,6.12,3,6.815746474
26/09/2020 17:30,15.009,0.61,15.02139078,5.899,0,5.899,9.11,0.61,9.130399772,15.039,1.2,15.08679956,5.899,0,5.899,9.14,1.2,9.218438046
26/09/2020 18:00,16.0645,-0.66,16.07805213,3.9845,0,3.9845,12.08,-0.66,12.09801637,16.4745,2.4,16.64839783,3.9845,0,3.9845,12.49,2.4,12.71849441
26/09/2020 18:30,16.786,-1.16,16.82603328,2.366,0,2.366,14.42,-1.16,14.46658218,17.456,3.36,17.77643204,2.366,0,2.366,15.09,3.36,15.45955045
26/09/2020 19:00,17.1635,-1.03,17.19437793,1.4735,0,1.4735,15.69,-1.03,15.72377181,17.8035,3.3,18.10675598,1.4735,0,1.4735,16.33,3.3,16.66009904
26/09/2020 19:30,18.266,2.19,18.39681646,1.316,0,1.316,16.95,2.19,17.09089231,17.886,0.43,17.8911681,1.316,0,1.316,16.57,0.43,16.57557842
26/09/2020 20:00,17.746,1.16,17.78387236,1.296,0,1.296,16.45,1.16,16.49084898,17.656,1.16,17.69406499,1.296,0,1.296,16.36,1.16,16.40107314
26/09/2020 20:30,16.976,1.03,17.00721835,1.306,0,1.306,15.67,1.03,15.70381482,16.896,1.04,16.92797732,1.306,0,1.306,15.59,1.04,15.6246504
26/09/2020 21:00,16.1005,0.76,16.11842735,1.2905,0,1.2905,14.81,0.76,14.82948752,16.0305,0.77,16.04898222,1.2905,0,1.2905,14.74,0.77,14.76009824
26/09/2020 21:30,15.074,-0.16,15.07484912,1.304,0,1.304,13.77,-0.16,13.77092953,15.184,1.34,15.24301335,1.304,0,1.304,13.88,1.34,13.94453298
26/09/2020 22:00,14.441,-0.96,14.47287397,1.281,0,1.281,13.16,-0.96,13.19496874,14.411,1.55,14.49411677,1.281,0,1.281,13.13,1.55,13.22117241
26/09/2020 22:30,13.4475,-1.89,13.57966702,1.3175,0,1.3175,12.13,-1.89,12.2763594,14.0675,2.49,14.2861701,1.3175,0,1.3175,12.75,2.49,12.99086602
26/09/2020 23:00,12.504,-1.89,12.64603163,1.304,0,1.304,11.2,-1.89,11.35834935,13.084,2.49,13.31882713,1.304,0,1.304,11.78,2.49,12.04028654
26/09/2020 23:30,11.9905,-1.97,12.15125468,1.3105,0,1.3105,10.68,-1.97,10.86017035,12.3305,2.49,12.57940103,1.3105,0,1.3105,11.02,2.49,11.29780952
27/09/2020 00:00,11.432,-2.08,11.61968261,1.302,0,1.302,10.13,-2.08,10.34133937,11.652,2.19,11.85601974,1.302,0,1.302,10.35,2.19,10.57915876
27/09/2020 00:30,11.6845,-1.92,11.84119674,1.3145,0,1.3145,10.37,-1.92,10.54624578,12.0045,2.19,12.2026276,1.3145,0,1.3145,10.69,2.19,10.91202089
27/09/2020 01:00,12.0825,0.68,12.10161998,1.2925,0,1.2925,10.79,0.68,10.81140601,12.0425,0.69,12.06225129,1.2925,0,1.2925,10.75,0.69,10.77212143
27/09/2020 01:30,12.3995,-1.49,12.48870291,1.2995,0,1.2995,11.1,-1.49,11.19955803,12.6195,2.25,12.81851318,1.2995,0,1.2995,11.32,2.25,11.54144272
27/09/2020 02:00,12.2645,-1.69,12.38039015,1.3045,0,1.3045,10.96,-1.69,11.0895311,12.7045,2.47,12.94238078,1.3045,0,1.3045,11.4,2.47,11.66451456
27/09/2020 02:30,12.5315,0.68,12.54993595,1.3115,0,1.3115,11.22,0.68,11.24058717,12.4715,0.68,12.49002451,1.3115,0,1.3115,11.16,0.68,11.18069765
27/09/2020 03:00,12.159,1.15,12.2132625,1.299,0,1.299,10.86,1.15,10.92071884,12.109,0.16,12.11005702,1.299,0,1.299,10.81,0.16,10.81118402
27/09/2020 03:30,11.4235,-2.13,11.6203809,1.3135,0,1.3135,10.11,-2.13,10.33194077,11.9035,2.44,12.15100458,1.3135,0,1.3135,10.59,2.44,10.8674606
27/09/2020 04:00,11.4875,-2,11.66030258,1.3075,0,1.3075,10.18,-2,10.37460361,12.0875,2.55,12.35354833,1.3075,0,1.3075,10.78,2.55,11.0774952
27/09/2020 04:30,11.4285,-2,11.60218136,1.3285,0,1.3285,10.1,-2,10.29611577,12.0385,2.61,12.31818096,1.3285,0,1.3285,10.71,2.61,11.02343866
27/09/2020 05:00,11.309,-2,11.48448871,1.319,0,1.319,9.99,-2,10.18823341,11.909,2.61,12.1916521,1.319,0,1.319,10.59,2.61,10.90688773
27/09/2020 05:30,11.3185,-2,11.49384367,1.3285,0,1.3285,9.99,-2,10.18823341,11.9185,2.61,12.20093202,1.3285,0,1.3285,10.59,2.61,10.90688773
27/09/2020 06:00,11.656,0.73,11.6788371,1.316,0,1.316,10.34,0.73,10.36573683,11.616,0.73,11.63891559,1.316,0,1.316,10.3,0.73,10.32583653
27/09/2020 06:30,12.3655,0.68,12.38418307,1.3255,0,1.3255,11.04,0.68,11.0609222,12.3155,0.68,12.3342588,1.3255,0,1.3255,10.99,0.68,11.01101721
27/09/2020 07:00,13.126,0.83,13.15221563,1.306,0,1.306,11.82,0.83,11.84910545,13.066,0.83,13.09233577,1.306,0,1.306,11.76,0.83,11.78925358
27/09/2020 07:30,13.907,0.99,13.94219312,1.377,0,1.377,12.53,0.99,12.56904929,13.857,0.98,13.89161074,1.377,0,1.377,12.48,0.98,12.51841843
27/09/2020 08:00,14.3345,0.85,14.35967932,1.9545,0,1.9545,12.38,0.85,12.40914582,14.2645,0.85,14.28980267,1.9545,0,1.9545,12.31,0.85,12.33931116
27/09/2020 08:30,14.5795,0.91,14.60787186,3.3995,0,3.3995,11.18,0.91,11.21697375,14.5295,0.91,14.5579693,3.3995,0,3.3995,11.13,0.91,11.16713929
27/09/2020 09:00,14.9815,1.18,15.0278988,5.2715,0,5.2715,9.71,1.18,9.7814365,14.9315,1.18,14.97805369,5.2715,0,5.2715,9.66,1.18,9.731803533
27/09/2020 09:30,14.2535,1.01,14.28923939,7.1335,0,7.1335,7.12,1.01,7.191279441,14.2235,1.02,14.26002638,7.1335,0,7.1335,7.09,1.02,7.162995184
27/09/2020 10:00,13.997,1.11,14.04094402,8.547,0,8.547,5.45,1.11,5.561888169,13.977,1.11,14.0210067,8.547,0,8.547,5.43,1.11,5.542291945
27/09/2020 10:30,13.8865,1.36,13.95293812,9.7665,0,9.7665,4.12,1.36,4.338663389,13.8765,1.37,13.94396472,9.7665,0,9.7665,4.11,1.37,4.332320394
27/09/2020 11:00,13.297,1.54,13.38588096,11.447,0,11.447,1.85,1.54,2.407093683,13.297,1.54,13.38588096,11.447,0,11.447,1.85,1.54,2.407093683
27/09/2020 11:30,13.3055,1.64,13.40619,12.3955,0,12.3955,0.91,1.64,1.875553252,13.3155,1.64,13.41611495,12.3955,0,12.3955,0.92,1.64,1.880425484
27/09/2020 12:00,13.0175,1.72,13.13063998,13.0175,0,13.0175,0,1.72,1.72,13.0175,1.72,13.13063998,13.0175,0,13.0175,0,1.72,1.72
27/09/2020 12:30,12.553,0.64,12.56930424,13.333,0,13.333,-0.78,0.64,1.00895986,12.663,2.83,12.97537934,13.333,0,13.333,-0.67,2.83,2.908229702
27/09/2020 13:00,12.2675,-0.71,12.28802898,13.4375,0,13.4375,-1.17,-0.71,1.368575902,12.6375,3.79,13.19357822,13.4375,0,13.4375,-0.8,3.79,3.873512618
27/09/2020 13:30,11.8565,-0.71,11.87773936,13.4265,0,13.4265,-1.57,-0.71,1.72307864,12.2665,3.87,12.86250062,13.4265,0,13.4265,-1.16,3.87,4.040111385
27/09/2020 14:00,11.3065,-0.71,11.32877055,13.2365,0,13.2365,-1.93,-0.71,2.056453257,11.7165,3.87,12.33909528,13.2365,0,13.2365,-1.52,3.87,4.157799899
27/09/2020 14:30,11.065,-0.71,11.08775563,12.905,0,12.905,-1.84,-0.71,1.972232238,11.455,3.56,11.99544184,12.905,0,12.905,-1.45,3.56,3.843969303
27/09/2020 15:00,11.2385,1.34,11.31810418,11.9985,0,11.9985,-0.76,1.34,1.540519393,11.2485,1.34,11.32803391,11.9985,0,11.9985,-0.75,1.34,1.535610628
27/09/2020 15:30,12.219,1.2,12.27778323,11.449,0,11.449,0.77,1.2,1.425798022,12.219,1.2,12.27778323,11.449,0,11.449,0.77,1.2,1.425798022
27/09/2020 16:00,11.9985,1.07,12.04611565,10.3785,0,10.3785,1.62,1.07,1.941468516,11.9985,1.07,12.04611565,10.3785,0,10.3785,1.62,1.07,1.941468516
27/09/2020 16:30,13.364,1.07,13.4067668,9.004,0,9.004,4.36,1.07,4.489376349,13.354,1.07,13.39679872,9.004,0,9.004,4.35,1.07,4.479665166
27/09/2020 17:00,14.886,0.34,14.88988234,7.306,0,7.306,7.58,0.34,7.587621498,15.076,1.97,15.2041664,7.306,0,7.306,7.77,1.97,8.015846805
27/09/2020 17:30,15.715,-1.13,15.75557441,5.655,0,5.655,10.06,-1.13,10.12326528,16.285,3.2,16.59642205,5.655,0,5.655,10.63,3.2,11.10121165
27/09/2020 18:00,17.184,2.31,17.33856845,3.964,0,3.964,13.22,2.31,13.42030178,16.724,-0.29,16.72651416,3.964,0,3.964,12.76,-0.29,12.76329503
27/09/2020 18:30,17.327,0.05,17.32707214,2.447,0,2.447,14.88,0.05,14.88008401,17.607,2.26,17.75145203,2.447,0,2.447,15.16,2.26,15.32753079
27/09/2020 19:00,17.1315,-1.91,17.23764463,1.5215,0,1.5215,15.61,-1.91,15.72641727,18.1115,4.35,18.62656523,1.5215,0,1.5215,16.59,4.35,17.15081922
27/09/2020 19:30,17.3265,-3.24,17.62683188,1.3165,0,1.3165,16.01,-3.24,16.3345554,18.8265,5.91,19.732339,1.3165,0,1.3165,17.51,5.91,18.4804816
27/09/2020 20:00,17.0195,-3.33,17.34221094,1.3095,0,1.3095,15.71,-3.33,16.05904729,18.5095,5.79,19.39396015,1.3095,0,1.3095,17.2,5.79,18.14839111
27/09/2020 20:30,15.99,-3.53,16.37501145,1.32,0,1.32,14.67,-3.53,15.08873089,17.44,5.61,18.32009007,1.32,0,1.32,16.12,5.61,17.06828931
27/09/2020 21:00,14.9985,-3.8,15.47239485,1.3185,0,1.3185,13.68,-3.8,14.19797169,16.4185,5.38,17.27748657,1.3185,0,1.3185,15.1,5.38,16.02979725
27/09/2020 21:30,14.713,-2.28,14.88861206,1.313,0,1.313,13.4,-2.28,13.59258621,15.573,3.67,15.9996009,1.313,0,1.313,14.26,3.67,14.72469015
27/09/2020 22:00,14.1405,-1.56,14.22629046,1.2905,0,1.2905,12.85,-1.56,12.94434626,14.3005,2.79,14.57012012,1.2905,0,1.2905,13.01,2.79,13.30579573
27/09/2020 22:30,12.857,-1.89,12.99517407,1.307,0,1.307,11.55,-1.89,11.70361483,13.157,2.5,13.39241013,1.307,0,1.307,11.85,2.5,12.11084225
27/09/2020 23:00,12.162,0.75,12.18510336,1.242,0,1.242,10.92,0.75,10.94572519,12.112,0.77,12.13645105,1.242,0,1.242,10.87,0.77,10.89723818
27/09/2020 23:30,11.6865,0.75,11.7105415,1.1465,0,1.1465,10.54,0.75,10.56665037,11.6365,0.77,11.66194805,1.1465,0,1.1465,10.49,0.77,10.51822228
28/09/2020 00:00,11.2145,0,11.2145,1.2745,0,1.2745,9.94,0,9.94,11.1745,0,11.1745,1.2745,0,1.2745,9.9,0,9.9
28/09/2020 00:30,11.17,0.68,11.19067916,1.23,0,1.23,9.94,0.68,9.963232407,11.13,0.68,11.15075334,1.23,0,1.23,9.9,0.68,9.923326055
28/09/2020 01:00,10.942,0.68,10.96310923,0.892,0,0.892,10.05,0.68,10.07297871,10.892,0.68,10.91320595,0.892,0,0.892,10,0.68,10.02309333
28/09/2020 01:30,11.426,0,11.426,1.316,0,1.316,10.11,0,10.11,11.376,0,11.376,1.316,0,1.316,10.06,0,10.06
28/09/2020 02:00,11.4115,0.68,11.43174231,1.3015,0,1.3015,10.11,0.68,10.13284264,11.3615,0.68,11.38183123,1.3015,0,1.3015,10.06,0.68,10.08295592
28/09/2020 02:30,11.5185,0.68,11.5385546,1.3185,0,1.3185,10.2,0.68,10.22264154,11.4785,0.68,11.49862436,1.3185,0,1.3185,10.16,0.68,10.18273048
28/09/2020 03:00,11.3405,0,11.3405,1.3005,0,1.3005,10.04,0,10.04,11.2905,0,11.2905,1.3005,0,1.3005,9.99,0,9.99
28/09/2020 03:30,10.979,0,10.979,1.299,0,1.299,9.68,0,9.68,10.939,0,10.939,1.299,0,1.299,9.64,0,9.64
28/09/2020 04:00,10.988,0.68,11.00902103,1.308,0,1.308,9.68,0.68,9.703854904,10.948,0.68,10.96909768,1.308,0,1.308,9.64,0.68,9.663953642
28/09/2020 04:30,11.2275,0,11.2275,1.3275,0,1.3275,9.9,0,9.9,11.1875,0,11.1875,1.3275,0,1.3275,9.86,0,9.86
28/09/2020 05:00,11.294,0,11.294,1.314,0,1.314,9.98,0,9.98,11.264,0,11.264,1.314,0,1.314,9.95,0,9.95
28/09/2020 05:30,11.7195,0.68,11.73921123,1.3095,0,1.3095,10.41,0.68,10.43218577,11.6595,0.68,11.67931249,1.3095,0,1.3095,10.35,0.68,10.37231411
28/09/2020 06:00,12.6425,0.82,12.66906493,1.3125,0,1.3125,11.33,0.82,11.35963468,12.5725,0.82,12.59921252,1.3125,0,1.3125,11.26,0.82,11.28981842
28/09/2020 06:30,14.424,1.23,14.47634885,1.314,0,1.314,13.11,1.23,13.16757381,14.364,1.22,14.41571698,1.314,0,1.314,13.05,1.22,13.10690276
28/09/2020 07:00,16.099,2.01,16.22399152,1.309,0,1.309,14.79,2.01,14.92595726,15.929,1.66,16.01526275,1.309,0,1.309,14.62,1.66,14.71393897
28/09/2020 07:30,18.452,4.82,19.07114847,1.322,0,1.322,17.13,4.82,17.79520441,17.582,0.73,17.59714818,1.322,0,1.322,16.26,0.73,16.27637859
28/09/2020 08:00,19.783,3.39,20.07135245,1.543,0,1.543,18.24,3.39,18.55235026,19.603,2.99,19.82971782,1.543,0,1.543,18.06,2.99,18.30583787
28/09/2020 08:30,20.37,3.24,20.62606361,1.71,0,1.71,18.66,3.24,18.93919745,20.45,4.3,20.89718881,1.71,0,1.71,18.74,4.3,19.22700185
28/09/2020 09:00,20.235,3.74,20.57772643,1.965,0,1.965,18.27,3.74,18.64887396,20.135,3.73,20.47757615,1.965,0,1.965,18.17,3.73,18.54890293
28/09/2020 09:30,20.088,3.82,20.44798631,2.288,0,2.288,17.8,3.82,18.20528495,19.988,3.81,20.34788058,2.288,0,2.288,17.7,3.81,18.10541632
28/09/2020 10:00,20.3255,6.88,21.45833988,3.0455,0,3.0455,17.28,6.88,18.5992688,19.2355,1.08,19.26579508,3.0455,0,3.0455,16.19,1.08,16.22598225
28/09/2020 10:30,19.8165,8.15,21.42699634,3.8465,0,3.8465,15.97,8.15,17.92940044,18.2565,-0.87,18.27721785,3.8465,0,3.8465,14.41,-0.87,14.43623912
28/09/2020 11:00,18.7415,5.63,19.56887126,4.7315,0,4.7315,14.01,5.63,15.09890725,17.9415,1.14,17.97768123,4.7315,0,4.7315,13.21,1.14,13.25909876
28/09/2020 11:30,18.3875,7.74,19.95013174,7.0975,0,7.0975,11.29,7.74,13.68837828,17.1275,-0.39,17.13193965,7.0975,0,7.0975,10.03,-0.39,10.03757939
28/09/2020 12:00,18.3385,8.23,20.10058413,6.1385,0,6.1385,12.2,8.23,14.716416,16.8085,-1.54,16.87890021,6.1385,0,6.1385,10.67,-1.54,10.78056121
28/09/2020 12:30,19.0555,6.9,20.26627939,4.9955,0,4.9955,14.06,6.9,15.66185174,17.9355,0.25,17.93724227,4.9955,0,4.9955,12.94,0.25,12.94241477
28/09/2020 13:00,18.0625,0.12,18.06289861,4.0025,0,4.0025,14.06,0.12,14.06051208,19.0425,6.66,20.1735571,4.0025,0,4.0025,15.04,6.66,16.44862304
28/09/2020 13:30,17.067,-0.78,17.08481457,4.627,0,4.627,12.44,-0.78,12.46442939,18.187,6.75,19.3992131,4.627,0,4.627,13.56,6.75,15.14714825
28/09/2020 14:00,18.198,3.57,18.54486732,4.458,0,4.458,13.74,3.57,14.19621428,18.098,3.35,18.40543681,4.458,0,4.458,13.64,3.35,14.04535866
28/09/2020 14:30,18.4865,5.04,19.16121818,4.6365,0,4.6365,13.85,5.04,14.73852435,17.9365,2.1,18.05901526,4.6365,0,4.6365,13.3,2.1,13.46476884
28/09/2020 15:00,17.498,4.14,17.98109018,4.588,0,4.588,12.91,4.14,13.55756984,17.088,1.94,17.19777148,4.588,0,4.588,12.5,1.94,12.64964822
28/09/2020 15:30,17.2295,2.89,17.47019663,4.0895,0,4.0895,13.14,2.89,13.45405887,17.1695,2.89,17.41102611,4.0895,0,4.0895,13.08,2.89,13.39546565
28/09/2020 16:00,17.874,2.89,18.1061309,2.604,0,2.604,15.27,2.89,15.54107461,17.794,2.89,18.02716106,2.604,0,2.604,15.19,2.89,15.46247716
28/09/2020 16:30,18.6035,2.84,18.81902793,2.7435,0,2.7435,15.86,2.84,16.11226862,18.5235,2.84,18.73994803,2.7435,0,2.7435,15.78,2.84,16.03352737
28/09/2020 17:00,19.153,2.69,19.34098004,2.193,0,2.193,16.96,2.69,17.17200338,19.183,3.02,19.41926592,2.193,0,2.193,16.99,3.02,17.25631768
28/09/2020 17:30,19.15,0.68,19.1620693,2.05,0,2.05,17.1,0.68,17.11351513,19.86,4.47,20.35682932,2.05,0,2.05,17.81,4.47,18.36238002
28/09/2020 18:00,19.391,0.68,19.40291939,1.871,0,1.871,17.52,0.68,17.53319138,20.111,4.4,20.58670253,1.871,0,1.871,18.24,4.4,18.76319802
28/09/2020 18:30,19.669,2.25,19.79727408,1.519,0,1.519,18.15,2.25,18.28893108,20.069,3.52,20.37535671,1.519,0,1.519,18.55,3.52,18.88101957
28/09/2020 19:00,19.7645,2.15,19.88109555,1.3445,0,1.3445,18.42,2.15,18.54505055,20.0945,3.36,20.37347615,1.3445,0,1.3445,18.75,3.36,19.04867712
28/09/2020 19:30,19.587,0.72,19.6002288,1.317,0,1.317,18.27,0.72,18.28418169,20.287,4.35,20.74812929,1.317,0,1.317,18.97,4.35,19.46235854
28/09/2020 20:00,19.176,0.72,19.18951214,1.306,0,1.306,17.87,0.72,17.88449887,19.886,4.26,20.33717276,1.306,0,1.306,18.58,4.26,19.06210901
28/09/2020 20:30,18.029,-0.67,18.04144509,1.319,0,1.319,16.71,-0.67,16.72342668,18.709,4.1,19.152981,1.319,0,1.319,17.39,4.1,17.86678762
28/09/2020 21:00,17.1735,-0.67,17.18656459,1.3035,0,1.3035,15.87,-0.67,15.88413674,17.8435,3.94,18.2733164,1.3035,0,1.3035,16.54,3.94,17.00279977
28/09/2020 21:30,16.4885,-0.67,16.5021069,1.2985,0,1.2985,15.19,-0.67,15.20476899,17.1485,3.85,17.57536777,1.2985,0,1.2985,15.85,3.85,16.31088594
28/09/2020 22:00,15.131,-0.87,15.15599093,1.301,0,1.301,13.83,-0.87,13.85733741,15.761,3.51,16.14711185,1.301,0,1.301,14.46,3.51,14.87990927
28/09/2020 22:30,14.1655,-1.12,14.20970761,1.3055,0,1.3055,12.86,-1.12,12.90867925,14.7955,3.28,15.15470951,1.3055,0,1.3055,13.49,3.28,13.88302921
28/09/2020 23:00,12.7465,-1.4,12.82315337,1.3065,0,1.3065,11.44,-1.4,11.52534598,13.3565,3,13.68926924,1.3065,0,1.3065,12.05,3,12.41782992
28/09/2020 23:30,12.1815,0.63,12.19778022,1.3215,0,1.3215,10.86,0.63,10.87825813,12.1815,0.98,12.22085685,1.3215,0,1.3215,10.86,0.98,10.90412766
29/09/2020 00:00,11.647,0.82,11.67583012,1.307,0,1.307,10.34,0.82,10.37246355,11.597,0.72,11.61932911,1.307,0,1.307,10.29,0.72,10.31515875
29/09/2020 00:30,11.194,-1.95,11.36257612,1.324,0,1.324,9.87,-1.95,10.06078526,11.614,2.48,11.87583243,1.324,0,1.324,10.29,2.48,10.58463509
29/09/2020 01:00,10.7385,-3.26,11.2224321,1.3085,0,1.3085,9.43,-3.26,9.977599912,11.7185,3.95,12.36631482,1.3085,0,1.3085,10.41,3.95,11.13420855
29/09/2020 01:30,11.386,-3.88,12.02893994,1.326,0,1.326,10.06,-3.88,10.78230031,12.586,4.67,13.42446632,1.326,0,1.326,11.26,4.67,12.19001641
29/09/2020 02:00,11.1515,-4.07,11.8710089,1.3115,0,1.3115,9.84,-4.07,10.64849755,12.3515,4.52,13.15256447,1.3115,0,1.3115,11.04,4.52,11.92945933
29/09/2020 02:30,11.5625,-2.22,11.77369128,1.3225,0,1.3225,10.24,-2.22,10.47788147,11.9825,2.8,12.30529586,1.3225,0,1.3225,10.66,2.8,11.02159698
29/09/2020 03:00,11.3865,0.68,11.40678668,1.3165,0,1.3165,10.07,0.68,10.09293317,11.3565,0.68,11.37684017,1.3165,0,1.3165,10.04,0.68,10.06300154
29/09/2020 03:30,10.8335,-2.33,11.08122837,1.3235,0,1.3235,9.51,-2.33,9.791271623,11.3635,2.34,11.60192795,1.3235,0,1.3235,10.04,2.34,10.30908337
29/09/2020 04:00,10.728,-2.33,10.97810931,1.308,0,1.308,9.42,-2.33,9.703880667,11.348,2.34,11.58674691,1.308,0,1.308,10.04,2.34,10.30908337
29/09/2020 04:30,10.555,-2.5,10.84702839,1.325,0,1.325,9.23,-2.5,9.562578104,11.205,2.43,11.46546663,1.325,0,1.325,9.88,2.43,10.17444347
29/09/2020 05:00,10.294,-4.19,11.11406928,1.324,0,1.324,8.97,-4.19,9.900353529,11.444,4.41,12.2643074,1.324,0,1.324,10.12,4.41,11.03913493
29/09/2020 05:30,11.0045,-3.83,11.6519492,1.3345,0,1.3345,9.67,-3.83,10.40085573,12.1945,4.78,13.09787121,1.3345,0,1.3345,10.86,4.78,11.86541192
29/09/2020 06:00,11.667,-3.68,12.23361308,1.317,0,1.317,10.35,-3.68,10.98475762,12.867,4.88,13.76132584,1.317,0,1.317,11.55,4.88,12.53861635
29/09/2020 06:30,13.125,-3.41,13.56074205,1.315,0,1.315,11.81,-3.41,12.29244483,14.365,5.11,15.2468136,1.315,0,1.315,13.05,5.11,14.01479932
29/09/2020 07:00,14.9185,-2.67,15.15554493,1.2985,0,1.2985,13.62,-2.67,13.87923989,16.2385,5.82,17.2499647,1.2985,0,1.2985,14.94,5.82,16.03358974
29/09/2020 07:30,17.234,-1.42,17.29240168,1.334,0,1.334,15.9,-1.42,15.96328287,18.054,4.97,18.72559254,1.334,0,1.334,16.72,4.97,17.44303013
29/09/2020 08:00,19.666,7.01,20.87801849,1.856,0,1.856,17.81,7.01,19.13991118,18.176,-1.01,18.2040401,1.856,0,1.856,16.32,-1.01,16.3512232
29/09/2020 08:30,20.3025,10.44,22.82947889,2.1325,0,2.1325,18.17,10.44,20.95572714,17.7925,-3.62,18.15702223,2.1325,0,2.1325,15.66,-3.62,16.07295866
29/09/2020 09:00,19.9125,9.64,22.12322888,2.3525,0,2.3525,17.56,9.64,20.03205431,17.6925,-2.82,17.91582977,2.3525,0,2.3525,15.34,-2.82,15.597051
29/09/2020 09:30,18.4195,4.56,18.97555217,3.7695,0,3.7695,14.65,4.56,15.3432754,17.8795,1.83,17.97290795,3.7695,0,3.7695,14.11,1.83,14.22817627
29/09/2020 10:00,17.9965,3.21,18.28053917,4.9865,0,4.9865,13.01,3.21,13.40015672,17.9765,3.4,18.29520572,4.9865,0,4.9865,12.99,3.4,13.42758727
29/09/2020 10:30,16.9435,0.97,16.9712431,5.8335,0,5.8335,11.11,0.97,11.15226434,17.5735,5.52,18.42005164,5.8335,0,5.8335,11.74,5.52,12.9729719
29/09/2020 11:00,16.0435,1.27,16.09368796,7.3235,0,7.3235,8.72,1.27,8.811997503,16.5735,5.3,17.40031328,7.3235,0,7.3235,9.25,5.3,10.66079265
29/09/2020 11:30,16.484,5.22,17.29076794,10.364,0,10.364,6.12,5.22,8.04380507,16.084,2.31,16.24903554,10.364,0,10.364,5.72,2.31,6.168832953
29/09/2020 12:00,16.182,3.31,16.51705858,8.312,0,8.312,7.87,3.31,8.537739748,16.202,3.69,16.61688611,8.312,0,8.312,7.89,3.69,8.710235358
29/09/2020 12:30,15.7355,-1.06,15.7711623,8.6455,0,8.6455,7.09,-1.06,7.168800458,16.8755,7.88,18.62463155,8.6455,0,8.6455,8.23,7.88,11.39417834
29/09/2020 13:00,15.9705,-0.89,15.99527962,8.9705,0,8.9705,7,-0.89,7.056351749,17.1205,8.12,18.94850707,8.9705,0,8.9705,8.15,8.12,11.50464689
29/09/2020 13:30,15.6915,-1.26,15.74200661,8.3915,0,8.3915,7.3,-1.26,7.407941684,16.8615,7.8,18.57821795,8.3915,0,8.3915,8.47,7.8,11.51437797
29/09/2020 14:00,15.513,0.18,15.51404425,6.783,0,6.783,8.73,0.18,8.731855473,16.373,6.6,17.65319033,6.783,0,6.783,9.59,6.6,11.64165366
29/09/2020 14:30,14.85,0.72,14.8674443,9.38,0,9.38,5.47,0.72,5.517182252,15.5,6.25,16.71264491,9.38,0,9.38,6.12,6.25,8.747393898
29/09/2020 15:00,15.3585,0.72,15.37536739,6.6685,0,6.6685,8.69,0.72,8.719776373,15.9785,5.52,16.90511349,6.6685,0,6.6685,9.31,5.52,10.82342367
29/09/2020 15:30,15.492,0.72,15.50872219,4.302,0,4.302,11.19,0.72,11.21313961,16.112,4.97,16.86112226,4.302,0,4.302,11.81,4.97,12.8131573
29/09/2020 16:00,16.0755,1.23,16.12248741,3.9855,0,3.9855,12.09,1.23,12.15240717,16.5855,4.69,17.23586117,3.9855,0,3.9855,12.6,4.69,13.44455652
29/09/2020 16:30,17.4275,2.89,17.66549904,3.3075,0,3.3075,14.12,2.89,14.41272008,17.4475,3.25,17.74761269,3.3075,0,3.3075,14.14,3.25,14.5086905
29/09/2020 17:00,17.257,0,17.257,3.387,0,3.387,13.87,0,13.87,17.927,4.7,18.53287158,3.387,0,3.387,14.54,4.7,15.28075914
29/09/2020 17:30,17.5005,1.24,17.54437517,3.4205,0,3.4205,14.08,1.24,14.13449681,18.0105,3.77,18.40084265,3.4205,0,3.4205,14.59,3.77,15.06920701
29/09/2020 18:00,18.137,1.96,18.24259765,2.817,0,2.817,15.32,1.96,15.4448697,18.557,3.55,18.89351076,2.817,0,2.817,15.74,3.55,16.13536798
29/09/2020 18:30,19.2825,4.46,19.79157412,1.8825,0,1.8825,17.4,4.46,17.96250539,18.3325,-0.67,18.3447392,1.8825,0,1.8825,16.45,-0.67,16.46363872
29/09/2020 19:00,19.5695,4.46,20.07129618,1.4195,0,1.4195,18.15,4.46,18.6899465,18.5995,-0.67,18.61156362,1.4195,0,1.4195,17.18,-0.67,17.19305965
29/09/2020 19:30,19.5805,3.07,19.81970939,1.3505,0,1.3505,18.23,3.07,18.48669251,19.0905,1.63,19.1599606,1.3505,0,1.3505,17.74,1.63,17.81472705
29/09/2020 20:00,18.906,1.85,18.99629796,1.326,0,1.326,17.58,1.85,17.67707272,18.816,1.86,18.9077089,1.326,0,1.326,17.49,1.86,17.58862416
29/09/2020 20:30,18.057,1.61,18.1286334,1.337,0,1.337,16.72,1.61,16.7973361,17.997,1.76,18.08285401,1.337,0,1.337,16.66,1.76,16.75270724
29/09/2020 21:00,16.987,-0.25,16.98883954,1.317,0,1.317,15.67,-0.25,15.67199413,17.447,2.95,17.69464069,1.317,0,1.317,16.13,2.95,16.3975425
29/09/2020 21:30,16.049,1.13,16.08873211,1.319,0,1.319,14.73,1.13,14.77327993,15.969,1.13,16.00893066,1.319,0,1.319,14.65,1.13,14.69351558
29/09/2020 22:00,15.2825,1.03,15.31717031,1.3125,0,1.3125,13.97,1.03,14.00791919,15.2125,1.04,15.24800827,1.3125,0,1.3125,13.9,1.04,13.93885218
29/09/2020 22:30,14.3935,0.01,14.39350347,1.3335,0,1.3335,13.06,0.01,13.06000383,14.6235,1.94,14.75162202,1.3335,0,1.3335,13.29,1.94,13.43084882
29/09/2020 23:00,12.975,-1.51,13.06256962,1.325,0,1.325,11.65,-1.51,11.74745079,13.595,2.95,13.91138113,1.325,0,1.325,12.27,2.95,12.61964342
29/09/2020 23:30,11.9725,-2.84,12.30472902,1.3325,0,1.3325,10.64,-2.84,11.01250199,12.8925,3.81,13.44368462,1.3325,0,1.3325,11.56,3.81,12.17167614
30/09/2020 00:00,11.656,-1.73,11.78368516,1.316,0,1.316,10.34,-1.73,10.48372548,12.246,2.73,12.54660974,1.316,0,1.316,10.93,2.73,11.26578004
30/09/2020 00:30,11.349,-1.87,11.5020303,1.329,0,1.329,10.02,-1.87,10.1930025,11.899,2.45,12.14860902,1.329,0,1.329,10.57,2.45,10.8502258
30/09/2020 01:00,10.9125,-2.06,11.10523553,1.3125,0,1.3125,9.6,-2.06,9.818533495,11.4625,2.2,11.67171394,1.3125,0,1.3125,10.15,2.2,10.38568727
30/09/2020 01:30,11.511,-2.06,11.69387536,1.331,0,1.331,10.18,-2.06,10.38633718,12.061,2.2,12.26000493,1.331,0,1.331,10.73,2.2,10.95321414
30/09/2020 02:00,11.7175,-1.9,11.87054364,1.3275,0,1.3275,10.39,-1.9,10.56229615,12.2775,2.33,12.4966358,1.3275,0,1.3275,10.95,2.33,11.19515074
30/09/2020 02:30,11.584,-2.07,11.76749574,1.344,0,1.344,10.24,-2.07,10.44712879,12.144,2.19,12.33988801,1.344,0,1.344,10.8,2.19,11.0198049
30/09/2020 03:00,11.084,-2.19,11.29828111,1.334,0,1.334,9.75,-2.19,9.992927499,11.634,2.08,11.8184752,1.334,0,1.334,10.3,2.08,10.50792082
30/09/2020 03:30,10.758,-2.19,10.97864582,1.348,0,1.348,9.41,-2.19,9.661480218,11.298,2.01,11.47540431,1.348,0,1.348,9.95,2.01,10.1509901
30/09/2020 04:00,10.638,-2.14,10.85111257,1.338,0,1.338,9.3,-2.14,9.543039348,11.178,2.11,11.37540259,1.338,0,1.338,9.84,2.11,10.06368223
30/09/2020 04:30,10.865,-2.07,11.0604306,1.355,0,1.355,9.51,-2.07,9.732676919,11.395,2.18,11.60165613,1.355,0,1.355,10.04,2.18,10.27394763
30/09/2020 05:00,10.7835,-2.07,10.98038124,1.3435,0,1.3435,9.44,-2.07,9.664289938,11.3135,2.18,11.52161804,1.3435,0,1.3435,9.97,2.18,10.20555241
30/09/2020 05:30,11.126,-1.87,11.28205549,1.356,0,1.356,9.77,-1.87,9.947351406,11.686,2.37,11.92390439,1.356,0,1.356,10.33,2.37,10.59838667
30/09/2020 06:00,11.7255,-1.74,11.85390021,1.3455,0,1.3455,10.38,-1.74,10.52482779,12.2755,2.51,12.52948523,1.3455,0,1.3455,10.93,2.51,11.21449954
30/09/2020 06:30,13.5635,-1.27,13.62282762,1.3535,0,1.3535,12.21,-1.27,12.27587064,14.1435,2.91,14.43976081,1.3535,0,1.3535,12.79,2.91,13.116867
30/09/2020 07:00,15.747,1.13,15.78749217,1.337,0,1.337,14.41,1.13,14.45423813,16.067,2.91,16.32839824,1.337,0,1.337,14.73,2.91,15.0146928
30/09/2020 07:30,17.1065,2.51,17.28966287,1.3465,0,1.3465,15.76,2.51,15.95862463,17.6565,4.09,18.12401976,1.3465,0,1.3465,16.31,4.09,16.81499926
30/09/2020 08:00,18.5305,2.68,18.72329646,1.3705,0,1.3705,17.16,2.68,17.36801658,18.4305,2.67,18.62289532,1.3705,0,1.3705,17.06,2.67,17.26767211
30/09/2020 08:30,19.092,3.23,19.36329941,1.292,0,1.292,17.8,3.23,18.09068545,18.992,3.22,19.26303361,1.292,0,1.292,17.7,3.22,17.99050861
30/09/2020 09:00,19.4735,5.56,20.25168641,1.4035,0,1.4035,18.07,5.56,18.90604401,18.6435,1.5,18.70374541,1.4035,0,1.4035,17.24,1.5,17.30513219
30/09/2020 09:30,18.833,1.76,18.91505985,1.603,0,1.603,17.23,1.76,17.31965646,19.333,5.1,19.99437143,1.603,0,1.603,17.73,5.1,18.4489268
30/09/2020 10:00,18.925,1.14,18.95930444,1.775,0,1.775,17.15,1.14,17.18784745,19.675,5.79,20.50925949,1.775,0,1.775,17.9,5.79,18.81313637
30/09/2020 10:30,18.605,2.03,18.71541944,2.165,0,2.165,16.44,2.03,16.56485738,18.925,4.41,19.43202833,2.165,0,2.165,16.76,4.41,17.3304847
30/09/2020 11:00,19.0865,3.31,19.37138566,1.6265,0,1.6265,17.46,3.31,17.77097915,18.9865,3.3,19.27114896,1.6265,0,1.6265,17.36,3.3,17.67086868
30/09/2020 11:30,19.44,3.49,19.75078986,1.54,0,1.54,17.9,3.49,18.23705294,19.34,3.47,19.64882948,1.54,0,1.54,17.8,3.47,18.13507375
30/09/2020 12:00,19.459,3.49,19.76949117,1.899,0,1.899,17.56,3.49,17.90345497,19.359,3.47,19.66753114,1.899,0,1.899,17.46,3.47,17.80147466
30/09/2020 12:30,19.0955,3.97,19.50382066,1.9455,0,1.9455,17.15,3.97,17.60350533,18.7055,2.77,18.90948519,1.9455,0,1.9455,16.76,2.77,16.98736295
30/09/2020 13:00,18.925,2.12,19.04337221,1.935,0,1.935,16.99,2.12,17.12175517,19.205,3.98,19.61306771,1.935,0,1.935,17.27,3.98,17.72267756
30/09/2020 13:30,18.5635,-1.71,18.64209302,1.9335,0,1.9335,16.63,-1.71,16.71768525,20.1535,7.7,21.57437281,1.9335,0,1.9335,18.22,7.7,19.78025278
30/09/2020 14:00,18.4505,-1.41,18.50429816,2.2805,0,2.2805,16.17,-1.41,16.23135854,20.0205,8.03,21.57084422,2.2805,0,2.2805,17.74,8.03,19.47276303
30/09/2020 14:30,18.279,-1.41,18.33330142,1.799,0,1.799,16.48,-1.41,16.54020858,19.859,8.03,21.42103595,1.799,0,1.799,18.06,8.03,19.76472869
30/09/2020 15:00,18.1585,-1.41,18.21316069,1.7985,0,1.7985,16.36,-1.41,16.42064859,19.7085,7.8,21.19587159,1.7985,0,1.7985,17.91,7.8,19.53479204
30/09/2020 15:30,18.028,-1.33,18.07699322,2.268,0,2.268,15.76,-1.33,15.81602036,19.528,7.68,20.9839268,2.268,0,2.268,17.26,7.68,18.89153249
30/09/2020 16:00,18.375,-0.15,18.37561223,2.565,0,2.565,15.81,-0.15,15.81071156,19.445,6.38,20.46490716,2.565,0,2.565,16.88,6.38,18.0454648
30/09/2020 16:30,19.562,1.37,19.60991443,2.482,0,2.482,17.08,1.37,17.13485629,20.092,4.78,20.65276892,2.482,0,2.482,17.61,4.78,18.24720527
30/09/2020 17:00,19.825,1.5,19.88166555,2.235,0,2.235,17.59,1.5,17.65384094,20.205,3.86,20.57040653,2.235,0,2.235,17.97,3.86,18.37989391
30/09/2020 17:30,19.352,-0.6,19.36129913,2.262,0,2.262,17.09,-0.6,17.10052923,20.172,4.57,20.68319327,2.262,0,2.262,17.91,4.57,18.48385782
30/09/2020 18:00,18.9515,-4.1,19.38992915,3.7515,0,3.7515,15.2,-4.1,15.74325252,21.0215,8.42,22.64508473,3.7515,0,3.7515,17.27,8.42,19.21325844
30/09/2020 18:30,18.3955,-4.38,18.90975463,2.7255,0,2.7255,15.67,-4.38,16.27062691,20.5155,8.16,22.07875314,2.7255,0,2.7255,17.79,8.16,19.57216646
30/09/2020 19:00,19.1115,-2.57,19.28352489,1.6115,0,1.6115,17.5,-2.57,17.68770477,20.7315,6.75,21.8026969,1.6115,0,1.6115,19.12,6.75,20.27651104
30/09/2020 19:30,19.394,-2.43,19.54564238,1.574,0,1.574,17.82,-2.43,17.98491868,21.034,6.89,22.13371311,1.574,0,1.574,19.46,6.89,20.64373271
30/09/2020 20:00,18.8455,-2.6,19.02400773,1.5555,0,1.5555,17.29,-2.6,17.4843959,20.3455,6.42,21.33438001,1.5555,0,1.5555,18.79,6.42,19.85649768
30/09/2020 20:30,18.43,0.29,18.43228146,1.57,0,1.57,16.86,0.29,16.86249388,19.06,3.78,19.43121201,1.57,0,1.57,17.49,3.78,17.89381178
30/09/2020 21:00,17.9045,2.34,18.05676384,1.5545,0,1.5545,16.35,2.34,16.51660074,17.5845,0.93,17.60907551,1.5545,0,1.5545,16.03,0.93,16.05695488
30/09/2020 21:30,16.9295,2,17.04722764,1.5495,0,1.5495,15.38,2,15.50949387,16.6295,0.68,16.6433972,1.5495,0,1.5495,15.08,0.68,15.09532378
30/09/2020 22:00,15.2055,-1.34,15.26443023,1.5555,0,1.5555,13.65,-1.34,13.71561519,15.8655,3.14,16.17323994,1.5555,0,1.5555,14.31,3.14,14.65045051
30/09/2020 22:30,14.176,-1.5,14.25513858,1.576,0,1.576,12.6,-1.5,12.68897159,14.796,2.85,15.06798314,1.576,0,1.576,13.22,2.85,13.52371621
30/09/2020 23:00,13.22,-0.2,13.22151277,1.56,0,1.56,11.66,-0.2,11.66171514,13.41,1.36,13.47878704,1.56,0,1.56,11.85,1.36,11.92778689
30/09/2020 23:30,12.145,-2.07,12.32014306,1.575,0,1.575,10.57,-2.07,10.77078456,12.795,2.69,13.07471319,1.575,0,1.575,11.22,2.69,11.53795909
01/10/2020 00:00,11.558,-1.96,11.72301002,1.558,0,1.558,10,-1.96,10.19026987,12.188,2.69,12.48132381,1.558,0,1.558,10.63,2.69,10.96508094
01/10/2020 00:30,11.0645,-2.87,11.43066316,1.5745,0,1.5745,9.49,-2.87,9.914484354,11.8945,3.21,12.3200337,1.5745,0,1.5745,10.32,3.21,10.80770558
01/10/2020 01:00,10.7175,-2.12,10.9251639,1.5575,0,1.5575,9.16,-2.12,9.402127419,11.2875,2.21,11.50181535,1.5575,0,1.5575,9.73,2.21,9.977825414
01/10/2020 01:30,11.8935,-1.6,12.00063924,1.5735,0,1.5735,10.32,-1.6,10.4432945,11.8935,1.96,12.05391813,1.5735,0,1.5735,10.32,1.96,10.50447524
01/10/2020 02:00,12.177,0.72,12.19826746,1.567,0,1.567,10.61,0.72,10.63440172,12.137,0.71,12.15774934,1.567,0,1.567,10.57,0.71,10.59381895
01/10/2020 02:30,11.809,-2.03,11.98221102,1.579,0,1.579,10.23,-2.03,10.42946787,12.259,2.3,12.47289385,1.579,0,1.579,10.68,2.3,10.9248524
01/10/2020 03:00,11.315,-2.12,11.51189059,1.565,0,1.565,9.75,-2.12,9.977820403,11.885,2.21,12.08872719,1.565,0,1.565,10.32,2.21,10.55398029
01/10/2020 03:30,10.9565,-2.19,11.17322658,1.5765,0,1.5765,9.38,-2.19,9.632263493,11.5365,2.16,11.73696861,1.5765,0,1.5765,9.96,2.16,10.19152589
01/10/2020 04:00,10.7335,-2.26,10.96884781,1.5635,0,1.5635,9.17,-2.26,9.444389869,11.3135,2.1,11.50674942,1.5635,0,1.5635,9.75,2.1,9.973590126
01/10/2020 04:30,10.748,-2.26,10.9830371,1.578,0,1.578,9.17,-2.26,9.444389869,11.328,2.1,11.52100621,1.578,0,1.578,9.75,2.1,9.973590126
01/10/2020 05:00,10.817,-2.12,11.02278953,1.567,0,1.567,9.25,-2.12,9.4898314,11.387,2.24,11.60523024,1.567,0,1.567,9.82,2.24,10.07223908
01/10/2020 05:30,11.231,-2.04,11.41476942,1.581,0,1.581,9.65,-2.04,9.863270249,11.811,2.31,12.03477549,1.581,0,1.581,10.23,2.31,10.48756406
01/10/2020 06:00,11.9755,-1.78,12.10706406,1.5655,0,1.5655,10.41,-1.78,10.56108422,12.5555,2.54,12.809847,1.5655,0,1.5655,10.99,2.54,11.27970301
01/10/2020 06:30,13.8915,-1.13,13.93738398,1.5715,0,1.5715,12.32,-1.13,12.37171371,14.5115,3.23,14.86662478,1.5715,0,1.5715,12.94,3.23,13.3370349
01/10/2020 07:00,15.8915,0.44,15.89759014,1.5715,0,1.5715,14.32,0.44,14.32675818,16.4515,3.7,16.8624391,1.5715,0,1.5715,14.88,3.7,15.33311449
01/10/2020 07:30,17.706,2.31,17.8560504,1.596,0,1.596,16.11,2.31,16.27477189,17.796,2.82,18.01804695,1.596,0,1.596,16.2,2.82,16.44361274
01/10/2020 08:00,18.3765,-2.11,18.49723904,2.0365,0,2.0365,16.34,-2.11,16.47566994,19.4865,6.12,20.42493775,2.0365,0,2.0365,17.45,6.12,18.49207668
01/10/2020 08:30,18.5905,-0.98,18.61631248,2.0405,0,2.0405,16.55,-0.98,16.57898972,19.7605,6.48,20.79585921,2.0405,0,2.0405,17.72,6.48,18.86766546
01/10/2020 09:00,18.771,0.79,18.78761669,2.171,0,2.171,16.6,0.79,16.61878756,19.491,5.34,20.20927215,2.171,0,2.171,17.32,5.34,18.12451379
01/10/2020 09:30,18.5525,0.89,18.57383526,3.4025,0,3.4025,15.15,0.89,15.1761194,19.2725,5.5,20.04193744,3.4025,0,3.4025,15.87,5.5,16.79603822
01/10/2020 10:00,17.8775,2.31,18.02612288,4.1575,0,4.1575,13.72,2.31,13.91310533,18.0375,3.69,18.41107021,4.1575,0,4.1575,13.88,3.69,14.36212032
01/10/2020 10:30,17.1945,2.87,17.43237592,6.4945,0,6.4945,10.7,2.87,11.07821737,17.1545,2.86,17.39127569,6.4945,0,6.4945,10.66,2.86,11.03699234
01/10/2020 11:00,16.787,3.47,17.14188639,7.037,0,7.037,9.75,3.47,10.34907725,16.607,2.68,16.82185629,7.037,0,7.037,9.57,2.68,9.938173877
01/10/2020 11:30,16.096,5.94,17.15706315,11.536,0,11.536,4.56,5.94,7.488471139,15.496,0.92,15.52328625,11.536,0,11.536,3.96,0.92,4.065464303
01/10/2020 12:00,15.6545,3.59,16.06086767,11.3745,0,11.3745,4.28,3.59,5.586277831,15.5545,2.76,15.79747038,11.3745,0,11.3745,4.18,2.76,5.008991915
01/10/2020 12:30,16.048,2.2,16.19809569,8.758,0,8.758,7.29,2.2,7.614729148,16.308,4.14,16.82529239,8.758,0,8.758,7.55,4.14,8.610580701
01/10/2020 13:00,15.6755,0.84,15.69799033,9.7655,0,9.7655,5.91,0.84,5.969396954,16.2355,5.33,17.08801803,9.7655,0,9.7655,6.47,5.33,8.382708393
01/10/2020 13:30,14.9385,0.78,14.95884963,11.1785,0,11.1785,3.76,0.78,3.840052083,15.4685,5.33,16.36103274,11.1785,0,11.1785,4.29,5.33,6.842002631
01/10/2020 14:00,15.4715,1.29,15.52518638,8.0015,0,8.0015,7.47,1.29,7.580567261,15.9315,4.65,16.5962403,8.0015,0,8.0015,7.93,4.65,9.192790654
01/10/2020 14:30,16.0305,2.85,16.28187429,7.3605,0,7.3605,8.67,2.85,9.126412219,15.9905,2.84,16.24074168,7.3605,0,7.3605,8.63,2.84,9.085290309
01/10/2020 15:00,15.482,2.12,15.6264751,6.452,0,6.452,9.03,2.12,9.275521549,16.072,4.73,16.75356929,6.452,0,6.452,9.62,4.73,10.71994869
01/10/2020 15:30,15.0885,2.29,15.26128868,6.2985,0,6.2985,8.79,2.29,9.083402446,15.5585,4.18,16.11022415,6.2985,0,6.2985,9.26,4.18,10.15972441
01/10/2020 16:00,16.3945,2.19,16.54012486,3.4745,0,3.4745,12.92,2.19,13.10429319,16.3245,2.19,16.47074377,3.4745,0,3.4745,12.85,2.19,13.03528289
01/10/2020 16:30,17.556,2.19,17.69206704,3.386,0,3.386,14.17,2.19,14.3382356,17.476,2.19,17.61268509,3.386,0,3.386,14.09,2.19,14.2591795
01/10/2020 17:00,19.0705,2.19,19.19583471,2.3605,0,2.3605,16.71,2.19,16.85289886,18.9705,2.19,19.09649105,2.3605,0,2.3605,16.61,2.19,16.75375182
01/10/2020 17:30,19.44,1.95,19.53755614,1.93,0,1.93,17.51,1.95,17.61824622,19.34,1.95,19.43805803,1.93,0,1.93,17.41,1.95,17.51886412
01/10/2020 18:00,20.0615,1.95,20.15604828,1.6915,0,1.6915,18.37,1.95,18.47320763,19.9615,1.95,20.05651969,1.6915,0,1.6915,18.27,1.95,18.37376935
01/10/2020 18:30,20.596,1.95,20.68810566,1.716,0,1.716,18.88,1.95,18.98043466,20.486,1.95,20.57859801,1.716,0,1.716,18.77,1.95,18.87102011
01/10/2020 19:00,20.7225,2.24,20.84321487,1.5825,0,1.5825,19.14,2.24,19.2706305,20.6125,2.25,20.73493806,1.5825,0,1.5825,19.03,2.25,19.16255202
01/10/2020 19:30,20.533,2.19,20.64945978,1.673,0,1.673,18.86,2.19,18.98672431,20.443,2.19,20.55996958,1.673,0,1.673,18.77,2.19,18.89732785
01/10/2020 20:00,19.7925,2.08,19.90149382,1.6625,0,1.6625,18.13,2.08,18.248926,19.6925,2.08,19.80204424,1.6625,0,1.6625,18.03,2.08,18.14958126
01/10/2020 20:30,18.8405,1.74,18.92067758,1.6805,0,1.6805,17.16,1.74,17.24799119,18.9005,2.3,19.0399291,1.6805,0,1.6805,17.22,2.3,17.37292146
01/10/2020 21:00,17.373,0.08,17.37318419,1.663,0,1.663,15.71,0.08,15.71020369,17.733,2.72,17.94039267,1.663,0,1.663,16.07,2.72,16.29856742
01/10/2020 21:30,16.1265,-1.13,16.16604164,1.6765,0,1.6765,14.45,-1.13,14.49411605,16.7765,3.26,17.0903058,1.6765,0,1.6765,15.1,3.26,15.44789953
01/10/2020 22:00,15.1865,-0.57,15.19719324,1.6565,0,1.6565,13.53,-0.57,13.54200133,15.5765,2.33,15.74980166,1.6565,0,1.6565,13.92,2.33,14.11365651
01/10/2020 22:30,14.12,-0.36,14.12458849,1.66,0,1.66,12.46,-0.36,12.46519956,14.37,1.68,14.4678713,1.66,0,1.66,12.71,1.68,12.82054991
01/10/2020 23:00,12.2505,-4.07,12.9088981,1.6605,0,1.6605,10.59,-4.07,11.34517519,13.4805,4.65,14.25995723,1.6605,0,1.6605,11.82,4.65,12.70176759
01/10/2020 23:30,11.6565,-4.01,12.32696606,1.6765,0,1.6765,9.98,-4.01,10.75548697,12.8565,4.7,13.68866656,1.6765,0,1.6765,11.18,4.7,12.1277533
02/10/2020 00:00,11.141,-4.01,11.84069174,1.661,0,1.661,9.48,-4.01,10.29322593,12.321,4.64,13.16573739,1.661,0,1.661,10.66,4.64,11.62605694
02/10/2020 00:30,11.159,-4.08,11.8814848,1.679,0,1.679,9.48,-4.08,10.32069765,12.339,4.64,13.182584,1.679,0,1.679,10.66,4.64,11.62605694
02/10/2020 01:00,11.009,-4.08,11.74071893,1.659,0,1.659,9.35,-4.08,10.20141657,12.179,4.64,13.03294445,1.659,0,1.659,10.52,4.64,11.49782588
02/10/2020 01:30,11.6895,-4.08,12.3810666,1.6795,0,1.6795,10.01,-4.08,10.80955596,12.8895,4.57,13.67567586,1.6795,0,1.6795,11.21,4.57,12.10574244
02/10/2020 02:00,11.562,-4.23,12.31148829,1.662,0,1.662,9.9,-4.23,10.76582092,12.752,4.45,13.5061469,1.662,0,1.662,11.09,4.45,11.94950208
02/10/2020 02:30,11.4985,-4.23,12.25187342,1.6785,0,1.6785,9.82,-4.23,10.69230097,12.6985,4.45,13.45564574,1.6785,0,1.6785,11.02,4.45,11.88456562
02/10/2020 03:00,11.0345,-4.35,11.86097341,1.6645,0,1.6645,9.37,-4.35,10.33050822,12.2045,4.3,12.93985395,1.6645,0,1.6645,10.54,4.3,11.38339141
02/10/2020 03:30,11.1855,-4.35,12.00157949,1.6855,0,1.6855,9.5,-4.35,10.44856449,11.5655,4.17,12.29429503,1.6855,0,1.6855,9.88,4.17,10.72395916
02/10/2020 04:00,11.2955,0,11.2955,1.6655,0,1.6655,9.63,0,9.63,11.2555,0,11.2555,1.6655,0,1.6655,9.59,0,9.59
02/10/2020 04:30,10.879,-2.46,11.15366491,1.689,0,1.689,9.19,-2.46,9.51355349,11.279,2.28,11.5071387,1.689,0,1.689,9.59,2.28,9.857306934
02/10/2020 05:00,10.5685,-3.93,11.27555286,1.6785,0,1.6785,8.89,-3.93,9.719927983,11.6085,3.99,12.27507117,1.6785,0,1.6785,9.93,3.99,10.70163539
02/10/2020 05:30,10.822,-4.02,11.54452615,1.692,0,1.692,9.13,-4.02,9.975835805,11.912,4.18,12.62410963,1.692,0,1.692,10.22,4.18,11.04177522
02/10/2020 06:00,11.613,-2.5,11.87904748,1.683,0,1.683,9.93,-2.5,10.23986816,12.053,2.7,12.3517128,1.683,0,1.683,10.37,2.7,10.71573143
02/10/2020 06:30,13.47,-0.78,13.49256462,1.67,0,1.67,11.8,-0.78,11.82575156,13.83,2.36,14.02991447,1.67,0,1.67,12.16,2.36,12.3868963
02/10/2020 07:00,15.333,1.16,15.37681661,1.653,0,1.653,13.68,1.16,13.7290932,15.313,1.41,15.37777842,1.653,0,1.653,13.66,1.41,13.73257805
02/10/2020 07:30,17.0485,1.59,17.12248382,1.6585,0,1.6585,15.39,1.59,15.47191649,16.9685,1.59,17.04283111,1.6585,0,1.6585,15.31,1.59,15.39234225
02/10/2020 08:00,18.1365,1.93,18.23890162,1.7265,0,1.7265,16.41,1.93,16.52310504,18.3165,2.83,18.53383588,1.7265,0,1.7265,16.59,2.83,16.82964646
02/10/2020 08:30,18.569,0.71,18.58256874,1.679,0,1.679,16.89,0.71,16.90491644,19.249,4.7,19.81448967,1.679,0,1.679,17.57,4.7,18.18776787
02/10/2020 09:00,18.602,2.68,18.794063,1.502,0,1.502,17.1,2.68,17.30873768,18.912,3.91,19.31196116,1.502,0,1.502,17.41,3.91,17.84365994
02/10/2020 09:30,19.0375,2.76,19.23652792,1.4575,0,1.4575,17.58,2.76,17.79533647,18.9375,2.75,19.1361283,1.4575,0,1.4575,17.48,2.75,17.69499647
02/10/2020 10:00,19.0325,2.65,19.21610148,1.8525,0,1.8525,17.18,2.65,17.38317865,18.9325,2.65,19.11706191,1.8525,0,1.8525,17.08,2.65,17.2843542
02/10/2020 10:30,18.662,2.51,18.83003834,2.842,0,2.842,15.82,2.51,16.01788063,18.582,2.51,18.75075529,2.842,0,2.842,15.74,2.51,15.93887386
02/10/2020 11:00,18.3795,2.46,18.54339829,3.5695,0,3.5695,14.81,2.46,15.01291777,18.2995,2.51,18.47083648,3.5695,0,3.5695,14.73,2.51,14.94232244
02/10/2020 11:30,17.8545,2.39,18.01375225,5.0945,0,5.0945,12.76,2.39,12.98189894,17.8445,2.58,18.0300466,5.0945,0,5.0945,12.75,2.58,13.00841651
02/10/2020 12:00,18.149,2.29,18.29290302,4.069,0,4.069,14.08,2.29,14.26500964,18.069,2.3,18.21479511,4.069,0,4.069,14,2.3,14.1876707
02/10/2020 12:30,18.166,2.29,18.30976941,3.696,0,3.696,14.47,2.29,14.65008532,18.656,4.17,19.11636043,3.696,0,3.696,14.96,4.17,15.53030908
02/10/2020 13:00,17.3275,-0.67,17.34044856,5.6675,0,5.6675,11.66,-0.67,11.67923371,18.0075,4.77,18.62855218,5.6675,0,5.6675,12.34,4.77,13.22983371
02/10/2020 13:30,17.277,-0.67,17.28998638,4.157,0,4.157,13.12,-0.67,13.13709633,17.997,4.56,18.56571057,4.157,0,4.157,13.84,4.56,14.5718633
02/10/2020 14:00,16.916,-0.67,16.9292633,3.616,0,3.616,13.3,-0.67,13.31686525,17.626,4.56,18.20630319,3.616,0,3.616,14.01,4.56,14.73342119
02/10/2020 14:30,16.5715,-0.67,16.58503881,4.0815,0,4.0815,12.49,-0.67,12.50795747,17.2815,4.56,17.87299198,4.0815,0,4.0815,13.2,4.56,13.96544306
02/10/2020 15:00,15.868,-0.73,15.88478278,5.218,0,5.218,10.65,-0.73,10.67498946,16.548,4.41,17.12554828,5.218,0,5.218,11.33,4.41,12.15800148
02/10/2020 15:30,15.5715,-0.31,15.57458546,5.4415,0,5.4415,10.13,-0.31,10.13474223,16.1015,3.77,16.53696472,5.4415,0,5.4415,10.66,3.77,11.3070111
02/10/2020 16:00,16.403,1.64,16.48478113,4.463,0,4.463,11.94,1.64,12.05210355,16.343,1.65,16.42608136,4.463,0,4.463,11.88,1.65,11.99403602
02/10/2020 16:30,16.705,1.5,16.7722099,4.765,0,4.765,11.94,1.5,12.03385225,16.645,1.51,16.7133517,4.765,0,4.765,11.88,1.51,11.97557932
02/10/2020 17:00,17.5965,1.43,17.65450969,3.2665,0,3.2665,14.33,1.43,14.40117356,17.5165,1.44,17.57559024,3.2665,0,3.2665,14.25,1.44,14.32257309
02/10/2020 17:30,18.642,1.43,18.69676614,2.632,0,2.632,16.01,1.43,16.07373634,18.542,1.44,18.59783224,2.632,0,2.632,15.91,1.44,15.97503365
02/10/2020 18:00,18.94,1.43,18.99390692,2.15,0,2.15,16.79,1.43,16.85078633,18.84,1.44,18.89495171,2.15,0,2.15,16.69,1.44,16.75200585
02/10/2020 18:30,19.518,1.5,19.57555425,1.468,0,1.468,18.05,1.5,18.11221963,19.418,1.51,19.4766225,1.468,0,1.468,17.95,1.51,18.01340057
02/10/2020 19:00,19.545,-0.05,19.54506395,1.405,0,1.405,18.14,-0.05,18.14006891,20.095,3.56,20.40790594,1.405,0,1.405,18.69,3.56,19.02602691
02/10/2020 19:30,19.3,-0.81,19.31698993,1.42,0,1.42,17.88,-0.81,17.89833791,20.11,4.11,20.52569609,1.42,0,1.42,18.69,4.11,19.13656709
02/10/2020 20:00,18.6815,-0.92,18.70413971,1.4115,0,1.4115,17.27,-0.92,17.29448756,19.4415,3.98,19.84470514,1.4115,0,1.4115,18.03,3.98,18.46405427
02/10/2020 20:30,17.7615,-1.08,17.79430477,1.4115,0,1.4115,16.35,-1.08,16.3856309,18.5115,3.86,18.90965976,1.4115,0,1.4115,17.1,3.86,17.53024814
02/10/2020 21:00,16.7615,-1.39,16.81903631,1.4015,0,1.4015,15.36,-1.39,15.42276564,17.5015,3.64,17.87602031,1.4015,0,1.4015,16.1,3.64,16.50635029
02/10/2020 21:30,16.097,0.35,16.10080461,1.417,0,1.417,14.68,0.35,14.68417175,16.197,1.45,16.26177447,1.417,0,1.417,14.78,1.45,14.8509562
02/10/2020 22:00,15.237,0.7,15.25307081,1.397,0,1.397,13.84,0.7,13.85769101,15.167,0.71,15.18360922,1.397,0,1.397,13.77,0.71,13.78829213
02/10/2020 22:30,14.149,-1.94,14.28137952,1.419,0,1.419,12.73,-1.94,12.87697558,14.329,2.27,14.50769248,1.419,0,1.419,12.91,2.27,13.10805096
02/10/2020 23:00,12.8355,-2.3,13.03994096,1.4055,0,1.4055,11.43,-2.3,11.65911232,13.4155,2.68,13.68057163,1.4055,0,1.4055,12.01,2.68,12.305385
02/10/2020 23:30,12.5385,0,12.5385,1.4185,0,1.4185,11.12,0,11.12,12.4885,0,12.4885,1.4185,0,1.4185,11.07,0,11.07
03/10/2020 00:00,11.904,0,11.904,1.414,0,1.414,10.49,0,10.49,11.864,0,11.864,1.414,0,1.414,10.45,0,10.45
03/10/2020 00:30,11.5825,0,11.5825,1.4325,0,1.4325,10.15,0,10.15,11.5325,0,11.5325,1.4325,0,1.4325,10.1,0,10.1
03/10/2020 01:00,11.1655,0,11.1655,1.4255,0,1.4255,9.74,0,9.74,11.1255,0,11.1255,1.4255,0,1.4255,9.7,0,9.7
03/10/2020 01:30,11.658,0,11.658,1.428,0,1.428,10.23,0,10.23,11.608,0,11.608,1.428,0,1.428,10.18,0,10.18
03/10/2020 02:00,11.8375,0,11.8375,1.4275,0,1.4275,10.41,0,10.41,11.7875,0,11.7875,1.4275,0,1.4275,10.36,0,10.36
03/10/2020 02:30,11.849,0,11.849,1.439,0,1.439,10.41,0,10.41,11.799,0,11.799,1.439,0,1.439,10.36,0,10.36
03/10/2020 03:00,11.4435,0,11.4435,1.4335,0,1.4335,10.01,0,10.01,11.3935,0,11.3935,1.4335,0,1.4335,9.96,0,9.96
03/10/2020 03:30,11.3635,0,11.3635,1.4435,0,1.4435,9.92,0,9.92,11.3135,0,11.3135,1.4435,0,1.4435,9.87,0,9.87
03/10/2020 04:00,11.357,0,11.357,1.437,0,1.437,9.92,0,9.92,11.307,0,11.307,1.437,0,1.437,9.87,0,9.87
03/10/2020 04:30,10.8385,0,10.8385,1.4585,0,1.4585,9.38,0,9.38,10.7985,0,10.7985,1.4585,0,1.4585,9.34,0,9.34
03/10/2020 05:00,10.7425,0,10.7425,1.4525,0,1.4525,9.29,0,9.29,10.7125,0,10.7125,1.4525,0,1.4525,9.26,0,9.26
03/10/2020 05:30,11.205,0,11.205,1.465,0,1.465,9.74,0,9.74,11.165,0,11.165,1.465,0,1.465,9.7,0,9.7
03/10/2020 06:00,11.461,0,11.461,1.451,0,1.451,10.01,0,10.01,11.421,0,11.421,1.451,0,1.451,9.97,0,9.97
03/10/2020 06:30,12.114,0.68,12.13307035,1.454,0,1.454,10.66,0.68,10.68166654,12.074,0.7,12.09427451,1.454,0,1.454,10.62,0.7,10.64304468
03/10/2020 07:00,12.983,0.68,13.00079571,1.453,0,1.453,11.53,0.68,11.55003463,12.933,0.7,12.95192993,1.453,0,1.453,11.48,0.7,11.50132166
03/10/2020 07:30,14.0175,0.89,14.04572555,1.4575,0,1.4575,12.56,0.89,12.59149316,13.9675,0.89,13.99582639,1.4575,0,1.4575,12.51,0.89,12.54161872
03/10/2020 08:00,15.5915,-0.2,15.5927827,1.4415,0,1.4415,14.15,-0.2,14.15141336,16.0615,3.13,16.36363903,1.4415,0,1.4415,14.62,3.13,14.9512976
03/10/2020 08:30,15.8075,-1.02,15.84037425,1.5375,0,1.5375,14.27,-1.02,14.30640766,16.4975,3.75,16.91833344,1.5375,0,1.5375,14.96,3.75,15.42284345
03/10/2020 09:00,16.2205,-1.02,16.25253889,1.5205,0,1.5205,14.7,-1.02,14.73534526,16.9305,3.75,17.34082842,1.5205,0,1.5205,15.41,3.75,15.85971626
03/10/2020 09:30,16.9255,-0.86,16.94733461,1.7055,0,1.7055,15.22,-0.86,15.24427761,17.6255,3.91,18.05398433,1.7055,0,1.7055,15.92,3.91,16.39312356
03/10/2020 10:00,17.207,-0.86,17.22847785,1.737,0,1.737,15.47,-0.86,15.49388589,17.927,3.91,18.34844487,1.737,0,1.737,16.19,3.91,16.65545556
03/10/2020 10:30,17.4765,-0.93,17.50122716,1.7365,0,1.7365,15.74,-0.93,15.76745065,18.2065,3.85,18.60911449,1.7365,0,1.7365,16.47,3.85,16.91400012
03/10/2020 11:00,16.957,-1.11,16.99329129,1.857,0,1.857,15.1,-1.11,15.14074305,17.667,3.64,18.0380844,1.857,0,1.857,15.81,3.64,16.2236155
03/10/2020 11:30,16.872,-1.11,16.90847373,1.832,0,1.832,15.04,-1.11,15.08090515,17.592,3.64,17.9646337,1.832,0,1.832,15.76,3.64,16.17489413
03/10/2020 12:00,17.1575,-1.06,17.19021251,1.8875,0,1.8875,15.27,-1.06,15.30674688,17.8775,3.69,18.25434486,1.8875,0,1.8875,15.99,3.69,16.4102468
03/10/2020 12:30,17.2795,-1.06,17.31198199,2.2795,0,2.2795,15,-1.06,15.03740669,17.9895,3.69,18.36404667,2.2795,0,2.2795,15.71,3.69,16.13754009
03/10/2020 13:00,17.6685,-0.93,17.69295883,2.2885,0,2.2885,15.38,-0.93,15.40809203,18.3885,3.85,18.7872146,2.2885,0,2.2885,16.1,3.85,16.55392703
03/10/2020 13:30,17.5745,-0.93,17.59908947,2.1945,0,2.1945,15.38,-0.93,15.40809203,18.2945,3.79,18.68295561,2.1945,0,2.1945,16.1,3.79,16.54007557
03/10/2020 14:00,17.248,-1.02,17.2781337,2.258,0,2.258,14.99,-1.02,15.02466306,17.958,3.79,18.35357905,2.258,0,2.258,15.7,3.79,16.1509783
03/10/2020 14:30,16.867,-1.14,16.90548103,2.327,0,2.327,14.54,-1.14,14.58462204,17.577,3.65,17.95197563,2.327,0,2.327,15.25,3.65,15.68072065
03/10/2020 15:00,16.4205,-1.33,16.4742745,2.1805,0,2.1805,14.24,-1.33,14.30197539,17.1305,3.49,17.48239487,2.1805,0,2.1805,14.95,3.49,15.35195753
03/10/2020 15:30,16.3935,-1.26,16.44185033,2.1535,0,2.1535,14.24,-1.26,14.2956357,17.1035,3.56,17.47006904,2.1535,0,2.1535,14.95,3.56,15.36802199
03/10/2020 16:00,16.4445,-1.31,16.49659602,2.2045,0,2.2045,14.24,-1.31,14.30012937,17.1545,3.56,17.520002,2.2045,0,2.2045,14.95,3.56,15.36802199
