Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2020 16:30,16.9225,-1.21,16.96570382,2.0625,0,2.0625,14.86,-1.21,14.90918173,17.6325,3.56,17.9882922,2.0625,0,2.0625,15.57,3.56,15.97180328
03/10/2020 17:00,17.9395,-1.03,17.9690445,1.8795,0,1.8795,16.06,-1.03,16.09299537,18.6595,3.73,19.02865839,1.8795,0,1.8795,16.78,3.73,17.18956951
03/10/2020 17:30,19.3475,1.21,19.3853,1.7175,0,1.7175,17.63,1.21,17.67147419,19.3775,1.96,19.47637303,1.7175,0,1.7175,17.66,1.96,17.76843268
03/10/2020 18:00,19.8785,1.26,19.91839256,1.5385,0,1.5385,18.34,1.26,18.38323149,19.8785,1.88,19.96720216,1.5385,0,1.5385,18.34,1.88,18.43610588
03/10/2020 18:30,19.7175,-0.88,19.73712761,1.4375,0,1.4375,18.28,-0.88,18.30116936,20.4975,4.14,20.91141091,1.4375,0,1.4375,19.06,4.14,19.50444052
03/10/2020 19:00,19.578,-0.88,19.59776732,1.398,0,1.398,18.18,-0.88,18.20128567,20.348,4.14,20.76489114,1.398,0,1.398,18.95,4.14,19.3969611
03/10/2020 19:30,18.946,-1.01,18.97290215,1.406,0,1.406,17.54,-1.01,17.56905518,19.706,3.96,20.09995114,1.406,0,1.406,18.3,3.96,18.72355735
03/10/2020 20:00,17.861,-1.21,17.90193903,1.401,0,1.401,16.46,-1.21,16.50441456,18.551,3.54,18.88574068,1.401,0,1.401,17.15,3.54,17.51154191
03/10/2020 20:30,17.435,1.08,17.46841793,1.415,0,1.415,16.02,1.08,16.05636322,17.335,1.08,17.36861034,1.415,0,1.415,15.92,1.08,15.95659111
03/10/2020 21:00,16.6405,0.99,16.66992322,1.4005,0,1.4005,15.24,0.99,15.27212166,16.5705,1,16.60064668,1.4005,0,1.4005,15.17,1,15.20292406
03/10/2020 21:30,15.724,0.72,15.74047572,1.424,0,1.424,14.3,0.72,14.3181144,15.664,0.85,15.68704548,1.424,0,1.424,14.24,0.85,14.26534612
03/10/2020 22:00,14.6245,-1.95,14.75393169,1.4045,0,1.4045,13.22,-1.95,13.36304232,15.3245,2.98,15.61155662,1.4045,0,1.4045,13.92,2.98,14.23540656
03/10/2020 22:30,14.086,-2,14.22727648,1.416,0,1.416,12.67,-2,12.82688193,14.526,2.98,14.82852238,1.416,0,1.416,13.11,2.98,13.44442264
03/10/2020 23:00,13.4105,0.78,13.43316457,1.4005,0,1.4005,12.01,0.78,12.03530224,13.3505,0.8,13.37444766,1.4005,0,1.4005,11.95,0.8,11.97674831
03/10/2020 23:30,12.8165,0.69,12.83506027,1.4165,0,1.4165,11.4,0.69,11.42086249,12.7665,0.68,12.78459707,1.4165,0,1.4165,11.35,0.68,11.3703518
04/10/2020 00:00,12.2485,0.81,12.27525365,1.4085,0,1.4085,10.84,0.81,10.87022079,12.2085,0.81,12.23534112,1.4085,0,1.4085,10.8,0.81,10.8303324
04/10/2020 00:30,12.1665,0,12.1665,1.4265,0,1.4265,10.74,0,10.74,12.1165,0,12.1165,1.4265,0,1.4265,10.69,0,10.69
04/10/2020 01:00,11.922,0.74,11.94494387,1.422,0,1.422,10.5,0.74,10.52604389,11.882,0.74,11.90502096,1.422,0,1.422,10.46,0.74,10.48614324
04/10/2020 01:30,12.3875,-2.15,12.57269487,1.4275,0,1.4275,10.96,-2.15,11.16888983,12.9675,2.64,13.23350506,1.4275,0,1.4275,11.54,2.64,11.83812485
04/10/2020 02:00,12.495,-2.2,12.68719926,1.435,0,1.435,11.06,-2.2,11.27668391,13.145,2.56,13.39196121,1.435,0,1.435,11.71,2.56,11.98656331
04/10/2020 02:30,12.3345,-2.2,12.52916159,1.4445,0,1.4445,10.89,-2.2,11.11,12.9945,2.56,13.24426783,1.4445,0,1.4445,11.55,2.56,11.83030431
04/10/2020 03:00,12.094,-2.2,12.2924707,1.434,0,1.434,10.66,-2.2,10.88464974,12.744,2.56,12.99858208,1.434,0,1.434,11.31,2.56,11.59610711
04/10/2020 03:30,11.6815,-2.48,11.94185255,1.4515,0,1.4515,10.23,-2.48,10.52631464,12.3315,2.39,12.56097099,1.4515,0,1.4515,10.88,2.39,11.13941201
04/10/2020 04:00,11.328,-2.48,11.59629182,1.438,0,1.438,9.89,-2.48,10.19620027,11.968,2.39,12.2043076,1.438,0,1.438,10.53,2.39,10.79782385
04/10/2020 04:30,11.037,-2.48,11.31219559,1.457,0,1.457,9.58,-2.48,9.895797088,11.687,2.39,11.92887543,1.457,0,1.457,10.23,2.39,10.50547476
04/10/2020 05:00,11.03,-2.48,11.30536598,1.45,0,1.45,9.58,-2.48,9.895797088,11.68,2.45,11.93419038,1.45,0,1.45,10.23,2.45,10.51928705
04/10/2020 05:30,11.0385,-2.4,11.29639244,1.4585,0,1.4585,9.58,-2.4,9.876051843,11.6885,2.45,11.94250946,1.4585,0,1.4585,10.23,2.45,10.51928705
04/10/2020 06:00,11.139,-2.4,11.39461807,1.449,0,1.449,9.69,-2.4,9.982790191,11.789,2.51,12.0532411,1.449,0,1.449,10.34,2.51,10.64028665
04/10/2020 06:30,11.799,-2.21,12.00418681,1.449,0,1.449,10.35,-2.21,10.58331706,12.429,2.59,12.69598917,1.449,0,1.449,10.98,2.59,11.28133414
04/10/2020 07:00,12.505,-1.91,12.6500247,1.435,0,1.435,11.07,-1.91,11.23356577,13.145,2.82,13.44408513,1.435,0,1.435,11.71,2.82,12.04477065
04/10/2020 07:30,13.3525,0.34,13.35682808,1.4325,0,1.4325,11.92,0.34,11.92484801,13.3825,1,13.41981022,1.4325,0,1.4325,11.95,1,11.99176801
04/10/2020 08:00,14.192,0.77,14.21287318,1.432,0,1.432,12.76,0.77,12.78321165,14.122,0.78,14.14352445,1.432,0,1.432,12.69,0.78,12.71394903
04/10/2020 08:30,14.8355,0.83,14.85869982,1.4555,0,1.4555,13.38,0.83,13.40571893,14.7555,0.84,14.77939039,1.4555,0,1.4555,13.3,0.84,13.32649992
04/10/2020 09:00,15.7785,0.94,15.80647533,1.5785,0,1.5785,14.2,0.94,14.23107867,15.6885,0.94,15.71663553,1.5785,0,1.5785,14.11,0.94,14.14127646
04/10/2020 09:30,16.6955,0.94,16.72194128,1.6755,0,1.6755,15.02,0.94,15.04938537,16.6155,0.94,16.64206839,1.6755,0,1.6755,14.94,0.94,14.96954241
04/10/2020 10:00,17.516,1.04,17.54684747,1.806,0,1.806,15.71,1.04,15.7443863,17.436,1.05,17.46758701,1.806,0,1.806,15.63,1.05,15.66522901
04/10/2020 10:30,18.039,1.18,18.07755296,1.789,0,1.789,16.25,1.18,16.29278675,17.949,1.19,17.98840463,1.789,0,1.789,16.16,1.19,16.20375574
04/10/2020 11:00,18.5865,1.26,18.62915946,1.9465,0,1.9465,16.64,1.26,16.68763614,18.4965,1.28,18.54073656,1.9465,0,1.9465,16.55,1.28,16.59942469
04/10/2020 11:30,18.619,1.26,18.66158517,2.229,0,2.229,16.39,1.26,16.43836062,18.529,1.28,18.57315916,2.229,0,2.229,16.3,1.28,16.35018043
04/10/2020 12:00,19.126,1.41,19.17790333,3.116,0,3.116,16.01,1.41,16.07196939,19.026,1.41,19.07817538,3.116,0,3.116,15.91,1.41,15.97235737
04/10/2020 12:30,19.944,1.69,20.01547491,3.494,0,3.494,16.45,1.69,16.53658369,19.854,1.7,19.92664839,3.494,0,3.494,16.36,1.7,16.44808803
04/10/2020 13:00,19.9055,1.69,19.97711266,3.1855,0,3.1855,16.72,1.69,16.80519265,19.8055,1.7,19.87832564,3.1855,0,3.1855,16.62,1.7,16.70671721
04/10/2020 13:30,19.4055,1.64,19.47467664,2.6855,0,2.6855,16.72,1.64,16.80023809,19.3055,1.65,19.3758827,2.6855,0,2.6855,16.62,1.65,16.70170351
04/10/2020 14:00,18.9205,1.64,18.99144334,2.9405,0,2.9405,15.98,1.64,16.06393476,18.8405,1.65,18.91261326,2.9405,0,2.9405,15.9,1.65,15.98538395
04/10/2020 14:30,18.763,1.43,18.81741398,2.723,0,2.723,16.04,1.43,16.10361761,18.683,1.43,18.7376463,2.723,0,2.723,15.96,1.43,16.02393522
04/10/2020 15:00,18.37,1.32,18.41736409,3.14,0,3.14,15.23,1.32,15.28709587,18.29,1.33,18.33829327,3.14,0,3.14,15.15,1.33,15.20826749
04/10/2020 15:30,18.2355,1.38,18.28764228,3.3355,0,3.3355,14.9,1.38,14.96376958,18.1555,1.38,18.20787138,3.3355,0,3.3355,14.82,1.38,14.88411233
04/10/2020 16:00,18.86,1.51,18.92035148,2.72,0,2.72,16.14,1.51,16.21048118,18.78,1.52,18.84141184,2.72,0,2.72,16.06,1.52,16.1317699
04/10/2020 16:30,19.6575,1.67,19.72830977,2.4175,0,2.4175,17.24,1.67,17.32069571,19.5675,1.67,19.63863428,2.4175,0,2.4175,17.15,1.67,17.2311172
04/10/2020 17:00,20.489,1.73,20.56190704,1.859,0,1.859,18.63,1.73,18.71015232,20.389,1.74,20.46311122,1.859,0,1.859,18.53,1.74,18.61151525
04/10/2020 17:30,21.1205,1.96,21.21124985,1.6705,0,1.6705,19.45,1.96,19.54850634,21.0105,1.97,21.1026541,1.6705,0,1.6705,19.34,1.97,19.44007459
04/10/2020 18:00,21.0765,1.84,21.15666449,1.6265,0,1.6265,19.45,1.84,19.53683956,20.9665,1.85,21.04796005,1.6265,0,1.6265,19.34,1.85,19.42828093
04/10/2020 18:30,20.784,1.84,20.8652883,1.444,0,1.444,19.34,1.84,19.42733126,20.694,1.85,20.77652849,1.444,0,1.444,19.25,1.85,19.33869179
04/10/2020 19:00,20.738,1.9,20.8248564,1.348,0,1.348,19.39,1.9,19.48286683,20.648,1.92,20.73707559,1.348,0,1.348,19.3,1.92,19.39526746
04/10/2020 19:30,20.5475,1.96,20.64076927,1.3475,0,1.3475,19.2,1.96,19.29978238,20.4575,1.98,20.55309481,1.3475,0,1.3475,19.11,1.98,19.21230075
04/10/2020 20:00,19.707,1.88,19.79647062,1.327,0,1.327,18.38,1.88,18.47589781,19.617,1.89,19.70783573,1.327,0,1.327,18.29,1.89,18.38739242
04/10/2020 20:30,18.409,1.58,18.47667938,1.329,0,1.329,17.08,1.58,17.15292395,18.319,1.59,18.38787266,1.329,0,1.329,16.99,1.59,17.06423746
04/10/2020 21:00,17.605,1.47,17.66626517,1.325,0,1.325,16.28,1.47,16.34623198,17.515,1.48,17.57741804,1.325,0,1.325,16.19,1.48,16.25750596
04/10/2020 21:30,16.9085,1.31,16.95917074,1.3185,0,1.3185,15.59,1.31,15.64494167,16.8285,1.32,16.88018994,1.3185,0,1.3185,15.51,1.32,15.56606887
04/10/2020 22:00,15.4735,-0.87,15.49793865,1.2935,0,1.2935,14.18,-0.87,14.20666393,16.0035,2.95,16.27312239,1.2935,0,1.2935,14.71,2.95,15.00288639
04/10/2020 22:30,14.6535,-0.97,14.68556986,1.2935,0,1.2935,13.36,-0.97,13.39516704,15.1835,2.75,15.43052728,1.2935,0,1.2935,13.89,2.75,14.15961158
04/10/2020 23:00,13.942,0.76,13.96269902,1.262,0,1.262,12.68,0.76,12.70275561,13.882,0.77,13.90333859,1.262,0,1.262,12.62,0.77,12.64346867
04/10/2020 23:30,13.4215,0.83,13.44713956,1.2815,0,1.2815,12.14,0.83,12.16834007,13.3815,0.83,13.40721605,1.2815,0,1.2815,12.1,0.83,12.12843353
05/10/2020 00:00,12.756,0.74,12.77744638,1.286,0,1.286,11.47,0.74,11.49384618,12.706,0.75,12.72811596,1.286,0,1.286,11.42,0.75,11.44460135
05/10/2020 00:30,12.688,0.68,12.70620888,1.298,0,1.298,11.39,0.68,11.41028045,12.638,0.69,12.65682203,1.298,0,1.298,11.34,0.69,11.36097267
05/10/2020 01:00,12.5725,0.68,12.59087591,1.2925,0,1.2925,11.28,0.68,11.30047787,12.5225,0.69,12.54149538,1.2925,0,1.2925,11.23,0.69,11.25117772
05/10/2020 01:30,13.572,0.68,13.58902439,1.302,0,1.302,12.27,0.68,12.28882826,13.512,0.69,13.5296062,1.302,0,1.302,12.21,0.69,12.22948077
05/10/2020 02:00,13.82,0.68,13.83671926,1.29,0,1.29,12.53,0.68,12.54843815,13.77,0.69,13.78727674,1.29,0,1.29,12.48,0.69,12.49905996
05/10/2020 02:30,13.745,0.68,13.76181038,1.305,0,1.305,12.44,0.68,12.45857135,13.705,0.69,13.72235858,1.305,0,1.305,12.4,0.69,12.41918274
05/10/2020 03:00,13.4935,0.68,13.51062331,1.2835,0,1.2835,12.21,0.68,12.22892064,13.4435,0.69,13.4611958,1.2835,0,1.2835,12.16,0.69,12.17956075
05/10/2020 03:30,13.2125,0.68,13.22998701,1.2925,0,1.2925,11.92,0.68,11.93938022,13.1725,0.69,13.19055936,1.2925,0,1.2925,11.88,0.69,11.90002101
05/10/2020 04:00,13.134,0.68,13.15159139,1.294,0,1.294,11.84,0.68,11.85951095,13.074,0.69,13.09219523,1.294,0,1.294,11.78,0.69,11.80019068
05/10/2020 04:30,13.082,0.68,13.09966122,1.312,0,1.312,11.77,0.68,11.7896268,13.022,0.69,13.04026779,1.312,0,1.312,11.71,0.69,11.73031116
05/10/2020 05:00,12.927,0.68,12.94487269,1.297,0,1.297,11.63,0.68,11.64986266,12.887,0.69,12.90545888,1.297,0,1.297,11.59,0.69,11.61052109
05/10/2020 05:30,12.867,0.68,12.88495592,1.307,0,1.307,11.56,0.68,11.57998273,12.817,0.69,12.83555955,1.307,0,1.307,11.51,0.69,11.53066347
05/10/2020 06:00,13.6025,0.75,13.62316066,1.2925,0,1.2925,12.31,0.75,12.33282612,13.5325,0.76,13.55382441,1.2925,0,1.2925,12.24,0.76,12.26357207
05/10/2020 06:30,14.996,-0.94,15.02543231,1.306,0,1.306,13.69,-0.94,13.72223378,15.546,2.99,15.83092594,1.306,0,1.306,14.24,2.99,14.55052233
05/10/2020 07:00,17.013,1.09,17.04788166,1.303,0,1.303,15.71,1.09,15.7477681,17.273,2.84,17.50491728,1.303,0,1.303,15.97,2.84,16.22055794
05/10/2020 07:30,19.09,0.72,19.10357296,1.32,0,1.32,17.77,0.72,17.7845804,19.87,5.36,20.58024538,1.32,0,1.32,18.55,5.36,19.30886066
05/10/2020 08:00,20.445,0.99,20.46895515,1.335,0,1.335,19.11,0.99,19.13562646,21.235,5.83,22.02076577,1.335,0,1.335,19.9,5.83,20.73641483
05/10/2020 08:30,21.184,1.68,21.2505119,1.404,0,1.404,19.78,1.68,19.85121659,21.984,6.51,22.92763302,1.404,0,1.404,20.58,6.51,21.58509903
05/10/2020 09:00,21.3005,1.88,21.38330424,1.5905,0,1.5905,19.71,1.88,19.79945706,22.0905,6.72,23.09001062,1.5905,0,1.5905,20.5,6.72,21.57332612
05/10/2020 09:30,21.29,1.8,21.36595657,2.24,0,2.24,19.05,1.8,19.1348504,22.07,6.64,23.04722326,2.24,0,2.24,19.83,6.64,20.91216153
05/10/2020 10:00,20.859,1.67,20.92574446,2.359,0,2.359,18.5,1.67,18.57522274,21.639,6.52,22.59992746,2.359,0,2.359,19.28,6.52,20.35261163
05/10/2020 10:30,19.765,1.36,19.81173453,2.955,0,2.955,16.81,1.36,16.86492514,20.525,6.24,21.45258085,2.955,0,2.955,17.57,6.24,18.64517364
05/10/2020 11:00,20.265,1.87,20.35109641,3.375,0,3.375,16.89,1.87,16.99320452,21.025,6.73,22.07585842,3.375,0,3.375,17.65,6.73,18.88955796
05/10/2020 11:30,19.714,1.55,19.77483997,3.544,0,3.544,16.17,1.55,16.24411894,20.464,6.44,21.45341222,3.544,0,3.544,16.92,6.44,18.10414317
05/10/2020 12:00,19.31,1.45,19.36436418,3.71,0,3.71,15.6,1.45,15.6672429,20.05,6.35,21.03152396,3.71,0,3.71,16.34,6.35,17.53049058
05/10/2020 12:30,19.743,1.45,19.79617511,4.143,0,4.143,15.6,1.45,15.6672429,20.483,6.35,21.44471471,4.143,0,4.143,16.34,6.35,17.53049058
05/10/2020 13:00,19.7765,1.45,19.82958528,4.3265,0,4.3265,15.45,1.45,15.5178929,20.5165,6.35,21.47671465,4.3265,0,4.3265,16.19,6.35,17.39076192
05/10/2020 13:30,19.4425,1.36,19.49000786,3.6625,0,3.6625,15.78,1.36,15.8384974,20.1825,6.25,21.12808099,3.6625,0,3.6625,16.52,6.25,17.6627546
05/10/2020 14:00,19.3725,1.65,19.44264016,4.9025,0,4.9025,14.47,1.65,14.56377012,20.1025,6.57,21.14888664,4.9025,0,4.9025,15.2,6.57,16.55913343
05/10/2020 14:30,19.6815,1.42,19.73265928,2.9115,0,2.9115,16.77,1.42,16.83001188,20.4315,6.33,21.38960243,2.9115,0,2.9115,17.52,6.33,18.62845404
05/10/2020 15:00,19.719,1.47,19.77371642,1.999,0,1.999,17.72,1.47,17.78086893,20.499,6.33,21.45408821,1.999,0,1.999,18.5,6.33,19.55297676
05/10/2020 15:30,19.5955,1.24,19.6346943,1.9955,0,1.9955,17.6,1.24,17.64362774,20.3755,6.15,21.28340904,1.9955,0,1.9955,18.38,6.15,19.38161242
05/10/2020 16:00,19.7845,1.15,19.81789445,1.7845,0,1.7845,18,1.15,18.0366987,20.5745,6.03,21.43993821,1.7845,0,1.7845,18.79,6.03,19.73385416
05/10/2020 16:30,20.7665,1.15,20.79831777,1.3365,0,1.3365,19.43,1.15,19.46400267,21.5665,6.03,22.39363352,1.3365,0,1.3365,20.23,6.03,21.10956655
05/10/2020 17:00,21.2945,0.92,21.31436441,1.3245,0,1.3245,19.97,0.92,19.99118056,22.1045,5.75,22.84012741,1.3245,0,1.3245,20.78,5.75,21.56086501
05/10/2020 17:30,21.5745,0.69,21.58553104,1.0545,0,1.0545,20.52,0.69,20.5315976,22.3945,5.44,23.04576382,1.0545,0,1.0545,21.34,5.44,22.02247034
05/10/2020 18:00,21.7105,0.69,21.72146197,0.9405,0,0.9405,20.77,0.69,20.78145808,22.5305,5.29,23.1431962,0.9405,0,0.9405,21.59,5.29,22.22863469
05/10/2020 18:30,21.5215,0.69,21.53255819,0.9015,0,0.9015,20.62,0.69,20.63154139,22.3315,5.29,22.94950963,0.9015,0,0.9015,21.43,5.29,22.07326437
05/10/2020 19:00,21.4935,0.69,21.50457259,0.5135,0,0.5135,20.98,0.69,20.99134345,22.3035,5.23,22.90849214,0.5135,0,0.5135,21.79,5.23,22.40885985
05/10/2020 19:30,21.761,0.69,21.77193655,0.501,0,0.501,21.26,0.69,21.27119414,22.581,5.35,23.2061212,0.501,0,0.501,22.08,5.35,22.71891063
05/10/2020 20:00,21.0845,0.69,21.09578726,0.5045,0,0.5045,20.58,0.69,20.59156381,21.9045,5.2,22.51326543,0.5045,0,0.5045,21.4,5.2,22.02271555
05/10/2020 20:30,19.8255,0,19.8255,0.5155,0,0.5155,19.31,0,19.31,20.6255,4.76,21.16763686,0.5155,0,0.5155,20.11,4.76,20.66566476
05/10/2020 21:00,18.803,0,18.803,0.503,0,0.503,18.3,0,18.3,19.583,4.64,20.12519538,0.503,0,0.503,19.08,4.64,19.63608922
05/10/2020 21:30,17.9715,-0.74,17.98672878,0.5215,0,0.5215,17.45,-0.74,17.4656835,18.7615,4.45,19.28202226,0.5215,0,0.5215,18.24,4.45,18.77498602
05/10/2020 22:00,17.0975,0.74,17.11350654,0.4975,0,0.4975,16.6,0.74,16.61648579,17.2875,2.4,17.45329929,0.4975,0,0.4975,16.79,2.4,16.96066331
05/10/2020 22:30,17.0165,1.79,17.11038785,0.5165,0,0.5165,16.5,1.79,16.59680993,16.9365,1.8,17.03188282,0.5165,0,0.5165,16.42,1.8,16.51836554
05/10/2020 23:00,14.787,0.27,14.7894648,0.497,0,0.497,14.29,0.27,14.29255051,15.027,2.25,15.19451312,0.497,0,0.497,14.53,2.25,14.70317653
05/10/2020 23:30,13.7635,-1.35,13.82954924,0.5135,0,0.5135,13.25,-1.35,13.31859602,14.4835,3.64,14.9339001,0.5135,0,0.5135,13.97,3.64,14.43642961
06/10/2020 00:00,13.0095,-1.52,13.09799566,0.5095,0,0.5095,12.5,-1.52,12.59207687,13.7095,3.43,14.13206603,0.5095,0,0.5095,13.2,3.43,13.63836134
06/10/2020 00:30,12.829,-1.7,12.94114527,0.839,0,0.839,11.99,-1.7,12.10991742,13.519,3.29,13.91357111,0.839,0,0.839,12.68,3.29,13.09986641
06/10/2020 01:00,12.608,-0.95,12.64374011,1.168,0,1.168,11.44,-0.95,11.47937716,13.028,2.31,13.23120871,1.168,0,1.168,11.86,2.31,12.08286804
06/10/2020 01:30,13.8935,0.7,13.91112297,1.1835,0,1.1835,12.71,0.7,12.72926157,13.8435,0.7,13.86118654,1.1835,0,1.1835,12.66,0.7,12.67933752
06/10/2020 02:00,14.0425,0.7,14.05993621,1.1725,0,1.1725,12.87,0.7,12.88902246,13.9925,0.7,14.00999844,1.1725,0,1.1725,12.82,0.7,12.83909654
06/10/2020 02:30,14.0375,0.7,14.05494241,1.1675,0,1.1675,12.87,0.7,12.88902246,13.9875,0.7,14.00500469,1.1675,0,1.1675,12.82,0.7,12.83909654
06/10/2020 03:00,13.5955,0.7,13.61350874,1.1755,0,1.1755,12.42,0.7,12.43971061,13.5455,0.7,13.56357513,1.1755,0,1.1755,12.37,0.7,12.38979015
06/10/2020 03:30,12.5785,0,12.5785,1.1885,0,1.1885,11.39,0,11.39,12.5285,0,12.5285,1.1885,0,1.1885,11.34,0,11.34
06/10/2020 04:00,12.23,0,12.23,1.18,0,1.18,11.05,0,11.05,12.2,0,12.2,1.18,0,1.18,11.02,0,11.02
06/10/2020 04:30,12.3785,0,12.3785,1.1885,0,1.1885,11.19,0,11.19,12.3485,0,12.3485,1.1885,0,1.1885,11.16,0,11.16
06/10/2020 05:00,12.3685,0.68,12.38717854,1.1785,0,1.1785,11.19,0.68,11.21064227,12.3385,0.68,12.35722389,1.1785,0,1.1785,11.16,0.68,11.18069765
06/10/2020 05:30,12.8815,0.68,12.89943573,1.1915,0,1.1915,11.69,0.68,11.70976089,12.8215,0.68,12.83951955,1.1915,0,1.1915,11.63,0.68,11.64986266
06/10/2020 06:00,13.4275,0.68,13.44470737,1.1775,0,1.1775,12.25,0.68,12.26885895,13.3675,0.68,13.38478451,1.1775,0,1.1775,12.19,0.68,12.20895163
06/10/2020 06:30,15.2305,1.23,15.28008607,1.1805,0,1.1805,14.05,1.23,14.10373709,15.1605,1.24,15.2111262,1.1805,0,1.1805,13.98,1.24,14.03488511
06/10/2020 07:00,17.191,2.1,17.31878982,1.171,0,1.171,16.02,2.1,16.15705419,17.171,2.33,17.32836233,1.171,0,1.171,16,2.33,16.16876309
06/10/2020 07:30,18.233,0,18.233,1.183,0,1.183,17.05,0,17.05,18.973,4.89,19.59303011,1.183,0,1.183,17.79,4.89,18.44982927
06/10/2020 08:00,19.945,2.96,20.16344775,1.285,0,1.285,18.66,2.96,18.89331099,19.845,2.98,20.06749673,1.285,0,1.285,18.56,2.98,18.79771263
06/10/2020 08:30,20.2685,3.34,20.54185221,1.7985,0,1.7985,18.47,3.34,18.76956313,20.1685,3.34,20.44318939,1.7985,0,1.7985,18.37,3.34,18.67116761
06/10/2020 09:00,20.0155,1.74,20.09098903,1.9455,0,1.9455,18.07,1.74,18.15358091,20.6155,5.55,21.34950445,1.9455,0,1.9455,18.67,5.55,19.47745877
06/10/2020 09:30,19.97,1.29,20.01162162,2.91,0,2.91,17.06,1.29,17.10870246,20.73,6.15,21.62302939,2.91,0,2.91,17.82,6.15,18.85138987
06/10/2020 10:00,19.6975,1.29,19.7396962,3.9675,0,3.9675,15.73,1.29,15.7828071,20.4475,6.15,21.35234779,3.9675,0,3.9675,16.48,6.15,17.59013644
06/10/2020 10:30,19.54,1.29,19.58253559,4.14,0,4.14,15.4,1.29,15.45393477,20.28,6.21,21.2094908,4.14,0,4.14,16.14,6.21,17.2934583
06/10/2020 11:00,19.264,1.29,19.30714365,4.814,0,4.814,14.45,1.29,14.50746704,20.004,6.21,20.94574219,4.814,0,4.814,15.19,6.21,16.41036867
06/10/2020 11:30,18.89,1.29,18.93399588,6.18,0,6.18,12.71,1.29,12.77529647,19.59,6.21,20.55072262,6.18,0,6.18,13.41,6.21,14.77809866
06/10/2020 12:00,18.969,1.52,19.02980192,6.989,0,6.989,11.98,1.52,12.0760424,19.669,6.51,20.71834117,6.989,0,6.989,12.68,6.51,14.25350834
06/10/2020 12:30,19.178,1.39,19.22830684,5.858,0,5.858,13.32,1.39,13.39232989,19.908,6.38,20.90533099,5.858,0,5.858,14.05,6.38,15.43071288
06/10/2020 13:00,18.55,1.27,18.59342357,7.02,0,7.02,11.53,1.27,11.59973276,19.25,6.28,20.24847896,7.02,0,7.02,12.23,6.28,13.74813806
06/10/2020 13:30,17.672,2.32,17.82363554,7.312,0,7.312,10.36,2.32,10.61659079,17.852,3.79,18.24987682,7.312,0,7.312,10.54,3.79,11.20070087
06/10/2020 14:00,17.3505,3.18,17.63950822,7.7005,0,7.7005,9.65,3.18,10.16045767,17.3105,3.18,17.60016506,7.7005,0,7.7005,9.61,3.18,10.12247499
06/10/2020 14:30,16.9765,3.12,17.26082131,7.5565,0,7.5565,9.42,3.12,9.923245437,16.9265,3.12,17.21164728,7.5565,0,7.5565,9.37,3.12,9.875793639
06/10/2020 15:00,16.742,2.99,17.00690048,7.242,0,7.242,9.5,2.99,9.959422674,16.702,2.99,16.96752498,7.242,0,7.242,9.46,2.99,9.92127512
06/10/2020 15:30,17.7865,3.05,18.04610989,5.1165,0,5.1165,12.67,3.05,13.03193769,17.7265,3.05,17.98697591,5.1165,0,5.1165,12.61,3.05,12.97361168
06/10/2020 16:00,17.837,3.19,18.12000742,6.687,0,6.687,11.15,3.19,11.59735315,17.777,3.19,18.06094762,6.687,0,6.687,11.09,3.19,11.53967937
06/10/2020 16:30,19.59,3.28,19.86269116,5.49,0,5.49,14.1,3.28,14.47647747,19.51,3.28,19.78379387,5.49,0,5.49,14.02,3.28,14.39856937
06/10/2020 17:00,20.1795,2.79,20.37145847,3.6095,0,3.6095,16.57,2.79,16.80324373,20.0895,2.79,20.28231028,3.6095,0,3.6095,16.48,2.79,16.71449969
06/10/2020 17:30,20.265,2.32,20.39736809,2.615,0,2.615,17.65,2.32,17.80182294,20.605,3.57,20.91198042,2.615,0,2.615,17.99,3.57,18.34080151
06/10/2020 18:00,20.185,-0.67,20.19611658,1.905,0,1.905,18.28,-0.67,18.29227433,20.955,4.37,21.40581521,1.905,0,1.905,19.05,4.37,19.54480494
06/10/2020 18:30,20.4895,-0.67,20.50045146,1.4295,0,1.4295,19.06,-0.67,19.07177234,21.2795,4.24,21.6978045,1.4295,0,1.4295,19.85,4.24,20.29778559
06/10/2020 19:00,20.6065,-0.67,20.61738932,1.1765,0,1.1765,19.43,-0.67,19.44154829,21.3865,4.24,21.80275171,1.1765,0,1.1765,20.21,4.24,20.64998063
06/10/2020 19:30,20.5375,-0.75,20.5511899,1.1675,0,1.1675,19.37,-0.75,19.38451444,21.3775,4.24,21.79392361,1.1675,0,1.1675,20.21,4.24,20.64998063
06/10/2020 20:00,19.521,-0.93,19.54314051,1.171,0,1.171,18.35,-0.93,18.37355164,20.301,4.06,20.70299981,1.171,0,1.171,19.13,4.06,19.55608601
06/10/2020 20:30,19.134,-0.75,19.14869332,1.184,0,1.184,17.95,-0.75,17.96566169,19.914,4.3,20.37295747,1.184,0,1.184,18.73,4.3,19.21725527
06/10/2020 21:00,18.2985,-0.75,18.31386366,1.1685,0,1.1685,17.13,-0.75,17.1464107,19.0785,4.3,19.55707448,1.1685,0,1.1685,17.91,4.3,18.41896034
06/10/2020 21:30,17.7305,-0.82,17.74945155,1.1605,0,1.1605,16.57,-0.82,16.59027727,18.5005,4.3,18.99364368,1.1605,0,1.1605,17.34,4.3,17.86520641
06/10/2020 22:00,16.8165,-1.03,16.8480139,1.1565,0,1.1565,15.66,-1.03,15.69383637,17.5765,4.04,18.03482609,1.1565,0,1.1565,16.42,4.04,16.90970136
06/10/2020 22:30,15.9145,0.47,15.9214387,1.1845,0,1.1845,14.73,0.47,14.7374964,16.0745,2.04,16.2034302,1.1845,0,1.1845,14.89,2.04,15.02909512
06/10/2020 23:00,14.5965,-0.3,14.59958261,1.1665,0,1.1665,13.43,-0.3,13.43335029,14.9665,2.56,15.18386388,1.1665,0,1.1665,13.8,2.56,14.03544086
06/10/2020 23:30,13.566,-1.66,13.66718537,1.186,0,1.186,12.38,-1.66,12.49079661,14.256,3.27,14.62622426,1.186,0,1.186,13.07,3.27,13.47285419
07/10/2020 00:00,12.9885,-1.66,13.09414878,1.1685,0,1.1685,11.82,-1.66,11.93599598,13.6685,3.27,14.05420906,1.1685,0,1.1685,12.5,3.27,12.92063853
07/10/2020 00:30,12.9995,-1.8,13.1235285,1.1795,0,1.1795,11.82,-1.8,11.95627032,13.6795,3.15,14.03749337,1.1795,0,1.1795,12.5,3.15,12.89079129
07/10/2020 01:00,12.715,-1.86,12.85032393,1.165,0,1.165,11.55,-1.86,11.69880763,13.385,3.15,13.75066271,1.165,0,1.165,12.22,3.15,12.61946512
07/10/2020 01:30,13.791,-1.79,13.90668116,1.161,0,1.161,12.63,-1.79,12.75621417,14.481,3.15,14.81964443,1.161,0,1.161,13.32,3.15,13.68739931
07/10/2020 02:00,14.031,-1.79,14.14471848,1.161,0,1.161,12.87,-1.79,12.99388318,14.721,3.1,15.0438639,1.161,0,1.161,13.56,3.1,13.90983824
07/10/2020 02:30,14.046,-1.86,14.16861729,1.176,0,1.176,12.87,-1.86,13.00371101,14.736,3.1,15.05854229,1.176,0,1.176,13.56,3.1,13.90983824
07/10/2020 03:00,13.766,-1.86,13.89108909,1.166,0,1.166,12.6,-1.86,12.73654584,14.456,3.1,14.78465204,1.166,0,1.166,13.29,3.1,13.64676152
07/10/2020 03:30,13.256,-1.97,13.40158334,1.176,0,1.176,12.08,-1.97,12.23957924,13.926,3.02,14.2496974,1.176,0,1.176,12.75,3.02,13.10278215
07/10/2020 04:00,13.3115,0.69,13.32937104,1.1615,0,1.1615,12.15,0.69,12.16957682,13.2415,0.69,13.25946538,1.1615,0,1.1615,12.08,0.69,12.09969008
07/10/2020 04:30,13.2665,0.69,13.28443157,1.1765,0,1.1765,12.09,0.69,12.10967382,13.2065,0.69,13.22451293,1.1765,0,1.1765,12.03,0.69,12.04977178
07/10/2020 05:00,13.0955,0.69,13.1136654,1.1655,0,1.1655,11.93,0.69,11.94993724,13.0455,0.69,13.06373493,1.1655,0,1.1655,11.88,0.69,11.90002101
07/10/2020 05:30,13.8105,0.93,13.84177771,1.1705,0,1.1705,12.64,0.93,12.67416664,13.7605,0.93,13.7918911,1.1705,0,1.1705,12.59,0.93,12.62430196
07/10/2020 06:00,14.5,1.15,14.54553196,1.17,0,1.17,13.33,1.15,13.37951419,14.42,1.15,14.46578377,1.17,0,1.17,13.25,1.15,13.29981203
07/10/2020 06:30,16.3815,1.74,16.47364994,1.1615,0,1.1615,15.22,1.74,15.31913836,16.3115,1.74,16.40404317,1.1615,0,1.1615,15.15,1.74,15.24959344
07/10/2020 07:00,17.959,2.37,18.11470621,1.159,0,1.159,16.8,2.37,16.9663461,18.469,4.23,18.94721249,1.159,0,1.159,17.31,4.23,17.81934342
07/10/2020 07:30,19.912,1.87,19.9996161,1.172,0,1.172,18.74,1.87,18.83306932,20.372,5,20.97661517,1.172,0,1.172,19.2,5,19.8403629
07/10/2020 08:00,20.577,1.28,20.616773,1.237,0,1.237,19.34,1.28,19.38231152,21.367,6.12,22.22618026,1.237,0,1.237,20.13,6.12,21.03975523
07/10/2020 08:30,20.763,1.55,20.82077494,1.613,0,1.613,19.15,1.55,19.21262606,21.543,6.44,22.48498274,1.613,0,1.613,19.93,6.44,20.94465326
07/10/2020 09:00,20.576,1.55,20.63429853,2.196,0,2.196,18.38,1.55,18.44524058,21.356,6.44,22.3058812,2.196,0,2.196,19.16,6.44,20.21334213
07/10/2020 09:30,20.4075,1.48,20.46109616,3.0275,0,3.0275,17.38,1.48,17.44290113,21.1675,6.44,22.12547528,3.0275,0,3.0275,18.14,6.44,19.24923895
07/10/2020 10:00,19.743,1.42,19.79400033,5.193,0,5.193,14.55,1.42,14.61912788,20.493,6.44,21.48107653,5.193,0,5.193,15.3,6.44,16.60010843
07/10/2020 10:30,18.4065,2.3,18.54964264,7.8465,0,7.8465,10.56,2.3,10.80757142,18.7365,4.89,19.36410422,7.8465,0,7.8465,10.89,4.89,11.9375123
07/10/2020 11:00,17.738,3.62,18.10361964,9.558,0,9.558,8.18,3.62,8.945211009,17.698,3.62,18.06442925,9.558,0,9.558,8.14,3.62,8.908647484
07/10/2020 11:30,17.669,3.62,18.03601844,8.909,0,8.909,8.76,3.62,9.478501991,17.619,3.62,17.98703869,8.909,0,8.909,8.71,3.62,9.432311488
07/10/2020 12:00,17.6595,3.53,18.0088545,7.9295,0,7.9295,9.73,3.53,10.35054588,17.6195,3.52,17.96767042,7.9295,0,7.9295,9.69,3.52,10.30953442
07/10/2020 12:30,17.94,3.53,18.28399573,7.48,0,7.48,10.46,3.53,11.03958785,17.89,3.52,18.23300579,7.48,0,7.48,10.41,3.52,10.98901724
07/10/2020 13:00,17.82,3.4,18.14145529,7.76,0,7.76,10.06,3.4,10.61902067,17.77,3.39,18.0904671,7.76,0,7.76,10.01,3.39,10.56845306
07/10/2020 13:30,18.3865,3.14,18.6526937,5.5165,0,5.5165,12.87,3.14,13.2475092,18.3165,3.13,18.58200937,5.5165,0,5.5165,12.8,3.13,13.1771355
07/10/2020 14:00,18.4905,3.24,18.77221858,5.1105,0,5.1105,13.38,3.24,13.76669895,18.4205,3.24,18.70327298,5.1105,0,5.1105,13.31,3.24,13.69867512
07/10/2020 14:30,18.1505,3.24,18.43741441,5.4605,0,5.4605,12.69,3.24,13.09708746,18.0905,3.24,18.37835113,5.4605,0,5.4605,12.63,3.24,13.03896085
07/10/2020 15:00,17.7715,3.11,18.04157178,5.0815,0,5.0815,12.69,3.11,13.06553481,17.7115,3.11,17.98247292,5.0815,0,5.0815,12.63,3.11,13.0072672
07/10/2020 15:30,17.7115,2.98,17.96044633,4.4315,0,4.4315,13.28,2.98,13.61024614,17.6415,2.98,17.89142035,4.4315,0,4.4315,13.21,2.98,13.54195333
07/10/2020 16:00,18.8895,3.1,19.14218405,2.4695,0,2.4695,16.42,3.1,16.71006882,18.7995,3.1,19.05337766,2.4695,0,2.4695,16.33,3.1,16.62163951
07/10/2020 16:30,19.8615,1.49,19.91731112,2.1215,0,2.1215,17.74,1.49,17.80246331,20.4515,5.35,21.13968666,2.1215,0,2.1215,18.33,5.35,19.09480034
07/10/2020 17:00,20.36,0.89,20.37944307,2.14,0,2.14,18.22,0.89,18.24172415,21.12,5.52,21.829448,2.14,0,2.14,18.98,5.52,19.76640584
07/10/2020 17:30,20.786,0.77,20.80025711,1.656,0,1.656,19.13,0.77,19.14549033,21.566,5.17,22.17704345,1.656,0,1.656,19.91,5.17,20.57029412
07/10/2020 18:00,21.3925,0.68,21.4033048,1.4025,0,1.4025,19.99,0.68,20.00156244,22.1925,5.11,22.77321137,1.4025,0,1.4025,20.79,5.11,21.40878792
07/10/2020 18:30,22.058,0.68,22.06847897,1.238,0,1.238,20.82,0.68,20.83110175,22.868,5.31,23.47640356,1.238,0,1.238,21.63,5.31,22.2722473
07/10/2020 19:00,21.8495,0.68,21.86007892,1.1995,0,1.1995,20.65,0.68,20.66119309,22.6695,5.18,23.25378744,1.1995,0,1.1995,21.47,5.18,22.0860431
07/10/2020 19:30,21.4505,0.82,21.46616757,1.2105,0,1.2105,20.24,0.82,20.25660386,22.2705,5.1,22.84699478,1.2105,0,1.2105,21.06,5.1,21.668724
07/10/2020 20:00,20.449,-0.67,20.45997314,1.209,0,1.209,19.24,-0.67,19.25166227,21.239,4.8,21.77464399,1.209,0,1.209,20.03,4.8,20.59710902
07/10/2020 20:30,19.0745,-0.67,19.08626339,1.2145,0,1.2145,17.86,-0.67,17.87256277,19.8545,4.49,20.35586575,1.2145,0,1.2145,18.64,4.49,19.1731505
07/10/2020 21:00,18.6275,-0.67,18.63954549,1.2075,0,1.2075,17.42,-0.67,17.43287985,19.4075,4.49,19.92011938,1.2075,0,1.2075,18.2,4.49,18.74566883
07/10/2020 21:30,17.522,-0.81,17.54071219,1.222,0,1.222,16.3,-0.81,16.32011336,18.282,4.25,18.76949717,1.222,0,1.222,17.06,4.25,17.58141348
07/10/2020 22:00,16.829,1.45,16.89135107,1.209,0,1.209,15.62,1.45,15.68715717,16.749,1.47,16.81338458,1.209,0,1.209,15.54,1.47,15.60937218
07/10/2020 22:30,15.9395,1.33,15.99489169,1.2295,0,1.2295,14.71,1.33,14.77000339,15.8695,1.34,15.92597345,1.2295,0,1.2295,14.64,1.34,14.70119723
07/10/2020 23:00,14.3835,-0.74,14.40252312,1.2135,0,1.2135,13.17,-0.74,13.19077329,14.8735,2.97,15.1671323,1.2135,0,1.2135,13.66,2.97,13.97914518
07/10/2020 23:30,13.4945,-1.59,13.58784862,1.2245,0,1.2245,12.27,-1.59,12.37259067,14.1845,3.32,14.56785641,1.2245,0,1.2245,12.96,3.32,13.3784902
08/10/2020 00:00,13.0865,-0.17,13.08760414,1.2165,0,1.2165,11.87,-0.17,11.87121729,13.3265,1.85,13.4542968,1.2165,0,1.2165,12.11,1.85,12.25049387
08/10/2020 00:30,13.1,0.77,13.12261026,1.23,0,1.23,11.87,0.77,11.89494851,13.02,0.78,13.04334313,1.23,0,1.23,11.79,0.78,11.81577336
08/10/2020 01:00,12.5515,0.68,12.56990661,1.2215,0,1.2215,11.33,0.68,11.35038766,12.5015,0.68,12.51998012,1.2215,0,1.2215,11.28,0.68,11.30047787
08/10/2020 01:30,13.282,-1.85,13.41022088,1.242,0,1.242,12.04,-1.85,12.18130124,13.882,2.89,14.17963413,1.242,0,1.242,12.64,2.89,12.96617523
08/10/2020 02:00,13.628,-1.79,13.74505307,1.238,0,1.238,12.39,-1.79,12.51863411,14.308,2.99,14.61707782,1.238,0,1.238,13.07,2.99,13.40764707
08/10/2020 02:30,13.6445,-1.71,13.75123559,1.2545,0,1.2545,12.39,-1.71,12.50744578,14.3245,3.04,14.64352759,1.2545,0,1.2545,13.07,3.04,13.41888594
08/10/2020 03:00,13.146,-1.87,13.27833634,1.236,0,1.236,11.91,-1.87,12.05591141,13.816,2.89,14.11502589,1.236,0,1.236,12.58,2.89,12.90769151
08/10/2020 03:30,12.8245,-1.87,12.96011961,1.2345,0,1.2345,11.59,-1.87,11.73988927,13.4945,2.89,13.80049384,1.2345,0,1.2345,12.26,2.89,12.59601921
08/10/2020 04:00,12.639,-1.87,12.77658879,1.219,0,1.219,11.42,-1.87,11.57209143,13.299,2.89,13.60939018,1.219,0,1.219,12.08,2.89,12.42088966
08/10/2020 04:30,12.6555,-1.87,12.79291133,1.2355,0,1.2355,11.42,-1.87,11.57209143,13.3155,2.97,13.64270649,1.2355,0,1.2355,12.08,2.97,12.43974678
08/10/2020 05:00,12.358,-1.87,12.49868249,1.218,0,1.218,11.14,-1.87,11.29586207,13.018,2.97,13.35249879,1.218,0,1.218,11.8,2.97,12.16802778
08/10/2020 05:30,12.941,-1.62,13.04200449,1.231,0,1.231,11.71,-1.62,11.82152697,13.601,3.17,13.96553261,1.231,0,1.231,12.37,3.17,12.769722
08/10/2020 06:00,13.6625,-0.71,13.68093587,1.2225,0,1.2225,12.44,-0.71,12.46024478,14.1225,2.67,14.37267916,1.2225,0,1.2225,12.9,2.67,13.17341641
08/10/2020 06:30,15.3865,-0.36,15.39071091,1.2265,0,1.2265,14.16,-0.36,14.16457553,15.9465,3.53,16.33253692,1.2265,0,1.2265,14.72,3.53,15.13734785
08/10/2020 07:00,17.048,-0.67,17.06116069,1.218,0,1.218,15.83,-0.67,15.84417243,17.788,4.74,18.40870837,1.218,0,1.218,16.57,4.74,17.23463083
08/10/2020 07:30,18.853,0.71,18.86636449,1.223,0,1.223,17.63,0.71,17.64429086,19.623,5.31,20.32875375,1.223,0,1.223,18.4,5.31,19.15087726
08/10/2020 08:00,19.999,1.3,20.04120757,1.219,0,1.219,18.78,1.3,18.8249409,20.589,5.11,21.21365176,1.219,0,1.219,19.37,5.11,20.03269827
08/10/2020 08:30,20.5425,3.46,20.83184836,1.2525,0,1.2525,19.29,3.46,19.59784937,20.4325,3.46,20.72338429,1.2525,0,1.2525,19.18,3.46,19.48958696
08/10/2020 09:00,20.3115,3.46,20.60409261,1.3615,0,1.3615,18.95,3.46,19.26328373,20.2015,3.46,20.49566301,1.3615,0,1.3615,18.84,3.46,19.15508288
08/10/2020 09:30,20.666,3.62,20.98065671,1.596,0,1.596,19.07,3.62,19.4105461,20.546,3.62,20.86246668,1.596,0,1.596,18.95,3.62,19.29266441
08/10/2020 10:00,20.0045,3.62,20.32939793,2.2345,0,2.2345,17.77,3.62,18.1349745,19.8945,3.62,20.2211654,2.2345,0,2.2345,17.66,3.62,18.02720167
08/10/2020 10:30,19.293,3.41,19.5920379,2.983,0,2.983,16.31,3.41,16.66265885,19.203,3.41,19.50341788,2.983,0,2.983,16.22,3.41,16.5745739
08/10/2020 11:00,18.7835,2.24,18.91659251,4.0235,0,4.0235,14.76,2.24,14.92900533,19.0835,4.58,19.6254012,4.0235,0,4.0235,15.06,4.58,15.74102919
08/10/2020 11:30,18.2895,0.92,18.31262434,4.4295,0,4.4295,13.86,0.92,13.89050035,19.0095,5.86,19.89222688,4.4295,0,4.4295,14.58,5.86,15.71356102
08/10/2020 12:00,18.499,1.08,18.53049921,5.119,0,5.119,13.38,1.08,13.42351668,19.219,6.03,20.142762,5.119,0,5.119,14.1,6.03,15.33528285
08/10/2020 12:30,18.5765,0.97,18.60180777,4.1265,0,4.1265,14.45,0.97,14.4825205,19.3165,5.91,20.20037802,4.1265,0,4.1265,15.19,5.91,16.29920857
08/10/2020 13:00,18.2735,0.78,18.29013948,4.5735,0,4.5735,13.7,0.78,13.72218641,19.0035,5.7,19.83993478,4.5735,0,4.5735,14.43,5.7,15.51498953
08/10/2020 13:30,17.9785,0.68,17.99135521,3.3985,0,3.3985,14.58,0.68,14.59584872,18.7085,5.45,19.48616104,3.3985,0,3.3985,15.31,5.45,16.25111073
08/10/2020 14:00,18.0895,3,18.33657575,4.1095,0,4.1095,13.98,3,14.29826563,18.1195,3.4,18.43573379,4.1095,0,4.1095,14.01,3.4,14.4166605
08/10/2020 14:30,18.11,3,18.35679983,4.44,0,4.44,13.67,3,13.99531707,18.03,3.02,18.28117338,4.44,0,4.44,13.59,3.02,13.92151213
08/10/2020 15:00,18.1705,3.13,18.43811189,4.9405,0,4.9405,13.23,3.13,13.59521239,18.1005,3.13,18.36913172,4.9405,0,4.9405,13.16,3.13,13.52710242
08/10/2020 15:30,17.625,2.77,17.84134314,3.655,0,3.655,13.97,2.77,14.24197318,17.545,2.77,17.76231756,3.655,0,3.655,13.89,2.77,14.16350945
08/10/2020 16:00,18.304,2.77,18.51240978,3.154,0,3.154,15.15,2.77,15.40114931,18.224,2.77,18.4333143,3.154,0,3.154,15.07,2.77,15.32246064
08/10/2020 16:30,18.8665,2.77,19.068763,2.7065,0,2.7065,16.16,2.77,16.39568541,18.7765,2.77,18.97972213,2.7065,0,2.7065,16.07,2.77,16.30698623
08/10/2020 17:00,20.0985,2.77,20.28848447,1.4685,0,1.4685,18.63,2.77,18.83480289,19.9985,2.82,20.19634626,1.4685,0,1.4685,18.53,2.82,18.74335349
08/10/2020 17:30,20.8035,2.55,20.95920114,1.3235,0,1.3235,19.48,2.55,19.64619302,20.6935,2.56,20.85124798,1.3235,0,1.3235,19.37,2.56,19.53843648
08/10/2020 18:00,21.301,2.61,21.46030524,1.001,0,1.001,20.3,2.61,20.46709799,21.181,2.61,21.34120102,1.001,0,1.001,20.18,2.61,20.34808345
08/10/2020 18:30,21.647,2.61,21.8037774,0.567,0,0.567,21.08,2.61,21.24096278,21.537,2.61,21.69457234,0.567,0,0.567,20.97,2.61,21.13180068
08/10/2020 19:00,21.311,1.22,21.34589237,0.511,0,0.511,20.8,1.22,20.83574813,22.101,5.2,22.70449737,0.511,0,0.511,21.59,5.2,22.20738841
08/10/2020 19:30,20.9825,0.77,20.99662369,0.5125,0,0.5125,20.47,0.77,20.48447705,21.7925,5.1,22.38131042,0.5125,0,0.5125,21.28,5.1,21.88260496
08/10/2020 20:00,20.299,0.68,20.31038653,0.509,0,0.509,19.79,0.68,19.80167922,21.099,4.96,21.67416437,0.509,0,0.509,20.59,4.96,21.17899195
08/10/2020 20:30,19.3255,0.68,19.33745977,0.5155,0,0.5155,18.81,0.68,18.82228732,20.1155,4.96,20.71798591,0.5155,0,0.5155,19.6,4.96,20.2178535
08/10/2020 21:00,18.658,0,18.658,0.508,0,0.508,18.15,0,18.15,19.438,4.8,20.02188413,0.508,0,0.508,18.93,4.8,19.52907832
08/10/2020 21:30,17.524,-0.73,17.53919827,0.524,0,0.524,17,-0.73,17.01566631,18.294,4.36,18.80638285,0.524,0,0.524,17.77,4.36,18.29706261
08/10/2020 22:00,16.5635,-0.91,16.5884789,0.8135,0,0.8135,15.75,-0.91,15.77626699,17.3235,4.2,17.82536542,0.8135,0,0.8135,16.51,4.2,17.0358475
08/10/2020 22:30,15.948,1.34,16.00419645,0.568,0,0.568,15.38,1.34,15.43826415,15.888,1.44,15.95312333,0.568,0,0.568,15.32,1.44,15.38752742
08/10/2020 23:00,14.8245,0.84,14.84827937,0.5045,0,0.5045,14.32,0.84,14.34461571,14.9045,1.8,15.01279855,0.5045,0,0.5045,14.4,1.8,14.51206395
08/10/2020 23:30,13.609,-1.43,13.68392418,0.599,0,0.599,13.01,-1.43,13.0883536,14.309,3.5,14.73083436,0.599,0,0.599,13.71,3.5,14.14970318
09/10/2020 00:00,12.7505,-1.67,12.8593993,0.8605,0,0.8605,11.89,-1.67,12.00670646,13.4305,3.28,13.8252208,0.8605,0,0.8605,12.57,3.28,12.99089296
09/10/2020 00:30,12.759,-1.62,12.86143386,0.869,0,0.869,11.89,-1.62,11.99985417,13.319,3.06,13.66599287,0.869,0,0.869,12.45,3.06,12.82053431
09/10/2020 01:00,12.9885,0.7,13.00734916,0.8485,0,0.8485,12.14,0.7,12.16016447,12.9285,0.7,12.94743651,0.8485,0,0.8485,12.08,0.7,12.10026446
09/10/2020 01:30,14.1315,0.7,14.14882653,0.8615,0,0.8615,13.27,0.7,13.28844987,14.0615,0.7,14.07891268,0.8615,0,0.8615,13.2,0.7,13.21854758
09/10/2020 02:00,14.291,0.7,14.30813339,0.851,0,0.851,13.44,0.7,13.45821682,14.231,0.7,14.24820554,0.851,0,0.851,13.38,0.7,13.3982984
09/10/2020 02:30,14.3595,0.7,14.37655175,0.8495,0,0.8495,13.51,0.7,13.52812256,14.2895,0.7,14.30663518,0.8495,0,0.8495,13.44,0.7,13.45821682
09/10/2020 03:00,13.864,0.7,13.88166042,0.854,0,0.854,13.01,0.7,13.02881806,13.814,0.7,13.83172426,0.854,0,0.854,12.96,0.7,12.97889055
09/10/2020 03:30,13.5155,0.7,13.5336152,0.8555,0,0.8555,12.66,0.7,12.67933752,13.4555,0.7,13.47369586,0.8555,0,0.8555,12.6,0.7,12.61942946
09/10/2020 04:00,13.241,0.7,13.25949022,0.851,0,0.851,12.39,0.7,12.40975826,13.181,0.7,13.19957427,0.851,0,0.851,12.33,0.7,12.34985425
09/10/2020 04:30,12.755,-1.86,12.88990399,0.855,0,0.855,11.9,-1.86,12.04448421,13.255,2.88,13.56427016,0.855,0,0.855,12.4,2.88,12.73005892
09/10/2020 05:00,12.8455,-1.75,12.96415714,0.8555,0,0.8555,11.99,-1.75,12.11703759,13.5055,3.04,13.84341469,0.8555,0,0.8555,12.65,3.04,13.01015373
09/10/2020 05:30,13.501,-1.25,13.5587426,0.851,0,0.851,12.65,-1.25,12.71160887,14.101,3.04,14.42497144,0.851,0,0.851,13.25,3.04,13.59426717
09/10/2020 06:00,14.6415,1.21,14.69141321,0.8515,0,0.8515,13.79,1.21,13.84298378,14.5715,1.22,14.62248311,0.8515,0,0.8515,13.72,1.22,13.77413518
09/10/2020 06:30,16.2665,-0.5,16.27418269,0.8565,0,0.8565,15.41,-0.5,15.41810948,16.9165,4.09,17.40390968,0.8565,0,0.8565,16.06,4.09,16.57261898
09/10/2020 07:00,17.712,-0.66,17.72429248,0.852,0,0.852,16.86,-0.66,16.8729132,18.472,4.75,19.07294639,0.852,0,0.852,17.62,4.75,18.24902463
09/10/2020 07:30,19.7935,0.76,19.80808527,0.8535,0,0.8535,18.94,0.76,18.95524202,20.5735,5.34,21.25522294,0.8535,0,0.8535,19.72,5.34,20.43022271
09/10/2020 08:00,20.823,0.76,20.83686466,1.013,0,1.013,19.81,0.76,19.82457314,21.603,5.54,22.30204495,1.013,0,1.013,20.59,5.54,21.32228177
09/10/2020 08:30,20.5355,0.88,20.55434651,1.6855,0,1.6855,18.85,0.88,18.87052993,21.3055,5.69,22.05222053,1.6855,0,1.6855,19.62,5.69,20.42842383
09/10/2020 09:00,20.0845,0.88,20.1037693,2.9145,0,2.9145,17.17,0.88,17.19253617,20.8445,5.78,21.63103281,2.9145,0,2.9145,17.93,5.78,18.83861194
09/10/2020 09:30,19.445,0.88,19.46490239,4.625,0,4.625,14.82,0.88,14.84610387,20.175,5.78,20.9866392,4.625,0,4.625,15.55,5.78,16.58948161
09/10/2020 10:00,19.088,1.05,19.11685759,6.068,0,6.068,13.02,1.05,13.06227009,19.798,6.02,20.69302308,6.068,0,6.068,13.73,6.02,14.99177441
09/10/2020 10:30,19.1195,3.19,19.38379169,4.8495,0,4.8495,14.27,3.19,14.62220914,19.0595,3.34,19.34993902,4.8495,0,4.8495,14.21,3.34,14.59724974
09/10/2020 11:00,19.0375,3.32,19.32482358,4.9675,0,4.9675,14.07,3.32,14.45639305,18.9475,3.34,19.23962984,4.9675,0,4.9675,13.98,3.34,14.37344774
09/10/2020 11:30,18.9435,3.32,19.23222796,5.9435,0,5.9435,13,3.32,13.41724264,18.8835,3.34,19.17660482,5.9435,0,5.9435,12.94,3.34,13.36410117
09/10/2020 12:00,19.9735,3.32,20.24754559,2.9135,0,2.9135,17.06,3.32,17.38004603,19.8835,3.34,20.16207262,2.9135,0,2.9135,16.97,3.34,17.29556301
09/10/2020 12:30,19.8695,3.38,20.15493563,3.9495,0,3.9495,15.92,3.38,16.27485177,19.7695,3.34,20.04965661,3.9495,0,3.9495,15.82,3.34,16.16873526
09/10/2020 13:00,19.9665,3.19,20.21972359,3.0865,0,3.0865,16.88,3.19,17.17878052,19.8765,3.19,20.13085573,3.0865,0,3.0865,16.79,3.19,17.090354
09/10/2020 13:30,18.9645,2.8,19.17008764,4.6445,0,4.6445,14.32,2.8,14.59117542,18.8845,2.8,19.09094917,4.6445,0,4.6445,14.24,2.8,14.51267033
09/10/2020 14:00,18.1655,2.8,18.38002694,5.2655,0,5.2655,12.9,2.8,13.20037878,18.0955,2.8,18.31084707,5.2655,0,5.2655,12.83,2.8,13.13198005
09/10/2020 14:30,18.113,2.94,18.35005093,5.213,0,5.213,12.9,2.94,13.23078229,18.043,2.94,18.28095865,5.213,0,5.213,12.83,2.94,13.16254155
09/10/2020 15:00,16.471,2.72,16.69407802,8.021,0,8.021,8.45,2.72,8.876987101,16.931,4.45,17.50603499,8.021,0,8.021,8.91,4.45,9.959447776
09/10/2020 15:30,16.8495,0,16.8495,4.6595,0,4.6595,12.19,0,12.19,17.5195,4.69,18.13639932,4.6595,0,4.6595,12.86,4.69,13.68852439
09/10/2020 16:00,17.598,0,17.598,3.818,0,3.818,13.78,0,13.78,18.308,4.69,18.89917892,3.818,0,3.818,14.49,4.69,15.23010834
09/10/2020 16:30,18.1615,0,18.1615,3.5415,0,3.5415,14.62,0,14.62,18.8715,4.69,19.44555508,3.5415,0,3.5415,15.33,4.69,16.03137549
09/10/2020 17:00,18.2675,0,18.2675,5.2175,0,5.2175,13.05,0,13.05,18.9575,4.54,19.49354781,5.2175,0,5.2175,13.74,4.54,14.47063233
09/10/2020 17:30,19.7495,-0.6,19.75861205,2.2595,0,2.2595,17.49,-0.6,17.50028857,20.4995,4.54,20.99621633,2.2595,0,2.2595,18.24,4.54,18.79652095
09/10/2020 18:00,20.1855,0,20.1855,2.3155,0,2.3155,17.87,0,17.87,20.9455,4.7,21.46634506,2.3155,0,2.3155,18.63,4.7,19.21371645
09/10/2020 18:30,20.96,0,20.96,1.29,0,1.29,19.67,0,19.67,21.75,4.88,22.29073574,1.29,0,1.29,20.46,4.88,21.03392498
09/10/2020 19:00,21.399,0.68,21.40980152,1.189,0,1.189,20.21,0.68,20.22143665,22.189,5.07,22.76085721,1.189,0,1.189,21,5.07,21.60335391
09/10/2020 19:30,21.098,0,21.098,1.198,0,1.198,19.9,0,19.9,21.888,4.84,22.41673803,1.198,0,1.198,20.69,4.84,21.24856936
09/10/2020 20:00,20.158,-0.67,20.16913146,1.188,0,1.188,18.97,-0.67,18.98182815,20.928,4.56,21.41902855,1.188,0,1.188,19.74,4.56,20.25984205
09/10/2020 20:30,19.3105,-0.67,19.32211971,1.2005,0,1.2005,18.11,-0.67,18.12238947,20.0705,4.31,20.52805569,1.2005,0,1.2005,18.87,4.31,19.35595516
09/10/2020 21:00,18.617,-0.67,18.62905228,1.187,0,1.187,17.43,-0.67,17.44287247,19.367,4.31,19.840786,1.187,0,1.187,18.18,4.31,18.68391019
09/10/2020 21:30,17.6995,-1.1,17.73364881,1.1995,0,1.1995,16.5,-1.1,16.53662602,18.4495,3.94,18.86551484,1.1995,0,1.1995,17.25,3.94,17.69423918
09/10/2020 22:00,16.9785,-0.63,16.99018429,1.1885,0,1.1885,15.79,-0.63,15.80256308,17.5385,3.33,17.85183134,1.1885,0,1.1885,16.35,3.33,16.68566451
09/10/2020 22:30,16.345,0.6,16.35600883,1.115,0,1.115,15.23,0.6,15.2418142,16.455,1.72,16.54464944,1.115,0,1.115,15.34,1.72,15.43612646
09/10/2020 23:00,14.885,-1.55,14.96548446,1.185,0,1.185,13.7,-1.55,13.78740367,15.585,3.37,15.94519128,1.185,0,1.185,14.4,3.37,14.78908043
09/10/2020 23:30,14.2305,-1.63,14.3235481,1.2005,0,1.2005,13.03,-1.63,13.13155741,14.9205,3.37,15.29634663,1.2005,0,1.2005,13.72,3.37,14.12782007
10/10/2020 00:00,13.516,-1.8,13.63533117,1.186,0,1.186,12.33,-1.8,12.4606942,14.176,3,14.48996121,1.186,0,1.186,12.99,3,13.33192034
10/10/2020 00:30,13.6895,0.47,13.69756585,1.1995,0,1.1995,12.49,0.47,12.49883995,13.6595,0.87,13.68717795,1.1995,0,1.1995,12.46,0.87,12.49033626
10/10/2020 01:00,13.4985,0.68,13.51561698,1.1885,0,1.1885,12.31,0.68,12.32876717,13.4285,0.68,13.44570609,1.1885,0,1.1885,12.24,0.68,12.25887434
10/10/2020 01:30,14.5885,0.68,14.6043395,1.1885,0,1.1885,13.4,0.68,13.41724264,14.5185,0.68,14.53441579,1.1885,0,1.1885,13.33,0.68,13.34733307
10/10/2020 02:00,14.8245,0.68,14.84008761,1.1945,0,1.1945,13.63,0.68,13.64695204,14.7445,0.68,14.76017209,1.1945,0,1.1945,13.55,0.68,13.567052
10/10/2020 02:30,14.682,0.68,14.69773874,1.192,0,1.192,13.49,0.68,13.50712775,14.602,0.68,14.61782487,1.192,0,1.192,13.41,0.68,13.4272298
10/10/2020 03:00,14.045,0.68,14.06145174,1.175,0,1.175,12.87,0.68,12.88795174,13.975,0.68,13.99153405,1.175,0,1.175,12.8,0.68,12.81804977
10/10/2020 03:30,13.509,0.68,13.52610369,1.169,0,1.169,12.34,0.68,12.35872162,13.449,0.68,13.4661799,1.169,0,1.169,12.28,0.68,12.29881295
10/10/2020 04:00,13.273,0.68,13.29040741,1.163,0,1.163,12.11,0.68,12.12907663,13.213,0.68,13.23048635,1.163,0,1.163,12.05,0.68,12.06917147
10/10/2020 04:30,13.523,0.68,13.540086,1.183,0,1.183,12.34,0.68,12.35872162,13.473,0.68,13.49014933,1.183,0,1.183,12.29,0.68,12.30879767
10/10/2020 05:00,13.349,0.68,13.36630843,1.199,0,1.199,12.15,0.68,12.16901393,13.289,0.68,13.30638647,1.199,0,1.199,12.09,0.68,12.10910814
10/10/2020 05:30,13.693,0.68,13.70987414,1.203,0,1.203,12.49,0.68,12.50849711,13.623,0.68,13.63996074,1.203,0,1.203,12.42,0.68,12.43860121
10/10/2020 06:00,13.9775,0.68,13.99403109,1.1975,0,1.1975,12.78,0.68,12.79807798,13.9175,0.68,13.93410228,1.1975,0,1.1975,12.72,0.68,12.73816313
10/10/2020 06:30,14.741,0.95,14.77158018,1.201,0,1.201,13.54,0.95,13.57328626,14.681,0.95,14.7117049,1.201,0,1.201,13.48,0.95,13.51343406
10/10/2020 07:00,16.222,1.38,16.28059225,1.202,0,1.202,15.02,1.38,15.08326225,16.132,1.37,16.19006868,1.202,0,1.202,14.93,1.37,14.9927249
10/10/2020 07:30,16.829,1.23,16.87388933,1.199,0,1.199,15.63,1.23,15.67832261,16.749,1.23,16.79410316,1.199,0,1.199,15.55,1.23,15.59857045
10/10/2020 08:00,17.86,1.23,17.90230432,1.41,0,1.41,16.45,1.23,16.49592071,17.83,1.55,17.8972456,1.41,0,1.41,16.42,1.55,16.49299548
10/10/2020 08:30,18.559,-0.75,18.57414819,1.899,0,1.899,16.66,-0.75,16.67687321,19.269,4.13,19.70662987,1.899,0,1.899,17.37,4.13,17.85423759
10/10/2020 09:00,18.518,-0.69,18.5308506,3.248,0,3.248,15.27,-0.69,15.28558144,19.218,4.13,19.65676535,3.248,0,3.248,15.97,4.13,16.49538723
10/10/2020 09:30,18.533,-0.69,18.54584021,3.543,0,3.543,14.99,-0.69,15.00587218,19.223,4.29,19.69588355,3.543,0,3.543,15.68,4.29,16.25627571
10/10/2020 10:00,17.6065,-0.8,17.62466573,6.2065,0,6.2065,11.4,-0.8,11.4280357,18.2565,4.1,18.71122103,6.2065,0,6.2065,12.05,4.1,12.7284131
10/10/2020 10:30,16.956,-0.71,16.97085843,8.206,0,8.206,8.75,-0.71,8.778758454,17.576,4.21,18.07318113,8.206,0,8.206,9.37,4.21,10.27234151
10/10/2020 11:00,16.3455,-0.94,16.37250654,7.8755,0,7.8755,8.47,-0.94,8.522000939,16.9555,3.99,17.41864175,7.8755,0,7.8755,9.08,3.99,9.917988707
10/10/2020 11:30,16.5255,-1.02,16.5569487,6.2855,0,6.2855,10.24,-1.02,10.29067539,17.1655,3.91,17.60518362,6.2855,0,6.2855,10.88,3.91,11.56124993
10/10/2020 12:00,16.21,-1.02,16.2420596,6.99,0,6.99,9.22,-1.02,9.276249242,16.83,3.91,17.27822329,6.99,0,6.99,9.84,3.91,10.5883757
10/10/2020 12:30,15.9745,-1.08,16.01096656,7.3645,0,7.3645,8.61,-1.08,8.67747083,16.6045,3.84,17.04274098,7.3645,0,7.3645,9.24,3.84,10.0061581
10/10/2020 13:00,16.275,-1.18,16.3177212,6.285,0,6.285,9.99,-1.18,10.0594483,16.915,3.75,17.32569551,6.285,0,6.285,10.63,3.75,11.27206281
10/10/2020 13:30,16.2865,-1.27,16.33594143,6.6665,0,6.6665,9.62,-1.27,9.703468452,16.9265,3.65,17.3155682,6.6665,0,6.6665,10.26,3.65,10.88990817
10/10/2020 14:00,15.929,-1.5,15.99947002,5.109,0,5.109,10.82,-1.5,10.9234793,16.589,3.43,16.93988846,5.109,0,5.109,11.48,3.43,11.98145651
10/10/2020 14:30,16.049,-1.32,16.10319226,5.229,0,5.229,10.82,-1.32,10.90022018,16.709,3.63,17.09875963,5.229,0,5.229,11.48,3.63,12.04023671
10/10/2020 15:00,15.1395,-1.39,15.20317599,7.4895,0,7.4895,7.65,-1.39,7.775255623,15.7595,3.63,16.17215942,7.4895,0,7.4895,8.27,3.63,9.03160008
10/10/2020 15:30,15.272,-1.06,15.30874208,7.042,0,7.042,8.23,-1.06,8.297981682,15.902,3.94,16.3828326,7.042,0,7.042,8.86,3.94,9.69655609
10/10/2020 16:00,15.775,-1.06,15.8105732,6.465,0,6.465,9.31,-1.06,9.370149412,16.415,3.94,16.881227,6.465,0,6.465,9.95,3.94,10.70168678
10/10/2020 16:30,16.0645,-1.14,16.10489864,4.5045,0,4.5045,11.56,-1.14,11.61607507,16.7345,3.8,17.16052127,4.5045,0,4.5045,12.23,3.8,12.80675213
10/10/2020 17:00,17.31,-1.05,17.34181651,3.5,0,3.5,13.81,-1.05,13.84985921,18.01,3.8,18.4065233,3.5,0,3.5,14.51,3.8,14.99933665
10/10/2020 17:30,18.0315,-0.97,18.0575716,3.2915,0,3.2915,14.74,-0.97,14.77188207,18.7315,3.86,19.12508019,3.2915,0,3.2915,15.44,3.86,15.91518771
10/10/2020 18:00,19.202,-0.81,19.21907656,2.312,0,2.312,16.89,-0.81,16.90941158,19.932,3.96,20.32157041,2.312,0,2.312,17.62,3.96,18.05951273
