Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/10/2020 18:30,19.808,-0.73,19.82144707,1.328,0,1.328,18.48,-0.73,18.49441267,20.578,4.06,20.97469151,1.328,0,1.328,19.25,4.06,19.67348724
10/10/2020 19:00,20.5795,-0.67,20.5904036,1.1995,0,1.1995,19.38,-0.67,19.39157807,21.3595,4.4,21.8079857,1.1995,0,1.1995,20.16,4.4,20.63457293
10/10/2020 19:30,20.3335,-0.81,20.34962708,1.2035,0,1.2035,19.13,-0.81,19.14714078,21.0935,4.21,21.5095291,1.2035,0,1.2035,19.89,4.21,20.33067141
10/10/2020 20:00,19.557,1.39,19.60633441,1.197,0,1.197,18.36,1.39,18.41254192,19.497,1.62,19.5641869,1.197,0,1.197,18.3,1.62,18.37156499
10/10/2020 20:30,18.669,1.45,18.72522526,1.199,0,1.199,17.47,1.45,17.53007131,18.569,1.45,18.62552713,1.199,0,1.199,17.37,1.45,17.43041594
10/10/2020 21:00,17.8515,1.13,17.88722875,1.2015,0,1.2015,16.65,1.13,16.68830129,17.7615,1.14,17.79804715,1.2015,0,1.2015,16.56,1.14,16.59919275
10/10/2020 21:30,17.024,1.01,17.05393433,1.204,0,1.204,15.82,1.01,15.85220805,16.944,1.02,16.97467337,1.204,0,1.204,15.74,1.02,15.77301493
10/10/2020 22:00,16.476,0.91,16.50111136,1.186,0,1.186,15.29,0.91,15.31705585,16.386,0.91,16.41124907,1.186,0,1.186,15.2,0.91,15.22721577
10/10/2020 22:30,15.379,-0.07,15.37915931,1.199,0,1.199,14.18,-0.07,14.18017278,15.559,1.54,15.63502737,1.199,0,1.199,14.36,1.54,14.44234053
10/10/2020 23:00,14.194,-1.83,14.31148266,1.184,0,1.184,13.01,-1.83,13.13807444,14.894,3.12,15.21728083,1.184,0,1.184,13.71,3.12,14.06052986
10/10/2020 23:30,13.5655,-1.98,13.70923741,1.1955,0,1.1955,12.37,-1.98,12.52746183,14.2455,2.98,14.55385414,1.1955,0,1.1955,13.05,2.98,13.38592171
11/10/2020 00:00,13.061,-1.98,13.21022789,1.191,0,1.191,11.87,-1.98,12.03400598,13.311,2.98,13.64049563,1.191,0,1.191,12.12,2.98,12.48097753
11/10/2020 00:30,13.321,0.7,13.33937933,1.201,0,1.201,12.12,0.7,12.14019769,13.261,0.71,13.27999326,1.201,0,1.201,12.06,0.71,12.08088159
11/10/2020 01:00,13.0275,0.7,13.04629282,1.1875,0,1.1875,11.84,0.7,11.86067452,12.9775,0.71,12.99690756,1.1875,0,1.1875,11.79,0.71,11.81135894
11/10/2020 01:30,14.153,0.7,14.17030024,1.203,0,1.203,12.95,0.7,12.96890512,14.083,0.71,14.10088611,1.203,0,1.203,12.88,0.71,12.89955426
11/10/2020 02:00,14.2985,0.7,14.31562441,1.1885,0,1.1885,13.11,0.7,13.12867472,14.2485,0.71,14.26617861,1.1885,0,1.1885,13.06,0.71,13.07928515
11/10/2020 02:30,14.464,0.7,14.4809287,1.184,0,1.184,13.28,0.7,13.298436,14.394,0.71,14.41150013,1.184,0,1.184,13.21,0.71,13.22906648
11/10/2020 03:00,13.9065,0,13.9065,1.1965,0,1.1965,12.71,0,12.71,13.8365,0.71,13.85470434,1.1965,0,1.1965,12.64,0.71,12.65992496
11/10/2020 03:30,13.593,0.74,13.61312782,1.203,0,1.203,12.39,0.74,12.41207879,13.523,0.71,13.54162579,1.203,0,1.203,12.32,0.71,12.34044165
11/10/2020 04:00,13.335,0.74,13.35551665,1.195,0,1.195,12.14,0.74,12.16253263,13.275,0.71,13.29397326,1.195,0,1.195,12.08,0.71,12.10084708
11/10/2020 04:30,13.0565,0.74,13.07745358,1.2065,0,1.2065,11.85,0.74,11.873083,12.9965,0.81,13.02171695,1.2065,0,1.2065,11.79,0.81,11.81779167
11/10/2020 05:00,13.054,0.74,13.07495759,1.204,0,1.204,11.85,0.74,11.873083,12.994,0.7,13.0128412,1.204,0,1.204,11.79,0.7,11.81076204
11/10/2020 05:30,12.992,0.68,13.0097834,1.202,0,1.202,11.79,0.68,11.80959356,12.942,0.7,12.96091679,1.202,0,1.202,11.74,0.7,11.76085031
11/10/2020 06:00,13.1055,0.68,13.12312959,1.1955,0,1.1955,11.91,0.68,11.92939646,13.0555,0.7,13.07425257,1.1955,0,1.1955,11.86,0.7,11.88063971
11/10/2020 06:30,13.6155,0.68,13.63247007,1.1955,0,1.1955,12.42,0.68,12.43860121,13.5555,0.7,13.57356181,1.1955,0,1.1955,12.36,0.7,12.37980614
11/10/2020 07:00,14.853,1.04,14.88936563,1.193,0,1.193,13.66,1.04,13.69953284,14.783,1.04,14.81953741,1.193,0,1.193,13.59,1.04,13.62973587
11/10/2020 07:30,15.518,1.15,15.56055346,1.198,0,1.198,14.32,1.15,14.36610246,15.438,1.16,15.48151943,1.198,0,1.198,14.24,1.16,14.28716907
11/10/2020 08:00,15.485,0.88,15.50998469,1.245,0,1.245,14.24,0.88,14.2671651,15.415,0.88,15.44009796,1.245,0,1.245,14.17,0.88,14.19729904
11/10/2020 08:30,15.964,0.95,15.99224174,1.724,0,1.724,14.24,0.95,14.27165372,15.894,0.95,15.9223659,1.724,0,1.724,14.17,0.95,14.20180974
11/10/2020 09:00,16.4035,0.95,16.43098634,2.4335,0,2.4335,13.97,0.95,14.0022641,16.3235,0.95,16.35112083,2.4335,0,2.4335,13.89,0.95,13.9224495
11/10/2020 09:30,16.894,1.22,16.93799386,3.784,0,3.784,13.11,1.22,13.16664346,16.824,1.22,16.86817643,3.784,0,3.784,13.04,1.22,13.09694621
11/10/2020 10:00,17.32,1.3,17.36871901,3.22,0,3.22,14.1,1.3,14.15980226,17.24,1.29,17.28819539,3.22,0,3.22,14.02,1.29,14.07922228
11/10/2020 10:30,17.192,1.54,17.26083613,6.642,0,6.642,10.55,1.54,10.66180566,17.142,1.54,17.21103611,6.642,0,6.642,10.5,1.54,10.61233245
11/10/2020 11:00,16.658,1.62,16.73658759,7.608,0,7.608,9.05,1.62,9.193851206,16.608,1.62,16.68682306,7.608,0,7.608,9,1.62,9.144637773
11/10/2020 11:30,16.4585,1.42,16.51964353,6.6585,0,6.6585,9.8,1.42,9.902343157,16.4085,1.42,16.46982915,6.6585,0,6.6585,9.75,1.42,9.852862528
11/10/2020 12:00,16.229,1.71,16.31884006,9.739,0,9.739,6.49,1.71,6.711497597,16.199,1.71,16.28900553,9.739,0,9.739,6.46,1.71,6.68249205
11/10/2020 12:30,16.371,1.56,16.44515859,9.131,0,9.131,7.24,1.56,7.406159599,16.341,1.56,16.41529412,9.131,0,9.131,7.21,1.56,7.376835365
11/10/2020 13:00,16.6455,1.38,16.70260669,6.9755,0,6.9755,9.67,1.38,9.767973178,16.5955,1.38,16.65277815,6.9755,0,6.9755,9.62,1.38,9.718477247
11/10/2020 13:30,16.484,1.23,16.52982625,6.124,0,6.124,10.36,1.23,10.4327609,16.434,1.23,16.47996529,6.124,0,6.124,10.31,1.23,10.38311129
11/10/2020 14:00,15.371,1.09,15.40959899,7.061,0,7.061,8.31,1.09,8.381181301,15.331,1.09,15.36969944,7.061,0,7.061,8.27,1.09,8.341522643
11/10/2020 14:30,15.312,0.97,15.34269351,6.942,0,6.942,8.37,0.97,8.426019226,15.282,0.97,15.31275364,6.942,0,6.942,8.34,0.97,8.396219387
11/10/2020 15:00,14.486,1.16,14.53237063,9.266,0,9.266,5.22,1.16,5.347335785,14.476,1.16,14.52240256,9.266,0,9.266,5.21,1.16,5.337574355
11/10/2020 15:30,14.9785,1.24,15.02973926,7.9685,0,7.9685,7.01,1.24,7.118827151,14.9485,1.24,14.99984174,7.9685,0,7.9685,6.98,1.24,7.089287693
11/10/2020 16:00,15.6705,1.14,15.71191173,6.9405,0,6.9405,8.73,1.14,8.804118354,15.6305,1.14,15.67201743,6.9405,0,6.9405,8.69,1.14,8.764456629
11/10/2020 16:30,16.6895,1.14,16.72838935,5.8595,0,5.8595,10.83,1.14,10.88983471,16.6295,1.14,16.66852934,5.8595,0,5.8595,10.77,1.14,10.8301662
11/10/2020 17:00,18.055,1.47,18.1147433,4.735,0,4.735,13.32,1.47,13.40086937,17.985,1.47,18.04497506,4.735,0,4.735,13.25,1.47,13.33129401
11/10/2020 17:30,18.834,-0.78,18.85014472,3.664,0,3.664,15.17,-0.78,15.1900395,19.544,3.97,19.94314007,3.664,0,3.664,15.88,3.97,16.36872933
11/10/2020 18:00,19.615,-0.78,19.63050241,2.355,0,2.355,17.26,-0.78,17.27761558,20.355,3.97,20.7385372,2.355,0,2.355,18,3.97,18.43260427
11/10/2020 18:30,20.3785,1.42,20.4279138,1.3585,0,1.3585,19.02,1.42,19.0729337,20.4085,2.15,20.5214369,1.3585,0,1.3585,19.05,2.15,19.17094155
11/10/2020 19:00,20.7145,1.99,20.8098681,1.2045,0,1.2045,19.51,1.99,19.61122638,20.6145,1.99,20.71032859,1.2045,0,1.2045,19.41,1.99,19.51174518
11/10/2020 19:30,20.671,1.77,20.74664168,1.211,0,1.211,19.46,1.77,19.54033009,20.561,1.78,20.63790496,1.211,0,1.211,19.35,1.78,19.43169833
11/10/2020 20:00,20.175,1.88,20.26240423,1.205,0,1.205,18.97,1.88,19.06293,20.075,1.88,20.16283772,1.205,0,1.205,18.87,1.88,18.96342005
11/10/2020 20:30,19.562,1.83,19.64741062,1.202,0,1.202,18.36,1.83,18.45097558,19.462,1.83,19.54784755,1.202,0,1.202,18.26,1.83,18.35147133
11/10/2020 21:00,18.8955,1.75,18.97636478,1.1855,0,1.1855,17.71,1.75,17.79625241,18.8055,1.75,18.88675012,1.1855,0,1.1855,17.62,1.75,17.70669083
11/10/2020 21:30,17.9425,1.52,18.00676835,1.1825,0,1.1825,16.76,1.52,16.82878486,17.8625,1.53,17.9279058,1.1825,0,1.1825,16.68,1.53,16.75002388
11/10/2020 22:00,16.9365,1.36,16.99101622,1.1665,0,1.1665,15.77,1.36,15.82853436,16.8565,1.37,16.91208125,1.1665,0,1.1665,15.69,1.37,15.74969841
11/10/2020 22:30,15.836,-0.29,15.83865512,1.176,0,1.176,14.66,-0.29,14.66286807,16.216,2.61,16.42469957,1.176,0,1.176,15.04,2.61,15.26478627
11/10/2020 23:00,14.497,-0.95,14.52809378,1.167,0,1.167,13.33,-0.95,13.36380934,15.007,2.83,15.27150775,1.167,0,1.167,13.84,2.83,14.12637604
11/10/2020 23:30,14.153,0.88,14.18033177,1.183,0,1.183,12.97,0.88,12.99981923,14.083,0.88,14.11046736,1.183,0,1.183,12.9,0.88,12.92998067
12/10/2020 00:00,13.4035,0.74,13.42391196,1.1735,0,1.1735,12.23,0.74,12.25236712,13.3535,0.74,13.37398827,1.1735,0,1.1735,12.18,0.74,12.20245877
12/10/2020 00:30,13.486,0.74,13.50628728,1.176,0,1.176,12.31,0.74,12.33222202,13.436,0.74,13.45636266,1.176,0,1.176,12.26,0.74,12.28231249
12/10/2020 01:00,13.5805,0.81,13.60463451,1.1705,0,1.1705,12.41,0.81,12.43640623,13.5205,0.82,13.54534312,1.1705,0,1.1705,12.35,0.82,12.37719274
12/10/2020 01:30,14.826,0.81,14.84811018,1.166,0,1.166,13.66,0.81,13.6839943,14.756,0.82,14.77876639,1.166,0,1.166,13.59,0.82,13.6147163
12/10/2020 02:00,15.0915,0.81,15.11322177,1.1715,0,1.1715,13.92,0.81,13.94354689,15.0315,0.76,15.05070072,1.1715,0,1.1715,13.86,0.76,13.8808213
12/10/2020 02:30,15.0905,0.74,15.10863297,1.1705,0,1.1705,13.92,0.74,13.93965566,15.0305,0.76,15.049702,1.1705,0,1.1705,13.86,0.76,13.8808213
12/10/2020 03:00,14.5635,0.69,14.5798365,1.1735,0,1.1735,13.39,0.69,13.40776641,14.4935,0.68,14.50944321,1.1735,0,1.1735,13.32,0.68,13.33734606
12/10/2020 03:30,14.372,0.69,14.38855392,1.172,0,1.172,13.2,0.69,13.21802179,14.292,0.68,14.30816774,1.172,0,1.172,13.12,0.68,13.13761013
12/10/2020 04:00,14.281,0.69,14.29765928,1.171,0,1.171,13.11,0.69,13.12814534,14.231,0.68,14.24723696,1.171,0,1.171,13.06,0.68,13.07769093
12/10/2020 04:30,14.0295,0.69,14.04645757,1.1795,0,1.1795,12.85,0.69,12.86851196,13.9695,0.68,13.98604055,1.1795,0,1.1795,12.79,0.68,12.80806387
12/10/2020 05:00,13.826,0.69,13.84320685,1.176,0,1.176,12.65,0.69,12.66880421,13.746,0.68,13.76280916,1.176,0,1.176,12.57,0.68,12.58837956
12/10/2020 05:30,14.077,0.69,14.09390042,1.177,0,1.177,12.9,0.69,12.91844031,14.017,0.68,14.03348456,1.177,0,1.177,12.84,0.68,12.85799362
12/10/2020 06:00,14.3065,0.69,14.32312962,1.1765,0,1.1765,13.13,0.69,13.14811774,14.2465,0.68,14.26271931,1.1765,0,1.1765,13.07,0.68,13.08767741
12/10/2020 06:30,16.085,1.09,16.12188962,1.175,0,1.175,14.91,1.09,14.9497893,15.995,1.09,16.03209671,1.175,0,1.175,14.82,1.09,14.86003028
12/10/2020 07:00,17.932,0.39,17.93624052,1.172,0,1.172,16.76,0.39,16.76453698,18.482,3.86,18.88078187,1.172,0,1.172,17.31,3.86,17.73515436
12/10/2020 07:30,20.201,2.83,20.39826711,1.181,0,1.181,19.02,2.83,19.22938637,20.321,3.39,20.60182373,1.181,0,1.181,19.14,3.39,19.4378934
12/10/2020 08:00,21.0635,1.08,21.09116953,1.2435,0,1.2435,19.82,1.08,19.84940301,21.7735,5.5,22.45741085,1.2435,0,1.2435,20.53,5.5,21.25396198
12/10/2020 08:30,22.051,3.35,22.30401536,1.531,0,1.531,20.52,3.35,20.79165458,22.131,4.43,22.57002572,1.531,0,1.531,20.6,4.43,21.0709492
12/10/2020 09:00,21.931,3.88,22.27157743,1.611,0,1.611,20.32,3.88,20.68711676,21.811,3.87,22.1516731,1.611,0,1.611,20.2,3.87,20.56737465
12/10/2020 09:30,21.8555,3.88,22.19723587,1.9355,0,1.9355,19.92,3.88,20.29435389,21.7355,3.87,22.07733816,1.9355,0,1.9355,19.8,3.87,20.17465985
12/10/2020 10:00,21.4225,3.88,21.77103365,2.4925,0,2.4925,18.93,3.88,19.32354264,21.3125,3.87,21.66101466,2.4925,0,2.4925,18.82,3.87,19.21377891
12/10/2020 10:30,21.329,3.98,21.69715744,2.959,0,2.959,18.37,3.98,18.7962044,21.219,3.97,21.58719206,2.959,0,2.959,18.26,3.97,18.6865861
12/10/2020 11:00,21.5195,4.13,21.91222901,2.8095,0,2.8095,18.71,4.13,19.16040187,21.4095,4.12,21.80231846,2.8095,0,2.8095,18.6,4.12,19.05083725
12/10/2020 11:30,21.7655,4.13,22.15386852,2.6355,0,2.6355,19.13,4.13,19.57073836,21.6555,4.12,22.04393523,2.6355,0,2.6355,19.02,4.12,19.46110994
12/10/2020 12:00,21.955,4.13,22.34007442,2.895,0,2.895,19.06,4.13,19.50232037,21.845,4.12,22.23012427,2.895,0,2.895,18.95,4.12,19.39270224
12/10/2020 12:30,22.167,4,22.52500586,3.027,0,3.027,19.14,4,19.55350608,22.057,4,22.41676268,3.027,0,3.027,19.03,4,19.44584531
12/10/2020 13:00,22.3745,4.13,22.75247569,2.8645,0,2.8645,19.51,4.13,19.94234189,22.2545,4.13,22.63447968,2.8645,0,2.8645,19.39,4.13,19.82495902
12/10/2020 13:30,22.016,3.87,22.35354907,2.976,0,2.976,19.04,3.87,19.42932063,21.896,3.87,22.23537083,2.976,0,2.976,18.92,3.87,19.31173995
12/10/2020 14:00,21.2435,3.76,21.57368518,2.7035,0,2.7035,18.54,3.76,18.91743112,21.1335,3.76,21.46537729,2.7035,0,2.7035,18.43,3.76,18.80963849
12/10/2020 14:30,20.1135,3.44,20.40555028,2.7435,0,2.7435,17.37,3.44,17.70735723,20.0135,3.44,20.30698851,2.7435,0,2.7435,17.27,3.44,17.60927313
12/10/2020 15:00,19.6085,3.28,19.88093741,2.9585,0,2.9585,16.65,3.28,16.97,19.5185,3.28,19.79217629,2.9585,0,2.9585,16.56,3.28,16.88170607
12/10/2020 15:30,19.395,3.16,19.65074108,2.625,0,2.625,16.77,3.16,17.06512526,19.295,3.16,19.55204913,2.625,0,2.625,16.67,3.16,16.96686477
12/10/2020 16:00,20.4105,3.49,20.70672862,2.9405,0,2.9405,17.47,3.49,17.81519015,20.3205,3.49,20.61802173,2.9405,0,2.9405,17.38,3.49,17.72694277
12/10/2020 16:30,21.741,3.57,22.03215788,2.141,0,2.141,19.6,3.57,19.92247224,21.621,3.57,21.91375233,2.141,0,2.141,19.48,3.57,19.80442627
12/10/2020 17:00,22.2875,3.36,22.53934906,1.9275,0,1.9275,20.36,3.36,20.63538708,22.1575,3.36,22.41081003,1.9275,0,1.9275,20.23,3.36,20.50713291
12/10/2020 17:30,22.1125,2.87,22.29797202,2.1725,0,2.1725,19.94,2.87,20.14548336,22.1625,3.27,22.40243974,2.1725,0,2.1725,19.99,3.27,20.25569056
12/10/2020 18:00,22.1615,0.77,22.17487277,1.5515,0,1.5515,20.61,0.77,20.62437878,22.9815,5.35,23.59601327,1.5515,0,1.5515,21.43,5.35,22.08772057
12/10/2020 18:30,22.248,0.77,22.26132081,1.298,0,1.298,20.95,0.77,20.96414558,23.068,5.35,23.68026866,1.298,0,1.298,21.77,5.35,22.41774743
12/10/2020 19:00,22.313,0.68,22.32335927,1.193,0,1.193,21.12,0.68,21.13094413,23.143,5.35,23.75333553,1.193,0,1.193,21.95,5.35,22.59258728
12/10/2020 19:30,21.805,0.68,21.8156005,1.205,0,1.205,20.6,0.68,20.61122025,22.625,5.16,23.20595236,1.205,0,1.205,21.42,5.16,22.03274835
12/10/2020 20:00,21.1165,2.41,21.25358022,1.1865,0,1.1865,19.93,2.41,20.07518369,21.3265,3.36,21.58956235,1.1865,0,1.1865,20.14,3.36,20.41835449
12/10/2020 20:30,20.065,2.32,20.19867879,1.195,0,1.195,18.87,2.32,19.012083,20.435,3.57,20.74449626,1.195,0,1.195,19.24,3.57,19.56840566
12/10/2020 21:00,18.9735,-0.68,18.98568151,1.1735,0,1.1735,17.8,-0.68,17.81298403,19.7435,4.48,20.24539929,1.1735,0,1.1735,18.57,4.48,19.10275635
12/10/2020 21:30,18.0565,-0.28,18.05867083,1.1865,0,1.1865,16.87,-0.28,16.87232349,18.6465,3.69,19.00810517,1.1865,0,1.1865,17.46,3.69,17.84566334
12/10/2020 22:00,17.32,1.48,17.38311825,1.17,0,1.17,16.15,1.48,16.21767246,17.23,1.48,17.29344674,1.17,0,1.17,16.06,1.48,16.1280501
12/10/2020 22:30,15.993,1.15,16.03429291,1.193,0,1.193,14.8,1.15,14.84461182,15.923,1.15,15.96447397,1.193,0,1.193,14.73,1.15,14.77482318
12/10/2020 23:00,14.9585,1.08,14.99743719,1.1785,0,1.1785,13.78,1.08,13.82225741,14.8985,1.08,14.93759359,1.1785,0,1.1785,13.72,1.08,13.76244164
12/10/2020 23:30,14.4875,0.98,14.52060798,1.1875,0,1.1875,13.3,0.98,13.33605639,14.4175,0.99,14.45144997,1.1875,0,1.1875,13.23,0.99,13.26698911
13/10/2020 00:00,13.4685,0.7,13.48667833,1.1785,0,1.1785,12.29,0.7,12.30991876,13.4185,0.71,13.43727064,1.1785,0,1.1785,12.24,0.71,12.26057503
13/10/2020 00:30,13.2025,0.7,13.22104407,1.1725,0,1.1725,12.03,0.7,12.05034854,13.1425,0.71,13.16166427,1.1725,0,1.1725,11.97,0.71,11.99103832
13/10/2020 01:00,12.792,0.7,12.81113828,1.182,0,1.182,11.61,0.7,11.63108335,12.732,0.71,12.75178121,1.182,0,1.182,11.55,0.71,11.57180193
13/10/2020 01:30,14.3895,0.7,14.40651624,1.1795,0,1.1795,13.21,0.7,13.22853355,14.3195,0.71,14.33709107,1.1795,0,1.1795,13.14,0.71,13.15916791
13/10/2020 02:00,14.7195,0.7,14.73613519,1.1895,0,1.1895,13.53,0.7,13.54809581,14.6495,0.71,14.66669527,1.1895,0,1.1895,13.46,0.71,13.47871285
13/10/2020 02:30,14.791,0.7,14.80755486,1.201,0,1.201,13.59,0.7,13.60801602,14.721,0.71,14.73811185,1.201,0,1.201,13.52,0.71,13.53862992
13/10/2020 03:00,14.477,0.7,14.49391352,1.197,0,1.197,13.28,0.7,13.298436,14.417,0.71,14.43447225,1.197,0,1.197,13.22,0.71,13.23905208
13/10/2020 03:30,14.007,0.7,14.02448035,1.207,0,1.207,12.8,0.7,12.81912634,13.957,0.71,13.97504737,1.207,0,1.207,12.75,0.71,12.76975333
13/10/2020 04:00,13.872,0.7,13.88965025,1.202,0,1.202,12.67,0.7,12.68932228,13.812,0.71,13.83023659,1.202,0,1.202,12.61,0.71,12.62997229
13/10/2020 04:30,13.7465,0.7,13.76431118,1.2065,0,1.2065,12.54,0.7,12.55952228,13.6765,0.71,13.69491702,1.2065,0,1.2065,12.47,0.71,12.49019616
13/10/2020 05:00,13.631,0.7,13.6489619,1.201,0,1.201,12.43,0.7,12.44969478,13.581,0.71,13.59954635,1.201,0,1.201,12.38,0.71,12.40034274
13/10/2020 05:30,14.1735,0.82,14.19720051,1.2035,0,1.2035,12.97,0.82,12.99589551,14.1035,0.83,14.12790191,1.2035,0,1.2035,12.9,0.83,12.92667397
13/10/2020 06:00,14.65,0.82,14.67293086,1.2,0,1.2,13.45,0.82,13.4749731,14.59,0.83,14.61358957,1.2,0,1.2,13.39,0.83,13.41569976
13/10/2020 06:30,16.437,1.47,16.50260189,1.197,0,1.197,15.24,1.47,15.31073153,16.357,1.47,16.42292145,1.197,0,1.197,15.16,1.47,15.23110305
13/10/2020 07:00,18.121,1.93,18.22348872,1.201,0,1.201,16.92,1.93,17.02971814,18.661,3.99,19.08279385,1.201,0,1.201,17.46,3.99,17.9101005
13/10/2020 07:30,20.1345,1.56,20.19484316,1.2045,0,1.2045,18.93,1.56,18.99417016,20.6245,4.68,21.14881558,1.2045,0,1.2045,19.42,4.68,19.97595555
13/10/2020 08:00,20.7635,0.93,20.78431698,1.2435,0,1.2435,19.52,0.93,19.54214164,21.5635,5.59,22.27627959,1.2435,0,1.2435,20.32,5.59,21.07487841
13/10/2020 08:30,20.677,0.71,20.68918628,1.227,0,1.227,19.45,0.71,19.46295455,21.467,5.53,22.16783681,1.227,0,1.227,20.24,5.53,20.98186121
13/10/2020 09:00,20.2665,0.71,20.27893297,1.6565,0,1.6565,18.61,0.71,18.62353887,21.0365,5.53,21.7512122,1.6565,0,1.6565,19.38,5.53,20.15354311
13/10/2020 09:30,20.7385,0.87,20.75674065,2.3985,0,2.3985,18.34,0.87,18.36062363,21.5085,5.74,22.26124822,2.3985,0,2.3985,19.11,5.74,19.9534383
13/10/2020 10:00,20.477,0.72,20.48965419,1.877,0,1.877,18.6,0.72,18.61393027,21.247,5.54,21.95738165,1.877,0,1.877,19.37,5.54,20.14667466
13/10/2020 10:30,20.024,0.72,20.03694029,2.274,0,2.274,17.75,0.72,17.76459682,20.794,5.54,21.51934098,2.274,0,2.274,18.52,5.54,19.33085616
13/10/2020 11:00,19.5955,0.72,19.60872307,3.5255,0,3.5255,16.07,0.72,16.08612135,20.3355,5.54,21.07662592,3.5255,0,3.5255,16.81,5.54,17.69937005
13/10/2020 11:30,18.5135,0.72,18.5274953,7.5235,0,7.5235,10.99,0.72,11.01355982,19.1835,5.63,19.99258793,7.5235,0,7.5235,11.66,5.63,12.94806935
13/10/2020 12:00,19.1445,1.33,19.19064304,7.6345,0,7.6345,11.51,1.33,11.58658707,19.8245,6.27,20.79239525,7.6345,0,7.6345,12.19,6.27,13.70799037
13/10/2020 12:30,19.7295,1.44,19.78198095,7.1395,0,7.1395,12.59,1.44,12.67208349,20.4195,6.38,21.39299839,7.1395,0,7.1395,13.28,6.38,14.73305128
13/10/2020 13:00,19.2095,1.44,19.26339768,8.6695,0,8.6695,10.54,1.44,10.63791333,19.8795,6.38,20.87819246,8.6695,0,8.6695,11.21,6.38,12.89839137
13/10/2020 13:30,17.8735,1.09,17.90670551,9.5435,0,9.5435,8.33,1.09,8.401011844,18.5235,5.86,19.42832088,9.5435,0,9.5435,8.98,5.86,10.72287275
13/10/2020 14:00,18.5635,1.27,18.60689206,7.9435,0,7.9435,10.62,1.27,10.69566735,19.2435,6.21,20.22069218,7.9435,0,7.9435,11.3,6.21,12.89395595
13/10/2020 14:30,19.208,1.27,19.24993932,5.618,0,5.618,13.59,1.27,13.64921243,19.928,6.21,20.87317139,5.618,0,5.618,14.31,6.21,15.59936537
13/10/2020 15:00,18.901,0.98,18.92638901,3.851,0,3.851,15.05,0.98,15.08187323,19.651,5.92,20.52335745,3.851,0,3.851,15.8,5.92,16.87265243
13/10/2020 15:30,18.4435,1.05,18.4733644,6.8235,0,6.8235,11.62,1.05,11.66734331,19.1335,6.03,20.06119942,6.8235,0,6.8235,12.31,6.03,13.70755266
13/10/2020 16:00,18.6585,1.2,18.69704849,8.1385,0,8.1385,10.52,1.2,10.58821987,19.3285,6.19,20.29549241,8.1385,0,8.1385,11.19,6.19,12.78797091
13/10/2020 16:30,19.3135,1.09,19.34423382,7.0835,0,7.0835,12.23,1.09,12.2784771,20.0135,6.05,20.90795739,7.0835,0,7.0835,12.93,6.05,14.27541243
13/10/2020 17:00,20.343,0.83,20.35992507,4.893,0,4.893,15.45,0.83,15.47227844,21.083,5.69,21.83733017,4.893,0,4.893,16.19,5.69,17.16077504
13/10/2020 17:30,21.1245,0.69,21.1357659,2.6745,0,2.6745,18.45,0.69,18.46289793,21.8945,5.32,22.53156742,2.6745,0,2.6745,19.22,5.32,19.94268788
13/10/2020 18:00,22.5745,0.74,22.58662547,1.4545,0,1.4545,21.12,0.74,21.13296004,23.3845,5.49,24.02030267,1.4545,0,1.4545,21.93,5.49,22.60674678
13/10/2020 18:30,22.8295,0.85,22.84531834,1.2395,0,1.2395,21.59,0.85,21.6067258,23.6495,5.42,24.26263074,1.2395,0,1.2395,22.41,5.42,23.05611633
13/10/2020 19:00,22.891,0.85,22.90677588,1.201,0,1.201,21.69,0.85,21.70664875,23.711,5.56,24.35416024,1.201,0,1.201,22.51,5.56,23.18649823
13/10/2020 19:30,21.8825,0,21.8825,1.1925,0,1.1925,20.69,0,20.69,22.6925,5.1,23.25853728,1.1925,0,1.1925,21.5,5.1,22.09660607
13/10/2020 20:00,20.729,0,20.729,1.189,0,1.189,19.54,0,19.54,21.519,4.75,22.03701116,1.189,0,1.189,20.33,4.75,20.87753338
13/10/2020 20:30,19.9085,-0.72,19.92151531,1.1985,0,1.1985,18.71,-0.72,18.72384843,20.6885,4.48,21.16800492,1.1985,0,1.1985,19.49,4.48,19.99826242
13/10/2020 21:00,18.783,-0.85,18.80222298,1.193,0,1.193,17.59,-0.85,17.61052526,19.563,4.24,20.01720682,1.193,0,1.193,18.37,4.24,18.85297059
13/10/2020 21:30,18.0255,-0.23,18.02696731,1.1855,0,1.1855,16.84,-0.23,16.84157059,18.5455,3.46,18.86550212,1.1855,0,1.1855,17.36,3.46,17.70144627
13/10/2020 22:00,17.4335,1.44,17.49287061,1.1835,0,1.1835,16.25,1.44,16.31367831,17.3435,1.45,17.40400794,1.1835,0,1.1835,16.16,1.45,16.22492219
13/10/2020 22:30,16.285,0.7,16.30003758,1.205,0,1.205,15.08,0.7,15.09623794,16.375,1.84,16.47805283,1.205,0,1.205,15.17,1.84,15.28118124
13/10/2020 23:00,14.5585,-1.47,14.63252617,1.1985,0,1.1985,13.36,-1.47,13.44062871,15.2485,3.47,15.63833918,1.1985,0,1.1985,14.05,3.47,14.47215948
13/10/2020 23:30,14.066,-1.54,14.15005145,1.206,0,1.206,12.86,-1.54,12.95188017,14.766,3.4,15.1523845,1.206,0,1.206,13.56,3.4,13.97975679
14/10/2020 00:00,13.133,-1.54,13.22298336,1.203,0,1.203,11.93,-1.54,12.02898583,13.723,2.99,14.04495742,1.203,0,1.203,12.52,2.99,12.87208219
14/10/2020 00:30,12.236,0.7,12.25600653,0.006,0,0.006,12.23,0.7,12.25001633,12.176,0.71,12.19668299,0.006,0,0.006,12.17,0.71,12.19069317
14/10/2020 01:00,12.1355,0.7,12.15567194,0.0055,0,0.0055,12.13,0.7,12.15018107,12.0755,0.71,12.09635483,0.0055,0,0.0055,12.07,0.71,12.09086432
14/10/2020 01:30,13.3065,0.7,13.32489933,0.0065,0,0.0065,13.3,0.7,13.31840831,13.2365,0.71,13.25552837,0.0065,0,0.0065,13.23,0.71,13.2490377
14/10/2020 02:00,13.616,0.7,13.63398166,0.006,0,0.006,13.61,0.7,13.62798958,13.536,0.71,13.55460792,0.006,0,0.006,13.53,0.71,13.54861617
14/10/2020 02:30,13.616,0.7,13.63398166,0.006,0,0.006,13.61,0.7,13.62798958,13.536,0.71,13.55460792,0.006,0,0.006,13.53,0.71,13.54861617
14/10/2020 03:00,13.0755,0.78,13.09874422,0.0055,0,0.0055,13.07,0.78,13.09325399,13.0155,0.78,13.03885119,0.0055,0,0.0055,13.01,0.78,13.03336104
14/10/2020 03:30,12.9065,0.69,12.92493103,0.0065,0,0.0065,12.9,0.69,12.91844031,12.8465,0.69,12.86501699,0.0065,0,0.0065,12.84,0.69,12.85852635
14/10/2020 04:00,12.456,0.75,12.47855905,0.006,0,0.006,12.45,0.75,12.4725699,12.396,0.75,12.41866804,0.006,0,0.006,12.39,0.75,12.412679
14/10/2020 04:30,12.1765,0.7,12.19660413,0.0065,0,0.0065,12.17,0.7,12.19011485,12.1165,0.75,12.13968996,0.0065,0,0.0065,12.11,0.75,12.13320238
14/10/2020 05:00,12.0965,0.7,12.11673686,0.0065,0,0.0065,12.09,0.7,12.11024773,12.0265,0.69,12.04627753,0.0065,0,0.0065,12.02,0.69,12.0397882
14/10/2020 05:30,12.8155,0.77,12.83861131,0.0055,0,0.0055,12.81,0.77,12.83312121,12.7655,0.77,12.78870166,0.0055,0,0.0055,12.76,0.77,12.78321165
14/10/2020 06:00,13.6755,1.09,13.71887022,0.0055,0,0.0055,13.67,1.09,13.71338762,13.6055,1.09,13.64909265,0.0055,0,0.0055,13.6,1.09,13.64361023
14/10/2020 06:30,15.5555,1.51,15.62861735,0.0055,0,0.0055,15.55,1.51,15.62314309,15.4755,1.51,15.54899354,0.0055,0,0.0055,15.47,1.51,15.54351955
14/10/2020 07:00,17.0865,1.77,17.177933,0.0065,0,0.0065,17.08,1.77,17.17146761,17.7165,4.36,18.24510817,0.0065,0,0.0065,17.71,4.36,18.23879656
14/10/2020 07:30,19.267,1.42,19.31925695,0.007,0,0.007,19.26,1.42,19.31227589,19.907,5.43,20.63428092,0.007,0,0.007,19.9,5.43,20.62752772
14/10/2020 08:00,20.6245,2.31,20.75345996,0.0545,0,0.0545,20.57,2.31,20.69929951,21.1045,5.43,21.79185215,0.0545,0,0.0545,21.05,5.43,21.73907542
14/10/2020 08:30,20.897,4.2,21.31489172,0.497,0,0.497,20.4,4.2,20.82786595,20.787,4.19,21.20508121,0.497,0,0.497,20.29,4.19,20.71811285
14/10/2020 09:00,20.363,4.2,20.79162738,1.363,0,1.363,19,4.2,19.45867416,20.253,4.19,20.68187876,1.363,0,1.363,18.89,4.19,19.34911367
14/10/2020 09:30,19.7905,4.07,20.20467249,2.4305,0,2.4305,17.36,4.07,17.83071788,19.6905,4.06,20.10471065,2.4305,0,2.4305,17.26,4.06,17.73108006
14/10/2020 10:00,18.9965,3.87,19.38669421,3.6265,0,3.6265,15.37,3.87,15.84972555,18.9065,3.86,19.29651114,3.6265,0,3.6265,15.28,3.86,15.76001269
14/10/2020 10:30,17.6025,3.73,17.99335728,5.6225,0,5.6225,11.98,3.73,12.54724272,17.5325,3.72,17.92280548,5.6225,0,5.6225,11.91,3.72,12.47743964
14/10/2020 11:00,17.538,3.73,17.93026336,5.468,0,5.468,12.07,3.73,12.63320229,17.458,3.72,17.84993457,5.468,0,5.468,11.99,3.72,12.55382412
14/10/2020 11:30,16.8835,3.86,17.31912735,6.7935,0,6.7935,10.09,3.86,10.8031338,16.8335,3.86,17.2703886,6.7935,0,6.7935,10.04,3.86,10.75644923
14/10/2020 12:00,16.452,3.86,16.89875451,6.972,0,6.972,9.48,3.86,10.23572176,16.402,3.86,16.85008024,6.972,0,6.972,9.43,3.86,10.1894308
14/10/2020 12:30,15.7295,1.92,15.84624783,8.5695,0,8.5695,7.16,1.92,7.412961621,16.1895,5.64,17.14378926,8.5695,0,8.5695,7.62,5.64,9.480189872
14/10/2020 13:00,15.626,1.19,15.67124679,8.676,0,8.676,6.95,1.19,7.051141752,16.296,6.21,17.43914321,8.676,0,8.676,7.62,6.21,9.829979654
14/10/2020 13:30,14.897,1.5,14.97232811,8.737,0,8.737,6.16,1.5,6.34,15.327,4.91,16.09425453,8.737,0,8.737,6.59,4.91,8.218041129
14/10/2020 14:00,15.108,3.31,15.46634294,8.768,0,8.768,6.34,3.31,7.152041667,15.078,3.3,15.43489825,8.768,0,8.768,6.31,3.3,7.120821582
14/10/2020 14:30,16.089,3.42,16.44847473,7.149,0,7.149,8.94,3.42,9.57183368,16.049,3.41,16.40726976,7.149,0,7.149,8.9,3.41,9.530902371
14/10/2020 15:00,16.9715,3.25,17.27988172,3.5115,0,3.5115,13.46,3.25,13.8468083,16.9015,3.25,17.211136,3.5115,0,3.5115,13.39,3.25,13.77877353
14/10/2020 15:30,16.615,2.99,16.88189341,3.495,0,3.495,13.12,2.99,13.45639253,16.565,2.98,16.83091278,3.495,0,3.495,13.07,2.98,13.40542055
14/10/2020 16:00,16.4835,2.99,16.75248854,4.6535,0,4.6535,11.83,2.99,12.20200803,16.4335,2.98,16.70150659,4.6535,0,4.6535,11.78,2.98,12.15108226
14/10/2020 16:30,17.0335,3.12,17.31688547,5.6235,0,5.6235,11.41,3.12,11.82888414,16.9835,3.12,17.26770605,5.6235,0,5.6235,11.36,3.12,11.78066212
14/10/2020 17:00,18.787,2.93,19.0141071,1.857,0,1.857,16.93,2.93,17.18167047,18.707,2.92,18.93352183,1.857,0,1.857,16.85,2.92,17.10113739
14/10/2020 17:30,19.3595,2.62,19.53598322,1.8495,0,1.8495,17.51,2.62,17.70492869,19.2495,2.62,19.42698253,1.8495,0,1.8495,17.4,2.62,17.59614731
14/10/2020 18:00,19.9935,2.62,20.16443508,0.9435,0,0.9435,19.05,2.62,19.22932396,19.8935,2.62,20.065287,0.9435,0,0.9435,18.95,2.62,19.13026137
14/10/2020 18:30,20.2935,2.45,20.44085718,0.1135,0,0.1135,20.18,2.45,20.32817995,20.4035,3.13,20.64218284,0.1135,0,0.1135,20.29,3.13,20.53000244
14/10/2020 19:00,20.753,0.68,20.76413757,0.013,0,0.013,20.74,0.68,20.75114455,21.583,5.27,22.21708327,0.013,0,0.013,21.57,5.27,22.20445451
14/10/2020 19:30,20.2525,-0.67,20.26357955,0.0125,0,0.0125,20.24,-0.67,20.25108639,21.0725,5.03,21.66451376,0.0125,0,0.0125,21.06,5.03,21.65235553
14/10/2020 20:00,19.2625,0,19.2625,0.0125,0,0.0125,19.25,0,19.25,20.0525,4.67,20.58911499,0.0125,0,0.0125,20.04,4.67,20.57694098
14/10/2020 20:30,18.3325,-0.67,18.3447392,0.0125,0,0.0125,18.32,-0.67,18.33224754,19.1025,4.44,19.6117084,0.0125,0,0.0125,19.09,4.44,19.59953316
14/10/2020 21:00,17.632,-0.21,17.63325052,0.012,0,0.012,17.62,-0.21,17.62125137,18.252,3.85,18.65363246,0.012,0,0.012,18.24,3.85,18.641891
14/10/2020 21:30,17.0025,1.56,17.07391596,0.0125,0,0.0125,16.99,1.56,17.06146828,16.8925,1.55,16.96346239,0.0125,0,0.0125,16.88,1.55,16.95101472
14/10/2020 22:00,15.8325,1.29,15.88496636,0.0125,0,0.0125,15.82,1.29,15.87250768,15.7525,1.3,15.80605125,0.0125,0,0.0125,15.74,1.3,15.79359364
14/10/2020 22:30,14.812,1.19,14.85972557,0.012,0,0.012,14.8,1.19,14.84776414,14.742,1.19,14.78995145,0.012,0,0.012,14.73,1.19,14.77799039
14/10/2020 23:00,13.751,1.13,13.79735123,0.011,0,0.011,13.74,1.13,13.78638821,13.681,1.14,13.72841437,0.011,0,0.011,13.67,1.14,13.71745239
14/10/2020 23:30,12.8015,0.84,12.82902967,0.0115,0,0.0115,12.79,0.84,12.81755437,12.7415,0.84,12.76915903,0.0115,0,0.0115,12.73,0.84,12.75768396
15/10/2020 00:00,12.0305,0.7,12.0508477,0.0105,0,0.0105,12.02,0.7,12.04036544,11.9705,0.7,11.99094951,0.0105,0,0.0105,11.96,0.7,11.98046744
15/10/2020 00:30,12.09,0.7,12.11024773,0,0,0,12.09,0.7,12.11024773,12.03,0.7,12.05034854,0,0,0,12.03,0.7,12.05034854
15/10/2020 01:00,11.93,0.7,11.95051882,0,0,0,11.93,0.7,11.95051882,11.88,0.7,11.90060503,0,0,0,11.88,0.7,11.90060503
15/10/2020 01:30,13.21,0.7,13.22853355,0,0,0,13.21,0.7,13.22853355,13.14,0.7,13.15863215,0,0,0,13.14,0.7,13.15863215
15/10/2020 02:00,13.39,0.7,13.40828475,0,0,0,13.39,0.7,13.40828475,13.31,0.7,13.3283945,0,0,0,13.31,0.7,13.3283945
15/10/2020 02:30,13.39,0.89,13.41954545,0,0,0,13.39,0.89,13.41954545,13.31,0.9,13.34039355,0,0,0,13.31,0.9,13.34039355
15/10/2020 03:00,13.05,0.78,13.07328956,0,0,0,13.05,0.78,13.07328956,12.98,0.75,13.0016499,0,0,0,12.98,0.75,13.0016499
15/10/2020 03:30,12.56,0.68,12.57839417,0,0,0,12.56,0.68,12.57839417,12.51,0.68,12.52846758,0,0,0,12.51,0.68,12.52846758
15/10/2020 04:00,12.23,0.83,12.25813199,0,0,0,12.23,0.83,12.25813199,12.19,0.82,12.21754885,0,0,0,12.19,0.82,12.21754885
15/10/2020 04:30,12.23,0.68,12.24888975,0,0,0,12.23,0.68,12.24888975,12.19,0.68,12.20895163,0,0,0,12.19,0.68,12.20895163
15/10/2020 05:00,12.16,0.68,12.17899832,0,0,0,12.16,0.68,12.17899832,12.1,0.68,12.11909238,0,0,0,12.1,0.68,12.11909238
15/10/2020 05:30,12.75,0.73,12.77088094,0,0,0,12.75,0.73,12.77088094,12.7,0.73,12.72096301,0,0,0,12.7,0.73,12.72096301
15/10/2020 06:00,13.56,0.91,13.59050036,0,0,0,13.56,0.91,13.59050036,13.49,0.91,13.52065827,0,0,0,13.49,0.91,13.52065827
15/10/2020 06:30,14.51,0.78,14.53094973,0,0,0,14.51,0.78,14.53094973,14.43,0.79,14.45160891,0,0,0,14.43,0.79,14.45160891
15/10/2020 07:00,16.23,0.65,16.2430108,0,0,0,16.23,0.65,16.2430108,16.42,2.32,16.58308777,0,0,0,16.42,2.32,16.58308777
15/10/2020 07:30,18.3,1.78,18.38636451,0,0,0,18.3,1.78,18.38636451,18.36,2.55,18.53623748,0,0,0,18.36,2.55,18.53623748
15/10/2020 08:00,19.08,2.33,19.2217403,0,0,0,19.08,2.33,19.2217403,18.96,2.33,19.10263071,0,0,0,18.96,2.33,19.10263071
15/10/2020 08:30,18.2705,2.54,18.4462129,0.0005,0,0.0005,18.27,2.54,18.44571766,18.7105,4.29,19.19601287,0.0005,0,0.0005,18.71,4.29,19.19552552
15/10/2020 09:00,16.321,0.69,16.33557899,0.001,0,0.001,16.32,0.69,16.33457988,17.071,5.41,17.9077397,0.001,0,0.001,17.07,5.41,17.90678642
15/10/2020 09:30,14.1755,0.69,14.19228312,0.0055,0,0.0055,14.17,0.69,14.18678963,14.8855,5.52,15.87603572,0.0055,0,0.0055,14.88,5.52,15.87087899
15/10/2020 10:00,11.8835,0.69,11.90351512,0.0135,0,0.0135,11.87,0.69,11.89003785,12.5735,5.61,13.76826068,0.0135,0,0.0135,12.56,5.61,13.75593327
15/10/2020 10:30,10.1515,0.69,10.17492271,0.0215,0,0.0215,10.13,0.69,10.15347231,10.8215,5.68,12.22159,0.0215,0,0.0215,10.8,5.68,12.20255711
15/10/2020 11:00,9.7735,0.97,9.821517309,0.0235,0,0.0235,9.75,0.97,9.798132475,10.4435,5.98,12.03441283,0.0235,0,0.0235,10.42,5.98,12.01402514
15/10/2020 11:30,6.615,0.97,6.685740423,0.035,0,0.035,6.58,0.97,6.651112689,7.245,5.98,9.394169734,0.035,0,0.035,7.21,5.98,9.367203425
15/10/2020 12:00,5.8215,0.97,5.90175925,0.0415,0,0.0415,5.78,0.97,5.860827587,6.4315,5.98,8.78206082,0.0415,0,0.0415,6.39,5.98,8.751714118
15/10/2020 12:30,6.72,0.97,6.78964653,0.04,0,0.04,6.68,0.97,6.750059259,7.36,5.98,9.483142939,0.04,0,0.04,7.32,5.98,9.452132035
15/10/2020 13:00,4.4135,1.79,4.762675955,0.0435,0,0.0435,4.37,1.79,4.722393461,4.8735,4.89,6.903846917,0.0435,0,0.0435,4.83,4.89,6.873208858
15/10/2020 13:30,3.2755,0,3.2755,0.0455,0,0.0455,3.23,0,3.23,3.8255,4.73,6.083366687,0.0455,0,0.0455,3.78,4.73,6.054857554
15/10/2020 14:00,4.7625,0.68,4.810800999,0.0425,0,0.0425,4.72,0.68,4.768731488,5.3425,4.93,7.269608397,0.0425,0,0.0425,5.3,4.93,7.238432151
15/10/2020 14:30,6.0825,-0.67,6.119289685,0.0325,0,0.0325,6.05,-0.67,6.086986118,6.6825,4.74,8.19288754,0.0325,0,0.0325,6.65,4.74,8.166400676
15/10/2020 15:00,9.2455,-0.67,9.269744886,0.0255,0,0.0255,9.22,-0.67,9.244311765,9.8855,4.58,10.89493048,0.0255,0,0.0255,9.86,4.58,10.87179838
15/10/2020 15:30,9.8125,-0.67,9.835347287,0.0225,0,0.0225,9.79,-0.67,9.812899673,10.4625,4.52,11.39711833,0.0225,0,0.0225,10.44,4.52,11.37646694
15/10/2020 16:00,11.3805,-0.67,11.40020527,0.0105,0,0.0105,11.37,-0.67,11.38972344,12.0505,4.28,12.78800024,0.0105,0,0.0105,12.04,4.28,12.77810628
15/10/2020 16:30,11.976,-0.73,11.99822804,0.016,0,0.016,11.96,-0.73,11.98225772,12.646,4.19,13.32206501,0.016,0,0.016,12.63,4.19,13.30687792
15/10/2020 17:00,13.1275,-0.9,13.1583151,0.0075,0,0.0075,13.12,-0.9,13.15083267,13.7975,3.99,14.36283768,0.0075,0,0.0075,13.79,3.99,14.35563304
15/10/2020 17:30,15.4825,-1.03,15.51672344,0.0025,0,0.0025,15.48,-1.03,15.51422895,16.1925,3.78,16.62785182,0.0025,0,0.0025,16.19,3.78,16.62541729
15/10/2020 18:00,17.6505,-0.89,17.67292421,0.0005,0,0.0005,17.65,-0.89,17.67242485,18.3805,3.86,18.78143712,0.0005,0,0.0005,18.38,3.86,18.78094779
15/10/2020 18:30,19.17,-0.89,19.19064876,0,0,0,19.17,-0.89,19.19064876,19.94,3.86,20.31017479,0,0,0,19.94,3.86,20.31017479
15/10/2020 19:00,19.91,0.35,19.91307611,0,0,0,19.91,0.35,19.91307611,20.36,3.28,20.62251197,0,0,0,20.36,3.28,20.62251197
15/10/2020 19:30,20.05,1.85,20.13516824,0,0,0,20.05,1.85,20.13516824,19.93,1.85,20.01567885,0,0,0,19.93,1.85,20.01567885
15/10/2020 20:00,19,1.59,19.06641288,0,0,0,19,1.59,19.06641288,18.89,1.6,18.95763962,0,0,0,18.89,1.6,18.95763962
15/10/2020 20:30,18.22,1.53,18.284127,0,0,0,18.22,1.53,18.284127,18.11,1.54,18.17535969,0,0,0,18.11,1.54,18.17535969
15/10/2020 21:00,17.41,1.28,17.45699,0,0,0,17.41,1.28,17.45699,17.3,1.28,17.34728797,0,0,0,17.3,1.28,17.34728797
15/10/2020 21:30,16.18,0.23,16.18163465,0,0,0,16.18,0.23,16.18163465,16.33,1.76,16.42457001,0,0,0,16.33,1.76,16.42457001
15/10/2020 22:00,14.77,-1.79,14.87807111,0,0,0,14.77,-1.79,14.87807111,15.48,3.11,15.78931601,0,0,0,15.48,3.11,15.78931601
15/10/2020 22:30,13.62,-2.06,13.77490472,0,0,0,13.62,-2.06,13.77490472,14.32,2.85,14.60085271,0,0,0,14.32,2.85,14.60085271
15/10/2020 23:00,12.54,-2.12,12.71794008,0,0,0,12.54,-2.12,12.71794008,13.11,2.85,13.41620662,0,0,0,13.11,2.85,13.41620662
15/10/2020 23:30,12.23,0.68,12.24888975,0,0,0,12.23,0.68,12.24888975,12.18,0.68,12.19896717,0,0,0,12.18,0.68,12.19896717
16/10/2020 00:00,11.46,0,11.46,0,0,0,11.46,0,11.46,11.4,0,11.4,0,0,0,11.4,0,11.4
16/10/2020 00:30,12.6815,0.68,12.6997182,1.2215,0,1.2215,11.46,0.68,11.48015679,12.6215,0.68,12.63980468,1.2215,0,1.2215,11.4,0.68,11.42026269
16/10/2020 01:00,12.5545,0,12.5545,1.2245,0,1.2245,11.33,0,11.33,12.5145,0,12.5145,1.2245,0,1.2245,11.29,0,11.29
16/10/2020 01:30,13.682,0.68,13.69888769,1.222,0,1.222,12.46,0.68,12.47854158,13.622,0.68,13.63896198,1.222,0,1.222,12.4,0.68,12.41863116
16/10/2020 02:00,14.0325,0,14.0325,1.2325,0,1.2325,12.8,0,12.8,13.9825,0,13.9825,1.2325,0,1.2325,12.75,0,12.75
16/10/2020 02:30,14.128,0,14.128,1.228,0,1.228,12.9,0,12.9,14.068,0,14.068,1.228,0,1.228,12.84,0,12.84
16/10/2020 03:00,13.786,0,13.786,1.226,0,1.226,12.56,0,12.56,13.736,0,13.736,1.226,0,1.226,12.51,0,12.51
16/10/2020 03:30,13.611,0,13.611,1.231,0,1.231,12.38,0,12.38,13.551,0,13.551,1.231,0,1.231,12.32,0,12.32
16/10/2020 04:00,13.052,-0.67,13.06918528,1.232,0,1.232,11.82,-0.67,11.83897377,13.002,-0.67,13.01925128,1.232,0,1.232,11.77,-0.67,11.78905425
16/10/2020 04:30,12.755,-0.67,12.7725849,1.235,0,1.235,11.52,-0.67,11.53946706,12.705,-0.67,12.72265401,1.235,0,1.235,11.47,-0.67,11.48955178
16/10/2020 05:00,12.9035,0.68,12.9214052,1.2335,0,1.2335,11.67,0.68,11.68979469,12.8435,0.7,12.86256165,1.2335,0,1.2335,11.61,0.7,11.63108335
16/10/2020 05:30,13.4405,0,13.4405,1.2305,0,1.2305,12.21,0,12.21,13.3905,0,13.3905,1.2305,0,1.2305,12.16,0,12.16
16/10/2020 06:00,14.054,0.68,14.07044122,1.234,0,1.234,12.82,0.68,12.83802165,13.984,0.68,14.00052342,1.234,0,1.234,12.75,0.68,12.76812046
16/10/2020 06:30,15.6105,0.91,15.63700132,1.2205,0,1.2205,14.39,0.91,14.41874474,15.5405,0.91,15.56712049,1.2205,0,1.2205,14.32,0.91,14.34888497
16/10/2020 07:00,17.9245,1.79,18.01365594,1.2145,0,1.2145,16.71,1.79,16.80560026,17.8345,1.79,17.92410361,1.2145,0,1.2145,16.62,1.79,16.71611498
16/10/2020 07:30,19.836,2.12,19.94896729,1.226,0,1.226,18.61,2.12,18.73036305,20.496,4.67,21.02129672,1.226,0,1.226,19.27,4.67,19.82780371
16/10/2020 08:00,21.118,2.83,21.30677883,1.228,0,1.228,19.89,2.83,20.09032105,21.158,3.22,21.40162059,1.228,0,1.228,19.93,3.22,20.18844471
16/10/2020 08:30,21.2,2.05,21.29888495,1.31,0,1.31,19.89,2.05,19.99536446,21.49,4.39,21.93381408,1.31,0,1.31,20.18,4.39,20.65198538
16/10/2020 09:00,20.0195,0.91,20.04017166,1.6295,0,1.6295,18.39,0.91,18.41250119,20.7895,5.74,21.56735752,1.6295,0,1.6295,19.16,5.74,20.00132996
16/10/2020 09:30,19.3365,0.97,19.36081435,2.8565,0,2.8565,16.48,0.97,16.50852204,20.0665,5.79,20.88512682,2.8565,0,2.8565,17.21,5.79,18.15786882
16/10/2020 10:00,18.0765,0.97,18.10250679,3.2965,0,3.2965,14.78,0.97,14.81179597,18.7865,5.79,19.65850153,3.2965,0,3.2965,15.49,5.79,16.53675301
16/10/2020 10:30,16.7555,0.71,16.77053608,3.3755,0,3.3755,13.38,0.71,13.39882458,17.4555,5.52,18.30750885,3.3755,0,3.3755,14.08,5.52,15.12338586
16/10/2020 11:00,15.8935,0.71,15.90935078,3.4835,0,3.4835,12.41,0.71,12.43029364,16.5835,5.52,17.47806832,3.4835,0,3.4835,13.1,5.52,14.21549858
16/10/2020 11:30,13.6905,0.71,13.70889821,5.0105,0,5.0105,8.68,0.71,8.708989608,14.3305,5.62,15.39310333,5.0105,0,5.0105,9.32,5.62,10.8833267
16/10/2020 12:00,11.8245,0.71,11.84579673,6.1245,0,6.1245,5.7,0.71,5.744049094,12.4445,5.44,13.58157503,6.1245,0,6.1245,6.32,5.44,8.338824857
16/10/2020 12:30,11.4775,0.71,11.49943939,6.0975,0,6.0975,5.38,0.71,5.426647215,12.0775,5.44,13.24611665,6.0975,0,6.0975,5.98,5.44,8.084182086
16/10/2020 13:00,11.538,0,11.538,5.628,0,5.628,5.91,0,5.91,12.158,5.11,13.18821686,5.628,0,5.628,6.53,5.11,8.291742881
16/10/2020 13:30,12.3875,0.1,12.38790363,4.4375,0,4.4375,7.95,0.1,7.950628906,12.8475,3.87,13.417718,4.4375,0,4.4375,8.41,3.87,9.257699498
16/10/2020 14:00,14.4585,2.16,14.61895421,3.3785,0,3.3785,11.08,2.16,11.2885783,14.4085,2.16,14.56950487,3.3785,0,3.3785,11.03,2.16,11.23950622
16/10/2020 14:30,16.424,2.16,16.56542713,2.544,0,2.544,13.88,2.16,14.04706375,16.334,2.16,16.47619968,2.544,0,2.544,13.79,2.16,13.95814099
16/10/2020 15:00,17.001,2.06,17.12534966,2.111,0,2.111,14.89,2.06,15.03182291,16.911,2.06,17.0360066,2.111,0,2.111,14.8,2.06,14.94267714
16/10/2020 15:30,17.2705,2,17.38591873,2.1705,0,2.1705,15.1,2,15.23187447,17.1905,2,17.30645227,2.1705,0,2.1705,15.02,2,15.15257074
16/10/2020 16:00,17.829,2.12,17.95459944,1.819,0,1.819,16.01,2.12,16.14975232,17.739,2.12,17.86523218,1.819,0,1.819,15.92,2.12,16.06053548
16/10/2020 16:30,18.5105,2.12,18.63150585,1.8705,0,1.8705,16.64,2.12,16.77450446,18.4205,2.12,18.5420932,1.8705,0,1.8705,16.55,2.12,16.68523
16/10/2020 17:00,19.771,2.34,19.90899397,1.971,0,1.971,17.8,2.34,17.95315014,19.671,2.34,19.80969058,1.971,0,1.971,17.7,2.34,17.85400795
16/10/2020 17:30,20.7625,2.27,20.88622288,1.5425,0,1.5425,19.22,2.27,19.35358623,20.6525,2.27,20.77687792,1.5425,0,1.5425,19.11,2.27,19.24434982
16/10/2020 18:00,21.3105,2.27,21.43105948,1.4105,0,1.4105,19.9,2.27,20.0290514,21.1905,2.27,21.31173832,1.4105,0,1.4105,19.78,2.27,19.90982923
16/10/2020 18:30,21.733,2.27,21.85122855,1.343,0,1.343,20.39,2.27,20.51596939,22.513,4.87,23.03371592,1.343,0,1.343,21.17,4.87,21.72293258
16/10/2020 19:00,21.8905,0,21.8905,1.3405,0,1.3405,20.55,0,20.55,22.6805,4.98,23.22079844,1.3405,0,1.3405,21.34,4.98,21.91337491
16/10/2020 19:30,21.3115,0.68,21.32234584,1.3415,0,1.3415,19.97,0.68,19.98157401,22.1115,4.89,22.6457619,1.3415,0,1.3415,20.77,4.89,21.33787712
16/10/2020 20:00,20.401,0,20.401,1.331,0,1.331,19.07,0,19.07,21.181,4.58,21.67051363,1.331,0,1.331,19.85,4.58,20.37152179
16/10/2020 20:30,19.7475,0,19.7475,1.3075,0,1.3075,18.44,0,18.44,20.5175,4.72,21.05341317,1.3075,0,1.3075,19.21,4.72,19.7813675
16/10/2020 21:00,18.575,-0.73,18.58933901,1.315,0,1.315,17.26,-0.73,17.27543053,19.345,4.34,19.82585748,1.315,0,1.315,18.03,4.34,18.54498585
16/10/2020 21:30,17.5495,-1.05,17.58088309,1.3295,0,1.3295,16.22,-1.05,16.25395029,18.3095,4.04,18.74991707,1.3295,0,1.3295,16.98,4.04,17.45399668
16/10/2020 22:00,17.1865,1.36,17.2402257,1.3165,0,1.3165,15.87,1.36,15.92816688,17.1065,1.48,17.17040309,1.3165,0,1.3165,15.79,1.48,15.85920868
16/10/2020 22:30,16.34,1.28,16.39005796,1.33,0,1.33,15.01,1.28,15.06447809,16.26,1.29,16.31109132,1.33,0,1.33,14.93,1.29,14.98562645
16/10/2020 23:00,15.161,1.08,15.19941844,1.321,0,1.321,13.84,1.08,13.88207477,15.081,1.08,15.11962172,1.321,0,1.321,13.76,1.08,13.80231865
16/10/2020 23:30,14.158,-0.23,14.15986808,1.328,0,1.328,12.83,-0.23,12.83206141,14.398,1.79,14.50884227,1.328,0,1.328,13.07,1.79,13.19200515
17/10/2020 00:00,13.1815,-1.85,13.31068902,1.3215,0,1.3215,11.86,-1.85,12.00342035,13.8515,3.07,14.18763378,1.3215,0,1.3215,12.53,3.07,12.90061239
17/10/2020 00:30,13.3345,-1.85,13.46222085,1.3445,0,1.3445,11.99,-1.85,12.13188361,14.0045,3.07,14.33704712,1.3445,0,1.3445,12.66,3.07,13.02691445
17/10/2020 01:00,13.115,-1.92,13.2547963,1.335,0,1.335,11.78,-1.92,11.93544302,13.795,3.07,14.13247767,1.335,0,1.335,12.46,3.07,12.83263418
17/10/2020 01:30,14.3965,-1.92,14.52396682,1.3365,0,1.3365,13.06,-1.92,13.20037878,15.0765,2.96,15.36432401,1.3365,0,1.3365,13.74,2.96,14.05521967
17/10/2020 02:00,14.478,-2.12,14.6323916,1.338,0,1.338,13.14,-2.12,13.30992111,15.168,2.77,15.41885612,1.338,0,1.338,13.83,2.77,14.10467298
17/10/2020 02:30,14.4665,-2.12,14.62101304,1.3265,0,1.3265,13.14,-2.12,13.30992111,15.1565,2.77,15.40754336,1.3265,0,1.3265,13.83,2.77,14.10467298
17/10/2020 03:00,14.101,-2.12,14.25947408,1.341,0,1.341,12.76,-2.12,12.93491399,14.781,2.77,15.0383131,1.341,0,1.341,13.44,2.77,13.72248155
17/10/2020 03:30,13.8,-2.12,13.96189099,1.34,0,1.34,12.46,-2.12,12.63906642,14.48,2.83,14.75395879,1.34,0,1.34,13.14,2.83,13.4412983
17/10/2020 04:00,13.548,-2.12,13.71286637,1.338,0,1.338,12.21,-2.12,12.39267929,14.108,2.83,14.38904319,1.338,0,1.338,12.77,2.83,13.07982416
17/10/2020 04:30,13.3355,0.68,13.35282593,1.3355,0,1.3355,12,0.68,12.01925122,13.2755,0.68,13.29290413,1.3355,0,1.3355,11.94,0.68,11.95934781
17/10/2020 05:00,13.197,0,13.197,1.347,0,1.347,11.85,0,11.85,13.137,0.68,13.15458737,1.347,0,1.347,11.79,0.68,11.80959356
17/10/2020 05:30,13.467,0.72,13.48623331,1.347,0,1.347,12.12,0.72,12.1413673,13.407,0.68,13.42423365,1.347,0,1.347,12.06,0.68,12.0791556
17/10/2020 06:00,13.8455,0.72,13.86420824,1.3455,0,1.3455,12.5,0.72,12.52071883,13.7755,0.68,13.79227321,1.3455,0,1.3455,12.43,0.68,12.44858627
17/10/2020 06:30,14.5485,0.77,14.56886242,1.3385,0,1.3385,13.21,0.77,13.2324223,14.4685,0.76,14.48844685,1.3385,0,1.3385,13.13,0.76,13.15197704
17/10/2020 07:00,15.4005,1.08,15.43832246,1.3305,0,1.3305,14.07,1.08,14.11138902,15.3205,1.08,15.35851947,1.3305,0,1.3305,13.99,1.08,14.03162499
17/10/2020 07:30,16.4115,1.39,16.47025902,1.3215,0,1.3215,15.09,1.39,15.15388399,16.3215,1.38,16.37973633,1.3215,0,1.3215,15,1.38,15.06334624
17/10/2020 08:00,17.3115,0,17.3115,1.3315,0,1.3315,15.98,0,15.98,17.7415,3.21,18.02955691,1.3315,0,1.3315,16.41,3.21,16.72101074
17/10/2020 08:30,17.925,0.74,17.94026825,1.495,0,1.495,16.43,0.74,16.4466562,18.145,2.6,18.33033074,1.495,0,1.495,16.65,2.6,16.85178032
17/10/2020 09:00,18.3285,1.79,18.41570016,1.8985,0,1.8985,16.43,1.79,16.52721997,18.2085,1.8,18.29725313,1.8985,0,1.8985,16.31,1.8,16.40902496
17/10/2020 09:30,18.694,2.05,18.80606647,2.584,0,2.584,16.11,2.05,16.23990764,18.594,2.05,18.70666555,2.584,0,2.584,16.01,2.05,16.1407125
17/10/2020 10:00,18.653,2.05,18.76531132,3.683,0,3.683,14.97,2.05,15.10971211,18.563,2.05,18.67585256,3.683,0,3.683,14.88,2.05,15.02054926
17/10/2020 10:30,18.153,1.81,18.24301261,3.423,0,3.423,14.73,1.81,14.84078839,18.063,1.82,18.15445865,3.423,0,3.423,14.64,1.82,14.75269467
17/10/2020 11:00,4.2485,-0.003,4.248501059,4.2515,0,4.2515,-0.003,-0.003,0.004242641,4.2485,-0.003,4.248501059,4.2515,0,4.2515,-0.003,-0.003,0.004242641
17/10/2020 11:30,17.3235,1.81,17.41779987,5.9535,0,5.9535,11.37,1.81,11.51316638,17.2435,1.82,17.33928177,5.9535,0,5.9535,11.29,1.82,11.43575533
17/10/2020 12:00,16.6695,1.64,16.74998001,6.3495,0,6.3495,10.32,1.64,10.4494976,16.6195,1.64,16.70022096,6.3495,0,6.3495,10.27,1.64,10.40012019
17/10/2020 12:30,16.449,1.83,16.55048341,8.569,0,8.569,7.88,1.83,8.089703332,16.399,1.84,16.50190295,8.569,0,8.569,7.83,1.84,8.043289128
17/10/2020 13:00,16.354,1.78,16.45058406,8.084,0,8.084,8.27,1.78,8.459391231,16.304,1.78,16.40087851,8.084,0,8.084,8.22,1.78,8.410517225
17/10/2020 13:30,16.369,1.78,16.46549608,7.349,0,7.349,9.02,1.78,9.193954535,16.309,1.78,16.40584899,7.349,0,7.349,8.96,1.78,9.135097153
17/10/2020 14:00,15.643,1.24,15.69206962,5.203,0,5.203,10.44,1.24,10.51338195,15.573,1.24,15.62228949,5.203,0,5.203,10.37,1.24,10.4438738
17/10/2020 14:30,15.4715,1.15,15.514181,5.5215,0,5.5215,9.95,1.15,10.01623682,15.4215,1.15,15.464319,5.5215,0,5.5215,9.9,1.15,9.966569119
17/10/2020 15:00,15.974,1.15,16.01534189,4.424,0,4.424,11.55,1.15,11.60710989,15.914,1.15,15.95549736,4.424,0,4.424,11.49,1.15,11.54740664
17/10/2020 15:30,16.2925,1,16.32316012,3.1325,0,3.1325,13.16,1,13.19793923,16.2125,1,16.24331112,3.1325,0,3.1325,13.08,1,13.1181706
17/10/2020 16:00,16.5905,0.92,16.61598899,2.8405,0,2.8405,13.75,0.92,13.78074381,16.5105,0.93,16.53667168,2.8405,0,2.8405,13.67,0.93,13.70159845
17/10/2020 16:30,17.5435,1.11,17.5785805,2.5135,0,2.5135,15.03,1.11,15.07093229,17.4535,1.12,17.48939857,2.5135,0,2.5135,14.94,1.12,14.98192244
17/10/2020 17:00,18.4775,1.32,18.52458923,1.9375,0,1.9375,16.54,1.32,16.59258871,18.3675,1.33,18.41559003,1.9375,0,1.9375,16.43,1.33,16.48374351
17/10/2020 17:30,19.5885,1.5,19.64584771,1.7285,0,1.7285,17.86,1.5,17.92287923,19.4885,1.5,19.54614111,1.7285,0,1.7285,17.76,1.5,17.82323203
17/10/2020 18:00,20.022,1.31,20.06480959,1.382,0,1.382,18.64,1.31,18.68597602,19.912,1.32,19.95570455,1.382,0,1.382,18.53,1.32,18.57695616
17/10/2020 18:30,19.9685,1.22,20.00573398,1.3285,0,1.3285,18.64,1.22,18.67988223,19.8585,1.23,19.89655554,1.3285,0,1.3285,18.53,1.23,18.57077812
17/10/2020 19:00,20.229,1.31,20.27137245,1.319,0,1.319,18.91,1.31,18.95532115,20.119,1.32,20.16225585,1.319,0,1.319,18.8,1.32,18.84628345
17/10/2020 19:30,20.185,1.31,20.22746462,1.325,0,1.325,18.86,1.31,18.90544102,20.075,1.32,20.11835045,1.325,0,1.325,18.75,1.32,18.79640657
17/10/2020 20:00,19.305,1.31,19.34939599,1.315,0,1.315,17.99,1.31,18.03763288,19.195,1.32,19.24033329,1.315,0,1.315,17.88,1.32,17.92865862
17/10/2020 20:30,18.3385,1.31,18.38523,1.3285,0,1.3285,17.01,1.31,17.06036928,18.2385,1.32,18.2862047,1.3285,0,1.3285,16.91,1.32,16.96144157
17/10/2020 21:00,17.619,1.15,17.65649062,1.319,0,1.319,16.3,1.15,16.34051713,17.519,1.16,17.55736202,1.319,0,1.319,16.2,1.16,16.24147777
17/10/2020 21:30,16.999,1.07,17.03264222,1.319,0,1.319,15.68,1.07,15.71646589,16.899,1.08,16.93347575,1.319,0,1.319,15.58,1.08,15.61738775
17/10/2020 22:00,15.921,0.4,15.92602402,1.311,0,1.311,14.61,0.4,14.61547468,15.971,1.22,16.01752918,1.311,0,1.311,14.66,1.22,14.7106764
17/10/2020 22:30,14.81,-1.81,14.92019437,1.3,0,1.3,13.51,-1.81,13.63070798,15.5,3.1,15.80696049,1.3,0,1.3,14.2,3.1,14.53444185
