Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/10/2020 23:00,13.9855,-1.86,14.1086431,1.3055,0,1.3055,12.68,-1.86,12.8156935,14.6655,3.1,14.98955937,1.3055,0,1.3055,13.36,3.1,13.71494076
17/10/2020 23:30,13.6485,-1.68,13.75150727,1.3185,0,1.3185,12.33,-1.68,12.44392623,14.0385,2.84,14.32288666,1.3185,0,1.3185,12.72,2.84,13.0331884
18/10/2020 00:00,13.139,0.68,13.1565847,1.309,0,1.309,11.83,0.68,11.84952742,13.069,0.68,13.08667876,1.309,0,1.309,11.76,0.68,11.77964346
18/10/2020 00:30,12.998,0.75,13.01961996,1.328,0,1.328,11.67,0.75,11.69407542,12.948,0.84,12.97521884,1.328,0,1.328,11.62,0.84,11.65032188
18/10/2020 01:00,13.0485,0.82,13.07424003,1.3185,0,1.3185,11.73,0.82,11.75862662,12.9385,0.84,12.96573879,1.3185,0,1.3185,11.62,0.84,11.65032188
18/10/2020 01:30,14.4825,0.68,14.49845531,1.3125,0,1.3125,13.17,0.68,13.18754336,14.3925,0.68,14.40855497,1.3125,0,1.3125,13.08,0.68,13.09766391
18/10/2020 02:00,14.57,0.68,14.58585959,1.32,0,1.32,13.25,0.68,13.26743758,14.49,0.68,14.50594706,1.32,0,1.32,13.17,0.68,13.18754336
18/10/2020 02:30,14.651,0.76,14.67069872,1.321,0,1.321,13.33,0.76,13.35164784,14.581,0.77,14.6013171,1.321,0,1.321,13.26,0.77,13.2823379
18/10/2020 03:00,14.33,0.68,14.34612491,1.32,0,1.32,13.01,0.68,13.02775882,14.27,0.68,14.28619263,1.32,0,1.32,12.95,0.68,12.96784099
18/10/2020 03:30,13.944,0.68,13.96057076,1.324,0,1.324,12.62,0.68,12.63830685,13.874,0.68,13.89065427,1.324,0,1.324,12.55,0.68,12.56840881
18/10/2020 04:00,13.5205,0.83,13.54595217,1.3205,0,1.3205,12.2,0.83,12.22820101,13.4405,0.82,13.46549072,1.3205,0,1.3205,12.12,0.82,12.1477076
18/10/2020 04:30,13.5305,0.68,13.54757655,1.3305,0,1.3305,12.2,0.68,12.21893612,13.4505,0.68,13.46767798,1.3305,0,1.3305,12.12,0.68,12.13906092
18/10/2020 05:00,13.179,0.68,13.1965314,1.319,0,1.319,11.86,0.68,11.8794781,13.109,0.68,13.12662489,1.319,0,1.319,11.79,0.68,11.80959356
18/10/2020 05:30,13.02,0.74,13.04101223,1.34,0,1.34,11.68,0.74,11.7034183,12.96,0.68,12.97782724,1.34,0,1.34,11.62,0.68,11.63987972
18/10/2020 06:00,13.253,0.68,13.27043364,1.333,0,1.333,11.92,0.68,11.93938022,13.183,0.68,13.20052609,1.333,0,1.333,11.85,0.68,11.86949451
18/10/2020 06:30,13.899,0.68,13.91562435,1.319,0,1.319,12.58,0.68,12.59836497,13.829,0.68,13.8457084,1.319,0,1.319,12.51,0.68,12.52846758
18/10/2020 07:00,14.367,0.75,14.38656279,1.327,0,1.327,13.04,0.75,13.06155044,14.287,0.75,14.30667218,1.327,0,1.327,12.96,0.75,12.98168325
18/10/2020 07:30,15.16,1.06,15.19701286,1.32,0,1.32,13.84,1.06,13.88053313,15.09,1.06,15.12718414,1.32,0,1.32,13.77,1.06,13.81073858
18/10/2020 08:00,15.7215,1.06,15.75719398,1.3215,0,1.3215,14.4,1.06,14.43896118,15.6215,1.06,15.65742195,1.3215,0,1.3215,14.3,1.06,14.33923289
18/10/2020 08:30,16.199,1.06,16.23364411,1.319,0,1.319,14.88,1.06,14.9177076,16.099,1.06,16.13385884,1.319,0,1.319,14.78,1.06,14.81796207
18/10/2020 09:00,16.988,0.4,16.99270855,1.348,0,1.348,15.64,0.4,15.64511425,17.208,2.24,17.35318023,1.348,0,1.348,15.86,2.24,16.01740304
18/10/2020 09:30,17.5445,-1.05,17.57589202,1.4845,0,1.4845,16.06,-1.05,16.09428781,18.2645,3.73,18.64148224,1.4845,0,1.4845,16.78,3.73,17.18956951
18/10/2020 10:00,18.0905,-0.96,18.11595403,1.6505,0,1.6505,16.44,-0.96,16.46800534,18.8205,3.83,19.20625211,1.6505,0,1.6505,17.17,3.83,17.59198113
18/10/2020 10:30,18.638,-0.74,18.65268463,1.868,0,1.868,16.77,-0.74,16.78631883,19.358,4.04,19.77507937,1.868,0,1.868,17.49,4.04,17.95053481
18/10/2020 11:00,18.737,-0.83,18.7553744,2.037,0,2.037,16.7,-0.83,16.72061303,19.467,3.98,19.86968769,2.037,0,2.037,17.43,3.98,17.8786269
18/10/2020 11:30,18.9005,-0.83,18.91871561,2.2905,0,2.2905,16.61,-0.83,16.63072458,19.6305,3.98,20.0299009,2.2905,0,2.2905,17.34,3.98,17.79089655
18/10/2020 12:00,18.949,-0.74,18.96344381,2.459,0,2.459,16.49,-0.74,16.50659565,19.679,4.09,20.09953087,2.459,0,2.459,17.22,4.09,17.69905365
18/10/2020 12:30,19.5835,-0.8,19.59983348,2.8235,0,2.8235,16.76,-0.8,16.77908222,20.3235,4.25,20.76312,2.8235,0,2.8235,17.5,4.25,18.00867846
18/10/2020 13:00,18.5375,-0.96,18.56234108,3.2475,0,3.2475,15.29,-0.96,15.3201077,19.2575,3.88,19.64448285,3.2475,0,3.2475,16.01,3.88,16.47344833
18/10/2020 13:30,17.996,-1.23,18.03798536,3.446,0,3.446,14.55,-1.23,14.60189714,18.696,3.63,19.04513891,3.446,0,3.446,15.25,3.63,15.67607732
18/10/2020 14:00,17.294,-1.55,17.36332157,3.234,0,3.234,14.06,-1.55,14.14517939,18.004,3.32,18.30755079,3.234,0,3.234,14.77,3.32,15.13853692
18/10/2020 14:30,16.7725,-1.62,16.85055359,3.3825,0,3.3825,13.39,-1.62,13.48764249,17.4625,3.27,17.76602956,3.3825,0,3.3825,14.08,3.27,14.45473279
18/10/2020 15:00,16.5395,-1.68,16.62460406,3.8895,0,3.8895,12.65,-1.68,12.7610697,17.2295,3.27,17.53706276,3.8895,0,3.8895,13.34,3.27,13.7349372
18/10/2020 15:30,16.5245,-1.76,16.61796318,3.4845,0,3.4845,13.04,-1.76,13.15823696,17.2145,3.13,17.49673999,3.4845,0,3.4845,13.73,3.13,14.08225124
18/10/2020 16:00,17.167,-1.35,17.21999968,3.187,0,3.187,13.98,-1.35,14.04503115,17.867,3.54,18.2143155,3.187,0,3.187,14.68,3.54,15.10079468
18/10/2020 16:30,18.336,-0.97,18.36163925,2.496,0,2.496,15.84,-0.97,15.86967233,19.046,3.86,19.43321167,2.496,0,2.496,16.55,3.86,16.99417841
18/10/2020 17:00,18.7245,-0.97,18.749608,3.1045,0,3.1045,15.62,-0.97,15.65008946,19.4445,3.86,19.82392949,3.1045,0,3.1045,16.34,3.86,16.78973496
18/10/2020 17:30,19.7725,-0.05,19.77256322,2.0725,0,2.0725,17.7,-0.05,17.70007062,20.2225,3.11,20.46024453,2.0725,0,2.0725,18.15,3.11,18.41452144
18/10/2020 18:00,20.7815,1.74,20.85421641,1.4515,0,1.4515,19.33,1.74,19.4081555,20.6715,1.75,20.74544317,1.4515,0,1.4515,19.22,1.75,19.29950518
18/10/2020 18:30,21.473,1.87,21.55427171,1.323,0,1.323,20.15,1.87,20.23658568,21.353,1.88,21.43560144,1.323,0,1.323,20.03,1.88,20.1180342
18/10/2020 19:00,21.3465,1.87,21.4282515,1.3265,0,1.3265,20.02,1.87,20.1071455,21.2265,1.88,21.30959179,1.3265,0,1.3265,19.9,1.88,19.98860675
18/10/2020 19:30,20.8545,1.74,20.92696276,1.3145,0,1.3145,19.54,1.74,19.61731888,20.7445,1.74,20.81734566,1.3145,0,1.3145,19.43,1.74,19.50775487
18/10/2020 20:00,19.9035,1.55,19.96376248,1.3235,0,1.3235,18.58,1.55,18.64454076,19.7835,1.55,19.8441269,1.3235,0,1.3235,18.46,1.55,18.52495884
18/10/2020 20:30,18.7005,1.21,18.73960513,1.3205,0,1.3205,17.38,1.21,17.42206934,18.5905,1.22,18.63048819,1.3205,0,1.3205,17.27,1.22,17.31303844
18/10/2020 21:00,17.5905,0.93,17.61506714,1.3305,0,1.3305,16.26,0.93,16.28657423,17.4805,0.93,17.50522151,1.3305,0,1.3305,16.15,0.93,16.17675493
18/10/2020 21:30,17.1555,0.93,17.18068917,1.3355,0,1.3355,15.82,0.93,15.84731207,17.0555,0.93,17.08083664,1.3355,0,1.3355,15.72,0.93,15.74748551
18/10/2020 22:00,16.2315,0.77,16.24975361,1.3215,0,1.3215,14.91,0.77,14.92986939,16.1415,0.78,16.16033484,1.3215,0,1.3215,14.82,0.78,14.84051212
18/10/2020 22:30,14.9055,-0.91,14.9332525,1.3355,0,1.3355,13.57,-0.91,13.60047793,15.2255,1.97,15.35241838,1.3355,0,1.3355,13.89,1.97,14.02900567
18/10/2020 23:00,13.7785,-2.07,13.93312464,1.3285,0,1.3285,12.45,-2.07,12.62091122,14.4485,2.84,14.72497036,1.3285,0,1.3285,13.12,2.84,13.42385936
18/10/2020 23:30,13.202,-2.07,13.3632969,1.332,0,1.332,11.87,-2.07,12.04914105,13.582,2.91,13.89024204,1.332,0,1.332,12.25,2.91,12.59089353
19/10/2020 00:00,12.893,0.8,12.91779583,1.333,0,1.333,11.56,0.8,11.5876486,12.843,0.78,12.86666425,1.333,0,1.333,11.51,0.78,11.53639892
19/10/2020 00:30,13.0435,0.8,13.06801026,1.3435,0,1.3435,11.7,0.8,11.72731853,12.9735,0.78,12.99692665,1.3435,0,1.3435,11.63,0.78,11.65612714
19/10/2020 01:00,13.0435,0.8,13.06801026,1.3435,0,1.3435,11.7,0.8,11.72731853,12.9735,0.85,13.0013154,1.3435,0,1.3435,11.63,0.85,11.66102054
19/10/2020 01:30,14.4045,0.72,14.42248315,1.3245,0,1.3245,13.08,0.72,13.09980153,14.3245,0.71,14.34208493,1.3245,0,1.3245,13,0.71,13.01937402
19/10/2020 02:00,14.7255,0.78,14.74614357,1.3255,0,1.3255,13.4,0.78,13.4226823,14.6455,0.77,14.66572774,1.3255,0,1.3255,13.32,0.77,13.34223744
19/10/2020 02:30,14.72,0.68,14.73569815,1.32,0,1.32,13.4,0.68,13.41724264,14.64,0.68,14.65578384,1.32,0,1.32,13.32,0.68,13.33734606
19/10/2020 03:00,14.322,0,14.322,1.342,0,1.342,12.98,0,12.98,14.252,0,14.252,1.342,0,1.342,12.91,0,12.91
19/10/2020 03:30,14.208,0.82,14.23164305,1.328,0,1.328,12.88,0.82,12.90607609,14.138,0.82,14.16175992,1.328,0,1.328,12.81,0.82,12.83621829
19/10/2020 04:00,13.892,0.68,13.90863271,1.352,0,1.352,12.54,0.68,12.55842347,13.832,0.68,13.84870478,1.352,0,1.352,12.48,0.68,12.49851191
19/10/2020 04:30,13.4075,0,13.4075,1.3475,0,1.3475,12.06,0,12.06,13.3375,0,13.3375,1.3475,0,1.3475,11.99,0,11.99
19/10/2020 05:00,13.414,0.72,13.4333092,1.354,0,1.354,12.06,0.72,12.08147342,13.344,0.72,13.36341034,1.354,0,1.354,11.99,0.72,12.01159856
19/10/2020 05:30,14.056,0.72,14.07442844,1.346,0,1.346,12.71,0.72,12.73037706,13.986,0.72,14.00452056,1.346,0,1.346,12.64,0.72,12.66048972
19/10/2020 06:00,14.5715,0.72,14.5892773,1.3515,0,1.3515,13.22,0.72,13.23959214,14.4915,0.72,14.50937532,1.3515,0,1.3515,13.14,0.72,13.15971124
19/10/2020 06:30,16.4655,1.38,16.52322881,1.3655,0,1.3655,15.1,1.38,15.16292848,16.3755,1.38,16.43354497,1.3655,0,1.3655,15.01,1.38,15.07330422
19/10/2020 07:00,18.203,1.88,18.29982538,1.373,0,1.373,16.83,1.88,16.93467744,18.413,2.95,18.64781674,1.373,0,1.373,17.04,2.95,17.29346987
19/10/2020 07:30,20.216,2.39,20.35678649,1.366,0,1.366,18.85,2.39,19.0009105,20.426,3.83,20.78197238,1.366,0,1.366,19.06,3.83,19.44100049
19/10/2020 08:00,21.45,1.17,21.48188539,1.37,0,1.37,20.08,1.17,20.11405727,22.23,6.05,23.03856332,1.37,0,1.37,20.86,6.05,21.71962477
19/10/2020 08:30,21.8255,1.44,21.87295248,1.5955,0,1.5955,20.23,1.44,20.28118586,22.6155,6.32,23.48197692,1.5955,0,1.5955,21.02,6.32,21.94955125
19/10/2020 09:00,21.1005,1.32,21.1417478,2.1105,0,2.1105,18.99,1.32,19.0358215,21.8605,6.22,22.72817327,2.1105,0,2.1105,19.75,6.22,20.70630097
19/10/2020 09:30,20.7635,1.14,20.79477175,2.8135,0,2.8135,17.95,1.14,17.98616413,21.5135,6.03,22.34259569,2.8135,0,2.8135,18.7,6.03,19.64817803
19/10/2020 10:00,19.8565,1.14,19.88919788,4.9565,0,4.9565,14.9,1.14,14.9435471,20.5665,6.03,21.43226125,4.9565,0,4.9565,15.61,6.03,16.73418657
19/10/2020 10:30,19.502,1.14,19.53529124,6.202,0,6.202,13.3,1.14,13.34876773,20.212,6.14,21.12402765,6.202,0,6.202,14.01,6.14,15.296395
19/10/2020 11:00,18.799,0.92,18.82149837,6.949,0,6.949,11.85,0.92,11.88565943,19.479,5.96,20.37039619,6.949,0,6.949,12.53,5.96,13.87524775
19/10/2020 11:30,18.5865,0.99,18.61284724,7.6465,0,7.6465,10.94,0.99,10.984703,19.2665,6.04,20.19107779,7.6465,0,7.6465,11.62,6.04,13.09602993
19/10/2020 12:00,19.043,1.08,19.07360084,6.243,0,6.243,12.8,1.08,12.8454817,19.753,6.11,20.67639013,6.243,0,6.243,13.51,6.11,14.8274138
19/10/2020 12:30,19.0295,1.08,19.06012251,6.6495,0,6.6495,12.38,1.08,12.42701895,19.7295,6.11,20.65394079,6.6495,0,6.6495,13.08,6.11,14.43670669
19/10/2020 13:00,18.9725,1.75,19.05303798,6.7025,0,6.7025,12.27,1.75,12.39416798,19.3825,4.97,20.00955287,6.7025,0,6.7025,12.68,4.97,13.61922538
19/10/2020 13:30,19.027,3.05,19.26990475,5.797,0,5.797,13.23,3.05,13.57701735,18.947,3.04,19.1893306,5.797,0,5.797,13.15,3.04,13.49681814
19/10/2020 14:00,19.0305,3.17,19.29271443,5.4605,0,5.4605,13.57,3.17,13.93534356,18.9405,3.16,19.20229518,5.4605,0,5.4605,13.48,3.16,13.84543246
19/10/2020 14:30,19.317,3.32,19.60022676,4.697,0,4.697,14.62,3.32,14.99222465,19.227,3.31,19.50983416,4.697,0,4.697,14.53,3.31,14.90224815
19/10/2020 15:00,19.181,3.02,19.41729026,3.961,0,3.961,15.22,3.02,15.51672646,19.081,3.02,19.31851343,3.961,0,3.961,15.12,3.02,15.41865104
19/10/2020 15:30,18.5305,2.44,18.69045292,3.1105,0,3.1105,15.42,2.44,15.61185447,18.4405,2.44,18.60122685,3.1105,0,3.1105,15.33,2.44,15.52296686
19/10/2020 16:00,19.0855,2.56,19.25642517,2.9555,0,2.9555,16.13,2.56,16.33188599,18.9755,2.56,19.14740714,2.9555,0,2.9555,16.02,2.56,16.22325491
19/10/2020 16:30,20.443,2.93,20.65190425,2.613,0,2.613,17.83,2.93,18.06913944,20.333,2.93,20.54302288,2.613,0,2.613,17.72,2.93,17.96060411
19/10/2020 17:00,21.5095,2.93,21.70814341,2.1195,0,2.1195,19.39,2.93,19.61012494,21.3895,2.93,21.58924756,2.1195,0,2.1195,19.27,2.93,19.49148019
19/10/2020 17:30,21.9745,2.64,22.13251568,1.6445,0,1.6445,20.33,2.64,20.50069511,21.8445,2.64,22.00344928,1.6445,0,1.6445,20.2,2.64,20.37178441
19/10/2020 18:00,22.556,1.9,22.6358816,1.396,0,1.396,21.16,1.9,21.24513121,23.016,4.42,23.43656664,1.396,0,1.396,21.62,4.42,22.06718831
19/10/2020 18:30,22.9325,0.68,22.94257955,1.3925,0,1.3925,21.54,0.68,21.55073085,23.7425,5.48,24.36671308,1.3925,0,1.3925,22.35,5.48,23.01201643
19/10/2020 19:00,22.6655,0.68,22.67569823,1.2355,0,1.2355,21.43,0.68,21.4407859,23.4955,5.24,24.07272565,1.2355,0,1.2355,22.26,5.24,22.86843239
19/10/2020 19:30,21.7025,0,21.7025,1.4025,0,1.4025,20.3,0,20.3,22.4925,4.97,23.03504843,1.4025,0,1.4025,21.09,4.97,21.66769485
19/10/2020 20:00,20.666,0,20.666,1.396,0,1.396,19.27,0,19.27,21.456,4.78,21.98200027,1.396,0,1.396,20.06,4.78,20.62163912
19/10/2020 20:30,19.8665,0,19.8665,1.4065,0,1.4065,18.46,0,18.46,20.6465,4.78,21.19260159,1.4065,0,1.4065,19.24,4.78,19.82488335
19/10/2020 21:00,18.8895,-0.67,18.90137853,1.3895,0,1.3895,17.5,-0.67,17.51282102,19.6695,4.57,20.19341799,1.3895,0,1.3895,18.28,4.57,18.84259271
19/10/2020 21:30,17.8875,0.84,17.90721241,1.3975,0,1.3975,16.49,0.84,16.51138092,18.0675,2.35,18.2196887,1.3975,0,1.3975,16.67,2.35,16.834827
19/10/2020 22:00,16.8715,1.25,16.91774253,1.3915,0,1.3915,15.48,1.25,15.53038634,16.7815,1.26,16.82873561,1.3915,0,1.3915,15.39,1.26,15.4414928
19/10/2020 22:30,15.8855,1.13,15.92564003,1.4055,0,1.4055,14.48,1.13,14.52402492,15.8155,1.14,15.85653305,1.4055,0,1.4055,14.41,1.14,14.45502335
19/10/2020 23:00,14.378,-0.98,14.41135955,1.408,0,1.408,12.97,-0.98,13.00697121,14.868,2.66,15.10407309,1.408,0,1.408,13.46,2.66,13.7203207
19/10/2020 23:30,13.6545,-1.62,13.75026437,1.4145,0,1.4145,12.24,-1.62,12.34674046,14.1645,2.97,14.47252432,1.4145,0,1.4145,12.75,2.97,13.09134829
20/10/2020 00:00,13.336,0.68,13.35332528,1.396,0,1.396,11.94,0.68,11.95934781,13.276,0.68,13.29340348,1.396,0,1.396,11.88,0.68,11.89944537
20/10/2020 00:30,13.618,0.68,13.63496696,1.418,0,1.418,12.2,0.68,12.21893612,13.548,0.73,13.56765286,1.418,0,1.418,12.13,0.73,12.15194635
20/10/2020 01:00,13.2935,0.68,13.3108806,1.4035,0,1.4035,11.89,0.68,11.90942904,13.2435,0.68,13.26094613,1.4035,0,1.4035,11.84,0.68,11.85951095
20/10/2020 01:30,14.2985,0.68,14.3146604,1.4185,0,1.4185,12.88,0.68,12.89793782,14.2385,0.68,14.25472842,1.4185,0,1.4185,12.82,0.68,12.83802165
20/10/2020 02:00,14.5015,0.68,14.51743442,1.4115,0,1.4115,13.09,0.68,13.10765044,14.4215,0.73,14.43996407,1.4115,0,1.4115,13.01,0.73,13.0304643
20/10/2020 02:30,14.1955,0.84,14.22033123,1.4055,0,1.4055,12.79,0.84,12.81755437,14.1255,0.83,14.14986397,1.4055,0,1.4055,12.72,0.83,12.74705064
20/10/2020 03:00,13.6235,0,13.6235,1.3835,0,1.3835,12.24,0,12.24,13.5635,0,13.5635,1.3835,0,1.3835,12.18,0,12.18
20/10/2020 03:30,13.041,0,13.041,1.381,0,1.381,11.66,0,11.66,12.991,-0.67,13.00826587,1.381,0,1.381,11.61,-0.67,11.6293164
20/10/2020 04:00,12.776,0,12.776,1.366,0,1.366,11.41,0,11.41,12.706,0,12.706,1.366,0,1.366,11.34,0,11.34
20/10/2020 04:30,12.356,-2.84,12.67818347,1.366,0,1.366,10.99,-2.84,11.35102198,12.446,1.99,12.60408727,1.366,0,1.366,11.08,1.99,11.25728653
20/10/2020 05:00,11.7845,-2.84,12.1218827,1.3545,0,1.3545,10.43,-2.84,10.80974098,12.4345,1.99,12.59273164,1.3545,0,1.3545,11.08,1.99,11.25728653
20/10/2020 05:30,11.9335,-2.76,12.24851102,1.1535,0,1.1535,10.78,-2.76,11.12771315,12.5735,2.04,12.73791593,1.1535,0,1.1535,11.42,2.04,11.60077584
20/10/2020 06:00,12.3335,-2.6,12.60457148,1.2035,0,1.2035,11.13,-2.6,11.42965004,12.9635,2.16,13.14221946,1.2035,0,1.2035,11.76,2.16,11.95672196
20/10/2020 06:30,13.917,-2.15,14.08209462,1.227,0,1.227,12.69,-2.15,12.87084302,14.567,2.53,14.78507318,1.227,0,1.227,13.34,2.53,13.57779437
20/10/2020 07:00,16.0185,0.26,16.02060992,1.2185,0,1.2185,14.8,0.26,14.80228361,16.1385,1.58,16.21565855,1.2185,0,1.2185,14.92,1.58,15.00342628
20/10/2020 07:30,18.2995,1.48,18.35925108,1.2295,0,1.2295,17.07,1.48,17.13403922,18.3695,2.5,18.53883843,1.2295,0,1.2295,17.14,2.5,17.32136253
20/10/2020 08:00,19.7085,2.4,19.85409208,1.2385,0,1.2385,18.47,2.4,18.62527584,19.5785,2.4,19.72505164,1.2385,0,1.2385,18.34,2.4,18.49636721
20/10/2020 08:30,19.581,1.61,19.64707767,1.241,0,1.241,18.34,1.61,18.41053231,20.071,4.62,20.5958598,1.241,0,1.241,18.83,4.62,19.3884837
20/10/2020 09:00,19.026,0.76,19.04117318,1.586,0,1.586,17.44,0.76,17.45655178,19.776,5.63,20.56178679,1.586,0,1.586,18.19,5.63,19.04134974
20/10/2020 09:30,18.453,0.7,18.4662722,2.243,0,2.243,16.21,0.7,16.22510709,19.193,5.57,19.98489802,2.243,0,2.243,16.95,5.57,17.84173198
20/10/2020 10:00,18.594,0.82,18.61207232,2.284,0,2.284,16.31,0.82,16.33060011,19.334,5.74,20.16807269,2.284,0,2.284,17.05,5.74,17.99027793
20/10/2020 10:30,18.5745,0.82,18.59259127,2.0545,0,2.0545,16.52,0.82,16.54033857,19.3145,5.74,20.1493799,2.0545,0,2.0545,17.26,5.74,18.1894255
20/10/2020 11:00,18.6705,0.82,18.68849834,2.6505,0,2.6505,16.02,0.82,16.04097254,19.4205,5.82,20.27383092,2.6505,0,2.6505,16.77,5.82,17.75120559
20/10/2020 11:30,18.7555,1.14,18.7901139,3.0655,0,3.0655,15.69,1.14,15.7313604,19.5055,6.14,20.44906184,3.0655,0,3.0655,16.44,6.14,17.54916522
20/10/2020 12:00,18.5615,1.07,18.59231514,3.2715,0,3.2715,15.29,1.07,15.32739378,19.3015,6.08,20.23645973,3.2715,0,3.2715,16.03,6.08,17.14430809
20/10/2020 12:30,18.5225,1.07,18.55337991,4.5525,0,4.5525,13.97,1.07,14.01091717,19.2425,6.08,20.18019341,4.5525,0,4.5525,14.69,6.08,15.89850622
20/10/2020 13:00,18.1985,0.98,18.22486769,6.1385,0,6.1385,12.06,0.98,12.09975206,18.8985,6.02,19.83415494,6.1385,0,6.1385,12.76,6.02,14.10879159
20/10/2020 13:30,18.4665,2.83,18.68209095,5.2565,0,5.2565,13.21,2.83,13.50973723,18.4365,3.16,18.70535036,5.2565,0,5.2565,13.18,3.16,13.55352353
20/10/2020 14:00,17.908,3.06,18.16755526,6.078,0,6.078,11.83,3.06,12.21934941,17.828,3.06,18.08870321,6.078,0,6.078,11.75,3.06,12.14191501
20/10/2020 14:30,18.236,3,18.48111728,3.386,0,3.386,14.85,3,15.15,18.146,2.99,18.3906883,3.386,0,3.386,14.76,2.99,15.05980412
20/10/2020 15:00,18.157,3,18.40316954,2.967,0,2.967,15.19,3,15.48341371,18.067,2.99,18.3127439,2.967,0,2.967,15.1,2.99,15.39318356
20/10/2020 15:30,18.0955,2.94,18.33277721,2.2655,0,2.2655,15.83,2.94,16.10069874,18.0055,2.93,18.24233895,2.2655,0,2.2655,15.74,2.93,16.01038725
20/10/2020 16:00,18.679,3.02,18.92156022,1.909,0,1.909,16.77,3.02,17.03975645,18.559,3.02,18.80310828,1.909,0,1.909,16.65,3.02,16.92166954
20/10/2020 16:30,20.5445,3.42,20.82721489,1.6845,0,1.6845,18.86,3.42,19.16757679,20.4145,3.42,20.69899056,1.6845,0,1.6845,18.73,3.42,19.03967699
20/10/2020 17:00,20.469,2.91,20.67481707,1.859,0,1.859,18.61,2.91,18.83614079,20.349,2.92,20.55743663,1.859,0,1.859,18.49,2.92,18.71914795
20/10/2020 17:30,20.7745,2.4,20.912672,1.5345,0,1.5345,19.24,2.4,19.38911035,20.6545,2.4,20.79346941,1.5345,0,1.5345,19.12,2.4,19.27003892
20/10/2020 18:00,20.799,2.4,20.93701032,1.369,0,1.369,19.43,2.4,19.57766329,21.549,4.76,22.06846168,1.369,0,1.369,20.18,4.76,20.73378885
20/10/2020 18:30,21.0945,0.68,21.10545736,1.3445,0,1.3445,19.75,0.68,19.76170286,21.8845,4.94,22.43512737,1.3445,0,1.3445,20.54,4.94,21.12569999
20/10/2020 19:00,21.086,0.81,21.10155198,1.336,0,1.336,19.75,0.81,19.76660315,21.876,5.01,22.44235897,1.336,0,1.336,20.54,5.01,21.14217822
20/10/2020 19:30,20.2505,-0.66,20.26125244,1.3505,0,1.3505,18.9,-0.66,18.9115203,21.0405,4.69,21.55687223,1.3505,0,1.3505,19.69,4.69,20.24085473
20/10/2020 20:00,19.1815,-0.72,19.19500826,1.3315,0,1.3315,17.85,-0.72,17.86451511,19.9515,4.34,20.41807905,1.3315,0,1.3315,18.62,4.34,19.1191004
20/10/2020 20:30,18.0115,-0.98,18.03814104,1.3315,0,1.3315,16.68,-0.98,16.70876417,18.7615,4.03,19.18944455,1.3315,0,1.3315,17.43,4.03,17.88982392
20/10/2020 21:00,17.118,-1.2,17.16000944,1.318,0,1.318,15.8,-1.2,15.84550409,17.858,3.83,18.2640922,1.318,0,1.318,16.54,3.83,16.97764707
20/10/2020 21:30,16.4055,-0.32,16.40862061,1.3355,0,1.3355,15.07,-0.32,15.0733971,16.8155,2.82,17.05032083,1.3355,0,1.3355,15.48,2.82,15.73476406
20/10/2020 22:00,15.6295,1.11,15.66886627,1.3195,0,1.3195,14.31,1.11,14.35298575,15.5595,1.12,15.5997577,1.3195,0,1.3195,14.24,1.12,14.28397704
20/10/2020 22:30,14.511,-0.7,14.52787393,1.331,0,1.331,13.18,-0.7,13.19857568,14.961,2.59,15.18353124,1.331,0,1.331,13.63,2.59,13.87389635
20/10/2020 23:00,13.267,-1.7,13.37547341,1.317,0,1.317,11.95,-1.7,12.07031483,13.947,3.2,14.30939583,1.317,0,1.317,12.63,3.2,13.02907902
20/10/2020 23:30,12.878,-1.7,12.98972224,1.338,0,1.338,11.54,-1.7,11.66454457,13.558,3.25,13.94208966,1.338,0,1.338,12.22,3.25,12.64479735
21/10/2020 00:00,12.5185,-1.05,12.56245765,1.3185,0,1.3185,11.2,-1.05,11.24911108,12.8185,2.43,13.04679433,1.3185,0,1.3185,11.5,2.43,11.75393126
21/10/2020 00:30,12.629,0.68,12.64729382,1.329,0,1.329,11.3,0.68,11.32044169,12.569,0.68,12.58738102,1.329,0,1.329,11.24,0.68,11.26055061
21/10/2020 01:00,12.1825,0.68,12.20146328,1.3025,0,1.3025,10.88,0.68,10.90122929,12.1325,0.68,12.15154131,1.3025,0,1.3025,10.83,0.68,10.85132711
21/10/2020 01:30,13.522,0.74,13.54223335,1.332,0,1.332,12.19,0.74,12.21244038,13.452,0.73,13.4717929,1.332,0,1.332,12.12,0.73,12.14196442
21/10/2020 02:00,13.695,0.68,13.71187168,1.305,0,1.305,12.39,0.68,12.40864618,13.625,0.68,13.64195825,1.305,0,1.305,12.32,0.68,12.33875196
21/10/2020 02:30,13.474,0.68,13.49114806,1.334,0,1.334,12.14,0.68,12.15902957,13.394,0.68,13.41125035,1.334,0,1.334,12.06,0.68,12.0791556
21/10/2020 03:00,13.0245,0.68,13.04223908,1.2945,0,1.2945,11.73,0.68,11.74969361,12.9645,0.68,12.98232107,1.2945,0,1.2945,11.67,0.68,11.68979469
21/10/2020 03:30,12.7895,0.87,12.81905653,1.3295,0,1.3295,11.46,0.87,11.49297612,12.7295,0.88,12.75988128,1.3295,0,1.3295,11.4,0.88,11.43391447
21/10/2020 04:00,12.221,-2.34,12.44300772,1.311,0,1.311,10.91,-2.34,11.1581226,12.411,2.45,12.6505107,1.311,0,1.311,11.1,2.45,11.36716763
21/10/2020 04:30,11.6515,-2.34,11.88415131,1.3415,0,1.3415,10.31,-2.34,10.57221358,12.2915,2.45,12.53329455,1.3415,0,1.3415,10.95,2.45,11.22073973
21/10/2020 05:00,11.5425,-2.34,11.77730471,1.3325,0,1.3325,10.21,-2.34,10.47471718,12.1625,2.45,12.40680887,1.3325,0,1.3325,10.83,2.45,11.10366606
21/10/2020 05:30,11.9,-2.15,12.09266306,1.35,0,1.35,10.55,-2.15,10.76684726,12.53,2.64,12.80509664,1.35,0,1.35,11.18,2.64,11.48747144
21/10/2020 06:00,12.9795,-1.63,13.08144947,1.3295,0,1.3295,11.65,-1.63,11.76347738,13.6295,3.11,13.97982011,1.3295,0,1.3295,12.3,3.11,12.68708398
21/10/2020 06:30,15.1065,-0.85,15.13039465,1.3465,0,1.3465,13.76,-0.85,13.78622864,15.7765,3.83,16.23474214,1.3465,0,1.3465,14.43,3.83,14.92962826
21/10/2020 07:00,16.6765,1.75,16.76806943,1.3265,0,1.3265,15.35,1.75,15.44943365,16.7065,2.46,16.8866439,1.3265,0,1.3265,15.38,2.46,15.57549357
21/10/2020 07:30,18.181,2.79,18.39382671,1.341,0,1.341,16.84,2.79,17.06955477,18.751,4.59,19.30461346,1.341,0,1.341,17.41,4.59,18.00489378
21/10/2020 08:00,19.948,3.22,20.20621449,1.318,0,1.318,18.63,3.22,18.90622384,19.818,3.22,20.07788644,1.318,0,1.318,18.5,3.22,18.77813622
21/10/2020 08:30,20.175,3.5,20.47634306,1.325,0,1.325,18.85,3.5,19.17218037,20.055,3.5,20.35811939,1.325,0,1.325,18.73,3.5,19.05420951
21/10/2020 09:00,20.28,3.61,20.59879851,1.5,0,1.5,18.78,3.61,19.12382023,20.16,3.6,20.47890622,1.5,0,1.5,18.66,3.6,19.0040943
21/10/2020 09:30,20.2855,3.61,20.60421341,1.6055,0,1.6055,18.68,3.61,19.02562745,20.1755,3.6,20.49416503,1.6055,0,1.6055,18.57,3.6,18.91573155
21/10/2020 10:00,20.224,3.51,20.52633128,1.784,0,1.784,18.44,3.51,18.77108681,20.104,3.51,20.40810907,1.784,0,1.784,18.32,3.51,18.65321688
21/10/2020 10:30,19.4545,3.23,19.72081312,2.1045,0,2.1045,17.35,3.23,17.64809905,19.3445,3.23,19.61230686,2.1045,0,2.1045,17.24,3.23,17.53996864
21/10/2020 11:00,18.603,3.13,18.86447744,3.253,0,3.253,15.35,3.13,15.66586736,18.503,3.13,18.76587086,3.253,0,3.253,15.25,3.13,15.56789645
21/10/2020 11:30,18.7225,3.24,19.0007791,3.6925,0,3.6925,15.03,3.24,15.3752561,18.6225,3.24,18.90225135,3.6925,0,3.6925,14.93,3.24,15.27751616
21/10/2020 12:00,18.9185,3.29,19.20244105,3.0785,0,3.0785,15.84,3.29,16.17806231,18.8185,3.29,19.1039274,3.0785,0,3.0785,15.74,3.29,16.0801648
21/10/2020 12:30,19.423,3.35,19.70978003,3.143,0,3.143,16.28,3.35,16.62109804,19.313,3.35,19.60138947,3.143,0,3.143,16.17,3.35,16.51337034
21/10/2020 13:00,19.2015,3.15,19.45816287,3.2915,0,3.2915,15.91,3.15,16.21883473,19.0915,3.15,19.34962202,3.2915,0,3.2915,15.8,3.15,16.11094349
21/10/2020 13:30,18.769,3.01,19.00882587,3.139,0,3.139,15.63,3.01,15.91719196,18.679,3.01,18.91996673,3.139,0,3.139,15.54,3.01,15.82882497
21/10/2020 14:00,18.369,3.01,18.61398026,3.559,0,3.559,14.81,3.01,15.11278267,18.289,3.01,18.53503766,3.559,0,3.559,14.73,3.01,15.0343939
21/10/2020 14:30,19.3015,3.53,19.62164117,3.9015,0,3.9015,15.4,3.53,15.79939556,19.2115,3.53,19.5331163,3.9015,0,3.9015,15.31,3.53,15.71168355
21/10/2020 15:00,18.4635,3.38,18.77032851,4.2235,0,4.2235,14.24,3.38,14.63564143,18.4235,3.36,18.72738509,4.2235,0,4.2235,14.2,3.36,14.59210746
21/10/2020 15:30,17.9505,2.98,18.1961768,3.6305,0,3.6305,14.32,2.98,14.62678365,17.9205,2.97,18.16494482,3.6305,0,3.6305,14.29,2.97,14.59537598
21/10/2020 16:00,18.127,2.65,18.31967874,3.657,0,3.657,14.47,2.65,14.710656,18.087,2.64,18.27865337,3.657,0,3.657,14.43,2.64,14.66950919
21/10/2020 16:30,19.5645,2.65,19.74315477,2.1545,0,2.1545,17.41,2.65,17.61052526,19.5145,2.64,19.69226524,2.1545,0,2.1545,17.36,2.64,17.55958997
21/10/2020 17:00,20.472,2.57,20.63268485,1.432,0,1.432,19.04,2.57,19.21266509,20.402,2.56,20.56198444,1.432,0,1.432,18.97,2.56,19.14195654
21/10/2020 17:30,20.948,2.36,21.08051954,1.168,0,1.168,19.78,2.36,19.92029116,20.968,2.62,21.13105355,1.168,0,1.168,19.8,2.62,19.97259122
21/10/2020 18:00,21.0915,0,21.0915,1.2215,0,1.2215,19.87,0,19.87,21.9415,4.97,22.49734034,1.2215,0,1.2215,20.72,4.97,21.30772864
21/10/2020 18:30,21.185,0,21.185,1.215,0,1.215,19.97,0,19.97,22.045,4.82,22.56577996,1.215,0,1.215,20.83,4.82,21.38039523
21/10/2020 19:00,21.4575,2.32,21.5825556,1.1975,0,1.1975,20.26,2.32,20.39240055,21.5675,2.85,21.75498923,1.1975,0,1.1975,20.37,2.85,20.56840781
21/10/2020 19:30,20.829,2.32,20.95780621,1.209,0,1.209,19.62,2.32,19.75669001,21.029,3.02,21.2447462,1.209,0,1.209,19.82,3.02,20.04876056
21/10/2020 20:00,19.5065,1.51,19.56485733,1.1965,0,1.1965,18.31,1.51,18.37215828,20.2465,4.33,20.70433921,1.1965,0,1.1965,19.05,4.33,19.53590029
21/10/2020 20:30,18.823,1.78,18.90697567,1.213,0,1.213,17.61,1.78,17.69973164,18.773,1.77,18.85625703,1.213,0,1.213,17.56,1.77,17.64898014
21/10/2020 21:00,18.073,1.66,18.14907516,1.193,0,1.193,16.88,1.66,16.96142683,18.013,1.65,18.08841256,1.193,0,1.193,16.82,1.65,16.90073667
21/10/2020 21:30,17.2125,1.44,17.27263026,1.2125,0,1.2125,16,1.44,16.06466931,17.1625,1.43,17.22197161,1.2125,0,1.2125,15.95,1.43,16.01397515
21/10/2020 22:00,15.969,0.55,15.97846867,1.189,0,1.189,14.78,0.55,14.79022988,16.129,1.78,16.22692334,1.189,0,1.189,14.94,1.78,15.04566383
21/10/2020 22:30,14.6975,-1.35,14.75937012,1.2075,0,1.2075,13.49,-1.35,13.55738175,15.3975,3.29,15.74506609,1.2075,0,1.2075,14.19,3.29,14.56640656
21/10/2020 23:00,13.9085,0.41,13.91454175,1.1885,0,1.1885,12.72,0.41,12.72660599,14.0385,1.4,14.10813532,1.1885,0,1.1885,12.85,1.4,12.92603961
21/10/2020 23:30,13.314,0.81,13.33861672,1.204,0,1.204,12.11,0.81,12.13705895,13.294,0.81,13.31865369,1.204,0,1.204,12.09,0.81,12.11710361
22/10/2020 00:00,12.6205,0.71,12.6404557,1.1905,0,1.1905,11.43,0.71,11.45203039,12.6005,0.71,12.62048732,1.1905,0,1.1905,11.41,0.71,11.43206893
22/10/2020 00:30,12.459,0.71,12.47921396,1.209,0,1.209,11.25,0.71,11.27238218,12.429,0.71,12.44926267,1.209,0,1.209,11.22,0.71,11.24244191
22/10/2020 01:00,12.301,0.78,12.32570489,1.191,0,1.191,11.11,0.78,11.13734708,12.271,0.77,12.29513485,1.191,0,1.191,11.08,0.77,11.10672319
22/10/2020 01:30,14.4795,0.98,14.51262624,1.1895,0,1.1895,13.29,0.98,13.32608345,14.4295,0.97,14.4620666,1.1895,0,1.1895,13.24,0.97,13.27548493
22/10/2020 02:00,14.5965,0.9,14.62422006,1.1865,0,1.1865,13.41,0.9,13.44016741,14.5465,0.88,14.57309378,1.1865,0,1.1865,13.36,0.88,13.38895067
22/10/2020 02:30,14.5475,0.83,14.57115837,1.2075,0,1.2075,13.34,0.83,13.3657959,14.5075,0.83,14.53122349,1.2075,0,1.2075,13.3,0.83,13.32587333
22/10/2020 03:00,14.319,0.83,14.34303528,1.189,0,1.189,13.13,0.83,13.15620766,14.289,0.83,14.31308566,1.189,0,1.189,13.1,0.83,13.12626756
22/10/2020 03:30,13.7605,0.71,13.77880475,1.2105,0,1.2105,12.55,0.71,12.57006762,13.7205,0.7,13.73834489,1.2105,0,1.2105,12.51,0.7,12.52956903
22/10/2020 04:00,13.2545,0.71,13.27350256,1.1945,0,1.1945,12.06,0.71,12.08088159,13.2245,0.7,13.24301326,1.1945,0,1.1945,12.03,0.7,12.05034854
22/10/2020 04:30,13.033,0.71,13.05232504,1.213,0,1.213,11.82,0.71,11.84130483,13.003,0.7,13.02182817,1.213,0,1.213,11.79,0.7,11.81076204
22/10/2020 05:00,13.0175,0.71,13.03684802,1.1975,0,1.1975,11.82,0.71,11.84130483,12.9875,0.7,13.00635061,1.1975,0,1.1975,11.79,0.7,11.81076204
22/10/2020 05:30,13.7505,0.99,13.78609264,1.2105,0,1.2105,12.54,0.99,12.57901824,13.7105,0.98,13.74547963,1.2105,0,1.2105,12.5,0.98,12.53835715
22/10/2020 06:00,13.362,0.85,13.38900833,1.192,0,1.192,12.17,0.85,12.19964754,13.332,0.84,13.35843644,1.192,0,1.192,12.14,0.84,12.16902626
22/10/2020 06:30,15.0665,1.25,15.11826453,1.2065,0,1.2065,13.86,1.25,13.91625309,15.0365,1.24,15.08754229,1.2065,0,1.2065,13.83,1.24,13.88547803
22/10/2020 07:00,16.742,1.84,16.84280749,1.192,0,1.192,15.55,1.84,15.65848332,17.022,2.97,17.2791604,1.192,0,1.192,15.83,2.97,16.10620377
22/10/2020 07:30,18.9095,2.63,19.0915188,1.1995,0,1.1995,17.71,2.63,17.90421738,18.9395,2.85,19.15273245,1.1995,0,1.1995,17.74,2.85,17.96747339
22/10/2020 08:00,19.689,2.84,19.89277057,1.199,0,1.199,18.49,2.84,18.70683565,19.629,2.85,19.83482143,1.199,0,1.199,18.43,2.85,18.64905896
22/10/2020 08:30,19.475,1.88,19.56553155,1.355,0,1.355,18.12,1.88,18.21726653,19.845,4.33,20.31189122,1.355,0,1.355,18.49,4.33,18.99023433
22/10/2020 09:00,18.8065,0.95,18.83047908,1.7765,0,1.7765,17.03,0.95,17.05647678,19.5965,5.83,20.44533473,1.7765,0,1.7765,17.82,5.83,18.74943466
22/10/2020 09:30,18.7155,1.02,18.74327453,2.6655,0,2.6655,16.05,1.02,16.08237856,19.5055,5.9,20.37828575,2.6655,0,2.6655,16.84,5.9,17.84364313
22/10/2020 10:00,18.3005,1.02,18.32890341,3.6305,0,3.6305,14.67,1.02,14.70541737,19.0705,5.98,19.98610443,3.6305,0,3.6305,15.44,5.98,16.55759644
22/10/2020 10:30,17.8085,0.76,17.8247096,4.4185,0,4.4185,13.39,0.76,13.41155099,18.5685,5.66,19.41197549,4.4185,0,4.4185,14.15,5.66,15.2400164
22/10/2020 11:00,17.9335,0.76,17.94959672,4.0235,0,4.0235,13.91,0.76,13.93074657,18.7035,5.66,19.5411492,4.0235,0,4.0235,14.68,5.66,15.7333404
22/10/2020 11:30,18.1575,0.84,18.1769196,3.6475,0,3.6475,14.51,0.84,14.53429393,18.9275,5.82,19.80208717,3.6475,0,3.6475,15.28,5.82,16.35086542
22/10/2020 12:00,18.0565,0.84,18.07602811,3.9065,0,3.9065,14.15,0.84,14.17491093,18.8165,5.74,19.67252582,3.9065,0,3.9065,14.91,5.74,15.97672369
22/10/2020 12:30,17.9965,0.84,18.01609315,5.0365,0,5.0365,12.96,0.84,12.98719369,18.7365,5.79,19.61072493,5.0365,0,5.0365,13.7,5.79,14.87326797
22/10/2020 13:00,17.9095,0.84,17.92918822,4.6795,0,4.6795,13.23,0.84,13.25663985,18.6695,5.7,19.5202518,4.6795,0,4.6795,13.99,5.7,15.10662437
22/10/2020 13:30,17.6355,1.84,17.73122839,3.8955,0,3.8955,13.74,1.84,13.86265487,18.3055,5.15,19.01614657,3.8955,0,3.8955,14.41,5.15,15.30263376
22/10/2020 14:00,16.83,3.06,17.10592003,6.87,0,6.87,9.96,3.06,10.41946256,16.81,3.04,17.08267251,6.87,0,6.87,9.94,3.04,10.3944793
22/10/2020 14:30,16.474,3.06,16.75578336,8.554,0,8.554,7.92,3.06,8.490583019,16.464,3.04,16.74230856,8.554,0,8.554,7.91,3.04,8.47406042
22/10/2020 15:00,16.969,2.89,17.21333962,5.409,0,5.409,11.56,2.89,11.91577526,16.939,2.88,17.18208721,5.409,0,5.409,11.53,2.88,11.88424587
22/10/2020 15:30,16.3545,2.77,16.58742205,6.2145,0,6.2145,10.14,2.77,10.51154128,16.3445,2.75,16.57423242,6.2145,0,6.2145,10.13,2.75,10.49663756
22/10/2020 16:00,16.9085,2.59,17.10571461,5.0985,0,5.0985,11.81,2.59,12.09066582,16.8685,2.58,17.06466209,5.0985,0,5.0985,11.77,2.58,12.04945227
22/10/2020 16:30,18.1225,2.37,18.27681335,3.4925,0,3.4925,14.63,2.37,14.82072198,18.0725,2.37,18.22723666,3.4925,0,3.4925,14.58,2.37,14.77136757
22/10/2020 17:00,19.1875,2.29,19.32367088,1.8275,0,1.8275,17.36,2.29,17.51038835,19.0975,2.29,19.23430805,1.8275,0,1.8275,17.27,2.29,17.42116529
22/10/2020 17:30,20.2185,2.29,20.34777241,1.4685,0,1.4685,18.75,2.29,18.88932503,20.0985,2.29,20.2285393,1.4685,0,1.4685,18.63,2.29,18.77021577
22/10/2020 18:00,20.958,2.46,21.10188058,1.258,0,1.258,19.7,2.46,19.85299977,20.828,2.46,20.97277244,1.258,0,1.258,19.57,2.46,19.72400821
22/10/2020 18:30,21.611,2.56,21.76209827,1.241,0,1.241,20.37,2.56,20.5302338,21.481,2.56,21.63300629,1.241,0,1.241,20.24,2.56,20.40125486
22/10/2020 19:00,21.6045,2.47,21.74523673,1.2345,0,1.2345,20.37,2.47,20.51920564,21.4745,2.47,21.61608314,1.2345,0,1.2345,20.24,2.47,20.39015694
22/10/2020 19:30,20.777,2.18,20.8910538,1.247,0,1.247,19.53,2.18,19.65129258,20.637,2.18,20.75182327,1.247,0,1.247,19.39,2.18,19.51216287
22/10/2020 20:00,19.513,2.01,19.61625013,1.233,0,1.233,18.28,2.01,18.39017401,19.393,2.01,19.49688562,1.233,0,1.233,18.16,2.01,18.27089762
22/10/2020 20:30,18.6965,1.72,18.77544972,1.2465,0,1.2465,17.45,1.72,17.53456301,18.5865,1.72,18.66591499,1.2465,0,1.2465,17.34,1.72,17.42509684
22/10/2020 21:00,17.8455,1.53,17.91096788,1.2355,0,1.2355,16.61,1.53,16.68031774,17.7355,1.53,17.80137243,1.2355,0,1.2355,16.5,1.53,16.57078453
22/10/2020 21:30,17.2285,1.53,17.29630343,1.2485,0,1.2485,15.98,1.53,16.05307759,17.1285,1.53,17.19669771,1.2485,0,1.2485,15.88,1.53,15.95353566
22/10/2020 22:00,15.5135,-0.88,15.53843886,1.2235,0,1.2235,14.29,-0.88,14.31707023,16.0535,3.07,16.34441073,1.2235,0,1.2235,14.83,3.07,15.14443132
22/10/2020 22:30,14.4505,-1.25,14.50446311,1.2405,0,1.2405,13.21,-1.25,13.26900901,14.9705,2.68,15.20849336,1.2405,0,1.2405,13.73,2.68,13.98911362
22/10/2020 23:00,13.46,0.68,13.47716587,1.23,0,1.23,12.23,0.68,12.24888975,13.4,0.68,13.41724264,1.23,0,1.23,12.17,0.68,12.18898273
22/10/2020 23:30,12.913,0.68,12.93089204,1.243,0,1.243,11.67,0.68,11.68979469,12.853,0.68,12.87097545,1.243,0,1.243,11.61,0.68,11.62989682
23/10/2020 00:00,12.09,-1.94,12.24466006,1.23,0,1.23,10.86,-1.94,11.03191733,12.28,2.56,12.54400255,1.23,0,1.23,11.05,2.56,11.34266723
23/10/2020 00:30,12.109,0,12.109,1.249,0,1.249,10.86,0,10.86,12.029,0,12.029,1.249,0,1.249,10.78,0,10.78
23/10/2020 01:00,12.086,0.82,12.11378537,1.226,0,1.226,10.86,0.82,10.89091364,12.006,0.8,12.03262382,1.226,0,1.226,10.78,0.8,10.80964384
23/10/2020 01:30,13.4855,-0.37,13.49057487,1.2455,0,1.2455,12.24,-0.37,12.24559104,13.4655,1.55,13.55441589,1.2455,0,1.2455,12.22,1.55,12.31790973
23/10/2020 02:00,13.3605,-1.83,13.48524602,1.2305,0,1.2305,12.13,-1.83,12.26726538,14.0205,2.96,14.32955059,1.2305,0,1.2305,12.79,2.96,13.12805012
23/10/2020 02:30,12.956,-1.83,13.08460301,1.246,0,1.246,11.71,-1.83,11.85213061,13.616,2.96,13.93402512,1.246,0,1.246,12.37,2.96,12.71921774
23/10/2020 03:00,12.8095,-1.83,12.93955912,1.2295,0,1.2295,11.58,-1.83,11.72370675,13.4695,2.96,13.7909039,1.2295,0,1.2295,12.24,2.96,12.59282335
23/10/2020 03:30,12.88,-1.93,13.02379745,1.25,0,1.25,11.63,-1.93,11.78905425,13.54,2.96,13.85976912,1.25,0,1.25,12.29,2.96,12.64142793
23/10/2020 04:00,12.672,-1.87,12.80923433,1.232,0,1.232,11.44,-1.87,11.59182902,13.332,2.96,13.65664029,1.232,0,1.232,12.1,2.96,12.45678931
23/10/2020 04:30,12.6935,-1.87,12.83050436,1.2535,0,1.2535,11.44,-1.87,11.59182902,13.3535,3.01,13.68853762,1.2535,0,1.2535,12.1,3.01,12.46876497
23/10/2020 05:00,12.6015,-1.82,12.73225048,1.2215,0,1.2215,11.38,-1.82,11.52461713,13.2615,3.01,13.59880444,1.2215,0,1.2215,12.04,3.01,12.41054793
23/10/2020 05:30,13.363,-1.54,13.45144487,1.233,0,1.233,12.13,-1.54,12.22736685,14.023,3.3,14.40605876,1.233,0,1.233,12.79,3.3,13.20886445
23/10/2020 06:00,13.2455,-1.54,13.33472423,1.2155,0,1.2155,12.03,-1.54,12.12816969,13.8955,3.21,14.26145225,1.2155,0,1.2155,12.68,3.21,13.08000382
23/10/2020 06:30,14.862,0.62,14.87492669,1.242,0,1.242,13.62,0.62,13.6341043,14.952,1.74,15.05290351,1.242,0,1.242,13.71,1.74,13.81997467
23/10/2020 07:00,16.4615,1.76,16.55531885,1.2315,0,1.2315,15.23,1.76,15.33135676,16.3815,1.74,16.47364994,1.2315,0,1.2315,15.15,1.74,15.24959344
23/10/2020 07:30,17.9525,2.04,18.0680341,1.2425,0,1.2425,16.71,2.04,16.83406368,18.5625,4.47,19.09312196,1.2425,0,1.2425,17.32,4.47,17.88751799
23/10/2020 08:00,18.9045,0,18.9045,1.2245,0,1.2245,17.68,0,17.68,19.6645,5.24,20.3506796,1.2245,0,1.2245,18.44,5.24,19.17005999
23/10/2020 08:30,19.414,0.68,19.42590528,1.324,0,1.324,18.09,0.68,18.10277603,20.184,5.5,20.9199392,1.324,0,1.324,18.86,5.5,19.64560002
23/10/2020 09:00,19.4925,0.74,19.50654137,1.6925,0,1.6925,17.8,0.74,17.81537538,20.2525,5.7,21.0393383,1.6925,0,1.6925,18.56,5.7,19.41555047
23/10/2020 09:30,19.6545,0.85,19.67287143,1.6145,0,1.6145,18.04,0.85,18.06001384,20.4245,5.8,21.23205596,1.6145,0,1.6145,18.81,5.8,19.68390459
23/10/2020 10:00,19.3145,0.75,19.32905611,2.0545,0,2.0545,17.26,0.75,17.27628722,20.0745,5.71,20.87078461,2.0545,0,2.0545,18.02,5.71,18.90302886
23/10/2020 10:30,18.143,0.68,18.15573873,2.853,0,2.853,15.29,0.68,15.30511352,18.883,5.42,19.64545976,2.853,0,2.853,16.03,5.42,16.92150407
23/10/2020 11:00,18.3865,0.68,18.39907015,3.2365,0,3.2365,15.15,0.68,15.16525305,19.1265,5.58,19.92384005,3.2365,0,3.2365,15.89,5.58,16.8412737
23/10/2020 11:30,18.7645,0.81,18.78197434,2.6645,0,2.6645,16.1,0.81,16.1203629,19.5145,5.82,20.36389232,2.6645,0,2.6645,16.85,5.82,17.82680285
23/10/2020 12:00,18.8625,0.69,18.87511606,2.0925,0,2.0925,16.77,0.69,16.78418899,19.6225,5.67,20.42526392,2.0925,0,2.0925,17.53,5.67,18.42416348
23/10/2020 12:30,18.973,0.69,18.98554263,2.963,0,2.963,16.01,0.69,16.02486193,19.733,5.61,20.51495525,2.963,0,2.963,16.77,5.61,17.68346685
23/10/2020 13:00,19.071,2.7,19.26117964,2.531,0,2.531,16.54,2.7,16.75892598,19.301,3.68,19.64868955,2.531,0,2.531,16.77,3.68,17.16902152
23/10/2020 13:30,17.2185,2.48,17.39618183,4.5085,0,4.5085,12.71,2.48,12.94969112,17.6385,3.97,18.07975614,4.5085,0,4.5085,13.13,3.97,13.71706237
23/10/2020 14:00,16.366,2.34,16.53243951,6.796,0,6.796,9.57,2.34,9.851928745,16.316,2.33,16.48152772,6.796,0,6.796,9.52,2.33,9.800984644
23/10/2020 14:30,16.063,2.53,16.261023,7.953,0,7.953,8.11,2.53,8.495469381,16.423,4.07,16.91980582,7.953,0,7.953,8.47,4.07,9.397116579
23/10/2020 15:00,16.212,0,16.212,4.592,0,4.592,11.62,0,11.62,16.882,4.8,17.55112315,4.592,0,4.592,12.29,4.8,13.19409338
23/10/2020 15:30,15.2815,-0.67,15.29618064,6.3915,0,6.3915,8.89,-0.67,8.915211719,15.9015,4.42,16.50436616,6.3915,0,6.3915,9.51,4.42,10.4869681
23/10/2020 16:00,15.919,-0.67,15.93309327,5.259,0,5.259,10.66,-0.67,10.68103459,16.559,4.3,17.10819923,5.259,0,5.259,11.3,4.3,12.09049213
23/10/2020 16:30,17.2165,2.08,17.34169174,4.7165,0,4.7165,12.5,2.08,12.67187437,17.1765,2.18,17.31428752,4.7165,0,4.7165,12.46,2.18,12.64926875
23/10/2020 17:00,17.778,-0.67,17.79062067,4.058,0,4.058,13.72,-0.67,13.73634959,18.488,4.67,19.06869277,4.058,0,4.058,14.43,4.67,15.1668652
23/10/2020 17:30,18.799,-0.67,18.81093568,2.179,0,2.179,16.62,-0.67,16.63349933,19.549,4.59,20.08062502,2.179,0,2.179,17.37,4.59,17.9662183
23/10/2020 18:00,19.563,-0.67,19.57446983,1.283,0,1.283,18.28,-0.67,18.29227433,20.343,4.59,20.854394,1.283,0,1.283,19.06,4.59,19.6048897
23/10/2020 18:30,20.6445,0,20.6445,1.1945,0,1.1945,19.45,0,19.45,21.4345,4.83,21.97195235,1.1945,0,1.1945,20.24,4.83,20.80832766
23/10/2020 19:00,20.811,0,20.811,1.231,0,1.231,19.58,0,19.58,21.591,4.77,22.11162999,1.231,0,1.231,20.36,4.77,20.91130077
23/10/2020 19:30,20.56,-0.67,20.57091393,1.24,0,1.24,19.32,-0.67,19.331614,21.35,4.77,21.87636624,1.24,0,1.24,20.11,4.77,20.66797039
23/10/2020 20:00,20.1815,0,20.1815,1.2315,0,1.2315,18.95,0,18.95,20.9815,4.85,21.53475893,1.2315,0,1.2315,19.75,4.85,20.33678932
23/10/2020 20:30,19.448,1.85,19.53579289,1.238,0,1.238,18.21,1.85,18.30373186,19.488,2.35,19.62917838,1.238,0,1.238,18.25,2.35,18.40067934
23/10/2020 21:00,18.4085,1.63,18.48052413,1.2285,0,1.2285,17.18,1.63,17.25715214,18.3085,1.63,18.38091598,1.2285,0,1.2285,17.08,1.63,17.15760181
23/10/2020 21:30,17.263,-0.41,17.26786811,1.243,0,1.243,16.02,-0.41,16.02524571,17.773,3.2,18.05877983,1.243,0,1.243,16.53,3.2,16.83689104
23/10/2020 22:00,16.3895,-1.23,16.43558974,1.2195,0,1.2195,15.17,-1.23,15.21978318,17.1095,3.74,17.51349737,1.2195,0,1.2195,15.89,3.74,16.32420595
23/10/2020 22:30,16.157,0.77,16.17533768,1.237,0,1.237,14.92,0.77,14.93985609,16.247,1.86,16.3531223,1.237,0,1.237,15.01,1.86,15.12480413
23/10/2020 23:00,15.255,1.13,15.2967946,1.225,0,1.225,14.03,1.13,14.0754325,15.175,1.14,15.21776018,1.225,0,1.225,13.95,1.14,13.99650313
23/10/2020 23:30,14.434,0.89,14.46141266,1.234,0,1.234,13.2,0.89,13.22996977,14.374,0.89,14.40152686,1.234,0,1.234,13.14,0.89,13.1701063
24/10/2020 00:00,13.635,0.78,13.65729201,1.225,0,1.225,12.41,0.78,12.43448833,13.575,0.8,13.59855231,1.225,0,1.225,12.35,0.8,12.37588381
24/10/2020 00:30,13.503,0.68,13.52011128,1.243,0,1.243,12.26,0.68,12.27884359,13.443,0.68,13.46018755,1.243,0,1.243,12.2,0.68,12.21893612
24/10/2020 01:00,13.3925,0.68,13.40975228,1.2225,0,1.2225,12.17,0.68,12.18898273,13.3325,0.73,13.35247004,1.2225,0,1.2225,12.11,0.73,12.13198253
24/10/2020 01:30,14.3705,-1.41,14.43950727,1.2405,0,1.2405,13.13,-1.41,13.20549128,15.0105,3.06,15.31922682,1.2405,0,1.2405,13.77,3.06,14.10590302
24/10/2020 02:00,14.448,-1.7,14.54767005,1.228,0,1.228,13.22,-1.7,13.32885591,15.128,3.11,15.44436739,1.228,0,1.228,13.9,3.11,14.24366877
24/10/2020 02:30,14.3025,-1.7,14.40317695,1.2425,0,1.2425,13.06,-1.7,13.17017843,14.9925,3.04,15.29760296,1.2425,0,1.2425,13.75,3.04,14.08204886
24/10/2020 03:00,13.888,-1.7,13.9916598,1.228,0,1.228,12.66,-1.7,12.77362908,14.558,3.04,14.8720195,1.228,0,1.228,13.33,3.04,13.67225292
24/10/2020 03:30,13.4745,-1.7,13.58131622,1.2345,0,1.2345,12.24,-1.7,12.35749165,14.1445,3.1,14.48022376,1.2345,0,1.2345,12.91,3.1,13.27697631
24/10/2020 04:00,12.7235,-2.03,12.88442285,1.2235,0,1.2235,11.5,-2.03,11.67779517,13.3835,2.84,13.68150841,1.2235,0,1.2235,12.16,2.84,12.48724149
24/10/2020 04:30,12.517,-2.03,12.68054372,1.247,0,1.247,11.27,-2.03,11.45136673,13.177,2.84,13.47957451,1.247,0,1.247,11.93,2.84,12.26338045
24/10/2020 05:00,12.7195,-1.77,12.84206293,1.2295,0,1.2295,11.49,-1.77,11.62553225,13.3895,3.09,13.74142679,1.2295,0,1.2295,12.16,3.09,12.54646165
24/10/2020 05:30,13.012,-1.53,13.1016428,1.242,0,1.242,11.77,-1.53,11.86902692,13.682,3.32,14.07904556,1.242,0,1.242,12.44,3.32,12.87540291
24/10/2020 06:00,13.3175,-1.45,13.39620492,1.2275,0,1.2275,12.09,-1.45,12.17664157,13.9875,3.38,14.39008535,1.2275,0,1.2275,12.76,3.38,13.20007576
24/10/2020 06:30,14.3485,-1.07,14.38834084,1.2485,0,1.2485,13.1,-1.07,13.14362583,15.0285,3.77,15.4941509,1.2485,0,1.2485,13.78,3.77,14.28640263
24/10/2020 07:00,14.7855,-0.94,14.81535049,1.2255,0,1.2255,13.56,-0.94,13.59254207,15.4755,3.93,15.96671539,1.2255,0,1.2255,14.25,3.93,14.78199581
24/10/2020 07:30,15.024,-1.13,15.06643541,1.224,0,1.224,13.8,-1.13,13.8461872,15.714,3.7,16.14372311,1.224,0,1.224,14.49,3.7,14.95493564
24/10/2020 08:00,15.8425,-0.95,15.87095795,1.2225,0,1.2225,14.62,-0.95,14.65083274,16.5425,3.85,16.98460498,1.2225,0,1.2225,15.32,3.85,15.79635717
24/10/2020 08:30,16.5845,-0.32,16.58758693,1.2145,0,1.2145,15.37,-0.32,15.3733308,17.1245,3.52,17.48253129,1.2145,0,1.2145,15.91,3.52,16.29473841
24/10/2020 09:00,17.544,1.88,17.64444207,1.134,0,1.134,16.41,1.88,16.51733937,17.444,1.89,17.54608891,1.134,0,1.134,16.31,1.89,16.41914127
24/10/2020 09:30,17.592,-0.32,17.59491017,1.262,0,1.262,16.33,-0.32,16.33313503,18.302,4.4,18.82347481,1.262,0,1.262,17.04,4.4,17.59890906
24/10/2020 10:00,17.9065,1.96,18.01344893,1.4265,0,1.4265,16.48,1.96,16.59614413,18.5265,4.14,18.98343494,1.4265,0,1.4265,17.1,4.14,17.59402171
24/10/2020 10:30,18.5975,2.07,18.71234636,1.4675,0,1.4675,17.13,2.07,17.25461677,18.4875,2.06,18.60191539,1.4675,0,1.4675,17.02,2.06,17.14421185
24/10/2020 11:00,18.0285,1.79,18.11714415,1.8685,0,1.8685,16.16,1.79,16.25883452,17.9185,1.79,18.00768564,1.8685,0,1.8685,16.05,1.79,16.14950773
24/10/2020 11:30,17.753,1.68,17.83231362,2.273,0,2.273,15.48,1.68,15.57089593,17.653,1.68,17.7327609,2.273,0,2.273,15.38,1.68,15.47148345
24/10/2020 12:00,18.054,1.68,18.13199702,2.194,0,2.194,15.86,1.68,15.94873036,17.944,1.68,18.02247308,2.194,0,2.194,15.75,1.68,15.83934658
24/10/2020 12:30,18.302,1.68,18.37894458,1.862,0,1.862,16.44,1.68,16.52561648,18.192,1.68,18.26940787,1.862,0,1.862,16.33,1.68,16.41619018
24/10/2020 13:00,18.2735,1.68,18.35056409,1.8335,0,1.8335,16.44,1.68,16.52561648,18.1635,1.68,18.24102882,1.8335,0,1.8335,16.33,1.68,16.41619018
24/10/2020 13:30,18.1385,1.49,18.19959566,1.9585,0,1.9585,16.18,1.49,16.24846147,18.0385,1.49,18.09993321,1.9585,0,1.9585,16.08,1.49,16.14888541
24/10/2020 14:00,17.836,1.49,17.89812828,1.896,0,1.896,15.94,1.49,16.00948781,17.746,1.49,17.80844227,1.896,0,1.896,15.85,1.49,15.91988065
24/10/2020 14:30,17.082,-0.51,17.08961158,2.122,0,2.122,14.96,-0.51,14.96869066,17.612,3.31,17.92034163,2.122,0,2.122,15.49,3.31,15.83970328
24/10/2020 15:00,16.6155,-1.22,16.6602293,2.1855,0,2.1855,14.43,-1.22,14.48148128,17.3155,3.75,17.71691396,2.1855,0,2.1855,15.13,3.75,15.58779651
24/10/2020 15:30,16.733,-1.13,16.77111174,1.923,0,1.923,14.81,-1.13,14.85304683,17.463,3.81,17.8737928,1.923,0,1.923,15.54,3.81,16.00024062
24/10/2020 16:00,16.559,-1.34,16.61312978,1.669,0,1.669,14.89,-1.34,14.95017391,17.289,3.6,17.65982789,1.669,0,1.669,15.62,3.6,16.02948533
24/10/2020 16:30,17.238,-1.23,17.28182699,1.788,0,1.788,15.45,-1.23,15.49888383,17.958,3.67,18.32917521,1.788,0,1.788,16.17,3.67,16.58124845
24/10/2020 17:00,18.33,-0.96,18.3551219,1.35,0,1.35,16.98,-0.96,17.00711616,19.07,3.9,19.46470909,1.35,0,1.35,17.72,3.9,18.14410097
24/10/2020 17:30,19.2815,-0.86,19.30066948,1.2715,0,1.2715,18.01,-0.86,18.03052135,20.0215,3.97,20.41130477,1.2715,0,1.2715,18.75,3.97,19.16568287
24/10/2020 18:00,19.934,-0.73,19.94736213,1.234,0,1.234,18.7,-0.73,18.71424324,20.694,4.15,21.10602132,1.234,0,1.234,19.46,4.15,19.89759031
24/10/2020 18:30,20.1565,-0.67,20.16763229,1.2365,0,1.2365,18.92,-0.67,18.93185939,20.9265,4.33,21.36977544,1.2365,0,1.2365,19.69,4.33,20.16048115
24/10/2020 19:00,19.7205,-0.73,19.7340067,1.2305,0,1.2305,18.49,-0.73,18.50440488,20.4705,4.14,20.88494602,1.2305,0,1.2305,19.24,4.14,19.68037601
24/10/2020 19:30,18.9535,-0.95,18.97729333,1.2435,0,1.2435,17.71,-0.95,17.73546165,19.7135,3.96,20.1073042,1.2435,0,1.2435,18.47,3.96,18.8897459
24/10/2020 20:00,17.767,-1.18,17.80614189,1.227,0,1.227,16.54,-1.18,16.58203848,18.497,3.74,18.8713171,1.227,0,1.227,17.27,3.74,17.67032824
24/10/2020 20:30,16.894,-1.4,16.95190951,1.234,0,1.234,15.66,-1.4,15.72245528,17.614,3.5,17.95836841,1.234,0,1.234,16.38,3.5,16.74975821
24/10/2020 21:00,15.993,-1.55,16.06793543,1.173,0,1.173,14.82,-1.55,14.90083555,16.703,3.34,17.03366693,1.173,0,1.173,15.53,3.34,15.88510308
24/10/2020 21:30,15.359,-1.71,15.45389857,1.169,0,1.169,14.19,-1.71,14.29266245,16.049,3.22,16.36883628,1.169,0,1.169,14.88,3.22,15.2244146
24/10/2020 22:00,14.6135,-1.86,14.73139444,1.2035,0,1.2035,13.41,-1.86,13.53837878,15.3035,3.06,15.60643176,1.2035,0,1.2035,14.1,3.06,14.42822234
24/10/2020 22:30,13.9795,-1.86,14.1026955,1.2295,0,1.2295,12.75,-1.86,12.88495634,14.6695,3.06,14.98525376,1.2295,0,1.2295,13.44,3.06,13.78394719
24/10/2020 23:00,13.3905,-2,13.53903579,1.2305,0,1.2305,12.16,-2,12.32337616,13.4105,2.97,13.73544358,1.2305,0,1.2305,12.18,2.97,12.5368776
24/10/2020 23:30,12.8455,-2.23,13.03762901,1.2455,0,1.2455,11.6,-2.23,11.8124045,13.0955,2.56,13.34337739,1.2455,0,1.2455,11.85,2.56,12.12336999
25/10/2020 00:00,11.92,-2.23,12.1268009,1.23,0,1.23,10.69,-2.23,10.92011905,12.55,2.43,12.78309039,1.23,0,1.23,11.32,2.43,11.57787977
