Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/10/2020 00:30,12.1735,-2.23,12.3760657,1.2535,0,1.2535,10.92,-2.23,11.14537124,12.7735,2.43,13.00258445,1.2535,0,1.2535,11.52,2.43,11.7734999
25/10/2020 01:00,11.8855,-2.23,12.0928909,1.2255,0,1.2255,10.66,-2.23,10.89075296,12.4855,2.43,12.71977241,1.2255,0,1.2255,11.26,2.43,11.51922306
25/10/2020 01:30,13.768,0.68,13.78478233,1.248,0,1.248,12.52,0.68,12.53845286,13.738,0.68,13.75481894,1.248,0,1.248,12.49,0.68,12.50849711
25/10/2020 02:00,13.7485,0.68,13.76530611,1.2285,0,1.2285,12.52,0.68,12.53845286,13.7185,0.68,13.73534282,1.2285,0,1.2285,12.49,0.68,12.50849711
25/10/2020 02:30,12.98,0.68,12.99779981,1.25,0,1.25,11.73,0.68,11.74969361,12.92,0.68,12.93788236,1.25,0,1.25,11.67,0.68,11.68979469
25/10/2020 03:00,12.4485,0,12.4485,1.2385,0,1.2385,11.21,0,11.21,12.3785,0,12.3785,1.2385,0,1.2385,11.14,0,11.14
25/10/2020 03:30,11.979,0.68,11.99828492,1.259,0,1.259,10.72,0.68,10.74154551,11.939,0.68,11.95834943,1.259,0,1.259,10.68,0.68,10.70162604
25/10/2020 04:00,11.748,0,11.748,1.238,0,1.238,10.51,0,10.51,11.698,0,11.698,1.238,0,1.238,10.46,0,10.46
25/10/2020 04:30,11.7165,0,11.7165,1.2565,0,1.2565,10.46,0,10.46,11.6565,0,11.6565,1.2565,0,1.2565,10.4,0,10.4
25/10/2020 05:00,12.3435,0.68,12.36221632,1.2435,0,1.2435,11.1,0.68,11.12080932,12.2835,0.68,12.3023076,1.2435,0,1.2435,11.04,0.68,11.0609222
25/10/2020 05:30,12.6005,0,12.6005,1.2405,0,1.2405,11.36,0,11.36,12.5505,0,12.5505,1.2405,0,1.2405,11.31,0,11.31
25/10/2020 06:00,12.584,0.68,12.60235914,0.794,0,0.794,11.79,0.68,11.80959356,12.534,0.68,12.55243227,0.794,0,0.794,11.74,0.68,11.75967687
25/10/2020 06:30,13.078,0.68,13.09566661,0.528,0,0.528,12.55,0.68,12.56840881,13.018,0.68,13.03574793,0.528,0,0.528,12.49,0.68,12.50849711
25/10/2020 07:00,13.9355,0.68,13.95208086,0.5055,0,0.5055,13.43,0.68,13.44720417,13.8555,0.68,13.87217648,0.5055,0,0.5055,13.35,0.68,13.36730713
25/10/2020 07:30,14.354,0.79,14.37572315,0.504,0,0.504,13.85,0.79,13.87251239,14.274,0.8,14.29640081,0.504,0,0.504,13.77,0.8,13.79321935
25/10/2020 08:00,14.114,0.79,14.13609196,0.504,0,0.504,13.61,0.79,13.63290871,14.024,0.8,14.04679949,0.504,0,0.504,13.52,0.8,13.54364796
25/10/2020 08:30,14.8245,-0.82,14.84716135,0.5545,0,0.5545,14.27,-0.82,14.2935405,15.3245,2.81,15.58000001,0.5545,0,0.5545,14.77,2.81,15.03492601
25/10/2020 09:00,15.8325,-1.35,15.88995142,1.3825,0,1.3825,14.45,-1.35,14.51292527,16.5125,3.42,16.86294922,1.3825,0,1.3825,15.13,3.42,15.51171493
25/10/2020 09:30,15.289,-1.23,15.33839695,1.619,0,1.619,13.67,-1.23,13.72522495,15.959,3.52,16.34258489,1.619,0,1.619,14.34,3.52,14.76570351
25/10/2020 10:00,16.497,-0.43,16.5026031,1.967,0,1.967,14.53,-0.43,14.53636131,17.037,3.46,17.38479131,1.967,0,1.967,15.07,3.46,15.46209882
25/10/2020 10:30,16.9185,1.71,17.00469765,2.9485,0,2.9485,13.97,1.71,14.0742673,16.8385,1.71,16.92510509,2.9485,0,2.9485,13.89,1.71,13.99486334
25/10/2020 11:00,8.7215,1.51,8.851252016,2.7815,0,2.7815,5.94,1.51,6.128923233,8.6915,1.52,8.823410466,2.7815,0,2.7815,5.91,1.52,6.102335618
25/10/2020 11:30,8.3175,1.61,8.471889178,3.9175,0,3.9175,4.4,1.61,4.68530682,8.2875,1.62,8.444350552,3.9175,0,3.9175,4.37,1.62,4.660611548
25/10/2020 12:00,17.945,1.49,18.00675221,9.385,0,9.385,8.56,1.49,8.688711067,17.895,1.5,17.95775668,9.385,0,9.385,8.51,1.5,8.641186261
25/10/2020 12:30,20.0505,1.35,20.09589635,10.7605,0,10.7605,9.29,1.35,9.387576897,20.0005,1.36,20.04668552,10.7605,0,10.7605,9.24,1.36,9.33955031
25/10/2020 13:00,17.968,1.26,18.01212436,7.308,0,7.308,10.66,1.26,10.734207,17.918,1.27,17.96295143,7.308,0,7.308,10.61,1.27,10.68573816
25/10/2020 13:30,18.9735,1.09,19.00478367,6.7035,0,6.7035,12.27,1.09,12.31831969,18.9035,1.1,18.93547761,6.7035,0,6.7035,12.2,1.1,12.24948979
25/10/2020 14:00,16.1995,0.99,16.22972274,5.7395,0,5.7395,10.46,0.99,10.50674545,16.1395,1,16.17045022,5.7395,0,5.7395,10.4,1,10.44796631
25/10/2020 14:30,11.9575,0.99,11.99841266,4.0375,0,4.0375,7.92,0.99,7.981635171,11.9175,1,11.95938152,4.0375,0,4.0375,7.88,1,7.943198348
25/10/2020 15:00,11.651,0.99,11.69298512,4.941,0,4.941,6.71,0.99,6.782639604,11.611,1,11.65398305,4.941,0,4.941,6.67,1,6.744545945
25/10/2020 15:30,20.1555,0.93,20.17694427,6.6455,0,6.6455,13.51,0.93,13.54197179,20.0855,0.94,20.10748394,6.6455,0,6.6455,13.44,0.94,13.47283192
25/10/2020 16:00,23.1705,1.02,23.19294009,7.7705,0,7.7705,15.4,1.02,15.43374226,23.0805,1.04,23.10391915,7.7705,0,7.7705,15.31,1.04,15.34528266
25/10/2020 16:30,17.8505,1.19,17.89012158,2.7205,0,2.7205,15.13,1.19,15.1767256,17.7605,1.2,17.80099324,2.7205,0,2.7205,15.04,1.2,15.08779639
25/10/2020 17:00,20.035,1.66,20.10365203,1.895,0,1.895,18.14,1.66,18.21579534,19.915,1.66,19.98406428,1.895,0,1.895,18.02,1.66,18.09629796
25/10/2020 17:30,22.6235,1.97,22.70910946,2.8435,0,2.8435,19.78,1.97,19.87785954,22.5135,1.97,22.59952615,2.8435,0,2.8435,19.67,1.97,19.76840408
25/10/2020 18:00,21.947,1.97,22.03523789,1.547,0,1.547,20.4,1.97,20.49489937,21.827,1.97,21.91572105,1.547,0,1.547,20.28,1.97,20.37545828
25/10/2020 18:30,21.266,1.86,21.34718614,1.366,0,1.366,19.9,1.86,19.9867356,21.156,1.86,21.23760664,1.366,0,1.366,19.79,1.86,19.8772156
25/10/2020 19:00,20.234,1.74,20.30867686,1.284,0,1.284,18.95,1.74,19.02971624,20.114,1.74,20.18912073,1.284,0,1.284,18.83,1.74,18.9102221
25/10/2020 19:30,18.9945,0.88,19.01487392,1.4045,0,1.4045,17.59,0.88,17.61199875,19.0445,1.86,19.1351138,1.4045,0,1.4045,17.64,1.86,17.73779017
25/10/2020 20:00,17.3965,-1.49,17.46019222,1.4065,0,1.4065,15.99,-1.49,16.05927147,18.1165,3.43,18.43834245,1.4065,0,1.4065,16.71,3.43,17.05839969
25/10/2020 20:30,16.759,-1.65,16.84002913,1.419,0,1.419,15.34,-1.65,15.4284834,17.469,3.31,17.77982174,1.419,0,1.419,16.05,3.31,16.38775763
25/10/2020 21:00,16.1345,0.53,16.1432026,1.4045,0,1.4045,14.73,0.53,14.73953188,16.0845,0.83,16.10590079,1.4045,0,1.4045,14.68,0.83,14.70344517
25/10/2020 21:30,15.4985,0.73,15.51568246,1.4185,0,1.4185,14.08,0.73,14.09891131,15.4185,0.71,15.43483859,1.4185,0,1.4185,14,0.71,14.01799201
25/10/2020 22:00,14.8095,0.68,14.82510338,1.3795,0,1.3795,13.43,0.68,13.44720417,14.7395,0.71,14.7565904,1.3795,0,1.3795,13.36,0.71,13.37885272
25/10/2020 22:30,13.4705,-2.18,13.64576016,1.3505,0,1.3505,12.12,-2.18,12.31449552,13.9705,2.6,14.21037896,1.3505,0,1.3505,12.62,2.6,12.8850456
25/10/2020 23:00,12.4855,-2.3,12.69557837,1.3355,0,1.3355,11.15,-2.3,11.38474857,13.1155,2.46,13.34420999,1.3355,0,1.3355,11.78,2.46,12.03411816
25/10/2020 23:30,12.494,-2.3,12.70393781,1.344,0,1.344,11.15,-2.3,11.38474857,12.464,2.29,12.67262388,1.344,0,1.344,11.12,2.29,11.35334752
26/10/2020 00:00,12.3145,0,12.3145,1.3345,0,1.3345,10.98,0,10.98,12.2445,0,12.2445,1.3345,0,1.3345,10.91,0,10.91
26/10/2020 00:30,13.932,0.79,13.9543801,1.352,0,1.352,12.58,0.79,12.60478084,13.862,0.82,13.88623217,1.352,0,1.352,12.51,0.82,12.5368457
26/10/2020 01:00,14.2315,0,14.2315,1.3415,0,1.3415,12.89,0,12.89,14.1515,0,14.1515,1.3415,0,1.3415,12.81,0,12.81
26/10/2020 01:30,13.9575,0.68,13.97405475,1.3475,0,1.3475,12.61,0.68,12.62832135,13.8775,0.68,13.89415007,1.3475,0,1.3475,12.53,0.68,12.54843815
26/10/2020 02:00,13.508,0,13.508,1.338,0,1.338,12.17,0,12.17,13.448,0,13.448,1.338,0,1.338,12.11,0,12.11
26/10/2020 02:30,13.316,0,13.316,1.386,0,1.386,11.93,0,11.93,13.246,0,13.246,1.386,0,1.386,11.86,0,11.86
26/10/2020 03:00,13.0665,0,13.0665,1.3965,0,1.3965,11.67,0,11.67,13.0065,0,13.0065,1.3965,0,1.3965,11.61,0,11.61
26/10/2020 03:30,12.761,0.68,12.77910486,1.401,0,1.401,11.36,0.68,11.38033391,12.701,0.68,12.71919027,1.401,0,1.401,11.3,0.68,11.32044169
26/10/2020 04:00,12.568,0,12.568,1.388,0,1.388,11.18,0,11.18,12.508,0,12.508,1.388,0,1.388,11.12,0,11.12
26/10/2020 04:30,12.638,0,12.638,1.358,0,1.358,11.28,0,11.28,12.588,0,12.588,1.358,0,1.358,11.23,0,11.23
26/10/2020 05:00,12.809,0.85,12.83717185,1.379,0,1.379,11.43,0.85,11.46156185,12.759,0.84,12.78662117,1.379,0,1.379,11.38,0.84,11.41095964
26/10/2020 05:30,13.443,0.68,13.46018755,1.363,0,1.363,12.08,0.68,12.09912394,13.393,0.68,13.41025164,1.363,0,1.363,12.03,0.68,12.04920329
26/10/2020 06:00,13.973,0.68,13.98953641,1.333,0,1.333,12.64,0.68,12.65827792,13.903,0.68,13.91961957,1.333,0,1.333,12.57,0.68,12.58837956
26/10/2020 06:30,15.2435,-0.4,15.24874724,1.3335,0,1.3335,13.91,-0.4,13.91575007,15.6235,2.49,15.820678,1.3335,0,1.3335,14.29,2.49,14.50531627
26/10/2020 07:00,16.632,-0.86,16.65421941,1.312,0,1.312,15.32,-0.86,15.34411939,17.342,4.06,17.81091137,1.312,0,1.312,16.03,4.06,16.53615735
26/10/2020 07:30,17.493,-0.69,17.50660301,1.383,0,1.383,16.11,-0.69,16.12476977,18.223,4.6,18.79461968,1.383,0,1.383,16.84,4.6,17.45696423
26/10/2020 08:00,18.3745,0,18.3745,1.6545,0,1.6545,16.72,0,16.72,19.1145,4.89,19.73008389,1.6545,0,1.6545,17.46,4.89,18.13184216
26/10/2020 08:30,19.195,0.7,19.2077595,2.065,0,2.065,17.13,0.7,17.14429643,19.945,5.46,20.67884487,2.065,0,2.065,17.88,5.46,18.69507957
26/10/2020 09:00,19.531,0.7,19.54354013,2.401,0,2.401,17.13,0.7,17.14429643,20.281,5.66,21.05598635,2.401,0,2.401,17.88,5.66,18.75446613
26/10/2020 09:30,19.167,0.76,19.18206165,3.837,0,3.837,15.33,0.76,15.34882732,19.897,5.77,20.71674465,3.837,0,3.837,16.06,5.77,17.06506666
26/10/2020 10:00,18.443,0.76,18.45865242,5.703,0,5.703,12.74,0.76,12.76264863,19.143,5.72,19.97931052,5.703,0,5.703,13.44,5.72,14.60657386
26/10/2020 10:30,17.9995,2.29,18.14458873,5.8095,0,5.8095,12.19,2.29,12.40323345,18.2695,4.12,18.72829491,5.8095,0,5.8095,12.46,4.12,13.12349039
26/10/2020 11:00,17.7265,3.26,18.02377325,7.3565,0,7.3565,10.37,3.26,10.87034958,17.6565,3.25,17.95311929,7.3565,0,7.3565,10.3,3.25,10.80057869
26/10/2020 11:30,17.46,3.26,17.76173415,7.49,0,7.49,9.97,3.26,10.48944708,17.4,3.25,17.70091806,7.49,0,7.49,9.91,3.25,10.42931445
26/10/2020 12:00,17.211,3.38,17.53975259,9.431,0,9.431,7.78,3.38,8.482499632,17.171,3.37,17.4985754,9.431,0,9.431,7.74,3.37,8.44183037
26/10/2020 12:30,17.608,3.24,17.90361036,9.268,0,9.268,8.34,3.24,8.947245386,17.548,3.22,17.84098383,9.268,0,9.268,8.28,3.22,8.884075641
26/10/2020 13:00,16.585,3.06,16.86492885,9.695,0,9.695,6.89,3.06,7.53894555,16.535,3.05,16.81394436,9.695,0,9.695,6.84,3.05,7.489198889
26/10/2020 13:30,16.7355,2.74,16.95831832,8.5455,0,8.5455,8.19,2.74,8.636185501,17.2955,4.88,17.97077406,8.5455,0,8.5455,8.75,4.88,10.01882728
26/10/2020 14:00,17.309,0.68,17.32235206,6.369,0,6.369,10.94,0.68,10.96111308,17.969,5.34,18.74568113,6.369,0,6.369,11.6,5.34,12.77010572
26/10/2020 14:30,17.258,0.68,17.27139149,5.648,0,5.648,11.61,0.68,11.62989682,17.918,5.17,18.64895772,5.648,0,5.648,12.27,5.17,13.31472118
26/10/2020 15:00,17.0485,0,17.0485,5.8285,0,5.8285,11.22,0,11.22,17.7085,5.17,18.44776063,5.8285,0,5.8285,11.88,5.17,12.95620701
26/10/2020 15:30,17.4145,0,17.4145,3.5845,0,3.5845,13.83,0,13.83,18.1145,4.95,18.77864772,3.5845,0,3.5845,14.53,4.95,15.35002932
26/10/2020 16:00,18.0935,0.68,18.10627356,2.5435,0,2.5435,15.55,0.68,15.56486107,18.8135,4.95,19.45379866,2.5435,0,2.5435,16.27,4.95,17.00633411
26/10/2020 16:30,19.216,0,19.216,1.596,0,1.596,17.62,0,17.62,19.956,5.02,20.57771455,1.596,0,1.596,18.36,5.02,19.0339171
26/10/2020 17:00,21.3005,2.09,21.40278954,1.1805,0,1.1805,20.12,2.09,20.22825994,21.7205,4.41,22.16366893,1.1805,0,1.1805,20.54,4.41,21.00808654
26/10/2020 17:30,23.294,3.2,23.51277176,1.314,0,1.314,21.98,3.2,22.21171763,23.164,3.19,23.38262167,1.314,0,1.314,21.85,3.19,22.0816349
26/10/2020 18:00,23.4825,2.85,23.65481571,1.3125,0,1.3125,22.17,2.85,22.35243611,23.3425,2.85,23.5158416,1.3125,0,1.3125,22.03,2.85,22.21358593
26/10/2020 18:30,23.1185,2.71,23.27679407,1.3185,0,1.3185,21.8,2.71,21.96779689,22.9785,2.71,23.13775188,1.3185,0,1.3185,21.66,2.71,21.82887308
26/10/2020 19:00,22.21,2.45,22.34472197,1.3,0,1.3,20.91,2.45,21.05304254,22.06,2.44,22.19453086,1.3,0,1.3,20.76,2.44,20.90289932
26/10/2020 19:30,21.392,2.28,21.51316025,1.312,0,1.312,20.08,2.28,20.20902769,21.242,2.27,21.36294605,1.312,0,1.312,19.93,2.27,20.05885839
26/10/2020 20:00,20.077,1.9,20.16670347,1.297,0,1.297,18.78,1.9,18.87586819,19.947,1.9,20.03728547,1.297,0,1.297,18.65,1.9,18.74653301
26/10/2020 20:30,19.196,1.21,19.23409774,1.316,0,1.316,17.88,1.21,17.92089562,19.286,2.38,19.43229775,1.316,0,1.316,17.97,2.38,18.12692197
26/10/2020 21:00,18.0215,-0.94,18.04599851,1.3015,0,1.3015,16.72,-0.94,16.7464026,18.7615,4.05,19.19365474,1.3015,0,1.3015,17.46,4.05,17.9235627
26/10/2020 21:30,17.2365,0.82,17.2559941,1.3165,0,1.3165,15.92,0.82,15.9411041,17.2565,1.56,17.32686908,1.3165,0,1.3165,15.94,1.56,16.01615434
26/10/2020 22:00,15.7515,-1.25,15.80102061,1.3015,0,1.3015,14.45,-1.25,14.50396498,16.3515,3.05,16.63352194,1.3015,0,1.3015,15.05,3.05,15.35594347
26/10/2020 22:30,15.1545,-0.1,15.15482993,1.3145,0,1.3145,13.84,-0.1,13.84036127,15.3845,1.84,15.49414213,1.3145,0,1.3145,14.07,1.84,14.18980268
26/10/2020 23:00,14.1515,0.69,14.16831155,1.3015,0,1.3015,12.85,0.69,12.86851196,14.0715,0.69,14.08840702,1.3015,0,1.3015,12.77,0.69,12.78862776
26/10/2020 23:30,13.747,0.69,13.76430561,1.317,0,1.317,12.43,0.69,12.44913652,13.697,0.69,13.71436871,1.317,0,1.317,12.38,0.69,12.39921368
27/10/2020 00:00,13.202,0.69,13.22001906,1.302,0,1.302,11.9,0.69,11.91998742,13.142,0.69,13.16010122,1.302,0,1.302,11.84,0.69,11.86008853
27/10/2020 00:30,14.832,0.69,14.84804108,1.322,0,1.322,13.51,0.69,13.52760881,14.762,0.69,14.77811707,1.322,0,1.322,13.44,0.69,13.4577004
27/10/2020 01:00,15.186,0.69,15.20166754,1.306,0,1.306,13.88,0.69,13.89713999,15.096,0.69,15.11176085,1.306,0,1.306,13.79,0.69,13.80725172
27/10/2020 01:30,14.7655,0.69,14.78161325,1.3255,0,1.3255,13.44,0.69,13.4577004,14.7055,0.69,14.72167892,1.3255,0,1.3255,13.38,0.69,13.39777967
27/10/2020 02:00,14.311,0.78,14.33224061,1.321,0,1.321,12.99,0.78,13.01339694,14.251,0.81,14.27400088,1.321,0,1.321,12.93,0.81,12.95534639
27/10/2020 02:30,14.3295,0.69,14.34610296,1.3395,0,1.3395,12.99,0.69,13.00831273,14.2095,0.68,14.2257615,1.3395,0,1.3395,12.87,0.68,12.88795174
27/10/2020 03:00,13.822,0.69,13.83921183,1.332,0,1.332,12.49,0.69,12.50904473,13.752,0.68,13.76880184,1.332,0,1.332,12.42,0.68,12.43860121
27/10/2020 03:30,13.1505,0,13.1505,1.3605,0,1.3605,11.79,0,11.79,13.0905,0,13.0905,1.3605,0,1.3605,11.73,0,11.73
27/10/2020 04:00,12.8845,0.74,12.90573284,1.3545,0,1.3545,11.53,0.74,11.55372234,12.8145,0.75,12.83642903,1.3545,0,1.3545,11.46,0.75,11.48451566
27/10/2020 04:30,12.796,0.69,12.81458997,1.366,0,1.366,11.43,0.69,11.45080783,12.736,0.75,12.75806396,1.366,0,1.366,11.37,0.75,11.3947093
27/10/2020 05:00,12.707,0.74,12.72852894,1.357,0,1.357,11.35,0.74,11.37409777,12.647,0.75,12.66921896,1.357,0,1.357,11.29,0.75,11.314884
27/10/2020 05:30,13.4075,0.68,13.424733,1.3775,0,1.3775,12.03,0.68,12.04920329,13.3275,0.68,13.34483631,1.3775,0,1.3775,11.95,0.68,11.96933164
27/10/2020 06:00,13.961,-1.28,14.01955495,1.361,0,1.361,12.6,-1.28,12.66484899,14.551,3.14,14.88593971,1.361,0,1.361,13.19,3.14,13.55860244
27/10/2020 06:30,15.895,0.36,15.89907623,1.385,0,1.385,14.51,0.36,14.5144652,16.125,2.4,16.30262632,1.385,0,1.385,14.74,2.4,14.93410861
27/10/2020 07:00,17.377,2.03,17.49517159,1.377,0,1.377,16,2.03,16.12826401,17.277,2.04,17.39702069,1.377,0,1.377,15.9,2.04,16.03033375
27/10/2020 07:30,18.756,1.06,18.7859292,1.396,0,1.396,17.36,1.06,17.39233164,19.366,5.16,20.04164554,1.396,0,1.396,17.97,5.16,18.69616271
27/10/2020 08:00,19.6575,0.86,19.67630317,1.4475,0,1.4475,18.21,0.86,18.23029621,20.4075,5.76,21.20480267,1.4475,0,1.4475,18.96,5.76,19.81563019
27/10/2020 08:30,20.647,3.46,20.93490408,1.597,0,1.597,19.05,3.46,19.36166573,20.557,3.5,20.85282353,1.597,0,1.597,18.96,3.5,19.28034232
27/10/2020 09:00,21.049,3.59,21.35295064,1.839,0,1.839,19.21,3.59,19.54257404,20.919,3.58,21.22312326,1.839,0,1.839,19.08,3.58,19.41295444
27/10/2020 09:30,21.097,3.68,21.41555063,2.057,0,2.057,19.04,3.68,19.39236963,20.967,3.67,21.28576964,2.057,0,2.057,18.91,3.67,19.26283987
27/10/2020 10:00,20.7565,3.54,21.05620793,2.4665,0,2.4665,18.29,3.54,18.62943102,20.6265,3.53,20.92638053,2.4665,0,2.4665,18.16,3.53,18.49990541
27/10/2020 10:30,21.2475,3.89,21.60065638,2.5075,0,2.5075,18.74,3.89,19.13948014,21.1175,3.88,21.47098522,2.5075,0,2.5075,18.61,3.88,19.01016833
27/10/2020 11:00,21.067,3.96,21.43595319,3.147,0,3.147,17.92,3.96,18.35232955,20.947,3.95,21.31617482,3.147,0,3.147,17.8,3.95,18.23300579
27/10/2020 11:30,20.8745,3.85,21.22656944,3.1145,0,3.1145,17.76,3.85,18.17250946,20.7545,3.84,21.1067494,3.1145,0,3.1145,17.64,3.84,18.05312161
27/10/2020 12:00,19.6425,3.51,19.95364393,5.5325,0,5.5325,14.11,3.51,14.54002063,19.5425,3.5,19.8534457,5.5325,0,5.5325,14.01,3.5,14.44057132
27/10/2020 12:30,19.92,3.51,20.22687569,5.74,0,5.74,14.18,3.51,14.60796016,19.82,3.5,20.12665894,5.74,0,5.74,14.08,3.5,14.50849406
27/10/2020 13:00,20.382,3.51,20.68202176,3.942,0,3.942,16.44,3.51,16.81052349,20.272,3.5,20.57192222,3.942,0,3.942,16.33,3.5,16.70086525
27/10/2020 13:30,18.917,3.14,19.17583086,3.707,0,3.707,15.21,3.14,15.53073405,19.317,4.42,19.81622792,3.707,0,3.707,15.61,4.42,16.2237018
27/10/2020 14:00,17.7075,2.81,17.92907293,5.5575,0,5.5575,12.15,2.81,12.47070968,17.6475,2.86,17.87774752,5.5575,0,5.5575,12.09,2.86,12.42367498
27/10/2020 14:30,17.8215,2.94,18.06237698,5.6715,0,5.6715,12.15,2.94,12.50064398,17.7615,2.94,18.00317978,5.6715,0,5.6715,12.09,2.94,12.44233499
27/10/2020 15:00,17.9345,3,18.18368198,4.3145,0,4.3145,13.62,3,13.94648343,17.8445,3,18.09492139,4.3145,0,4.3145,13.53,3,13.85860383
27/10/2020 15:30,17.8515,2.91,18.0871267,4.4115,0,4.4115,13.44,2.91,13.75142538,17.7615,2.92,17.99992451,4.4115,0,4.4115,13.35,2.92,13.66561012
27/10/2020 16:00,18.472,2.77,18.67853538,3.232,0,3.232,15.24,2.77,15.48969012,18.372,2.78,18.58114055,3.232,0,3.232,15.14,2.78,15.39311534
27/10/2020 16:30,19.7855,2.6,19.95560097,1.1255,0,1.1255,18.66,2.6,18.84026539,19.8655,3.67,20.20165811,1.1255,0,1.1255,18.74,3.67,19.09598125
27/10/2020 17:00,20.815,0.8,20.83036786,1.205,0,1.205,19.61,0.8,19.62631142,21.585,5.55,22.28709772,1.205,0,1.205,20.38,5.55,21.12218975
27/10/2020 17:30,22.3975,0.68,22.4078202,1.3875,0,1.3875,21.01,0.68,21.0210014,23.2075,5.41,23.82973261,1.3875,0,1.3875,21.82,5.41,22.48066947
27/10/2020 18:00,23.027,0.68,23.0370382,1.377,0,1.377,21.65,0.68,21.66067635,23.847,5.36,24.44195182,1.377,0,1.377,22.47,5.36,23.10044372
27/10/2020 18:30,22.892,0.68,22.90209737,1.382,0,1.382,21.51,0.68,21.5207458,23.702,5.24,24.27431573,1.382,0,1.382,22.32,5.24,22.92684017
27/10/2020 19:00,21.9555,0.73,21.96763256,1.3555,0,1.3555,20.6,0.73,20.61293041,22.7455,5.04,23.29719662,1.3555,0,1.3555,21.39,5.04,21.97575255
27/10/2020 19:30,20.8675,-0.67,20.87825319,1.3575,0,1.3575,19.51,-0.67,19.52150097,21.6575,4.76,22.17442009,1.3575,0,1.3575,20.3,4.76,20.85060191
27/10/2020 20:00,19.812,-0.26,19.81370596,1.342,0,1.342,18.47,-0.26,18.4718299,20.442,3.98,20.82584366,1.342,0,1.342,19.1,3.98,19.51026397
27/10/2020 20:30,19.19,1.41,19.24173069,1.35,0,1.35,17.84,1.41,17.89563355,19.08,1.42,19.1327677,1.35,0,1.35,17.73,1.42,17.78677318
27/10/2020 21:00,17.9765,-0.71,17.99051562,1.3165,0,1.3165,16.66,-0.71,16.67512219,18.5465,3.28,18.83430546,1.3165,0,1.3165,17.23,3.28,17.53942131
27/10/2020 21:30,17.2185,-1.07,17.25171418,1.3285,0,1.3285,15.89,-1.07,15.92598506,17.8985,3.56,18.24910689,1.3285,0,1.3285,16.57,3.56,16.94811199
27/10/2020 22:00,16.706,1.09,16.74152132,1.316,0,1.316,15.39,1.09,15.42855146,16.626,1.09,16.66169187,1.316,0,1.316,15.31,1.09,15.34875239
27/10/2020 22:30,15.408,0.78,15.42773036,1.328,0,1.328,14.08,0.78,14.10158856,15.328,0.79,15.34834467,1.328,0,1.328,14,0.79,14.02227157
27/10/2020 23:00,14.281,-0.21,14.28254393,1.311,0,1.311,12.97,-0.21,12.97169997,14.481,1.63,14.5724487,1.311,0,1.311,13.17,1.63,13.27048605
27/10/2020 23:30,13.782,-1.68,13.88401685,1.332,0,1.332,12.45,-1.68,12.56283806,14.502,3.17,14.84442333,1.332,0,1.332,13.17,3.17,13.54613598
28/10/2020 00:00,13.276,-1.84,13.40290178,1.316,0,1.316,11.96,-1.84,12.10071072,13.946,3.03,14.27136349,1.316,0,1.316,12.63,3.03,12.98837172
28/10/2020 00:30,14.7855,-1.9,14.9070792,1.3455,0,1.3455,13.44,-1.9,13.57363621,15.4655,2.91,15.73689265,1.3455,0,1.3455,14.12,2.91,14.41674374
28/10/2020 01:00,14.9425,-1.9,15.06281203,1.3225,0,1.3225,13.62,-1.9,13.75188714,15.6225,2.97,15.90230821,1.3225,0,1.3225,14.3,2.97,14.60516689
28/10/2020 01:30,14.8795,-1.83,14.99161166,1.3395,0,1.3395,13.54,-1.83,13.66310726,15.5595,3.03,15.85178035,1.3395,0,1.3395,14.22,3.03,14.53923313
28/10/2020 02:00,14.331,-1.92,14.45904426,1.331,0,1.331,13,-1.92,13.14101975,15.011,2.96,15.30005624,1.331,0,1.331,13.68,2.96,13.99657101
28/10/2020 02:30,13.961,-2.01,14.10495023,1.361,0,1.361,12.6,-2.01,12.75931424,14.641,2.89,14.92350431,1.361,0,1.361,13.28,2.89,13.59082411
28/10/2020 03:00,13.739,-2.01,13.88525192,1.329,0,1.329,12.41,-2.01,12.57172224,14.409,2.97,14.7119061,1.329,0,1.329,13.08,2.97,13.4129527
28/10/2020 03:30,13.385,-2.13,13.55341747,1.345,0,1.345,12.04,-2.13,12.22695792,13.635,2.77,13.9135231,1.345,0,1.345,12.29,2.77,12.59829354
28/10/2020 04:00,12.99,0,12.99,1.33,0,1.33,11.66,0,11.66,12.93,0,12.93,1.33,0,1.33,11.6,0,11.6
28/10/2020 04:30,12.7815,0.76,12.80407522,1.3415,0,1.3415,11.44,0.76,11.46521696,12.7315,0.76,12.75416372,1.3415,0,1.3415,11.39,0.76,11.41532742
28/10/2020 05:00,12.824,0.69,12.84254944,1.324,0,1.324,11.5,0.69,11.5206814,12.714,0.76,12.73669486,1.324,0,1.324,11.39,0.76,11.41532742
28/10/2020 05:30,13.3925,0.69,13.41026309,1.3425,0,1.3425,12.05,0.69,12.06973902,13.3225,0.68,13.33984281,1.3425,0,1.3425,11.98,0.68,11.99928331
28/10/2020 06:00,14.0375,0.44,14.04439412,1.3275,0,1.3275,12.71,0.44,12.71761377,14.0975,1.3,14.15731282,1.3275,0,1.3275,12.77,1.3,12.83600016
28/10/2020 06:30,16.087,0.99,16.1174337,1.337,0,1.337,14.75,0.99,14.7831864,16.167,2.08,16.30025426,1.337,0,1.337,14.83,2.08,14.97515609
28/10/2020 07:00,17.7725,2.11,17.89731422,1.3225,0,1.3225,16.45,2.11,16.58477012,17.6725,2.08,17.79448387,1.3225,0,1.3225,16.35,2.08,16.48177478
28/10/2020 07:30,18.6775,2.53,18.84807434,1.4075,0,1.4075,17.27,2.53,17.45433471,18.5675,2.53,18.73907565,1.4075,0,1.4075,17.16,2.53,17.34550374
28/10/2020 08:00,19.3325,1.27,19.37416982,1.7125,0,1.7125,17.62,1.27,17.66570972,19.9525,5.04,20.57920932,1.7125,0,1.7125,18.24,5.04,18.92350919
28/10/2020 08:30,20.232,1.03,20.2582014,2.182,0,2.182,18.05,1.03,18.07936393,20.992,5.98,21.8271497,2.182,0,2.182,18.81,5.98,19.73769237
28/10/2020 09:00,19.9955,0.9,20.01574431,3.1755,0,3.1755,16.82,0.9,16.84406127,20.7355,5.92,21.56402931,3.1755,0,3.1755,17.56,5.92,18.53105502
28/10/2020 09:30,20.057,1,20.08191348,3.317,0,3.317,16.74,1,16.76984198,20.797,6,21.64521215,3.317,0,3.317,17.48,6,18.48108222
28/10/2020 10:00,19.489,0.87,19.50840898,4.519,0,4.519,14.97,0.87,14.99525925,20.199,5.89,21.04024004,4.519,0,4.519,15.68,5.89,16.74976119
28/10/2020 10:30,19.15,2.41,19.30105178,3.82,0,3.82,15.33,2.41,15.51827954,19.3,3.99,19.70812269,3.82,0,3.82,15.48,3.99,15.98594695
28/10/2020 11:00,19.3045,3.25,19.57616459,3.8345,0,3.8345,15.47,3.25,15.80770066,19.1945,3.24,19.46603273,3.8345,0,3.8345,15.36,3.24,15.69799987
28/10/2020 11:30,19.5975,3.25,19.8651581,3.7675,0,3.7675,15.83,3.25,16.16017945,19.4875,3.24,19.75500585,3.7675,0,3.7675,15.72,3.24,16.05042056
28/10/2020 12:00,19.805,3.25,20.06989101,3.975,0,3.975,15.83,3.25,16.16017945,19.695,3.24,19.95972507,3.975,0,3.975,15.72,3.24,16.05042056
28/10/2020 12:30,19.2435,3.39,19.53981556,6.6435,0,6.6435,12.6,3.39,13.04806882,19.1435,3.38,19.43959856,6.6435,0,6.6435,12.5,3.38,12.94891501
28/10/2020 13:00,20.208,3.13,20.44896486,2.758,0,2.758,17.45,3.13,17.72849119,20.088,3.13,20.33038721,2.758,0,2.758,17.33,3.13,17.61038898
28/10/2020 13:30,19.8855,3.02,20.11351561,3.8755,0,3.8755,16.01,3.02,16.29234483,19.7755,3.02,20.00476944,3.8755,0,3.8755,15.9,3.02,16.18426396
28/10/2020 14:00,19.5255,3.1,19.77005691,4.4255,0,4.4255,15.1,3.1,15.41492783,19.4255,3.09,19.66972675,4.4255,0,4.4255,15,3.09,15.31496327
28/10/2020 14:30,19.463,3.1,19.70833248,3.353,0,3.353,16.11,3.1,16.40555089,19.363,3.09,19.60800523,3.353,0,3.353,16.01,3.09,16.30546534
28/10/2020 15:00,19.352,3.1,19.598722,3.722,0,3.722,15.63,3.1,15.93445638,19.252,3.09,19.49840004,3.722,0,3.722,15.53,3.09,15.83442452
28/10/2020 15:30,19.4515,2.94,19.67242873,3.0815,0,3.0815,16.37,2.94,16.6319121,19.3415,2.93,19.56217069,3.0815,0,3.0815,16.26,2.93,16.52187943
28/10/2020 16:00,19.6945,2.94,19.91273287,2.4245,0,2.4245,17.27,2.94,17.51846169,19.5845,2.93,19.80246298,2.4245,0,2.4245,17.16,2.93,17.4083457
28/10/2020 16:30,21.0325,3.12,21.26265403,1.6225,0,1.6225,19.41,3.12,19.65915817,20.9025,3.12,21.1340698,1.6225,0,1.6225,19.28,3.12,19.53081668
28/10/2020 17:00,22.0755,2.86,22.25999327,1.3255,0,1.3255,20.75,2.86,20.94617149,21.9355,2.86,22.12116092,1.3255,0,1.3255,20.61,2.86,20.80749144
28/10/2020 17:30,23.1645,2.8,23.33311081,1.3145,0,1.3145,21.85,2.8,22.02867449,23.0345,2.8,23.20405547,1.3145,0,1.3145,21.72,2.8,21.89973516
28/10/2020 18:00,24.11,3.11,24.30975524,1.29,0,1.29,22.82,3.11,23.03094657,23.97,3.11,24.17091227,1.29,0,1.29,22.68,3.11,22.89223668
28/10/2020 18:30,23.8125,2.92,23.99086402,1.2925,0,1.2925,22.52,2.92,22.70851823,23.6725,2.92,23.85191096,1.2925,0,1.2925,22.38,2.92,22.56968764
28/10/2020 19:00,22.996,2.76,23.16103659,1.276,0,1.276,21.72,2.76,21.89465688,22.856,2.76,23.02204022,1.276,0,1.276,21.58,2.76,21.75578084
28/10/2020 19:30,21.9595,2.55,22.10706087,1.2895,0,1.2895,20.67,2.55,20.82669921,21.8095,2.55,21.95806891,1.2895,0,1.2895,20.52,2.55,20.67783596
28/10/2020 20:00,21.074,2.28,21.19697799,1.244,0,1.244,19.83,2.28,19.96064378,20.954,2.28,21.07767815,1.244,0,1.244,19.71,2.28,19.84143392
28/10/2020 20:30,19.8635,1.98,19.96193959,1.2635,0,1.2635,18.6,1.98,18.70509022,19.7435,1.99,19.84353528,1.2635,0,1.2635,18.48,1.99,18.58683674
28/10/2020 21:00,18.87,1.67,18.94375359,1.26,0,1.26,17.61,1.67,17.68900789,18.74,1.67,18.81426321,1.26,0,1.26,17.48,1.67,17.55959282
28/10/2020 21:30,17.8545,0.63,17.86561139,1.2845,0,1.2845,16.57,0.63,16.58197214,18.0345,2.28,18.17805243,1.2845,0,1.2845,16.75,2.28,16.90446391
28/10/2020 22:00,16.344,-0.93,16.37043787,1.274,0,1.274,15.07,-0.93,15.09866882,16.884,3,17.14845346,1.274,0,1.274,15.61,3,15.89566293
28/10/2020 22:30,15.589,0.82,15.61055159,1.289,0,1.289,14.3,0.82,14.32349119,15.509,0.87,15.53338279,1.289,0,1.289,14.22,0.87,14.24658907
28/10/2020 23:00,14.3665,-1.57,14.45203177,1.2865,0,1.2865,13.08,-1.57,13.17388705,15.0365,3.27,15.38795738,1.2865,0,1.2865,13.75,3.27,14.13348506
28/10/2020 23:30,13.805,-1.72,13.91173695,1.295,0,1.295,12.51,-1.72,12.62768783,14.465,3.12,14.79765606,1.295,0,1.295,13.17,3.12,13.53452253
29/10/2020 00:00,13.4865,-1.72,13.59573765,1.2865,0,1.2865,12.2,-1.72,12.32064933,14.1465,3.06,14.47366789,1.2865,0,1.2865,12.86,3.06,13.21904686
29/10/2020 00:30,14.9375,-1.79,15.04436792,1.2875,0,1.2875,13.65,-1.79,13.76686602,15.6175,2.97,15.89739621,1.2875,0,1.2875,14.33,2.97,14.63454133
29/10/2020 01:00,15.0245,-1.79,15.13075346,1.2745,0,1.2745,13.75,-1.79,13.86602322,15.3745,2.69,15.60805402,1.2745,0,1.2745,14.1,2.69,14.35430597
29/10/2020 01:30,15.0915,0.72,15.10866547,1.2815,0,1.2815,13.81,0.72,13.82875627,15.0215,0.7,15.03780111,1.2815,0,1.2815,13.74,0.7,13.75781959
29/10/2020 02:00,14.7245,0.72,14.7420928,1.2745,0,1.2745,13.45,0.72,13.46925759,14.6645,0.7,14.68119751,1.2745,0,1.2745,13.39,0.7,13.40828475
29/10/2020 02:30,14.5905,0.72,14.60825418,1.2905,0,1.2905,13.3,0.72,13.31947446,14.5105,0.7,14.52737451,1.2905,0,1.2905,13.22,0.7,13.23851955
29/10/2020 03:00,13.969,-2.05,14.11862107,1.279,0,1.279,12.69,-2.05,12.85451672,14.059,2.66,14.30842692,1.279,0,1.279,12.78,2.66,13.05388831
29/10/2020 03:30,13.3675,-2.13,13.5361352,1.2875,0,1.2875,12.08,-2.13,12.26634827,14.0675,2.79,14.34150119,1.2875,0,1.2875,12.78,2.79,13.08099767
29/10/2020 04:00,12.791,-2.26,12.98912164,1.271,0,1.271,11.52,-2.26,11.73959113,13.461,2.64,13.71743857,1.271,0,1.271,12.19,2.64,12.47259797
29/10/2020 04:30,12.799,-2.19,12.98501063,1.279,0,1.279,11.52,-2.19,11.72631656,13.469,2.74,13.74487399,1.279,0,1.279,12.19,2.74,12.49414663
29/10/2020 05:00,12.8015,-2,12.95678981,1.2815,0,1.2815,11.52,-2,11.69232227,13.4715,2.9,13.78010567,1.2815,0,1.2815,12.19,2.9,12.5302075
29/10/2020 05:30,13.419,-1.77,13.53523036,1.299,0,1.299,12.12,-1.77,12.24856318,14.089,3.06,14.41747277,1.299,0,1.299,12.79,3.06,13.15095814
29/10/2020 06:00,14.005,-1.48,14.08298353,1.285,0,1.285,12.72,-1.48,12.80581118,14.675,3.34,15.05028986,1.285,0,1.285,13.39,3.34,13.80027898
29/10/2020 06:30,15.6465,-1.02,15.6797118,1.2965,0,1.2965,14.35,-1.02,14.3862052,16.3365,3.78,16.76811356,1.2965,0,1.2965,15.04,3.78,15.50774
29/10/2020 07:00,17.429,1.85,17.52690905,1.299,0,1.299,16.13,1.85,16.23574452,17.459,2.48,17.63425873,1.299,0,1.299,16.16,2.48,16.34918958
29/10/2020 07:30,18.188,2.34,18.33791002,1.308,0,1.308,16.88,2.34,17.04142013,18.498,3.69,18.86245223,1.308,0,1.308,17.19,3.69,17.58158696
29/10/2020 08:00,19.005,0.7,19.01788698,1.325,0,1.325,17.68,0.7,17.69385204,19.775,5.61,20.55535757,1.325,0,1.325,18.45,5.61,19.2840504
29/10/2020 08:30,19.9215,0.95,19.94413854,1.4815,0,1.4815,18.44,0.95,18.46445504,20.7015,5.97,21.54513872,1.4815,0,1.4815,19.22,5.97,20.12583663
29/10/2020 09:00,20.5485,1.07,20.57633962,2.0585,0,2.0585,18.49,1.07,18.5209341,21.2785,6.05,22.12186842,2.0585,0,2.0585,19.22,6.05,20.14971216
29/10/2020 09:30,20.4745,0.96,20.49699369,2.3745,0,2.3745,18.1,0.96,18.12544068,21.2345,5.93,22.04697009,2.3745,0,2.3745,18.86,5.93,19.77029337
29/10/2020 10:00,20.044,0.91,20.06464642,2.474,0,2.474,17.57,0.91,17.59354995,20.804,5.87,21.61627433,2.474,0,2.474,18.33,5.87,19.24696859
29/10/2020 10:30,19.6675,0.81,19.68417273,2.5375,0,2.5375,17.13,0.81,17.14913992,20.4175,5.78,21.21986584,2.5375,0,2.5375,17.88,5.78,18.79102977
29/10/2020 11:00,19.8565,0.93,19.87826683,2.7265,0,2.7265,17.13,0.93,17.15522661,20.6065,5.89,21.4317508,2.7265,0,2.7265,17.88,5.89,18.82515604
29/10/2020 11:30,19.756,0.82,19.77301029,2.696,0,2.696,17.06,0.82,17.07969555,20.506,5.79,21.30774826,2.696,0,2.696,17.81,5.79,18.7275252
29/10/2020 12:00,19.9795,0.97,20.00303278,2.5495,0,2.5495,17.43,0.97,17.45696995,20.7395,5.93,21.57062262,2.5495,0,2.5495,18.19,5.93,19.13219799
29/10/2020 12:30,20.39,0.97,20.41305955,2.84,0,2.84,17.55,0.97,17.57678583,21.14,5.93,21.9559673,2.84,0,2.84,18.3,5.93,19.23681107
29/10/2020 13:00,20.405,0.97,20.42804261,2.575,0,2.575,17.83,0.97,17.85636581,21.165,5.93,21.98003924,2.575,0,2.575,18.59,5.93,19.51289317
29/10/2020 13:30,20.3615,0.87,20.38007807,2.6215,0,2.6215,17.74,0.87,17.76132033,21.1215,5.86,21.91933763,2.6215,0,2.6215,18.5,5.86,19.40591662
29/10/2020 14:00,19.75,0.76,19.76461738,2.16,0,2.16,17.59,0.76,17.60641076,20.52,5.75,21.31039418,2.16,0,2.16,18.36,5.75,19.23933731
29/10/2020 14:30,19.1415,0.68,19.15357466,2.7215,0,2.7215,16.42,0.68,16.43407436,19.8915,5.64,20.67562266,2.7215,0,2.7215,17.17,5.64,18.07258974
29/10/2020 15:00,19.3355,0.68,19.34745359,1.9855,0,1.9855,17.35,0.68,17.36332053,20.1055,5.64,20.88158831,1.9855,0,1.9855,18.12,5.64,18.97746031
29/10/2020 15:30,19.765,0.68,19.77669399,1.605,0,1.605,18.16,0.68,18.17272682,20.545,5.71,21.32372212,1.605,0,1.605,18.94,5.71,19.78200445
29/10/2020 16:00,20.165,0.76,20.17931676,1.455,0,1.455,18.71,0.76,18.72542923,20.945,5.71,21.70937873,1.455,0,1.455,19.49,5.71,20.30921466
29/10/2020 16:30,20.5895,0.76,20.60352179,1.4195,0,1.4195,19.17,0.76,19.18505929,21.3795,5.51,22.07811406,1.4195,0,1.4195,19.96,5.51,20.70656176
29/10/2020 17:00,21.332,0.69,21.34315637,1.312,0,1.312,20.02,0.69,20.03188708,22.122,5.37,22.76444122,1.312,0,1.312,20.81,5.37,21.49169607
29/10/2020 17:30,22.9,0.86,22.91614278,1.32,0,1.32,21.58,0.86,21.59712944,23.71,5.7,24.38553055,1.32,0,1.32,22.39,5.7,23.10415763
29/10/2020 18:00,23.01,0.71,23.02095133,1.32,0,1.32,21.69,0.71,21.70161745,23.81,5.51,24.43923485,1.32,0,1.32,22.49,5.51,23.15513334
29/10/2020 18:30,22.693,0.71,22.70410423,1.333,0,1.333,21.36,0.71,21.37179684,23.503,5.37,24.10866875,1.333,0,1.333,22.17,5.37,22.81108941
29/10/2020 19:00,22.0035,0.71,22.01495202,1.3235,0,1.3235,20.68,0.71,20.69218451,22.8035,5.37,23.42726002,1.3235,0,1.3235,21.48,5.37,22.14107721
29/10/2020 19:30,21.1475,0.71,21.15941531,1.3275,0,1.3275,19.82,0.71,19.83271288,21.9275,5.13,22.51959494,1.3275,0,1.3275,20.6,5.13,21.22915213
29/10/2020 20:00,20.022,-0.67,20.03320703,1.322,0,1.322,18.7,-0.67,18.71199882,20.792,4.81,21.34111909,1.322,0,1.322,19.47,4.81,20.05534841
29/10/2020 20:30,19.133,-0.67,19.14472745,1.333,0,1.333,17.8,-0.67,17.81260509,19.893,4.62,20.42243494,1.333,0,1.333,18.56,4.62,19.12636923
29/10/2020 21:00,18.308,-0.52,18.31538326,1.318,0,1.318,16.99,-0.52,16.99795576,18.978,4.17,19.43073298,1.318,0,1.318,17.66,4.17,18.14564686
29/10/2020 21:30,17.55,1.52,17.61570038,1.34,0,1.34,16.21,1.52,16.28110868,17.45,1.52,17.51607547,1.34,0,1.34,16.11,1.52,16.18154813
29/10/2020 22:00,16.623,1.29,16.67297901,1.313,0,1.313,15.31,1.29,15.36425071,16.523,1.29,16.57328057,1.313,0,1.313,15.21,1.29,15.26460612
29/10/2020 22:30,15.4075,-0.69,15.42294253,1.3375,0,1.3375,14.07,-0.69,14.08690882,15.8875,2.83,16.13758211,1.3375,0,1.3375,14.55,2.83,14.82266508
29/10/2020 23:00,14.1165,-1.51,14.1970304,1.3165,0,1.3165,12.8,-1.51,12.88875867,14.8065,3.43,15.19859672,1.3165,0,1.3165,13.49,3.43,13.9192313
29/10/2020 23:30,13.602,-1.51,13.68555823,1.332,0,1.332,12.27,-1.51,12.36256446,14.222,3.11,14.55806938,1.332,0,1.332,12.89,3.11,13.25987179
30/10/2020 00:00,14.007,0.98,14.04124101,1.317,0,1.317,12.69,0.98,12.72778457,13.937,0.98,13.97141256,1.317,0,1.317,12.62,0.98,12.65799352
30/10/2020 00:30,15.92,1.08,15.95659111,1.33,0,1.33,14.59,1.08,14.62991798,15.83,1.08,15.86679867,1.33,0,1.33,14.5,1.08,14.54016506
30/10/2020 01:00,15.974,1.08,16.0104677,1.324,0,1.324,14.65,1.08,14.68975493,15.894,1.08,15.93065083,1.324,0,1.324,14.57,1.08,14.60997262
30/10/2020 01:30,15.579,0.95,15.6079384,1.339,0,1.339,14.24,0.95,14.27165372,15.489,0.95,15.51810623,1.339,0,1.339,14.15,0.95,14.1818546
30/10/2020 02:00,15.2295,1.05,15.26565329,1.3195,0,1.3195,13.91,1.05,13.94957347,15.1395,1.05,15.17586769,1.3195,0,1.3195,13.82,1.05,13.85983045
30/10/2020 02:30,15.0585,1.05,15.09506284,1.3385,0,1.3385,13.72,1.05,13.76011991,14.9785,1.05,15.01525765,1.3385,0,1.3385,13.64,1.05,13.68035453
30/10/2020 03:00,14.5805,0.92,14.60949624,1.3205,0,1.3205,13.26,0.92,13.29187722,14.5105,0.92,14.53963584,1.3205,0,1.3205,13.19,0.92,13.22204598
30/10/2020 03:30,14.1625,0.84,14.18738899,1.3425,0,1.3425,12.82,0.84,12.84749003,14.0925,0.85,14.11811093,1.3425,0,1.3425,12.75,0.85,12.77830192
30/10/2020 04:00,13.866,0.91,13.89582873,1.326,0,1.326,12.54,0.91,12.57297499,13.806,0.92,13.83661938,1.326,0,1.326,12.48,0.92,12.51386431
30/10/2020 04:30,13.733,0.86,13.75990149,1.333,0,1.333,12.4,0.86,12.4297868,13.653,0.86,13.68005881,1.333,0,1.333,12.32,0.86,12.34997976
30/10/2020 05:00,13.681,0.93,13.7125731,1.331,0,1.331,12.35,0.93,12.38496669,13.651,0.94,13.68332566,1.331,0,1.331,12.32,0.94,12.35580835
30/10/2020 05:30,14.343,0.15,14.34378433,1.343,0,1.343,13,0.15,13.00086536,14.643,2.59,14.87029082,1.343,0,1.343,13.3,2.59,13.54983764
30/10/2020 06:00,14.8205,-0.59,14.83223922,1.3205,0,1.3205,13.5,-0.59,13.51288644,15.4105,3.65,15.83685607,1.3205,0,1.3205,14.09,3.65,14.55508846
30/10/2020 06:30,16.791,2.02,16.91206909,1.331,0,1.331,15.46,2.02,15.59140789,16.851,2.49,17.0339749,1.331,0,1.331,15.52,2.49,15.71847639
30/10/2020 07:00,18.142,2.72,18.34476939,1.312,0,1.312,16.83,2.72,17.04838115,18.032,2.71,18.23450367,1.312,0,1.312,16.72,2.71,16.93819648
30/10/2020 07:30,19.0795,3.06,19.32332581,1.3195,0,1.3195,17.76,3.06,18.02168694,18.9695,3.05,19.21313171,1.3195,0,1.3195,17.65,3.05,17.91158843
30/10/2020 08:00,19.591,1.39,19.64024901,1.411,0,1.411,18.18,1.39,18.23306063,20.221,5.53,20.9635336,1.411,0,1.411,18.81,5.53,19.60604499
30/10/2020 08:30,19.6335,1.05,19.66155696,1.6135,0,1.6135,18.02,1.05,18.05056509,20.4235,5.81,21.23382802,1.6135,0,1.6135,18.81,5.81,19.68685348
30/10/2020 09:00,21.109,3.25,21.35772415,2.019,0,2.019,19.09,3.25,19.36467402,21.259,4.7,21.7723467,2.019,0,2.019,19.24,4.7,19.80574664
30/10/2020 09:30,20.529,3.77,20.87229602,2.049,0,2.049,18.48,3.77,18.8606283,20.409,3.77,20.75428103,2.049,0,2.049,18.36,3.77,18.74306538
30/10/2020 10:00,20.6085,3.77,20.95049337,2.4285,0,2.4285,18.18,3.77,18.56677947,20.4885,3.72,20.82347311,2.4285,0,2.4285,18.06,3.72,18.43914315
30/10/2020 10:30,19.4615,3.27,19.73430724,2.6415,0,2.6415,16.82,3.27,17.13491465,19.3515,3.26,19.62417265,2.6415,0,2.6415,16.71,3.26,17.02503157
30/10/2020 11:00,19.3565,3.34,19.64254801,2.6865,0,2.6865,16.67,3.34,17.00130877,19.2465,3.34,19.53415886,2.6865,0,2.6865,16.56,3.34,16.89346619
30/10/2020 11:30,19.2795,3.27,19.55484646,3.5795,0,3.5795,15.7,3.27,16.03692302,19.1695,3.26,19.444725,3.5795,0,3.5795,15.59,3.26,15.92720001
30/10/2020 12:00,19.2415,3.17,19.50087747,2.9315,0,2.9315,16.31,3.17,16.61520388,19.1415,3.16,19.40058304,2.9315,0,2.9315,16.21,3.16,16.51513548
30/10/2020 12:30,19.365,3.17,19.62274509,2.595,0,2.595,16.77,3.17,17.06697981,19.255,3.16,19.51257607,2.595,0,2.595,16.66,3.16,16.95703984
30/10/2020 13:00,19.524,2.96,19.74710551,2.844,0,2.844,16.68,2.96,16.94060211,19.414,2.96,19.63835523,2.844,0,2.844,16.57,2.96,16.83230525
30/10/2020 13:30,18.9145,2.59,19.09100339,2.6445,0,2.6445,16.27,2.59,16.47485964,18.7945,2.59,18.97211981,2.6445,0,2.6445,16.15,2.59,16.35636268
30/10/2020 14:00,18.824,2.73,19.02093257,2.204,0,2.204,16.62,2.73,16.84272246,18.694,2.73,18.89228774,2.204,0,2.204,16.49,2.73,16.71445482
30/10/2020 14:30,18.5635,2.83,18.77797732,2.4335,0,2.4335,16.13,2.83,16.37637933,18.4535,2.83,18.66924107,2.4335,0,2.4335,16.02,2.83,16.26804537
30/10/2020 15:00,18.95,2.96,19.17978363,1.99,0,1.99,16.96,2.96,17.21636431,18.85,2.96,19.08098792,1.99,0,1.99,16.86,2.96,17.11786202
30/10/2020 15:30,19.1885,2.87,19.40194403,1.7285,0,1.7285,17.46,2.87,17.69430699,19.0885,2.88,19.30453916,1.7285,0,1.7285,17.36,2.88,17.59727252
30/10/2020 16:00,18.779,2.78,18.98365721,1.389,0,1.389,17.39,2.78,17.61080634,19.329,4.46,19.83688083,1.389,0,1.389,17.94,4.46,18.48608125
30/10/2020 16:30,19.492,0.72,19.50529323,1.332,0,1.332,18.16,0.72,18.17426752,20.262,5.08,20.88911305,1.332,0,1.332,18.93,5.08,19.59977806
30/10/2020 17:00,20.821,0.72,20.83344525,1.291,0,1.291,19.53,0.72,19.54326738,21.611,5.34,22.26097305,1.291,0,1.291,20.32,5.34,21.00995002
30/10/2020 17:30,21.8725,0.72,21.88434729,1.3025,0,1.3025,20.57,0.72,20.58259702,22.6825,5.24,23.27989275,1.3025,0,1.3025,21.38,5.24,22.01276902
30/10/2020 18:00,21.9355,0.77,21.94901046,1.2955,0,1.2955,20.64,0.77,20.65435789,22.7455,5.07,23.30370508,1.2955,0,1.2955,21.45,5.07,22.041039
30/10/2020 18:30,21.858,0.77,21.87155833,1.308,0,1.308,20.55,0.77,20.56442073,22.668,5.13,23.24123757,1.308,0,1.308,21.36,5.13,21.9673963
30/10/2020 19:00,21.174,0,21.174,1.294,0,1.294,19.88,0,19.88,21.974,4.96,22.52683458,1.294,0,1.294,20.68,4.96,21.26649948
30/10/2020 19:30,20.037,0,20.037,1.307,0,1.307,18.73,0,18.73,20.817,4.59,21.3170258,1.307,0,1.307,19.51,4.59,20.0426595
30/10/2020 20:00,19.311,0,19.311,1.291,0,1.291,18.02,0,18.02,20.071,4.59,20.58915105,1.291,0,1.291,18.78,4.59,19.33278304
30/10/2020 20:30,18.3695,-0.71,18.38321599,1.3095,0,1.3095,17.06,-0.71,17.07476793,19.1095,4.3,19.58731708,1.3095,0,1.3095,17.8,4.3,18.31201791
30/10/2020 21:00,17.51,-0.85,17.53061893,1.29,0,1.29,16.22,-0.85,16.24225662,18.23,4.06,18.67662978,1.29,0,1.29,16.94,4.06,17.41973593
30/10/2020 21:30,16.609,-1.04,16.64152881,1.309,0,1.309,15.3,-1.04,15.33530567,17.309,3.94,17.75176276,1.309,0,1.309,16,3.94,16.47797318
30/10/2020 22:00,15.9865,-0.14,15.98711301,1.2965,0,1.2965,14.69,-0.14,14.69066711,16.3965,2.9,16.65098232,1.2965,0,1.2965,15.1,2.9,15.37595525
30/10/2020 22:30,15.089,0.88,15.11463929,1.319,0,1.319,13.77,0.88,13.79809045,14.999,0.9,15.02597754,1.319,0,1.319,13.68,0.9,13.7095733
30/10/2020 23:00,14.2165,0.83,14.24070828,1.3265,0,1.3265,12.89,0.83,12.91669462,14.1265,0.84,14.1514523,1.3265,0,1.3265,12.8,0.84,12.82753289
30/10/2020 23:30,14.1575,0.96,14.19001079,1.3475,0,1.3475,12.81,0.96,12.84592153,14.0775,0.97,14.110879,1.3475,0,1.3475,12.73,0.97,12.76690252
31/10/2020 00:00,13.7675,0.78,13.78957781,1.3375,0,1.3375,12.43,0.78,12.454449,13.6875,0.8,13.71085906,1.3375,0,1.3375,12.35,0.8,12.37588381
31/10/2020 00:30,14.79,0.68,14.80562393,1.36,0,1.36,13.43,0.68,13.44720417,14.71,0.69,14.72617398,1.36,0,1.36,13.35,0.69,13.36781957
31/10/2020 01:00,14.9615,0.76,14.98079044,1.3615,0,1.3615,13.6,0.76,13.62121874,14.8715,0.78,14.89194118,1.3615,0,1.3615,13.51,0.78,13.53249792
31/10/2020 01:30,14.379,0.69,14.39554587,1.379,0,1.379,13,0.69,13.01829866,14.329,0.69,14.34560354,1.379,0,1.379,12.95,0.69,12.96836921
31/10/2020 02:00,13.5715,0.74,13.59165966,1.3615,0,1.3615,12.21,0.74,12.23240369,13.4915,0.69,13.50913292,1.3615,0,1.3615,12.13,0.69,12.14960905
31/10/2020 02:30,13.585,0.68,13.60200812,1.375,0,1.375,12.21,0.68,12.22892064,13.505,0.69,13.52261532,1.375,0,1.375,12.13,0.69,12.14960905
31/10/2020 03:00,13.159,0.68,13.17655801,1.359,0,1.359,11.8,0.68,11.81957698,13.089,0.69,13.10717441,1.359,0,1.359,11.73,0.69,11.75027659
31/10/2020 03:30,12.613,0.68,12.63131699,1.393,0,1.393,11.22,0.68,11.24058717,12.553,0.69,12.57194929,1.393,0,1.393,11.16,0.69,11.1813103
31/10/2020 04:00,12.027,0,12.027,1.387,0,1.387,10.64,0,10.64,11.957,0,11.957,1.387,0,1.387,10.57,0,10.57
31/10/2020 04:30,11.9,0.74,11.9229862,1.41,0,1.41,10.49,0.74,10.51606866,11.85,0.76,11.8743463,1.41,0,1.41,10.44,0.76,10.46762628
31/10/2020 05:00,12.12,0.68,12.13906092,1.4,0,1.4,10.72,0.68,10.74154551,12.05,0.68,12.06917147,1.4,0,1.4,10.65,0.68,10.67168684
31/10/2020 05:30,12.5355,0.68,12.55393007,1.4155,0,1.4155,11.12,0.68,11.14077197,12.4755,0.68,12.49401858,1.4155,0,1.4155,11.06,0.68,11.08088444
31/10/2020 06:00,12.812,0.68,12.83003289,1.412,0,1.412,11.4,0.68,11.42026269,12.752,0.68,12.77011762,1.412,0,1.412,11.34,0.68,11.36036971
31/10/2020 06:30,13.933,1.07,13.97402551,1.423,0,1.423,12.51,1.07,12.55567601,13.853,1.07,13.89426173,1.423,0,1.423,12.43,1.07,12.4759689
31/10/2020 07:00,14.7105,-0.35,14.7146631,1.4105,0,1.4105,13.3,-0.35,13.30460447,15.2205,3.48,15.61326424,1.4105,0,1.4105,13.81,3.48,14.24171689
31/10/2020 07:30,15.1825,-0.76,15.20151,1.4425,0,1.4425,13.74,-0.76,13.76100287,15.8725,4.12,16.39849555,1.4425,0,1.4425,14.43,4.12,15.00664186
31/10/2020 08:00,15.752,-0.76,15.77032352,1.442,0,1.442,14.31,-0.76,14.33016748,16.442,4.01,16.92393169,1.442,0,1.442,15,4.01,15.52675433
31/10/2020 08:30,16.4495,-0.76,16.46704741,1.4495,0,1.4495,15,-0.76,15.01924099,17.1495,4.06,17.62353399,1.4495,0,1.4495,15.7,4.06,16.21646077
31/10/2020 09:00,17.734,1.92,17.83763314,1.474,0,1.474,16.26,1.92,16.37296552,18.034,3.24,18.32273877,1.474,0,1.474,16.56,3.24,16.87397997
31/10/2020 09:30,18.5805,2.22,18.71265295,1.5505,0,1.5505,17.03,2.22,17.17408804,18.4705,2.23,18.60463034,1.5505,0,1.5505,16.92,2.23,17.06632063
31/10/2020 10:00,18.6315,2.22,18.76329375,1.6015,0,1.6015,17.03,2.22,17.17408804,19.0715,3.81,19.44834729,1.6015,0,1.6015,17.47,3.81,17.88063198
31/10/2020 10:30,18.553,0,18.553,1.693,0,1.693,16.86,0,16.86,19.293,4.78,19.87632383,1.693,0,1.693,17.6,4.78,18.23755466
31/10/2020 11:00,18.5835,0.26,18.58531873,1.8935,0,1.8935,16.69,0.26,16.69202504,19.3235,4.78,19.90593008,1.8935,0,1.8935,17.43,4.78,18.0735525
31/10/2020 11:30,17.217,-0.67,17.2300316,5.027,0,5.027,12.19,-0.67,12.20839875,17.897,4.52,18.45895471,5.027,0,5.027,12.87,4.52,13.64064881
31/10/2020 12:00,16.3965,-0.67,16.41018319,7.7065,0,7.7065,8.69,-0.67,8.715790268,17.0265,4.52,17.61624541,7.7065,0,7.7065,9.32,4.52,10.35822379
31/10/2020 12:30,15.983,0.64,15.99580848,8.923,0,8.923,7.06,0.64,7.088949146,16.313,3.38,16.65948286,8.923,0,8.923,7.39,3.38,8.126284514
31/10/2020 13:00,16.3125,1.76,16.40717088,7.7425,0,7.7425,8.57,1.76,8.748857068,16.2625,1.77,16.35853925,7.7425,0,7.7425,8.52,1.77,8.701913583
31/10/2020 13:30,15.584,1.59,15.66490204,8.274,0,8.274,7.31,1.59,7.480922403,15.544,1.59,15.62510915,8.274,0,8.274,7.27,1.59,7.44184117
31/10/2020 14:00,15.6005,1.45,15.66774075,7.6905,0,7.6905,7.91,1.45,8.04180328,15.5605,1.47,15.6297812,7.6905,0,7.6905,7.87,1.47,8.006110167
31/10/2020 14:30,15.491,1.26,15.54215818,5.201,0,5.201,10.29,1.26,10.36685584,15.431,1.27,15.48317348,5.201,0,5.201,10.23,1.27,10.30853045
31/10/2020 15:00,15.3625,1.06,15.39902615,5.3725,0,5.3725,9.99,1.06,10.04607884,15.3025,1.07,15.33986331,5.3725,0,5.3725,9.93,1.07,9.987482165
31/10/2020 15:30,16.228,1.06,16.26258233,2.748,0,2.748,13.48,1.06,13.52161233,16.138,1.07,16.17343328,2.748,0,2.748,13.39,1.07,13.43268402
31/10/2020 16:00,17.136,1.37,17.19067759,1.856,0,1.856,15.28,1.37,15.34129395,17.046,1.39,17.10257922,1.856,0,1.856,15.19,1.39,15.25346518
31/10/2020 16:30,17.766,0.99,17.79356221,1.746,0,1.746,16.02,0.99,16.05056074,17.826,1.97,17.93452469,1.746,0,1.746,16.08,1.97,16.20022531
31/10/2020 17:00,18.9685,-0.77,18.98412211,1.2885,0,1.2885,17.68,-0.77,17.69675959,19.7285,4.3,20.19167433,1.2885,0,1.2885,18.44,4.3,18.93471943
31/10/2020 17:30,20.32,-0.58,20.32827587,1.28,0,1.28,19.04,-0.58,19.04883199,21.08,4.52,21.55914655,1.28,0,1.28,19.8,4.52,20.3093673
31/10/2020 18:00,21.361,2.08,21.46202975,1.271,0,1.271,20.09,2.08,20.19738845,21.231,2.09,21.33362278,1.271,0,1.271,19.96,2.09,20.06912305
31/10/2020 18:30,21.0925,2.08,21.19480965,1.2825,0,1.2825,19.81,2.08,19.91889806,20.9625,2.09,21.06643079,1.2825,0,1.2825,19.68,2.09,19.79066699
31/10/2020 19:00,20.315,1.75,20.39023602,1.275,0,1.275,19.04,1.75,19.12025366,20.185,1.76,20.26158496,1.275,0,1.275,18.91,1.76,18.99172715
31/10/2020 19:30,18.6215,-0.61,18.63148846,1.2815,0,1.2815,17.34,-0.61,17.35072621,19.1915,3.38,19.48686923,1.2815,0,1.2815,17.91,3.38,18.2261488
31/10/2020 20:00,18.24,-0.99,18.26684702,1.27,0,1.27,16.97,-0.99,16.9988529,18.97,3.91,19.36876351,1.27,0,1.27,17.7,3.91,18.12672337
31/10/2020 20:30,17.414,-1.27,17.46024902,1.294,0,1.294,16.12,-1.27,16.16995053,18.124,3.68,18.49383076,1.294,0,1.294,16.83,3.68,17.22763187
31/10/2020 21:00,16.4135,-1.58,16.4893718,1.2835,0,1.2835,15.13,-1.58,15.21227465,17.1335,3.38,17.46371158,1.2835,0,1.2835,15.85,3.38,16.20638454
31/10/2020 21:30,15.9,-1.58,15.9783103,1.3,0,1.3,14.6,-1.58,14.68524429,16.6,3.38,16.94061392,1.3,0,1.3,15.3,3.38,15.66889913
31/10/2020 22:00,15.4485,0.12,15.44896606,1.2985,0,1.2985,14.15,0.12,14.15050882,15.5585,1.38,15.61958137,1.2985,0,1.2985,14.26,1.38,14.32661858
31/10/2020 22:30,14.555,-0.35,14.55920757,1.315,0,1.315,13.24,-0.35,13.24462533,14.725,1.43,14.79427339,1.315,0,1.315,13.41,1.43,13.48602981
31/10/2020 23:00,13.4155,-1.97,13.55937094,1.3155,0,1.3155,12.1,-1.97,12.2593189,14.0455,2.68,14.29889752,1.3155,0,1.3155,12.73,2.68,13.00904685
31/10/2020 23:30,13.2235,-1.9,13.35930209,1.3435,0,1.3435,11.88,-1.9,12.03097669,13.8535,2.78,14.12968019,1.3435,0,1.3435,12.51,2.78,12.8151668
01/11/2020 00:00,13.027,-1.9,13.16482924,1.337,0,1.337,11.69,-1.9,11.84339901,13.667,2.78,13.94687381,1.337,0,1.337,12.33,2.78,12.63951344
01/11/2020 00:30,14.673,-1.85,14.78916593,1.363,0,1.363,13.31,-1.85,13.43795371,14.633,2.52,14.84840358,1.363,0,1.363,13.27,2.52,13.50715736
01/11/2020 01:00,14.7985,0.68,14.81411497,1.3585,0,1.3585,13.44,0.68,13.45719139,14.7085,0.68,14.72421041,1.3585,0,1.3585,13.35,0.68,13.36730713
01/11/2020 01:30,14.505,0.68,14.52093058,1.385,0,1.385,13.12,0.68,13.13761013,14.445,0.68,14.46099668,1.385,0,1.385,13.06,0.68,13.07769093
01/11/2020 02:00,14.135,0.68,14.15134711,1.385,0,1.385,12.75,0.68,12.76812046,14.065,0.68,14.08142837,1.385,0,1.385,12.68,0.68,12.69822035
01/11/2020 02:30,13.9405,0.68,13.95707492,1.4105,0,1.4105,12.53,0.68,12.54843815,13.8705,0.68,13.88715847,1.4105,0,1.4105,12.46,0.68,12.47854158
01/11/2020 03:00,13.323,0.68,13.34034216,1.383,0,1.383,11.94,0.68,11.95934781,13.233,0.68,13.25045995,1.383,0,1.383,11.85,0.68,11.86949451
01/11/2020 03:30,12.835,0,12.835,1.395,0,1.395,11.44,0,11.44,12.785,0,12.785,1.395,0,1.395,11.39,0,11.39
