Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2020 04:00,12.3965,0.8,12.42228692,1.4065,0,1.4065,10.99,0.8,11.01907891,12.3365,0.78,12.36113394,1.4065,0,1.4065,10.93,0.78,10.95779631
01/11/2020 04:30,12.42,0.68,12.43860121,1.43,0,1.43,10.99,0.68,11.01101721,12.36,0.68,12.37869137,1.43,0,1.43,10.93,0.68,10.95113236
01/11/2020 05:00,12.276,0.68,12.29481907,1.416,0,1.416,10.86,0.68,10.88126831,12.216,0.68,12.23491136,1.416,0,1.416,10.8,0.68,10.82138623
01/11/2020 05:30,11.851,0,11.851,1.421,0,1.421,10.43,0,10.43,11.801,0,11.801,1.421,0,1.421,10.38,0,10.38
01/11/2020 06:00,11.987,0.84,12.01639584,1.397,0,1.397,10.59,0.84,10.62326221,11.927,0.84,11.95654336,1.397,0,1.397,10.53,0.84,10.56345114
01/11/2020 06:30,12.573,0.68,12.59137518,1.393,0,1.393,11.18,0.68,11.20066069,12.493,0,12.493,1.393,0,1.393,11.1,0,11.1
01/11/2020 07:00,13.354,0.75,13.37504452,1.374,0,1.374,11.98,0.75,12.00345367,13.274,0.76,13.29573902,1.374,0,1.374,11.9,0.76,11.92424421
01/11/2020 07:30,13.544,0.75,13.56474976,1.364,0,1.364,12.18,0.75,12.20306929,13.464,0.76,13.48543273,1.364,0,1.364,12.1,0.76,12.12384427
01/11/2020 08:00,14.262,-0.09,14.26228397,1.452,0,1.452,12.81,-0.09,12.81031616,14.502,1.93,14.62986343,1.452,0,1.452,13.05,1.93,13.19194451
01/11/2020 08:30,14.6435,-1.32,14.70287361,1.9735,0,1.9735,12.67,-1.32,12.73857527,15.3135,3.49,15.70615746,1.9735,0,1.9735,13.34,3.49,13.78897023
01/11/2020 09:00,15.2255,-1.21,15.27350484,2.8555,0,2.8555,12.37,-1.21,12.42903858,15.8755,3.54,16.26539579,2.8555,0,2.8555,13.02,3.54,13.49266467
01/11/2020 09:30,16.312,1.02,16.34385952,2.742,0,2.742,13.57,1.02,13.60828057,16.292,1.45,16.35639826,2.742,0,2.742,13.55,1.45,13.62736218
01/11/2020 10:00,16.7175,1.18,16.75909324,2.2775,0,2.2775,14.44,1.18,14.48813308,16.6275,1.18,16.66931781,2.2775,0,2.2775,14.35,1.18,14.39843394
01/11/2020 10:30,16.995,1.26,17.04164385,2.375,0,2.375,14.62,1.26,14.67419504,16.895,1.28,16.94341834,2.375,0,2.375,14.52,1.28,14.57630955
01/11/2020 11:00,17.5275,1.38,17.58174213,2.2175,0,2.2175,15.31,1.38,15.37206883,17.4475,1.39,17.50278139,2.2175,0,2.2175,15.23,1.39,15.29329919
01/11/2020 11:30,17.7435,1.38,17.79708381,2.3635,0,2.3635,15.38,1.38,15.44178746,17.5935,1.39,17.64832406,2.3635,0,2.3635,15.23,1.39,15.29329919
01/11/2020 12:00,17.995,0.07,17.99513615,2.075,0,2.075,15.92,0.07,15.92015389,18.355,2.86,18.57648043,2.075,0,2.075,16.28,2.86,16.52930731
01/11/2020 12:30,18.247,-0.97,18.27276413,2.197,0,2.197,16.05,-0.97,16.07928481,18.957,3.92,19.35805385,2.197,0,2.197,16.76,3.92,17.21232117
01/11/2020 13:00,18.4055,-0.97,18.43104257,2.3555,0,2.3555,16.05,-0.97,16.07928481,19.1155,3.92,19.5132965,2.3555,0,2.3555,16.76,3.92,17.21232117
01/11/2020 13:30,17.7055,-1.07,17.73780229,2.4555,0,2.4555,15.25,-1.07,15.28749162,18.4355,3.87,18.83731829,2.4555,0,2.4555,15.98,3.87,16.44193723
01/11/2020 14:00,17.1155,0.4,17.12017349,2.0955,0,2.0955,15.02,0.4,15.02532529,17.2755,1.94,17.38408756,2.0955,0,2.0955,15.18,1.94,15.30346366
01/11/2020 14:30,17.176,1.09,17.2105513,1.956,0,1.956,15.22,1.09,15.25898096,17.086,1.1,17.12137249,1.956,0,1.956,15.13,1.1,15.16993408
01/11/2020 15:00,17.468,1.23,17.51125135,1.748,0,1.748,15.72,1.23,15.7680468,17.378,1.24,17.42218367,1.748,0,1.748,15.63,1.24,15.67911031
01/11/2020 15:30,17.7035,1.23,17.7461774,1.7235,0,1.7235,15.98,1.23,16.02726739,17.6035,1.24,17.64711909,1.7235,0,1.7235,15.88,1.24,15.92833952
01/11/2020 16:00,17.8955,0.05,17.89556985,1.4955,0,1.4955,16.4,0.05,16.40007622,18.2255,2.54,18.4016426,1.4955,0,1.4955,16.73,2.54,16.92171682
01/11/2020 16:30,19.14,0.4,19.14417927,1.39,0,1.39,17.75,0.4,17.75450647,19.53,3.21,19.79204386,1.39,0,1.39,18.14,3.21,18.42182673
01/11/2020 17:00,20.2525,1.65,20.31960276,1.3725,0,1.3725,18.88,1.65,18.95196296,20.8925,4.16,21.30263261,1.3725,0,1.3725,19.52,4.16,19.95835665
01/11/2020 17:30,21.433,-0.67,21.44346961,1.383,0,1.383,20.05,-0.67,20.06119139,22.243,4.74,22.74244158,1.383,0,1.383,20.86,4.74,21.39175542
01/11/2020 18:00,21.518,2.12,21.6221813,1.378,0,1.378,20.14,2.12,20.25127157,21.678,2.93,21.87511335,1.378,0,1.378,20.3,2.93,20.5103608
01/11/2020 18:30,21.058,2.07,21.15949584,1.378,0,1.378,19.68,2.07,19.78856488,20.928,2.07,21.03012325,1.378,0,1.378,19.55,2.07,19.65928279
01/11/2020 19:00,20.3255,1.92,20.41598272,1.3755,0,1.3755,18.95,1.92,19.04701814,20.2055,1.93,20.2974661,1.3755,0,1.3755,18.83,1.93,18.92865024
01/11/2020 19:30,19.105,1.48,19.16223956,1.365,0,1.365,17.74,1.48,17.80162914,18.975,1.49,19.03341076,1.365,0,1.365,17.61,1.49,17.67292279
01/11/2020 20:00,17.9945,1.31,18.042121,1.3545,0,1.3545,16.64,1.31,16.69148585,17.8745,1.32,17.92317355,1.3545,0,1.3545,16.52,1.32,16.57265217
01/11/2020 20:30,17.1905,1.26,17.23661481,1.3805,0,1.3805,15.81,1.26,15.86012926,17.0805,1.27,17.12764958,1.3805,0,1.3805,15.7,1.27,15.75128249
01/11/2020 21:00,16.355,-0.7,16.36997327,1.335,0,1.335,15.02,-0.7,15.03630274,16.875,2.99,17.13784482,1.335,0,1.335,15.54,2.99,15.82503397
01/11/2020 21:30,15.602,0.39,15.60687361,1.352,0,1.352,14.25,0.39,14.25533584,15.672,1.39,15.73352103,1.352,0,1.352,14.32,1.39,14.38730343
01/11/2020 22:00,14.7595,0.82,14.782261,1.3295,0,1.3295,13.43,0.82,13.45501022,14.6695,0.82,14.69240043,1.3295,0,1.3295,13.34,0.82,13.36517864
01/11/2020 22:30,13.9365,0.7,13.95406866,1.3565,0,1.3565,12.58,0.7,12.59946031,13.8665,0.72,13.88517995,1.3565,0,1.3565,12.51,0.72,12.53070229
01/11/2020 23:00,13.1845,0.7,13.20306935,1.3445,0,1.3445,11.84,0.7,11.86067452,13.1145,0.72,13.13424951,1.3445,0,1.3445,11.77,0.72,11.79200153
01/11/2020 23:30,12.9175,0.7,12.93645261,1.3775,0,1.3775,11.54,0.7,11.56121101,12.8475,0.72,12.86765932,1.3775,0,1.3775,11.47,0.72,11.49257586
02/11/2020 00:00,12.438,0.7,12.45768213,1.348,0,1.348,11.09,0.7,11.11207001,12.368,0.72,12.38893958,1.348,0,1.348,11.02,0.72,11.04349582
02/11/2020 00:30,14.08,0.7,14.09738983,1.34,0,1.34,12.74,0.7,12.75921628,14.01,0.72,14.02848887,1.34,0,1.34,12.67,0.72,12.69044128
02/11/2020 01:00,14.096,-0.76,14.11647321,1.356,0,1.356,12.74,-0.76,12.76264863,14.416,2.09,14.56671397,1.356,0,1.356,13.06,2.09,13.22617481
02/11/2020 01:30,13.6245,-1.85,13.74952727,1.3845,0,1.3845,12.24,-1.85,12.37901854,14.2945,2.99,14.60386354,1.3845,0,1.3845,12.91,2.99,13.25172442
02/11/2020 02:00,13.0215,-1.97,13.16967586,1.3615,0,1.3615,11.66,-1.97,11.82524841,13.6815,2.99,14.00441153,1.3615,0,1.3615,12.32,2.99,12.67763779
02/11/2020 02:30,12.8155,-1.97,12.96603024,1.3855,0,1.3855,11.43,-1.97,11.59852577,13.4855,2.99,13.81299425,1.3855,0,1.3855,12.1,2.99,12.46395202
02/11/2020 03:00,12.56,-1.97,12.71355576,1.36,0,1.36,11.2,-1.97,11.37193475,12.94,2.99,13.28095253,1.36,0,1.36,11.58,2.99,11.95978679
02/11/2020 03:30,12.1165,0,12.1165,1.3765,0,1.3765,10.74,0,10.74,12.0565,0,12.0565,1.3765,0,1.3765,10.68,0,10.68
02/11/2020 04:00,11.9415,0.82,11.96962081,1.3515,0,1.3515,10.59,0.82,10.62169949,11.8815,0.8,11.90840217,1.3515,0,1.3515,10.53,0.8,10.56034564
02/11/2020 04:30,12.0365,0.82,12.06439937,1.3365,0,1.3365,10.7,0.82,10.73137456,11.9665,0.8,11.99321151,1.3365,0,1.3365,10.63,0.8,10.66006098
02/11/2020 05:00,12.038,0,12.038,1.338,0,1.338,10.7,0,10.7,11.968,0,11.968,1.338,0,1.338,10.63,0,10.63
02/11/2020 05:30,12.5595,0.69,12.5784395,1.3495,0,1.3495,11.21,0.69,11.23121543,12.4995,0.69,12.51853028,1.3495,0,1.3495,11.15,0.69,11.17132937
02/11/2020 06:00,13.495,0.48,13.5035338,1.315,0,1.315,12.18,0.48,12.18945446,13.555,1.33,13.62009269,1.315,0,1.315,12.24,1.33,12.31204695
02/11/2020 06:30,14.9625,-1.04,14.99860014,1.3125,0,1.3125,13.65,-1.04,13.68956172,15.6425,3.76,16.08805166,1.3125,0,1.3125,14.33,3.76,14.81507678
02/11/2020 07:00,16.399,-0.05,16.39907622,1.269,0,1.269,15.13,-0.05,15.13008262,16.979,3.94,17.43014747,1.269,0,1.269,15.71,3.94,16.19653358
02/11/2020 07:30,18.3125,1.74,18.3949791,1.3025,0,1.3025,17.01,1.74,17.09876311,18.7725,4.47,19.29734843,1.3025,0,1.3025,17.47,4.47,18.0327979
02/11/2020 08:00,19.0125,0.74,19.0268956,1.4925,0,1.4925,17.52,0.74,17.53562089,19.7625,5.52,20.51893775,1.4925,0,1.4925,18.27,5.52,19.08568312
02/11/2020 08:30,18.6995,0.94,18.72311139,3.1295,0,3.1295,15.57,0.94,15.59834927,19.4195,5.83,20.27574611,3.1295,0,3.1295,16.29,5.83,17.30182071
02/11/2020 09:00,18.7825,1.1,18.81468326,3.3525,0,3.3525,15.43,1.1,15.46915964,19.5025,6,20.40459522,3.3525,0,3.3525,16.15,6,17.22853737
02/11/2020 09:30,18.52,1.19,18.55819226,5.13,0,5.13,13.39,1.19,13.44277501,19.21,6.11,20.1582787,5.13,0,5.13,14.08,6.11,15.34856671
02/11/2020 10:00,18.1845,1.19,18.22339541,6.6445,0,6.6445,11.54,1.19,11.6011939,18.8545,6.2,19.84772456,6.6445,0,6.6445,12.21,6.2,13.69394392
02/11/2020 10:30,17.4185,1.19,17.45910199,7.4185,0,7.4185,10,1.19,10.07055609,18.0685,6.2,19.10263574,7.4185,0,7.4185,10.65,6.2,12.32325038
02/11/2020 11:00,17.253,1.26,17.29894821,7.993,0,7.993,9.26,1.26,9.345330385,17.893,6.26,18.95645138,7.993,0,7.993,9.9,6.26,11.71313792
02/11/2020 11:30,18.0835,1.63,18.15681338,8.2835,0,8.2835,9.8,1.63,9.934631347,18.7335,6.64,19.87545276,8.2835,0,8.2835,10.45,6.64,12.38111869
02/11/2020 12:00,18.268,1.63,18.34057589,8.008,0,8.008,10.26,1.63,10.38867171,18.928,6.64,20.05888292,8.008,0,8.008,10.92,6.64,12.78029734
02/11/2020 12:30,18.804,1.51,18.86453063,6.704,0,6.704,12.1,1.51,12.19385501,19.494,6.49,20.54595182,6.704,0,6.704,12.79,6.49,14.34239171
02/11/2020 13:00,18.8685,1.38,18.91889775,6.5585,0,6.5585,12.31,1.38,12.38711024,19.5485,6.35,20.55398629,6.5585,0,6.5585,12.99,6.35,14.4589972
02/11/2020 13:30,17.9495,1.23,17.99159388,8.8995,0,8.8995,9.05,1.23,9.133203162,18.5995,6.26,19.62470383,8.8995,0,8.8995,9.7,6.26,11.54459181
02/11/2020 14:00,18.1845,1.07,18.21595291,6.9345,0,6.9345,11.25,1.07,11.30076989,18.8645,6.08,19.82008477,6.9345,0,6.9345,11.93,6.08,13.38997013
02/11/2020 14:30,18.6585,1.17,18.69514702,5.0685,0,5.0685,13.59,1.17,13.64027126,19.3685,6.16,20.32447766,5.0685,0,5.0685,14.3,6.16,15.57034361
02/11/2020 15:00,18.3755,1.22,18.41595505,5.8955,0,5.8955,12.48,1.22,12.53948962,19.0655,6.22,20.05446809,5.8955,0,5.8955,13.17,6.22,14.56493392
02/11/2020 15:30,18.8785,0.99,18.90444028,3.3285,0,3.3285,15.55,0.99,15.5814826,19.5985,5.93,20.47598843,3.3285,0,3.3285,16.27,5.93,17.31698011
02/11/2020 16:00,19.5555,0.99,19.58054341,2.7155,0,2.7155,16.84,0.99,16.86907526,20.2955,5.93,21.14408239,2.7155,0,2.7155,17.58,5.93,18.55320188
02/11/2020 16:30,21.0045,1.83,21.08406792,1.7945,0,1.7945,19.21,1.83,19.29696867,21.4945,5.22,22.11926604,1.7945,0,1.7945,19.7,5.22,20.3798528
02/11/2020 17:00,22.5005,3.44,22.76194412,1.2705,0,1.2705,21.23,3.44,21.50689424,22.3605,3.44,22.62356206,1.2705,0,1.2705,21.09,3.44,21.36870843
02/11/2020 17:30,23.849,3.36,24.08452617,1.249,0,1.249,22.6,3.36,22.84840476,23.699,3.36,23.93600219,1.249,0,1.249,22.45,3.36,22.70004626
02/11/2020 18:00,24.3645,3.49,24.61318671,1.2445,0,1.2445,23.12,3.49,23.38192678,24.2045,3.49,24.45481385,1.2445,0,1.2445,22.96,3.49,23.2237314
02/11/2020 18:30,23.992,3.24,24.20978447,1.262,0,1.262,22.73,3.24,22.95975827,23.842,3.24,24.0611422,1.262,0,1.262,22.58,3.24,22.81126914
02/11/2020 19:00,23.208,2.97,23.3972683,1.248,0,1.248,21.96,2.97,22.15993005,23.058,2.97,23.2484895,1.248,0,1.248,21.81,2.97,22.01129256
02/11/2020 19:30,22.1845,2.76,22.35552818,1.2545,0,1.2545,20.93,2.76,21.11119371,22.0445,2.76,22.21660596,1.2545,0,1.2545,20.79,2.76,20.9724033
02/11/2020 20:00,21.344,2.58,21.49936594,1.244,0,1.244,20.1,2.58,20.26490563,21.214,2.59,21.37152068,1.244,0,1.244,19.97,2.59,20.13725403
02/11/2020 20:30,20.124,2.32,20.25728945,1.244,0,1.244,18.88,2.32,19.02200831,20.424,3.44,20.71167246,1.244,0,1.244,19.18,3.44,19.48604629
02/11/2020 21:00,18.948,-0.67,18.95984188,1.238,0,1.238,17.71,-0.67,17.7226691,19.698,4.34,20.17044382,1.238,0,1.238,18.46,4.34,18.96331195
02/11/2020 21:30,18.216,-0.73,18.23062138,1.226,0,1.226,16.99,-0.73,17.00567552,18.956,4.22,19.42004985,1.226,0,1.226,17.73,4.22,18.22529286
02/11/2020 22:00,17.3435,0.01,17.34350288,1.2335,0,1.2335,16.11,0.01,16.1100031,17.7535,3.04,18.01189502,1.2335,0,1.2335,16.52,3.04,16.79738075
02/11/2020 22:30,16.5725,1.37,16.62903053,1.2325,0,1.2325,15.34,1.37,15.40105516,16.4725,1.37,16.52937253,1.2325,0,1.2325,15.24,1.37,15.30145418
02/11/2020 23:00,15.6635,1.31,15.71818476,1.2335,0,1.2335,14.43,1.31,14.48934091,15.5735,1.31,15.62849968,1.2335,0,1.2335,14.34,1.31,14.3997118
02/11/2020 23:30,15.0335,1.14,15.07666151,1.2535,0,1.2535,13.78,1.14,13.82707489,14.9535,1.14,14.99689175,1.2535,0,1.2535,13.7,1.14,13.74734884
03/11/2020 00:00,14.667,1.14,14.71123683,1.237,0,1.237,13.43,1.14,13.47829737,14.587,1.14,14.6314787,1.237,0,1.237,13.35,1.14,13.39858575
03/11/2020 00:30,16.3545,1.14,16.39418404,1.2545,0,1.2545,15.1,1.14,15.14297197,16.2745,1.14,16.31437864,1.2545,0,1.2545,15.02,1.14,15.06320019
03/11/2020 01:00,16.2655,1.04,16.29871437,1.2355,0,1.2355,15.03,1.04,15.0659384,16.1855,1.04,16.21887821,1.2355,0,1.2355,14.95,1.04,14.98613025
03/11/2020 01:30,16.0045,1.12,16.04364112,1.2545,0,1.2545,14.75,1.12,14.79246092,15.9245,1.13,15.96454197,1.2545,0,1.2545,14.67,1.13,14.71345643
03/11/2020 02:00,15.628,1.19,15.67324102,1.238,0,1.238,14.39,1.19,14.43912047,15.548,1.19,15.59347312,1.238,0,1.238,14.31,1.19,14.35939414
03/11/2020 02:30,15.626,1.19,15.67124679,1.236,0,1.236,14.39,1.19,14.43912047,15.546,1.19,15.59147895,1.236,0,1.236,14.31,1.19,14.35939414
03/11/2020 03:00,15.142,1.1,15.18190252,1.242,0,1.242,13.9,1.1,13.94345725,15.072,1.1,15.11208735,1.242,0,1.242,13.83,1.1,13.87367651
03/11/2020 03:30,14.5985,0.95,14.62937805,1.2585,0,1.2585,13.34,0.95,13.37378406,14.5385,0.95,14.56950522,1.2585,0,1.2585,13.28,0.95,13.31393631
03/11/2020 04:00,13.896,0.8,13.91900916,1.246,0,1.246,12.65,0.8,12.6752712,13.836,0.82,13.86027763,1.246,0,1.246,12.59,0.82,12.61667547
03/11/2020 04:30,14.0045,0.92,14.03468633,1.2745,0,1.2745,12.73,0.92,12.76320101,13.9345,0.93,13.9655,1.2745,0,1.2745,12.66,0.93,12.69411281
03/11/2020 05:00,14.3105,1.06,14.34970419,1.2705,0,1.2705,13.04,1.06,13.08301189,14.2405,1.07,14.28064215,1.2705,0,1.2705,12.97,1.07,13.01406163
03/11/2020 05:30,14.9395,1.26,14.99254015,1.2795,0,1.2795,13.66,1.26,13.71798819,14.8695,1.26,14.92278896,1.2795,0,1.2795,13.59,1.26,13.64828561
03/11/2020 06:00,15.536,-0.61,15.5479708,1.256,0,1.256,14.28,-0.61,14.29302277,16.156,3.82,16.60146789,1.256,0,1.256,14.9,3.82,15.38188545
03/11/2020 06:30,17.0815,-0.75,17.09795725,1.2515,0,1.2515,15.83,-0.75,15.84775694,17.7915,4.39,18.3251077,1.2515,0,1.2515,16.54,4.39,17.11267659
03/11/2020 07:00,18.872,0.69,18.88460971,1.242,0,1.242,17.63,0.69,17.64349739,19.602,5.14,20.26469847,1.242,0,1.242,18.36,5.14,19.06591723
03/11/2020 07:30,20.924,1.72,20.99457492,1.284,0,1.284,19.64,1.72,19.71517182,21.594,5.97,22.40405624,1.284,0,1.284,20.31,5.97,21.16924656
03/11/2020 08:00,22.159,2.85,22.34152593,1.409,0,1.409,20.75,2.85,20.94480843,22.569,5.69,23.27521989,1.409,0,1.409,21.16,5.69,21.91167953
03/11/2020 08:30,22.9205,4.67,23.39141339,1.5005,0,1.5005,21.42,4.67,21.92316811,22.7805,4.66,23.25224248,1.5005,0,1.5005,21.28,4.66,21.78426037
03/11/2020 09:00,23.059,4.88,23.56972382,1.639,0,1.639,21.42,4.88,21.96885978,22.919,4.88,23.43277536,1.639,0,1.639,21.28,4.88,21.83237962
03/11/2020 09:30,23.1545,3.7,23.44825943,2.2545,0,2.2545,20.9,3.7,21.22498528,23.5345,6.44,24.39971906,2.2545,0,2.2545,21.28,6.44,22.23312843
03/11/2020 10:00,22.667,2.62,22.81791597,2.587,0,2.587,20.08,2.62,20.25020494,23.347,7.02,24.37955719,2.587,0,2.587,20.76,7.02,21.91478953
03/11/2020 10:30,20.642,2.19,20.75784825,6.872,0,6.872,13.77,2.19,13.94306279,21.122,5.86,21.91981943,6.872,0,6.872,14.25,5.86,15.40785838
03/11/2020 11:00,20.564,1.69,20.63332731,6.264,0,6.264,14.3,1.69,14.39951735,21.244,6.48,22.21031148,6.264,0,6.264,14.98,6.48,16.32148278
03/11/2020 11:30,21.25,1.78,21.32442027,4.27,0,4.27,16.98,1.78,17.07304308,21.96,6.48,22.89611321,4.27,0,4.27,17.69,6.48,18.83949309
03/11/2020 12:00,20.3035,1.84,20.3867043,7.6935,0,7.6935,12.61,1.84,12.74353562,20.9635,6.64,21.98995071,7.6935,0,7.6935,13.27,6.64,14.83854777
03/11/2020 12:30,20.57,1.6,20.63213271,6.23,0,6.23,14.34,1.6,14.42898472,21.25,6.36,22.18134577,6.23,0,6.23,15.02,6.36,16.31103921
03/11/2020 13:00,20.553,1.6,20.61518394,6.213,0,6.213,14.34,1.6,14.42898472,21.233,6.36,22.16506009,6.213,0,6.213,15.02,6.36,16.31103921
03/11/2020 13:30,19.9655,1.07,19.9941514,6.5055,0,6.5055,13.46,1.07,13.50246274,20.6455,5.93,21.48026001,6.5055,0,6.5055,14.14,5.93,15.33311775
03/11/2020 14:00,20.231,1.34,20.27532888,4.591,0,4.591,15.64,1.34,15.69729913,20.941,6.19,21.83670261,4.591,0,4.591,16.35,6.19,17.4825227
03/11/2020 14:30,20.6095,1.53,20.66621374,4.9695,0,4.9695,15.64,1.53,15.71465876,21.3195,6.37,22.25079729,4.9695,0,4.9695,16.35,6.37,17.54706243
03/11/2020 15:00,21.1925,1.53,21.24765767,1.9625,0,1.9625,19.23,1.53,19.29076981,21.9525,6.37,22.8580217,1.9625,0,1.9625,19.99,6.37,20.98039561
03/11/2020 15:30,20.9585,1.43,21.00722786,4.0385,0,4.0385,16.92,1.43,16.98032096,21.6885,6.27,22.57662358,4.0385,0,4.0385,17.65,6.27,18.73060063
03/11/2020 16:00,21.4455,1.43,21.49312379,2.2755,0,2.2755,19.17,1.43,19.22326195,22.1955,6.21,23.04787019,2.2755,0,2.2755,19.92,6.21,20.86553378
03/11/2020 16:30,23.1595,3.86,23.47897017,1.5895,0,1.5895,21.57,3.86,21.91265616,23.0995,4.26,23.48902936,1.5895,0,1.5895,21.51,4.26,21.92778375
03/11/2020 17:00,24.266,3.78,24.55864728,1.246,0,1.246,23.02,3.78,23.32828326,24.116,3.77,24.40889911,1.246,0,1.246,22.87,3.77,23.17864966
03/11/2020 17:30,24.645,3.25,24.85836931,1.235,0,1.235,23.41,3.25,23.63452136,24.505,3.25,24.71957777,1.235,0,1.235,23.27,3.25,23.49585921
03/11/2020 18:00,24.9225,3.08,25.11209681,1.2425,0,1.2425,23.68,3.08,23.87946398,24.7725,3.07,24.96200425,1.2425,0,1.2425,23.53,3.07,23.72942899
03/11/2020 18:30,25.269,3.17,25.46706228,1.249,0,1.249,24.02,3.17,24.2282748,25.119,3.17,25.31823574,1.249,0,1.249,23.87,3.17,24.07957226
03/11/2020 19:00,24.491,1.15,24.51798485,1.241,0,1.241,23.25,1.15,23.27842349,25.201,5.39,25.77096236,1.241,0,1.241,23.96,5.39,24.55878051
03/11/2020 19:30,22.5275,0.68,22.53776068,1.2475,0,1.2475,21.28,0.68,21.29086189,23.3275,5.01,23.85942908,1.2475,0,1.2475,22.08,5.01,22.64125659
03/11/2020 20:00,21.703,1.98,21.79313215,1.243,0,1.243,20.46,1.98,20.55558318,22.003,3.3,22.24909007,1.243,0,1.243,20.76,3.3,21.02064699
03/11/2020 20:30,21.802,2.15,21.90775443,1.252,0,1.252,20.55,2.15,20.66216349,21.662,2.15,21.76843458,1.252,0,1.252,20.41,2.15,20.52292864
03/11/2020 21:00,20.753,1.59,20.81382014,1.223,0,1.223,19.53,1.59,19.59461661,20.863,2.71,21.03827153,1.223,0,1.223,19.64,2.71,19.82608635
03/11/2020 21:30,19.7065,-0.68,19.71822868,1.2365,0,1.2365,18.47,-0.68,18.48251336,20.4665,4.33,20.9195249,1.2365,0,1.2365,19.23,4.33,19.71146367
03/11/2020 22:00,18.7745,-0.8,18.79153667,1.2245,0,1.2245,17.55,-0.8,17.56822416,19.5145,4.13,19.94674435,1.2245,0,1.2245,18.29,4.13,18.75049333
03/11/2020 22:30,17.4435,-1.07,17.47628657,1.2135,0,1.2135,16.23,-1.07,16.26523286,18.1635,3.89,18.57538243,1.2135,0,1.2135,16.95,3.89,17.39064691
03/11/2020 23:00,16.605,0.03,16.6050271,1.225,0,1.225,15.38,0.03,15.38002926,16.925,2.52,17.11157576,1.225,0,1.225,15.7,2.52,15.90095595
03/11/2020 23:30,16.0875,-0.2,16.08874315,1.2275,0,1.2275,14.86,-0.2,14.86134583,16.4475,2.52,16.63943077,1.2275,0,1.2275,15.22,2.52,15.42720973
04/11/2020 00:00,15.4725,-1.4,15.53570907,1.2325,0,1.2325,14.24,-1.4,14.30865472,16.1525,3.38,16.50235305,1.2325,0,1.2325,14.92,3.38,15.29806524
04/11/2020 00:30,17.5625,0.89,17.58503643,1.2425,0,1.2425,16.32,0.89,16.34424975,17.5525,1.49,17.61562818,1.2425,0,1.2425,16.31,1.49,16.37791806
04/11/2020 01:00,17.832,1.24,17.87506151,1.242,0,1.242,16.59,1.24,16.63627663,17.722,1.25,17.76602893,1.242,0,1.242,16.48,1.25,16.52733796
04/11/2020 01:30,17.5175,1.13,17.55390857,1.2375,0,1.2375,16.28,1.13,16.31916971,17.4175,1.14,17.45476744,1.2375,0,1.2375,16.18,1.14,16.22011097
04/11/2020 02:00,17.0095,1,17.03886998,1.2195,0,1.2195,15.79,1,15.82163392,16.9095,1.01,16.93963666,1.2195,0,1.2195,15.69,1.01,15.72247436
04/11/2020 02:30,16.9005,0.66,16.91338228,1.2405,0,1.2405,15.66,0.66,15.67390188,16.9305,1.4,16.98828509,1.2405,0,1.2405,15.69,1.4,15.75233633
04/11/2020 03:00,16.177,-1.59,16.25495091,1.227,0,1.227,14.95,-1.59,15.03431408,16.917,3.26,17.22824683,1.227,0,1.227,15.69,3.26,16.02509594
04/11/2020 03:30,15.794,-1.67,15.88204445,1.244,0,1.244,14.55,-1.67,14.64552491,16.484,3.19,16.78982894,1.244,0,1.244,15.24,3.19,15.57028259
04/11/2020 04:00,15.3475,-1.67,15.43809108,1.2275,0,1.2275,14.12,-1.67,14.21841412,16.0275,3.19,16.34187432,1.2275,0,1.2275,14.8,3.19,15.13988441
04/11/2020 04:30,15.143,-1.74,15.24263917,1.243,0,1.243,13.9,-1.74,14.00848314,15.833,3.13,16.13941724,1.243,0,1.243,14.59,3.13,14.92196368
04/11/2020 05:00,15.032,-1.81,15.14057872,1.232,0,1.232,13.8,-1.81,13.91819313,15.712,3.05,16.00529425,1.232,0,1.232,14.48,3.05,14.79773293
04/11/2020 05:30,15.3905,-1.65,15.47869472,1.2505,0,1.2505,14.14,-1.65,14.23594394,16.0805,3.13,16.38228861,1.2505,0,1.2505,14.83,3.13,15.15670809
04/11/2020 06:00,16.1905,-1.27,16.24023369,1.2305,0,1.2305,14.96,-1.27,15.01381031,16.8205,3.24,17.12970578,1.2305,0,1.2305,15.59,3.24,15.92311841
04/11/2020 06:30,18.47,1.61,18.54003776,1.24,0,1.24,17.23,1.61,17.30505706,18.37,1.61,18.44041757,1.24,0,1.24,17.13,1.61,17.20549331
04/11/2020 07:00,20.1985,2.34,20.33359295,1.2285,0,1.2285,18.97,2.34,19.11377775,20.0785,2.35,20.21555496,1.2285,0,1.2285,18.85,2.35,18.99592061
04/11/2020 07:30,21.098,1.34,21.14051097,1.288,0,1.288,19.81,1.34,19.85526882,21.578,4.58,22.0587054,1.288,0,1.288,20.29,4.58,20.80049278
04/11/2020 08:00,22.0655,1.46,22.1137489,1.8955,0,1.8955,20.17,1.46,20.22277182,22.6555,5.37,23.2832253,1.8955,0,1.8955,20.76,5.37,21.44328566
04/11/2020 08:30,22.059,1.24,22.0938245,3.259,0,3.259,18.8,1.24,18.84084924,22.819,6.2,23.6462843,3.259,0,3.259,19.56,6.2,20.51910329
04/11/2020 09:00,21.259,1.24,21.2951328,5.029,0,5.029,16.23,1.24,16.27730014,21.989,6.2,22.84635903,5.029,0,5.029,16.96,6.2,18.05772965
04/11/2020 09:30,20.874,1.17,20.90676388,6.654,0,6.654,14.22,1.17,14.26805172,21.584,6.2,22.45682649,6.654,0,6.654,14.93,6.2,16.16616528
04/11/2020 10:00,20.306,3.14,20.54734134,8.036,0,8.036,12.27,3.14,12.66540564,20.336,3.88,20.70283304,8.036,0,8.036,12.3,3.88,12.89745711
04/11/2020 10:30,18.9645,3.14,19.22269129,9.2245,0,9.2245,9.74,3.14,10.23363083,18.8945,3.1,19.14711807,9.2245,0,9.2245,9.67,3.1,10.15474766
04/11/2020 11:00,18.125,2.99,18.36996802,10.025,0,10.025,8.1,2.99,8.634239978,18.055,2.97,18.29764807,10.025,0,10.025,8.03,2.97,8.561647038
04/11/2020 11:30,17.292,2.92,17.53680883,10.582,0,10.582,6.71,2.92,7.317820714,17.762,4.78,18.39394042,10.582,0,10.582,7.18,4.78,8.625589835
04/11/2020 12:00,17.101,0.68,17.11451434,10.781,0,10.781,6.32,0.68,6.356477012,17.691,5.19,18.43658268,10.781,0,10.781,6.91,5.19,8.642002083
04/11/2020 12:30,17.3845,0.68,17.39779412,10.7845,0,10.7845,6.6,0.68,6.634937829,17.9645,5.24,18.71312,10.7845,0,10.7845,7.18,5.24,8.888756943
04/11/2020 13:00,17.4225,0.68,17.43576515,10.5625,0,10.5625,6.86,0.68,6.893620239,18.0125,5.39,18.80165568,10.5625,0,10.5625,7.45,5.39,9.195357524
04/11/2020 13:30,17.384,2.51,17.5642693,10.024,0,10.024,7.36,2.51,7.776226591,17.474,2.99,17.72796593,10.024,0,10.024,7.45,2.99,8.027614839
04/11/2020 14:00,17.6065,2.6,17.7974392,9.0365,0,9.0365,8.57,2.6,8.955718843,17.5565,2.59,17.74651493,9.0365,0,9.0365,8.52,2.59,8.904970522
04/11/2020 14:30,18.108,2.73,18.312634,7.878,0,7.878,10.23,2.73,10.58800264,18.048,2.71,18.25032613,7.878,0,7.878,10.17,2.71,10.5248753
04/11/2020 15:00,18.147,2.61,18.33373145,6.547,0,6.547,11.6,2.61,11.89,18.067,2.6,18.25312272,6.547,0,6.547,11.52,2.6,11.80975868
04/11/2020 15:30,18.2415,2.33,18.38970425,4.5115,0,4.5115,13.73,2.33,13.92629886,18.1615,2.31,18.30781752,4.5115,0,4.5115,13.65,2.31,13.84408177
04/11/2020 16:00,19.371,2.57,19.54074054,2.241,0,2.241,17.13,2.57,17.3217147,19.531,3.4,19.82473104,2.241,0,2.241,17.29,3.4,17.62112652
04/11/2020 16:30,20.7555,2.69,20.92909172,1.4455,0,1.4455,19.31,2.69,19.49646635,21.2355,4.34,21.6744564,1.4455,0,1.4455,19.79,4.34,20.26029862
04/11/2020 17:00,22.0885,2.57,22.23750733,0.9785,0,0.9785,21.11,2.57,21.26586467,21.9485,2.56,22.09729061,0.9785,0,0.9785,20.97,2.56,21.12568342
04/11/2020 17:30,23.6225,2.57,23.76188979,1.0725,0,1.0725,22.55,2.57,22.69597762,23.4725,2.56,23.61168897,1.0725,0,1.0725,22.4,2.56,22.54581114
04/11/2020 18:00,24.2185,2.57,24.3544789,1.2185,0,1.2185,23,2.57,23.14313937,24.0685,2.56,24.20426186,1.2185,0,1.2185,22.85,2.56,22.99295762
04/11/2020 18:30,24.952,2.97,25.1281357,1.222,0,1.222,23.73,2.97,23.91513747,24.792,2.96,24.9680769,1.222,0,1.222,23.57,2.96,23.75513629
04/11/2020 19:00,23.627,2.65,23.7751473,1.227,0,1.227,22.4,2.65,22.55620757,23.467,2.64,23.615031,1.227,0,1.227,22.24,2.64,22.39614252
04/11/2020 19:30,22.5535,2.22,22.66249682,1.2335,0,1.2335,21.32,2.22,21.43527,22.4135,2.21,22.52219088,1.2335,0,1.2335,21.18,2.21,21.29498767
04/11/2020 20:00,21.971,2.12,22.07304331,1.231,0,1.231,20.74,2.12,20.84806945,21.841,2.12,21.94364785,1.231,0,1.231,20.61,2.12,20.71874755
04/11/2020 20:30,21.018,1.73,21.08907831,1.238,0,1.238,19.78,1.73,19.85551057,20.888,1.73,20.95951917,1.238,0,1.238,19.65,1.73,19.72600821
04/11/2020 21:00,20.22,1.54,20.27856011,1.22,0,1.22,19,1.54,19.06230836,20.09,1.54,20.14893794,1.22,0,1.22,18.87,1.54,18.9327362
04/11/2020 21:30,19.2365,1.33,19.28242288,1.2365,0,1.2365,18,1.33,18.04906923,19.1265,1.33,19.17268636,1.2365,0,1.2365,17.89,1.33,17.93937011
04/11/2020 22:00,17.586,-0.95,17.61164092,1.226,0,1.226,16.36,-0.95,16.38755931,18.076,2.64,18.26776877,1.226,0,1.226,16.85,2.64,17.05555921
04/11/2020 22:30,16.73,-0.1,16.73029886,1.23,0,1.23,15.5,-0.1,15.50032258,16.89,1.49,16.95559495,1.23,0,1.23,15.66,1.49,15.73072471
04/11/2020 23:00,15.7435,0.68,15.75817858,1.2135,0,1.2135,14.53,0.68,14.5459032,15.6535,0.68,15.6682629,1.2135,0,1.2135,14.44,0.68,14.45600221
04/11/2020 23:30,15.204,0.68,15.21919893,1.234,0,1.234,13.97,0.68,13.98653996,15.114,0.68,15.12928934,1.234,0,1.234,13.88,0.68,13.89664708
05/11/2020 00:00,14.707,0.68,14.72271201,1.217,0,1.217,13.49,0.68,13.50712775,14.637,0.68,14.65278707,1.217,0,1.217,13.42,0.68,13.43721697
05/11/2020 00:30,16.058,-2.06,16.18959431,1.238,0,1.238,14.82,-2.06,14.96248642,16.658,2.73,16.88022109,1.238,0,1.238,15.42,2.73,15.65979885
05/11/2020 01:00,16.3165,-2.14,16.4562381,1.2165,0,1.2165,15.1,-2.14,15.2508885,17.0065,2.65,17.21172688,1.2165,0,1.2165,15.79,2.65,16.01082759
05/11/2020 01:30,16.12,-2.14,16.26142675,1.24,0,1.24,14.88,-2.14,15.03309682,16.8,2.65,17.00771884,1.24,0,1.24,15.56,2.65,15.78404574
05/11/2020 02:00,15.709,-2.14,15.85409351,1.229,0,1.229,14.48,-2.14,14.63728117,16.389,2.65,16.60186197,1.229,0,1.229,15.16,2.65,15.38987004
05/11/2020 02:30,16.07,-1.9,16.18193128,1.25,0,1.25,14.82,-1.9,14.94129847,16.76,2.9,17.00904465,1.25,0,1.25,15.51,2.9,15.77878639
05/11/2020 03:00,15.412,-2.18,15.565415,1.242,0,1.242,14.17,-2.18,14.33671162,16.102,2.66,16.32023296,1.242,0,1.242,14.86,2.66,15.0961982
05/11/2020 03:30,14.925,-2.36,15.11043431,1.255,0,1.255,13.67,-2.36,13.87222044,15.595,2.51,15.79569957,1.255,0,1.255,14.34,2.51,14.55801154
05/11/2020 04:00,14.4955,-2.43,14.69776923,1.2355,0,1.2355,13.26,-2.43,13.48081971,15.1655,2.51,15.37180829,1.2355,0,1.2355,13.93,2.51,14.15432796
05/11/2020 04:30,14.604,-2.18,14.76581241,1.224,0,1.224,13.38,-2.18,13.55643021,15.274,2.67,15.50561111,1.224,0,1.224,14.05,2.67,14.30144748
05/11/2020 05:00,14.534,-2.08,14.68208282,1.234,0,1.234,13.3,-2.08,13.46166409,15.204,2.77,15.45427177,1.234,0,1.234,13.97,2.77,14.24197318
05/11/2020 05:30,15.1885,-1.81,15.29596784,1.2485,0,1.2485,13.94,-1.81,14.05701604,15.8685,3.02,16.1533183,1.2485,0,1.2485,14.62,3.02,14.92865701
05/11/2020 06:00,16.0625,-1.45,16.12781468,1.2325,0,1.2325,14.83,-1.45,14.9007181,16.7525,3.36,17.08613052,1.2325,0,1.2325,15.52,3.36,15.87954659
05/11/2020 06:30,18.1055,1.15,18.14198529,1.2255,0,1.2255,16.88,1.15,16.91912823,18.1555,2.09,18.27540096,1.2255,0,1.2255,16.93,2.09,17.05851693
05/11/2020 07:00,19.739,2.12,19.85251926,1.229,0,1.229,18.51,2.12,18.6310091,20.059,3.45,20.35352503,1.229,0,1.229,18.83,3.45,19.14344274
05/11/2020 07:30,20.6775,0.68,20.68867821,1.2775,0,1.2775,19.4,0.68,19.41191387,21.4375,5.11,22.03811485,1.2775,0,1.2775,20.16,5.11,20.79754072
05/11/2020 08:00,21.047,0.68,21.05798207,1.797,0,1.797,19.25,0.68,19.26200665,21.817,5.42,22.48016657,1.797,0,1.797,20.02,5.42,20.74070394
05/11/2020 08:30,21.518,1,21.54122383,3.068,0,3.068,18.45,1,18.4770804,22.268,5.98,23.05697777,3.068,0,3.068,19.2,5.98,20.1097091
05/11/2020 09:00,20.8875,0.86,20.90519687,4.7975,0,4.7975,16.09,0.86,16.11296683,21.6175,5.89,22.4055441,4.7975,0,4.7975,16.82,5.89,17.82146178
05/11/2020 09:30,20.7405,2.01,20.83766878,6.4305,0,6.4305,14.31,2.01,14.45047404,21.0805,4.7,21.59808974,6.4305,0,6.4305,14.65,4.7,15.38546392
05/11/2020 10:00,20.0575,3.22,20.31432269,7.8175,0,7.8175,12.24,3.22,12.6564608,19.9775,3.2,20.23216514,7.8175,0,7.8175,12.16,3.2,12.57400493
05/11/2020 10:30,19.0845,1.21,19.12281988,8.9845,0,8.9845,10.1,1.21,10.17222198,19.5845,5.06,20.22761084,8.9845,0,8.9845,10.6,5.06,11.74579074
05/11/2020 11:00,18.666,0.81,18.68356647,9.846,0,9.846,8.82,0.81,8.857115783,19.276,5.64,20.0841673,9.846,0,9.846,9.43,5.64,10.98792519
05/11/2020 11:30,18.6025,0.81,18.62012638,10.2425,0,10.2425,8.36,0.81,8.399148766,19.2025,5.71,20.03347464,10.2425,0,10.2425,8.96,5.71,10.62476823
05/11/2020 12:00,18.685,0.88,18.70571103,9.095,0,9.095,9.59,0.88,9.630290754,19.305,5.71,20.13174421,9.095,0,9.095,10.21,5.71,11.69821354
05/11/2020 12:30,19.519,0.93,19.54114278,6.469,0,6.469,13.05,0.93,13.08309596,20.189,5.78,21.00009812,6.469,0,6.469,13.72,5.78,14.88780709
05/11/2020 13:00,19.6105,0.73,19.62408241,6.8905,0,6.8905,12.72,0.73,12.74093011,20.2805,5.52,21.01830346,6.8905,0,6.8905,13.39,5.52,14.4831799
05/11/2020 13:30,19.553,0.73,19.56662232,7.353,0,7.353,12.2,0.73,12.22182065,20.213,5.37,20.91416432,7.353,0,7.353,12.86,5.37,13.93615801
05/11/2020 14:00,19.017,0.73,19.03100599,8.097,0,8.097,10.92,0.73,10.94437298,19.657,5.61,20.44186266,8.097,0,8.097,11.56,5.61,12.84934629
05/11/2020 14:30,19.329,0.73,19.34278007,6.189,0,6.189,13.14,0.73,13.16026216,20.019,5.52,20.76609643,6.189,0,6.189,13.83,5.52,14.89091334
05/11/2020 15:00,19.3725,0.73,19.38624915,6.0625,0,6.0625,13.31,0.73,13.33000375,20.0525,5.52,20.79839312,6.0625,0,6.0625,13.99,5.52,15.03963098
05/11/2020 15:30,19.4825,0.73,19.49617158,3.9925,0,3.9925,15.49,0.73,15.50719188,20.1925,5.36,20.89178442,3.9925,0,3.9925,16.2,5.36,17.06369245
05/11/2020 16:00,20.594,0.73,20.60693417,2.804,0,2.804,17.79,0.73,17.80497122,21.324,5.42,22.00203118,2.804,0,2.804,18.52,5.42,19.29680803
05/11/2020 16:30,22.7295,3.11,22.94127874,1.6595,0,1.6595,21.07,3.11,21.29828632,22.6795,3.56,22.95720628,1.6595,0,1.6595,21.02,3.56,21.31933395
05/11/2020 17:00,24.1285,3.56,24.38971325,1.2385,0,1.2385,22.89,3.56,23.16518293,23.9885,3.56,24.25122125,1.2385,0,1.2385,22.75,3.56,23.02685606
05/11/2020 17:30,25.7545,3.51,25.99258299,1.2345,0,1.2345,24.52,3.51,24.76995155,25.5945,3.5,25.83270079,1.2345,0,1.2345,24.36,3.5,24.61015238
05/11/2020 18:00,25.9035,3.29,26.11159536,1.2335,0,1.2335,24.67,3.29,24.88841096,25.7535,3.28,25.96153236,1.2335,0,1.2335,24.52,3.28,24.73840739
05/11/2020 18:30,25.657,3.04,25.8364713,1.247,0,1.247,24.41,3.04,24.5985711,25.507,3.04,25.68751932,1.247,0,1.247,24.26,3.04,24.44972801
05/11/2020 19:00,24.6395,2.64,24.78052784,1.2395,0,1.2395,23.4,2.64,23.54845218,24.4795,2.64,24.62144432,1.2395,0,1.2395,23.24,2.64,23.38946772
05/11/2020 19:30,23.4375,2.59,23.58017189,1.2375,0,1.2375,22.2,2.59,22.3505727,23.4975,3.15,23.7076993,1.2375,0,1.2375,22.26,3.15,22.48177262
05/11/2020 20:00,22.2445,2.31,22.36412038,1.2345,0,1.2345,21.01,2.31,21.13660805,22.2245,2.66,22.38311864,1.2345,0,1.2345,20.99,2.66,21.1578756
05/11/2020 20:30,20.4755,0.64,20.48549976,1.2455,0,1.2455,19.23,0.64,19.24064708,20.6455,2.34,20.77768684,1.2455,0,1.2455,19.4,2.34,19.54061412
05/11/2020 21:00,19.518,-0.51,19.52466194,1.228,0,1.228,18.29,-0.51,18.29710906,20.048,3.2,20.30178081,1.228,0,1.228,18.82,3.2,19.09011262
05/11/2020 21:30,18.942,1.19,18.97934309,1.222,0,1.222,17.72,1.19,17.75991273,18.832,1.2,18.87019406,1.222,0,1.222,17.61,1.2,17.65083851
05/11/2020 22:00,17.3985,-1.08,17.4319879,1.2085,0,1.2085,16.19,-1.08,16.22598225,17.9185,2.69,18.11929199,1.2085,0,1.2085,16.71,2.69,16.92513515
05/11/2020 22:30,16.409,-1.65,16.49174888,1.219,0,1.219,15.19,-1.65,15.27935208,17.109,3.22,17.40937337,1.219,0,1.219,15.89,3.22,16.2129732
05/11/2020 23:00,16.495,-1.13,16.53366036,1.205,0,1.205,15.29,-1.13,15.33169919,17.195,3.7,17.58857655,1.205,0,1.205,15.99,3.7,16.41249829
05/11/2020 23:30,16.5095,-0.99,16.53915627,1.2195,0,1.2195,15.29,-0.99,15.32201684,17.2095,3.93,17.65252929,1.2195,0,1.2195,15.99,3.93,16.4658738
06/11/2020 00:00,16.127,-1.16,16.16866503,1.207,0,1.207,14.92,-1.16,14.96502589,16.827,3.79,17.24853701,1.207,0,1.207,15.62,3.79,16.07322307
06/11/2020 00:30,17.7395,-1.16,17.7773862,1.2295,0,1.2295,16.51,-1.16,16.55070089,18.4595,3.65,18.81689773,1.2295,0,1.2295,17.23,3.65,17.61236497
06/11/2020 01:00,18.175,-1.02,18.20359923,1.215,0,1.215,16.96,-1.02,16.99064448,18.905,3.8,19.28312799,1.215,0,1.215,17.69,3.8,18.09353752
06/11/2020 01:30,17.9325,-1.07,17.96439412,1.2025,0,1.2025,16.73,-1.07,16.76418206,18.6425,3.72,19.0100291,1.2025,0,1.2025,17.44,3.72,17.83233019
06/11/2020 02:00,17.5045,-1.18,17.54422755,1.2145,0,1.2145,16.29,-1.18,16.33268196,18.2145,3.63,18.5726926,1.2145,0,1.2145,17,3.63,17.38323618
06/11/2020 02:30,17.6845,-1.09,17.71805972,1.2245,0,1.2245,16.46,-1.09,16.49605104,18.3945,3.75,18.77285621,1.2245,0,1.2245,17.17,3.75,17.57473755
06/11/2020 03:00,17.3655,-1.25,17.4104305,1.2355,0,1.2355,16.13,-1.25,16.17836209,18.0655,3.61,18.4226597,1.2355,0,1.2355,16.83,3.61,17.21281499
06/11/2020 03:30,16.7045,-1.36,16.75977089,1.2545,0,1.2545,15.45,-1.36,15.5097421,17.4145,3.52,17.76668822,1.2545,0,1.2545,16.16,3.52,16.53892379
06/11/2020 04:00,16.3905,-1.36,16.44682615,1.2405,0,1.2405,15.15,-1.36,15.21092042,17.1105,3.52,17.46881823,1.2405,0,1.2405,15.87,3.52,16.25568516
06/11/2020 04:30,16.294,-1.44,16.35750702,1.254,0,1.254,15.04,-1.44,15.1087789,17.014,3.52,17.3743085,1.254,0,1.254,15.76,3.52,16.14831261
06/11/2020 05:00,16.0775,-1.44,16.14185882,1.2375,0,1.2375,14.84,-1.44,14.90970154,16.7775,3.45,17.12854361,1.2375,0,1.2375,15.54,3.45,15.91835733
06/11/2020 05:30,16.622,-1.17,16.66312648,1.252,0,1.252,15.37,-1.17,15.41446723,17.332,3.77,17.73728063,1.252,0,1.252,16.08,3.77,16.51603161
06/11/2020 06:00,16.482,-1.27,16.53085672,1.232,0,1.232,15.25,-1.27,15.3027906,17.192,3.62,17.56898586,1.232,0,1.232,15.96,3.62,16.36539031
06/11/2020 06:30,18.267,-0.81,18.28494979,1.247,0,1.247,17.02,-0.81,17.03926348,18.987,4.19,19.44382342,1.247,0,1.247,17.74,4.19,18.22810193
06/11/2020 07:00,19.2895,-0.71,19.30256227,1.2295,0,1.2295,18.06,-0.71,18.07395087,20.0195,4.45,20.50811742,1.2295,0,1.2295,18.79,4.45,19.30975401
06/11/2020 07:30,20.891,2.82,21.08047156,1.251,0,1.251,19.64,2.82,19.84142132,21.151,3.88,21.50393455,1.251,0,1.251,19.9,3.88,20.27472318
06/11/2020 08:00,22.3105,3.45,22.57567076,1.5405,0,1.5405,20.77,3.45,21.05458145,22.1705,3.44,22.43578994,1.5405,0,1.5405,20.63,3.44,20.91483923
06/11/2020 08:30,22.462,3.84,22.78787055,2.352,0,2.352,20.11,3.84,20.4733412,22.322,3.82,22.64650269,2.352,0,2.352,19.97,3.82,20.33207564
06/11/2020 09:00,21.962,3.78,22.28492414,3.692,0,3.692,18.27,3.78,18.65693705,21.842,3.82,22.17352845,3.692,0,3.692,18.15,3.82,18.54763866
06/11/2020 09:30,21.4745,3.52,21.76107879,5.4745,0,5.4745,16,3.52,16.38262494,21.3645,3.52,21.65253473,5.4745,0,5.4745,15.89,3.52,16.27521121
06/11/2020 10:00,20.695,3.34,20.96279144,7.035,0,7.035,13.66,3.34,14.06240378,20.595,3.33,20.86247648,7.035,0,7.035,13.56,3.33,13.96289726
06/11/2020 10:30,20.124,3.28,20.38955066,8.344,0,8.344,11.78,3.28,12.22811515,20.074,3.5,20.37683675,8.344,0,8.344,11.73,3.5,12.24103345
06/11/2020 11:00,19.8055,0.97,19.82923928,9.2455,0,9.2455,10.56,0.97,10.60445661,20.4555,5.96,21.30608083,9.2455,0,9.2455,11.21,5.96,12.69589304
06/11/2020 11:30,20.116,0.97,20.13937328,8.776,0,8.776,11.34,0.97,11.38141028,20.776,5.96,21.61397178,8.776,0,8.776,12,5.96,13.39856709
06/11/2020 12:00,19.9555,0.72,19.96848468,6.0655,0,6.0655,13.89,0.72,13.90864839,20.6555,5.53,21.38295069,6.0655,0,6.0655,14.59,5.53,15.6028523
06/11/2020 12:30,20.311,0.72,20.32375755,5.151,0,5.151,15.16,0.72,15.17708799,21.031,5.31,21.69099032,5.151,0,5.151,15.88,5.31,16.74426768
06/11/2020 13:00,19.963,0.72,19.9759798,7.013,0,7.013,12.95,0.72,12.97,20.653,5.5,21.372796,7.013,0,7.013,13.64,5.5,14.70712752
06/11/2020 13:30,19.1775,2.48,19.33718972,7.7375,0,7.7375,11.44,2.48,11.7057251,19.7775,5.02,20.40465403,7.7375,0,7.7375,12.04,5.02,13.04461575
06/11/2020 14:00,19.088,2.81,19.29372551,8.098,0,8.098,10.99,2.81,11.34355324,19.018,2.8,19.22301548,8.098,0,8.098,10.92,2.8,11.2732604
06/11/2020 14:30,18.698,2.69,18.8905083,7.478,0,7.478,11.22,2.69,11.53795909,18.618,2.69,18.81132701,7.478,0,7.478,11.14,2.69,11.46017888
06/11/2020 15:00,18.7905,2.69,18.98207023,5.8905,0,5.8905,12.9,2.69,13.17748459,18.7105,2.69,18.902881,5.8905,0,5.8905,12.82,2.69,13.09917936
06/11/2020 15:30,19.203,2.69,19.39049533,4.133,0,4.133,15.07,2.69,15.30820042,19.103,2.69,19.29146726,4.133,0,4.133,14.97,2.69,15.2097666
06/11/2020 16:00,19.8795,2.6,20.04880346,2.5095,0,2.5095,17.37,2.6,17.56351047,19.7595,2.6,19.92982289,2.5095,0,2.5095,17.25,2.6,17.44484164
06/11/2020 16:30,21.121,1.54,21.17706875,1.491,0,1.491,19.63,1.54,19.69031488,21.661,4.65,22.15448986,1.491,0,1.491,20.17,4.65,20.69906761
06/11/2020 17:00,22.8465,1.02,22.86925802,1.1965,0,1.1965,21.65,1.02,21.6740144,23.5865,5.52,24.22381849,1.1965,0,1.1965,22.39,5.52,23.0604098
06/11/2020 17:30,24.747,3.39,24.9781126,1.197,0,1.197,23.55,3.39,23.79274259,24.587,3.38,24.81823864,1.197,0,1.197,23.39,3.38,23.63295369
06/11/2020 18:00,25.263,2.93,25.43234297,1.353,0,1.353,23.91,2.93,24.08885634,25.293,3.87,25.58735526,1.353,0,1.353,23.94,3.87,24.25078349
06/11/2020 18:30,24.3625,0.77,24.37466525,1.4225,0,1.4225,22.94,0.77,22.9529192,25.1925,5.7,25.82928679,1.4225,0,1.4225,23.77,5.7,24.44387244
06/11/2020 19:00,23.62,2.61,23.76376443,1.42,0,1.42,22.2,2.61,22.35289914,23.56,2.99,23.74897261,1.42,0,1.42,22.14,2.99,22.340987
06/11/2020 19:30,22.8195,2.51,22.957127,1.4295,0,1.4295,21.39,2.51,21.53676392,22.6695,2.51,22.80803214,1.4295,0,1.4295,21.24,2.51,21.38779325
06/11/2020 20:00,21.557,2.12,21.66099372,1.417,0,1.417,20.14,2.12,20.25127157,21.427,2.12,21.53162161,1.417,0,1.417,20.01,2.12,20.12199046
06/11/2020 20:30,19.944,-0.15,19.94456407,1.424,0,1.424,18.52,-0.15,18.52060744,20.484,3.56,20.79105231,1.424,0,1.424,19.06,3.56,19.38961578
06/11/2020 21:00,18.7725,-1.09,18.80411807,1.4025,0,1.4025,17.37,-1.09,17.40416617,19.5125,3.86,19.89063237,1.4025,0,1.4025,18.11,3.86,18.51679508
06/11/2020 21:30,18.0125,-0.35,18.0159001,1.4125,0,1.4125,16.6,-0.35,16.60368935,18.4625,2.94,18.69511985,1.4125,0,1.4125,17.05,2.94,17.30162131
06/11/2020 22:00,17.411,1.22,17.45369076,1.401,0,1.401,16.01,1.22,16.05641616,17.311,1.22,17.35393676,1.401,0,1.401,15.91,1.22,15.95670705
06/11/2020 22:30,16.648,1.11,16.68496341,1.408,0,1.408,15.24,1.11,15.28036976,16.558,1.11,16.59516387,1.408,0,1.408,15.15,1.11,15.19060894
06/11/2020 23:00,15.659,0.98,15.6896361,1.399,0,1.399,14.26,0.98,14.29363495,15.579,0.99,15.61042411,1.399,0,1.399,14.18,0.99,14.21451723
06/11/2020 23:30,15.3005,0.88,15.32578547,1.4105,0,1.4105,13.89,0.88,13.91784825,15.2105,0.88,15.23593483,1.4105,0,1.4105,13.8,0.88,13.82802951
07/11/2020 00:00,14.9275,0.78,14.94786461,1.3975,0,1.3975,13.53,0.78,13.55246472,14.8475,0.8,14.86903683,1.3975,0,1.3975,13.45,0.8,13.47377082
07/11/2020 00:30,16.5465,0.72,16.56215754,1.4065,0,1.4065,15.14,0.72,15.15711054,16.4565,0.73,16.47268321,1.4065,0,1.4065,15.05,0.73,15.06769392
07/11/2020 01:00,16.8375,0.72,16.85288718,1.3975,0,1.3975,15.44,0.72,15.45677845,16.7475,0.73,16.76340229,1.3975,0,1.3975,15.35,0.73,15.3673485
07/11/2020 01:30,16.5855,0.72,16.60112075,1.4055,0,1.4055,15.18,0.72,15.19706551,16.5055,0.73,16.52163522,1.4055,0,1.4055,15.1,0.73,15.1176354
07/11/2020 02:00,15.971,0.72,15.98722118,1.401,0,1.401,14.57,0.72,14.58777913,15.891,0.73,15.90775852,1.401,0,1.401,14.49,0.73,14.50837689
07/11/2020 02:30,16.0325,0.72,16.04865902,1.4125,0,1.4125,14.62,0.72,14.6377184,15.9025,0.73,15.91924641,1.4125,0,1.4125,14.49,0.73,14.50837689
07/11/2020 03:00,15.356,0.72,15.37287013,1.396,0,1.396,13.96,0.72,13.978555,15.276,0.73,15.29343245,1.396,0,1.396,13.88,0.73,13.89918343
07/11/2020 03:30,14.914,0.72,14.93136953,1.404,0,1.404,13.51,0.72,13.52917218,14.834,0.73,14.85195125,1.404,0,1.404,13.43,0.73,13.44982528
07/11/2020 04:00,14.521,0.72,14.53883905,1.391,0,1.391,13.13,0.72,13.14972623,14.461,0.73,14.4794137,1.391,0,1.391,13.07,0.73,13.09037051
07/11/2020 04:30,14.3255,0.72,14.3435822,1.3955,0,1.3955,12.93,0.72,12.95003089,14.2455,0.73,14.26419189,1.3955,0,1.3955,12.85,0.73,12.87071871
07/11/2020 05:00,14.1485,0.72,14.16680812,1.3885,0,1.3885,12.76,0.72,12.78029734,14.0685,0.73,14.08742674,1.3885,0,1.3885,12.68,0.73,12.70099602
07/11/2020 05:30,14.456,0.72,14.47391917,1.396,0,1.396,13.06,0.72,13.0798318,14.376,0.73,14.39452243,1.396,0,1.396,12.98,0.73,13.00051153
07/11/2020 06:00,14.3925,0.72,14.41049813,1.3925,0,1.3925,13,0.72,13.01992319,14.3725,0.73,14.39102694,1.3925,0,1.3925,12.98,0.73,13.00051153
07/11/2020 06:30,15.181,-0.65,15.19490905,1.391,0,1.391,13.79,-0.65,13.80531057,15.611,2.57,15.8211321,1.391,0,1.391,14.22,2.57,14.4503737
07/11/2020 07:00,15.762,-0.35,15.76588545,1.362,0,1.362,14.4,-0.35,14.40425284,16.152,2.64,16.36632836,1.362,0,1.362,14.79,2.64,15.02377116
07/11/2020 07:30,15.79,0.83,15.81179939,1.39,0,1.39,14.4,0.83,14.4239003,15.7,0.82,15.72139943,1.39,0,1.39,14.31,0.82,14.33347481
07/11/2020 08:00,16.149,0.76,16.16687357,1.649,0,1.649,14.5,0.76,14.51990358,16.049,0.82,16.06993469,1.649,0,1.649,14.4,0.82,14.42332833
07/11/2020 08:30,16.633,0.85,16.65470471,2.133,0,2.133,14.5,0.85,14.52489243,16.483,0.82,16.50338417,2.133,0,2.133,14.35,0.82,14.37340948
07/11/2020 09:00,16.987,0.92,17.01189493,2.367,0,2.367,14.62,0.92,14.64891805,16.887,0.92,16.91204213,2.367,0,2.367,14.52,0.92,14.54911681
07/11/2020 09:30,17.2015,0.98,17.22939355,3.4415,0,3.4415,13.76,0.98,13.79485411,17.1015,0.98,17.12955639,3.4415,0,3.4415,13.66,0.98,13.69510862
07/11/2020 10:00,17.4005,0.98,17.42807506,3.7005,0,3.7005,13.7,0.98,13.73500637,17.3005,0.98,17.32823419,3.7005,0,3.7005,13.6,0.98,13.63526311
07/11/2020 10:30,17.951,1.18,17.98974155,3.071,0,3.071,14.88,1.18,14.92671431,17.851,1.19,17.89062048,3.071,0,3.071,14.78,1.19,14.82782857
07/11/2020 11:00,18.744,1.79,18.82927603,3.154,0,3.154,15.59,1.79,15.69242492,18.634,1.79,18.71977714,3.154,0,3.154,15.48,1.79,15.58314795
07/11/2020 11:30,18.754,1.97,18.85718473,3.424,0,3.424,15.33,1.97,15.4560603,18.654,1.97,18.75773483,3.424,0,3.424,15.23,1.97,15.35688119
07/11/2020 12:00,18.7595,2.04,18.87009381,3.9495,0,3.9495,14.81,2.04,14.94983946,18.6595,2.04,18.770683,3.9495,0,3.9495,14.71,2.04,14.85078112
07/11/2020 12:30,18.5145,1.77,18.59891422,4.3545,0,4.3545,14.16,1.77,14.27019621,18.4245,1.76,18.50837109,4.3545,0,4.3545,14.07,1.76,14.17965091
07/11/2020 13:00,18.152,1.77,18.23809212,6.372,0,6.372,11.78,1.77,11.91223321,18.082,1.76,18.16745233,6.372,0,6.372,11.71,1.76,11.8415244
07/11/2020 13:30,17.5735,1.39,17.62838626,5.9335,0,5.9335,11.64,1.39,11.7227002,17.5035,1.39,17.55860508,5.9335,0,5.9335,11.57,1.39,11.65319699
07/11/2020 14:00,17.184,-0.51,17.19156642,4.124,0,4.124,13.06,-0.51,13.06995409,17.694,3.18,17.97748692,4.124,0,4.124,13.57,3.18,13.93762175
07/11/2020 14:30,16.8655,-1.3,16.91552808,3.4755,0,3.4755,13.39,-1.3,13.45295878,17.5455,3.61,17.91303074,3.4755,0,3.4755,14.07,3.61,14.52573578
07/11/2020 15:00,16.7185,-1.36,16.77372476,2.4485,0,2.4485,14.27,-1.36,14.33466079,17.4185,3.54,17.77458135,2.4485,0,2.4485,14.97,3.54,15.38286384
07/11/2020 15:30,17.624,-1.19,17.66412964,1.794,0,1.794,15.83,-1.19,15.87466535,18.344,3.66,18.70555896,1.794,0,1.794,16.55,3.66,16.94987021
07/11/2020 16:00,17.808,-1.19,17.84771593,1.568,0,1.568,16.24,-1.19,16.28354077,18.518,3.61,18.86659545,1.568,0,1.568,16.95,3.61,17.33016445
07/11/2020 16:30,19.527,1.45,19.58076171,1.387,0,1.387,18.14,1.45,18.19785976,19.497,1.94,19.59327969,1.387,0,1.387,18.11,1.94,18.21361304
07/11/2020 17:00,21.4135,2.18,21.52418134,1.3435,0,1.3435,20.07,2.18,20.18804844,21.2935,2.19,21.40582262,1.3435,0,1.3435,19.95,2.19,20.06984305
07/11/2020 17:30,23.0225,2.39,23.14622229,1.3525,0,1.3525,21.67,2.39,21.80139904,22.9025,2.42,23.03000014,1.3525,0,1.3525,21.55,2.42,21.68545365
07/11/2020 18:00,22.733,0.68,22.74316796,1.343,0,1.343,21.39,0.68,21.40080606,23.533,4.88,24.03365326,1.343,0,1.343,22.19,4.88,22.72026628
07/11/2020 18:30,22.2125,2.02,22.30416007,1.3525,0,1.3525,20.86,2.02,20.9575762,22.9525,4.57,23.40303733,1.3525,0,1.3525,21.6,4.57,22.07815436
07/11/2020 19:00,21.31,0.44,21.31454198,1.34,0,1.34,19.97,0.44,19.97484668,21.73,3.42,21.99748395,1.34,0,1.34,20.39,3.42,20.67482769
07/11/2020 19:30,19.9685,-0.94,19.9906126,1.3485,0,1.3485,18.62,-0.94,18.64371208,20.7285,4,21.11091453,1.3485,0,1.3485,19.38,4,19.7884916
07/11/2020 20:00,18.5695,-1.19,18.60759066,1.3295,0,1.3295,17.24,-1.19,17.28102138,19.3195,3.74,19.67817777,1.3295,0,1.3295,17.99,3.74,18.3746483
07/11/2020 20:30,17.8365,-1.36,17.8882736,1.3465,0,1.3465,16.49,-1.36,16.54598743,18.5765,3.62,18.92592804,1.3465,0,1.3465,17.23,3.62,17.60617221
07/11/2020 21:00,17.215,0.56,17.22410593,1.335,0,1.335,15.88,0.56,15.88987099,17.195,1.03,17.22582146,1.335,0,1.335,15.86,1.03,15.89341058
07/11/2020 21:30,16.3085,-1.27,16.35787493,1.3485,0,1.3485,14.96,-1.27,15.01381031,16.8485,2.64,17.05407729,1.3485,0,1.3485,15.5,2.64,15.7232185
07/11/2020 22:00,15.7625,-1.63,15.84655503,1.3325,0,1.3325,14.43,-1.63,14.52176986,16.4625,3.17,16.76492786,1.3325,0,1.3325,15.13,3.17,15.45851869
07/11/2020 22:30,14.8465,-1.89,14.96631759,1.3465,0,1.3465,13.5,-1.89,13.63165801,15.5365,3.01,15.82538885,1.3465,0,1.3465,14.19,3.01,14.5057299
07/11/2020 23:00,13.8435,-2.27,14.0283781,1.3435,0,1.3435,12.5,-2.27,12.7044441,14.5135,2.69,14.76068366,1.3435,0,1.3435,13.17,2.69,13.44191207
07/11/2020 23:30,13.5465,-2.49,13.7734441,1.3565,0,1.3565,12.19,-2.49,12.4417121,13.9065,2.49,14.12766231,1.3565,0,1.3565,12.55,2.49,12.79463169
08/11/2020 00:00,13.444,0.68,13.46118628,1.344,0,1.344,12.1,0.68,12.11909238,13.374,0.68,13.39127612,1.344,0,1.344,12.03,0.68,12.04920329
08/11/2020 00:30,15.166,0,15.166,1.356,0,1.356,13.81,0,13.81,15.086,0,15.086,1.356,0,1.356,13.73,0,13.73
08/11/2020 01:00,15.576,0.68,15.59083628,1.346,0,1.346,14.23,0.68,14.2462381,15.476,0.68,15.49093206,1.346,0,1.346,14.13,0.68,14.14635289
08/11/2020 01:30,15.5035,0.68,15.5184056,1.3335,0,1.3335,14.17,0.68,14.18630678,15.4135,0.68,15.42849255,1.3335,0,1.3335,14.08,0.68,14.09641089
08/11/2020 02:00,14.9005,0.78,14.92090146,1.3305,0,1.3305,13.57,0.78,13.59239861,14.8305,0.8,14.85206148,1.3305,0,1.3305,13.5,0.8,13.52368293
08/11/2020 02:30,15.0695,0.68,15.08483445,1.3495,0,1.3495,13.72,0.68,13.73684098,14.9795,0.68,14.99492648,1.3495,0,1.3495,13.63,0.68,13.64695204
08/11/2020 03:00,14.49,0.68,14.50594706,1.32,0,1.32,13.17,0.68,13.18754336,14.42,0.68,14.43602438,1.32,0,1.32,13.1,0.68,13.11763698
08/11/2020 03:30,14.094,0.74,14.11341334,1.344,0,1.344,12.75,0.74,12.77145646,14.024,0.75,14.04404059,1.344,0,1.344,12.68,0.75,12.70216123
08/11/2020 04:00,13.5155,0.68,13.53259547,1.3255,0,1.3255,12.19,0.68,12.20895163,13.4555,0.68,13.47267161,1.3255,0,1.3255,12.13,0.68,12.14904523
08/11/2020 04:30,13.2015,0,13.2015,1.3415,0,1.3415,11.86,0,11.86,13.1415,0,13.1415,1.3415,0,1.3415,11.8,0,11.8
08/11/2020 05:00,13.073,0.79,13.09684806,1.323,0,1.323,11.75,0.79,11.7765275,13.003,0.78,13.02637359,1.323,0,1.323,11.68,0.78,11.70601555
