Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2020 05:30,13.317,0.68,13.33434997,1.337,0,1.337,11.98,0.68,11.99928331,13.247,0.68,13.26444153,1.337,0,1.337,11.91,0.68,11.92939646
08/11/2020 06:00,13.169,0.68,13.1865447,1.309,0,1.309,11.86,0.68,11.8794781,13.119,0.68,13.13661147,1.309,0,1.309,11.81,0.68,11.82956043
08/11/2020 06:30,13.634,-0.88,13.66237007,1.324,0,1.324,12.31,-0.88,12.34141402,14.114,2.7,14.36993375,1.324,0,1.324,12.79,2.7,13.07188204
08/11/2020 07:00,13.9205,-1.27,13.9783125,1.3105,0,1.3105,12.61,-1.27,12.67379186,14.5905,3.52,15.00910025,1.3105,0,1.3105,13.28,3.52,13.73858799
08/11/2020 07:30,13.899,-1.27,13.95690155,1.289,0,1.289,12.61,-1.27,12.67379186,14.569,3.52,14.98820073,1.289,0,1.289,13.28,3.52,13.73858799
08/11/2020 08:00,14.4015,-0.02,14.40151389,1.3515,0,1.3515,13.05,-0.02,13.05001533,14.6315,2.07,14.77720177,1.3515,0,1.3515,13.28,2.07,13.44036086
08/11/2020 08:30,15.5295,0.76,15.54808574,1.6995,0,1.6995,13.83,0.76,13.8508664,15.4395,0.76,15.45819395,1.6995,0,1.6995,13.74,0.76,13.76100287
08/11/2020 09:00,15.5345,0.76,15.55307977,2.0445,0,2.0445,13.49,0.76,13.51139149,15.4445,0.76,15.46318791,2.0445,0,2.0445,13.4,0.76,13.42153493
08/11/2020 09:30,16.059,0.99,16.08948666,2.439,0,2.439,13.62,0.99,13.65593278,15.969,0.99,15.99965815,2.439,0,2.439,13.53,0.99,13.56617116
08/11/2020 10:00,17.3085,1.15,17.3466617,2.9485,0,2.9485,14.36,1.15,14.40597446,17.2185,1.15,17.25686073,2.9485,0,2.9485,14.27,1.15,14.31626348
08/11/2020 10:30,17.217,1.38,17.27221726,4.797,0,4.797,12.42,1.38,12.49643149,17.137,1.38,17.1924742,4.797,0,4.797,12.34,1.38,12.41692393
08/11/2020 11:00,17.3345,1.38,17.38934416,4.4345,0,4.4345,12.9,1.38,12.97360397,17.2545,1.38,17.30959763,4.4345,0,4.4345,12.82,1.38,12.89406065
08/11/2020 11:30,17.76,1.29,17.80678803,2.87,0,2.87,14.89,1.29,14.94577532,17.66,1.29,17.70705227,2.87,0,2.87,14.79,1.29,14.84615102
08/11/2020 12:00,18.661,1.52,18.72280217,3.611,0,3.611,15.05,1.52,15.12656273,18.561,1.53,18.62395288,3.611,0,3.611,14.95,1.53,15.02808704
08/11/2020 12:30,19.516,1.58,19.57985332,2.926,0,2.926,16.59,1.58,16.66506826,19.416,1.59,19.48099474,2.926,0,2.926,16.49,1.59,16.5664782
08/11/2020 13:00,19.445,1.58,19.5090857,2.505,0,2.505,16.94,1.58,17.01352403,19.335,1.59,19.40026611,2.505,0,2.505,16.83,1.59,16.90494011
08/11/2020 13:30,18.9425,1.42,18.99564967,2.1925,0,2.1925,16.75,1.42,16.81008328,18.8325,1.43,18.88671375,2.1925,0,2.1925,16.64,1.43,16.70133228
08/11/2020 14:00,18.332,1.19,18.37058312,2.232,0,2.232,16.1,1.19,16.14391836,18.232,1.2,18.27144833,2.232,0,2.232,16,1.2,16.0449369
08/11/2020 14:30,17.895,0.98,17.92181422,2.365,0,2.365,15.53,0.98,15.56089008,17.805,1,17.83305989,2.365,0,2.365,15.44,1,15.47234953
08/11/2020 15:00,17.808,0.98,17.83494502,2.278,0,2.278,15.53,0.98,15.56089008,17.718,1,17.74619745,2.278,0,2.278,15.44,1,15.47234953
08/11/2020 15:30,18.1955,1.17,18.23307764,2.2155,0,2.2155,15.98,1.17,16.02277442,18.0955,1.18,18.13393284,2.2155,0,2.2155,15.88,1.18,15.92378096
08/11/2020 16:00,18.812,1.28,18.85549639,1.712,0,1.712,17.1,1.28,17.14783951,18.712,1.29,18.75641341,1.712,0,1.712,17,1.29,17.04887386
08/11/2020 16:30,20.5025,1.7,20.57285849,1.3625,0,1.3625,19.14,1.7,19.21534803,20.3725,1.71,20.4441399,1.3625,0,1.3625,19.01,1.71,19.08675457
08/11/2020 17:00,22.275,2.15,22.37851928,1.305,0,1.305,20.97,2.15,21.07992884,22.515,3.27,22.75122249,1.305,0,1.305,21.21,3.27,21.46059179
08/11/2020 17:30,23.1535,0.68,23.16348338,1.3235,0,1.3235,21.83,0.68,21.84058836,23.9735,4.93,24.47516297,1.3235,0,1.3235,22.65,4.93,23.18032355
08/11/2020 18:00,22.882,0.68,22.89210178,1.312,0,1.312,21.57,0.68,21.58071593,23.702,4.82,24.18712889,1.312,0,1.312,22.39,4.82,22.90293649
08/11/2020 18:30,21.839,-0.85,21.85553525,1.319,0,1.319,20.52,-0.85,20.53759723,22.629,4.45,23.06239669,1.319,0,1.319,21.31,4.45,21.76967156
08/11/2020 19:00,20.1545,-1.32,20.19767982,1.3145,0,1.3145,18.84,-1.32,18.88618543,20.9345,3.67,21.25375709,1.3145,0,1.3145,19.62,3.67,19.96029308
08/11/2020 19:30,19.1085,-1.41,19.16045073,1.2985,0,1.2985,17.81,-1.41,17.86572697,19.8685,3.61,20.19379589,1.2985,0,1.2985,18.57,3.61,18.91763727
08/11/2020 20:00,18.4285,-1.26,18.47152436,1.3085,0,1.3085,17.12,-1.26,17.1663042,19.1885,3.79,19.55920837,1.3085,0,1.3085,17.88,3.79,18.2772673
08/11/2020 20:30,17.5355,-1.42,17.59290085,1.3155,0,1.3155,16.22,-1.42,16.28203918,18.2855,3.64,18.64427822,1.3155,0,1.3155,16.97,3.64,17.3559932
08/11/2020 21:00,16.9885,0.47,16.99500021,1.2985,0,1.2985,15.69,0.47,15.69703794,17.0485,1.48,17.11261968,1.2985,0,1.2985,15.75,1.48,15.81938368
08/11/2020 21:30,15.808,-1.75,15.90457054,1.318,0,1.318,14.49,-1.75,14.59529376,16.518,3.17,16.81942995,1.318,0,1.318,15.2,3.17,15.52703771
08/11/2020 22:00,15.388,-1.68,15.47943617,1.318,0,1.318,14.07,-1.68,14.16994354,16.088,3.27,16.41696208,1.318,0,1.318,14.77,3.27,15.12765018
08/11/2020 22:30,14.7555,-0.97,14.78734866,1.3255,0,1.3255,13.43,-0.97,13.46498422,15.1855,2.44,15.38027991,1.3255,0,1.3255,13.86,2.44,14.07313753
08/11/2020 23:00,14.748,0.95,14.77856569,1.318,0,1.318,13.43,0.95,13.46355822,14.678,0.96,14.70936042,1.318,0,1.318,13.36,0.96,13.39444661
08/11/2020 23:30,14.3805,0.85,14.40559892,1.3305,0,1.3305,13.05,0.85,13.07765269,14.3005,0.86,14.3263359,1.3305,0,1.3305,12.97,0.86,12.99848068
09/11/2020 00:00,14.1075,0.85,14.13308375,1.3175,0,1.3175,12.79,0.85,12.8182136,14.0375,0.86,14.06381905,1.3175,0,1.3175,12.72,0.86,12.74903918
09/11/2020 00:30,16.004,0.91,16.02985078,1.334,0,1.334,14.67,0.91,14.69819717,15.904,0.92,15.93058743,1.334,0,1.334,14.57,0.92,14.59901709
09/11/2020 01:00,16.2105,0.91,16.236022,1.3205,0,1.3205,14.89,0.91,14.91778134,16.1205,0.92,16.14673095,1.3205,0,1.3205,14.8,0.92,14.82856702
09/11/2020 01:30,16.0345,0.98,16.06442001,1.3345,0,1.3345,14.7,0.98,14.73263045,15.9545,0.98,15.98456975,1.3345,0,1.3345,14.62,0.98,14.6528086
09/11/2020 02:00,15.3385,0.84,15.36148373,1.3185,0,1.3185,14.02,0.84,14.04514151,15.2685,0.85,15.29214152,1.3185,0,1.3185,13.95,0.85,13.97587207
09/11/2020 02:30,15.3535,0.84,15.3764613,1.3335,0,1.3335,14.02,0.84,14.04514151,15.2835,0.85,15.30711835,1.3335,0,1.3335,13.95,0.85,13.97587207
09/11/2020 03:00,15.064,0.84,15.0874019,1.314,0,1.314,13.75,0.84,13.77563429,14.984,0.85,15.00808969,1.314,0,1.314,13.67,0.85,13.69640099
09/11/2020 03:30,14.3445,0.48,14.35252871,1.3345,0,1.3345,13.01,0.48,13.01885172,14.3245,0.96,14.35663262,1.3345,0,1.3345,12.99,0.96,13.02542514
09/11/2020 04:00,13.7615,-1.71,13.86733508,1.3215,0,1.3215,12.44,-1.71,12.55697814,14.4215,3.07,14.74464521,1.3215,0,1.3215,13.1,3.07,13.45492103
09/11/2020 04:30,13.4965,-1.71,13.6043968,1.3365,0,1.3365,12.16,-1.71,12.27964576,14.1565,3.07,14.48555806,1.3365,0,1.3365,12.82,3.07,13.18246183
09/11/2020 05:00,13.691,-1.64,13.78887526,1.321,0,1.321,12.37,-1.64,12.47824106,14.351,3.07,14.67569763,1.321,0,1.321,13.03,3.07,13.38677706
09/11/2020 05:30,14.765,0.81,14.78720139,1.335,0,1.335,13.43,0.81,13.45440448,14.795,1.56,14.87701667,1.335,0,1.335,13.46,1.56,13.55009963
09/11/2020 06:00,15.439,1.29,15.492799,1.319,0,1.319,14.12,1.29,14.1788046,15.349,1.3,15.40395407,1.319,0,1.319,14.03,1.3,14.09009936
09/11/2020 06:30,16.329,1.45,16.39325291,1.329,0,1.329,15,1.45,15.06992037,16.239,1.47,16.30539852,1.329,0,1.329,14.91,1.47,14.98228954
09/11/2020 07:00,17.818,2.04,17.93440058,1.318,0,1.318,16.5,2.04,16.62563082,17.708,2.04,17.82511891,1.318,0,1.318,16.39,2.04,16.51646754
09/11/2020 07:30,18.956,2.45,19.11367144,1.306,0,1.306,17.65,2.45,17.81923118,18.826,2.45,18.98475114,1.306,0,1.306,17.52,2.45,17.69047484
09/11/2020 08:00,20.095,3.07,20.32815597,1.325,0,1.325,18.77,3.07,19.01940588,19.965,3.07,20.19965656,1.325,0,1.325,18.64,3.07,18.89112225
09/11/2020 08:30,20.0985,3.26,20.36117144,1.8285,0,1.8285,18.27,3.26,18.55856945,19.9785,3.26,20.24272863,1.8285,0,1.8285,18.15,3.26,18.44044739
09/11/2020 09:00,19.935,3.26,20.19979765,2.625,0,2.625,17.31,3.26,17.61430385,19.825,3.26,20.09124747,2.625,0,2.625,17.2,3.26,17.50621604
09/11/2020 09:30,20.318,1.08,20.34668337,1.638,0,1.638,18.68,1.08,18.71119451,21.088,5.95,21.91132684,1.638,0,1.638,19.45,5.95,20.33973943
09/11/2020 10:00,19.804,1.08,19.83342673,3.954,0,3.954,15.85,1.08,15.88675234,20.534,6.06,21.40954824,3.954,0,3.954,16.58,6.06,17.65276182
09/11/2020 10:30,18.5395,0.88,18.56037339,6.7995,0,6.7995,11.74,0.88,11.77293506,19.2295,5.89,20.11133437,6.7995,0,6.7995,12.43,5.89,13.75489004
09/11/2020 11:00,19.369,0.88,19.3889804,4.869,0,4.869,14.5,0.88,14.5266789,20.089,5.89,20.93466076,4.869,0,4.869,15.22,5.89,16.31994179
09/11/2020 11:30,20.4055,1.18,20.43958978,2.4055,0,2.4055,18,1.18,18.03863631,21.1755,6.13,22.04492459,2.4055,0,2.4055,18.77,6.13,19.74562736
09/11/2020 12:00,20.378,1.18,20.4121357,2.778,0,2.778,17.6,1.18,17.63951246,21.148,6.13,22.01851049,2.778,0,2.778,18.37,6.13,19.36578942
09/11/2020 12:30,20.592,1.18,20.62578154,3.422,0,3.422,17.17,1.18,17.2104997,21.342,6.13,22.2049063,3.422,0,3.422,17.92,6.13,18.93946409
09/11/2020 13:00,20.3455,1.03,20.37155542,3.3855,0,3.3855,16.96,1.03,16.99124775,21.1055,5.96,21.9308853,3.3855,0,3.3855,17.72,5.96,18.69545399
09/11/2020 13:30,19.711,0.72,19.72414563,2.851,0,2.851,16.86,0.72,16.87536666,20.461,5.58,21.20822767,2.851,0,2.851,17.61,5.58,18.4729126
09/11/2020 14:00,19.6375,0.8,19.6537886,2.4075,0,2.4075,17.23,0.8,17.24856226,20.3975,5.76,21.19517884,2.4075,0,2.4075,17.99,5.76,18.88961884
09/11/2020 14:30,19.7195,0.8,19.73572092,2.1295,0,2.1295,17.59,0.8,17.60818276,20.4795,5.7,21.25793782,2.1295,0,2.1295,18.35,5.7,19.21490307
09/11/2020 15:00,20.1165,0.8,20.13240106,1.5965,0,1.5965,18.52,0.8,18.53727056,20.8865,5.7,21.65030906,1.5965,0,1.5965,19.29,5.7,20.1145246
09/11/2020 15:30,19.376,0.72,19.38937276,1.776,0,1.776,17.6,0.72,17.61472112,20.136,5.15,20.78415252,1.776,0,1.776,18.36,5.15,19.06861558
09/11/2020 16:00,19.588,0,19.588,1.588,0,1.588,18,0,18,20.358,5.03,20.97019466,1.588,0,1.588,18.77,5.03,19.43228756
09/11/2020 16:30,20.9995,0.7,21.01116371,1.3395,0,1.3395,19.66,0.7,19.6724579,21.7795,5.16,22.38240872,1.3395,0,1.3395,20.44,5.16,21.08125233
09/11/2020 17:00,22.5905,0.7,22.60134266,1.2905,0,1.2905,21.3,0.7,21.31149924,23.4005,5.38,24.01099332,1.2905,0,1.2905,22.11,5.38,22.75514228
09/11/2020 17:30,23.469,0.7,23.47943698,1.289,0,1.289,22.18,0.7,22.19104324,24.299,5.27,24.86391564,1.289,0,1.289,23.01,5.27,23.60578319
09/11/2020 18:00,23.62,0.78,23.63287541,1.29,0,1.29,22.33,0.78,22.34361878,24.45,5.22,25.00101798,1.29,0,1.29,23.16,5.22,23.74097723
09/11/2020 18:30,22.93,0.68,22.94008065,1.3,0,1.3,21.63,0.68,21.64068622,23.76,5.01,24.28245663,1.3,0,1.3,22.46,5.01,23.01199035
09/11/2020 19:00,22.141,2.14,22.24417859,1.281,0,1.281,20.86,2.14,20.96948259,22.511,3.65,22.80499114,1.281,0,1.281,21.23,3.65,21.54148091
09/11/2020 19:30,20.853,1.68,20.92056426,1.293,0,1.293,19.56,1.68,19.63201467,20.723,1.69,20.79179716,1.293,0,1.293,19.43,1.69,19.50335869
09/11/2020 20:00,19.4885,1.43,19.54089384,1.2785,0,1.2785,18.21,1.43,18.26606143,19.3685,1.44,19.42195645,1.2785,0,1.2785,18.09,1.44,18.14722293
09/11/2020 20:30,19.202,1.63,19.27105872,1.292,0,1.292,17.91,1.63,17.98402069,19.092,1.63,19.16145516,1.292,0,1.292,17.8,1.63,17.87447622
09/11/2020 21:00,18.3385,1.45,18.39573544,1.2785,0,1.2785,17.06,1.45,17.12150986,18.2385,1.47,18.29764417,1.2785,0,1.2785,16.96,1.47,17.02358658
09/11/2020 21:30,18.555,1.78,18.64018307,1.295,0,1.295,17.26,1.78,17.35154172,18.445,1.79,18.53165198,1.295,0,1.295,17.15,1.79,17.24316096
09/11/2020 22:00,17.307,-0.1,17.3072889,1.277,0,1.277,16.03,-0.1,16.03031191,17.767,3.23,18.05821666,1.277,0,1.277,16.49,3.23,16.80336276
09/11/2020 22:30,16.077,-1.11,16.11527316,1.287,0,1.287,14.79,-1.11,14.83159465,16.787,3.85,17.22282988,1.287,0,1.287,15.5,3.85,15.97098932
09/11/2020 23:00,15.3505,-0.84,15.37346579,1.2805,0,1.2805,14.07,-0.84,14.09505232,15.9205,3.2,16.23891376,1.2805,0,1.2805,14.64,3.2,14.98564647
09/11/2020 23:30,15.102,1.04,15.13776747,1.292,0,1.292,13.81,1.04,13.84910466,15.032,1.06,15.06932726,1.292,0,1.292,13.74,1.06,13.78082726
10/11/2020 00:00,14.9575,1.19,15.00476279,1.2775,0,1.2775,13.68,1.19,13.7316605,14.8875,1.2,14.93578442,1.2775,0,1.2775,13.61,1.2,13.66279986
10/11/2020 00:30,16.8675,1.19,16.90942507,1.2975,0,1.2975,15.57,1.19,15.61540906,16.7775,1.2,16.82035987,1.2975,0,1.2975,15.48,1.2,15.52644196
10/11/2020 01:00,16.801,1.19,16.8430906,1.281,0,1.281,15.52,1.19,15.56555492,16.761,1.2,16.80390196,1.281,0,1.281,15.48,1.2,15.52644196
10/11/2020 01:30,16.375,0.81,16.39502135,1.295,0,1.295,15.08,0.81,15.10173831,16.345,1.2,16.38899097,1.295,0,1.295,15.05,1.2,15.09776474
10/11/2020 02:00,14.895,-1.86,15.0106837,1.285,0,1.285,13.61,-1.86,13.73650975,15.465,3.1,15.77264166,1.285,0,1.285,14.18,3.1,14.51490269
10/11/2020 02:30,14.6085,0.7,14.62526144,1.2785,0,1.2785,13.33,0.7,13.34836694,14.5485,0.71,14.56581451,1.2785,0,1.2785,13.27,0.71,13.2889804
10/11/2020 03:00,14.046,0.7,14.06343187,1.286,0,1.286,12.76,0.7,12.7791862,13.966,0.71,13.98403576,1.286,0,1.286,12.68,0.71,12.6998622
10/11/2020 03:30,13.508,0,13.508,1.298,0,1.298,12.21,0,12.21,13.448,0,13.448,1.298,0,1.298,12.15,0,12.15
10/11/2020 04:00,13.109,0,13.109,1.289,0,1.289,11.82,0,11.82,13.039,0,13.039,1.289,0,1.289,11.75,0,11.75
10/11/2020 04:30,12.878,0,12.878,1.298,0,1.298,11.58,0,11.58,12.818,0,12.818,1.298,0,1.298,11.52,0,11.52
10/11/2020 05:00,13.0175,0.72,13.03739645,1.2875,0,1.2875,11.73,0.72,11.75207641,12.9575,0.71,12.97693748,1.2875,0,1.2875,11.67,0.71,11.69157817
10/11/2020 05:30,13.902,0.72,13.92063231,1.292,0,1.292,12.61,0.72,12.63053839,13.832,0.71,13.85021025,1.292,0,1.292,12.54,0.71,12.5600836
10/11/2020 06:00,14.0285,0.72,14.04696452,1.2785,0,1.2785,12.75,0.72,12.77031323,13.9685,0.71,13.98653253,1.2785,0,1.2785,12.69,0.71,12.70984658
10/11/2020 06:30,15.1405,0.86,15.16490489,1.0405,0,1.0405,14.1,0.86,14.1262026,15.0505,0.86,15.07505059,1.0405,0,1.0405,14.01,0.86,14.03637061
10/11/2020 07:00,16.9495,-0.43,16.95495356,1.0895,0,1.0895,15.86,-0.43,15.86582806,17.4995,3.43,17.83248161,1.0895,0,1.0895,16.41,3.43,16.7646354
10/11/2020 07:30,17.9735,1.22,18.01485782,1.1835,0,1.1835,16.79,1.22,16.83426565,18.0235,2.18,18.15486029,1.1835,0,1.1835,16.84,2.18,16.98051825
10/11/2020 08:00,18.8455,2.09,18.96103822,1.3655,0,1.3655,17.48,2.09,17.60450227,18.7355,2.09,18.8517124,1.3655,0,1.3655,17.37,2.09,17.49528508
10/11/2020 08:30,19.3145,2.64,19.49408911,1.5845,0,1.5845,17.73,2.64,17.92547071,19.2045,2.64,19.38510821,1.5845,0,1.5845,17.62,2.64,17.81667758
10/11/2020 09:00,19.1135,2.64,19.29496002,2.0035,0,2.0035,17.11,2.64,17.31247238,18.9935,2.64,19.17609559,2.0035,0,2.0035,16.99,2.64,17.19388554
10/11/2020 09:30,19.13,2.73,19.32381432,2.63,0,2.63,16.5,2.73,16.72432061,19.03,2.72,19.22340501,2.63,0,2.63,16.4,2.72,16.6240308
10/11/2020 10:00,18.639,2.55,18.81262398,3.879,0,3.879,14.76,2.55,14.97865481,18.539,2.55,18.7135518,3.879,0,3.879,14.66,2.55,14.88012433
10/11/2020 10:30,18.317,2.46,18.48145257,3.367,0,3.367,14.95,2.46,15.15104287,18.217,2.46,18.38234721,3.367,0,3.367,14.85,2.46,15.05237855
10/11/2020 11:00,18.594,2.72,18.79189283,4.354,0,4.354,14.24,2.72,14.49744805,18.504,2.72,18.70284513,4.354,0,4.354,14.15,2.72,14.40905618
10/11/2020 11:30,17.6275,2.81,17.850066,7.3575,0,7.3575,10.27,2.81,10.64748797,17.5575,2.8,17.77936462,7.3575,0,7.3575,10.2,2.8,10.57733426
10/11/2020 12:00,17.2845,2.81,17.51142599,8.3745,0,8.3745,8.91,2.81,9.342601351,17.2345,2.8,17.46046936,8.3745,0,8.3745,8.86,2.8,9.29191046
10/11/2020 12:30,18.4125,2.75,18.61673055,4.8425,0,4.8425,13.57,2.75,13.84584414,18.3325,2.75,18.53761193,4.8425,0,4.8425,13.49,2.75,13.76744711
10/11/2020 13:00,18.7245,3.02,18.96647833,4.4845,0,4.4845,14.24,3.02,14.55671666,18.6245,3.02,18.86776087,4.4845,0,4.4845,14.14,3.02,14.45890729
10/11/2020 13:30,19.289,2.87,19.50134408,2.699,0,2.699,16.59,2.87,16.83641886,19.189,2.87,19.40243853,2.699,0,2.699,16.49,2.87,16.73789115
10/11/2020 14:00,19.47,2.87,19.68039126,1.92,0,1.92,17.55,2.87,17.78312121,19.36,2.87,19.57157377,1.92,0,1.92,17.44,2.87,17.67457213
10/11/2020 14:30,18.5,2.69,18.69454733,3.52,0,3.52,14.98,2.69,15.21960906,18.41,2.69,18.60548844,3.52,0,3.52,14.89,2.69,15.13103433
10/11/2020 15:00,18.9125,2.78,19.11572798,3.1225,0,3.1225,15.79,2.78,16.03285689,18.8025,2.78,19.00690417,3.1225,0,3.1225,15.68,2.78,15.92453453
10/11/2020 15:30,18.9575,2.56,19.1295689,1.8775,0,1.8775,17.08,2.56,17.27078458,18.8575,2.56,19.0304731,1.8775,0,1.8775,16.98,2.56,17.17189564
10/11/2020 16:00,19.599,1.86,19.68706177,1.429,0,1.429,18.17,1.86,18.26495278,19.909,3.99,20.30488564,1.429,0,1.429,18.48,3.99,18.90583243
10/11/2020 16:30,20.721,0.72,20.73350528,1.301,0,1.301,19.42,0.72,19.43334248,21.501,5.55,22.20575378,1.301,0,1.301,20.2,5.55,20.94856797
10/11/2020 17:00,22.434,0.83,22.44934868,1.224,0,1.224,21.21,0.83,21.22623377,23.254,5.7,23.94239996,1.224,0,1.224,22.03,5.7,22.75545869
10/11/2020 17:30,23.077,0.68,23.08701646,1.227,0,1.227,21.85,0.68,21.86057867,23.897,5.25,24.46689823,1.227,0,1.227,22.67,5.25,23.26996777
10/11/2020 18:00,23.132,0.68,23.14199265,1.232,0,1.232,21.9,0.68,21.91055453,23.902,4.99,24.41732385,1.232,0,1.232,22.67,4.99,23.21269049
10/11/2020 18:30,22.797,0,22.797,1.247,0,1.247,21.55,0,21.55,23.617,4.99,24.138409,1.247,0,1.247,22.37,4.99,22.91979494
10/11/2020 19:00,22.1865,0,22.1865,1.2365,0,1.2365,20.95,0,20.95,22.9965,4.93,23.51901172,1.2365,0,1.2365,21.76,4.93,22.31148807
10/11/2020 19:30,20.625,-0.8,20.64050932,1.385,0,1.385,19.24,-0.8,19.25662483,21.405,4.44,21.860641,1.385,0,1.385,20.02,4.44,20.50643801
10/11/2020 20:00,19.5595,-0.88,19.579286,1.3695,0,1.3695,18.19,-0.88,18.21127398,20.3295,4.12,20.74278116,1.3695,0,1.3695,18.96,4.12,19.40247407
10/11/2020 20:30,18.9595,-1.02,18.98691761,1.2495,0,1.2495,17.71,-1.02,17.73934892,19.7195,4.01,20.12309072,1.2495,0,1.2495,18.47,4.01,18.900291
10/11/2020 21:00,18.1655,-1.14,18.20123595,1.1755,0,1.1755,16.99,-1.14,17.02820308,18.9155,3.93,19.3194472,1.1755,0,1.1755,17.74,3.93,18.17009906
10/11/2020 21:30,17.755,0.41,17.75973325,1.315,0,1.315,16.44,0.41,16.44511174,17.925,2.1,18.04759333,1.315,0,1.315,16.61,2.1,16.74222506
10/11/2020 22:00,16.669,0.95,16.69604926,1.319,0,1.319,15.35,0.95,15.3793693,16.569,0.95,16.59621225,1.319,0,1.319,15.25,0.95,15.27956151
10/11/2020 22:30,15.9295,1,15.96085744,1.3295,0,1.3295,14.6,1,14.6342065,15.8495,1.02,15.88228731,1.3295,0,1.3295,14.52,1.02,14.55578236
10/11/2020 23:00,14.563,-0.6,14.57535485,1.313,0,1.313,13.25,-0.6,13.26357795,14.923,2.24,15.09017989,1.313,0,1.313,13.61,2.24,13.79310335
10/11/2020 23:30,13.9845,-1.66,14.08267873,1.3245,0,1.3245,12.66,-1.66,12.76836716,14.6645,3.28,15.02684133,1.3245,0,1.3245,13.34,3.28,13.73732143
11/11/2020 00:00,13.614,-1.83,13.73644408,1.314,0,1.314,12.3,-1.83,12.43538902,14.294,3.12,14.63054462,1.314,0,1.314,12.98,3.12,13.34971161
11/11/2020 00:30,15.171,-1.83,15.28097317,1.331,0,1.331,13.84,-1.83,13.96046203,15.861,3.02,16.14595061,1.331,0,1.331,14.53,3.02,14.84052897
11/11/2020 01:00,15.2545,-1.83,15.3638755,1.3145,0,1.3145,13.94,-1.83,14.05960526,15.9445,2.94,16.21328715,1.3145,0,1.3145,14.63,2.94,14.92248304
11/11/2020 01:30,14.8805,-1.98,15.01165148,1.3205,0,1.3205,13.56,-1.98,13.70379509,15.5605,2.86,15.82114914,1.3205,0,1.3205,14.24,2.86,14.52436573
11/11/2020 02:00,14.5495,-1.98,14.68360822,1.3095,0,1.3095,13.24,-1.98,13.38723272,15.2295,2.92,15.50690395,1.3095,0,1.3095,13.92,2.92,14.22296734
11/11/2020 02:30,14.678,-1.85,14.79412667,1.328,0,1.328,13.35,-1.85,13.47757397,15.378,3.05,15.67754394,1.328,0,1.328,14.05,3.05,14.37723896
11/11/2020 03:00,14.191,-1.99,14.3298493,1.321,0,1.321,12.87,-1.99,13.0229413,14.891,2.93,15.17652071,1.321,0,1.321,13.57,2.93,13.88271587
11/11/2020 03:30,13.677,-1.99,13.82101404,1.347,0,1.347,12.33,-1.99,12.48955564,14.367,2.93,14.66272788,1.347,0,1.347,13.02,2.93,13.34560977
11/11/2020 04:00,13.266,-1.99,13.41442716,1.336,0,1.336,11.93,-1.99,12.09483361,13.656,2.93,13.96679047,1.336,0,1.336,12.32,2.93,12.66362113
11/11/2020 04:30,13.338,0.69,13.35583558,1.358,0,1.358,11.98,0.69,11.99985417,13.288,0.69,13.3059026,1.358,0,1.358,11.93,0.69,11.94993724
11/11/2020 05:00,13.4715,0.69,13.48915906,1.3515,0,1.3515,12.12,0.69,12.1396252,13.4115,0.69,13.42923796,1.3515,0,1.3515,12.06,0.69,12.07972268
11/11/2020 05:30,14.186,0.91,14.21515726,1.356,0,1.356,12.83,0.91,12.86223153,14.116,0.91,14.14530155,1.356,0,1.356,12.76,0.91,12.7924079
11/11/2020 06:00,14.8855,1.11,14.92682854,1.3355,0,1.3355,13.55,1.11,13.59538892,14.8055,1.11,14.84705123,1.3355,0,1.3355,13.47,1.11,13.51565759
11/11/2020 06:30,16.4465,-0.01,16.44650304,1.3465,0,1.3465,15.1,-0.01,15.10000331,16.8865,3.19,17.18516751,1.3465,0,1.3465,15.54,3.19,15.86403795
11/11/2020 07:00,18.246,2.16,18.37340785,1.336,0,1.336,16.91,2.16,17.0473957,18.416,3.38,18.72360692,1.336,0,1.336,17.08,3.38,17.41122626
11/11/2020 07:30,19.4415,0.93,19.46373094,1.3415,0,1.3415,18.1,0.93,18.12387652,20.2015,5.76,21.00662282,1.3415,0,1.3415,18.86,5.76,19.71996957
11/11/2020 08:00,19.9915,0.93,20.01312,1.3815,0,1.3815,18.61,0.93,18.63322302,20.7615,5.87,21.57537444,1.3815,0,1.3815,19.38,5.87,20.24947654
11/11/2020 08:30,20.376,1.25,20.41430567,1.556,0,1.556,18.82,1.25,18.86146601,21.156,6.14,22.02897946,1.556,0,1.556,19.6,6.14,20.53922102
11/11/2020 09:00,20.16,1.12,20.19108714,1.97,0,1.97,18.19,1.12,18.22444787,20.92,6,21.76341885,1.97,0,1.97,18.95,6,19.87718541
11/11/2020 09:30,19.7885,0.92,19.80987461,2.0485,0,2.0485,17.74,0.92,17.76383968,20.5385,5.79,21.33902721,2.0485,0,2.0485,18.49,5.79,19.37535032
11/11/2020 10:00,19.845,0.92,19.86631383,1.775,0,1.775,18.07,0.92,18.09340488,20.605,5.85,21.41934931,1.775,0,1.775,18.83,5.85,19.71779399
11/11/2020 10:30,19.765,1,19.79028107,1.695,0,1.695,18.07,1,18.09764902,20.525,5.9,21.35616129,1.695,0,1.695,18.83,5.9,19.73268608
11/11/2020 11:00,20.127,1.21,20.16333874,1.727,0,1.727,18.4,1.21,18.43974241,20.897,6.09,21.76632052,1.727,0,1.727,19.17,6.09,20.11409953
11/11/2020 11:30,20.742,1.34,20.78523909,1.572,0,1.572,19.17,1.34,19.21677652,21.512,6.2,22.38763373,1.572,0,1.572,19.94,6.2,20.88165702
11/11/2020 12:00,20.5635,1.41,20.61178382,1.7435,0,1.7435,18.82,1.41,18.8727449,21.3335,6.27,22.23580721,1.7435,0,1.7435,19.59,6.27,20.56893288
11/11/2020 12:30,20.7185,1.29,20.75862091,1.8985,0,1.8985,18.82,1.29,18.86415914,21.4885,6.13,22.34574976,1.8985,0,1.8985,19.59,6.13,20.52668994
11/11/2020 13:00,20.9555,1.29,20.99516802,1.2655,0,1.2655,19.69,1.29,19.73221224,21.7355,6.08,22.56985512,1.2655,0,1.2655,20.47,6.08,21.35385914
11/11/2020 13:30,20.241,0.84,20.25842247,1.831,0,1.831,18.41,0.84,18.42915353,21.001,5.45,21.69664723,1.831,0,1.831,19.17,5.45,19.92966131
11/11/2020 14:00,20.0025,0.84,20.02013003,2.2525,0,2.2525,17.75,0.84,17.76986494,20.7625,5.61,21.50705713,2.2525,0,2.2525,18.51,5.61,19.34146323
11/11/2020 14:30,20.262,1.17,20.29575187,1.442,0,1.442,18.82,1.17,18.85633315,21.022,6.02,21.86698159,1.442,0,1.442,19.58,6.02,20.48455028
11/11/2020 15:00,20.079,1.03,20.10540079,1.439,0,1.439,18.64,1.03,18.66843593,20.839,5.89,21.65539242,1.439,0,1.439,19.4,5.89,20.27441984
11/11/2020 15:30,20.2775,0.87,20.29615496,1.3575,0,1.3575,18.92,0.87,18.93999208,21.0475,5.71,21.80828641,1.3575,0,1.3575,19.69,5.71,20.50122435
11/11/2020 16:00,21.3145,2.1,21.41770086,1.1745,0,1.1745,20.14,2.1,20.24918764,21.7145,4.91,22.26269548,1.1745,0,1.1745,20.54,4.91,21.11870498
11/11/2020 16:30,23.028,3.8,23.33942553,1.168,0,1.168,21.86,3.8,22.18782549,22.888,3.81,23.20294473,1.168,0,1.168,21.72,3.81,22.05163259
11/11/2020 17:00,24.4645,3.88,24.77026767,1.0245,0,1.0245,23.44,3.88,23.75895621,24.3045,3.88,24.61225549,1.0245,0,1.0245,23.28,3.88,23.60111862
11/11/2020 17:30,24.849,3.28,25.06454071,1.129,0,1.129,23.72,3.28,23.94570525,24.699,3.29,24.91715676,1.129,0,1.129,23.57,3.29,23.79850836
11/11/2020 18:00,24.844,3.22,25.05180105,1.424,0,1.424,23.42,3.22,23.64032149,24.684,3.23,24.89443223,1.424,0,1.424,23.26,3.23,23.48319612
11/11/2020 18:30,23.974,2.84,24.14162952,0.994,0,0.994,22.98,2.84,23.15482671,23.824,2.85,23.9938633,0.994,0,0.994,22.83,2.85,23.00720322
11/11/2020 19:00,22.4465,2.52,22.58751341,0.5165,0,0.5165,21.93,2.52,22.07431313,22.2865,2.53,22.42964517,0.5165,0,0.5165,21.77,2.53,21.91651888
11/11/2020 19:30,20.915,2.4,21.05224988,0.525,0,0.525,20.39,2.4,20.53075985,21.375,3.98,21.74237855,0.525,0,0.525,20.85,3.98,21.22646697
11/11/2020 20:00,20.251,2.16,20.36586853,0.521,0,0.521,19.73,2.16,19.84788402,20.131,2.17,20.24761865,0.521,0,0.521,19.61,2.17,19.72969843
11/11/2020 20:30,19.318,1.86,19.40733686,0.528,0,0.528,18.79,1.86,18.88183519,19.198,1.87,19.28885958,0.528,0,0.528,18.67,1.87,18.76341653
11/11/2020 21:00,18.7125,1.86,18.80471367,0.5025,0,0.5025,18.21,1.86,18.30474529,18.5825,1.87,18.6763542,0.5025,0,0.5025,18.08,1.87,18.17644905
11/11/2020 21:30,17.9355,1.66,18.0121559,0.5255,0,0.5255,17.41,1.66,17.48895937,17.8355,1.67,17.91351334,0.5255,0,0.5255,17.31,1.67,17.3903709
11/11/2020 22:00,16.8705,1.48,16.93529363,0.5105,0,0.5105,16.36,1.48,16.42680736,16.7705,1.49,16.83656052,0.5105,0,0.5105,16.26,1.49,16.32812604
11/11/2020 22:30,15.6705,-0.68,15.6852469,0.7905,0,0.7905,14.88,-0.68,14.89552953,16.1905,3.11,16.48649114,0.7905,0,0.7905,15.4,3.11,15.71089113
11/11/2020 23:00,14.462,-1.59,14.54914238,1.342,0,1.342,13.12,-1.59,13.2159941,15.142,3.27,15.491064,1.342,0,1.342,13.8,3.27,14.18213313
11/11/2020 23:30,14.5045,0.86,14.52997317,1.3845,0,1.3845,13.12,0.86,13.14815576,14.3845,0.88,14.41139272,1.3845,0,1.3845,13,0.88,13.02975057
12/11/2020 00:00,14.02,0.78,14.04168081,1.31,0,1.31,12.71,0.78,12.73391142,13.95,0.8,13.97292024,1.31,0,1.31,12.64,0.8,12.66529115
12/11/2020 00:30,15.473,0.78,15.49264758,1.333,0,1.333,14.14,0.78,14.1614971,15.393,0.8,15.41377465,1.333,0,1.333,14.06,0.8,14.08274121
12/11/2020 01:00,15.6845,0.78,15.70388297,1.3245,0,1.3245,14.36,0.78,14.38116824,15.6045,0.8,15.62499345,1.3245,0,1.3245,14.28,0.8,14.30239141
12/11/2020 01:30,15.4635,0.78,15.48315963,1.3235,0,1.3235,14.14,0.78,14.1614971,15.3935,0.8,15.41427398,1.3235,0,1.3235,14.07,0.8,14.09272507
12/11/2020 02:00,14.953,0.78,14.97332992,1.313,0,1.313,13.64,0.78,13.66228385,14.883,0.8,14.90448553,1.313,0,1.313,13.57,0.8,13.59356098
12/11/2020 02:30,14.767,0.78,14.78758564,1.297,0,1.297,13.47,0.78,13.49256462,14.697,0.8,14.71875705,1.297,0,1.297,13.4,0.8,13.42385936
12/11/2020 03:00,14.2925,0.7,14.30963159,1.2825,0,1.2825,13.01,0.7,13.02881806,14.2325,0.7,14.24970372,1.2825,0,1.2825,12.95,0.7,12.96890512
12/11/2020 03:30,13.482,-1.84,13.60698071,1.262,0,1.262,12.22,-1.84,12.3577506,13.782,2.4,13.98940756,1.262,0,1.262,12.52,2.4,12.7479567
12/11/2020 04:00,12.972,-2.09,13.1392878,1.272,0,1.272,11.7,-2.09,11.88520509,13.632,2.77,13.91058317,1.272,0,1.272,12.36,2.77,12.66658991
12/11/2020 04:30,13.042,-2.03,13.19904027,1.282,0,1.282,11.76,-2.03,11.93392224,13.712,2.84,14.0030191,1.282,0,1.282,12.43,2.84,12.75031372
12/11/2020 05:00,13.2265,-1.81,13.34977162,1.2665,0,1.2665,11.96,-1.81,12.09618535,13.8965,3.06,14.22941714,1.2665,0,1.2665,12.63,3.06,12.99540303
12/11/2020 05:30,14.0785,-1.39,14.1469524,1.2485,0,1.2485,12.83,-1.39,12.90507652,14.7585,3.44,15.15410579,1.2485,0,1.2485,13.51,3.44,13.94107959
12/11/2020 06:00,14.6555,-1.31,14.7139315,1.2455,0,1.2455,13.41,-1.31,13.4738339,15.3355,3.52,15.73429249,1.2455,0,1.2455,14.09,3.52,14.52303343
12/11/2020 06:30,16.335,-0.88,16.35868653,1.245,0,1.245,15.09,-0.88,15.1156376,17.035,4,17.49832063,1.245,0,1.245,15.79,4,16.28877221
12/11/2020 07:00,17.9995,-0.67,18.01196547,1.2395,0,1.2395,16.76,-0.67,16.77338666,18.7095,4.56,19.25718023,1.2395,0,1.2395,17.47,4.56,18.05531778
12/11/2020 07:30,19.052,2.63,19.23267023,1.232,0,1.232,17.82,2.63,18.01303139,19.422,3.81,19.79217482,1.232,0,1.232,18.19,3.81,18.58473029
12/11/2020 08:00,20.101,2.88,20.30626999,1.531,0,1.531,18.57,2.88,18.79200096,19.981,2.88,20.18749021,1.531,0,1.531,18.45,2.88,18.67342764
12/11/2020 08:30,20.3915,3.17,20.63642828,2.4315,0,2.4315,17.96,3.17,18.23761223,20.2815,3.17,20.5277408,2.4315,0,2.4315,17.85,3.17,18.12929673
12/11/2020 09:00,20.253,3.49,20.55149895,3.773,0,3.773,16.48,3.49,16.84548901,20.143,3.49,20.44310517,3.773,0,3.773,16.37,3.49,16.73789115
12/11/2020 09:30,20.01,3.49,20.3120703,4.93,0,4.93,15.08,3.49,15.47858198,19.91,3.49,20.21356475,4.93,0,4.93,14.98,3.49,15.38117356
12/11/2020 10:00,19.5025,3.49,19.81230946,6.1125,0,6.1125,13.39,3.49,13.83734801,19.4125,3.49,19.72372318,6.1125,0,6.1125,13.3,3.49,13.75027636
12/11/2020 10:30,18.638,3.36,18.93844355,7.148,0,7.148,11.49,3.36,11.97120295,18.568,3.36,18.86955813,7.148,0,7.148,11.42,3.36,11.90403293
12/11/2020 11:00,18.445,3.47,18.76856215,8.355,0,8.355,10.09,3.47,10.67000469,18.375,3.47,18.69977339,8.355,0,8.355,10.02,3.47,10.60383421
12/11/2020 11:30,18.4685,3.54,18.80470931,8.8385,0,8.8385,9.63,3.54,10.26004386,18.4085,3.52,18.74201889,8.8385,0,8.8385,9.57,3.52,10.19682794
12/11/2020 12:00,19.0365,3.38,19.33423731,6.6465,0,6.6465,12.39,3.38,12.84276061,18.9465,3.38,19.24562969,6.6465,0,6.6465,12.3,3.38,12.75595547
12/11/2020 12:30,19.808,3.38,20.09430924,4.288,0,4.288,15.52,3.38,15.88379048,19.708,3.38,19.99574115,4.288,0,4.288,15.42,3.38,15.78609515
12/11/2020 13:00,19.784,3.24,20.04754988,3.964,0,3.964,15.82,3.24,16.14837453,19.684,3.24,19.94887105,3.964,0,3.964,15.72,3.24,16.05042056
12/11/2020 13:30,19.061,3.02,19.29875957,5.081,0,5.081,13.98,3.02,14.30247531,18.961,3.02,19.19999794,5.081,0,5.081,13.88,3.02,14.20474569
12/11/2020 14:00,19.6685,3.16,19.92073021,3.3685,0,3.3685,16.3,3.16,16.60348156,19.5585,3.15,19.81053816,3.3685,0,3.3685,16.19,3.15,16.4935927
12/11/2020 14:30,20.193,3.38,20.47392608,2.503,0,2.503,17.69,3.38,18.0100111,20.083,3.38,20.3654435,2.503,0,2.503,17.58,3.38,17.90197754
12/11/2020 15:00,20.3855,3.47,20.67872119,2.1855,0,2.1855,18.2,3.47,18.52784121,20.2655,3.47,20.56043264,2.1855,0,2.1855,18.08,3.47,18.40997827
12/11/2020 15:30,20.2575,1.44,20.30861655,1.8975,0,1.8975,18.36,1.44,18.41638401,20.8575,5.37,21.53769269,1.8975,0,1.8975,18.96,5.37,19.70579864
12/11/2020 16:00,20.606,0.95,20.62788734,1.556,0,1.556,19.05,0.95,19.07367296,21.376,5.78,22.14366221,1.556,0,1.556,19.82,5.78,20.64560002
12/11/2020 16:30,22.142,2.1,22.24136156,1.342,0,1.342,20.8,2.1,20.90574084,22.562,5.03,23.11589808,1.342,0,1.342,21.22,5.03,21.80801
12/11/2020 17:00,23.8675,3.67,24.14801143,1.3175,0,1.3175,22.55,3.67,22.84669342,23.7175,3.67,23.99976471,1.3175,0,1.3175,22.4,3.67,22.69865415
12/11/2020 17:30,24.556,3.18,24.76104877,1.326,0,1.326,23.23,3.18,23.44664795,24.406,3.19,24.6135925,1.326,0,1.326,23.08,3.19,23.29940986
12/11/2020 18:00,24.307,2.99,24.49020925,1.327,0,1.327,22.98,2.99,23.17370277,24.337,3.41,24.5747364,1.327,0,1.327,23.01,3.41,23.26130263
12/11/2020 18:30,23.5215,2.28,23.6317448,1.3315,0,1.3315,22.19,2.28,22.30682631,24.2815,5.03,24.79701882,1.3315,0,1.3315,22.95,5.03,23.49475261
12/11/2020 19:00,22.6865,2.38,22.81099915,1.3265,0,1.3265,21.36,2.38,21.49218463,22.5365,2.38,22.66182323,1.3265,0,1.3265,21.21,2.38,21.34311364
12/11/2020 19:30,21.355,1.4,21.40084169,1.335,0,1.335,20.02,1.4,20.06889135,21.995,4.18,22.38866733,1.335,0,1.335,20.66,4.18,21.07861476
12/11/2020 20:00,20.193,-0.67,20.20411218,1.333,0,1.333,18.86,-0.67,18.8718971,20.953,4.39,21.40794967,1.333,0,1.333,19.62,4.39,20.10513616
12/11/2020 20:30,19.2935,-0.85,19.31221485,1.3435,0,1.3435,17.95,-0.85,17.97011408,20.0535,4.17,20.48247451,1.3435,0,1.3435,18.71,4.17,19.16906362
12/11/2020 21:00,18.552,-0.09,18.5522183,1.342,0,1.342,17.21,-0.09,17.21023533,18.992,3.07,19.23852811,1.342,0,1.342,17.65,3.07,17.91500488
12/11/2020 21:30,17.9715,1.46,18.03070748,1.3315,0,1.3315,16.64,1.46,16.70392768,17.8715,1.47,17.93185468,1.3315,0,1.3315,16.54,1.47,16.60519497
12/11/2020 22:00,17.0075,1.25,17.05337375,1.3375,0,1.3375,15.67,1.25,15.71977735,16.9175,1.27,16.9651026,1.3375,0,1.3375,15.58,1.27,15.63167617
12/11/2020 22:30,16.0425,1.04,16.07617511,1.3325,0,1.3325,14.71,1.04,14.74671828,15.9625,1.05,15.99699679,1.3325,0,1.3325,14.63,1.05,14.66763103
12/11/2020 23:00,15.191,1.04,15.22655841,1.341,0,1.341,13.85,1.04,13.88899204,15.101,1.05,15.13746019,1.341,0,1.341,13.76,1.05,13.80000362
12/11/2020 23:30,14.6285,0.88,14.65494498,1.3585,0,1.3585,13.27,0.88,13.29914659,14.5585,0.89,14.58567867,1.3585,0,1.3585,13.2,0.89,13.22996977
13/11/2020 00:00,14.409,0.88,14.43584708,1.359,0,1.359,13.05,0.88,13.07963685,14.329,0.89,14.35661315,1.359,0,1.359,12.97,0.89,13.00049999
13/11/2020 00:30,15.8295,0.7,15.84496987,1.3695,0,1.3695,14.46,0.7,14.47693338,15.7595,0.71,15.77548542,1.3695,0,1.3695,14.39,0.71,14.40750499
13/11/2020 01:00,16.092,0.75,16.10946815,1.362,0,1.362,14.73,0.75,14.74908133,16.002,0.71,16.01774341,1.362,0,1.362,14.64,0.71,14.65720642
13/11/2020 01:30,15.6995,0.75,15.71740437,1.3695,0,1.3695,14.33,0.75,14.34961324,15.6195,0.71,15.63562855,1.3695,0,1.3695,14.25,0.71,14.26767676
13/11/2020 02:00,15.112,0.68,15.12729136,1.362,0,1.362,13.75,0.68,13.76680428,15.032,0.71,15.04875822,1.362,0,1.362,13.67,0.71,13.68842577
13/11/2020 02:30,15.1185,0.68,15.1337848,1.3685,0,1.3685,13.75,0.68,13.76680428,15.0385,0.71,15.05525099,1.3685,0,1.3685,13.67,0.71,13.68842577
13/11/2020 03:00,14.721,0.68,14.73669709,1.361,0,1.361,13.36,0.68,13.3772942,14.661,0.71,14.6781818,1.361,0,1.361,13.3,0.71,13.31893765
13/11/2020 03:30,14.2175,0.68,14.23375236,1.3775,0,1.3775,12.84,0.68,12.85799362,14.1475,0.71,14.16530466,1.3775,0,1.3775,12.77,0.71,12.78972244
13/11/2020 04:00,13.8285,0.68,13.845209,1.3685,0,1.3685,12.46,0.68,12.47854158,13.7585,0.71,13.7768074,1.3685,0,1.3685,12.39,0.71,12.41032635
13/11/2020 04:30,13.5355,0.68,13.55257025,1.3755,0,1.3755,12.16,0.68,12.17899832,13.4655,0.71,13.48420521,1.3755,0,1.3755,12.09,0.71,12.11082986
13/11/2020 05:00,13.6025,0.68,13.61948627,1.3725,0,1.3725,12.23,0.68,12.24888975,13.5425,0.71,13.56109901,1.3725,0,1.3725,12.17,0.71,12.19069317
13/11/2020 05:30,14.4685,0.95,14.4996549,1.3785,0,1.3785,13.09,0.95,13.12442761,14.3985,0.95,14.42980604,1.3785,0,1.3785,13.02,0.95,13.05461221
13/11/2020 06:00,15.1315,1.15,15.17513731,1.3415,0,1.3415,13.79,1.15,13.83786833,15.0615,1.16,15.10610414,1.3415,0,1.3415,13.72,1.16,13.76895058
13/11/2020 06:30,16.9895,1.03,17.02069359,1.3295,0,1.3295,15.66,1.03,15.69383637,17.1295,2.38,17.29405014,1.3295,0,1.3295,15.8,2.38,15.97824771
13/11/2020 07:00,18.352,2.78,18.5613659,0.552,0,0.552,17.8,2.78,18.01578197,18.762,3.99,19.18157303,0.552,0,0.552,18.21,3.99,18.64200097
13/11/2020 07:30,19.6815,1.94,19.77688151,0.5015,0,0.5015,19.18,1.94,19.27786295,19.9515,4.07,20.362398,0.5015,0,0.5015,19.45,4.07,19.87127072
13/11/2020 08:00,20.2435,0.96,20.26625008,0.5335,0,0.5335,19.71,0.96,19.73336515,21.0235,5.8,21.808887,0.5335,0,0.5335,20.49,5.8,21.2950722
13/11/2020 08:30,20.0395,0.96,20.06248141,1.5195,0,1.5195,18.52,0.96,18.54486452,20.7995,5.8,21.59303592,1.5195,0,1.5195,19.28,5.8,20.13351435
13/11/2020 09:00,19.407,0.96,19.4307295,3.127,0,3.127,16.28,0.96,16.30828011,20.147,5.8,20.96524765,3.127,0,3.127,17.02,5.8,17.98111231
13/11/2020 09:30,19.3505,0.85,19.36915977,4.1105,0,4.1105,15.24,0.85,15.26368566,20.0705,5.71,20.86693725,4.1105,0,4.1105,15.96,5.71,16.95068435
13/11/2020 10:00,19.174,0.68,19.18605421,5.284,0,5.284,13.89,0.68,13.90663511,19.874,5.47,20.61302443,5.284,0,5.284,14.59,5.47,15.58168797
13/11/2020 10:30,18.451,0.68,18.46352623,5.781,0,5.781,12.67,0.68,12.68823471,19.141,5.3,19.8612155,5.781,0,5.781,13.36,5.3,14.37287723
13/11/2020 11:00,18.1025,0.68,18.11526721,7.2925,0,7.2925,10.81,0.68,10.83136649,18.7625,5.36,19.51309833,7.2925,0,7.2925,11.47,5.36,12.66058845
13/11/2020 11:30,18.289,0.68,18.30163711,6.779,0,6.779,11.51,0.68,11.53006938,18.959,5.46,19.72955349,6.779,0,6.779,12.18,5.46,13.34780881
13/11/2020 12:00,18.2015,0.68,18.21419782,6.9815,0,6.9815,11.22,0.68,11.24058717,18.8715,5.34,19.61247338,6.9815,0,6.9815,11.89,5.34,13.03409759
13/11/2020 12:30,18.2665,0.68,18.27915267,6.4865,0,6.4865,11.78,0.68,11.79961016,18.9465,5.1,19.62090371,6.4865,0,6.4865,12.46,5.1,13.46334282
13/11/2020 13:00,18.4975,0,18.4975,5.0675,0,5.0675,13.43,0,13.43,19.1975,4.89,19.81050495,5.0675,0,5.0675,14.13,4.89,14.95222391
13/11/2020 13:30,18.572,-0.67,18.58408147,4.142,0,4.142,14.43,-0.67,14.44554603,19.292,4.73,19.86338753,4.142,0,4.142,15.15,4.73,15.87121293
13/11/2020 14:00,17.9055,0.37,17.90932244,5.4555,0,5.4555,12.45,0.37,12.45549678,18.6055,4.83,19.2222145,5.4555,0,5.4555,13.15,4.83,14.00897569
13/11/2020 14:30,17.8375,0,17.8375,5.1775,0,5.1775,12.66,0,12.66,18.5375,4.83,19.15640379,5.1775,0,5.1775,13.36,4.83,14.20628382
13/11/2020 15:00,18.552,0,18.552,2.702,0,2.702,15.85,0,15.85,19.282,4.83,19.87773689,2.702,0,2.702,16.58,4.83,17.26920091
13/11/2020 15:30,18.8115,-0.67,18.82342775,1.7215,0,1.7215,17.09,-0.67,17.10312837,19.5615,4.6,20.09508105,1.7215,0,1.7215,17.84,4.6,18.42350672
13/11/2020 16:00,19.262,-0.67,19.27364895,1.552,0,1.552,17.71,-0.67,17.7226691,20.022,4.45,20.51055787,1.552,0,1.552,18.47,4.45,18.99851047
13/11/2020 16:30,20.7035,-0.67,20.71433833,1.3235,0,1.3235,19.38,-0.67,19.39157807,21.4735,4.57,21.95440963,1.3235,0,1.3235,20.15,4.57,20.66173758
13/11/2020 17:00,22.499,0.68,22.50927367,1.299,0,1.299,21.2,0.68,21.21090286,23.299,5.07,23.8442509,1.299,0,1.299,22,5.07,22.57664501
13/11/2020 17:30,23.4575,0.75,23.46948671,1.2975,0,1.2975,22.16,0.75,22.17268815,24.2675,5.07,24.79145934,1.2975,0,1.2975,22.97,5.07,23.52287823
13/11/2020 18:00,24.272,2.78,24.4306853,1.312,0,1.312,22.96,2.78,23.12768903,24.282,3.14,24.4841811,1.312,0,1.312,22.97,3.14,23.18362569
13/11/2020 18:30,23.7095,2.44,23.83472237,1.3095,0,1.3095,22.4,2.44,22.53250097,23.5495,2.44,23.67556864,1.3095,0,1.3095,22.24,2.44,22.37344855
13/11/2020 19:00,22.6905,2.22,22.79884186,1.3205,0,1.3205,21.37,2.22,21.48500175,22.5405,2.22,22.64955938,1.3205,0,1.3205,21.22,2.22,21.33581027
13/11/2020 19:30,21.7395,1.91,21.82324358,1.3195,0,1.3195,20.42,1.91,20.50913211,21.5995,1.92,21.6846674,1.3195,0,1.3195,20.28,1.92,20.37068482
13/11/2020 20:00,20.432,1.49,20.48625695,1.312,0,1.312,19.12,1.49,19.17796913,20.292,1.5,20.34736504,1.312,0,1.312,18.98,1.5,19.03918065
13/11/2020 20:30,19.006,-0.5,19.01257573,1.326,0,1.326,17.68,-0.5,17.68706872,19.466,2.87,19.67643403,1.326,0,1.326,18.14,2.87,18.36563367
13/11/2020 21:00,17.9285,-1.52,17.99281835,1.3085,0,1.3085,16.62,-1.52,16.68936188,18.6685,3.5,18.9937593,1.3085,0,1.3085,17.36,3.5,17.70930829
13/11/2020 21:30,17.3025,-1.31,17.35202024,1.3225,0,1.3225,15.98,-1.31,16.03360533,17.9725,3.23,18.26043965,1.3225,0,1.3225,16.65,3.23,16.96040683
13/11/2020 22:00,16.8495,0.89,16.87298878,1.3095,0,1.3095,15.54,0.89,15.56546498,16.7495,0.9,16.7736624,1.3095,0,1.3095,15.44,0.9,15.46620833
13/11/2020 22:30,15.863,-0.24,15.86481544,1.323,0,1.323,14.54,-0.24,14.54198061,16.063,1.58,16.14051948,1.323,0,1.323,14.74,1.58,14.82443928
13/11/2020 23:00,14.4865,-2.18,14.64961031,1.3065,0,1.3065,13.18,-2.18,13.35907182,15.1765,2.79,15.4308215,1.3065,0,1.3065,13.87,2.79,14.14782669
13/11/2020 23:30,14.6615,-1.52,14.74008081,1.3315,0,1.3315,13.33,-1.52,13.41638178,14.7415,2.42,14.93881596,1.3315,0,1.3315,13.41,2.42,13.62661
14/11/2020 00:00,14.6045,0.68,14.62032217,1.3245,0,1.3245,13.28,0.68,13.29739824,14.5245,0.68,14.54040922,1.3245,0,1.3245,13.2,0.68,13.21750355
14/11/2020 00:30,16.329,0.68,16.34315273,1.339,0,1.339,14.99,0.68,15.00541569,16.249,0.68,16.26322234,1.339,0,1.339,14.91,0.68,14.92549832
14/11/2020 01:00,16.402,0.68,16.41608979,1.332,0,1.332,15.07,0.68,15.08533394,16.312,0.68,16.32616746,1.332,0,1.332,14.98,0.68,14.99542597
14/11/2020 01:30,16.0455,0.68,16.05990256,1.3555,0,1.3555,14.69,0.68,14.70573018,15.9755,0.68,15.98996561,1.3555,0,1.3555,14.62,0.68,14.63580541
14/11/2020 02:00,15.177,0.68,15.19222594,1.357,0,1.357,13.82,0.68,13.83671926,15.107,0.68,15.12229642,1.357,0,1.357,13.75,0.68,13.76680428
14/11/2020 02:30,14.9845,0.68,14.99992134,1.3745,0,1.3745,13.61,0.68,13.62697692,14.9045,0.68,14.92000403,1.3745,0,1.3745,13.53,0.68,13.54707718
14/11/2020 03:00,14.7855,0.68,14.80112868,1.3555,0,1.3555,13.43,0.68,13.44720417,14.6955,0.68,14.71122429,1.3555,0,1.3555,13.34,0.68,13.35732009
14/11/2020 03:30,14.118,0,14.118,1.378,0,1.378,12.74,0,12.74,14.038,0,14.038,1.378,0,1.378,12.66,0,12.66
14/11/2020 04:00,13.56,0.73,13.57963549,1.36,0,1.36,12.2,0.73,12.22182065,13.5,0.74,13.52026627,1.36,0,1.36,12.14,0.74,12.16253263
14/11/2020 04:30,13.463,0.73,13.48277675,1.383,0,1.383,12.08,0.73,12.10203702,13.393,0.69,13.41076243,1.383,0,1.383,12.01,0.69,12.02980465
14/11/2020 05:00,13.006,0.68,13.02376428,1.376,0,1.376,11.63,0.68,11.64986266,12.936,0.69,12.95438906,1.376,0,1.376,11.56,0.69,11.58057425
14/11/2020 05:30,13.023,0,13.023,1.393,0,1.393,11.63,0,11.63,12.953,0,12.953,1.393,0,1.393,11.56,0,11.56
14/11/2020 06:00,13.252,0,13.252,1.372,0,1.372,11.88,0,11.88,13.182,0,13.182,1.372,0,1.372,11.81,0,11.81
14/11/2020 06:30,14.334,0.69,14.35059776,1.394,0,1.394,12.94,0.69,12.95838339,14.264,0.69,14.28067912,1.394,0,1.394,12.87,0.69,12.88848323
14/11/2020 07:00,15.33,0.93,15.35818349,1.38,0,1.38,13.95,0.93,13.98096563,15.25,0.93,15.27833106,1.38,0,1.38,13.87,0.93,13.90114384
14/11/2020 07:30,15.852,1.14,15.89293881,1.352,0,1.352,14.5,1.14,14.54474476,15.762,1.14,15.80317196,1.352,0,1.352,14.41,1.14,14.45502335
14/11/2020 08:00,16.151,1.14,16.19118282,1.361,0,1.361,14.79,1.14,14.83387003,16.061,1.14,16.10140742,1.361,0,1.361,14.7,1.14,14.74413782
14/11/2020 08:30,16.9405,1.14,16.97881445,1.3805,0,1.3805,15.56,1.14,15.60170504,16.8405,1.14,16.87904145,1.3805,0,1.3805,15.46,1.14,15.50197407
14/11/2020 09:00,18.018,1.49,18.07950287,1.418,0,1.418,16.6,1.49,16.66673633,17.918,1.5,17.98067641,1.418,0,1.418,16.5,1.5,16.56804153
14/11/2020 09:30,18.656,1.55,18.72027874,1.556,0,1.556,17.1,1.55,17.17010483,18.556,1.56,18.62145902,1.556,0,1.556,17,1.56,17.07142642
14/11/2020 10:00,18.9245,1.65,18.99629438,1.6145,0,1.6145,17.31,1.65,17.38846169,18.8145,1.66,18.88758879,1.6145,0,1.6145,17.2,1.66,17.27991898
14/11/2020 10:30,19.3745,1.65,19.44463294,1.6745,0,1.6745,17.7,1.65,17.77674042,19.2545,1.66,19.32592482,1.6745,0,1.6745,17.58,1.66,17.65819923
14/11/2020 11:00,19.497,1.71,19.5718448,1.727,0,1.727,17.77,1.71,17.85208671,19.377,1.72,19.45318814,1.727,0,1.727,17.65,1.72,17.73360933
14/11/2020 11:30,19.654,1.71,19.72824919,1.774,0,1.774,17.88,1.71,17.96158401,19.534,1.72,19.60957817,1.774,0,1.774,17.76,1.72,17.8430939
14/11/2020 12:00,20.1055,1.76,20.18238663,1.5055,0,1.5055,18.6,1.76,18.68308326,19.9955,1.77,20.07368726,1.5055,0,1.5055,18.49,1.77,18.57452557
14/11/2020 12:30,20.4735,1.87,20.55872326,1.6435,0,1.6435,18.83,1.87,18.92262667,20.3535,1.88,20.44014095,1.6435,0,1.6435,18.71,1.88,18.80421495
14/11/2020 13:00,20.518,1.74,20.59164695,1.548,0,1.548,18.97,1.74,19.04963254,20.398,1.75,20.47293101,1.548,0,1.548,18.85,1.75,18.93105914
14/11/2020 13:30,20.004,1.52,20.06166533,1.674,0,1.674,18.33,1.52,18.3929144,19.884,1.53,19.94277704,1.674,0,1.674,18.21,1.53,18.27416209
14/11/2020 14:00,19.374,1.43,19.42670265,1.744,0,1.744,17.63,1.43,17.68789982,19.254,1.43,19.30703022,1.744,0,1.744,17.51,1.43,17.56829531
14/11/2020 14:30,19.415,1.51,19.47363153,1.485,0,1.485,17.93,1.51,17.99347104,19.305,1.51,19.3639646,1.485,0,1.485,17.82,1.51,17.88386144
14/11/2020 15:00,19.756,1.59,19.81987982,1.386,0,1.386,18.37,1.59,18.43868217,19.636,1.61,19.70189321,1.386,0,1.386,18.25,1.61,18.3208788
14/11/2020 15:30,20.1075,1.67,20.17673056,1.4675,0,1.4675,18.64,1.67,18.71466003,19.9875,1.69,20.05881991,1.4675,0,1.4675,18.52,1.69,18.59694867
14/11/2020 16:00,19.375,1.4,19.42551479,1.865,0,1.865,17.51,1.4,17.56587886,19.265,1.41,19.31652984,1.865,0,1.865,17.4,1.41,17.45703583
14/11/2020 16:30,19.7905,1.47,19.84501928,1.4605,0,1.4605,18.33,1.47,18.38884988,19.6705,1.48,19.72609871,1.4605,0,1.4605,18.21,1.48,18.27004379
14/11/2020 17:00,21.3505,1.98,21.44211394,1.3505,0,1.3505,20,1.98,20.09777102,21.7905,3.61,22.08750756,1.3505,0,1.3505,20.44,3.61,20.7563412
14/11/2020 17:30,22.6165,0,22.6165,1.3465,0,1.3465,21.27,0,21.27,23.4265,4.71,23.89529247,1.3465,0,1.3465,22.08,4.71,22.57676903
14/11/2020 18:00,22.8335,-0.67,22.84332774,1.3235,0,1.3235,21.51,-0.67,21.52043215,23.6535,4.71,24.11788055,1.3235,0,1.3235,22.33,4.71,22.82132774
14/11/2020 18:30,22.226,-0.67,22.23609624,1.326,0,1.326,20.9,-0.67,20.91073648,23.026,4.5,23.46160003,1.326,0,1.326,21.7,4.5,22.16167864
14/11/2020 19:00,21.502,-0.67,21.51243603,1.322,0,1.322,20.18,-0.67,20.19111933,22.292,4.5,22.74166362,1.322,0,1.322,20.97,4.5,21.44739844
14/11/2020 19:30,20.124,-0.99,20.1483368,1.324,0,1.324,18.8,-0.99,18.82604844,20.904,4.09,21.30035953,1.324,0,1.324,19.58,4.09,20.00261233
14/11/2020 20:00,18.8055,-1.24,18.84633732,1.3155,0,1.3155,17.49,-1.24,17.53390145,19.5655,3.82,19.93492388,1.3155,0,1.3155,18.25,3.82,18.64550616
14/11/2020 20:30,18.217,0.49,18.22358881,1.327,0,1.327,16.89,0.49,16.89710626,18.337,1.84,18.42908487,1.327,0,1.327,17.01,1.84,17.1092285
14/11/2020 21:00,16.896,-1.68,16.9793173,1.306,0,1.306,15.59,-1.68,15.68025829,17.616,3.2,17.90428597,1.306,0,1.306,16.31,3.2,16.62095364
14/11/2020 21:30,16.4075,-1.68,16.49328519,1.3175,0,1.3175,15.09,-1.68,15.18323088,17.1275,3.2,17.4238703,1.3175,0,1.3175,15.81,3.2,16.13059515
14/11/2020 22:00,15.8925,-1.74,15.98746873,1.3025,0,1.3025,14.59,-1.74,14.69338967,16.6025,3.2,16.90807518,1.3025,0,1.3025,15.3,3.2,15.63105883
14/11/2020 22:30,14.9775,-1.92,15.10006312,1.3175,0,1.3175,13.66,-1.92,13.79427417,15.6775,3.05,15.97142781,1.3175,0,1.3175,14.36,3.05,14.68033038
14/11/2020 23:00,14.6875,-0.69,14.70369873,1.3075,0,1.3075,13.38,-0.69,13.39777967,14.7575,1.82,14.86930416,1.3075,0,1.3075,13.45,1.82,13.57257897
14/11/2020 23:30,14.3315,0.69,14.34810065,1.3215,0,1.3215,13.01,0.69,13.02828461,14.2615,0.69,14.27818204,1.3215,0,1.3215,12.94,0.69,12.95838339
15/11/2020 00:00,13.998,0.69,14.01499568,1.318,0,1.318,12.68,0.69,12.69875978,13.928,0.69,13.945081,1.318,0,1.318,12.61,0.69,12.62886377
15/11/2020 00:30,15.733,0.69,15.74812335,1.343,0,1.343,14.39,0.69,14.40653324,15.663,0.69,15.67819087,1.343,0,1.343,14.32,0.69,14.33661397
15/11/2020 01:00,15.9515,0.69,15.96641639,1.3315,0,1.3315,14.62,0.69,14.63627343,15.8615,0.69,15.87650094,1.3315,0,1.3315,14.53,0.69,14.54637412
15/11/2020 01:30,15.553,0.69,15.56829821,1.193,0,1.193,14.36,0.69,14.37656774,15.463,0.69,15.47838716,1.193,0,1.193,14.27,0.69,14.28667211
15/11/2020 02:00,15.0175,0.69,15.03334315,1.1875,0,1.1875,13.83,0.69,13.84720188,14.9375,0.69,14.95342791,1.1875,0,1.1875,13.75,0.69,13.76730184
15/11/2020 02:30,14.748,0.69,14.76413235,1.248,0,1.248,13.5,0.69,13.51762183,14.668,0.69,14.68422024,1.248,0,1.248,13.42,0.69,13.43772674
15/11/2020 03:00,14.5215,0.69,14.53788369,1.2315,0,1.2315,13.29,0.69,13.30789991,14.4415,0.69,14.45797435,1.2315,0,1.2315,13.21,0.69,13.22800816
15/11/2020 03:30,13.9615,0.69,13.97854006,1.2515,0,1.2515,12.71,0.69,12.72871557,13.8915,0.69,13.90862582,1.2515,0,1.2515,12.64,0.69,12.65881906
15/11/2020 04:00,13.7045,0.69,13.72185921,0.6845,0,0.6845,13.02,0.69,13.03827059,13.6345,0.69,13.65194822,0.6845,0,0.6845,12.95,0.69,12.96836921
15/11/2020 04:30,13.311,0.69,13.32887171,0.941,0,0.941,12.37,0.69,12.38922919,13.241,0.69,13.25896606,0.941,0,0.941,12.3,0.69,12.31933846
15/11/2020 05:00,13.1565,0.69,13.17458129,0.9765,0,0.9765,12.18,0.69,12.19952868,13.0765,0.69,13.09469176,0.9765,0,0.9765,12.1,0.69,12.11965759
15/11/2020 05:30,13.314,0.69,13.33186769,0.974,0,0.974,12.34,0.69,12.35927587,13.254,0.69,13.27194846,0.974,0,0.974,12.28,0.69,12.2993699
15/11/2020 06:00,13.3165,0.69,13.33436434,0.9765,0,0.9765,12.34,0.69,12.35927587,13.2565,0.69,13.27444508,0.9765,0,0.9765,12.28,0.69,12.2993699
15/11/2020 06:30,13.9365,0.69,13.95357059,0.9765,0,0.9765,12.96,0.69,12.97835506,13.8565,0.69,13.87366903,0.9765,0,0.9765,12.88,0.69,12.8984689
15/11/2020 07:00,14.6245,0.83,14.64803401,0.9745,0,0.9745,13.65,0.83,13.67521115,14.5345,0.84,14.55875305,0.9745,0,0.9745,13.56,0.84,13.58599279
