Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2020 07:30,14.764,0.89,14.79080106,0.974,0,0.974,13.79,0.89,13.81869024,14.684,0.89,14.71094681,0.974,0,0.974,13.71,0.89,13.7388573
15/11/2020 08:00,15.5715,1,15.60357691,1.0615,0,1.0615,14.51,1,14.54441817,15.4915,1.01,15.52438959,1.0615,0,1.0615,14.43,1.01,14.46530332
15/11/2020 08:30,16.202,1,16.23283105,1.452,0,1.452,14.75,1,14.78385944,16.112,1.01,16.14362549,1.452,0,1.452,14.66,1.01,14.69475076
15/11/2020 09:00,15.739,0.77,15.75782412,3.089,0,3.089,12.65,0.77,12.67341312,15.659,0.78,15.67841449,3.089,0,3.089,12.57,0.78,12.59417723
15/11/2020 09:30,16.2505,0.89,16.27485331,4.5305,0,4.5305,11.72,0.89,11.75374408,16.1805,0.9,16.2055108,4.5305,0,4.5305,11.65,0.9,11.68471223
15/11/2020 10:00,17.1505,1.07,17.18384562,3.4805,0,3.4805,13.67,1.07,13.71181243,17.0705,1.08,17.10463008,3.4805,0,3.4805,13.59,1.08,13.63284636
15/11/2020 10:30,16.199,-1.09,16.2356306,6.289,0,6.289,9.91,-1.09,9.96976429,16.749,3.32,17.07487631,6.289,0,6.289,10.46,3.32,10.97424257
15/11/2020 11:00,17.065,-1.25,17.11071959,4.285,0,4.285,12.78,-1.25,12.84098516,17.725,3.53,18.07308842,4.285,0,4.285,13.44,3.53,13.8958447
15/11/2020 11:30,17.158,-1.02,17.18829148,5.758,0,5.758,11.4,-1.02,11.44554062,17.798,3.81,18.20123358,5.758,0,5.758,12.04,3.81,12.62844804
15/11/2020 12:00,17.28,-1.19,17.32092665,6.03,0,6.03,11.25,-1.19,11.3127627,17.92,3.62,18.2819802,6.03,0,6.03,11.89,3.62,12.42885755
15/11/2020 12:30,18.927,0.29,18.92922156,3.247,0,3.247,15.68,0.29,15.68268153,19.177,2.46,19.33413895,3.247,0,3.247,15.93,2.46,16.1188244
15/11/2020 13:00,19.089,1.39,19.13954077,4.019,0,4.019,15.07,1.39,15.13396842,18.989,1.4,19.04053888,4.019,0,4.019,14.97,1.4,15.03532175
15/11/2020 13:30,19.4525,1.16,19.48705612,1.9425,0,1.9425,17.51,1.16,17.54838169,19.3425,1.17,19.3778535,1.9425,0,1.9425,17.4,1.17,17.43929184
15/11/2020 14:00,18.9845,1.22,19.02366001,2.2145,0,2.2145,16.77,1.22,16.8143183,18.8745,1.22,18.91388776,2.2145,0,2.2145,16.66,1.22,16.70461014
15/11/2020 14:30,19.1695,1.17,19.20517197,1.5395,0,1.5395,17.63,1.17,17.66878038,19.0595,1.22,19.09850623,1.5395,0,1.5395,17.52,1.22,17.5624258
15/11/2020 15:00,18.9215,1.06,18.95116783,1.6715,0,1.6715,17.25,1.06,17.28253743,18.8115,1.07,18.84190628,1.6715,0,1.6715,17.14,1.07,17.17336601
15/11/2020 15:30,19.168,1.16,19.20306809,1.918,0,1.918,17.25,1.16,17.2889589,19.058,1.18,19.09449565,1.918,0,1.918,17.14,1.18,17.18057042
15/11/2020 16:00,20.018,1.25,20.05698941,1.208,0,1.208,18.81,1.25,18.851488,19.908,1.26,19.94783357,1.208,0,1.208,18.7,1.26,18.74240113
15/11/2020 16:30,21.356,1.48,21.40722159,0.986,0,0.986,20.37,1.48,20.42369457,21.236,1.49,21.28820791,0.986,0,0.986,20.25,1.49,20.30474329
15/11/2020 17:00,22.949,1.54,23.00061306,0.959,0,0.959,21.99,1.54,22.04385856,23.559,4.09,23.91139019,0.959,0,0.959,22.6,4.09,22.96710909
15/11/2020 17:30,23.9195,0,23.9195,0.9595,0,0.9595,22.96,0,22.96,24.7595,4.82,25.22429861,0.9595,0,0.9595,23.8,4.82,24.28317113
15/11/2020 18:00,23.341,0,23.341,0.961,0,0.961,22.38,0,22.38,24.161,4.65,24.60439841,0.961,0,0.961,23.2,4.65,23.66141374
15/11/2020 18:30,22.8015,-0.67,22.81134153,0.9515,0,0.9515,21.85,-0.67,21.8602699,23.6015,4.57,24.03987733,0.9515,0,0.9515,22.65,4.57,23.10643633
15/11/2020 19:00,21.7945,-0.76,21.80774702,0.9645,0,0.9645,20.83,-0.76,20.84386001,22.5845,4.29,22.98833922,0.9645,0,0.9645,21.62,4.29,22.04151764
15/11/2020 19:30,20.631,-1.09,20.65977398,0.971,0,0.971,19.66,-1.09,19.69019299,21.411,3.95,21.77230858,0.971,0,0.971,20.44,3.95,20.81816755
15/11/2020 20:00,19.823,0.72,19.83607141,0.973,0,0.973,18.85,0.72,18.86374565,19.913,1.9,20.00343893,0.973,0,0.973,18.94,1.9,19.03506238
15/11/2020 20:30,19.0165,1.1,19.04828791,0.9765,0,0.9765,18.04,1.1,18.07350547,18.8965,1.1,18.92848943,0.9765,0,0.9765,17.92,1.1,17.95372942
15/11/2020 21:00,18.224,1.01,18.25196636,0.974,0,0.974,17.25,1.01,17.27954282,18.114,1.02,18.14269539,0.974,0,0.974,17.14,1.02,17.17032324
15/11/2020 21:30,16.9425,-0.96,16.96967608,0.9825,0,0.9825,15.96,-0.96,15.98884611,17.4125,2.48,17.58822209,0.9825,0,0.9825,16.43,2.48,16.61611567
15/11/2020 22:00,15.925,-1.86,16.03325372,0.975,0,0.975,14.95,-1.86,15.06526137,16.615,3.05,16.89262339,0.975,0,0.975,15.64,3.05,15.93461954
15/11/2020 22:30,15.042,-1.94,15.16658709,0.972,0,0.972,14.07,-1.94,14.20311586,15.732,3.05,16.02492821,0.972,0,0.972,14.76,3.05,15.07183134
15/11/2020 23:00,14.042,-2.17,14.2086827,0.972,0,0.972,13.07,-2.17,13.24891694,14.712,2.78,14.97235265,0.972,0,0.972,13.74,2.78,14.01841646
15/11/2020 23:30,14.0615,0.71,14.07941342,0.9915,0,0.9915,13.07,0.71,13.08927042,14.0215,0.72,14.03997373,0.9915,0,0.9915,13.03,0.72,13.04987739
16/11/2020 00:00,13.8815,0.71,13.8996454,0.9815,0,0.9815,12.9,0.71,12.91952399,13.8215,0.72,13.84024069,0.9815,0,0.9815,12.84,0.72,12.86017107
16/11/2020 00:30,15.6795,0.71,15.6955669,0.9995,0,0.9995,14.68,0.71,14.69715959,15.5795,0.72,15.59612837,0.9995,0,0.9995,14.58,0.72,14.59776695
16/11/2020 01:00,16.1895,0.71,16.20506125,0.9895,0,0.9895,15.2,0.71,15.2165732,16.0995,0.72,16.11559184,0.9895,0,0.9895,15.11,0.72,15.12714448
16/11/2020 01:30,15.691,0.71,15.70705513,0.991,0,0.991,14.7,0.71,14.71713627,15.611,0.72,15.62759486,0.991,0,0.991,14.62,0.72,14.6377184
16/11/2020 02:00,15.407,0.71,15.42335077,0.977,0,0.977,14.43,0.71,14.44745652,15.327,0.72,15.34390201,0.977,0,0.977,14.35,0.72,14.36805136
16/11/2020 02:30,15.298,0.71,15.31446715,0.988,0,0.988,14.31,0.71,14.32760273,15.228,0.72,15.24501177,0.988,0,0.988,14.24,0.72,14.25819063
16/11/2020 03:00,14.885,0.71,14.90192353,0.985,0,0.985,13.9,0.71,13.91812128,14.795,0.72,14.81250907,0.985,0,0.985,13.81,0.72,13.82875627
16/11/2020 03:30,14.495,0.71,14.51237834,0.995,0,0.995,13.5,0.71,13.51865748,14.415,0.72,14.43297007,0.995,0,0.995,13.42,0.72,13.43930058
16/11/2020 04:00,14.061,0,14.061,0.981,0,0.981,13.08,0,13.08,13.991,0,13.991,0.981,0,0.981,13.01,0,13.01
16/11/2020 04:30,13.8225,0.77,13.8439303,0.9825,0,0.9825,12.84,0.77,12.86306729,13.7425,0.75,13.76295049,0.9825,0,0.9825,12.76,0.75,12.78202253
16/11/2020 05:00,13.949,0.68,13.96556483,0.969,0,0.969,12.98,0.68,12.99779981,13.879,0.68,13.89564828,0.969,0,0.969,12.91,0.68,12.92789619
16/11/2020 05:30,14.4575,0.68,14.47348287,0.9775,0,0.9775,13.48,0.68,13.49714044,14.3975,0.68,14.4135494,0.9775,0,0.9775,13.42,0.68,13.43721697
16/11/2020 06:00,15.28,0.88,15.30531934,0.96,0,0.96,14.32,0.88,14.34701363,15.19,0.88,15.2154691,0.96,0,0.96,14.23,0.88,14.25718415
16/11/2020 06:30,17.35,1.49,17.41386229,0.96,0,0.96,16.39,1.49,16.45758792,17.26,1.49,17.32419406,0.96,0,0.96,16.3,1.49,16.36795956
16/11/2020 07:00,18.5635,1.4,18.61621692,0.9535,0,0.9535,17.61,1.4,17.66556254,19.2035,4.18,19.65316291,0.9535,0,0.9535,18.25,4.18,18.72257728
16/11/2020 07:30,20.4815,2.87,20.68160396,0.9615,0,0.9615,19.52,2.87,19.72985808,20.3815,2.94,20.59245353,0.9615,0,0.9615,19.42,2.94,19.64128305
16/11/2020 08:00,21.2485,2.38,21.38137396,0.9585,0,0.9585,20.29,2.38,20.42910913,21.4185,3.96,21.7815,0.9585,0,0.9585,20.46,3.96,20.83970249
16/11/2020 08:30,21.394,1.3,21.43346066,1.174,0,1.174,20.22,1.3,20.26174721,22.174,6.14,23.00838708,1.174,0,1.174,21,6.14,21.87920474
16/11/2020 09:00,20.9295,1.19,20.96330294,1.4995,0,1.4995,19.43,1.19,19.46640696,21.6995,6.03,22.52174949,1.4995,0,1.4995,20.2,6.03,21.0808183
16/11/2020 09:30,20.984,1.19,21.01771529,1.744,0,1.744,19.24,1.19,19.27676581,21.754,6.03,22.57426446,1.744,0,1.744,20.01,6.03,20.89882772
16/11/2020 10:00,21.4225,1.42,21.46951109,2.0125,0,2.0125,19.41,1.42,19.46187298,22.2025,6.28,23.0735651,2.0125,0,2.0125,20.19,6.28,21.1441363
16/11/2020 10:30,21.094,1.31,21.1346383,2.324,0,2.324,18.77,1.31,18.81565837,21.854,6.17,22.70828518,2.324,0,2.324,19.53,6.17,20.48145014
16/11/2020 11:00,20.347,1.31,20.38912723,4.877,0,4.877,15.47,1.31,15.52536634,21.077,6.24,21.98129953,4.877,0,4.877,16.2,6.24,17.36023041
16/11/2020 11:30,20.901,1.44,20.95054656,2.931,0,2.931,17.97,1.44,18.02760383,21.661,6.33,22.56696304,2.931,0,2.931,18.73,6.33,19.77073089
16/11/2020 12:00,21.5255,1.44,21.57361236,1.4155,0,1.4155,20.11,1.44,20.16149052,22.3055,6.33,23.18629402,1.4155,0,1.4155,20.89,6.33,21.82798662
16/11/2020 12:30,21.82,1.54,21.87427713,1.59,0,1.59,20.23,1.54,20.28853124,22.6,6.39,23.48599796,1.59,0,1.59,21.01,6.39,21.96024135
16/11/2020 13:00,21.336,1.26,21.37317234,1.686,0,1.686,19.65,1.26,19.69035551,22.126,6.13,22.9594594,1.686,0,1.686,20.44,6.13,21.33941189
16/11/2020 13:30,20.9875,0.99,21.01083664,1.3375,0,1.3375,19.65,0.99,19.67492313,21.7775,5.87,22.55474243,1.3375,0,1.3375,20.44,5.87,21.26618207
16/11/2020 14:00,20.902,1.09,20.93040143,1.152,0,1.152,19.75,1.09,19.78005561,21.682,5.98,22.49154339,1.152,0,1.152,20.53,5.98,21.38320135
16/11/2020 14:30,20.868,0.99,20.89147013,1.248,0,1.248,19.62,0.99,19.64496119,21.648,5.87,22.42973036,1.248,0,1.248,20.4,5.87,21.22773893
16/11/2020 15:00,21.342,1.16,21.37350144,1.262,0,1.262,20.08,1.16,20.11347807,22.142,6.04,22.95102969,1.262,0,1.262,20.88,6.04,21.736053
16/11/2020 15:30,21.3375,1.04,21.36283002,0.6175,0,0.6175,20.72,1.04,20.74608397,22.1475,5.91,22.92247492,0.6175,0,0.6175,21.53,5.91,22.32641933
16/11/2020 16:00,21.712,1.04,21.73689361,0.672,0,0.672,21.04,1.04,21.06568774,22.522,5.91,23.28451382,0.672,0,0.672,21.85,5.91,22.63516291
16/11/2020 16:30,22.8975,1.15,22.92636051,0.7575,0,0.7575,22.14,1.15,22.16984664,23.7275,6.01,24.47681262,0.7575,0,0.7575,22.97,6.01,23.74323061
16/11/2020 17:00,24.2715,1.09,24.29596288,0.8615,0,0.8615,23.41,1.09,23.43536217,25.1115,5.94,25.80447698,0.8615,0,0.8615,24.25,5.94,24.96690009
16/11/2020 17:30,24.7715,0.73,24.78225398,1.3015,0,1.3015,23.47,0.73,23.48135005,25.6215,5.56,26.21783481,1.3015,0,1.3015,24.32,5.56,24.9474648
16/11/2020 18:00,24.7125,0.73,24.72327964,1.3125,0,1.3125,23.4,0.73,23.41138398,25.5525,5.5,26.13771712,1.3125,0,1.3125,24.24,5.5,24.85613807
16/11/2020 18:30,23.7655,0.68,23.7752264,1.3355,0,1.3355,22.43,0.68,22.44030526,24.5955,5.12,25.12275901,1.3355,0,1.3355,23.26,5.12,23.81684278
16/11/2020 19:00,22.335,-0.67,22.34504699,1.315,0,1.315,21.02,-0.67,21.03067522,23.135,4.52,23.57241237,1.315,0,1.315,21.82,4.52,22.28324034
16/11/2020 19:30,20.9535,-0.92,20.97368738,1.2935,0,1.2935,19.66,-0.92,19.68151417,21.7435,4.11,22.12853118,1.2935,0,1.2935,20.45,4.11,20.85892135
16/11/2020 20:00,19.64,-1.2,19.67662573,1.29,0,1.29,18.35,-1.2,18.3891952,20.42,3.83,20.77607518,1.29,0,1.29,19.13,3.83,19.50963352
16/11/2020 20:30,19.5785,-0.79,19.59443192,1.2885,0,1.2885,18.29,-0.79,18.30705329,20.3585,4.25,20.79738018,1.2885,0,1.2885,19.07,4.25,19.53784533
16/11/2020 21:00,18.8045,-0.92,18.8269918,1.2845,0,1.2845,17.52,-0.92,17.54413862,19.5745,4.17,20.01374403,1.2845,0,1.2845,18.29,4.17,18.75934434
16/11/2020 21:30,18.0515,0.41,18.05615552,1.2915,0,1.2915,16.76,0.41,16.76501417,18.2415,2.19,18.37249091,1.2915,0,1.2915,16.95,2.19,17.09089231
16/11/2020 22:00,17.294,1.08,17.32768986,1.274,0,1.274,16.02,1.08,16.05636322,17.184,1.09,17.21853525,1.274,0,1.274,15.91,1.09,15.94729444
16/11/2020 22:30,16.319,0.98,16.34839934,1.279,0,1.279,15.04,0.98,15.07189437,16.229,0.98,16.25856208,1.279,0,1.279,14.95,0.98,14.98208597
16/11/2020 23:00,15.1595,-0.41,15.16504336,1.2795,0,1.2795,13.88,-0.41,13.88605416,15.4695,2.12,15.61409076,1.2795,0,1.2795,14.19,2.12,14.34749107
16/11/2020 23:30,14.504,-1.78,14.61281684,1.284,0,1.284,13.22,-1.78,13.33929533,15.194,3.18,15.52320959,1.284,0,1.284,13.91,3.18,14.26886471
17/11/2020 00:00,14.1455,-1.89,14.27120423,1.2755,0,1.2755,12.87,-1.89,13.00803598,14.7555,3.09,15.0755723,1.2755,0,1.2755,13.48,3.09,13.829624
17/11/2020 00:30,16.1025,0.68,16.11685162,1.2825,0,1.2825,14.82,0.68,14.83559234,16.0125,0.68,16.02693222,1.2825,0,1.2825,14.73,0.68,14.74568751
17/11/2020 01:00,16.18,0.68,16.19428294,1.28,0,1.28,14.9,0.68,14.91550871,16.09,0.68,16.10436276,1.28,0,1.28,14.81,0.68,14.82560285
17/11/2020 01:30,16.023,0.68,16.03742277,1.283,0,1.283,14.74,0.68,14.75567687,15.933,0.68,15.94750416,1.283,0,1.283,14.65,0.68,14.66577308
17/11/2020 02:00,15.5025,0.68,15.51740656,1.2725,0,1.2725,14.23,0.68,14.2462381,15.4225,0.68,15.43748381,1.2725,0,1.2725,14.15,0.68,14.1663298
17/11/2020 02:30,15.3015,0.68,15.31660218,1.2915,0,1.2915,14.01,0.68,14.02649279,15.2015,0.68,15.21670142,1.2915,0,1.2915,13.91,0.68,13.92661122
17/11/2020 03:00,15.056,0.68,15.07134818,1.276,0,1.276,13.78,0.68,13.79676774,14.976,0.68,14.99143009,1.276,0,1.276,13.7,0.68,13.71686553
17/11/2020 03:30,14.395,0.68,14.41105218,1.285,0,1.285,13.11,0.68,13.12762355,14.305,0.68,14.32115306,1.285,0,1.285,13.02,0.68,13.0377452
17/11/2020 04:00,13.874,0.68,13.89065427,1.274,0,1.274,12.6,0.68,12.61833586,13.794,0.68,13.81075074,1.274,0,1.274,12.52,0.68,12.53845286
17/11/2020 04:30,13.232,-0.68,13.24946127,1.282,0,1.282,11.95,-0.68,11.96933164,13.152,-0.7,13.17061517,1.282,0,1.282,11.87,-0.7,11.89062236
17/11/2020 05:00,12.326,-0.81,12.3525858,1.266,0,1.266,11.06,-0.81,11.08962127,12.256,-0.82,12.28340083,1.266,0,1.266,10.99,-0.82,11.02054899
17/11/2020 05:30,12.9525,-0.67,12.96981712,1.2725,0,1.2725,11.68,-0.67,11.69920083,12.8825,-0.67,12.89991109,1.2725,0,1.2725,11.61,-0.67,11.6293164
17/11/2020 06:00,13.56,-0.67,13.57654227,1.26,0,1.26,12.3,-0.67,12.31823445,13.49,-0.67,13.506628,1.26,0,1.26,12.23,-0.67,12.24833866
17/11/2020 06:30,15.137,0.68,15.15226613,1.257,0,1.257,13.88,0.68,13.89664708,15.047,0.68,15.06235735,1.257,0,1.257,13.79,0.68,13.80675559
17/11/2020 07:00,16.945,1.06,16.97812195,1.255,0,1.255,15.69,1.06,15.72576548,16.855,1.06,16.88829846,1.255,0,1.255,15.6,1.06,15.63597135
17/11/2020 07:30,18.127,-0.73,18.14169311,1.257,0,1.257,16.87,-0.73,16.88578692,18.847,4.12,19.29206596,1.257,0,1.257,17.59,4.12,18.06605934
17/11/2020 08:00,18.747,-0.67,18.75896876,1.247,0,1.247,17.5,-0.67,17.51282102,19.467,4.28,19.93194644,1.247,0,1.247,18.22,4.28,18.71595042
17/11/2020 08:30,19.4155,2.34,19.55600267,1.2655,0,1.2655,18.15,2.34,18.30022131,19.4855,2.97,19.71054566,1.2655,0,1.2655,18.22,2.97,18.46047941
17/11/2020 09:00,19.6525,2.46,19.80586671,1.3025,0,1.3025,18.35,2.46,18.51415945,19.5225,2.46,19.67687999,1.3025,0,1.3025,18.22,2.46,18.38532023
17/11/2020 09:30,19.288,2.28,19.42228988,1.678,0,1.678,17.61,2.28,17.75698454,19.168,2.28,19.30312472,1.678,0,1.678,17.49,2.28,17.63798458
17/11/2020 10:00,19.167,2.28,19.30213172,1.677,0,1.677,17.49,2.28,17.63798458,19.047,2.28,19.18297706,1.677,0,1.677,17.37,2.28,17.51899826
17/11/2020 10:30,19.351,2.36,19.4943787,1.551,0,1.551,17.8,2.36,17.95576788,19.231,2.36,19.37526673,1.551,0,1.551,17.68,2.36,17.83681586
17/11/2020 11:00,19.309,2.36,19.45268827,1.839,0,1.839,17.47,2.36,17.62868401,19.189,2.36,19.33358014,1.839,0,1.839,17.35,2.36,17.50977156
17/11/2020 11:30,19.1845,2.78,19.38487659,2.0345,0,2.0345,17.15,2.78,17.3738568,19.0645,2.78,19.26612468,2.0345,0,2.0345,17.03,2.78,17.25541364
17/11/2020 12:00,19.274,2.73,19.46638066,2.174,0,2.174,17.1,2.73,17.31654989,19.204,2.73,19.39707493,2.174,0,2.174,17.03,2.73,17.24742879
17/11/2020 12:30,19.557,2.57,19.72514002,2.277,0,2.277,17.28,2.57,17.47006869,19.437,2.57,19.60616916,2.277,0,2.277,17.16,2.57,17.35138323
17/11/2020 13:00,19.306,2.31,19.44370685,2.256,0,2.256,17.05,2.31,17.20577229,19.186,2.31,19.32456199,2.256,0,2.256,16.93,2.31,17.0868663
17/11/2020 13:30,18.8115,2.03,18.92071437,2.1115,0,2.1115,16.7,2.03,16.82292781,18.6915,2.03,18.80141144,2.1115,0,2.1115,16.58,2.03,16.70381094
17/11/2020 14:00,18.932,2.18,19.05709904,1.962,0,1.962,16.97,2.18,17.1094506,18.832,2.19,18.95891147,1.962,0,1.962,16.87,2.19,17.0115549
17/11/2020 14:30,18.514,2.28,18.65386276,1.954,0,1.954,16.56,2.28,16.71621967,18.404,2.29,18.54592451,1.954,0,1.954,16.45,2.29,16.60863029
17/11/2020 15:00,18.54,2.28,18.67966809,1.98,0,1.98,16.56,2.28,16.71621967,18.43,2.29,18.57172582,1.98,0,1.98,16.45,2.29,16.60863029
17/11/2020 15:30,18.9,2.41,19.05303388,1.61,0,1.61,17.29,2.41,17.45715326,18.79,2.41,18.94392251,1.61,0,1.61,17.18,2.41,17.34821316
17/11/2020 16:00,19.799,2.47,19.95247606,1.359,0,1.359,18.44,2.47,18.60469027,19.689,2.47,19.84332686,1.359,0,1.359,18.33,2.47,18.49566976
17/11/2020 16:30,21.4445,2.67,21.61007821,1.2945,0,1.2945,20.15,2.67,20.32612605,21.3945,3.05,21.61081049,1.2945,0,1.2945,20.1,3.05,20.33008854
17/11/2020 17:00,22.327,0.68,22.33735278,1.297,0,1.297,21.03,0.68,21.04099095,23.117,5.26,23.70787399,1.297,0,1.297,21.82,5.26,22.445044
17/11/2020 17:30,23.027,2.67,23.18127755,1.277,0,1.277,21.75,2.67,21.91326995,23.647,4.45,24.06206785,1.277,0,1.277,22.37,4.45,22.80831866
17/11/2020 18:00,23.5365,2.45,23.66367115,1.2865,0,1.2865,22.25,2.45,22.38448123,23.3865,2.45,23.51448239,1.2865,0,1.2865,22.1,2.45,22.23538846
17/11/2020 18:30,23.3145,2.32,23.42964597,1.2945,0,1.2945,22.02,2.32,22.14187887,23.1645,2.33,23.28138656,1.2945,0,1.2945,21.87,2.33,21.9937673
17/11/2020 19:00,21.9695,0.25,21.97092238,1.2995,0,1.2995,20.67,0.25,20.6715118,22.5695,4.03,22.92647444,1.2995,0,1.2995,21.27,4.03,21.64841334
17/11/2020 19:30,20.557,-0.15,20.55754725,1.297,0,1.297,19.26,-0.15,19.2605841,21.087,3.46,21.36897679,1.297,0,1.297,19.79,3.46,20.09018915
17/11/2020 20:00,19.8215,1.53,19.88046182,1.3015,0,1.3015,18.52,1.53,18.58309178,19.7015,1.53,19.76081988,1.3015,0,1.3015,18.4,1.53,18.46350183
17/11/2020 20:30,18.887,0.96,18.911382,1.317,0,1.317,17.57,0.96,17.59620698,18.907,1.73,18.98598296,1.317,0,1.317,17.59,1.73,17.67486917
17/11/2020 21:00,17.479,-1.48,17.54154614,1.299,0,1.299,16.18,-1.48,16.24754751,18.219,3.44,18.54091586,1.299,0,1.299,16.92,3.44,17.26615186
17/11/2020 21:30,16.8525,-1.48,16.91736257,1.2925,0,1.2925,15.56,-1.48,15.63022713,17.5925,3.44,17.92567032,1.2925,0,1.2925,16.3,3.44,16.65903959
17/11/2020 22:00,16.316,0.17,16.31688561,1.296,0,1.296,15.02,0.17,15.02096202,16.476,1.65,16.55841405,1.296,0,1.296,15.18,1.65,15.2694106
17/11/2020 22:30,15.2305,0.72,15.24750899,1.2905,0,1.2905,13.94,0.72,13.95858159,15.1505,0.72,15.1675987,1.2905,0,1.2905,13.86,0.72,13.8786887
17/11/2020 23:00,14.021,0.72,14.03947438,1.301,0,1.301,12.72,0.72,12.74036106,13.951,0.72,13.96956696,1.301,0,1.301,12.65,0.72,12.67047355
17/11/2020 23:30,13.4375,0.86,13.46499188,1.3275,0,1.3275,12.11,0.86,12.14049834,13.3675,0.83,13.39324293,1.3275,0,1.3275,12.04,0.83,12.0685749
18/11/2020 00:00,13.4215,0.7,13.4397419,1.3115,0,1.3115,12.11,0.7,12.13021434,13.3515,0.69,13.36931757,1.3115,0,1.3115,12.04,0.69,12.05975539
18/11/2020 00:30,15.0285,-1.76,15.13120657,1.3285,0,1.3285,13.7,-1.76,13.81258846,15.6085,2.67,15.83521936,1.3285,0,1.3285,14.28,2.67,14.52746709
18/11/2020 01:00,14.8835,-2.07,15.02675854,1.3235,0,1.3235,13.56,-2.07,13.71708788,15.6035,2.67,15.83029097,1.3235,0,1.3235,14.28,2.67,14.52746709
18/11/2020 01:30,14.7975,-2.07,14.94158312,1.3375,0,1.3375,13.46,-2.07,13.61824144,15.4775,2.73,15.71642155,1.3375,0,1.3375,14.14,2.73,14.40112843
18/11/2020 02:00,14.321,-2.07,14.46982864,1.321,0,1.321,13,-2.07,13.16377226,15.001,2.8,15.26007867,1.321,0,1.321,13.68,2.8,13.96360985
18/11/2020 02:30,13.9155,-2.23,14.09304936,1.3455,0,1.3455,12.57,-2.23,12.76627589,14.5855,2.64,14.82249676,1.3455,0,1.3455,13.24,2.64,13.50063702
18/11/2020 03:00,13.4055,-2.29,13.59968861,1.3355,0,1.3355,12.07,-2.29,12.28531644,14.0755,2.64,14.32093922,1.3355,0,1.3355,12.74,2.64,13.01065717
18/11/2020 03:30,13.269,-2.18,13.44688667,1.349,0,1.349,11.92,-2.18,12.11770605,13.939,2.74,14.20574958,1.349,0,1.349,12.59,2.74,12.88470799
18/11/2020 04:00,12.7765,-2.35,12.99082185,1.3565,0,1.3565,11.42,-2.35,11.65928385,13.4465,2.58,13.69177718,1.3565,0,1.3565,12.09,2.58,12.36222067
18/11/2020 04:30,12.436,-2.35,12.65608929,1.366,0,1.366,11.07,-2.35,11.31668679,13.096,2.58,13.34771951,1.366,0,1.366,11.73,2.58,12.01038301
18/11/2020 05:00,12.423,-2.27,12.62869071,1.353,0,1.353,11.07,-2.27,11.30034513,13.083,2.64,13.3467033,1.353,0,1.353,11.73,2.64,12.02341466
18/11/2020 05:30,13.3065,-2.03,13.46045476,1.3665,0,1.3665,11.94,-2.03,12.11133766,13.9765,2.85,14.26411765,1.3665,0,1.3665,12.61,2.85,12.92805476
18/11/2020 06:00,13.699,-1.95,13.83709149,1.349,0,1.349,12.35,-1.95,12.50299964,14.369,2.85,14.6489133,1.349,0,1.349,13.02,2.85,13.32827446
18/11/2020 06:30,15.3885,-1.25,15.43918496,1.3485,0,1.3485,14.04,-1.25,14.09553475,16.0785,3.54,16.46358898,1.3485,0,1.3485,14.73,3.54,15.14940593
18/11/2020 07:00,17.491,1.72,17.57536574,1.341,0,1.341,16.15,1.72,16.24133307,17.491,2.3,17.64157252,1.341,0,1.341,16.15,2.3,16.31295497
18/11/2020 07:30,18.7655,2.1,18.88263727,1.3455,0,1.3455,17.42,2.1,17.54612208,19.3455,4.59,19.88256699,1.3455,0,1.3455,18,4.59,18.57600872
18/11/2020 08:00,19.5265,0.69,19.53868732,1.3565,0,1.3565,18.17,0.69,18.18309655,20.2865,5.38,20.98776983,1.3565,0,1.3565,18.93,5.38,19.67966717
18/11/2020 08:30,19.834,0.86,19.852636,1.764,0,1.764,18.07,0.86,18.09045328,20.604,5.77,21.39667535,1.764,0,1.764,18.84,5.77,19.70376868
18/11/2020 09:00,19.906,0.86,19.92456865,1.626,0,1.626,18.28,0.86,18.30021858,20.666,5.77,21.45638497,1.626,0,1.626,19.04,5.77,19.89508733
18/11/2020 09:30,20.207,0.86,20.22529231,1.657,0,1.657,18.55,0.86,18.56992461,20.977,5.77,21.75608947,1.657,0,1.657,19.32,5.77,20.16321651
18/11/2020 10:00,19.587,0.7,19.5995043,0.897,0,0.897,18.69,0.7,18.70310402,20.357,5.43,21.06875291,0.897,0,0.897,19.46,5.43,20.20337843
18/11/2020 10:30,19.386,0.76,19.40089163,1.056,0,1.056,18.33,0.76,18.34574883,20.146,5.63,20.91789225,1.056,0,1.056,19.09,5.63,19.90288924
18/11/2020 11:00,19.7025,0.76,19.71715259,1.9825,0,1.9825,17.72,0.76,17.73629048,20.4625,5.69,21.23887959,1.9825,0,1.9825,18.48,5.69,19.33614491
18/11/2020 11:30,19.7715,0.76,19.78610149,2.6715,0,2.6715,17.1,0.76,17.11688056,20.5215,5.69,21.29572873,2.6715,0,2.6715,17.85,5.69,18.73495663
18/11/2020 12:00,19.5505,0.76,19.56526642,2.6005,0,2.6005,16.95,0.76,16.96702979,20.2905,5.69,21.07321737,2.6005,0,2.6005,17.69,5.69,18.58257786
18/11/2020 12:30,19.8185,0.82,19.83545669,2.9985,0,2.9985,16.82,0.82,16.83997625,20.5685,5.75,21.35709934,2.9985,0,2.9985,17.57,5.75,18.48695216
18/11/2020 13:00,20.33,0.82,20.34653042,2.01,0,2.01,18.32,0.82,18.33834235,21.1,5.75,21.86944215,2.01,0,2.01,19.09,5.75,19.9371663
18/11/2020 13:30,20.0745,0.82,20.09124063,1.9945,0,1.9945,18.08,0.82,18.09858558,20.8345,5.51,21.55078862,1.9945,0,1.9945,18.84,5.51,19.62920528
18/11/2020 14:00,20.4005,2.99,20.61845048,1.9605,0,1.9605,18.44,2.99,18.68083778,20.2905,2.98,20.50816399,1.9605,0,1.9605,18.33,2.98,18.57065696
18/11/2020 14:30,19.816,2.99,20.04030828,2.726,0,2.726,17.09,2.99,17.34958789,19.716,2.98,19.93993621,2.726,0,2.726,16.99,2.98,17.24936231
18/11/2020 15:00,19.505,2.91,19.72088043,2.515,0,2.515,16.99,2.91,17.237407,19.395,2.9,19.61061001,2.515,0,2.515,16.88,2.9,17.12729985
18/11/2020 15:30,19.553,2.84,19.75817322,2.433,0,2.433,17.12,2.84,17.35396208,19.443,2.84,19.64932185,2.433,0,2.433,17.01,2.84,17.24545447
18/11/2020 16:00,20.113,2.91,20.32242281,2.063,0,2.063,18.05,2.91,18.28306867,20.003,2.9,20.2121253,2.063,0,2.063,17.94,2.9,18.17288089
18/11/2020 16:30,21.465,2.98,21.67087043,1.445,0,1.445,20.02,2.98,20.24057311,21.335,2.98,21.54211283,1.445,0,1.445,19.89,2.98,20.11199891
18/11/2020 17:00,23.0875,3.09,23.29336292,1.3075,0,1.3075,21.78,3.09,21.99810219,22.9575,3.09,23.16451826,1.3075,0,1.3075,21.65,3.09,21.86939871
18/11/2020 17:30,24.1905,2.9,24.36370847,1.2305,0,1.2305,22.96,2.9,23.14241993,24.0405,2.91,24.21598109,1.2305,0,1.2305,22.81,2.91,22.99487334
18/11/2020 18:00,24.321,2.72,24.47262636,1.241,0,1.241,23.08,2.72,23.23972461,24.181,2.72,24.33349874,1.241,0,1.241,22.94,2.72,23.10069263
18/11/2020 18:30,23.8465,2.61,23.98890707,1.2465,0,1.2465,22.6,2.61,22.75021099,23.6965,2.61,23.83980311,1.2465,0,1.2465,22.45,2.61,22.60120793
18/11/2020 19:00,22.939,2.32,23.05602136,1.249,0,1.249,21.69,2.32,21.81372275,22.799,2.32,22.91673626,1.249,0,1.249,21.55,2.32,21.67452191
18/11/2020 19:30,21.715,1.98,21.80508255,1.255,0,1.255,20.46,1.98,20.55558318,21.575,1.98,21.66566466,1.255,0,1.255,20.32,1.98,20.41623863
18/11/2020 20:00,20.4925,1.65,20.55881943,1.2525,0,1.2525,19.24,1.65,19.31062143,20.3625,1.65,20.42924145,1.2525,0,1.2525,19.11,1.65,19.18110007
18/11/2020 20:30,19.378,1.45,19.43217394,1.258,0,1.258,18.12,1.45,18.17792342,19.258,1.45,19.31251056,1.258,0,1.258,18,1.45,18.05830834
18/11/2020 21:00,18.809,1.45,18.864808,1.239,0,1.239,17.57,1.45,17.62973057,18.699,1.51,18.75986943,1.239,0,1.239,17.46,1.51,17.52517332
18/11/2020 21:30,17.7245,-0.04,17.72454514,1.2545,0,1.2545,16.47,-0.04,16.47004857,18.0245,2.35,18.17704872,1.2545,0,1.2545,16.77,2.35,16.93385367
18/11/2020 22:00,16.393,-1.6,16.47089703,1.243,0,1.243,15.15,-1.6,15.23425417,17.113,3.35,17.43781147,1.243,0,1.243,15.87,3.35,16.21972256
18/11/2020 22:30,15.514,0.02,15.51401289,1.254,0,1.254,14.26,0.02,14.26001403,15.594,1.31,15.64892763,1.254,0,1.254,14.34,1.31,14.3997118
18/11/2020 23:00,14.422,-0.2,14.4233867,1.252,0,1.252,13.17,-0.2,13.17151852,14.412,1.31,14.47141472,1.252,0,1.252,13.16,1.31,13.22504064
18/11/2020 23:30,13.6685,-2.04,13.8198948,1.2685,0,1.2685,12.4,-2.04,12.56668612,14.3185,2.74,14.57830725,1.2685,0,1.2685,13.05,2.74,13.33454536
19/11/2020 00:00,13.725,-1.67,13.82622599,1.265,0,1.265,12.46,-1.67,12.57141599,13.715,2.43,13.92860815,1.265,0,1.265,12.45,2.43,12.68492806
19/11/2020 00:30,15.241,-1.84,15.35166704,1.271,0,1.271,13.97,-1.84,14.09065293,15.581,2.79,15.82882374,1.271,0,1.271,14.31,2.79,14.57944443
19/11/2020 01:00,15.3125,-1.94,15.43490383,1.2625,0,1.2625,14.05,-1.94,14.18330356,15.9925,2.79,16.23404313,1.2625,0,1.2625,14.73,2.79,14.99189781
19/11/2020 01:30,15.117,-2.05,15.25536591,1.277,0,1.277,13.84,-2.05,13.99100068,15.797,2.79,16.04148712,1.277,0,1.277,14.52,2.79,14.78561801
19/11/2020 02:00,14.802,-2.05,14.94328291,1.272,0,1.272,13.53,-2.05,13.6844218,15.472,2.79,15.72154204,1.272,0,1.272,14.2,2.79,14.47149267
19/11/2020 02:30,14.684,-2.05,14.82640739,1.284,0,1.284,13.4,-2.05,13.55590277,15.354,2.79,15.60542906,1.284,0,1.284,14.07,2.79,14.34395343
19/11/2020 03:00,14.034,-2.15,14.19773419,1.274,0,1.274,12.76,-2.15,12.93986476,14.704,2.71,14.95164593,1.274,0,1.274,13.43,2.71,13.70069341
19/11/2020 03:30,13.607,-2.15,13.77581028,1.277,0,1.277,12.33,-2.15,12.5160457,14.277,2.71,14.53192448,1.277,0,1.277,13,2.71,13.27946159
19/11/2020 04:00,13.132,-2.3,13.33189499,1.272,0,1.272,11.86,-2.3,12.08096023,13.792,2.59,14.03308106,1.272,0,1.272,12.52,2.59,12.78508897
19/11/2020 04:30,12.818,-2.39,13.03891192,1.278,0,1.278,11.54,-2.39,11.78489287,13.488,2.59,13.73441823,1.278,0,1.278,12.21,2.59,12.48167457
19/11/2020 05:00,13.0065,-2.16,13.1846366,1.2465,0,1.2465,11.76,-2.16,11.95672196,13.6765,2.74,13.94827058,1.2465,0,1.2465,12.43,2.74,12.7284131
19/11/2020 05:30,13.9985,-1.91,14.12820237,1.2285,0,1.2285,12.77,-1.91,12.91204864,14.6785,2.97,14.97595614,1.2285,0,1.2285,13.45,2.97,13.77401176
19/11/2020 06:00,14.3455,-1.83,14.46175198,1.2155,0,1.2155,13.13,-1.83,13.25691518,15.0255,2.97,15.31621854,1.2155,0,1.2155,13.81,2.97,14.12575662
19/11/2020 06:30,15.9075,-1.24,15.95575621,1.2175,0,1.2175,14.69,-1.24,14.74224203,16.6075,3.59,16.9910905,1.2175,0,1.2175,15.39,3.59,15.80317057
19/11/2020 07:00,18.1805,1.09,18.21314581,1.2105,0,1.2105,16.97,1.09,17.00496986,18.6605,3.74,19.03160162,1.2105,0,1.2105,17.45,3.74,17.84629093
19/11/2020 07:30,19.5965,2.55,19.76171329,1.2165,0,1.2165,18.38,2.55,18.55604753,19.8665,3.74,20.21547482,1.2165,0,1.2165,18.65,3.74,19.02130647
19/11/2020 08:00,20.896,3.07,21.12031524,1.246,0,1.246,19.65,3.07,19.88837349,20.766,3.06,20.99024431,1.246,0,1.246,19.52,3.06,19.75839062
19/11/2020 08:30,21.3265,3.43,21.60056717,1.3865,0,1.3865,19.94,3.43,20.23285694,21.1865,3.42,21.46075913,1.3865,0,1.3865,19.8,3.42,20.09319288
19/11/2020 09:00,21.2375,3.55,21.53215981,1.7275,0,1.7275,19.51,3.55,19.83034543,21.1075,3.54,21.40229325,1.7275,0,1.7275,19.38,3.54,19.70065989
19/11/2020 09:30,21.198,3.55,21.49320134,2.168,0,2.168,19.03,3.55,19.35829021,21.068,3.54,21.36333832,2.168,0,2.168,18.9,3.54,19.2286661
19/11/2020 10:00,21.094,3.55,21.39063664,2.624,0,2.624,18.47,3.55,18.80806742,20.974,3.54,21.27064353,2.624,0,2.624,18.35,3.54,18.68834129
19/11/2020 10:30,20.476,3.36,20.74984761,2.826,0,2.826,17.65,3.36,17.96697248,20.366,3.35,20.63968159,2.826,0,2.826,17.54,3.35,17.85704623
19/11/2020 11:00,20.473,3.36,20.74688721,3.743,0,3.743,16.73,3.36,17.06407044,20.363,3.35,20.63672137,3.743,0,3.743,16.62,3.35,16.95425905
19/11/2020 11:30,20.068,3.25,20.32946443,4.968,0,4.968,15.1,3.25,15.44579231,19.968,3.24,20.22915282,4.968,0,4.968,15,3.24,15.34593106
19/11/2020 12:00,20.2595,3.25,20.51852432,4.1595,0,4.1595,16.1,3.25,16.42475266,20.1495,3.24,20.40833041,4.1595,0,4.1595,15.99,3.24,16.31495326
19/11/2020 12:30,19.871,3.31,20.14479439,6.311,0,6.311,13.56,3.31,13.95814099,19.771,3.3,20.04451149,6.311,0,6.311,13.46,3.3,13.85862908
19/11/2020 13:00,19.372,3.06,19.61218968,6.402,0,6.402,12.97,3.06,13.32608345,19.282,3.05,19.5217321,6.402,0,6.402,12.88,3.05,13.23619658
19/11/2020 13:30,18.703,2.69,18.89545736,6.163,0,6.163,12.54,2.69,12.82527583,18.623,2.68,18.81484863,6.163,0,6.163,12.46,2.68,12.74495979
19/11/2020 14:00,18.7305,2.82,18.94159524,5.8205,0,5.8205,12.91,2.82,13.21440502,18.6505,2.81,18.86099812,5.8205,0,5.8205,12.83,2.81,13.13411588
19/11/2020 14:30,18.5755,2.74,18.77649595,5.4855,0,5.4855,13.09,2.74,13.37369433,18.4855,2.74,18.68746399,5.4855,0,5.4855,13,2.74,13.28561628
19/11/2020 15:00,18.617,2.74,18.81755268,4.387,0,4.387,14.23,2.74,14.491394,18.537,2.74,18.73840892,4.387,0,4.387,14.15,2.74,14.41284497
19/11/2020 15:30,19.3405,2.74,19.53362589,2.8605,0,2.8605,16.48,2.74,16.70622638,19.2405,2.74,19.43461963,2.8605,0,2.8605,16.38,2.74,16.60758863
19/11/2020 16:00,20.4425,2.89,20.64577212,1.6025,0,1.6025,18.84,2.89,19.06036988,20.3225,2.88,20.52555496,1.6025,0,1.6025,18.72,2.88,18.94024287
19/11/2020 16:30,22.088,3.09,22.30309046,1.218,0,1.218,20.87,3.09,21.0975117,21.958,3.09,22.17435149,1.218,0,1.218,20.74,3.09,20.96892224
19/11/2020 17:00,23.4305,2.9,23.60928483,1.1805,0,1.1805,22.25,2.9,22.43819289,23.3005,2.9,23.48027471,1.1805,0,1.1805,22.12,2.9,22.30928954
19/11/2020 17:30,24.004,2.38,24.12170011,1.174,0,1.174,22.83,2.38,22.95372083,23.884,2.38,24.00228856,1.174,0,1.174,22.71,2.38,22.83437102
19/11/2020 18:00,23.9505,2.38,24.06846173,1.1905,0,1.1905,22.76,2.38,22.88409928,23.8305,2.38,23.9490528,1.1905,0,1.1905,22.64,2.38,22.76475346
19/11/2020 18:30,23.84,2.38,23.9585058,1.2,0,1.2,22.64,2.38,22.76475346,23.7,2.38,23.81920234,1.2,0,1.2,22.5,2.38,22.62552541
19/11/2020 19:00,22.8295,2.13,22.92864955,1.2095,0,1.2095,21.62,2.13,21.72467031,22.6995,2.13,22.7992149,1.2095,0,1.2095,21.49,2.13,21.59530041
19/11/2020 19:30,22.0535,1.9,22.1351951,1.2135,0,1.2135,20.84,1.9,20.92643305,21.9335,1.9,22.0156404,1.2135,0,1.2135,20.72,1.9,20.80693154
19/11/2020 20:00,20.628,1.6,20.68995853,1.208,0,1.208,19.42,1.6,19.48579996,20.498,1.61,20.5611309,1.208,0,1.208,19.29,1.61,19.35707106
19/11/2020 20:30,19.607,1.37,19.65480473,1.207,0,1.207,18.4,1.37,18.45093223,19.497,1.38,19.54577727,1.207,0,1.207,18.29,1.38,18.34198735
19/11/2020 21:00,18.6815,1.17,18.71810199,1.2115,0,1.2115,17.47,1.17,17.50913476,18.5715,1.17,18.60831836,1.2115,0,1.2115,17.36,1.17,17.39938217
19/11/2020 21:30,17.6395,-0.43,17.6447403,1.2095,0,1.2095,16.43,-0.43,16.43562594,18.0295,2.51,18.20337799,1.2095,0,1.2095,16.82,2.51,17.00624885
19/11/2020 22:00,16.6025,-0.07,16.60264757,1.2025,0,1.2025,15.4,-0.07,15.40015909,16.7825,1.59,16.85765127,1.2025,0,1.2025,15.58,1.59,15.66092271
19/11/2020 22:30,15.5645,0.68,15.57934723,1.1945,0,1.1945,14.37,0.68,14.38608008,15.4745,0.68,15.4894335,1.1945,0,1.1945,14.28,0.68,14.29618131
19/11/2020 23:00,14.713,0.68,14.72870561,1.203,0,1.203,13.51,0.68,13.52710242,14.643,0.94,14.67314039,1.203,0,1.203,13.44,0.94,13.47283192
19/11/2020 23:30,14.374,0.86,14.39970402,1.214,0,1.214,13.16,0.86,13.18807037,14.304,0.94,14.33485319,1.214,0,1.214,13.09,0.94,13.12370756
20/11/2020 00:00,14.145,0.68,14.16133557,1.215,0,1.215,12.93,0.68,12.94786855,14.055,0.68,14.07144005,1.215,0,1.215,12.84,0.68,12.85799362
20/11/2020 00:30,15.5185,0,15.5185,1.2185,0,1.2185,14.3,0,14.3,15.4385,0,15.4385,1.2185,0,1.2185,14.22,0,14.22
20/11/2020 01:00,15.8425,0.73,15.85930977,1.2225,0,1.2225,14.62,0.73,14.63821369,15.7525,0.73,15.7694057,1.2225,0,1.2225,14.53,0.73,14.54832636
20/11/2020 01:30,15.647,0.68,15.66176903,1.227,0,1.227,14.42,0.68,14.43602438,15.547,0.68,15.56186393,1.227,0,1.227,14.32,0.68,14.33613616
20/11/2020 02:00,15.1325,0,15.1325,1.2425,0,1.2425,13.89,0,13.89,15.0725,0,15.0725,1.2425,0,1.2425,13.83,0,13.83
20/11/2020 02:30,15.14,0.74,15.15807376,1.25,0,1.25,13.89,0.74,13.90969806,15.08,0.72,15.09717854,1.25,0,1.25,13.83,0.72,13.84872918
20/11/2020 03:00,14.895,0.68,14.91051391,1.255,0,1.255,13.64,0.68,13.65693963,14.805,0.72,14.82249726,1.255,0,1.255,13.55,0.72,13.56911567
20/11/2020 03:30,14.4275,0,14.4275,1.2575,0,1.2575,13.17,0,13.17,14.3475,0,14.3475,1.2575,0,1.2575,13.09,0,13.09
20/11/2020 04:00,13.9095,0,13.9095,1.2695,0,1.2695,12.64,0,12.64,13.8395,0,13.8395,1.2695,0,1.2695,12.57,0,12.57
20/11/2020 04:30,13.7075,0.68,13.72435631,1.2675,0,1.2675,12.44,0.68,12.45857135,13.6475,0.73,13.66700978,1.2675,0,1.2675,12.38,0.73,12.40150394
20/11/2020 05:00,13.587,0.68,13.60400562,1.267,0,1.267,12.32,0.68,12.33875196,13.517,0.73,13.53669786,1.267,0,1.267,12.25,0.73,12.27173174
20/11/2020 05:30,14.1095,0.68,14.12587662,1.2695,0,1.2695,12.84,0.68,12.85799362,14.0395,0.68,14.05595818,1.2695,0,1.2695,12.77,0.68,12.78809212
20/11/2020 06:00,14.83,0.68,14.84558183,1.27,0,1.27,13.56,0.68,13.57703944,14.75,0.68,14.76566626,1.27,0,1.27,13.48,0.68,13.49714044
20/11/2020 06:30,16.701,1.18,16.74263423,1.271,0,1.271,15.43,1.18,15.47505412,16.611,1.19,16.65357082,1.271,0,1.271,15.34,1.19,15.38608787
20/11/2020 07:00,18.2565,1.66,18.33181367,1.2665,0,1.2665,16.99,1.66,17.07090214,18.1465,1.67,18.223182,1.2665,0,1.2665,16.88,1.67,16.96240844
20/11/2020 07:30,19.328,2.07,19.43853091,1.248,0,1.248,18.08,2.07,18.19811254,19.218,2.07,19.32915994,1.248,0,1.248,17.97,2.07,18.08883081
20/11/2020 08:00,20.17,2.46,20.31946111,1.25,0,1.25,18.92,2.46,19.07925575,20.1,2.67,20.27656036,1.25,0,1.25,18.85,2.67,19.03815642
20/11/2020 08:30,20.395,0.68,20.40633296,1.335,0,1.335,19.06,0.68,19.07212626,21.165,5.29,21.81607951,1.335,0,1.335,19.83,5.29,20.52347436
20/11/2020 09:00,20.6675,0.68,20.67868362,1.3275,0,1.3275,19.34,0.68,19.35195081,21.4475,5.59,22.16401038,1.3275,0,1.3275,20.12,5.59,20.88210957
20/11/2020 09:30,20.7845,0.68,20.7956207,1.3845,0,1.3845,19.4,0.68,19.41191387,21.5745,5.46,22.25467704,1.3845,0,1.3845,20.19,5.46,20.91525042
20/11/2020 10:00,20.6275,0.68,20.63870529,1.5075,0,1.5075,19.12,0.68,19.13208823,21.4075,5.46,22.09281911,1.5075,0,1.5075,19.9,5.46,20.63544523
20/11/2020 10:30,20.8695,0.95,20.89111127,1.6095,0,1.6095,19.26,0.95,19.28341515,21.6595,5.64,22.38176803,1.6095,0,1.6095,20.05,5.64,20.82815642
20/11/2020 11:00,20.5295,2.43,20.67281476,2.1795,0,2.1795,18.35,2.43,18.51019719,20.6195,3.47,20.90943998,2.1795,0,2.1795,18.44,3.47,18.76364837
20/11/2020 11:30,21.119,2.99,21.32960996,1.699,0,1.699,19.42,2.99,19.64882948,20.999,2.98,21.20939417,1.699,0,1.699,19.3,2.98,19.52870707
20/11/2020 12:00,21.527,3.18,21.76060957,1.627,0,1.627,19.9,3.18,20.15247876,21.397,3.17,21.63054574,1.627,0,1.627,19.77,3.17,20.02253231
20/11/2020 12:30,21.744,3.18,21.97530286,2.044,0,2.044,19.7,3.18,19.9550094,21.614,3.17,21.84522593,2.044,0,2.044,19.57,3.17,19.82508008
20/11/2020 13:00,21.363,2.85,21.5522683,2.183,0,2.183,19.18,2.85,19.39058792,21.243,2.85,21.433328,2.183,0,2.183,19.06,2.85,19.27189923
20/11/2020 13:30,20.653,2.67,20.82487236,1.873,0,1.873,18.78,2.67,18.96885078,21.183,4.29,21.6130421,1.873,0,1.873,19.31,4.29,19.78080383
20/11/2020 14:00,20.1725,0.68,20.18395789,1.8725,0,1.8725,18.3,0.68,18.31262952,20.9425,4.97,21.52415402,1.8725,0,1.8725,19.07,4.97,19.70699876
20/11/2020 14:30,19.6495,-0.67,19.66091936,1.6595,0,1.6595,17.99,-0.67,18.00247205,20.4095,4.74,20.95269172,1.6595,0,1.6595,18.75,4.74,19.33985781
20/11/2020 15:00,19.2015,-0.53,19.20881314,1.6415,0,1.6415,17.56,-0.53,17.56799647,19.9515,4.59,20.47267575,1.6415,0,1.6415,18.31,4.59,18.87655159
20/11/2020 15:30,20.6185,0.68,20.62971018,1.4485,0,1.4485,19.17,0.68,19.18205672,21.3885,4.97,21.95834311,1.4485,0,1.4485,19.94,4.97,20.55004866
20/11/2020 16:00,21.271,0,21.271,1.341,0,1.341,19.93,0,19.93,22.061,5.07,22.63609112,1.341,0,1.341,20.72,5.07,21.33127516
20/11/2020 16:30,21.619,0.68,21.62969165,1.299,0,1.299,20.32,0.68,20.33137477,22.399,4.92,22.93298064,1.299,0,1.299,21.1,4.92,21.66601948
20/11/2020 17:00,24.091,2.39,24.2092623,1.311,0,1.311,22.78,2.39,22.9050322,24.331,4.18,24.68744541,1.311,0,1.311,23.02,4.18,23.39642708
20/11/2020 17:30,24.772,3.07,24.96150805,1.312,0,1.312,23.46,3.07,23.66001902,24.632,3.06,24.82134211,1.312,0,1.312,23.32,3.06,23.51990646
20/11/2020 18:00,24.362,2.78,24.52010285,1.292,0,1.292,23.07,2.78,23.23689523,24.212,2.77,24.3699373,1.292,0,1.292,22.92,2.77,23.0867776
20/11/2020 18:30,23.311,2.36,23.43015836,1.301,0,1.301,22.01,2.36,22.13616272,23.171,2.36,23.29087463,1.301,0,1.301,21.87,2.36,21.9969657
20/11/2020 19:00,22.369,2.06,22.46365422,1.289,0,1.289,21.08,2.06,21.18041548,22.229,2.06,22.32424783,1.289,0,1.289,20.94,2.06,21.04108362
20/11/2020 19:30,21.194,1.72,21.2636788,1.284,0,1.284,19.91,1.72,19.98415622,21.064,1.72,21.13410741,1.284,0,1.284,19.78,1.72,19.85464177
20/11/2020 20:00,20.1535,1.53,20.21149332,1.2835,0,1.2835,18.87,1.53,18.93192542,20.0235,1.53,20.08186874,1.2835,0,1.2835,18.74,1.53,18.80235358
20/11/2020 20:30,18.971,-0.54,18.97868386,1.281,0,1.281,17.69,-0.54,17.69824003,19.441,2.85,19.64879083,1.281,0,1.281,18.16,2.85,18.38227679
20/11/2020 21:00,17.8935,-0.09,17.89372634,1.2835,0,1.2835,16.61,-0.09,16.61024383,18.0935,1.73,18.17601833,1.2835,0,1.2835,16.81,1.73,16.89878694
20/11/2020 21:30,17.28,0.74,17.29583765,1.29,0,1.29,15.99,0.74,16.00711404,17.17,0.75,17.18637251,1.29,0,1.29,15.88,0.75,15.89770109
20/11/2020 22:00,16.7055,0.74,16.72188178,1.2855,0,1.2855,15.42,0.74,15.43774595,16.6255,0.75,16.64240819,1.2855,0,1.2855,15.34,0.75,15.35832348
20/11/2020 22:30,15.601,0.68,15.61581253,1.291,0,1.291,14.31,0.68,14.32614742,15.521,0.68,15.53588881,1.291,0,1.291,14.23,0.68,14.2462381
20/11/2020 23:00,14.7185,0.68,14.73419975,1.2885,0,1.2885,13.43,0.68,13.44720417,14.6385,0.68,14.65428546,1.2885,0,1.2885,13.35,0.68,13.36730713
20/11/2020 23:30,14.479,0.68,14.49495916,1.299,0,1.299,13.18,0.68,13.19753007,14.399,0.68,14.41504773,1.299,0,1.299,13.1,0.68,13.11763698
21/11/2020 00:00,13.8695,0.76,13.89030706,1.2895,0,1.2895,12.58,0.76,12.60293617,13.7995,0.76,13.82041245,1.2895,0,1.2895,12.51,0.76,12.53306427
21/11/2020 00:30,15.585,0.71,15.60116422,1.295,0,1.295,14.29,0.71,14.30762734,15.495,0.71,15.51125801,1.295,0,1.295,14.2,0.71,14.21773892
21/11/2020 01:00,15.7705,0,15.7705,1.2905,0,1.2905,14.48,0,14.48,15.6805,0,15.6805,1.2905,0,1.2905,14.39,0,14.39
21/11/2020 01:30,15.37,0.77,15.38927549,1.29,0,1.29,14.08,0.77,14.10103897,15.29,0.78,15.30988243,1.29,0,1.29,14,0.78,14.02171174
21/11/2020 02:00,14.979,0.77,14.99877798,1.289,0,1.289,13.69,0.77,13.71163739,14.889,0.69,14.90497974,1.289,0,1.289,13.6,0.69,13.61749243
21/11/2020 02:30,14.831,0,14.831,1.301,0,1.301,13.53,0,13.53,14.751,0,14.751,1.301,0,1.301,13.45,0,13.45
21/11/2020 03:00,14.3905,0.76,14.41055482,1.2905,0,1.2905,13.1,0.76,13.12202728,14.3205,0.75,14.34012623,1.2905,0,1.2905,13.03,0.75,13.05156696
21/11/2020 03:30,13.965,0.68,13.98154587,1.295,0,1.295,12.67,0.68,12.68823471,13.895,0.68,13.91162913,1.295,0,1.295,12.6,0.68,12.61833586
21/11/2020 04:00,13.295,0,13.295,1.295,0,1.295,12,0,12,13.225,0,13.225,1.295,0,1.295,11.93,0,11.93
21/11/2020 04:30,12.8515,0.68,12.86947754,1.3015,0,1.3015,11.55,0.68,11.57,12.7915,0.68,12.80956175,1.3015,0,1.3015,11.49,0.68,11.51010426
21/11/2020 05:00,12.79,0,12.79,1.3,0,1.3,11.49,0,11.49,12.73,0.68,12.74814889,1.3,0,1.3,11.43,0.68,11.45020961
21/11/2020 05:30,13.202,0,13.202,1.302,0,1.302,11.9,0,11.9,13.152,0,13.152,1.302,0,1.302,11.85,0,11.85
21/11/2020 06:00,13.384,0.68,13.40126322,1.304,0,1.304,12.08,0.68,12.09912394,13.314,0.69,13.33186769,1.304,0,1.304,12.01,0.69,12.02980465
21/11/2020 06:30,14.358,0.68,14.3740935,1.298,0,1.298,13.06,0.68,13.07769093,14.268,0.69,14.28467445,1.298,0,1.298,12.97,0.69,12.98834093
21/11/2020 07:00,14.722,-1.37,14.78560733,1.292,0,1.292,13.43,-1.37,13.49969629,15.322,3,15.61293323,1.292,0,1.292,14.03,3,14.34715651
21/11/2020 07:30,15.291,0.14,15.29164089,1.271,0,1.271,14.02,0.14,14.02069898,15.461,1.78,15.56312697,1.271,0,1.271,14.19,1.78,14.30120624
21/11/2020 08:00,15.6815,0.99,15.71271912,1.0815,0,1.0815,14.6,0.99,14.63352657,15.5915,1,15.62353584,1.0815,0,1.0815,14.51,1,14.54441817
21/11/2020 08:30,16.1775,0.99,16.20776376,1.2175,0,1.2175,14.96,0.99,14.99272157,16.0975,1,16.12853081,1.2175,0,1.2175,14.88,1,14.9135643
21/11/2020 09:00,17.1215,1.18,17.16211415,1.4015,0,1.4015,15.72,1.18,15.76422532,17.0315,1.19,17.07302235,1.4015,0,1.4015,15.63,1.19,15.67523525
21/11/2020 09:30,17.8425,1.31,17.8905256,1.8025,0,1.8025,16.04,1.31,16.09340548,17.7325,1.32,17.78156226,1.8025,0,1.8025,15.93,1.32,15.98459571
21/11/2020 10:00,18.1655,1.38,18.21784263,1.8855,0,1.8855,16.28,1.38,16.33838425,18.0555,1.38,18.1081606,1.8855,0,1.8855,16.17,1.38,16.22877999
21/11/2020 10:30,18.281,1.3,18.32716457,1.851,0,1.851,16.43,1.3,16.48135007,18.161,1.31,18.20818555,1.851,0,1.851,16.31,1.31,16.36252426
21/11/2020 11:00,18.005,1.24,18.04764874,2.095,0,2.095,15.91,1.24,15.95824865,17.905,1.25,17.94858003,2.095,0,2.095,15.81,1.25,15.85933794
21/11/2020 11:30,18.083,1.24,18.12546521,2.543,0,2.543,15.54,1.24,15.58939383,17.973,1.25,18.01641554,2.543,0,2.543,15.43,1.25,15.48054909
21/11/2020 12:00,17.931,1.24,17.97382433,2.701,0,2.701,15.23,1.24,15.28039594,17.821,1.25,17.86478494,2.701,0,2.701,15.12,1.25,15.17158199
21/11/2020 12:30,18.2175,1.16,18.25439416,2.6375,0,2.6375,15.58,1.16,15.62312389,18.1075,1.17,18.14525988,2.6375,0,2.6375,15.47,1.17,15.51418061
21/11/2020 13:00,18.6705,1.35,18.71924331,3.0905,0,3.0905,15.58,1.35,15.63837907,18.5605,1.36,18.61025954,3.0905,0,3.0905,15.47,1.36,15.52966516
21/11/2020 13:30,17.8525,1.07,17.88453679,3.2625,0,3.2625,14.59,1.07,14.62918316,17.7525,1.08,17.78532137,3.2625,0,3.2625,14.49,1.08,14.5301927
21/11/2020 14:00,17.668,1.07,17.70037073,3.818,0,3.818,13.85,1.07,13.89127064,17.578,1.08,17.61114658,3.818,0,3.818,13.76,1.08,13.80231865
21/11/2020 14:30,17.0865,0.81,17.10568859,2.2465,0,2.2465,14.84,0.81,14.86208936,16.9865,0.82,17.00628067,2.2465,0,2.2465,14.74,0.82,14.76279106
21/11/2020 15:00,17.112,0.94,17.13779869,2.382,0,2.382,14.73,0.94,14.75996274,17.022,0.95,17.0484892,2.382,0,2.382,14.64,0.95,14.67079071
21/11/2020 15:30,18.2135,1.19,18.25233361,1.6335,0,1.6335,16.58,1.19,16.62265021,18.1135,1.2,18.15320584,1.6335,0,1.6335,16.48,1.2,16.52363156
21/11/2020 16:00,18.686,1.26,18.72843282,1.376,0,1.376,17.31,1.26,17.3557973,18.576,1.27,18.61936293,1.376,0,1.376,17.2,1.27,17.2468229
21/11/2020 16:30,19.5675,1.19,19.6036516,1.2875,0,1.2875,18.28,1.19,18.31869264,19.5475,1.75,19.62567849,1.2875,0,1.2875,18.26,1.75,18.34366648
21/11/2020 17:00,20.529,-0.79,20.54419482,1.269,0,1.269,19.26,-0.79,19.27619516,21.309,4.15,21.70935239,1.269,0,1.269,20.04,4.15,20.4651924
21/11/2020 17:30,21.772,-0.79,21.78632791,1.272,0,1.272,20.5,-0.79,20.5152163,22.582,4.29,22.98588315,1.272,0,1.272,21.31,4.29,21.73752976
21/11/2020 18:00,21.771,-0.88,21.78877787,1.271,0,1.271,20.5,-0.88,20.51887911,22.581,4.15,22.9591825,1.271,0,1.271,21.31,4.15,21.71033394
21/11/2020 18:30,21.1715,-0.98,21.1941693,1.2815,0,1.2815,19.89,-0.98,19.91412815,21.9815,4.06,22.35329824,1.2815,0,1.2815,20.7,4.06,21.09439736
21/11/2020 19:00,20.7635,0.89,20.78256558,1.2835,0,1.2835,19.48,0.89,19.50032051,20.8335,2.04,20.93313933,1.2835,0,1.2835,19.55,2.04,19.65614662
21/11/2020 19:30,19.598,-0.27,19.5998598,1.278,0,1.278,18.32,-0.27,18.32198952,19.988,2.65,20.16290267,1.278,0,1.278,18.71,2.65,18.89673517
21/11/2020 20:00,18.252,0.31,18.2546324,1.272,0,1.272,16.98,0.31,16.98282956,18.322,1.37,18.37314845,1.272,0,1.272,17.05,1.37,17.1049525
21/11/2020 20:30,17.131,-1.71,17.21613374,1.271,0,1.271,15.86,-1.71,15.95191838,17.841,3.06,18.10151599,1.271,0,1.271,16.57,3.06,16.85017804
21/11/2020 21:00,16.4075,-1.85,16.51146742,1.2675,0,1.2675,15.14,-1.85,15.25260961,17.0975,2.91,17.34337355,1.2675,0,1.2675,15.83,2.91,16.09524775
21/11/2020 21:30,15.6395,-1.98,15.76433824,1.2695,0,1.2695,14.37,-1.98,14.50576782,16.3395,2.82,16.5810633,1.2695,0,1.2695,15.07,2.82,15.33157852
21/11/2020 22:00,15.1225,-1.98,15.25157062,1.2625,0,1.2625,13.86,-1.98,14.00071427,15.8125,2.82,16.06199104,1.2625,0,1.2625,14.55,2.82,14.82075909
21/11/2020 22:30,14.2565,-2.17,14.4207036,1.2665,0,1.2665,12.99,-2.17,13.1700038,14.9465,2.72,15.1919802,1.2665,0,1.2665,13.68,2.72,13.94778836
21/11/2020 23:00,13.388,-2.41,13.60318507,1.268,0,1.268,12.12,-2.41,12.3572853,14.068,2.5,14.28840873,1.268,0,1.268,12.8,2.5,13.0418557
21/11/2020 23:30,13.1285,-2.35,13.33716658,1.2685,0,1.2685,11.86,-2.35,12.09057898,13.7985,2.5,14.02314523,1.2685,0,1.2685,12.53,2.5,12.77696756
22/11/2020 00:00,12.8765,-2.41,13.10008978,1.2665,0,1.2665,11.61,-2.41,11.85749552,13.5365,2.5,13.76542162,1.2665,0,1.2665,12.27,2.5,12.52209647
22/11/2020 00:30,14.7565,-2.29,14.93313069,1.2665,0,1.2665,13.49,-2.29,13.68298944,15.4365,2.5,15.63763193,1.2665,0,1.2665,14.17,2.5,14.38884637
22/11/2020 01:00,14.9685,-2.29,15.14265803,1.2685,0,1.2685,13.7,-2.29,13.89007199,15.6485,2.5,15.84694142,1.2685,0,1.2685,14.38,2.5,14.595698
22/11/2020 01:30,14.678,-2.29,14.85556408,1.268,0,1.268,13.41,-2.29,13.60412437,15.358,2.5,15.56014666,1.268,0,1.268,14.09,2.5,14.31006988
22/11/2020 02:00,14.27,-2.37,14.46546923,1.27,0,1.27,13,-2.37,13.2142688,14.95,2.5,15.15758886,1.27,0,1.27,13.68,2.5,13.9065596
22/11/2020 02:30,13.9785,-2.42,14.18643233,1.2685,0,1.2685,12.71,-2.42,12.93833451,14.6485,2.5,14.86030122,1.2685,0,1.2685,13.38,2.5,13.61155392
22/11/2020 03:00,13.5215,-2.42,13.73635185,1.2715,0,1.2715,12.25,-2.42,12.48674898,14.2015,2.56,14.43039162,1.2715,0,1.2715,12.93,2.56,13.1809901
22/11/2020 03:30,13.2605,-2.42,13.47951261,1.2705,0,1.2705,11.99,-2.42,12.23178237,13.4405,2.51,13.67286145,1.2705,0,1.2705,12.17,2.51,12.4261418
22/11/2020 04:00,12.854,0,12.854,1.264,0,1.264,11.59,0,11.59,12.784,0,12.784,1.264,0,1.264,11.52,0,11.52
22/11/2020 04:30,12.472,0,12.472,1.262,0,1.262,11.21,0,11.21,12.412,0,12.412,1.262,0,1.262,11.15,0,11.15
22/11/2020 05:00,12.3335,0.68,12.35223147,1.2635,0,1.2635,11.07,0.68,11.09086561,12.2635,0.68,12.28233822,1.2635,0,1.2635,11,0.68,11.02099814
22/11/2020 05:30,12.6235,0.68,12.64180178,1.2635,0,1.2635,11.36,0.68,11.38033391,12.5535,0.68,12.57190368,1.2635,0,1.2635,11.29,0.68,11.31045976
22/11/2020 06:00,12.463,0,12.463,1.263,0,1.263,11.2,0,11.2,12.403,0,12.403,1.263,0,1.263,11.14,0,11.14
22/11/2020 06:30,12.969,0,12.969,1.259,0,1.259,11.71,0,11.71,12.919,0,12.919,1.259,0,1.259,11.66,0,11.66
22/11/2020 07:00,13.762,0.69,13.77928677,1.252,0,1.252,12.51,0.69,12.52901433,13.682,0.69,13.69938772,1.252,0,1.252,12.43,0.69,12.44913652
22/11/2020 07:30,13.766,0.69,13.78328176,1.256,0,1.256,12.51,0.69,12.52901433,13.736,0.69,13.75331945,1.256,0,1.256,12.48,0.69,12.49905996
22/11/2020 08:00,14.0235,0,14.0235,1.2535,0,1.2535,12.77,0,12.77,13.9435,0,13.9435,1.2535,0,1.2535,12.69,0,12.69
22/11/2020 08:30,14.6155,0,14.6155,1.3655,0,1.3655,13.25,0,13.25,14.5355,0.68,14.55139719,1.3655,0,1.3655,13.17,0.68,13.18754336
22/11/2020 09:00,15.4985,0.7,15.51429993,1.6785,0,1.6785,13.82,0.7,13.83771657,15.4185,0.68,15.43348769,1.6785,0,1.6785,13.74,0.68,13.75681649
22/11/2020 09:30,16.3455,0.78,16.36410004,2.1155,0,2.1155,14.23,0.78,14.25136134,16.2555,0.78,16.27420291,2.1155,0,2.1155,14.14,0.78,14.1614971
22/11/2020 10:00,16.7965,0.04,16.79654763,2.3665,0,2.3665,14.43,0.04,14.43005544,16.9565,1.62,17.03371047,2.3665,0,2.3665,14.59,1.62,14.6796628
