Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/11/2020 10:30,16.8845,-1.44,16.94579418,2.6745,0,2.6745,14.21,-1.44,14.28277634,17.5645,3.3,17.87181189,2.6745,0,2.6745,14.89,3.3,15.25129831
22/11/2020 11:00,17.0215,-1.38,17.07734939,3.3315,0,3.3315,13.69,-1.38,13.75937862,17.6915,3.3,17.99664336,3.3315,0,3.3315,14.36,3.3,14.73430012
22/11/2020 11:30,16.939,-1.38,16.99512051,3.919,0,3.919,13.02,-1.38,13.09292939,17.589,3.25,17.88673869,3.919,0,3.919,13.67,3.25,14.05102843
22/11/2020 12:00,18.2065,1,18.23394204,2.7965,0,2.7965,15.41,1,15.44241238,18.0965,1,18.12410859,2.7965,0,2.7965,15.3,1,15.33264491
22/11/2020 12:30,18.4665,0.91,18.48890809,2.6765,0,2.6765,15.79,0.91,15.81620056,18.3565,0.92,18.37954004,2.6765,0,2.6765,15.68,0.92,15.70696661
22/11/2020 13:00,18.4035,0.97,18.42904534,3.0635,0,3.0635,15.34,0.97,15.37063759,18.2935,0.98,18.31973095,3.0635,0,3.0635,15.23,0.98,15.26149731
22/11/2020 13:30,17.9075,0.82,17.92626443,2.7675,0,2.7675,15.14,0.82,15.16218982,17.8075,0.83,17.82683248,2.7675,0,2.7675,15.04,0.83,15.06288485
22/11/2020 14:00,17.2515,0.7,17.26569582,2.8115,0,2.8115,14.44,0.7,14.4569568,17.1715,0.7,17.1857619,2.8115,0,2.8115,14.36,0.7,14.37705116
22/11/2020 14:30,16.8785,0.7,16.89300927,2.4385,0,2.4385,14.44,0.7,14.4569568,16.7985,0.7,16.81307831,2.4385,0,2.4385,14.36,0.7,14.37705116
22/11/2020 15:00,17.584,0.81,17.60264628,2.024,0,2.024,15.56,0.81,15.58106864,17.474,0.83,17.49370104,2.024,0,2.024,15.45,0.83,15.47227844
22/11/2020 15:30,18.587,1.1,18.61952118,1.637,0,1.637,16.95,1.1,16.98565571,18.477,1.11,18.51031142,1.637,0,1.637,16.84,1.11,16.87654289
22/11/2020 16:00,19.051,0.99,19.07670572,1.401,0,1.401,17.65,0.99,17.67774307,18.921,1,18.94740724,1.401,0,1.401,17.52,1,17.54851561
22/11/2020 16:30,20.0725,1.2,20.10833798,1.2725,0,1.2725,18.8,1.2,18.83825894,19.9625,1.2,19.9985351,1.2725,0,1.2725,18.69,1.2,18.72848365
22/11/2020 17:00,21.939,1.68,22.00322979,1.249,0,1.249,20.69,1.68,20.75809481,21.809,1.69,21.87438184,1.249,0,1.249,20.56,1.69,20.62934076
22/11/2020 17:30,23.157,1.87,23.23238148,1.257,0,1.257,21.9,1.87,21.9796929,23.027,1.87,23.10280565,1.257,0,1.257,21.77,1.87,21.85016705
22/11/2020 18:00,22.8675,1.73,22.93284667,1.2575,0,1.2575,21.61,1.73,21.67913744,22.7375,1.73,22.80321921,1.2575,0,1.2575,21.48,1.73,21.54955452
22/11/2020 18:30,21.91,1.43,21.95661631,1.26,0,1.26,20.65,1.43,20.6994541,21.77,1.44,21.81757319,1.26,0,1.26,20.51,1.44,20.56048881
22/11/2020 19:00,20.709,1.31,20.75039231,1.249,0,1.249,19.46,1.31,19.50404317,20.579,1.31,20.62065326,1.249,0,1.249,19.33,1.31,19.3743387
22/11/2020 19:30,19.4955,0.08,19.49566414,1.2555,0,1.2555,18.24,0.08,18.24017544,19.7455,2.19,19.86657671,1.2555,0,1.2555,18.49,2.19,18.61924273
22/11/2020 20:00,18.9205,0.35,18.92373695,1.2505,0,1.2505,17.67,0.35,17.67346599,19.0605,1.83,19.1481477,1.2505,0,1.2505,17.81,1.83,17.90377055
22/11/2020 20:30,17.6785,0.84,17.69844519,1.2485,0,1.2485,16.43,0.84,16.4514589,17.5685,0.84,17.58856993,1.2485,0,1.2485,16.32,0.84,16.34160335
22/11/2020 21:00,16.3415,0.68,16.35564191,1.2515,0,1.2515,15.09,0.68,15.10531363,16.2515,0.69,16.26614128,1.2515,0,1.2515,15,0.69,15.01586161
22/11/2020 21:30,15.9415,0.79,15.96106269,1.2315,0,1.2315,14.71,0.79,14.73119819,15.8515,0.8,15.87167453,1.2315,0,1.2315,14.62,0.8,14.64187147
22/11/2020 22:00,15.1435,0.79,15.1640922,1.2435,0,1.2435,13.9,0.79,13.92243154,15.0835,0.8,15.10470034,1.2435,0,1.2435,13.84,0.8,13.86310211
22/11/2020 22:30,14.326,0.68,14.34212941,1.216,0,1.216,13.11,0.68,13.12762355,14.246,0.68,14.26221988,1.216,0,1.216,13.03,0.68,13.0477316
22/11/2020 23:00,13.308,0.68,13.32536168,1.228,0,1.228,12.08,0.68,12.09912394,13.238,0.68,13.25545337,1.228,0,1.228,12.01,0.68,12.02923522
22/11/2020 23:30,12.764,-2.28,12.96603625,1.224,0,1.224,11.54,-2.28,11.76307783,13.164,2.4,13.3809901,1.224,0,1.224,11.94,2.4,12.17881768
23/11/2020 00:00,12.575,-2.28,12.78002445,1.235,0,1.235,11.34,-2.28,11.56693564,12.735,2.4,12.95917532,1.235,0,1.235,11.5,2.4,11.74776575
23/11/2020 00:30,14.3495,-2.28,14.52950619,1.2495,0,1.2495,13.1,-2.28,13.29693198,14.7295,2.51,14.94182955,1.2495,0,1.2495,13.48,2.51,13.71169209
23/11/2020 01:00,14.6815,-2.18,14.84246753,1.2415,0,1.2415,13.44,-2.18,13.61565276,15.3515,2.56,15.56348779,1.2415,0,1.2415,14.11,2.56,14.34035216
23/11/2020 01:30,14.6885,-2.18,14.84939165,1.2485,0,1.2485,13.44,-2.18,13.61565276,15.3585,2.5,15.56064016,1.2485,0,1.2485,14.11,2.5,14.32976273
23/11/2020 02:00,13.9605,-2.07,14.11313077,1.2405,0,1.2405,12.72,-2.07,12.88733099,14.6205,2.74,14.87503345,1.2405,0,1.2405,13.38,2.74,13.65767184
23/11/2020 02:30,14.3275,-1.9,14.45293244,1.2375,0,1.2375,13.09,-1.9,13.22717279,14.9975,2.93,15.28103093,1.2375,0,1.2375,13.76,2.93,14.06849317
23/11/2020 03:00,14.6405,-1.95,14.76979148,1.2405,0,1.2405,13.4,-1.95,13.54114102,15.3205,2.93,15.5981608,1.2405,0,1.2405,14.08,2.93,14.38163064
23/11/2020 03:30,14.281,-1.95,14.41351661,1.241,0,1.241,13.04,-1.95,13.18499526,14.971,2.93,15.25502347,1.241,0,1.241,13.73,2.93,14.0391524
23/11/2020 04:00,13.7855,-2.07,13.940047,1.2455,0,1.2455,12.54,-2.07,12.70970102,14.4655,2.84,14.74165154,1.2455,0,1.2455,13.22,2.84,13.52161233
23/11/2020 04:30,13.573,-2.14,13.74066698,1.253,0,1.253,12.32,-2.14,12.5044792,14.243,2.76,14.50795123,1.253,0,1.253,12.99,2.76,13.27997364
23/11/2020 05:00,13.7135,-2.06,13.86736032,1.2535,0,1.2535,12.46,-2.06,12.62914091,14.3835,2.87,14.66703693,1.2535,0,1.2535,13.13,2.87,13.44000744
23/11/2020 05:30,14.4245,-1.81,14.53761673,1.2345,0,1.2345,13.19,-1.81,13.31360958,15.0945,3.06,15.40154311,1.2345,0,1.2345,13.86,3.06,14.19377328
23/11/2020 06:00,15.1475,-1.55,15.226597,1.2375,0,1.2375,13.91,-1.55,13.99609231,15.8275,3.27,16.16176526,1.2375,0,1.2375,14.59,3.27,14.95195639
23/11/2020 06:30,17.0135,1.18,17.05437135,1.2435,0,1.2435,15.77,1.18,15.81408549,17.0435,1.96,17.15582969,1.2435,0,1.2435,15.8,1.96,15.92110549
23/11/2020 07:00,18.2015,1.83,18.29326385,1.2515,0,1.2515,16.95,1.83,17.0485014,18.0915,1.83,18.18381897,1.2515,0,1.2515,16.84,1.83,16.93914106
23/11/2020 07:30,19.0825,2.17,19.20548636,1.2525,0,1.2525,17.83,2.17,17.96156452,19.7425,4.59,20.26905045,1.2525,0,1.2525,18.49,4.59,19.05119944
23/11/2020 08:00,20.0025,0.77,20.01731516,1.2525,0,1.2525,18.75,0.77,18.76580401,20.7525,5.14,21.37956633,1.2525,0,1.2525,19.5,5.14,20.16605068
23/11/2020 08:30,21.4485,1.22,21.48316905,1.3585,0,1.3585,20.09,1.22,20.12700922,22.2385,6.2,23.08659529,1.3585,0,1.3585,20.88,6.2,21.78105599
23/11/2020 09:00,22.0275,1.59,22.08481053,1.6175,0,1.6175,20.41,1.59,20.47183919,22.8175,6.57,23.74454056,1.6175,0,1.6175,21.2,6.57,22.19470432
23/11/2020 09:30,21.896,1.52,21.94869509,1.936,0,1.936,19.96,1.52,20.01779209,22.686,6.51,23.60158249,1.936,0,1.936,20.75,6.51,21.7472435
23/11/2020 10:00,21.3545,1.32,21.39525813,2.3945,0,2.3945,18.96,1.32,19.00589382,22.1245,6.3,23.00398879,2.3945,0,2.3945,19.73,6.3,20.71141956
23/11/2020 10:30,21.045,1.32,21.08635637,2.665,0,2.665,18.38,1.32,18.42733839,21.815,6.3,22.7064798,2.665,0,2.665,19.15,6.3,20.1596751
23/11/2020 11:00,20.951,2.46,21.09492832,2.851,0,2.851,18.1,2.46,18.26640632,21.181,4.4,21.63318657,2.851,0,2.851,18.33,4.4,18.85070025
23/11/2020 11:30,19.887,2.33,20.02302847,3.827,0,3.827,16.06,2.33,16.22813914,20.087,4.12,20.50516932,3.827,0,3.827,16.26,4.12,16.77384869
23/11/2020 12:00,18.8645,0.79,18.88103441,6.2145,0,6.2145,12.65,0.79,12.67464398,19.5345,5.64,20.33239509,6.2145,0,6.2145,13.32,5.64,14.46485396
23/11/2020 12:30,18.6715,0.99,18.69772746,7.9615,0,7.9615,10.71,0.99,10.75565898,19.3015,5.74,20.13691889,7.9615,0,7.9615,11.34,5.74,12.70996459
23/11/2020 13:00,18.6225,0.76,18.63800167,7.4525,0,7.4525,11.17,0.76,11.19582511,19.2625,5.44,20.01593131,7.4525,0,7.4525,11.81,5.44,13.00268049
23/11/2020 13:30,19.0425,2.72,19.23577933,4.2025,0,4.2025,14.84,2.72,15.08721313,19.6325,4.67,20.18028633,4.2025,0,4.2025,15.43,4.67,16.12122204
23/11/2020 14:00,19.7435,1.48,19.79889371,2.4735,0,2.4735,17.27,1.48,17.33330032,20.3235,4.85,20.89418944,2.4735,0,2.4735,17.85,4.85,18.49716194
23/11/2020 14:30,19.8265,0.7,19.83885335,2.3765,0,2.3765,17.45,0.7,17.46403447,20.5865,5.4,21.28295051,2.3765,0,2.3765,18.21,5.4,18.99379109
23/11/2020 15:00,19.776,0.7,19.78838488,2.326,0,2.326,17.45,0.7,17.46403447,20.536,5.49,21.25717281,2.326,0,2.326,18.21,5.49,19.01957413
23/11/2020 15:30,19.6815,0.7,19.6939443,2.0015,0,2.0015,17.68,0.7,17.69385204,20.4415,5.36,21.13254652,2.0015,0,2.0015,18.44,5.36,19.20320807
23/11/2020 16:00,20.495,0.7,20.50695065,1.635,0,1.635,18.86,0.7,18.87298599,21.275,5.42,21.95454452,1.635,0,1.635,19.64,5.42,20.37415029
23/11/2020 16:30,21.72,0.7,21.731277,1.3,0,1.3,20.42,0.7,20.43199452,22.51,5.59,23.19371035,1.3,0,1.3,21.21,5.59,21.93426999
23/11/2020 17:00,23.457,0.91,23.47464481,1.277,0,1.277,22.18,0.91,22.19865987,24.267,5.75,24.93892117,1.277,0,1.277,22.99,5.75,23.69815605
23/11/2020 17:30,24.341,0.69,24.35077783,1.281,0,1.281,23.06,0.69,23.07032076,25.171,5.45,25.75425675,1.281,0,1.281,23.89,5.45,24.50376706
23/11/2020 18:00,24.3345,0.69,24.34428044,1.2745,0,1.2745,23.06,0.69,23.07032076,25.1645,5.45,25.747904,1.2745,0,1.2745,23.89,5.45,24.50376706
23/11/2020 18:30,23.7065,0.69,23.71653942,1.2865,0,1.2865,22.42,0.69,22.43061524,24.5365,5.32,25.1066173,1.2865,0,1.2865,23.25,5.32,23.85088887
23/11/2020 19:00,22.7215,0.69,22.73197445,1.2815,0,1.2815,21.44,0.69,21.4511002,23.5315,5.08,24.07359326,1.2815,0,1.2815,22.25,5.08,22.82255244
23/11/2020 19:30,21.244,-0.67,21.25456271,1.284,0,1.284,19.96,-0.67,19.97124182,22.024,4.61,22.50130387,1.284,0,1.284,20.74,4.61,21.24616907
23/11/2020 20:00,20.6285,1.85,20.71128949,1.2885,0,1.2885,19.34,1.85,19.42828093,20.8185,2.86,21.01403203,1.2885,0,1.2885,19.53,2.86,19.73830033
23/11/2020 20:30,19.738,1.51,19.79567488,1.288,0,1.288,18.45,1.51,18.5116882,19.618,1.51,19.67602663,1.288,0,1.288,18.33,1.51,18.39209069
23/11/2020 21:00,18.7925,1.31,18.83810384,1.2825,0,1.2825,17.51,1.31,17.55893505,18.6825,1.31,18.72837169,1.2825,0,1.2825,17.4,1.31,17.44924354
23/11/2020 21:30,17.6005,-0.75,17.61647241,1.2805,0,1.2805,16.32,-0.75,16.33722437,18.1505,3.08,18.40997149,1.2805,0,1.2805,16.87,3.08,17.1488571
23/11/2020 22:00,16.6085,-0.35,16.61218746,1.2785,0,1.2785,15.33,-0.35,15.33399491,16.9385,2.26,17.08860387,1.2785,0,1.2785,15.66,2.26,15.82223752
23/11/2020 22:30,15.676,0.76,15.69441225,1.286,0,1.286,14.39,0.76,14.41005552,15.596,0.76,15.61450659,1.286,0,1.286,14.31,0.76,14.33016748
23/11/2020 23:00,14.624,0.7,14.6407437,1.284,0,1.284,13.34,0.7,13.35835319,14.554,0.7,14.57082414,1.284,0,1.284,13.27,0.7,13.28844987
23/11/2020 23:30,14.202,0.7,14.21924063,1.292,0,1.292,12.91,0.7,12.92896361,14.132,0.7,14.14932592,1.292,0,1.292,12.84,0.7,12.85906684
24/11/2020 00:00,13.879,0.18,13.88016718,1.279,0,1.279,12.6,0.18,12.60128565,13.899,1.09,13.94167497,1.279,0,1.279,12.62,1.09,12.66698465
24/11/2020 00:30,16.0235,-0.28,16.02594622,1.2835,0,1.2835,14.74,-0.28,14.74265919,16.2835,1.83,16.38600843,1.2835,0,1.2835,15,1.83,15.11121769
24/11/2020 01:00,16.2635,0.71,16.27899052,1.2835,0,1.2835,14.98,0.71,14.99681633,16.1735,0.72,16.18951828,1.2835,0,1.2835,14.89,0.72,14.90739749
24/11/2020 01:30,15.9665,0.71,15.98227838,1.2865,0,1.2865,14.68,0.71,14.69715959,15.8765,0.72,15.89281763,1.2865,0,1.2865,14.59,0.72,14.60775479
24/11/2020 02:00,15.53,0.71,15.54622141,1.29,0,1.29,14.24,0.71,14.25768915,15.44,0.72,15.45677845,1.29,0,1.29,14.15,0.72,14.16830618
24/11/2020 02:30,15.297,0.71,15.31346822,1.287,0,1.287,14.01,0.71,14.02797918,15.207,0.72,15.22403524,1.287,0,1.287,13.92,0.72,13.93860825
24/11/2020 03:00,14.778,0.71,14.79504593,1.288,0,1.288,13.49,0.71,13.50867129,14.698,0.72,14.71562449,1.288,0,1.288,13.41,0.72,13.42931495
24/11/2020 03:30,14.1185,0,14.1185,1.2985,0,1.2985,12.82,0,12.82,14.0385,0,14.0385,1.2985,0,1.2985,12.74,0,12.74
24/11/2020 04:00,13.4055,0.68,13.42273557,1.3055,0,1.3055,12.1,0.68,12.11909238,13.3255,0.68,13.34283891,1.3055,0,1.3055,12.02,0.68,12.03921924
24/11/2020 04:30,13.0465,0,13.0465,1.3165,0,1.3165,11.73,0,11.73,12.9765,0,12.9765,1.3165,0,1.3165,11.66,0,11.66
24/11/2020 05:00,13.1015,0.71,13.12072415,1.3015,0,1.3015,11.8,0.71,11.82134087,13.0215,0.71,13.04084208,1.3015,0,1.3015,11.72,0.71,11.74148628
24/11/2020 05:30,13.7515,-1.72,13.85864901,1.3115,0,1.3115,12.44,-1.72,12.55834384,14.3815,2.99,14.68903136,1.3115,0,1.3115,13.07,2.99,13.40764707
24/11/2020 06:00,14.166,-1.72,14.270037,1.296,0,1.296,12.87,-1.72,12.98442529,14.836,3.08,15.15233632,1.296,0,1.296,13.54,3.08,13.88589212
24/11/2020 06:30,16.3265,1.01,16.35771079,1.3065,0,1.3065,15.02,1.01,15.05391976,16.3465,1.72,16.43674123,1.3065,0,1.3065,15.04,1.72,15.13803158
24/11/2020 07:00,17.9625,2.04,18.07797019,1.3025,0,1.3025,16.66,2.04,16.78443326,17.8525,2.05,17.96981514,1.3025,0,1.3025,16.55,2.05,16.67648044
24/11/2020 07:30,19.3665,2.46,19.52211367,1.2865,0,1.2865,18.08,2.46,18.24658872,19.5665,3.47,19.87180974,1.2865,0,1.2865,18.28,3.47,18.60643168
24/11/2020 08:00,19.952,0.68,19.96358445,1.302,0,1.302,18.65,0.68,18.66239267,20.702,5.37,21.38713875,1.302,0,1.302,19.4,5.37,20.12950322
24/11/2020 08:30,19.9765,0.74,19.99020141,1.6365,0,1.6365,18.34,0.74,18.35492305,20.7165,5.56,21.44963804,1.6365,0,1.6365,19.08,5.56,19.87360058
24/11/2020 09:00,19.9735,1.38,20.02111641,2.3235,0,2.3235,17.65,1.38,17.70386681,20.5635,5.41,21.26324604,2.3235,0,2.3235,18.24,5.41,19.02539619
24/11/2020 09:30,20.25,2.48,20.40129653,3,0,3,17.25,2.48,17.42736067,20.42,4.18,20.84343542,3,0,3,17.42,4.18,17.91448576
24/11/2020 10:00,20.0785,3.23,20.33664334,3.3385,0,3.3385,16.74,3.23,17.04876828,19.9585,3.22,20.21658038,3.3385,0,3.3385,16.62,3.22,16.92905195
24/11/2020 10:30,19.3495,1.85,19.43773779,3.9095,0,3.9095,15.44,1.85,15.55043729,19.7095,4.51,20.21891417,3.9095,0,3.9095,15.8,4.51,16.43107118
24/11/2020 11:00,19.3625,0.7,19.37514919,3.3225,0,3.3225,16.04,0.7,16.05526705,20.0925,5.5,20.83167195,3.3225,0,3.3225,16.77,5.5,17.64887815
24/11/2020 11:30,19.015,0.8,19.03182138,4.365,0,4.365,14.65,0.8,14.67182674,19.715,5.67,20.51414451,4.365,0,4.365,15.35,5.67,16.36372207
24/11/2020 12:00,18.968,0.8,18.98486302,3.918,0,3.918,15.05,0.8,15.07124746,19.688,5.67,20.48819768,3.918,0,3.918,15.77,5.67,16.75833524
24/11/2020 12:30,18.896,0.75,18.91087825,4.396,0,4.396,14.5,0.75,14.5193836,19.606,5.67,20.40941293,4.396,0,4.396,15.21,5.67,16.23246746
24/11/2020 13:00,18.84,0.69,18.85263112,3.99,0,3.99,14.85,0.69,14.86602166,19.55,5.54,20.31979577,3.99,0,3.99,15.56,5.54,16.51681567
24/11/2020 13:30,18.7245,0.69,18.73720898,3.3745,0,3.3745,15.35,0.69,15.36550032,19.4445,5.25,20.14078152,3.3745,0,3.3745,16.07,5.25,16.90583923
24/11/2020 14:00,19.0515,0.69,19.06399098,2.5815,0,2.5815,16.47,0.69,16.48444722,19.7815,5.39,20.5026789,2.5815,0,2.5815,17.2,5.39,18.02476352
24/11/2020 14:30,19.467,0.69,19.47922455,1.657,0,1.657,17.81,0.69,17.82336107,20.217,5.47,20.94392487,1.657,0,1.657,18.56,5.47,19.34927647
24/11/2020 15:00,19.6185,0.69,19.63063021,1.5485,0,1.5485,18.07,0.69,18.08316897,20.3685,5.47,21.0902037,1.5485,0,1.5485,18.82,5.47,19.59880864
24/11/2020 15:30,19.456,0.69,19.46823146,1.176,0,1.176,18.28,0.69,18.29301779,20.216,5.23,20.88156019,1.176,0,1.176,19.04,5.23,19.74523993
24/11/2020 16:00,20.543,0.69,20.55458462,1.043,0,1.043,19.5,0.69,19.51220387,21.313,5.38,21.9815461,1.043,0,1.043,20.27,5.38,20.97182157
24/11/2020 16:30,22.6855,3.29,22.92282727,1.2955,0,1.2955,21.39,3.29,21.64153876,22.5755,3.43,22.83458124,1.2955,0,1.2955,21.28,3.43,21.55465843
24/11/2020 17:00,23.7185,3.29,23.94559129,0.9485,0,0.9485,22.77,3.29,23.00645562,23.5785,3.31,23.80969891,0.9485,0,0.9485,22.63,3.31,22.87078923
24/11/2020 17:30,24.048,2.84,24.21511726,0.948,0,0.948,23.1,2.84,23.27392532,23.908,2.85,24.07727069,0.948,0,0.948,22.96,2.85,23.13620755
24/11/2020 18:00,24.0365,2.65,24.1821387,1.1365,0,1.1365,22.9,2.65,23.05281978,23.8965,2.66,24.044091,1.1365,0,1.1365,22.76,2.66,22.91491218
24/11/2020 18:30,23.397,2.4,23.5197706,1.337,0,1.337,22.06,2.4,22.19016899,23.257,2.41,23.38153436,1.337,0,1.337,21.92,2.41,22.05208607
24/11/2020 19:00,22.399,1.98,22.48634254,1.329,0,1.329,21.07,1.98,21.16282826,22.259,1.99,22.34777799,1.329,0,1.329,20.93,1.99,21.0243906
24/11/2020 19:30,21.1435,1.71,21.21253621,1.3335,0,1.3335,19.81,1.71,19.88366666,21.0035,1.72,21.07380868,1.3335,0,1.3335,19.67,1.72,19.74505761
24/11/2020 20:00,20.096,1.49,20.15116165,1.326,0,1.326,18.77,1.49,18.82904671,19.986,1.5,20.04221036,1.326,0,1.326,18.66,1.5,18.72019231
24/11/2020 20:30,19.147,1.33,19.19313703,1.327,0,1.327,17.82,1.33,17.86956351,19.027,1.33,19.0734273,1.327,0,1.327,17.7,1.33,17.74989859
24/11/2020 21:00,18.329,1.33,18.37719078,1.319,0,1.319,17.01,1.33,17.06191666,18.219,1.33,18.26748097,1.319,0,1.319,16.9,1.33,16.95225354
24/11/2020 21:30,17.219,-0.6,17.2294504,1.319,0,1.319,15.9,-0.6,15.91131673,17.689,2.82,17.9123734,1.319,0,1.319,16.37,2.82,16.61111977
24/11/2020 22:00,16.205,-1,16.23582536,1.315,0,1.315,14.89,-1,14.9235418,16.735,2.82,16.97093471,1.315,0,1.315,15.42,2.82,15.67573922
24/11/2020 22:30,15.444,0.79,15.46419206,1.314,0,1.314,14.13,0.79,14.15206699,15.374,0.8,15.39480029,1.314,0,1.314,14.06,0.8,14.08274121
24/11/2020 23:00,14.385,0.68,14.40106333,1.315,0,1.315,13.07,0.68,13.08767741,14.315,0.68,14.33114179,1.315,0,1.315,13,0.68,13.01777247
24/11/2020 23:30,14.0565,0.68,14.07293829,1.3065,0,1.3065,12.75,0.68,12.76812046,13.9865,0.68,14.00302047,1.3065,0,1.3065,12.68,0.68,12.69822035
25/11/2020 00:00,13.758,0.68,13.77479452,1.318,0,1.318,12.44,0.68,12.45857135,13.698,0.68,13.71486799,1.318,0,1.318,12.38,0.68,12.39866122
25/11/2020 00:30,15.586,0.68,15.60082677,1.316,0,1.316,14.27,0.68,14.28619263,15.496,0.68,15.5109128,1.316,0,1.316,14.18,0.68,14.19629529
25/11/2020 01:00,15.58,0.68,15.59483248,1.31,0,1.31,14.27,0.68,14.28619263,15.49,0.68,15.50491857,1.31,0,1.31,14.18,0.68,14.19629529
25/11/2020 01:30,15.357,0.68,15.37204765,1.297,0,1.297,14.06,0.68,14.07643421,15.277,0.68,15.29212637,1.297,0,1.297,13.98,0.68,13.99652814
25/11/2020 02:00,14.6995,0.68,14.71522002,1.2995,0,1.2995,13.4,0.68,13.41724264,14.6395,0.68,14.65528438,1.2995,0,1.2995,13.34,0.68,13.35732009
25/11/2020 02:30,14.7665,0.68,14.78214877,1.2965,0,1.2965,13.47,0.68,13.48715315,14.6965,0.68,14.71222323,1.2965,0,1.2965,13.4,0.68,13.41724264
25/11/2020 03:00,14.2325,0.8,14.25496602,1.2925,0,1.2925,12.94,0.8,12.96470594,14.1525,0.68,14.16882692,1.2925,0,1.2925,12.86,0.68,12.87796568
25/11/2020 03:30,13.54,0,13.54,1.29,0,1.29,12.25,0,12.25,13.47,0,13.47,1.29,0,1.29,12.18,0,12.18
25/11/2020 04:00,13.0665,0.68,13.08418214,1.2865,0,1.2865,11.78,0.68,11.79961016,13.0165,0.68,13.03424997,1.2865,0,1.2865,11.73,0.68,11.74969361
25/11/2020 04:30,13.121,0.68,13.13860879,1.281,0,1.281,11.84,0.68,11.85951095,13.061,0.68,13.07868958,1.281,0,1.281,11.78,0.68,11.79961016
25/11/2020 05:00,13.17,0.68,13.18754336,1.27,0,1.27,11.9,0.68,11.91941274,13.11,0.68,13.12762355,1.27,0,1.27,11.84,0.68,11.85951095
25/11/2020 05:30,13.7675,0.68,13.78428294,1.2675,0,1.2675,12.5,0.68,12.51848234,13.7075,0.68,13.72435631,1.2675,0,1.2675,12.44,0.68,12.45857135
25/11/2020 06:00,14.359,0.73,14.37754433,1.259,0,1.259,13.1,0.73,13.12032393,14.289,0.73,14.30763506,1.259,0,1.259,13.03,0.73,13.05043294
25/11/2020 06:30,16.0005,0.61,16.01212354,1.2605,0,1.2605,14.74,0.61,14.75261672,16.1305,1.94,16.24674214,1.2605,0,1.2605,14.87,1.94,14.99601614
25/11/2020 07:00,17.3425,-0.69,17.35622097,1.2525,0,1.2525,16.09,-0.69,16.10478811,18.0525,4.41,18.5833489,1.2525,0,1.2525,16.8,4.41,17.36917096
25/11/2020 07:30,19.3895,1.44,19.44289871,1.2495,0,1.2495,18.14,1.44,18.1970657,20.0395,5.14,20.68818891,1.2495,0,1.2495,18.79,5.14,19.48034137
25/11/2020 08:00,20.597,3.31,20.86126815,1.247,0,1.247,19.35,3.31,19.63106212,20.477,3.3,20.74120365,1.247,0,1.247,19.23,3.3,19.51109684
25/11/2020 08:30,21.1745,3.58,21.47500524,1.2545,0,1.2545,19.92,3.58,20.2391403,21.0545,3.58,21.3566938,1.2545,0,1.2545,19.8,3.58,20.12104371
25/11/2020 09:00,21.099,3.58,21.40056544,1.419,0,1.419,19.68,3.58,20.00296978,20.989,3.58,21.29212345,1.419,0,1.419,19.57,3.58,19.89475559
25/11/2020 09:30,21.102,3.58,21.40352317,1.792,0,1.792,19.31,3.58,19.63905548,20.982,3.58,21.28522314,1.792,0,1.792,19.19,3.58,19.52107835
25/11/2020 10:00,20.6795,3.47,20.96861036,2.8095,0,2.8095,17.87,3.47,18.20378532,20.5695,3.46,20.85847382,2.8095,0,2.8095,17.76,3.46,18.09389952
25/11/2020 10:30,20.166,3.19,20.4167494,3.246,0,3.246,16.92,3.19,17.21808642,20.066,3.18,20.31641592,3.246,0,3.246,16.82,3.18,17.11796717
25/11/2020 11:00,20.088,3.36,20.36706518,5.318,0,5.318,14.77,3.36,15.14735951,20.008,3.35,20.28651187,5.318,0,5.318,14.69,3.35,15.06713642
25/11/2020 11:30,19.7165,3.06,19.952543,4.9465,0,4.9465,14.77,3.06,15.08365009,19.6365,3.06,19.87349321,4.9465,0,4.9465,14.69,3.06,15.00532239
25/11/2020 12:00,20.3715,3.06,20.60003913,3.1215,0,3.1215,17.25,3.06,17.51930649,20.2615,3.06,20.491266,3.1215,0,3.1215,17.14,3.06,17.41100801
25/11/2020 12:30,20.925,3.16,21.16225945,3.425,0,3.425,17.5,3.16,17.78301437,20.815,3.15,21.0520005,3.425,0,3.425,17.39,3.15,17.67299069
25/11/2020 13:00,20.401,3.07,20.63069803,3.731,0,3.731,16.67,3.07,16.95033333,20.291,3.06,20.52043569,3.731,0,3.731,16.56,3.06,16.84034441
25/11/2020 13:30,18.6225,2.8,18.83182164,7.0925,0,7.0925,11.53,2.8,11.86511273,18.9625,4.17,19.41559441,7.0925,0,7.0925,11.87,4.17,12.58116847
25/11/2020 14:00,18.457,0.7,18.47026933,6.487,0,6.487,11.97,0.7,11.99045037,19.127,5.31,19.85039619,6.487,0,6.487,12.64,5.31,13.71005835
25/11/2020 14:30,18.779,0.7,18.79204196,5.159,0,5.159,13.62,0.7,13.63797639,19.479,5.42,20.21899703,5.159,0,5.159,14.32,5.42,15.31139445
25/11/2020 15:00,19.328,0.7,19.34067176,3.638,0,3.638,15.69,0.7,15.70560728,20.048,5.42,20.76773228,3.638,0,3.638,16.41,5.42,17.28191251
25/11/2020 15:30,19.66,0.7,19.6724579,2.46,0,2.46,17.2,0.7,17.21423829,20.4,5.21,21.05478805,2.46,0,2.46,17.94,5.21,18.68121249
25/11/2020 16:00,19.9885,0.7,20.00075329,1.7085,0,1.7085,18.28,0.7,18.29339772,20.7485,4.82,21.3010012,1.7085,0,1.7085,19.04,4.82,19.64062117
25/11/2020 16:30,21.262,0.7,21.27351978,1.242,0,1.242,20.02,0.7,20.03223402,22.032,4.82,22.55308014,1.242,0,1.242,20.79,4.82,21.34142685
25/11/2020 17:00,23.009,0.7,23.01964554,1.219,0,1.219,21.79,0.7,21.80124079,23.829,4.88,24.32356144,1.219,0,1.219,22.61,4.88,23.13063985
25/11/2020 17:30,23.822,0,23.822,1.222,0,1.222,22.6,0,22.6,24.632,4.53,25.04508583,1.222,0,1.222,23.41,4.53,23.84426556
25/11/2020 18:00,24.7165,2.46,24.83861857,1.2265,0,1.2265,23.49,2.46,23.618461,24.6865,2.71,24.83480184,1.2265,0,1.2265,23.46,2.71,23.61600517
25/11/2020 18:30,24.978,2.75,25.12892724,1.228,0,1.228,23.75,2.75,23.90868043,24.838,2.71,24.98540262,1.228,0,1.228,23.61,2.71,23.76502051
25/11/2020 19:00,24.1665,2.45,24.29037304,1.2265,0,1.2265,22.94,2.45,23.07045947,24.0165,2.45,24.14114273,1.2265,0,1.2265,22.79,2.45,22.92131323
25/11/2020 19:30,23.0435,2.22,23.1501899,1.2235,0,1.2235,21.82,2.22,21.93264234,22.8935,2.22,23.00088568,1.2235,0,1.2235,21.67,2.22,21.78341801
25/11/2020 20:00,21.8845,1.99,21.97479102,1.2245,0,1.2245,20.66,1.99,20.75561852,21.7645,1.99,21.85528678,1.2245,0,1.2245,20.54,1.99,20.63617455
25/11/2020 20:30,21.8745,2.19,21.98385431,1.2145,0,1.2145,20.66,2.19,20.77574788,21.7545,2.19,21.86445449,1.2145,0,1.2145,20.54,2.19,20.65642031
25/11/2020 21:00,20.9675,1.93,21.05613821,1.2075,0,1.2075,19.76,1.93,19.85402982,20.8475,1.93,20.93664625,1.2075,0,1.2075,19.64,1.93,19.73460159
25/11/2020 21:30,20.1925,1.78,20.27080305,1.2225,0,1.2225,18.97,1.78,19.05332779,20.0825,1.78,20.16123028,1.2225,0,1.2225,18.86,1.78,18.94381165
25/11/2020 22:00,19.053,1.54,19.1151356,1.223,0,1.223,17.83,1.54,17.89638232,18.933,1.54,18.99552813,1.223,0,1.223,17.71,1.54,17.77683043
25/11/2020 22:30,17.7575,-0.09,17.75772807,1.1975,0,1.1975,16.56,-0.09,16.56024456,18.0975,2.53,18.27348916,1.1975,0,1.1975,16.9,2.53,17.08832642
25/11/2020 23:00,16.331,-1.45,16.39524507,1.211,0,1.211,15.12,-1.45,15.18936799,17.031,3.42,17.37099194,1.211,0,1.211,15.82,3.42,16.18545026
25/11/2020 23:30,16.034,-1.45,16.0994303,1.214,0,1.214,14.82,-1.45,14.89076559,16.744,3.42,17.08970263,1.214,0,1.214,15.53,3.42,15.90211621
26/11/2020 00:00,15.892,-0.52,15.90050515,1.212,0,1.212,14.68,-0.52,14.68920692,16.282,2.44,16.46381256,1.212,0,1.212,15.07,2.44,15.26625363
26/11/2020 00:30,17.8935,0.65,17.90530207,1.2035,0,1.2035,16.69,0.65,16.70265248,17.8935,1.23,17.93572531,1.2035,0,1.2035,16.69,1.23,16.73526217
26/11/2020 01:00,18.2915,0.43,18.29655356,1.2215,0,1.2215,17.07,0.43,17.07541508,18.3815,1.52,18.44423873,1.2215,0,1.2215,17.16,1.52,17.22718781
26/11/2020 01:30,18.074,0.86,18.09444876,1.204,0,1.204,16.87,0.86,16.89190635,17.974,0.86,17.9945624,1.204,0,1.204,16.77,0.86,16.7920368
26/11/2020 02:00,17.019,-1.34,17.0716713,1.219,0,1.219,15.8,-1.34,15.85672097,17.559,2.6,17.75045016,1.219,0,1.219,16.34,2.6,16.54556134
26/11/2020 02:30,16.8825,-1.86,16.98465208,1.2025,0,1.2025,15.68,-1.86,15.7899335,17.6025,3.11,17.87512535,1.2025,0,1.2025,16.4,3.11,16.69227666
26/11/2020 03:00,16.568,-1.1,16.60447602,1.218,0,1.218,15.35,-1.1,15.38936321,17.018,2.34,17.17812341,1.218,0,1.218,15.8,2.34,15.97233859
26/11/2020 03:30,16.4045,0.68,16.41858764,1.2145,0,1.2145,15.19,0.68,15.20521292,16.2945,0.68,16.30868266,1.2145,0,1.2145,15.08,0.68,15.09532378
26/11/2020 04:00,15.896,0.68,15.91053789,1.226,0,1.226,14.67,0.68,14.6857516,15.806,0.68,15.82062059,1.226,0,1.226,14.58,0.68,14.59584872
26/11/2020 04:30,15.6645,0.68,15.67925254,1.2145,0,1.2145,14.45,0.68,14.46599115,15.5845,0.68,15.5993282,1.2145,0,1.2145,14.37,0.68,14.38608008
26/11/2020 05:00,15.4135,0.68,15.42849255,1.2235,0,1.2235,14.19,0.68,14.20628382,15.3335,0.68,15.34857069,1.2235,0,1.2235,14.11,0.68,14.12637604
26/11/2020 05:30,15.8565,0.68,15.87107407,1.2065,0,1.2065,14.65,0.68,14.66577308,15.7765,0.68,15.79114791,1.2065,0,1.2065,14.57,0.68,14.58585959
26/11/2020 06:00,16.534,0.78,16.55238823,1.214,0,1.214,15.32,0.78,15.33984355,16.454,0.78,16.47247753,1.214,0,1.214,15.24,0.78,15.25994758
26/11/2020 06:30,17.8125,-0.89,17.83472053,1.2125,0,1.2125,16.6,-0.89,16.62384131,18.4325,3.34,18.73266282,1.2125,0,1.2125,17.22,3.34,17.54092358
26/11/2020 07:00,19.814,1.19,19.84970267,1.224,0,1.224,18.59,1.19,18.62804874,20.014,2.89,20.22157996,1.224,0,1.224,18.79,2.89,19.01094948
26/11/2020 07:30,21.255,2.01,21.34982728,1.215,0,1.215,20.04,2.01,20.14054865,21.825,4.43,22.27005894,1.215,0,1.215,20.61,4.43,21.08072579
26/11/2020 08:00,22.513,0.88,22.53019239,1.233,0,1.233,21.28,0.88,21.29818772,23.303,5.77,24.00672216,1.233,0,1.233,22.07,5.77,22.81179081
26/11/2020 08:30,23.0105,1.22,23.04281906,1.4105,0,1.4105,21.6,1.22,21.63442627,23.8105,6.14,24.58941866,1.4105,0,1.4105,22.4,6.14,23.22626961
26/11/2020 09:00,22.646,1.22,22.67883851,2.506,0,2.506,20.14,1.22,20.1769175,23.436,6.14,24.22696217,2.506,0,2.506,20.93,6.14,21.8120265
26/11/2020 09:30,22.509,1.1,22.53586211,3.079,0,3.079,19.43,1.1,19.46111251,23.299,6.06,24.07419783,3.079,0,3.079,20.22,6.06,21.10857646
26/11/2020 10:00,21.908,1.2,21.94084009,5.118,0,5.118,16.79,1.2,16.83282805,22.608,5.88,23.36013836,5.118,0,5.118,17.49,5.88,18.45195112
26/11/2020 10:30,20.072,3.33,20.34635309,6.542,0,6.542,13.53,3.33,13.93376475,20.522,4.63,21.03780844,6.542,0,6.542,13.98,4.63,14.72675456
26/11/2020 11:00,19.294,0.68,19.30597928,7.654,0,7.654,11.64,0.68,11.65984563,19.964,5.29,20.65297548,7.654,0,7.654,12.31,5.29,13.39851484
26/11/2020 11:30,19.0765,0.68,19.08861578,8.3365,0,8.3365,10.74,0.68,10.76150547,19.7365,5.34,20.44614957,8.3365,0,8.3365,11.4,5.34,12.58870923
26/11/2020 12:00,18.682,0.68,18.69437145,8.712,0,8.712,9.97,0.68,9.993162663,19.332,5.34,20.05596729,8.712,0,8.712,10.62,5.34,11.88696765
26/11/2020 12:30,18.4385,0,18.4385,8.7985,0,8.7985,9.64,0,9.64,19.0885,5.07,19.75033499,8.7985,0,8.7985,10.29,5.07,11.47122487
26/11/2020 13:00,18.0105,-0.67,18.02295787,8.5205,0,8.5205,9.49,-0.67,9.513621813,18.6605,4.71,19.24573616,8.5205,0,8.5205,10.14,4.71,11.18050536
26/11/2020 13:30,17.773,-0.67,17.78562422,7.933,0,7.933,9.84,-0.67,9.862783583,18.413,4.39,18.92909583,7.933,0,7.933,10.48,4.39,11.36232811
26/11/2020 14:00,17.688,-0.67,17.70068485,6.958,0,6.958,10.73,-0.67,10.75089764,18.348,4.44,18.87757145,6.958,0,6.958,11.39,4.44,12.22479857
26/11/2020 14:30,17.8185,-0.67,17.83109201,5.6385,0,5.6385,12.18,-0.67,12.19841383,18.4885,4.33,18.98877385,5.6385,0,5.6385,12.85,4.33,13.55991888
26/11/2020 15:00,18.4635,-0.67,18.47565242,4.3135,0,4.3135,14.15,-0.67,14.16585331,19.1735,4.53,19.70137057,4.3135,0,4.3135,14.86,4.53,15.53513759
26/11/2020 15:30,19.1295,-0.67,19.14122959,2.7295,0,2.7295,16.4,-0.67,16.41368027,19.8495,4.4,20.3313219,2.7295,0,2.7295,17.12,4.4,17.67637972
26/11/2020 16:00,20.614,0,20.614,1.594,0,1.594,19.02,0,19.02,21.364,4.66,21.86632333,1.594,0,1.594,19.77,4.66,20.3117823
26/11/2020 16:30,21.9085,0,21.9085,1.4285,0,1.4285,20.48,0,20.48,22.6885,4.81,23.19276034,1.4285,0,1.4285,21.26,4.81,21.79733241
26/11/2020 17:00,23.515,0.69,23.52512115,1.405,0,1.405,22.11,0.69,22.120764,24.335,4.74,24.792334,1.405,0,1.405,22.93,4.74,23.41479233
26/11/2020 17:30,24.2675,0,24.2675,1.4575,0,1.4575,22.81,0,22.81,25.0875,4.43,25.47562671,1.4575,0,1.4575,23.63,4.43,24.041668
26/11/2020 18:00,24.3755,-0.67,24.38470628,1.4655,0,1.4655,22.91,-0.67,22.91979494,25.2055,4.43,25.59183718,1.4655,0,1.4655,23.74,4.43,24.14979296
26/11/2020 18:30,24.068,-0.67,24.07732385,1.398,0,1.398,22.67,-0.67,22.67989859,24.898,4.43,25.28903525,1.398,0,1.398,23.5,4.43,23.913906
26/11/2020 19:00,23.4825,-0.67,23.49205624,1.3525,0,1.3525,22.13,-0.67,22.14014002,24.2825,4.51,24.69777128,1.3525,0,1.3525,22.93,4.51,23.36931749
26/11/2020 19:30,22.82,-0.67,22.82983355,1.26,0,1.26,21.56,-0.67,21.57040797,23.61,4.43,24.02201074,1.26,0,1.26,22.35,4.43,22.78480634
26/11/2020 20:00,21.9835,-0.67,21.99370756,1.1635,0,1.1635,20.82,-0.67,20.83077771,22.7635,4.23,23.1531819,1.1635,0,1.1635,21.6,4.23,22.01029077
26/11/2020 20:30,21.0665,-0.8,21.08168452,1.1865,0,1.1865,19.88,-0.8,19.89609007,21.8365,4.07,22.21255573,1.1865,0,1.1865,20.65,4.07,21.04726586
26/11/2020 21:00,20.191,-1.03,20.21725454,1.191,0,1.191,19,-1.03,19.02789794,20.931,3.83,21.27852582,1.191,0,1.191,19.74,3.83,20.10812025
26/11/2020 21:30,19.0575,-1.33,19.10385318,1.2075,0,1.2075,17.85,-1.33,17.89948044,19.8175,3.57,20.13648942,1.2075,0,1.2075,18.61,3.57,18.94932716
26/11/2020 22:00,18.0325,-0.99,18.05965549,1.2025,0,1.2025,16.83,-0.99,16.8590925,18.4525,2.5,18.62108365,1.2025,0,1.2025,17.25,2.5,17.43021801
26/11/2020 22:30,17.1235,0.68,17.13699659,1.1935,0,1.1935,15.93,0.68,15.94450689,17.0235,0.68,17.03707581,1.1935,0,1.1935,15.83,0.68,15.84459845
26/11/2020 23:00,16.1365,0.68,16.15082141,1.2065,0,1.2065,14.93,0.68,14.94547758,16.0565,0.68,16.0708927,1.2065,0,1.2065,14.85,0.68,14.86556087
26/11/2020 23:30,15.5995,0.68,15.61431395,1.2095,0,1.2095,14.39,0.68,14.40605775,15.5095,0.68,15.52439984,1.2095,0,1.2095,14.3,0.68,14.3161587
27/11/2020 00:00,15.254,0.68,15.26914916,1.224,0,1.224,14.03,0.68,14.04646931,15.184,0.68,15.19921893,1.224,0,1.224,13.96,0.68,13.97655179
27/11/2020 00:30,16.9675,0,16.9675,1.1575,0,1.1575,15.81,0,15.81,16.8775,0,16.8775,1.1575,0,1.1575,15.72,0,15.72
27/11/2020 01:00,17.402,0.71,17.41647794,1.132,0,1.132,16.27,0.71,16.28548433,17.322,0.69,17.33573719,1.132,0,1.132,16.19,0.69,16.20469685
27/11/2020 01:30,17.2485,0,17.2485,1.1385,0,1.1385,16.11,0,16.11,17.1685,0,17.1685,1.1385,0,1.1385,16.03,0,16.03
27/11/2020 02:00,16.9845,0,16.9845,1.1545,0,1.1545,15.83,0,15.83,16.8845,0,16.8845,1.1545,0,1.1545,15.73,0,15.73
27/11/2020 02:30,17.141,0.68,17.15448283,1.171,0,1.171,15.97,0.68,15.98447059,17.051,0.68,17.06455393,1.171,0,1.171,15.88,0.68,15.89455253
27/11/2020 03:00,16.832,0.73,16.84782253,1.182,0,1.182,15.65,0.73,15.66701631,16.732,0.68,16.74581213,1.182,0,1.182,15.55,0.68,15.56486107
27/11/2020 03:30,16.2985,0.87,16.32170341,1.2585,0,1.2585,15.04,0.87,15.06514188,16.2085,0.88,16.23237112,1.2585,0,1.2585,14.95,0.88,14.97587727
27/11/2020 04:00,15.706,0,15.706,1.256,0,1.256,14.45,0,14.45,15.646,0,15.646,1.256,0,1.256,14.39,0,14.39
27/11/2020 04:30,15.536,0.68,15.55087444,1.286,0,1.286,14.25,0.68,14.26621534,15.466,0.68,15.4809417,1.286,0,1.286,14.18,0.68,14.19629529
27/11/2020 05:00,15.5765,0.68,15.59133581,1.2765,0,1.2765,14.3,0.68,14.3161587,15.4565,0.68,15.47145088,1.2765,0,1.2765,14.18,0.68,14.19629529
27/11/2020 05:30,16.044,0.68,16.05840391,1.254,0,1.254,14.79,0.68,14.80562393,15.974,0.68,15.98846697,1.254,0,1.254,14.72,0.68,14.73569815
27/11/2020 06:00,16.5795,-0.1,16.57980157,1.2595,0,1.2595,15.32,-0.1,15.32032637,16.7595,1.55,16.83102315,1.2595,0,1.2595,15.5,1.55,15.57730721
27/11/2020 06:30,18.4145,0.89,18.43599496,1.2445,0,1.2445,17.17,0.89,17.19305092,18.4745,1.83,18.5649145,1.2445,0,1.2445,17.23,1.83,17.32690971
27/11/2020 07:00,20.3155,2.03,20.41667065,1.2555,0,1.2555,19.06,2.03,19.16779852,20.1955,2.03,20.29726879,1.2555,0,1.2555,18.94,2.03,19.04847763
27/11/2020 07:30,22.087,2.03,22.18009173,1.257,0,1.257,20.83,2.03,20.92868367,22.337,3.88,22.6714792,1.257,0,1.257,21.08,3.88,21.43410367
27/11/2020 08:00,22.6335,0.71,22.64463341,1.2735,0,1.2735,21.36,0.71,21.37179684,23.4335,5.43,24.05439299,1.2735,0,1.2735,22.16,5.43,22.81557582
27/11/2020 08:30,23.0905,0.97,23.1108652,1.3805,0,1.3805,21.71,0.97,21.73165893,23.9005,5.88,24.61317331,1.3805,0,1.3805,22.52,5.88,23.27498228
27/11/2020 09:00,22.75,0.97,22.77066973,2.06,0,2.06,20.69,0.97,20.71272556,23.55,5.88,24.27296644,2.06,0,2.06,21.49,5.88,22.27991248
27/11/2020 09:30,22.095,0.73,22.107056,3.335,0,3.335,18.76,0.73,18.77419772,22.865,5.7,23.5647666,3.335,0,3.335,19.53,5.7,20.34480032
27/11/2020 10:00,21.4345,0.73,21.44692729,5.1545,0,5.1545,16.28,0.73,16.29635849,22.1845,5.7,22.90506582,5.1545,0,5.1545,17.03,5.7,17.95858847
27/11/2020 10:30,21.087,3.07,21.30930475,6.607,0,6.607,14.48,3.07,14.80186813,21.027,3.17,21.26460978,6.607,0,6.607,14.42,3.17,14.76432525
27/11/2020 11:00,20.6245,3.21,20.87280768,7.6445,0,7.6445,12.98,3.21,13.37103212,20.5445,3.17,20.78762565,7.6445,0,7.6445,12.9,3.17,13.28378335
27/11/2020 11:30,19.4545,3.1,19.69993833,8.3445,0,8.3445,11.11,3.1,11.53438772,19.9545,4.71,20.50283322,8.3445,0,8.3445,11.61,4.71,12.52901433
27/11/2020 12:00,18.658,0,18.658,8.618,0,8.618,10.04,0,10.04,19.298,5,19.93521517,8.618,0,8.618,10.68,5,11.79247218
27/11/2020 12:30,19.2075,0.73,19.22136718,8.5275,0,8.5275,10.68,0.73,10.70491943,19.8475,5.21,20.51992583,8.5275,0,8.5275,11.32,5.21,12.4614004
27/11/2020 13:00,19.7265,0,19.7265,6.4065,0,6.4065,13.32,0,13.32,20.4065,4.99,21.00774482,6.4065,0,6.4065,14,4.99,14.86270837
27/11/2020 13:30,20.5725,0,20.5725,2.7525,0,2.7525,17.82,0,17.82,21.3125,4.8,21.84634194,2.7525,0,2.7525,18.56,4.8,19.17064422
27/11/2020 14:00,20.724,0.74,20.73720753,2.264,0,2.264,18.46,0.74,18.47482612,21.474,4.86,22.01709054,2.264,0,2.264,19.21,4.86,19.81523909
27/11/2020 14:30,21.2865,0.74,21.29935873,1.9065,0,1.9065,19.38,0.74,19.39412282,22.0565,5.1,22.63844501,1.9065,0,1.9065,20.15,5.1,20.7853915
27/11/2020 15:00,21.109,0.74,21.12196679,1.659,0,1.659,19.45,0.74,19.46407203,21.889,5.1,22.47528245,1.659,0,1.659,20.23,5.1,20.86295521
27/11/2020 15:30,21.235,0.68,21.2458849,1.445,0,1.445,19.79,0.68,19.80167922,22.025,5.16,22.62136656,1.445,0,1.445,20.58,5.16,21.21702147
27/11/2020 16:00,21.858,0.68,21.8685748,1.298,0,1.298,20.56,0.68,20.57124206,22.658,5.16,23.23812738,1.298,0,1.298,21.36,5.16,21.97442149
27/11/2020 16:30,23.2315,0.77,23.24425719,1.2915,0,1.2915,21.94,0.77,21.95350769,24.0415,5.41,24.64268294,1.2915,0,1.2915,22.75,5.41,23.38440934
27/11/2020 17:00,24.305,1.97,24.38470679,1.295,0,1.295,23.01,1.97,23.09417676,24.585,3.76,24.87086297,1.295,0,1.295,23.29,3.76,23.59155993
27/11/2020 17:30,24.695,2.43,24.81426858,1.295,0,1.295,23.4,2.43,23.52583474,25.365,4.74,25.80408543,1.295,0,1.295,24.07,4.74,24.53227466
27/11/2020 18:00,24.842,0.68,24.85130508,1.292,0,1.292,23.55,0.68,23.55981536,25.692,5.14,26.2011157,1.292,0,1.292,24.4,5.14,24.93550882
27/11/2020 18:30,24.7815,0,24.7815,1.3015,0,1.3015,23.48,0,23.48,25.6215,4.99,26.1028995,1.3015,0,1.3015,24.32,4.99,24.82664899
27/11/2020 19:00,23.8845,0.68,23.89417796,1.2945,0,1.2945,22.59,0.68,22.6002323,24.7145,4.99,25.21322292,1.2945,0,1.2945,23.42,4.99,23.94569899
27/11/2020 19:30,22.926,-0.67,22.93578811,1.296,0,1.296,21.63,-0.67,21.6403743,23.736,4.76,24.20857898,1.296,0,1.296,22.44,4.76,22.9392938
27/11/2020 20:00,21.5525,-0.8,21.56734235,1.2925,0,1.2925,20.26,-0.8,20.27578852,22.3425,4.28,22.74875175,1.2925,0,1.2925,21.05,4.28,21.48070995
27/11/2020 20:30,20.581,-0.95,20.6029139,1.301,0,1.301,19.28,-0.95,19.30339089,21.371,4.15,21.77021224,1.301,0,1.301,20.07,4.15,20.49457001
27/11/2020 21:00,19.8585,-0.71,19.87118824,1.2985,0,1.2985,18.56,-0.71,18.57357532,20.4785,3.55,20.78392317,1.2985,0,1.2985,19.18,3.55,19.50576581
27/11/2020 21:30,18.6745,-1.27,18.71763474,1.3045,0,1.3045,17.37,-1.27,17.41636587,19.3445,3.32,19.62732993,1.3045,0,1.3045,18.04,3.32,18.34295505
27/11/2020 22:00,17.7995,-1.56,17.8677307,1.3095,0,1.3095,16.49,-1.56,16.56362581,18.5195,3.32,18.81473572,1.3095,0,1.3095,17.21,3.32,17.52730727
27/11/2020 22:30,17.288,0.37,17.29195894,1.308,0,1.308,15.98,0.37,15.98428291,17.318,1.17,17.35747747,1.308,0,1.308,16.01,1.17,16.05269448
27/11/2020 23:00,16.3705,0.68,16.38461688,1.3005,0,1.3005,15.07,0.68,15.08533394,16.2805,0.68,16.29469485,1.3005,0,1.3005,14.98,0.68,14.99542597
27/11/2020 23:30,16.1265,0.68,16.14083028,1.3065,0,1.3065,14.82,0.68,14.83559234,16.0465,0.68,16.06090166,1.3065,0,1.3065,14.74,0.68,14.75567687
28/11/2020 00:00,15.6185,0.68,15.63329595,1.3185,0,1.3185,14.3,0.68,14.3161587,15.5385,0.68,15.55337205,1.3185,0,1.3185,14.22,0.68,14.23624951
28/11/2020 00:30,17.321,-1.64,17.39846663,1.301,0,1.301,16.02,-1.64,16.10372628,17.631,2.69,17.83502904,1.301,0,1.301,16.33,2.69,16.55007553
28/11/2020 01:00,17.3345,-1.94,17.44272027,1.3145,0,1.3145,16.02,-1.94,16.13703814,18.0145,2.82,18.23388632,1.3145,0,1.3145,16.7,2.82,16.93642229
28/11/2020 01:30,16.92,-2.04,17.04253502,1.28,0,1.28,15.64,-2.04,15.77248237,17.63,2.72,17.83859019,1.28,0,1.28,16.35,2.72,16.57470663
28/11/2020 02:00,16.59,-1.94,16.70304463,1.29,0,1.29,15.3,-1.94,15.42250304,17.28,2.85,17.51344912,1.29,0,1.29,15.99,2.85,16.24200111
28/11/2020 02:30,16.7895,-1.85,16.89111631,1.2895,0,1.2895,15.5,-1.85,15.61001281,17.4995,3.02,17.7581784,1.2895,0,1.2895,16.21,3.02,16.48892052
28/11/2020 03:00,16.4095,-1.97,16.52732859,1.2995,0,1.2995,15.11,-1.97,15.23788043,17.1195,2.93,17.36842481,1.2995,0,1.2995,15.82,2.93,16.08904286
28/11/2020 03:30,15.804,-1.97,15.92630893,1.304,0,1.304,14.5,-1.97,14.63321222,16.524,2.93,16.78176022,1.304,0,1.304,15.22,2.93,15.49946128
28/11/2020 04:00,15.2735,-2.06,15.41179426,1.3035,0,1.3035,13.97,-2.06,14.12106582,15.4135,2.93,15.68951504,1.3035,0,1.3035,14.11,2.93,14.41100274
28/11/2020 04:30,15.1565,0.7,15.17265607,1.3065,0,1.3065,13.85,0.7,13.86767825,15.0865,0.71,15.10319775,1.3065,0,1.3065,13.78,0.71,13.79827888
28/11/2020 05:00,14.93,0.7,14.9464009,1.31,0,1.31,13.62,0.7,13.63797639,14.85,0.71,14.86696338,1.31,0,1.31,13.54,0.71,13.55860244
28/11/2020 05:30,15.275,0.7,15.29103087,1.295,0,1.295,13.98,0.7,13.99751407,15.195,0.71,15.21157865,1.295,0,1.295,13.9,0.71,13.91812128
28/11/2020 06:00,15.5635,0.7,15.57923401,1.3035,0,1.3035,14.26,0.7,14.27717059,15.4935,0.71,15.50975958,1.3035,0,1.3035,14.19,0.71,14.20775141
28/11/2020 06:30,16.2655,0.7,16.28055559,1.2855,0,1.2855,14.98,0.7,14.99634622,16.1755,0.71,16.19107471,1.2855,0,1.2855,14.89,0.71,14.90691786
28/11/2020 07:00,17.065,1.14,17.10303555,1.275,0,1.275,15.79,1.14,15.83109914,16.975,1.14,17.01323676,1.275,0,1.275,15.7,1.14,15.74133412
28/11/2020 07:30,16.9245,0,16.9245,1.2645,0,1.2645,15.66,0,15.66,17.1745,2.1,17.30241169,1.2645,0,1.2645,15.91,2.1,16.04799364
28/11/2020 08:00,17.067,-1.27,17.11418678,1.257,0,1.257,15.81,-1.27,15.86092683,17.767,3.49,18.10652891,1.257,0,1.257,16.51,3.49,16.87483926
28/11/2020 08:30,17.8655,-0.46,17.87142105,1.2455,0,1.2455,16.62,-0.46,16.62636461,18.3555,3.04,18.60553628,1.2455,0,1.2455,17.11,3.04,17.37796593
28/11/2020 09:00,18.959,1.18,18.99568585,1.259,0,1.259,17.7,1.18,17.73928973,18.939,1.7,19.01514452,1.259,0,1.259,17.68,1.7,17.76154273
28/11/2020 09:30,19.618,-0.76,19.63271566,1.348,0,1.348,18.27,-0.76,18.2858005,20.388,4.29,20.83445809,1.348,0,1.348,19.04,4.29,19.51731795
28/11/2020 10:00,19.8735,-0.76,19.88802661,1.5035,0,1.5035,18.37,-0.76,18.38571456,20.6435,4.29,21.08454866,1.5035,0,1.5035,19.14,4.29,19.61488465
28/11/2020 10:30,20.2275,0.48,20.23319442,1.5675,0,1.5675,18.66,0.48,18.66617261,20.6275,3.38,20.90258731,1.5675,0,1.5675,19.06,3.38,19.35737586
28/11/2020 11:00,20.7265,1.96,20.81896737,1.6465,0,1.6465,19.08,1.96,19.18040667,20.6065,1.95,20.69855894,1.6465,0,1.6465,18.96,1.95,19.06001312
28/11/2020 11:30,20.3385,1.79,20.41711738,1.8285,0,1.8285,18.51,1.79,18.5963491,20.2285,1.79,20.30754324,1.8285,0,1.8285,18.4,1.79,18.4868629
28/11/2020 12:00,20.6385,1.87,20.72304471,1.9985,0,1.9985,18.64,1.87,18.73356613,20.5285,1.88,20.61440545,1.9985,0,1.9985,18.53,1.88,18.6251255
28/11/2020 12:30,20.5945,1.75,20.66871864,1.9545,0,1.9545,18.64,1.75,18.72196838,20.4845,1.75,20.55911575,1.9545,0,1.9545,18.53,1.75,18.61245282
28/11/2020 13:00,20.447,0.86,20.46507779,2.257,0,2.257,18.19,0.86,18.2103185,20.607,2.42,20.74861077,2.257,0,2.257,18.35,2.42,18.50888705
28/11/2020 13:30,19.6475,-0.98,19.67192559,2.7975,0,2.7975,16.85,-0.98,16.87847446,20.3875,3.96,20.76852802,2.7975,0,2.7975,17.59,3.96,18.03024404
28/11/2020 14:00,19.0955,-1.05,19.12434627,3.0055,0,3.0055,16.09,-1.05,16.12422401,19.8355,3.87,20.20950173,3.0055,0,3.0055,16.83,3.87,17.26921538
28/11/2020 14:30,18.854,-1.13,18.88783249,2.624,0,2.624,16.23,-1.13,16.26929009,19.584,3.87,19.96271414,2.624,0,2.624,16.96,3.87,17.39593343
28/11/2020 15:00,18.3975,-1.29,18.4426708,2.0975,0,2.0975,16.3,-1.29,16.35096633,19.1375,3.68,19.48810679,2.0975,0,2.0975,17.04,3.68,17.43284257
28/11/2020 15:30,18.7485,-1.24,18.7894612,1.7385,0,1.7385,17.01,-1.24,17.05513706,19.4985,3.68,19.8427292,1.7385,0,1.7385,17.76,3.68,18.13725448
28/11/2020 16:00,19.1505,-1.24,19.19060318,1.4305,0,1.4305,17.72,-1.24,17.76333302,19.9205,3.68,20.25755958,1.4305,0,1.4305,18.49,3.68,18.85265233
28/11/2020 16:30,20.181,-1.07,20.20934588,1.231,0,1.231,18.95,-1.07,18.9801844,20.941,3.8,21.28298572,1.231,0,1.231,19.71,3.8,20.07296939
28/11/2020 17:00,21.8585,-0.68,21.86907456,1.2185,0,1.2185,20.64,-0.68,20.65119851,22.6485,4.2,23.0346381,1.2185,0,1.2185,21.43,4.2,21.83769448
28/11/2020 17:30,22.9715,-0.68,22.98156244,1.2315,0,1.2315,21.74,-0.68,21.75063217,23.7815,4.32,24.17068767,1.2315,0,1.2315,22.55,4.32,22.96007186
28/11/2020 18:00,23.0115,-0.68,23.02154496,1.2215,0,1.2215,21.79,-0.68,21.80060779,23.8315,4.32,24.21988423,1.2215,0,1.2215,22.61,4.32,23.01900302
28/11/2020 18:30,22.8425,-0.68,22.85261924,1.2225,0,1.2225,21.62,-0.68,21.63069116,23.6525,4.37,24.05280974,1.2225,0,1.2225,22.43,4.37,22.85173516
28/11/2020 19:00,22.161,-0.68,22.17143029,1.221,0,1.221,20.94,-0.68,20.95103816,22.951,4.31,23.35218407,1.221,0,1.221,21.73,4.31,22.15330675
28/11/2020 19:30,20.911,-0.88,20.92950838,1.221,0,1.221,19.69,-0.88,19.70965499,21.681,3.96,22.03967697,1.221,0,1.221,20.46,3.96,20.83970249
28/11/2020 20:00,19.6805,-1.19,19.71644441,1.2205,0,1.2205,18.46,-1.19,18.49831614,20.4505,3.7,20.78251549,1.2205,0,1.2205,19.23,3.7,19.58271942
28/11/2020 20:30,18.7255,-1.42,18.77926384,1.2255,0,1.2255,17.5,-1.42,17.55751691,19.2655,3.53,19.58622961,1.2255,0,1.2255,18.04,3.53,18.38212447
28/11/2020 21:00,17.698,0.74,17.71346392,1.228,0,1.228,16.47,0.74,16.48661578,17.588,0.73,17.60314301,1.228,0,1.228,16.36,0.73,16.37627858
28/11/2020 21:30,16.5955,0,16.5955,1.2255,0,1.2255,15.37,0,15.37,16.4955,0,16.4955,1.2255,0,1.2255,15.27,0,15.27
28/11/2020 22:00,15.9595,0.68,15.9739801,1.2195,0,1.2195,14.74,0.68,14.75567687,15.8695,0.68,15.88406215,1.2195,0,1.2195,14.65,0.68,14.66577308
28/11/2020 22:30,16.0925,0.68,16.10686053,1.2125,0,1.2125,14.88,0.68,14.89552953,16.0225,0.68,16.03692322,1.2125,0,1.2125,14.81,0.68,14.82560285
28/11/2020 23:00,15.3785,0.68,15.39352663,1.2185,0,1.2185,14.16,0.68,14.17631828,15.3085,0.68,15.32359528,1.2185,0,1.2185,14.09,0.68,14.10639926
28/11/2020 23:30,14.8815,0.75,14.90038732,1.2215,0,1.2215,13.66,0.75,13.68057382,14.8015,0.74,14.81998658,1.2215,0,1.2215,13.58,0.74,13.60014706
29/11/2020 00:00,14.6115,0.68,14.62731459,1.2215,0,1.2215,13.39,0.68,13.4072555,14.5415,0.68,14.55739064,1.2215,0,1.2215,13.32,0.68,13.33734606
29/11/2020 00:30,16.4275,0,16.4275,1.2175,0,1.2175,15.21,0,15.21,16.3375,0,16.3375,1.2175,0,1.2175,15.12,0,15.12
29/11/2020 01:00,16.923,0.7,16.93747115,1.213,0,1.213,15.71,0.7,15.72558743,16.843,0.7,16.85753983,1.213,0,1.213,15.63,0.7,15.64566713
29/11/2020 01:30,16.812,0.7,16.82656661,1.212,0,1.212,15.6,0.7,15.61569723,16.732,0.7,16.7466362,1.212,0,1.212,15.52,0.7,15.53577806
29/11/2020 02:00,16.2185,0,16.2185,1.2185,0,1.2185,15,0,15,16.1285,0,16.1285,1.2185,0,1.2185,14.91,0,14.91
29/11/2020 02:30,16.223,0.83,16.24421833,1.223,0,1.223,15,0.83,15.02294578,16.133,0.78,16.15184476,1.223,0,1.223,14.91,0.78,14.93038847
29/11/2020 03:00,15.4165,0.77,15.43571742,1.2265,0,1.2265,14.19,0.77,14.21087612,15.3365,0.78,15.35632222,1.2265,0,1.2265,14.11,0.78,14.13154273
29/11/2020 03:30,14.5045,-0.67,14.51996626,1.2245,0,1.2245,13.28,-0.67,13.29689061,14.4245,0,14.4245,1.2245,0,1.2245,13.2,0,13.2
29/11/2020 04:00,13.859,-0.67,13.8751858,1.229,0,1.229,12.63,-0.67,12.64775869,13.789,-0.67,13.80526787,1.229,0,1.229,12.56,-0.67,12.57785753
29/11/2020 04:30,13.6235,-0.67,13.63996526,1.2235,0,1.2235,12.4,-0.67,12.41808761,13.5535,-0.67,13.57005019,1.2235,0,1.2235,12.33,-0.67,12.34819015
29/11/2020 05:00,14.102,0.68,14.11838532,1.232,0,1.232,12.87,0.68,12.88795174,14.032,0.68,14.04846696,1.232,0,1.232,12.8,0.68,12.81804977
29/11/2020 05:30,14.144,0,14.144,1.224,0,1.224,12.92,0,12.92,14.024,0,14.024,1.224,0,1.224,12.8,0,12.8
29/11/2020 06:00,14.6025,0.87,14.62839384,1.2225,0,1.2225,13.38,0.87,13.40825492,14.5125,0.88,14.53915597,1.2225,0,1.2225,13.29,0.88,13.31910282
29/11/2020 06:30,15.413,0.87,15.43753442,1.213,0,1.213,14.2,0.87,14.22662644,15.333,0.88,15.35823196,1.213,0,1.213,14.12,0.88,14.14739552
29/11/2020 07:00,15.5445,0.76,15.56306783,1.2145,0,1.2145,14.33,0.76,14.35013937,15.4545,0.77,15.47367023,1.2145,0,1.2145,14.24,0.77,14.26080292
29/11/2020 07:30,16.5545,1.27,16.60314338,1.2045,0,1.2045,15.35,1.27,15.40244786,16.4645,1.27,16.5134085,1.2045,0,1.2045,15.26,1.27,15.31275612
29/11/2020 08:00,16.732,1.19,16.77426374,1.202,0,1.202,15.53,1.19,15.57552567,16.642,1.19,16.68449172,1.202,0,1.202,15.44,1.19,15.48579026
29/11/2020 08:30,16.643,0.68,16.65688593,1.373,0,1.373,15.27,0.68,15.2851333,16.623,1.06,16.65676226,1.373,0,1.373,15.25,1.06,15.28679496
29/11/2020 09:00,17.107,-0.75,17.12343275,1.607,0,1.607,15.5,-0.75,15.51813455,17.577,2.64,17.7741534,1.607,0,1.607,15.97,2.64,16.1867384
29/11/2020 09:30,18.217,1.25,18.2598354,2.017,0,2.017,16.2,1.25,16.24815374,18.107,1.26,18.15078646,2.017,0,2.017,16.09,1.26,16.13925959
29/11/2020 10:00,18.511,1.34,18.55943752,2.551,0,2.551,15.96,1.34,16.01615434,18.401,1.34,18.44972631,2.551,0,2.551,15.85,1.34,15.90654268
29/11/2020 10:30,18.6325,1.34,18.68062248,3.2425,0,3.2425,15.39,1.34,15.44822644,18.5325,1.34,18.58088147,3.2425,0,3.2425,15.29,1.34,15.3486058
29/11/2020 11:00,18.7285,1.43,18.78301393,3.2485,0,3.2485,15.48,1.43,15.54590943,18.6485,1.44,18.70401434,3.2485,0,3.2485,15.4,1.44,15.46717815
29/11/2020 11:30,19.223,1.54,19.28458786,3.223,0,3.223,16,1.54,16.07394164,19.133,1.55,19.19568152,3.223,0,3.223,15.91,1.55,15.98532452
29/11/2020 12:00,19.6705,1.43,19.72241036,3.0205,0,3.0205,16.65,1.43,16.71129558,19.5705,1.43,19.6226749,3.0205,0,3.0205,16.55,1.43,16.61166458
29/11/2020 12:30,20.0635,1.43,20.11439614,3.0135,0,3.0135,17.05,1.43,17.10986265,19.9535,1.49,20.00905451,3.0135,0,3.0135,16.94,1.49,17.00540208
