Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2020 13:00,19.845,1.35,19.89086537,3.175,0,3.175,16.67,1.35,16.72457473,19.745,1.36,19.79178175,3.175,0,3.175,16.57,1.36,16.62571803
29/11/2020 13:30,19.223,1.17,19.25857287,3.033,0,3.033,16.19,1.17,16.23222104,19.143,1.18,19.1793339,3.033,0,3.033,16.11,1.18,16.15315759
29/11/2020 14:00,19.0445,1.11,19.0768205,2.6345,0,2.6345,16.41,1.11,16.44749829,18.9545,1.13,18.98815342,2.6345,0,2.6345,16.32,1.13,16.35907393
29/11/2020 14:30,18.955,0.99,18.98083573,2.265,0,2.265,16.69,0.99,16.71933611,18.865,1.01,18.89201749,2.265,0,2.265,16.6,1.01,16.63069752
29/11/2020 15:00,19.128,0.93,19.15059487,1.898,0,1.898,17.23,0.93,17.25508041,19.038,0.94,19.06119209,1.898,0,1.898,17.14,0.94,17.16575661
29/11/2020 15:30,19.9065,0.77,19.92138655,1.5465,0,1.5465,18.36,0.77,18.37613942,19.9365,1.51,19.99360228,1.5465,0,1.5465,18.39,1.51,18.45188879
29/11/2020 16:00,20.6675,0.41,20.67156637,1.2775,0,1.2775,19.39,0.41,19.39433422,20.8875,2.25,21.0083354,1.2775,0,1.2775,19.61,2.25,19.7386575
29/11/2020 16:30,22.6265,1.79,22.69719371,1.2265,0,1.2265,21.4,1.79,21.47473166,22.4965,1.79,22.56760094,1.2265,0,1.2265,21.27,1.79,21.34518681
29/11/2020 17:00,24.3885,2.18,24.48573732,1.2185,0,1.2185,23.17,2.18,23.27232906,24.2585,2.19,24.35715341,1.2185,0,1.2185,23.04,2.19,23.14384799
29/11/2020 17:30,25.006,2.28,25.10972792,1.216,0,1.216,23.79,2.28,23.89900626,24.866,2.28,24.97030949,1.216,0,1.216,23.65,2.28,23.75964857
29/11/2020 18:00,24.854,2.21,24.95206236,1.224,0,1.224,23.63,2.21,23.73312032,24.714,2.21,24.81261566,1.224,0,1.224,23.49,2.21,23.59373222
29/11/2020 18:30,23.962,2.21,24.06369764,1.212,0,1.212,22.75,2.21,22.8570908,23.822,2.21,23.92429276,1.212,0,1.212,22.61,2.21,22.71775077
29/11/2020 19:00,23.0655,2.12,23.162722,1.2255,0,1.2255,21.84,2.12,21.94265253,22.9255,2.12,23.02331319,1.2255,0,1.2255,21.7,2.12,21.80331168
29/11/2020 19:30,22.6085,1.84,22.68325092,1.2185,0,1.2185,21.39,1.84,21.46899392,22.4685,1.85,22.54453353,1.2185,0,1.2185,21.25,1.85,21.3303774
29/11/2020 20:00,21.2735,1.65,21.33739211,1.2235,0,1.2235,20.05,1.65,20.11777821,21.1435,1.66,21.20856413,1.2235,0,1.2235,19.92,1.66,19.989047
29/11/2020 20:30,19.9625,-0.99,19.98703345,1.2125,0,1.2125,18.75,-0.99,18.77611781,20.7025,3.93,21.07221883,1.2125,0,1.2125,19.49,3.93,19.88227854
29/11/2020 21:00,19.185,-1.29,19.22832091,1.215,0,1.215,17.97,-1.29,18.01624267,19.925,3.58,20.24406147,1.215,0,1.215,18.71,3.58,19.04942256
29/11/2020 21:30,18.833,-0.01,18.83300265,1.223,0,1.223,17.61,-0.01,17.61000284,19.133,2.34,19.27556196,1.223,0,1.223,17.91,2.34,18.06221747
29/11/2020 22:00,17.6555,-0.5,17.66257853,1.2255,0,1.2255,16.43,-0.5,16.43760627,18.0355,2.34,18.1866671,1.2255,0,1.2255,16.81,2.34,16.97208591
29/11/2020 22:30,16.455,-1.71,16.54361282,1.225,0,1.225,15.23,-1.71,15.32569737,17.155,3.13,17.43820303,1.225,0,1.225,15.93,3.13,16.23458654
29/11/2020 23:00,15.8505,-1.64,15.93511689,1.2205,0,1.2205,14.63,-1.64,14.72163374,16.5605,3.25,16.87639358,1.2205,0,1.2205,15.34,3.25,15.68050063
29/11/2020 23:30,15.366,-1.79,15.46990808,1.226,0,1.226,14.14,-1.79,14.25284884,16.066,3.14,16.36997117,1.226,0,1.226,14.84,3.14,15.16855959
30/11/2020 00:00,14.9635,-1.88,15.08113829,1.2235,0,1.2235,13.74,-1.88,13.86802077,15.6535,3.08,15.95363477,1.2235,0,1.2235,14.43,3.08,14.75504321
30/11/2020 00:30,17.159,-1.71,17.24399551,1.239,0,1.239,15.92,-1.71,16.01157394,17.879,3.17,18.15785067,1.239,0,1.239,16.64,3.17,16.93925913
30/11/2020 01:00,17.497,-1.71,17.58036146,1.237,0,1.237,16.26,-1.71,16.34966972,18.217,3.17,18.49075415,1.237,0,1.237,16.98,3.17,17.27336968
30/11/2020 01:30,17.498,-1.71,17.58135672,1.238,0,1.238,16.26,-1.71,16.34966972,18.218,3.17,18.49173934,1.238,0,1.238,16.98,3.17,17.27336968
30/11/2020 02:00,17.1665,-1.71,17.25145855,1.2365,0,1.2365,15.93,-1.71,16.02151678,17.8865,3.17,18.16523554,1.2365,0,1.2365,16.65,3.17,16.94908257
30/11/2020 02:30,17.167,-1.71,17.25195609,1.237,0,1.237,15.93,-1.71,16.02151678,17.887,3.17,18.16572787,1.237,0,1.237,16.65,3.17,16.94908257
30/11/2020 03:00,16.955,-1.66,17.03606836,1.235,0,1.235,15.72,-1.66,15.80740333,17.675,3.24,17.9695082,1.235,0,1.235,16.44,3.24,16.75622869
30/11/2020 03:30,16.457,-1.76,16.55084436,1.247,0,1.247,15.21,-1.76,15.31148915,17.147,3.13,17.43033301,1.247,0,1.247,15.9,3.13,16.20515042
30/11/2020 04:00,15.818,-1.87,15.92815193,1.248,0,1.248,14.57,-1.87,14.68951327,16.508,3.01,16.78017175,1.248,0,1.248,15.26,3.01,15.5540252
30/11/2020 04:30,15.615,-1.87,15.72657385,1.245,0,1.245,14.37,-1.87,14.49116282,16.315,2.96,16.58133966,1.245,0,1.245,15.07,2.96,15.35794583
30/11/2020 05:00,15.618,-1.87,15.72955257,1.248,0,1.248,14.37,-1.87,14.49116282,16.318,2.96,16.58429148,1.248,0,1.248,15.07,2.96,15.35794583
30/11/2020 05:30,16.2165,-1.47,16.28299027,1.2465,0,1.2465,14.97,-1.47,15.0420012,16.9065,3.34,17.23326267,1.2465,0,1.2465,15.66,3.34,16.01222033
30/11/2020 06:00,16.553,-1.47,16.61814397,1.243,0,1.243,15.31,-1.47,15.38040962,17.263,3.4,17.59463467,1.243,0,1.243,16.02,3.4,16.37682509
30/11/2020 06:30,17.9165,0.05,17.91656977,1.2365,0,1.2365,16.68,0.05,16.68007494,18.2365,2.54,18.41253737,1.2365,0,1.2365,17,2.54,17.18870559
30/11/2020 07:00,19.8355,2.17,19.95384575,1.2355,0,1.2355,18.6,2.17,18.72615551,19.7255,2.17,19.84450176,1.2355,0,1.2355,18.49,2.17,18.61690092
30/11/2020 07:30,20.937,1.43,20.98577778,1.227,0,1.227,19.71,1.43,19.7618066,21.497,4.9,22.04837883,1.227,0,1.227,20.27,4.9,20.85384617
30/11/2020 08:00,22.166,1.08,22.19229497,1.236,0,1.236,20.93,1.08,20.95784579,22.966,6.03,23.74443211,1.236,0,1.236,21.73,6.03,22.55113744
30/11/2020 08:30,22.7395,1.37,22.78073221,1.4895,0,1.4895,21.25,1.37,21.29411656,23.5395,6.32,24.3731504,1.4895,0,1.4895,22.05,6.32,22.93784863
30/11/2020 09:00,22.6565,1.37,22.69788299,2.0165,0,2.0165,20.64,1.37,20.68541757,23.4565,6.32,24.29299883,2.0165,0,2.0165,21.44,6.32,22.35209162
30/11/2020 09:30,22.711,1.5,22.76048156,2.691,0,2.691,20.02,1.5,20.07611516,23.501,6.47,24.37535438,2.691,0,2.691,20.81,6.47,21.79259048
30/11/2020 10:00,22.825,1.43,22.86975131,2.195,0,2.195,20.63,1.43,20.67950193,23.615,6.4,24.46688016,2.195,0,2.195,21.42,6.4,22.35567937
30/11/2020 10:30,22.5495,1.23,22.58302128,2.0795,0,2.0795,20.47,1.23,20.50692078,23.3395,6.21,24.15152915,2.0795,0,2.0795,21.26,6.21,22.14840175
30/11/2020 11:00,22.395,1.11,22.4224915,2.105,0,2.105,20.29,1.11,20.32033956,23.185,6.08,23.96895127,2.105,0,2.105,21.08,6.08,21.93929807
30/11/2020 11:30,22.2895,1.03,22.31328551,2.0595,0,2.0595,20.23,1.03,20.25620399,23.0695,5.98,23.83195817,2.0595,0,2.0595,21.01,5.98,21.84446154
30/11/2020 12:00,22.742,1.32,22.78027577,1.902,0,1.902,20.84,1.32,20.88176238,23.542,6.26,24.36007726,1.902,0,1.902,21.64,6.26,22.5272546
30/11/2020 12:30,23.622,1.57,23.67411633,1.692,0,1.692,21.93,1.57,21.98612744,24.442,6.51,25.29409939,1.692,0,1.692,22.75,6.51,23.6631063
30/11/2020 13:00,23.988,1.57,24.03932287,1.818,0,1.818,22.17,1.57,22.22552137,24.808,6.51,25.64794269,1.818,0,1.818,22.99,6.51,23.89393647
30/11/2020 13:30,24.0805,1.57,24.13162614,1.5905,0,1.5905,22.49,1.57,22.54473331,24.9105,6.51,25.74709906,1.5905,0,1.5905,23.32,6.51,24.21161911
30/11/2020 14:00,23.921,1.67,23.97922311,1.431,0,1.431,22.49,1.67,22.55191788,24.751,6.68,25.63658326,1.431,0,1.431,23.32,6.68,24.25788119
30/11/2020 14:30,23.0425,1.29,23.07858111,1.2625,0,1.2625,21.78,1.29,21.81816903,23.8325,6.06,24.59088563,1.2625,0,1.2625,22.57,6.06,23.36939238
30/11/2020 15:00,22.162,2.88,22.34834768,1.292,0,1.292,20.87,2.88,21.06777872,22.032,2.87,22.21814403,1.292,0,1.292,20.74,2.87,20.93763358
30/11/2020 15:30,22.138,2.78,22.31186778,1.108,0,1.108,21.03,2.78,21.21295123,21.998,2.78,22.17296561,1.108,0,1.108,20.89,2.78,21.07416665
30/11/2020 16:00,22.705,2.91,22.89072137,1.005,0,1.005,21.7,2.91,21.8942481,22.555,2.9,22.74066897,1.005,0,1.005,21.55,2.9,21.74425211
30/11/2020 16:30,24.2545,3.13,24.45562656,0.9945,0,0.9945,23.26,3.13,23.46965062,24.1045,3.13,24.30686776,0.9945,0,0.9945,23.11,3.13,23.32099912
30/11/2020 17:00,25.0415,1.05,25.06350379,0.9915,0,0.9915,24.05,1.05,24.07291009,25.8115,5.47,26.38473862,0.9915,0,0.9915,24.82,5.47,25.41561134
30/11/2020 17:30,25.6875,2.75,25.83428258,0.9875,0,0.9875,24.7,2.75,24.85261556,26.2675,4.66,26.67765275,0.9875,0,0.9875,25.28,4.66,25.70591372
30/11/2020 18:00,25.9555,2.75,26.10077547,1.0555,0,1.0555,24.9,2.75,25.05139717,25.8055,2.78,25.95481131,1.0555,0,1.0555,24.75,2.78,24.90563992
30/11/2020 18:30,24.7255,0.68,24.7348489,1.3255,0,1.3255,23.4,0.68,23.40987826,25.5455,4.93,26.01686896,1.3255,0,1.3255,24.22,4.93,24.71666037
30/11/2020 19:00,23.869,0,23.869,1.299,0,1.299,22.57,0,22.57,24.679,4.67,25.1169652,1.299,0,1.299,23.38,4.67,23.84183927
30/11/2020 19:30,23.0285,0,23.0285,1.2985,0,1.2985,21.73,0,21.73,23.8385,4.67,24.29162371,1.2985,0,1.2985,22.54,4.67,23.01869892
30/11/2020 20:00,21.818,-0.69,21.82890799,1.288,0,1.288,20.53,-0.69,20.54159195,22.608,4.48,23.0476043,1.288,0,1.288,21.32,4.48,21.78560993
30/11/2020 20:30,20.987,-0.79,21.00186346,1.277,0,1.277,19.71,-0.79,19.72582571,21.777,4.3,22.19747123,1.277,0,1.277,20.5,4.3,20.94612136
30/11/2020 21:00,20.019,-0.62,20.02859858,1.279,0,1.279,18.74,-0.62,18.75025333,20.699,3.95,21.07252004,1.279,0,1.279,19.42,3.95,19.81764113
30/11/2020 21:30,18.9935,0.66,19.00496362,1.2735,0,1.2735,17.72,0.66,17.73228694,19.0635,1.64,19.13391315,1.2735,0,1.2735,17.79,1.64,17.8654331
30/11/2020 22:00,17.6725,-1.5,17.73604399,1.2725,0,1.2725,16.4,-1.5,16.46845469,18.4025,3.44,18.72126081,1.2725,0,1.2725,17.13,3.44,17.47199187
30/11/2020 22:30,16.706,-1.58,16.78054934,1.266,0,1.266,15.44,-1.58,15.52063143,17.436,3.44,17.77210443,1.266,0,1.266,16.17,3.44,16.53186317
30/11/2020 23:00,15.9765,0.75,15.99409429,1.2765,0,1.2765,14.7,0.75,14.71912022,15.9065,0.86,15.92973139,1.2765,0,1.2765,14.63,0.86,14.65525503
30/11/2020 23:30,15.553,0.75,15.57107283,1.273,0,1.273,14.28,0.75,14.29968181,15.483,0.76,15.50164149,1.273,0,1.273,14.21,0.76,14.2303092
01/12/2020 00:00,14.981,-0.62,14.9938241,1.271,0,1.271,13.71,-0.62,13.7240118,15.201,1.83,15.31075769,1.271,0,1.271,13.93,1.83,14.04969039
01/12/2020 00:30,17.4065,0.8,17.42487424,1.2665,0,1.2665,16.14,0.8,16.15981436,17.3165,0.8,17.33496964,1.2665,0,1.2665,16.05,0.8,16.06992533
01/12/2020 01:00,17.626,0.69,17.63950045,1.256,0,1.256,16.37,0.69,16.38453539,17.516,0.7,17.52998163,1.256,0,1.256,16.26,0.7,16.27506068
01/12/2020 01:30,17.605,0.55,17.61358921,1.235,0,1.235,16.37,0.55,16.37923686,17.595,0.89,17.61749486,1.235,0,1.235,16.36,0.89,16.38419055
01/12/2020 02:00,16.7435,-1.9,16.8509582,1.2535,0,1.2535,15.49,-1.9,15.60609176,17.4635,3.01,17.72100257,1.2535,0,1.2535,16.21,3.01,16.48709192
01/12/2020 02:30,16.731,-1.9,16.83853797,1.241,0,1.241,15.49,-1.9,15.60609176,17.451,3.01,17.70868434,1.241,0,1.241,16.21,3.01,16.48709192
01/12/2020 03:00,16.553,-1.66,16.63602744,1.243,0,1.243,15.31,-1.66,15.39973052,16.953,2.81,17.18430415,1.243,0,1.243,15.71,2.81,15.95932956
01/12/2020 03:30,16.2585,0.68,16.27271404,1.2385,0,1.2385,15.02,0.68,15.03538493,16.1885,0.68,16.20277545,1.2385,0,1.2385,14.95,0.68,14.96545689
01/12/2020 04:00,15.5045,-2.04,15.63813033,1.2445,0,1.2445,14.26,-2.04,14.40517962,15.8745,2.57,16.08118933,1.2445,0,1.2445,14.63,2.57,14.85401629
01/12/2020 04:30,15.727,-0.01,15.72700318,1.227,0,1.227,14.5,-0.01,14.50000345,15.697,1.14,15.738342,1.227,0,1.227,14.47,1.14,14.51483724
01/12/2020 05:00,15.4525,0.69,15.4678976,1.2425,0,1.2425,14.21,0.69,14.22674242,15.3625,0.69,15.37798772,1.2425,0,1.2425,14.12,0.69,14.13684901
01/12/2020 05:30,16.153,-0.05,16.15307738,1.243,0,1.243,14.91,-0.05,14.91008384,16.333,1.61,16.41215979,1.243,0,1.243,15.09,1.61,15.17564496
01/12/2020 06:00,16.4925,-1.47,16.557882,1.2425,0,1.2425,15.25,-1.47,15.32068536,17.1925,3.36,17.5177526,1.2425,0,1.2425,15.95,3.36,16.30006442
01/12/2020 06:30,18.1925,-0.94,18.21676855,1.2325,0,1.2325,16.96,-0.94,16.98602955,18.9125,3.87,19.30439215,1.2325,0,1.2325,17.68,3.87,18.09859939
01/12/2020 07:00,20.071,2.22,20.19340093,1.231,0,1.231,18.84,2.22,18.97034528,20.191,2.82,20.38697822,1.231,0,1.231,18.96,2.82,19.16856802
01/12/2020 07:30,21.412,2.93,21.6115396,1.232,0,1.232,20.18,2.93,20.39159876,21.552,3.59,21.8489543,1.232,0,1.232,20.32,3.59,20.63469166
01/12/2020 08:00,22.551,3.3,22.79117375,1.231,0,1.231,21.32,3.3,21.57388236,22.421,3.28,22.65964786,1.231,0,1.231,21.19,3.28,21.44235295
01/12/2020 08:30,23.2745,3.49,23.53470735,1.4545,0,1.4545,21.82,3.49,22.09734147,23.1445,3.49,23.40615262,1.4545,0,1.4545,21.69,3.49,21.96898268
01/12/2020 09:00,22.915,3.49,23.17924341,2.255,0,2.255,20.66,3.49,20.9527015,22.795,3.49,23.06061849,2.255,0,2.255,20.54,3.49,20.83438744
01/12/2020 09:30,22.355,3.31,22.59871954,3.475,0,3.475,18.88,3.31,19.16795503,22.245,3.3,22.48844203,3.475,0,3.475,18.77,3.3,19.05788288
01/12/2020 10:00,21.5435,2.62,21.70223012,4.0135,0,4.0135,17.53,2.62,17.72470874,21.6435,3.8,21.97455556,4.0135,0,4.0135,17.63,3.8,18.03488009
01/12/2020 10:30,20.779,0.81,20.79478158,5.199,0,5.199,15.58,0.81,15.60104163,21.509,5.7,22.25145121,5.199,0,5.199,16.31,5.7,17.27732908
01/12/2020 11:00,20.2,0.71,20.21247387,6.48,0,6.48,13.72,0.71,13.73835871,20.9,5.58,21.63206879,6.48,0,6.48,14.42,5.58,15.46197917
01/12/2020 11:30,20.0905,0.78,20.10563578,6.5805,0,6.5805,13.51,0.78,13.53249792,20.7805,5.58,21.51663497,6.5805,0,6.5805,14.2,5.58,15.2570115
01/12/2020 12:00,20.0595,0.84,20.07707997,7.1395,0,7.1395,12.92,0.84,12.94727771,20.7395,5.66,21.4979641,7.1395,0,7.1395,13.6,5.66,14.73077052
01/12/2020 12:30,21.73,1.18,21.76201507,5.29,0,5.29,16.44,1.18,16.48229353,22.45,5.97,23.230226,5.29,0,5.29,17.16,5.97,18.1688332
01/12/2020 13:00,21.5175,0.78,21.53163269,3.1175,0,3.1175,18.4,0.78,18.41652519,22.2675,5.48,22.93189823,3.1175,0,3.1175,19.15,5.48,19.91865708
01/12/2020 13:30,21.5285,0.68,21.53923658,2.5285,0,2.5285,19,0.68,19.01216453,22.2785,5.18,22.87277776,2.5285,0,2.5285,19.75,5.18,20.41800431
01/12/2020 14:00,21.4625,0.68,21.47326958,2.3625,0,2.3625,19.1,0.68,19.11210088,22.2225,5.33,22.85275489,2.3625,0,2.3625,19.86,5.33,20.56279407
01/12/2020 14:30,22.111,1.81,22.18495934,1.861,0,1.861,20.25,1.81,20.33073043,22.491,4.45,22.9270055,1.861,0,1.861,20.63,4.45,21.10448767
01/12/2020 15:00,22.2475,3.08,22.45968958,1.5375,0,1.5375,20.71,3.08,20.93777686,22.1075,3.07,22.31964283,1.5375,0,1.5375,20.57,3.07,20.79783162
01/12/2020 15:30,22.396,3.08,22.60679579,1.346,0,1.346,21.05,3.08,21.27413688,22.266,3.07,22.4766469,1.346,0,1.346,20.92,3.07,21.14406063
01/12/2020 16:00,23.9275,3.58,24.19383509,1.2675,0,1.2675,22.66,3.58,22.9410549,23.7975,3.56,24.06230675,1.2675,0,1.2675,22.53,3.56,22.80952652
01/12/2020 16:30,24.464,3.4,24.69913553,1.254,0,1.254,23.21,3.4,23.45770875,24.324,3.39,24.55909355,1.254,0,1.254,23.07,3.39,23.31774003
01/12/2020 17:00,25.98,3.3,26.18874567,1.25,0,1.25,24.73,3.3,24.9492064,25.89,3.58,26.13634443,1.25,0,1.25,24.64,3.58,24.89871483
01/12/2020 17:30,26.1635,0.93,26.18002353,1.2535,0,1.2535,24.91,0.93,24.92735445,27.0335,5.64,27.61557029,1.2535,0,1.2535,25.78,5.64,26.38973285
01/12/2020 18:00,25.76,0.68,25.76897359,1.25,0,1.25,24.51,0.68,24.51943107,26.62,5.29,27.14053242,1.25,0,1.25,25.37,5.29,25.91565164
01/12/2020 18:30,25.056,0.68,25.06522563,1.256,0,1.256,23.8,0.68,23.8097123,25.916,5.03,26.39962038,1.256,0,1.256,24.66,5.03,25.16776708
01/12/2020 19:00,24.2945,0.68,24.30401469,1.2545,0,1.2545,23.04,0.68,23.05003254,25.1245,5.03,25.62306383,1.2545,0,1.2545,23.87,5.03,24.39421653
01/12/2020 19:30,23.518,0,23.518,1.248,0,1.248,22.27,0,22.27,24.348,4.97,24.8500705,1.248,0,1.248,23.1,4.97,23.62860343
01/12/2020 20:00,22.4645,1.32,22.50324777,1.2345,0,1.2345,21.23,1.32,21.27099669,22.8045,3.2,23.02792262,1.2345,0,1.2345,21.57,3.2,21.80607484
01/12/2020 20:30,21.5275,1.67,21.59217813,1.2375,0,1.2375,20.29,1.67,20.35860997,21.3975,1.66,21.46179411,1.2375,0,1.2375,20.16,1.66,20.2282278
01/12/2020 21:00,20.6835,1.47,20.73567149,1.2335,0,1.2335,19.45,1.47,19.50547103,20.5535,1.47,20.60600064,1.2335,0,1.2335,19.32,1.47,19.37584321
01/12/2020 21:30,19.819,1.32,19.86290918,1.239,0,1.239,18.58,1.32,18.62683011,19.699,1.33,19.74384717,1.239,0,1.239,18.46,1.33,18.50784969
01/12/2020 22:00,18.5945,0.26,18.59631765,1.2345,0,1.2345,17.36,0.26,17.3619469,18.8145,2.24,18.94737476,1.2345,0,1.2345,17.58,2.24,17.72213305
01/12/2020 22:30,17.223,-0.42,17.2281203,1.233,0,1.233,15.99,-0.42,15.995515,17.583,2.41,17.74739387,1.233,0,1.233,16.35,2.41,16.52666331
01/12/2020 23:00,16.528,0.96,16.55585649,1.238,0,1.238,15.29,0.96,15.3201077,16.438,0.96,16.46600875,1.238,0,1.238,15.2,0.96,15.23028562
01/12/2020 23:30,15.87,0.79,15.88965072,1.24,0,1.24,14.63,0.79,14.65131393,15.78,0.8,15.80026582,1.24,0,1.24,14.54,0.8,14.56199162
02/12/2020 00:00,15.5105,0.79,15.5306056,1.2505,0,1.2505,14.26,0.79,14.28186612,15.4405,0.8,15.46121083,1.2505,0,1.2505,14.19,0.8,14.2125332
02/12/2020 00:30,17.3885,-1.33,17.4392899,1.2585,0,1.2585,16.13,-1.33,16.18473973,18.0185,2.98,18.26326209,1.2585,0,1.2585,16.76,2.98,17.02286697
02/12/2020 01:00,17.853,-0.55,17.86146996,1.263,0,1.263,16.59,-0.55,16.59911443,18.193,2.03,18.30590476,1.263,0,1.263,16.93,2.03,17.05126975
02/12/2020 01:30,17.853,0.76,17.86916923,1.263,0,1.263,16.59,0.76,16.60739895,17.803,0.77,17.81964391,1.263,0,1.263,16.54,0.77,16.55791352
02/12/2020 02:00,17.277,0.7,17.29117489,1.267,0,1.267,16.01,0.7,16.02529563,17.167,0.7,17.18126564,1.267,0,1.267,15.9,0.7,15.91540135
02/12/2020 02:30,17.3885,0.79,17.40643652,1.2685,0,1.2685,16.12,0.79,16.13934633,17.2785,0.8,17.29701021,1.2685,0,1.2685,16.01,0.8,16.02997505
02/12/2020 03:00,16.9315,0.74,16.94766333,1.2815,0,1.2815,15.65,0.74,15.66748544,16.8315,0.74,16.84775926,1.2815,0,1.2815,15.55,0.74,15.56759776
02/12/2020 03:30,16.4755,0.68,16.48952699,1.2855,0,1.2855,15.19,0.68,15.20521292,16.3855,0.68,16.39960397,1.2855,0,1.2855,15.1,0.68,15.1153035
02/12/2020 04:00,15.9465,-0.92,15.97301669,1.2865,0,1.2865,14.66,-0.92,14.6888393,16.0665,1.83,16.17038411,1.2865,0,1.2865,14.78,1.83,14.89286071
02/12/2020 04:30,15.236,-2.07,15.37597464,1.286,0,1.286,13.95,-2.07,14.10274441,15.926,2.83,16.17548689,1.286,0,1.286,14.64,2.83,14.91101942
02/12/2020 05:00,15.0335,-2.07,15.17534257,1.2935,0,1.2935,13.74,-2.07,13.89505308,15.7235,2.83,15.97614948,1.2935,0,1.2935,14.43,2.83,14.70489034
02/12/2020 05:30,15.581,-1.81,15.68577894,1.291,0,1.291,14.29,-1.81,14.40417301,16.281,3.03,16.56055135,1.291,0,1.291,14.99,3.03,15.29316841
02/12/2020 06:00,16.119,-1.67,16.2052788,1.289,0,1.289,14.83,-1.67,14.92373278,16.819,3.16,17.11328025,1.289,0,1.289,15.53,3.16,15.84823334
02/12/2020 06:30,18.178,-0.19,18.17899293,1.288,0,1.288,16.89,-0.19,16.89106865,18.638,3.09,18.89240969,1.288,0,1.288,17.35,3.09,17.62301336
02/12/2020 07:00,19.5655,1.31,19.60930622,1.2955,0,1.2955,18.27,1.31,18.31690476,20.1755,4.12,20.59187219,1.2955,0,1.2955,18.88,4.12,19.32430594
02/12/2020 07:30,21.093,0.69,21.10428272,1.293,0,1.293,19.8,0.69,19.81201908,21.893,5.45,22.56116019,1.293,0,1.293,20.6,5.45,21.30874234
02/12/2020 08:00,21.968,0.81,21.98292801,1.288,0,1.288,20.68,0.81,20.69585707,22.768,5.74,23.48040511,1.288,0,1.288,21.48,5.74,22.23371314
02/12/2020 08:30,22.0405,0.96,22.06139706,1.3005,0,1.3005,20.74,0.96,20.76220605,22.8505,5.92,23.60490945,1.3005,0,1.3005,21.55,5.92,22.34835341
02/12/2020 09:00,21.904,0.84,21.92010073,1.404,0,1.404,20.5,0.84,20.51720254,22.704,5.78,23.42818849,1.404,0,1.404,21.3,5.78,22.07030584
02/12/2020 09:30,21.6975,0.77,21.71115857,1.4475,0,1.4475,20.25,0.77,20.26463422,22.5075,5.72,23.22296183,1.4475,0,1.4475,21.06,5.72,21.82296955
02/12/2020 10:00,21.5635,0.77,21.57724339,1.5335,0,1.5335,20.03,0.77,20.04479484,22.3635,5.72,23.08342549,1.5335,0,1.5335,20.83,5.72,21.60109488
02/12/2020 10:30,21.475,0.69,21.48608212,1.795,0,1.795,19.68,0.69,19.69209232,22.275,5.72,22.99769608,1.795,0,1.795,20.48,5.72,21.26379082
02/12/2020 11:00,21.743,0.69,21.7539456,1.863,0,1.863,19.88,0.69,19.89197074,22.553,5.72,23.26706275,1.863,0,1.863,20.69,5.72,21.46612448
02/12/2020 11:30,21.8625,2.52,22.00725576,2.2425,0,2.2425,19.62,2.52,19.78117287,21.9725,3.73,22.2868494,2.2425,0,2.2425,19.73,3.73,20.07948705
02/12/2020 12:00,21.471,3.12,21.69650297,3.131,0,3.131,18.34,3.12,18.6034943,21.361,3.11,21.58620905,3.131,0,3.131,18.23,3.11,18.49337719
02/12/2020 12:30,21.68,3.27,21.92522064,4.38,0,4.38,17.3,3.27,17.60633125,21.57,3.27,21.81645709,4.38,0,4.38,17.19,3.27,17.49825706
02/12/2020 13:00,22.199,3.18,22.42561038,3.399,0,3.399,18.8,3.18,19.06705011,22.089,3.17,22.31530464,3.399,0,3.399,18.69,3.17,18.95692486
02/12/2020 13:30,22.2475,3.18,22.47362134,2.5775,0,2.5775,19.67,3.18,19.92539335,22.1175,3.17,22.34351598,2.5775,0,2.5775,19.54,3.17,19.79546665
02/12/2020 14:00,21.0675,2.91,21.26752586,4.0875,0,4.0875,16.98,2.91,17.22755061,20.9675,2.91,21.16847081,4.0875,0,4.0875,16.88,2.91,17.12899588
02/12/2020 14:30,20.7015,2.91,20.90502816,4.6615,0,4.6615,16.04,2.91,16.30183119,20.6215,2.91,20.82581,4.6615,0,4.6615,15.96,2.91,16.22312239
02/12/2020 15:00,20.515,2.75,20.69849572,3.445,0,3.445,17.07,2.75,17.29009543,20.475,2.86,20.6737811,3.445,0,3.445,17.03,2.86,17.26848285
02/12/2020 15:30,20.623,0.68,20.63420774,1.963,0,1.963,18.66,0.68,18.67238603,21.403,5.03,21.98611628,1.963,0,1.963,19.44,5.03,20.08020169
02/12/2020 16:00,21.6175,0.68,21.62819239,1.4575,0,1.4575,20.16,0.68,20.17146499,22.4075,5.25,23.01431199,1.4575,0,1.4575,20.95,5.25,21.59780081
02/12/2020 16:30,23.372,0.85,23.38745142,1.312,0,1.312,22.06,0.85,22.07636972,24.182,5.59,24.81969428,1.312,0,1.312,22.87,5.59,23.54325806
02/12/2020 17:00,25.126,3.05,25.31044006,1.306,0,1.306,23.82,3.05,24.01447272,25.036,3.28,25.24994448,1.306,0,1.306,23.73,3.28,23.95561103
02/12/2020 17:30,25.589,2.64,25.72482305,1.309,0,1.309,24.28,2.64,24.42310382,25.439,2.64,25.57561966,1.309,0,1.309,24.13,2.64,24.27398814
02/12/2020 18:00,25.7745,2.64,25.90935063,1.3145,0,1.3145,24.46,2.64,24.60205682,25.6345,2.64,25.77008324,1.3145,0,1.3145,24.32,2.64,24.46286982
02/12/2020 18:30,25.777,2.81,25.92970939,1.317,0,1.317,24.46,2.81,24.62087935,25.637,2.81,25.79053836,1.317,0,1.317,24.32,2.81,24.48179936
02/12/2020 19:00,25.1065,2.81,25.2632627,1.3065,0,1.3065,23.8,2.81,23.96531035,24.9665,2.81,25.12413625,1.3065,0,1.3065,23.66,2.81,23.82628171
02/12/2020 19:30,24.046,2.48,24.17354993,1.306,0,1.306,22.74,2.48,22.87483333,23.896,2.49,24.02538066,1.306,0,1.306,22.59,2.49,22.72681676
02/12/2020 20:00,23.0745,2.27,23.18588903,1.3045,0,1.3045,21.77,2.27,21.88802869,22.9345,2.27,23.04656569,1.3045,0,1.3045,21.63,2.27,21.74878847
02/12/2020 20:30,22.146,2.02,22.23793417,1.306,0,1.306,20.84,2.02,20.9376694,22.006,2.02,22.0985166,1.306,0,1.306,20.7,2.02,20.79832686
02/12/2020 21:00,21.016,1.63,21.07911658,1.306,0,1.306,19.71,1.63,19.77728495,20.886,1.64,20.95028869,1.306,0,1.306,19.58,1.64,19.64856229
02/12/2020 21:30,19.871,-0.31,19.87341795,1.301,0,1.301,18.57,-0.31,18.57258733,20.361,3.13,20.60017527,1.301,0,1.301,19.06,3.13,19.31529187
02/12/2020 22:00,18.6485,-1.36,18.69802536,1.2885,0,1.2885,17.36,-1.36,17.4131904,19.4085,3.63,19.74504425,1.2885,0,1.2885,18.12,3.63,18.48002435
02/12/2020 22:30,17.49,0.59,17.49994857,1.3,0,1.3,16.19,0.59,16.2007469,17.49,1.08,17.52331304,1.3,0,1.3,16.19,1.08,16.22598225
02/12/2020 23:00,16.5965,0.83,16.61724142,1.3265,0,1.3265,15.27,0.83,15.29254067,16.5165,0.83,16.53734175,1.3265,0,1.3265,15.19,0.83,15.2126592
02/12/2020 23:30,16.046,0.71,16.06170028,1.326,0,1.326,14.72,0.71,14.73711301,15.966,0.71,15.98177887,1.326,0,1.326,14.64,0.71,14.65720642
03/12/2020 00:00,15.5875,0.71,15.60366163,1.3375,0,1.3375,14.25,0.71,14.26767676,15.5175,0.71,15.53373446,1.3375,0,1.3375,14.18,0.71,14.19776391
03/12/2020 00:30,17.757,-0.09,17.75722808,1.327,0,1.327,16.43,-0.09,16.4302465,17.967,1.71,18.04819074,1.327,0,1.327,16.64,1.71,16.72763283
03/12/2020 01:00,17.646,-1.82,17.73960868,1.346,0,1.346,16.3,-1.82,16.40129263,18.346,2.93,18.57849876,1.346,0,1.346,17,2.93,17.25064926
03/12/2020 01:30,17.4865,-1.68,17.56701689,1.3565,0,1.3565,16.13,-1.68,16.21725316,18.1865,3.08,18.44546509,1.3565,0,1.3565,16.83,3.08,17.10950905
03/12/2020 02:00,16.977,-1.87,17.07967883,1.367,0,1.367,15.61,-1.87,15.72160933,17.677,2.95,17.9214628,1.367,0,1.367,16.31,2.95,16.57463725
03/12/2020 02:30,17.0245,-1.87,17.12689406,1.3545,0,1.3545,15.67,-1.87,15.781185,17.7345,2.95,17.97818095,1.3545,0,1.3545,16.38,2.95,16.64352427
03/12/2020 03:00,16.8555,-1.87,16.95891448,1.3655,0,1.3655,15.49,-1.87,15.60246775,17.5655,3.07,17.83176072,1.3655,0,1.3655,16.2,3.07,16.48832617
03/12/2020 03:30,16.0615,-2.11,16.19950253,1.3615,0,1.3615,14.7,-2.11,14.85065992,16.7715,2.79,17.00197966,1.3615,0,1.3615,15.41,2.79,15.66053
03/12/2020 04:00,15.5675,-2.02,15.69800803,1.3675,0,1.3675,14.2,-2.02,14.34295646,16.2775,2.88,16.53031779,1.3675,0,1.3675,14.91,2.88,15.18560173
03/12/2020 04:30,15.5595,-2.02,15.69007458,1.3595,0,1.3595,14.2,-2.02,14.34295646,16.2695,2.88,16.5224402,1.3595,0,1.3595,14.91,2.88,15.18560173
03/12/2020 05:00,15.209,-2.02,15.34255784,1.369,0,1.369,13.84,-2.02,13.98663648,15.909,2.88,16.16758117,1.369,0,1.369,14.54,2.88,14.82248292
03/12/2020 05:30,15.808,-1.7,15.89914664,1.358,0,1.358,14.45,-1.7,14.54965635,16.508,3.19,16.8133924,1.358,0,1.358,15.15,3.19,15.48220269
03/12/2020 06:00,16.376,-1.63,16.45692183,1.356,0,1.356,15.02,-1.63,15.10818652,17.076,3.24,17.38066098,1.356,0,1.356,15.72,3.24,16.05042056
03/12/2020 06:30,18.5965,-0.07,18.59663174,1.3565,0,1.3565,17.24,-0.07,17.24014211,19.0665,3.24,19.33982994,1.3565,0,1.3565,17.71,3.24,18.00393568
03/12/2020 07:00,20.385,2.18,20.50123472,1.385,0,1.385,19,2.18,19.12465425,20.665,3.43,20.94772362,1.385,0,1.385,19.28,3.43,19.58272964
03/12/2020 07:30,21.405,0.7,21.41644287,1.435,0,1.435,19.97,0.7,19.98226464,22.185,5.32,22.8139568,1.435,0,1.435,20.75,5.32,21.42113209
03/12/2020 08:00,22.7215,0.86,22.73776951,1.4215,0,1.4215,21.3,0.86,21.31735443,23.5215,5.78,24.22125848,1.4215,0,1.4215,22.1,5.78,22.84334476
03/12/2020 08:30,22.9505,1.03,22.97360116,1.4105,0,1.4105,21.54,1.03,21.56461222,23.7505,5.96,24.4868914,1.4105,0,1.4105,22.34,5.96,23.12135809
03/12/2020 09:00,22.9285,1.12,22.9558383,1.4585,0,1.4585,21.47,1.12,21.49919301,23.7385,6.06,24.49979556,1.4585,0,1.4585,22.28,6.06,23.08943481
03/12/2020 09:30,23.195,1.23,23.22758974,1.545,0,1.545,21.65,1.23,21.68491181,23.995,6.14,24.76811711,1.545,0,1.545,22.45,6.14,23.27449462
03/12/2020 10:00,23.1965,1.09,23.22209535,1.6665,0,1.6665,21.53,1.09,21.55757408,23.9965,6.01,24.73766586,1.6665,0,1.6665,22.33,6.01,23.12464054
03/12/2020 10:30,22.8715,1.09,22.89745864,1.9115,0,1.9115,20.96,1.09,20.98832294,23.6615,6.06,24.42519564,1.9115,0,1.9115,21.75,6.06,22.57844326
03/12/2020 11:00,23.036,1.25,23.06988938,2.706,0,2.706,20.33,1.25,20.36839218,23.826,6.19,24.61695302,2.706,0,2.706,21.12,6.19,22.00841884
03/12/2020 11:30,23.0575,1.09,23.08324947,2.3275,0,2.3275,20.73,1.09,20.75863676,23.8475,6.04,24.6005052,2.3275,0,2.3275,21.52,6.04,22.35155476
03/12/2020 12:00,22.693,0.96,22.71329674,2.563,0,2.563,20.13,0.96,20.15287821,23.483,5.89,24.21039837,2.563,0,2.563,20.92,5.89,21.73334995
03/12/2020 12:30,23.707,1.43,23.75008945,2.767,0,2.767,20.94,1.43,20.98877081,24.507,6.34,25.31380353,2.767,0,2.767,21.74,6.34,22.64560001
03/12/2020 13:00,23.9135,1.43,23.95621803,2.5235,0,2.5235,21.39,1.43,21.43774708,24.7135,6.28,25.498931,2.5235,0,2.5235,22.19,6.28,23.06153724
03/12/2020 13:30,23.6315,1.09,23.6566247,2.1015,0,2.1015,21.53,1.09,21.55757408,24.4315,6,25.15746792,2.1015,0,2.1015,22.33,6,23.12204359
03/12/2020 14:00,22.9275,1.09,22.95339531,2.5075,0,2.5075,20.42,1.09,20.44907088,23.7275,6,24.47435916,2.5075,0,2.5075,21.22,6,22.05194776
03/12/2020 14:30,21.9825,1,22.00523361,4.9225,0,4.9225,17.06,1,17.08928319,22.7325,6,23.51098799,4.9225,0,4.9225,17.81,6,18.79351218
03/12/2020 15:00,22.585,1.2,22.6168571,2.325,0,2.325,20.26,1.2,20.29550689,23.375,6.12,24.16288528,2.325,0,2.325,21.05,6.12,21.92160806
03/12/2020 15:30,22.744,1.03,22.76731069,1.794,0,1.794,20.95,1.03,20.97530453,23.544,5.96,24.28665345,1.794,0,1.794,21.75,5.96,22.55180924
03/12/2020 16:00,23.7225,1.25,23.75541004,1.5825,0,1.5825,22.14,1.25,22.17525874,24.5425,6.17,25.30618909,1.5825,0,1.5825,22.96,6.17,23.77457676
03/12/2020 16:30,25.3815,1.46,25.42345654,1.4915,0,1.4915,23.89,1.46,23.93457123,26.2415,6.42,27.01541638,1.4915,0,1.4915,24.75,6.42,25.56910049
03/12/2020 17:00,26.176,0.97,26.1939664,1.486,0,1.486,24.69,0.97,24.70904693,27.056,5.9,27.69182435,1.486,0,1.486,25.57,5.9,26.24185397
03/12/2020 17:30,26.4595,0.88,26.47412964,1.4895,0,1.4895,24.97,0.88,24.9855018,27.3395,5.59,27.90513143,1.4895,0,1.4895,25.85,5.59,26.4475065
03/12/2020 18:00,25.9585,0.7,25.96793643,1.4885,0,1.4885,24.47,0.7,24.48001021,26.8185,5.26,27.3294629,1.4885,0,1.4885,25.33,5.26,25.87037881
03/12/2020 18:30,25.3115,0.7,25.32117754,1.4915,0,1.4915,23.82,0.7,23.83028325,26.1615,4.99,26.63314068,1.4915,0,1.4915,24.67,4.99,25.16960469
03/12/2020 19:00,24.881,0.7,24.89084492,1.491,0,1.491,23.39,0.7,23.40047222,25.711,5.19,26.22959437,1.491,0,1.491,24.22,5.19,24.76983044
03/12/2020 19:30,24.1735,0.7,24.18363294,1.3735,0,1.3735,22.8,0.7,22.81074308,24.9935,4.97,25.48285585,1.3735,0,1.3735,23.62,4.97,24.13721815
03/12/2020 20:00,22.745,-0.67,22.75486596,1.345,0,1.345,21.4,-0.67,21.41048575,23.545,4.61,23.99206379,1.345,0,1.345,22.2,4.61,22.67359918
03/12/2020 20:30,21.797,-0.77,21.81059626,1.327,0,1.327,20.47,-0.77,20.48447705,22.597,4.39,23.01948108,1.327,0,1.327,21.27,4.39,21.71831025
03/12/2020 21:00,21.0925,0.4,21.09629248,1.3425,0,1.3425,19.75,0.4,19.75405022,21.3425,2.52,21.49075862,1.3425,0,1.3425,20,2.52,20.15813483
03/12/2020 21:30,20.225,1.14,20.25710308,1.325,0,1.325,18.9,1.14,18.93434974,20.155,1.44,20.20637585,1.325,0,1.325,18.83,1.44,18.8849808
03/12/2020 22:00,18.71,-1.4,18.7623053,1.34,0,1.34,17.37,-1.4,17.42632778,19.46,3.55,19.78115517,1.34,0,1.34,18.12,3.55,18.46447671
03/12/2020 22:30,17.9185,0.23,17.91997607,1.3185,0,1.3185,16.6,0.23,16.6015933,18.0385,1.55,18.1049712,1.3185,0,1.3185,16.72,1.55,16.7916914
03/12/2020 23:00,16.783,0.79,16.80158293,1.343,0,1.343,15.44,0.79,15.46019728,16.693,0.8,16.71215872,1.343,0,1.343,15.35,0.8,15.37083277
03/12/2020 23:30,16.01,-1.56,16.08582295,1.34,0,1.34,14.67,-1.56,14.75271162,16.69,2.95,16.94870497,1.34,0,1.34,15.35,2.95,15.63089889
04/12/2020 00:00,15.696,-1.93,15.81421247,1.346,0,1.346,14.35,-1.93,14.47920578,16.376,2.95,16.63958762,1.346,0,1.346,15.03,2.95,15.31676859
04/12/2020 00:30,17.9105,-0.31,17.91318258,1.3405,0,1.3405,16.57,-0.31,16.57289957,18.1405,1.7,18.21998189,1.3405,0,1.3405,16.8,1.7,16.88579284
04/12/2020 01:00,18.5445,0.74,18.55925861,1.3545,0,1.3545,17.19,0.74,17.20592049,18.4445,0.74,18.45933856,1.3545,0,1.3545,17.09,0.74,17.10601356
04/12/2020 01:30,18.3885,0.68,18.40106878,1.3185,0,1.3185,17.07,0.68,17.08353886,18.2785,0.68,18.29114437,1.3185,0,1.3185,16.96,0.68,16.9736266
04/12/2020 02:00,18.171,0.77,18.18730714,1.291,0,1.291,16.88,0.77,16.89755308,18.071,0.78,18.08782577,1.291,0,1.291,16.78,0.78,16.79811894
04/12/2020 02:30,18.205,0.77,18.22127671,1.325,0,1.325,16.88,0.77,16.89755308,18.105,0.78,18.1217942,1.325,0,1.325,16.78,0.78,16.79811894
04/12/2020 03:00,17.577,0.69,17.59053805,1.337,0,1.337,16.24,0.69,16.25465164,17.477,0.69,17.49061546,1.337,0,1.337,16.14,0.69,16.15474234
04/12/2020 03:30,17.196,0.69,17.20983777,1.326,0,1.326,15.87,0.69,15.88499292,17.116,0.69,17.12990239,1.326,0,1.326,15.79,0.69,15.80506881
04/12/2020 04:00,16.451,-0.86,16.47346354,1.331,0,1.331,15.12,-0.86,15.14443792,16.691,1.81,16.78885288,1.331,0,1.331,15.36,1.81,15.46627622
04/12/2020 04:30,15.9855,-2.01,16.11137208,1.3055,0,1.3055,14.68,-2.01,14.81696663,16.6655,2.9,16.91593599,1.3055,0,1.3055,15.36,2.9,15.6313659
04/12/2020 05:00,16.5515,-1.66,16.63453493,1.3215,0,1.3215,15.23,-1.66,15.32019908,17.2615,3.26,17.56664402,1.3215,0,1.3215,15.94,3.26,16.26994776
04/12/2020 05:30,17.4415,-1.27,17.4876763,1.3115,0,1.3115,16.13,-1.27,16.17991965,18.1515,3.59,18.50310926,1.3115,0,1.3115,16.84,3.59,17.21841166
04/12/2020 06:00,17.9825,-0.52,17.99001685,1.3125,0,1.3125,16.67,-0.52,16.67810841,18.4625,2.98,18.70145198,1.3125,0,1.3125,17.15,2.98,17.40697849
04/12/2020 06:30,19.8315,1.88,19.92041145,1.3015,0,1.3015,18.53,1.88,18.6251255,19.7115,1.89,19.80190224,1.3015,0,1.3015,18.41,1.89,18.50676093
04/12/2020 07:00,21.5665,2.16,21.67439785,1.2965,0,1.2965,20.27,2.16,20.38476147,22.0965,4.32,22.51483316,1.2965,0,1.2965,20.8,4.32,21.24387912
04/12/2020 07:30,22.5425,0.8,22.55669094,1.2925,0,1.2925,21.25,0.8,21.26505349,23.3325,5.64,24.004482,1.2925,0,1.2925,22.04,5.64,22.75019121
04/12/2020 08:00,24.0215,1.21,24.05195548,1.2715,0,1.2715,22.75,1.21,22.7821553,24.8415,6.11,25.58187292,1.2715,0,1.2715,23.57,6.11,24.34906569
04/12/2020 08:30,24.6635,1.6,24.71534406,1.2835,0,1.2835,23.38,1.6,23.4346837,25.4935,6.49,26.30662734,1.2835,0,1.2835,24.21,6.49,25.06480002
04/12/2020 09:00,24.441,1.6,24.49331503,1.421,0,1.421,23.02,1.6,23.07553683,25.271,6.44,26.07867023,1.421,0,1.421,23.85,6.44,24.70417171
04/12/2020 09:30,24.6555,1.76,24.71823781,1.7855,0,1.7855,22.87,1.76,22.93762193,25.4655,6.65,26.3194641,1.7855,0,1.7855,23.68,6.65,24.59603423
04/12/2020 10:00,24.1235,1.5,24.17009003,2.3735,0,2.3735,21.75,1.5,21.80166278,24.9235,6.4,25.7320977,2.3735,0,2.3735,22.55,6.4,23.44061646
04/12/2020 10:30,22.9385,1.24,22.97199126,3.8285,0,3.8285,19.11,1.24,19.15018799,23.7085,6.14,24.49066296,3.8285,0,3.8285,19.88,6.14,20.8065855
04/12/2020 11:00,22.3885,1.24,22.42281276,4.2685,0,4.2685,18.12,1.24,18.1623787,23.1585,6.14,23.95862522,4.2685,0,4.2685,18.89,6.14,19.86282206
04/12/2020 11:30,21.1795,1.07,21.20651127,5.6495,0,5.6495,15.53,1.07,15.56681727,21.8495,5.44,22.51653282,5.6495,0,5.6495,16.2,5.44,17.08899061
04/12/2020 12:00,21.396,3.24,21.63992643,5.866,0,5.866,15.53,3.24,15.86437834,21.326,3.23,21.56921825,5.866,0,5.866,15.46,3.23,15.79381208
04/12/2020 12:30,21.2585,3.24,21.50398619,7.7085,0,7.7085,13.55,3.24,13.93198119,21.1785,3.23,21.42339287,7.7085,0,7.7085,13.47,3.23,13.85185186
04/12/2020 13:00,20.534,2.92,20.74057752,7.844,0,7.844,12.69,2.92,13.02161664,21.024,4.59,21.51921644,7.844,0,7.844,13.18,4.59,13.95637847
04/12/2020 13:30,20.346,0.71,20.35838442,5.426,0,5.426,14.92,0.71,14.93688388,21.046,4.92,21.61343369,5.426,0,5.426,15.62,4.92,16.37653199
04/12/2020 14:00,20.9035,0.71,20.91555431,4.0935,0,4.0935,16.81,0.71,16.82498737,21.6335,4.92,22.1859127,4.0935,0,4.0935,17.54,4.92,18.21697011
04/12/2020 14:30,20.2965,0.71,20.3089146,3.9965,0,3.9965,16.3,0.71,16.31545586,21.0065,4.87,21.56362544,3.9965,0,3.9965,17.01,4.87,17.69341685
04/12/2020 15:00,20.1685,0,20.1685,3.4985,0,3.4985,16.67,0,16.67,20.8885,4.87,21.44869069,3.4985,0,3.4985,17.39,4.87,18.05904206
04/12/2020 15:30,20.7525,0,20.7525,2.1425,0,2.1425,18.61,0,18.61,21.5025,4.79,22.0295621,2.1425,0,2.1425,19.36,4.79,19.94376344
04/12/2020 16:00,21.6415,2.68,21.80680908,1.4715,0,1.4715,20.17,2.68,20.34726763,21.9615,3.74,22.27768126,1.4715,0,1.4715,20.49,3.74,20.82853091
04/12/2020 16:30,23.6385,1.99,23.72211589,1.1285,0,1.1285,22.51,1.99,22.59779193,23.9685,4,24.29997926,1.1285,0,1.1285,22.84,4,23.18761739
04/12/2020 17:00,25.061,0.73,25.0716298,1.361,0,1.361,23.7,0.73,23.71123995,25.891,5.43,26.45427718,1.361,0,1.361,24.53,5.43,25.12380942
04/12/2020 17:30,26.107,2.89,26.26647196,1.267,0,1.267,24.84,2.89,25.00755286,26.307,3.88,26.59158982,1.267,0,1.267,25.04,3.88,25.33882397
04/12/2020 18:00,26.51,3.16,26.69767218,1.27,0,1.27,25.24,3.16,25.43704385,26.31,3.15,26.49789803,1.27,0,1.27,25.04,3.15,25.23735525
04/12/2020 18:30,25.978,2.85,26.13386661,1.268,0,1.268,24.71,2.85,24.87381354,25.818,2.84,25.97373142,1.268,0,1.268,24.55,2.84,24.71372291
04/12/2020 19:00,24.656,2.56,24.78854445,1.266,0,1.266,23.39,2.56,23.52967701,25.256,4.4,25.63641036,1.266,0,1.266,23.99,4.4,24.390164
04/12/2020 19:30,24.0045,0,24.0045,1.2545,0,1.2545,22.75,0,22.75,24.8145,4.85,25.2840248,1.2545,0,1.2545,23.56,4.85,24.05402461
04/12/2020 20:00,23.1275,-0.83,23.14238873,1.2675,0,1.2675,21.86,-0.83,21.87575142,23.9175,4.51,24.3389997,1.2675,0,1.2675,22.65,4.51,23.0946444
04/12/2020 20:30,20.632,-0.54,20.63906548,1.252,0,1.252,19.38,-0.54,19.38752176,21.222,3.56,21.51852421,1.252,0,1.252,19.97,3.56,20.28483424
04/12/2020 21:00,19.9345,1.31,19.9774971,1.2745,0,1.2745,18.66,1.31,18.70592687,19.7945,1.31,19.83780054,1.2745,0,1.2745,18.52,1.31,18.56627319
04/12/2020 21:30,18.694,-0.81,18.71154018,1.264,0,1.264,17.43,-0.81,17.44881085,19.254,3.09,19.50037477,1.264,0,1.264,17.99,3.09,18.25344351
04/12/2020 22:00,17.67,-1.54,17.73698114,1.27,0,1.27,16.4,-1.54,16.47214619,18.38,3.38,18.68819949,1.27,0,1.27,17.11,3.38,17.44065652
04/12/2020 22:30,16.4505,-3.43,16.80428071,1.2605,0,1.2605,15.19,-3.43,15.57244361,17.7905,5.24,18.54614489,1.2605,0,1.2605,16.53,5.24,17.34066031
04/12/2020 23:00,15.552,-4.08,16.07828051,1.272,0,1.272,14.28,-4.08,14.85142417,17.022,5.58,17.91326,1.272,0,1.272,15.75,5.58,16.70924594
04/12/2020 23:30,15.3155,-4.32,15.91310593,1.2655,0,1.2655,14.05,-4.32,14.69914623,16.7555,5.29,17.57073932,1.2655,0,1.2655,15.49,5.29,16.36839027
05/12/2020 00:00,15.32,-4.32,15.91743698,1.27,0,1.27,14.05,-4.32,14.69914623,16.76,5.29,17.57503058,1.27,0,1.27,15.49,5.29,16.36839027
05/12/2020 00:30,17.2995,-4.2,17.80204202,1.2495,0,1.2495,16.05,-4.2,16.59043399,18.7995,5.18,19.50009231,1.2495,0,1.2495,17.55,5.18,18.29849447
05/12/2020 01:00,17.4575,-4.28,17.97450156,1.2675,0,1.2675,16.19,-4.28,16.74617867,18.9475,5.07,19.61409331,1.2675,0,1.2675,17.68,5.07,18.39258818
05/12/2020 01:30,18.2445,-3.79,18.63399797,1.2645,0,1.2645,16.98,-3.79,17.39783032,19.7645,5.54,20.52625295,1.2645,0,1.2645,18.5,5.54,19.31169594
05/12/2020 02:00,17.7955,-3.88,18.21357242,1.2755,0,1.2755,16.52,-3.88,16.96952563,19.3055,5.54,20.08466904,1.2755,0,1.2755,18.03,5.54,18.86193256
05/12/2020 02:30,17.885,-3.88,18.30102798,1.255,0,1.255,16.63,-3.88,17.07663023,19.415,5.63,20.21482439,1.255,0,1.255,18.16,5.63,19.01269313
05/12/2020 03:00,17.2505,-4.24,17.76393397,1.2705,0,1.2705,15.98,-4.24,16.53293682,18.7605,5.42,19.52774335,1.2705,0,1.2705,17.49,5.42,18.31055706
05/12/2020 03:30,16.5115,-4.24,17.047206,1.2515,0,1.2515,15.26,-4.24,15.83809332,18.0115,5.3,18.7750934,1.2515,0,1.2515,16.76,5.3,17.57804312
05/12/2020 04:00,16.3845,-4.11,16.89212658,1.2645,0,1.2645,15.12,-4.11,15.66864704,17.8545,5.3,18.62453141,1.2645,0,1.2645,16.59,5.3,17.41602997
05/12/2020 04:30,15.975,-4.17,16.51028543,1.255,0,1.255,14.72,-4.17,15.29925815,17.425,5.3,18.2131992,1.255,0,1.255,16.17,5.3,17.0164303
05/12/2020 05:00,15.5405,-4.17,16.09024674,1.2605,0,1.2605,14.28,-4.17,14.87640077,16.9805,5.3,17.78840578,1.2605,0,1.2605,15.72,5.3,16.58940626
05/12/2020 05:30,16.2065,-3.81,16.64832551,1.2565,0,1.2565,14.95,-3.81,15.42785144,17.6765,5.63,18.55142992,1.2565,0,1.2565,16.42,5.63,17.35837838
05/12/2020 06:00,16.5975,-3.64,16.9919571,1.2575,0,1.2575,15.34,-3.64,15.76595065,18.0775,5.74,18.96690819,1.2575,0,1.2575,16.82,5.74,17.77245059
05/12/2020 06:30,17.6555,-3,17.90856444,1.2355,0,1.2355,16.42,-3,16.69180637,19.0555,5.83,19.92739271,1.2355,0,1.2355,17.82,5.83,18.74943466
05/12/2020 07:00,18.3715,-3,18.61483312,1.2315,0,1.2315,17.14,-3,17.40056321,19.9415,6.64,21.01792145,1.2315,0,1.2315,18.71,6.64,19.85330451
05/12/2020 07:30,19.212,-1.95,19.31070801,1.222,0,1.222,17.99,-1.95,18.0953751,20.042,4.8,20.60877881,1.222,0,1.222,18.82,4.8,19.42247152
05/12/2020 08:00,18.9855,-0.84,19.00407352,1.2155,0,1.2155,17.77,-0.84,17.78984261,19.7255,4.14,20.15527103,1.2155,0,1.2155,18.51,4.14,18.96733244
05/12/2020 08:30,19.9715,-0.76,19.98595537,1.2615,0,1.2615,18.71,-0.76,18.72542923,20.7115,4.31,21.15519634,1.2615,0,1.2615,19.45,4.31,19.92181217
05/12/2020 09:00,21.3025,-0.67,21.31303372,1.5425,0,1.5425,19.76,-0.67,19.77135554,22.0725,4.6,22.54673494,1.5425,0,1.5425,20.53,4.6,21.03903277
05/12/2020 09:30,21.1125,-0.67,21.12312847,1.7925,0,1.7925,19.32,-0.67,19.331614,21.8925,4.6,22.37055109,1.7925,0,1.7925,20.1,4.6,20.61965082
05/12/2020 10:00,21.669,0,21.669,2.259,0,2.259,19.41,0,19.41,22.449,4.88,22.97328886,2.259,0,2.259,20.19,4.88,20.77138657
05/12/2020 10:30,21.502,-0.67,21.51243603,2.352,0,2.352,19.15,-0.67,19.16171704,22.272,4.61,22.74409998,2.352,0,2.352,19.92,4.61,20.44647891
05/12/2020 11:00,20.5735,-1.31,20.61516438,3.1735,0,3.1735,17.4,-1.31,17.44924354,21.4035,4.55,21.88178037,3.1735,0,3.1735,18.23,4.55,18.78923628
05/12/2020 11:30,20.067,-3.39,20.35132892,2.667,0,2.667,17.4,-3.39,17.72715713,21.657,6.45,22.59708275,2.667,0,2.667,18.99,6.45,20.05548803
05/12/2020 12:00,21.378,-1.48,21.429169,2.068,0,2.068,19.31,-1.48,19.36663368,22.378,4.94,22.91677298,2.068,0,2.068,20.31,4.94,20.90214582
05/12/2020 12:30,21.259,-0.82,21.2748086,2.109,0,2.109,19.15,-0.82,19.1675481,22.019,4.13,22.40297438,2.109,0,2.109,19.91,4.13,20.33383879
05/12/2020 13:00,22.22,-0.67,22.23009897,2.24,0,2.24,19.98,-0.67,19.99123058,22.99,4.53,23.4320507,2.24,0,2.24,20.75,4.53,21.23872407
05/12/2020 13:30,21.828,-0.67,21.83828024,2.108,0,2.108,19.72,-0.67,19.73137856,22.608,4.25,23.00400322,2.108,0,2.108,20.5,4.25,20.93591412
05/12/2020 14:00,21.697,-0.67,21.70734228,1.657,0,1.657,20.04,-0.67,20.05119697,22.477,4.34,22.89216305,1.657,0,1.657,20.82,4.34,21.26753394
05/12/2020 14:30,21.247,-0.73,21.2595369,2.347,0,2.347,18.9,-0.73,18.91409263,22.017,4.25,22.42344284,2.347,0,2.347,19.67,4.25,20.12390121
05/12/2020 15:00,20.283,-0.97,20.30618105,3.283,0,3.283,17,-0.97,17.02765104,21.023,4,21.40015255,3.283,0,3.283,17.74,4,18.18536774
05/12/2020 15:30,20.771,-0.82,20.78717973,1.601,0,1.601,19.17,-0.82,19.1875298,21.531,4.12,21.92164138,1.601,0,1.601,19.93,4.12,20.35139553
05/12/2020 16:00,20.4625,-1.19,20.49707311,1.2925,0,1.2925,19.17,-1.19,19.2068998,21.2225,3.69,21.54090542,1.2925,0,1.2925,19.93,3.69,20.26871974
05/12/2020 16:30,21.3325,-0.91,21.35190053,1.1725,0,1.1725,20.16,-0.91,20.18052774,22.1025,3.98,22.4579809,1.1725,0,1.1725,20.93,3.98,21.30505339
05/12/2020 17:00,23.2265,-0.67,23.23616152,1.1565,0,1.1565,22.07,-0.67,22.08016757,24.0265,4.43,24.43148793,1.1565,0,1.1565,22.87,4.43,23.29510249
05/12/2020 17:30,23.9525,-2.54,24.08679838,1.1525,0,1.1525,22.8,-2.54,22.94104618,25.2525,5.83,25.91674471,1.1525,0,1.1525,24.1,5.83,24.79513864
05/12/2020 18:00,23.5625,-2.68,23.7144219,1.1525,0,1.1525,22.41,-2.68,22.56968099,25.3525,6.97,26.29315797,1.1525,0,1.1525,24.2,6.97,25.18374277
05/12/2020 18:30,23.473,-2.62,23.61876646,1.143,0,1.143,22.33,-2.62,22.48317816,25.263,7.08,26.23634062,1.143,0,1.143,24.12,7.08,25.13763712
05/12/2020 19:00,22.7385,-2.84,22.91516926,1.1385,0,1.1385,21.6,-2.84,21.7859037,24.4885,6.91,25.44473879,1.1385,0,1.1385,23.35,6.91,24.35098766
05/12/2020 19:30,22.239,-2.84,22.41960573,1.139,0,1.139,21.1,-2.84,21.29027008,23.979,6.91,24.9547699,1.139,0,1.139,22.84,6.91,23.86239091
05/12/2020 20:00,21.903,-2.93,22.09810646,1.143,0,1.143,20.76,-2.93,20.96574587,23.623,6.91,24.61288746,1.143,0,1.143,22.48,6.91,23.51804626
05/12/2020 20:30,20.81,-3.24,21.06071461,1.12,0,1.12,19.69,-3.24,19.9547914,22.51,6.55,23.44360467,1.12,0,1.12,21.39,6.55,22.37039562
05/12/2020 21:00,20.0955,-3.39,20.3794313,1.1255,0,1.1255,18.97,-3.39,19.27052153,21.7755,6.55,22.739281,1.1255,0,1.1255,20.65,6.55,21.66391008
05/12/2020 21:30,19.425,-2.9,19.64028068,1.125,0,1.125,18.3,-2.9,18.52835665,20.805,5.49,21.51715885,1.125,0,1.125,19.68,5.49,20.43140964
05/12/2020 22:00,18.7955,-1.42,18.84906417,1.1355,0,1.1355,17.66,-1.42,17.71699749,19.5255,3.45,19.82795124,1.1355,0,1.1355,18.39,3.45,18.71081505
05/12/2020 22:30,17.791,-1.51,17.85496516,1.141,0,1.141,16.65,-1.51,16.71833126,18.521,3.39,18.82868931,1.141,0,1.141,17.38,3.39,17.70752665
05/12/2020 23:00,16.579,-2.6,16.78163404,1.159,0,1.159,15.42,-2.6,15.63765967,17.569,3.91,17.99882943,1.159,0,1.159,16.41,3.91,16.86938647
05/12/2020 23:30,15.984,-4.02,16.48176738,1.164,0,1.164,14.82,-4.02,15.35554623,17.434,5.35,18.23641566,1.164,0,1.164,16.27,5.35,17.12703711
06/12/2020 00:00,15.977,-4.02,16.47497888,1.157,0,1.157,14.82,-4.02,15.35554623,17.427,5.58,18.29854445,1.157,0,1.157,16.27,5.58,17.20027035
06/12/2020 00:30,18.6685,-1.9,18.76493784,1.1585,0,1.1585,17.51,-1.9,17.61278229,19.5185,3.66,19.85868682,1.1585,0,1.1585,18.36,3.66,18.72124996
06/12/2020 01:00,18.8825,-1.68,18.95708855,1.1625,0,1.1625,17.72,-1.68,17.79946067,19.6225,3.32,19.90137951,1.1625,0,1.1625,18.46,3.32,18.75617232
06/12/2020 01:30,18.94,-1.68,19.01436299,1.14,0,1.14,17.8,-1.68,17.87910512,19.69,3.32,19.9679368,1.14,0,1.14,18.55,3.32,18.84475789
06/12/2020 02:00,17.9385,-3.7,18.31610718,1.1685,0,1.1685,16.77,-3.7,17.17331942,19.2985,4.9,19.91085388,1.1685,0,1.1685,18.13,4.9,18.78049254
06/12/2020 02:30,17.87,-4.25,18.36843488,1.16,0,1.16,16.71,-4.25,17.24200104,19.45,5.59,20.23735655,1.16,0,1.16,18.29,5.59,19.12517189
06/12/2020 03:00,17.602,-2.24,17.74395683,1.172,0,1.172,16.43,-2.24,16.58199325,18.322,2.65,18.5126493,1.172,0,1.172,17.15,2.65,17.3535299
06/12/2020 03:30,16.599,-3.83,17.03513138,1.169,0,1.169,15.43,-3.83,15.89823261,17.759,3.82,18.16519972,1.169,0,1.169,16.59,3.82,17.02411525
06/12/2020 04:00,15.8915,-4.84,16.61220552,1.1815,0,1.1815,14.71,-4.84,15.48579026,17.3715,4.84,18.03315314,1.1815,0,1.1815,16.19,4.84,16.89797917
06/12/2020 04:30,15.321,-4.84,16.06731592,1.171,0,1.171,14.15,-4.84,14.95486877,16.741,4.48,17.33007447,1.171,0,1.171,15.57,4.48,16.2017067
06/12/2020 05:00,14.938,-4.84,15.70252986,1.178,0,1.178,13.76,-4.84,14.58640463,16.348,4.48,16.95073757,1.178,0,1.178,15.17,4.48,15.81768946
06/12/2020 05:30,15.11,-4.68,15.81816993,1.17,0,1.17,13.94,-4.68,14.70462512,16.52,4.71,17.17831482,1.17,0,1.17,15.35,4.71,16.056357
06/12/2020 06:00,15.0175,-4.77,15.75684633,1.1775,0,1.1775,13.84,-4.77,14.6389378,16.4575,4.71,17.11821855,1.1775,0,1.1775,15.28,4.71,15.98944965
06/12/2020 06:30,15.9165,-2.86,16.17141219,1.1765,0,1.1765,14.74,-2.86,15.01489927,16.8265,3.3,17.14704354,1.1765,0,1.1765,15.65,3.3,15.99413955
06/12/2020 07:00,15.6805,-2.2,15.83407971,1.1805,0,1.1805,14.5,-2.2,14.66594695,16.3605,2.56,16.55957609,1.1805,0,1.1805,15.18,2.56,15.39434961
06/12/2020 07:30,16.2985,-1.89,16.40771776,1.1785,0,1.1785,15.12,-1.89,15.23766714,16.9785,2.87,17.2193601,1.1785,0,1.1785,15.8,2.87,16.05854601
06/12/2020 08:00,17.239,-1.64,17.31683346,1.169,0,1.169,16.07,-1.64,16.15346712,17.939,3.13,18.21001431,1.169,0,1.169,16.77,3.13,17.05959554
06/12/2020 08:30,17.8035,-3.08,18.0679554,1.3035,0,1.3035,16.5,-3.08,16.78500521,19.0635,4.92,19.68815462,1.3035,0,1.3035,17.76,4.92,18.42889036
06/12/2020 09:00,18.109,-3.95,18.5347884,1.829,0,1.829,16.28,-3.95,16.75234014,19.659,5.64,20.45203855,1.829,0,1.829,17.83,5.64,18.70076202
06/12/2020 09:30,18.8095,-3.73,19.17577092,2.8095,0,2.8095,16,-3.73,16.42902614,20.3595,5.89,21.19437048,2.8095,0,2.8095,17.55,5.89,18.51201232
06/12/2020 10:00,18.689,-3.73,19.05758697,4.339,0,4.339,14.35,-3.73,14.82684727,20.189,5.96,21.05035204,4.339,0,4.339,15.85,5.96,16.93352001
06/12/2020 10:30,18.435,-3.81,18.82459362,5.645,0,5.645,12.79,-3.81,13.34541869,19.885,5.96,20.75896975,5.645,0,5.645,14.24,5.96,15.4369427
06/12/2020 11:00,18.1795,-3.45,18.50396499,6.6795,0,6.6795,11.5,-3.45,12.00635249,19.5795,6.36,20.58655921,6.6795,0,6.6795,12.9,6.36,14.38261451
06/12/2020 11:30,17.8605,-3.31,18.16462387,7.4005,0,7.4005,10.46,-3.31,10.97122145,19.2205,6.47,20.28024951,7.4005,0,7.4005,11.82,6.47,13.47491373
06/12/2020 12:00,17.899,-3.31,18.20248063,7.299,0,7.299,10.6,-3.31,11.10477825,19.259,6.47,20.3167414,7.299,0,7.299,11.96,6.47,13.59788587
06/12/2020 12:30,18.3315,-3.22,18.61215442,6.5415,0,6.5415,11.79,-3.22,12.22180429,19.7415,6.47,20.77468946,6.5415,0,6.5415,13.2,6.47,14.70037074
06/12/2020 13:00,18.1995,-3.4,18.5143674,6.3195,0,6.3195,11.88,-3.4,12.35695755,19.6095,6.31,20.59972306,6.3195,0,6.3195,13.29,6.31,14.71190674
06/12/2020 13:30,17.894,-3.4,18.21414934,6.284,0,6.284,11.61,-3.4,12.0976072,19.304,6.31,20.30912396,6.284,0,6.284,13.02,6.31,14.46846571
