Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2020 14:00,17.1865,-3.8,17.60158465,5.8165,0,5.8165,11.37,-3.8,11.98819836,18.5865,6.08,19.55567391,5.8165,0,5.8165,12.77,6.08,14.14352502
06/12/2020 14:30,16.773,-4.1,17.26683321,4.763,0,4.763,12.01,-4.1,12.6905516,18.213,5.77,19.10513724,4.763,0,4.763,13.45,5.77,14.63541595
06/12/2020 15:00,17.5745,-3.94,18.01073708,3.5145,0,3.5145,14.06,-3.94,14.60161635,19.0845,5.87,19.96684853,3.5145,0,3.5145,15.57,5.87,16.63976562
06/12/2020 15:30,18.8075,-3.58,19.14519408,2.2275,0,2.2275,16.58,-3.58,16.96209893,20.3975,6.13,21.29870668,2.2275,0,2.2275,18.17,6.13,19.17617793
06/12/2020 16:00,19.977,-2.98,20.1980427,1.507,0,1.507,18.47,-2.98,18.70885619,21.487,6.04,22.31978425,1.507,0,1.507,19.98,6.04,20.87299691
06/12/2020 16:30,22.3635,-0.68,22.37383589,1.2135,0,1.2135,21.15,-0.68,21.16092862,23.1735,4.59,23.62370001,1.2135,0,1.2135,21.96,4.59,22.43456485
06/12/2020 17:00,24.572,0.68,24.58140728,1.212,0,1.212,23.36,0.68,23.36989516,25.422,4.97,25.90326203,1.212,0,1.212,24.21,4.97,24.71487406
06/12/2020 17:30,25.828,0.68,25.83694997,1.198,0,1.198,24.63,0.68,24.63938514,26.688,5.33,27.21503709,1.198,0,1.198,25.49,5.33,26.04129413
06/12/2020 18:00,25.7325,0.68,25.74148318,1.2125,0,1.2125,24.52,0.68,24.52942723,26.5925,5.33,27.12139296,1.2125,0,1.2125,25.38,5.33,25.9336326
06/12/2020 18:30,24.58,0.68,24.58940422,1.2,0,1.2,23.38,0.68,23.3898867,25.43,4.93,25.90347081,1.2,0,1.2,24.23,4.93,24.72645951
06/12/2020 19:00,23.762,0.68,23.77172783,1.212,0,1.212,22.55,0.68,22.56025044,24.602,4.82,25.06971887,1.212,0,1.212,23.39,4.82,23.88146771
06/12/2020 19:30,22.646,-2.89,22.82966088,1.196,0,1.196,21.45,-2.89,21.64381205,24.036,6.1,24.79796959,1.196,0,1.196,22.84,6.1,23.64054991
06/12/2020 20:00,21.076,-3.23,21.32207016,1.216,0,1.216,19.86,-3.23,20.1209468,22.766,6.66,23.72016771,1.216,0,1.216,21.55,6.66,22.55566669
06/12/2020 20:30,20.273,-3.46,20.56614035,1.223,0,1.223,19.05,-3.46,19.36166573,21.953,6.5,22.89506953,1.223,0,1.223,20.73,6.5,21.72516743
06/12/2020 21:00,19.4965,-3.64,19.83338378,1.2265,0,1.2265,18.27,-3.64,18.62907674,21.1465,6.35,22.07933337,1.2265,0,1.2265,19.92,6.35,20.90762779
06/12/2020 21:30,18.9845,-1.86,19.07539882,1.2245,0,1.2245,17.76,-1.86,17.85713303,19.9345,4.21,20.37420895,1.2245,0,1.2245,18.71,4.21,19.17780488
06/12/2020 22:00,18.031,-1.49,18.09245868,1.231,0,1.231,16.8,-1.49,16.86594498,18.751,3.45,19.06574155,1.231,0,1.231,17.52,3.45,17.85645262
06/12/2020 22:30,16.938,-1.64,17.01721023,1.208,0,1.208,15.73,-1.64,15.81526162,17.658,3.25,17.95459451,1.208,0,1.208,16.45,3.25,16.76797543
06/12/2020 23:00,15.604,-2.07,15.74070253,1.234,0,1.234,14.37,-2.07,14.51832635,16.354,3.25,16.67380628,1.234,0,1.234,15.12,3.25,15.46534513
06/12/2020 23:30,15.0055,-4.23,15.59031527,1.2255,0,1.2255,13.78,-4.23,14.41462105,16.4455,5.46,17.32818716,1.2255,0,1.2255,15.22,5.46,16.1697248
07/12/2020 00:00,14.599,-4.23,15.19946384,1.229,0,1.229,13.37,-4.23,14.02318794,16.009,5.19,16.82926561,1.229,0,1.229,14.78,5.19,15.66475343
07/12/2020 00:30,17.238,-1.75,17.32660221,1.218,0,1.218,16.02,-1.75,16.11530018,17.978,3.22,18.26408728,1.218,0,1.218,16.76,3.22,17.06651693
07/12/2020 01:00,17.5645,-3.83,17.97722337,1.2345,0,1.2345,16.33,-3.83,16.77312732,19.0545,5.49,19.82962607,1.2345,0,1.2345,17.82,5.49,18.64651442
07/12/2020 01:30,17.2525,-4.18,17.75165221,1.2325,0,1.2325,16.02,-4.18,16.55635226,18.7925,5.49,19.57800185,1.2325,0,1.2325,17.56,5.49,18.39819828
07/12/2020 02:00,16.9035,-4.29,17.43939254,1.2535,0,1.2535,15.65,-4.29,16.22734113,18.4435,5.57,19.26622932,1.2535,0,1.2535,17.19,5.57,18.06989209
07/12/2020 02:30,17.2945,-4.15,17.78544996,1.2445,0,1.2445,16.05,-4.15,16.57784666,18.8545,5.76,19.71470949,1.2445,0,1.2445,17.61,5.76,18.52807869
07/12/2020 03:00,17.1495,-3.88,17.58293918,1.2495,0,1.2495,15.9,-3.88,16.36656348,18.5795,5.38,19.34275627,1.2495,0,1.2495,17.33,5.38,18.14588934
07/12/2020 03:30,17.1855,-1.7,17.26937782,1.2355,0,1.2355,15.95,-1.7,16.04033977,17.9055,3.21,18.19096012,1.2355,0,1.2355,16.67,3.21,16.97624811
07/12/2020 04:00,16.809,-1.8,16.90510222,1.259,0,1.259,15.55,-1.8,15.6538334,17.519,3.12,17.79465541,1.259,0,1.259,16.26,3.12,16.55663009
07/12/2020 04:30,16.42,-1.88,16.52727443,1.24,0,1.24,15.18,-1.88,15.29597333,17.12,3.12,17.4019769,1.24,0,1.24,15.88,3.12,16.18359663
07/12/2020 05:00,16.3545,-1.88,16.46220126,1.2545,0,1.2545,15.1,-1.88,15.21658306,17.0645,3.07,17.33845611,1.2545,0,1.2545,15.81,3.07,16.10530968
07/12/2020 05:30,16.6505,-2.55,16.84463268,1.2505,0,1.2505,15.4,-2.55,15.6096925,17.6405,4.03,18.09497555,1.2505,0,1.2505,16.39,4.03,16.87818118
07/12/2020 06:00,17.078,-3.05,17.34821559,1.258,0,1.258,15.82,-3.05,16.11132831,18.318,4.89,18.95946265,1.258,0,1.258,17.06,4.89,17.74699129
07/12/2020 06:30,19.395,-2.43,19.54663462,1.245,0,1.245,18.15,-2.43,18.31194692,20.525,5.31,21.20074822,1.245,0,1.245,19.28,5.31,19.99786239
07/12/2020 07:00,21.634,0.7,21.6453218,1.254,0,1.254,20.38,0.7,20.39201805,22.414,5.16,23.00028252,1.254,0,1.254,21.16,5.16,21.78006428
07/12/2020 07:30,22.914,-0.29,22.91583505,1.254,0,1.254,21.66,-0.29,21.66194128,24.254,7.47,25.37828631,1.254,0,1.254,23,7.47,24.18265701
07/12/2020 08:00,23.9195,-1.04,23.94209849,1.2495,0,1.2495,22.67,-1.04,22.69384278,25.7695,9.23,27.3726146,1.2495,0,1.2495,24.52,9.23,26.1996813
07/12/2020 08:30,24.774,1.72,24.83363598,1.254,0,1.254,23.52,1.72,23.5828073,25.664,6.93,26.58318634,1.254,0,1.254,24.41,6.93,25.37465271
07/12/2020 09:00,25.17,2.04,25.25253453,1.4,0,1.4,23.77,2.04,23.85737831,26.02,6.93,26.9270366,1.4,0,1.4,24.62,6.93,25.57673357
07/12/2020 09:30,25.0525,1.92,25.12596578,1.6825,0,1.6825,23.37,1.92,23.44873771,25.8925,6.84,26.78072359,1.6825,0,1.6825,24.21,6.84,25.15769664
07/12/2020 10:00,24.724,1.71,24.7830643,2.024,0,2.024,22.7,1.71,22.76431637,25.554,6.64,26.4025854,2.024,0,2.024,23.53,6.64,24.44893658
07/12/2020 10:30,24.4345,1.71,24.49426239,2.2745,0,2.2745,22.16,1.71,22.22587906,25.2545,6.69,26.12557885,2.2745,0,2.2745,22.98,6.69,23.93400301
07/12/2020 11:00,24.368,1.65,24.42379831,2.738,0,2.738,21.63,1.65,21.69284214,25.188,6.58,26.03328147,2.738,0,2.738,22.45,6.58,23.39442027
07/12/2020 11:30,23.6045,1.52,23.65338919,4.0745,0,4.0745,19.53,1.52,19.58906072,24.4045,6.58,25.27599692,4.0745,0,4.0745,20.33,6.58,21.36832469
07/12/2020 12:00,21.6435,0.52,21.64974578,6.1835,0,6.1835,15.46,0.52,15.46874268,22.5435,6.53,23.47020009,6.1835,0,6.1835,16.36,6.53,17.61506458
07/12/2020 12:30,20.978,-1.63,21.04123057,7.498,0,7.498,13.48,-1.63,13.57819207,22.488,8.37,23.99514626,7.498,0,7.498,14.99,8.37,17.16848858
07/12/2020 13:00,21.629,-1.48,21.67957659,6.469,0,6.469,15.16,-1.48,15.23207143,23.189,8.47,24.68745878,6.469,0,6.469,16.72,8.47,18.74298002
07/12/2020 13:30,22.259,-1.57,22.31429992,5.029,0,5.029,17.23,-1.57,17.30138145,23.889,8.39,25.31948698,5.029,0,5.029,18.86,8.39,20.64198876
07/12/2020 14:00,22.4235,-1.57,22.47839523,4.0835,0,4.0835,18.34,-1.57,18.40707744,24.1035,8.39,25.52196725,4.0835,0,4.0835,20.02,8.39,21.70696893
07/12/2020 14:30,22.372,-1.51,22.42290088,3.352,0,3.352,19.02,-1.51,19.07984539,24.072,8.39,25.49222007,3.352,0,3.352,20.72,8.39,22.35420542
07/12/2020 15:00,22.8735,-1.28,22.90928638,2.1835,0,2.1835,20.69,-1.28,20.72955619,24.6235,8.6,26.08211556,2.1835,0,2.1835,22.44,8.6,24.03151264
07/12/2020 15:30,22.9805,-1.43,23.02494908,1.5605,0,1.5605,21.42,-1.43,21.46768036,24.7505,8.4,26.13708573,1.5605,0,1.5605,23.19,8.4,24.6644704
07/12/2020 16:00,23.2425,-1.43,23.28644898,1.2925,0,1.2925,21.95,-1.43,21.99653154,25.0325,8.26,26.36007694,1.2925,0,1.2925,23.74,8.26,25.13593444
07/12/2020 16:30,25.0855,-0.17,25.08607602,1.2255,0,1.2255,23.86,-0.17,23.86060561,26.5355,7.63,27.61068018,1.2255,0,1.2255,25.31,7.63,26.4350714
07/12/2020 17:00,26.2395,-1.39,26.27629084,1.2195,0,1.2195,25.02,-1.39,25.05858136,28.1595,8.65,29.45810483,1.2195,0,1.2195,26.94,8.65,28.29463023
07/12/2020 17:30,26.6545,-1.55,26.6995294,1.2045,0,1.2045,25.45,-1.55,25.4971567,28.5845,8.42,29.79882616,1.2045,0,1.2045,27.38,8.42,28.64543245
07/12/2020 18:00,26.669,-1.65,26.71999366,1.219,0,1.219,25.45,-1.65,25.50343114,28.599,8.33,29.787442,1.219,0,1.219,27.38,8.33,28.61910725
07/12/2020 18:30,26.3165,-1.59,26.36448885,1.2165,0,1.2165,25.1,-1.59,25.15031014,28.2365,8.42,29.46517151,1.2165,0,1.2165,27.02,8.42,28.30153353
07/12/2020 19:00,25.72,-1.1,25.7435118,1.22,0,1.22,24.5,-1.1,24.52468145,27.34,7.55,28.36332315,1.22,0,1.22,26.12,7.55,27.18927914
07/12/2020 19:30,24.873,0.69,24.88256878,1.213,0,1.213,23.66,0.69,23.67005915,25.693,5.16,26.20602696,1.213,0,1.213,24.48,5.16,25.01791358
07/12/2020 20:00,23.7865,0.69,23.79650567,1.2165,0,1.2165,22.57,0.69,22.58054472,24.5865,4.9,25.07002158,1.2165,0,1.2165,23.37,4.9,23.87816785
07/12/2020 20:30,22.818,0,22.818,1.208,0,1.208,21.61,0,21.61,23.608,4.73,24.07717932,1.208,0,1.208,22.4,4.73,22.89394898
07/12/2020 21:00,21.875,-0.67,21.88525817,1.215,0,1.215,20.66,-0.67,20.67086113,22.655,4.52,23.10150266,1.215,0,1.215,21.44,4.52,21.91127564
07/12/2020 21:30,20.8735,-0.67,20.8842501,1.2035,0,1.2035,19.67,-0.67,19.68140747,21.6335,4.37,22.0704604,1.2035,0,1.2035,20.43,4.37,20.89214685
07/12/2020 22:00,19.7215,-0.85,19.73980907,1.2115,0,1.2115,18.51,-0.85,18.5295062,20.4715,4.05,20.86827286,1.2115,0,1.2115,19.26,4.05,19.68121185
07/12/2020 22:30,18.356,-1.2,18.39518241,1.186,0,1.186,17.17,-1.2,17.21188252,19.096,3.66,19.44358033,1.186,0,1.186,17.91,3.66,18.28014497
07/12/2020 23:00,16.948,-2.14,17.08257311,1.198,0,1.198,15.75,-2.14,15.89471925,17.908,4.26,18.40771751,1.198,0,1.198,16.71,4.26,17.24446868
07/12/2020 23:30,16.176,-3.85,16.62785242,1.186,0,1.186,14.99,-3.85,15.4765177,17.666,5.91,18.62835623,1.186,0,1.186,16.48,5.91,17.50766975
08/12/2020 00:00,15.8165,-3.98,16.30956996,1.1965,0,1.1965,14.62,-3.98,15.15205597,17.3065,5.78,18.24618706,1.1965,0,1.1965,16.11,5.78,17.11550467
08/12/2020 00:30,17.9185,-3.71,18.29854481,1.1885,0,1.1885,16.73,-3.71,17.1364232,19.4685,5.9,20.34287325,1.1885,0,1.1885,18.28,5.9,19.20855018
08/12/2020 01:00,18.501,-3.71,18.86931639,1.201,0,1.201,17.3,-3.71,17.6933349,20.071,5.85,20.90616036,1.201,0,1.201,18.87,5.85,19.75599656
08/12/2020 01:30,18.3375,-3.83,18.73320064,1.1875,0,1.1875,17.15,-3.83,17.57246141,19.8875,5.74,20.69928154,1.1875,0,1.1875,18.7,5.74,19.56112471
08/12/2020 02:00,17.921,-3.83,18.32569619,1.211,0,1.211,16.71,-3.83,17.14330773,19.471,5.74,20.29944435,1.211,0,1.211,18.26,5.74,19.14092997
08/12/2020 02:30,18.0055,-3.9,18.42302989,1.1955,0,1.1955,16.81,-3.9,17.25647994,19.5655,5.74,20.3901052,1.1955,0,1.1955,18.37,5.74,19.24589567
08/12/2020 03:00,17.875,-3.9,18.29550833,1.195,0,1.195,16.68,-3.9,17.12986865,19.445,5.74,20.27450678,1.195,0,1.195,18.25,5.74,19.13139044
08/12/2020 03:30,17.473,-4.02,17.92947654,1.183,0,1.183,16.29,-4.02,16.77869184,19.013,5.74,19.86055812,1.183,0,1.183,17.83,5.74,18.73116387
08/12/2020 04:00,16.89,-4.2,17.40437014,1.21,0,1.21,15.68,-4.2,16.23275701,18.42,5.63,19.26118636,1.21,0,1.21,17.21,5.63,18.10748464
08/12/2020 04:30,16.4105,-4.11,16.91734643,1.1905,0,1.1905,15.22,-4.11,15.7651673,17.8905,5.4,18.68769623,1.1905,0,1.1905,16.7,5.4,17.55135322
08/12/2020 05:00,16.036,-4.25,16.58962917,1.206,0,1.206,14.83,-4.25,15.42696989,17.506,5.22,18.2676883,1.206,0,1.206,16.3,5.22,17.11544332
08/12/2020 05:30,16.364,-4.12,16.8746821,1.194,0,1.194,15.17,-4.12,15.71951971,17.834,5.3,18.6048799,1.194,0,1.194,16.64,5.3,17.46366514
08/12/2020 06:00,17.016,-3.96,17.47071424,1.206,0,1.206,15.81,-3.96,16.29839563,18.516,5.49,19.31275112,1.206,0,1.206,17.31,5.49,18.15974119
08/12/2020 06:30,19.02,-1.23,19.0597298,1.18,0,1.18,17.84,-1.23,17.88235164,19.85,4.13,20.27509309,1.18,0,1.18,18.67,4.13,19.1213441
08/12/2020 07:00,19.966,-2.14,20.08035747,1.186,0,1.186,18.78,-2.14,18.90153433,21.286,5.93,22.09657657,1.186,0,1.186,20.1,5.93,20.95650018
08/12/2020 07:30,21.2805,-2.14,21.38783019,1.1805,0,1.1805,20.1,-2.14,20.21359938,22.5905,6.59,23.53208002,1.1805,0,1.1805,21.41,6.59,22.40125443
08/12/2020 08:00,22.0335,-1.92,22.11699623,1.1735,0,1.1735,20.86,-1.92,20.94817414,23.7735,7.9,25.05173252,1.1735,0,1.1735,22.6,7.9,23.94096907
08/12/2020 08:30,22.702,-1.58,22.75691552,1.332,0,1.332,21.37,-1.58,21.42832938,24.432,8.17,25.76182299,1.332,0,1.332,23.1,8.17,24.50222235
08/12/2020 09:00,22.2345,-1.78,22.30563584,2.1045,0,2.1045,20.13,-1.78,20.20854522,23.9445,8.06,25.26465278,2.1045,0,2.1045,21.84,8.06,23.2798024
08/12/2020 09:30,21.95,-1.67,22.01343681,3.08,0,3.08,18.87,-1.67,18.94375359,23.62,8.17,24.99306504,3.08,0,3.08,20.54,8.17,22.10521432
08/12/2020 10:00,21.798,-1.6,21.8566421,3.918,0,3.918,17.88,-1.6,17.95144562,23.448,8.36,24.89374026,3.918,0,3.918,19.53,8.36,21.24406976
08/12/2020 10:30,21.2755,-1.6,21.33557827,3.6655,0,3.6655,17.61,-1.6,17.68253658,22.5355,7.05,23.61252338,3.6655,0,3.6655,18.87,7.05,20.14396684
08/12/2020 11:00,20.563,0.68,20.57424042,5.063,0,5.063,15.5,0.68,15.51490896,21.283,5.42,21.96229699,5.063,0,5.063,16.22,5.42,17.10160226
08/12/2020 11:30,20.7025,0.68,20.71366472,4.4925,0,4.4925,16.21,0.68,16.22425653,21.4125,5.35,22.07074209,4.4925,0,4.4925,16.92,5.35,17.74567271
08/12/2020 12:00,20.0485,0.68,20.06002872,5.2185,0,5.2185,14.83,0.68,14.84558183,20.7385,5.27,21.39762329,5.2185,0,5.2185,15.52,5.27,16.39034167
08/12/2020 12:30,21.198,0.68,21.20890388,3.648,0,3.648,17.55,0.68,17.56316885,21.928,5.42,22.58790792,3.648,0,3.648,18.28,5.42,19.06658858
08/12/2020 13:00,20.59,0.68,20.60122569,5.26,0,5.26,15.33,0.68,15.34507413,21.29,5.34,21.94948063,5.26,0,5.26,16.03,5.34,16.89604983
08/12/2020 13:30,19.997,1.31,20.039863,4.757,0,4.757,15.24,1.31,15.29619887,20.697,4.95,21.28070274,4.757,0,4.757,15.94,4.95,16.69089872
08/12/2020 14:00,21.029,0.86,21.04657789,3.349,0,3.349,17.68,0.86,17.70090393,21.779,5.38,22.43366312,3.349,0,3.349,18.43,5.38,19.1992005
08/12/2020 14:30,21.5265,0.86,21.54367198,2.1765,0,2.1765,19.35,0.86,19.36910168,22.2965,5.69,23.01108455,2.1765,0,2.1765,20.12,5.69,20.90910089
08/12/2020 15:00,21.0795,0.72,21.09179272,1.6295,0,1.6295,19.45,0.72,19.46332192,21.8595,5.47,22.5335004,1.6295,0,1.6295,20.23,5.47,20.95647394
08/12/2020 15:30,22.136,0.92,22.15510993,1.186,0,1.186,20.95,0.92,20.97019075,22.936,5.69,23.63125464,1.186,0,1.186,21.75,5.69,22.48196166
08/12/2020 16:00,22.548,0.06,22.54807983,1.268,0,1.268,21.28,0.06,21.28008459,23.648,6.37,24.49091268,1.268,0,1.268,22.38,6.37,23.26889125
08/12/2020 16:30,23.63,-1.38,23.67026193,0.96,0,0.96,22.67,-1.38,22.71196381,25.43,8.25,26.73476014,0.96,0,0.96,24.47,8.25,25.82331117
08/12/2020 17:00,25.137,0.01,25.13700199,0.957,0,0.957,24.18,0.01,24.18000207,26.297,6.43,27.0717031,0.957,0,0.957,25.34,6.43,26.14307748
08/12/2020 17:30,25.5445,0.68,25.55354927,0.9645,0,0.9645,24.58,0.68,24.58940422,26.4145,5.22,26.92534513,0.9645,0,0.9645,25.45,5.22,25.97981717
08/12/2020 18:00,25.379,0,25.379,0.969,0,0.969,24.41,0,24.41,26.249,5.02,26.72471517,0.969,0,0.969,25.28,5.02,25.77360665
08/12/2020 18:30,24.8925,0.68,24.90178621,0.9725,0,0.9725,23.92,0.68,23.9296636,25.7525,4.87,26.20893276,0.9725,0,0.9725,24.78,4.87,25.25401552
08/12/2020 19:00,24.4665,0,24.4665,0.9665,0,0.9665,23.5,0,23.5,25.3065,4.87,25.77083317,0.9665,0,0.9665,24.34,4.87,24.8224193
08/12/2020 19:30,23.6025,-0.67,23.61200767,0.9725,0,0.9725,22.63,-0.67,22.63991608,24.4225,4.67,24.86498354,0.9725,0,0.9725,23.45,4.67,23.91048724
08/12/2020 20:00,22.865,-0.67,22.87481421,0.975,0,0.975,21.89,-0.67,21.90025114,23.685,4.77,24.16054894,0.975,0,0.975,22.71,4.77,23.20553813
08/12/2020 20:30,21.922,-0.67,21.93223618,0.972,0,0.972,20.95,-0.67,20.96071087,22.732,4.54,23.18092802,0.972,0,0.972,21.76,4.54,22.22856721
08/12/2020 21:00,20.531,-1.97,20.62529663,0.971,0,0.971,19.56,-1.97,19.6589547,21.701,5.25,22.32702177,0.971,0,0.971,20.73,5.25,21.38446632
08/12/2020 21:30,20.3315,-0.79,20.34684232,0.9615,0,0.9615,19.37,-0.79,19.38610327,21.1115,4.18,21.52133435,0.9615,0,0.9615,20.15,4.18,20.57899171
08/12/2020 22:00,19.195,-1.04,19.22315336,0.975,0,0.975,18.22,-1.04,18.24965753,19.935,3.91,20.31483017,0.975,0,0.975,18.96,3.91,19.3589695
08/12/2020 22:30,17.7395,-1.4,17.79465819,0.9695,0,0.9695,16.77,-1.4,16.82833622,18.4895,3.61,18.83862283,0.9695,0,0.9695,17.52,3.61,17.88805467
08/12/2020 23:00,16.1,-4.01,16.59186849,0.98,0,0.98,15.12,-4.01,15.64271396,17.61,5.76,18.52807869,0.98,0,0.98,16.63,5.76,17.59927555
08/12/2020 23:30,15.9675,-2.15,16.11159695,0.9775,0,0.9775,14.99,-2.15,15.1434012,16.8575,3.82,17.28489821,0.9775,0,0.9775,15.88,3.82,16.33299728
09/12/2020 00:00,16.0435,-1.5,16.11346928,0.9735,0,0.9735,15.07,-1.5,15.14446764,16.7535,3.33,17.08123714,0.9735,0,0.9735,15.78,3.33,16.12753236
09/12/2020 00:30,18.007,-2.93,18.24381947,0.957,0,0.957,17.05,-2.93,17.29992486,19.317,5.19,20.00206462,0.957,0,0.957,18.36,5.19,19.07945754
09/12/2020 01:00,18.3745,-3.76,18.75526193,0.9745,0,0.9745,17.4,-3.76,17.8016179,19.9945,6.03,20.88398741,0.9745,0,0.9745,19.02,6.03,19.95297722
09/12/2020 01:30,18.3585,-3.76,18.73958704,0.9585,0,0.9585,17.4,-3.76,17.8016179,19.9785,6.03,20.86866939,0.9585,0,0.9585,19.02,6.03,19.95297722
09/12/2020 02:00,17.967,-3.82,18.36860063,0.977,0,0.977,16.99,-3.82,17.41414655,19.577,6.03,20.48462421,0.977,0,0.977,18.6,6.03,19.5530279
09/12/2020 02:30,18.0145,-3.9,18.43182602,0.9745,0,0.9745,17.04,-3.9,17.4806064,19.6345,6.03,20.5395835,0.9745,0,0.9745,18.66,6.03,19.61011219
09/12/2020 03:00,17.756,-4,18.20097624,0.976,0,0.976,16.78,-4,17.25017101,19.356,5.92,20.24107547,0.976,0,0.976,18.38,5.92,19.30986276
09/12/2020 03:30,17.3795,-4,17.83387283,0.9695,0,0.9695,16.41,-4,16.89047365,18.9895,6,19.91484648,0.9695,0,0.9695,18.02,6,18.99264068
09/12/2020 04:00,16.7685,-3.43,17.11570893,0.9785,0,0.9785,15.79,-3.43,16.15824867,18.1185,5.2,18.84993481,0.9785,0,0.9785,17.14,5.2,17.91143769
09/12/2020 04:30,16.761,-1.73,16.85004513,0.971,0,0.971,15.79,-1.73,15.88448929,17.461,3.17,17.74641995,0.971,0,0.971,16.49,3.17,16.79193259
09/12/2020 05:00,16.516,-1.73,16.6063589,0.976,0,0.976,15.54,-1.73,15.63600013,17.236,3.17,17.52508476,0.976,0,0.976,16.26,3.17,16.56612507
09/12/2020 05:30,17.4645,-1.28,17.51134376,0.9745,0,0.9745,16.49,-1.28,16.53960399,18.1945,3.58,18.54336081,0.9745,0,0.9745,17.22,3.58,17.58820059
09/12/2020 06:00,17.887,-1.19,17.92654091,0.967,0,0.967,16.92,-1.19,16.96179531,18.627,3.58,18.96790787,0.967,0,0.967,17.66,3.58,18.01921197
09/12/2020 06:30,19.739,-0.78,19.7544051,0.949,0,0.949,18.79,-0.78,18.80618249,20.519,4.4,20.98545594,0.949,0,0.949,19.57,4.4,20.05853684
09/12/2020 07:00,21.3585,0,21.3585,0.9685,0,0.9685,20.39,0,20.39,22.1485,4.9,22.68404841,0.9685,0,0.9685,21.18,4.9,21.73942042
09/12/2020 07:30,22.1815,-1.17,22.21233536,0.9415,0,0.9415,21.24,-1.17,21.27220017,23.6115,7.28,24.70832516,0.9415,0,0.9415,22.67,7.28,23.81023519
09/12/2020 08:00,22.6455,-1.44,22.69123774,0.9555,0,0.9555,21.69,-1.44,21.73774827,24.4455,8.58,25.90750606,0.9555,0,0.9555,23.49,8.58,25.00792874
09/12/2020 08:30,23.9125,1.44,23.95581884,1.0725,0,1.0725,22.84,1.44,22.88534903,24.7725,6.57,25.62892226,1.0725,0,1.0725,23.7,6.57,24.593798
09/12/2020 09:00,23.84,1.44,23.88345034,1.4,0,1.4,22.44,1.44,22.48615574,24.67,6.43,25.4941915,1.4,0,1.4,23.27,6.43,24.14203388
09/12/2020 09:30,23.6685,1.32,23.70527984,1.3185,0,1.3185,22.35,1.32,22.38894593,24.4785,6.19,25.24902102,1.3185,0,1.3185,23.16,6.19,23.97293682
09/12/2020 10:00,23.393,1.1,23.41884816,1.583,0,1.583,21.81,1.1,21.83772195,24.183,5.94,24.90182903,1.583,0,1.583,22.6,5.94,23.36757583
09/12/2020 10:30,22.775,0.77,22.78801275,1.585,0,1.585,21.19,0.77,21.20398547,23.565,5.6,24.22125564,1.585,0,1.585,21.98,5.6,22.68216039
09/12/2020 11:00,23.1405,1.06,23.16476506,1.7505,0,1.7505,21.39,1.06,21.4162485,23.9505,5.98,24.6857621,1.7505,0,1.7505,22.2,5.98,22.9913114
09/12/2020 11:30,23.5105,1.2,23.54110469,1.7805,0,1.7805,21.73,1.2,21.76310869,24.3205,6.15,25.08603636,1.7805,0,1.7805,22.54,6.15,23.36394872
09/12/2020 12:00,23.0295,0.93,23.04827044,1.7195,0,1.7195,21.31,0.93,21.33028364,23.8195,5.85,24.52735371,1.7195,0,1.7195,22.1,5.85,22.86115701
09/12/2020 12:30,23.501,1.03,23.52356055,1.511,0,1.511,21.99,1.03,22.01410911,24.311,5.92,25.02141325,1.511,0,1.511,22.8,5.92,23.55602683
09/12/2020 13:00,23.464,0.82,23.47832396,1.414,0,1.414,22.05,0.82,22.0652419,24.274,5.68,24.92969065,1.414,0,1.414,22.86,5.68,23.55508438
09/12/2020 13:30,22.8715,0.68,22.88160642,1.4315,0,1.4315,21.44,0.68,21.45078087,23.7015,5.47,24.32451443,1.4315,0,1.4315,22.27,5.47,22.93193843
09/12/2020 14:00,23.032,1.04,23.05546842,1.812,0,1.812,21.22,1.04,21.24547011,23.872,5.84,24.57596354,1.812,0,1.812,22.06,5.84,22.81992989
09/12/2020 14:30,23.545,1.17,23.57405194,1.315,0,1.315,22.23,1.17,22.26076818,24.385,6.12,25.14125345,1.315,0,1.315,23.07,6.12,23.86795551
09/12/2020 15:00,22.835,0.92,22.85352544,1.415,0,1.415,21.42,0.92,21.43974813,23.665,5.89,24.38697039,1.415,0,1.415,22.25,5.89,23.0163985
09/12/2020 15:30,23.0065,0.92,23.02488745,0.6265,0,0.6265,22.38,0.92,22.39890176,23.8565,5.79,24.54906703,0.6265,0,0.6265,23.23,5.79,23.94069757
09/12/2020 16:00,23.455,0.78,23.46796593,0.505,0,0.505,22.95,0.78,22.96325108,24.305,5.67,24.95760255,0.505,0,0.505,23.8,5.67,24.46607651
09/12/2020 16:30,24.439,0.78,24.45144415,0.499,0,0.499,23.94,0.78,23.9527034,25.309,5.67,25.9363525,0.499,0,0.499,24.81,5.67,25.44965619
09/12/2020 17:00,25.716,0.84,25.72971543,0.546,0,0.546,25.17,0.84,25.18401279,26.596,5.67,27.19367787,0.546,0,0.546,26.05,5.67,26.65992123
09/12/2020 17:30,26.2135,0.74,26.22394292,0.5035,0,0.5035,25.71,0.74,25.72064735,27.1035,5.59,27.67395549,0.5035,0,0.5035,26.6,5.59,27.18102463
09/12/2020 18:00,25.8685,0.68,25.87743597,0.5085,0,0.5085,25.36,0.68,25.36911508,26.7485,5.34,27.27632402,0.5085,0,0.5085,26.24,5.34,26.77784905
09/12/2020 18:30,25.5285,0.68,25.53755494,0.9185,0,0.9185,24.61,0.68,24.61939276,26.3785,5.11,26.86889209,0.9185,0,0.9185,25.46,5.11,25.96774345
09/12/2020 19:00,25.0425,0.68,25.0517306,0.9825,0,0.9825,24.06,0.68,24.06960739,25.8825,5.28,26.4155675,0.9825,0,0.9825,24.9,5.28,25.453652
09/12/2020 19:30,24.206,0.68,24.21554947,0.986,0,0.986,23.22,0.68,23.2299548,25.046,5.17,25.57403011,0.986,0,0.986,24.06,5.17,24.60919544
09/12/2020 20:00,22.702,-0.67,22.71188464,0.992,0,0.992,21.71,-0.67,21.72033609,23.512,4.68,23.97324642,0.992,0,0.992,22.52,4.68,23.0011478
09/12/2020 20:30,21.6095,-0.67,21.61988414,0.9895,0,0.9895,20.62,-0.67,20.63088219,22.3995,4.45,22.83725247,0.9895,0,0.9895,21.41,4.45,21.8675696
09/12/2020 21:00,20.915,-0.67,20.92572878,0.995,0,0.995,19.92,-0.67,19.93126439,21.715,4.39,22.15430714,0.995,0,0.995,20.72,4.39,21.17995515
09/12/2020 21:30,19.6195,-2.42,19.76818606,0.9895,0,0.9895,18.63,-2.42,18.7865191,20.9895,5.82,21.78144876,0.9895,0,0.9895,20,5.82,20.82960393
09/12/2020 22:00,18.2275,-3.68,18.59527242,0.9975,0,0.9975,17.23,-3.68,17.61860664,19.8575,6.25,20.81784826,0.9975,0,0.9975,18.86,6.25,19.86862099
09/12/2020 22:30,17.6345,-2.53,17.81506358,0.9845,0,0.9845,16.65,-2.53,16.84112229,18.8045,4.91,19.434951,0.9845,0,0.9845,17.82,4.91,18.4840607
09/12/2020 23:00,16.2085,-3.16,16.5136632,0.9985,0,0.9985,15.21,-3.16,15.53478999,17.4685,5.07,18.18937581,0.9985,0,0.9985,16.47,5.07,17.23269567
09/12/2020 23:30,15.6915,-3.77,16.13803186,0.9915,0,0.9915,14.7,-3.77,15.17573392,17.1715,5.7,18.09282765,0.9915,0,0.9915,16.18,5.7,17.15466117
10/12/2020 00:00,15.3705,-3.77,15.82609144,1.0005,0,1.0005,14.37,-3.77,14.85630506,16.8305,5.7,17.76951688,1.0005,0,1.0005,15.83,5.7,16.82494874
10/12/2020 00:30,17.979,-1.84,18.07290904,0.979,0,0.979,17,-1.84,17.09928653,18.909,4.13,19.35477153,0.979,0,0.979,17.93,4.13,18.39950543
10/12/2020 01:00,18.4135,-1.29,18.45863165,1.0035,0,1.0035,17.41,-1.29,17.45772608,19.1435,3.51,19.46262295,1.0035,0,1.0035,18.14,3.51,18.47646341
10/12/2020 01:30,18.2375,-1.29,18.28306611,0.9875,0,0.9875,17.25,-1.29,17.29816753,18.9775,3.51,19.29936803,0.9875,0,0.9875,17.99,3.51,18.32921711
10/12/2020 02:00,17.969,-1.29,18.01524524,0.989,0,0.989,16.98,-1.29,17.02893126,18.699,3.51,19.02558018,0.989,0,0.989,17.71,3.51,18.05447867
10/12/2020 02:30,18.1035,-1.18,18.14191589,0.9735,0,0.9735,17.13,-1.18,17.17059405,18.8535,3.65,19.20356639,0.9735,0,0.9735,17.88,3.65,18.24875064
10/12/2020 03:00,17.6325,-1.42,17.6895861,0.9825,0,0.9825,16.65,-1.42,16.71044284,18.3625,3.45,18.68378726,0.9825,0,0.9825,17.38,3.45,17.71911115
10/12/2020 03:30,17.0195,-1.52,17.08724028,0.9695,0,0.9695,16.05,-1.52,16.12181441,17.7595,3.45,18.09149912,0.9695,0,0.9695,16.79,3.45,17.14078761
10/12/2020 04:00,16.4235,-1.64,16.50517956,0.9835,0,0.9835,15.44,-1.64,15.52685416,17.1435,3.31,17.46011719,0.9835,0,0.9835,16.16,3.31,16.49550545
10/12/2020 04:30,16.362,-1.64,16.44398504,0.972,0,0.972,15.39,-1.64,15.47713475,17.132,3.31,17.44882586,0.972,0,0.972,16.16,3.31,16.49550545
10/12/2020 05:00,16.1065,-1.53,16.17900622,0.9865,0,0.9865,15.12,-1.53,15.19721356,16.8365,3.39,17.17439467,0.9865,0,0.9865,15.85,3.39,16.20847309
10/12/2020 05:30,16.294,-1.42,16.3557585,0.974,0,0.974,15.32,-1.42,15.38566866,17.004,3.46,17.35245274,0.974,0,0.974,16.03,3.46,16.39916156
10/12/2020 06:00,17.021,-1.19,17.0625479,0.981,0,0.981,16.04,-1.19,16.08408219,17.751,3.67,18.12641446,0.981,0,0.981,16.77,3.67,17.1668809
10/12/2020 06:30,18.6465,-2.42,18.80288175,0.9665,0,0.9665,17.68,-2.42,17.8448536,20.1365,6.5,21.15959906,0.9665,0,0.9665,19.17,6.5,20.2420083
10/12/2020 07:00,20.4595,-1.77,20.53592073,0.9795,0,0.9795,19.48,-1.77,19.56024795,21.6695,6.34,22.57792794,0.9795,0,0.9795,20.69,6.34,21.63958641
10/12/2020 07:30,21.8285,0.94,21.84873022,0.9685,0,0.9685,20.86,0.94,20.88116855,22.6885,6.12,23.49941344,0.9685,0,0.9685,21.72,6.12,22.56574395
10/12/2020 08:00,22.9525,1.54,23.0041052,0.6925,0,0.6925,22.26,1.54,22.31320685,23.7725,6.47,24.63722095,0.6925,0,0.6925,23.08,6.47,23.96971631
10/12/2020 08:30,23.38,1.79,23.44842212,0.62,0,0.62,22.76,1.79,22.83028033,24.21,6.69,25.11732868,0.62,0,0.62,23.59,6.69,24.5202814
10/12/2020 09:00,23.424,1.79,23.49229397,1.194,0,1.194,22.23,1.79,22.30195059,24.244,6.69,25.15010211,1.194,0,1.194,23.05,6.69,24.0012208
10/12/2020 09:30,23.2465,1.94,23.32730937,1.7365,0,1.7365,21.51,1.94,21.5973077,24.0665,6.87,25.02785093,1.7365,0,1.7365,22.33,6.87,23.36291506
10/12/2020 10:00,22.3685,1.39,22.41164635,1.8885,0,1.8885,20.48,1.39,20.52711621,23.1585,6.36,24.01594725,1.8885,0,1.8885,21.27,6.36,22.20050675
10/12/2020 10:30,21.984,1.02,22.00764994,1.694,0,1.694,20.29,1.02,20.31562207,22.784,6.01,23.56333499,1.694,0,1.694,21.09,6.01,21.92961924
10/12/2020 11:00,22.7115,1.23,22.74478253,1.6215,0,1.6215,21.09,1.23,21.12583726,23.5215,6.23,24.33256793,1.6215,0,1.6215,21.9,6.23,22.76890204
10/12/2020 11:30,22.2645,1.09,22.29116552,1.9745,0,1.9745,20.29,1.09,20.31925688,23.0645,6.1,23.8575179,1.9745,0,1.9745,21.09,6.1,21.95445513
10/12/2020 12:00,22.168,1.09,22.19478146,2.518,0,2.518,19.65,1.09,19.68020833,22.968,6.1,23.76423834,2.518,0,2.518,20.45,6.1,21.34039597
10/12/2020 12:30,22.4485,1.2,22.48055053,2.5885,0,2.5885,19.86,1.2,19.89622075,23.2385,6.2,24.05135926,2.5885,0,2.5885,20.65,6.2,21.56067021
10/12/2020 13:00,22.9755,1.2,23.00681639,2.0355,0,2.0355,20.94,1.2,20.97435577,23.7755,6.2,24.57060032,2.0355,0,2.0355,21.74,6.2,22.60680429
10/12/2020 13:30,22.807,1.04,22.8306997,2.107,0,2.107,20.7,1.04,20.72610914,23.617,6.04,24.37712635,2.107,0,2.107,21.51,6.04,22.34192695
10/12/2020 14:00,22.294,0.9,22.31215893,1.594,0,1.594,20.7,0.9,20.71955598,23.104,5.91,23.84791219,1.594,0,1.594,21.51,5.91,22.30713339
10/12/2020 14:30,21.8925,0.98,21.91442348,1.3525,0,1.3525,20.54,0.98,20.56336548,22.7025,6.01,23.48453973,1.3525,0,1.3525,21.35,6.01,22.17977908
10/12/2020 15:00,21.672,0.89,21.69026703,1.322,0,1.322,20.35,0.89,20.36945262,22.492,5.91,23.2554975,1.322,0,1.322,21.17,5.91,21.97946769
10/12/2020 15:30,21.511,0.8,21.52587097,1.301,0,1.301,20.21,0.8,20.22582755,22.321,5.68,23.03235639,1.301,0,1.301,21.02,5.68,21.77390181
10/12/2020 16:00,22.1265,0.86,22.14320668,1.0565,0,1.0565,21.07,0.86,21.08754372,22.9365,5.78,23.65357124,1.0565,0,1.0565,21.88,5.78,22.63057224
10/12/2020 16:30,23.5375,1.1,23.56318965,0.9675,0,0.9675,22.57,1.1,22.59678959,24.3775,6.04,25.11461937,0.9675,0,0.9675,23.41,6.04,24.17663542
10/12/2020 17:00,24.749,1.1,24.77343337,0.979,0,0.979,23.77,1.1,23.79543864,25.599,5.94,26.27912481,0.979,0,0.979,24.62,5.94,25.32642888
10/12/2020 17:30,25.436,0.87,25.45087417,0.976,0,0.976,24.46,0.87,24.47546731,26.296,5.76,26.91945794,0.976,0,0.976,25.32,5.76,25.96690201
10/12/2020 18:00,25.369,0.76,25.38038142,0.979,0,0.979,24.39,0.76,24.40183805,26.219,5.67,26.82507896,0.979,0,0.979,25.24,5.67,25.86902588
10/12/2020 18:30,24.875,0.76,24.88660734,0.955,0,0.955,23.92,0.76,23.93207053,25.735,5.48,26.31198634,0.955,0,0.955,24.78,5.48,25.37870761
10/12/2020 19:00,24.3045,0.68,24.31401078,0.8945,0,0.8945,23.41,0.68,23.41987404,25.1345,5.34,25.69549942,0.8945,0,0.8945,24.24,5.34,24.82122479
10/12/2020 19:30,23.584,0.44,23.58810412,0.974,0,0.974,22.61,0.44,22.61428089,24.384,5.09,24.90958763,0.974,0,0.974,23.41,5.09,23.95696558
10/12/2020 20:00,22.4755,-2.51,22.61522054,0.9855,0,0.9855,21.49,-2.51,21.6360856,23.6655,6,24.41425588,0.9855,0,0.9855,22.68,6,23.46023018
10/12/2020 20:30,21.9905,-2.51,22.13328241,0.9705,0,0.9705,21.02,-2.51,21.16932923,22.8905,5.09,23.44958614,0.9705,0,0.9705,21.92,5.09,22.50321088
10/12/2020 21:00,20.5695,-1.58,20.63009283,0.9795,0,0.9795,19.59,-1.58,19.6536129,21.5595,4.93,22.11598834,0.9795,0,0.9795,20.58,4.93,21.16226122
10/12/2020 21:30,19.3265,-1.07,19.35609729,0.9565,0,0.9565,18.37,-1.07,18.40113583,20.1565,4.31,20.61214672,0.9565,0,0.9565,19.2,4.31,19.6778073
10/12/2020 22:00,17.9035,-2.84,18.1273526,0.9735,0,0.9735,16.93,-2.84,17.16655178,19.2235,5.52,20.0003338,0.9735,0,0.9735,18.25,5.52,19.06653875
10/12/2020 22:30,16.6585,-3.68,17.06012961,0.9485,0,0.9485,15.71,-3.68,16.13525643,18.1885,6.04,19.16515411,0.9485,0,0.9485,17.24,6.04,18.26743551
10/12/2020 23:00,16.0575,-1.43,16.12104855,0.9675,0,0.9675,15.09,-1.43,15.15760535,16.7675,3.5,17.12889536,0.9675,0,0.9675,15.8,3.5,16.18301579
10/12/2020 23:30,15.457,-1.6,15.53958973,0.957,0,0.957,14.5,-1.6,14.58800877,16.167,3.39,16.51859525,0.957,0,0.957,15.21,3.39,15.58320249
11/12/2020 00:00,15.1015,-1.65,15.19137263,0.9715,0,0.9715,14.13,-1.65,14.22601139,15.8115,3.3,16.15219899,0.9715,0,0.9715,14.84,3.3,15.20248664
11/12/2020 00:30,17.3245,-1.47,17.38675359,0.9845,0,0.9845,16.34,-1.47,16.40598976,18.0445,3.3,18.34377225,0.9845,0,0.9845,17.06,3.3,17.37623665
11/12/2020 01:00,17.642,-3.17,17.92453804,0.982,0,0.982,16.66,-3.17,16.95890621,18.992,5.27,19.70961603,0.982,0,0.982,18.01,5.27,18.76520717
11/12/2020 01:30,17.2515,-4.01,17.7114187,0.9715,0,0.9715,16.28,-4.01,16.7665888,18.8415,5.9,19.74366031,0.9715,0,0.9715,17.87,5.9,18.81879114
11/12/2020 02:00,16.9635,-1.79,17.05767957,0.9835,0,0.9835,15.98,-1.79,16.07994092,17.7035,3.26,18.00115308,0.9835,0,0.9835,16.72,3.26,17.03484664
11/12/2020 02:30,17.1465,-1.56,17.21731867,0.9765,0,0.9765,16.17,-1.56,16.24507618,17.8865,3.36,18.1993539,0.9765,0,0.9765,16.91,3.36,17.24058294
11/12/2020 03:00,16.9735,-1.56,17.04503747,0.9835,0,0.9835,15.99,-1.56,16.06591734,17.6935,3.36,18.00970689,0.9835,0,0.9835,16.71,3.36,17.04446244
11/12/2020 03:30,15.907,-3.98,16.39734884,0.977,0,0.977,14.93,-3.98,15.45138505,17.357,5.44,18.1895313,0.977,0,0.977,16.38,5.44,17.2597219
11/12/2020 04:00,15.1865,-4.24,15.76728836,0.9865,0,0.9865,14.2,-4.24,14.81950067,16.6665,5.44,17.53185165,0.9865,0,0.9865,15.68,5.44,16.59686717
11/12/2020 04:30,15.0365,-4.24,15.62286569,0.9765,0,0.9765,14.06,-4.24,14.68540772,16.5265,5.44,17.39881612,0.9765,0,0.9765,15.55,5.44,16.47410392
11/12/2020 05:00,15.121,-4.04,15.65139741,0.981,0,0.981,14.14,-4.04,14.70582198,16.611,5.72,17.56825891,0.981,0,0.981,15.63,5.72,16.64377661
11/12/2020 05:30,15.4465,-3.84,15.91665675,0.9765,0,0.9765,14.47,-3.84,14.97085502,16.9365,5.85,17.91835741,0.9765,0,0.9765,15.96,5.85,16.9983558
11/12/2020 06:00,15.8435,-3.68,16.26526644,0.9835,0,0.9835,14.86,-3.68,15.30888631,17.3235,5.85,18.28458783,0.9835,0,0.9835,16.34,5.85,17.35563597
11/12/2020 06:30,17.817,-1.66,17.89416355,0.977,0,0.977,16.84,-1.66,16.92161931,18.877,4.99,19.52539959,0.977,0,0.977,17.9,4.99,18.58252136
11/12/2020 07:00,19.2655,-2.51,19.42831929,0.9155,0,0.9155,18.35,-2.51,18.52086931,20.9155,7.31,22.15613324,0.9155,0,0.9155,20,7.31,21.29403907
11/12/2020 07:30,20.266,-1.94,20.35864328,0.646,0,0.646,19.62,-1.94,19.71567904,21.936,7.67,23.23826577,0.646,0,0.646,21.29,7.67,22.62947193
11/12/2020 08:00,21.539,0.32,21.54137695,0.659,0,0.659,20.88,0.32,20.88245196,22.569,6.4,23.45889514,0.659,0,0.659,21.91,6.4,22.82560185
11/12/2020 08:30,22.1495,1.19,22.18144383,0.7495,0,0.7495,21.4,1.19,21.43306091,22.9495,6.04,23.73101663,0.7495,0,0.7495,22.2,6.04,23.00699024
11/12/2020 09:00,22.5525,1.43,22.59779096,0.9425,0,0.9425,21.61,1.43,21.65726206,23.3625,6.31,24.19963856,0.9425,0,0.9425,22.42,6.31,23.29103905
11/12/2020 09:30,22.4605,1.43,22.5059761,1.6405,0,1.6405,20.82,1.43,20.86905125,23.2605,6.31,24.10118172,1.6405,0,1.6405,21.62,6.31,22.52200036
11/12/2020 10:00,21.4865,1.32,21.5270082,2.7865,0,2.7865,18.7,1.32,18.74653035,22.2565,6.31,23.13369604,2.7865,0,2.7865,19.47,6.31,20.4669734
11/12/2020 10:30,20.9755,1.22,21.01094953,3.1955,0,3.1955,17.78,1.22,17.82180687,21.7355,6.21,22.60522197,3.1955,0,3.1955,18.54,6.21,19.55238349
11/12/2020 11:00,21.0185,1.22,21.05387713,2.9385,0,2.9385,18.08,1.22,18.12111476,21.7985,6.21,22.66580469,2.9385,0,2.9385,18.86,6.21,19.85607464
11/12/2020 11:30,21.1045,1.08,21.13211585,2.6045,0,2.6045,18.5,1.08,18.53149751,21.8845,6.11,22.7214313,2.6045,0,2.6045,19.28,6.11,20.22499691
11/12/2020 12:00,20.572,0.99,20.59580744,4.122,0,4.122,16.45,0.99,16.47976335,21.332,6.03,22.16788497,4.122,0,4.122,17.21,6.03,18.23581641
11/12/2020 12:30,20.978,0.99,21.00134719,3.408,0,3.408,17.57,0.99,17.59786919,21.758,6.03,22.57811914,3.408,0,3.408,18.35,6.03,19.31536694
11/12/2020 13:00,21.1055,0.87,21.12342373,3.6055,0,3.6055,17.5,0.87,17.52161237,21.8755,5.92,22.66238955,3.6055,0,3.6055,18.27,5.92,19.2051894
11/12/2020 13:30,20.4225,-1.88,20.50884946,2.0825,0,2.0825,18.34,-1.88,18.43610588,21.6625,6.63,22.6543772,2.0825,0,2.0825,19.58,6.63,20.67204151
11/12/2020 14:00,20.0345,-1.95,20.1291751,3.5545,0,3.5545,16.48,-1.95,16.5949661,21.6545,7.98,23.07807986,3.5545,0,3.5545,18.1,7.98,19.78106165
11/12/2020 14:30,20.4255,-1.76,20.50118656,2.5555,0,2.5555,17.87,-1.76,17.95646123,22.0855,8.13,23.53436233,2.5555,0,2.5555,19.53,8.13,21.15461652
11/12/2020 15:00,20.257,-1.91,20.34684617,1.527,0,1.527,18.73,-1.91,18.82713467,21.937,7.93,23.3263128,1.527,0,1.527,20.41,7.93,21.89641523
11/12/2020 15:30,20.3575,-1.91,20.44690456,1.3175,0,1.3175,19.04,-1.91,19.13556114,22.0475,7.88,23.41338626,1.3175,0,1.3175,20.73,7.88,22.17717971
11/12/2020 16:00,21.184,-1.78,21.25865132,1.094,0,1.094,20.09,-1.78,20.168701,22.914,8.06,24.29022429,1.094,0,1.094,21.82,8.06,23.26104039
11/12/2020 16:30,22.6265,-1.06,22.65131568,0.9565,0,0.9565,21.67,-1.06,21.69590975,24.1965,7.6,25.36199149,0.9565,0,0.9565,23.24,7.6,24.45112676
11/12/2020 17:00,24.197,0.94,24.21525158,0.977,0,0.977,23.22,0.94,23.23901891,25.047,5.83,25.71655321,0.977,0,0.977,24.07,5.83,24.7659807
11/12/2020 17:30,25.2935,1.1,25.31740789,0.9635,0,0.9635,24.33,1.1,24.35485373,26.1435,5.97,26.816478,0.9635,0,0.9635,25.18,5.97,25.87804668
11/12/2020 18:00,25.311,1.03,25.33194862,0.981,0,0.981,24.33,1.03,24.35179254,26.161,5.9,26.81805215,0.981,0,0.981,25.18,5.9,25.86198755
11/12/2020 18:30,24.9165,0.82,24.92998942,0.9765,0,0.9765,23.94,0.82,23.95403933,25.7765,5.72,26.40352916,0.9765,0,0.9765,24.8,5.72,25.45109821
11/12/2020 19:00,24.056,0.69,24.06589363,0.886,0,0.886,23.17,0.69,23.18027178,24.886,5.44,25.47364513,0.886,0,0.886,24,5.44,24.60881143
11/12/2020 19:30,22.9935,0.69,23.0038506,0.8735,0,0.8735,22.12,0.69,22.13075914,23.8135,5.21,24.37676932,0.8735,0,0.8735,22.94,5.21,23.52419393
11/12/2020 20:00,21.971,0,21.971,0.891,0,0.891,21.08,0,21.08,22.781,4.92,23.30623009,0.891,0,0.891,21.89,4.92,22.43609815
11/12/2020 20:30,20.998,-0.67,21.00868639,0.978,0,0.978,20.02,-0.67,20.03120815,21.778,4.61,22.26057915,0.978,0,0.978,20.8,4.61,21.3047436
11/12/2020 21:00,20.2775,-0.67,20.2885659,0.9875,0,0.9875,19.29,-0.67,19.30163206,21.0475,4.51,21.5252725,0.9875,0,0.9875,20.06,4.51,20.56073199
11/12/2020 21:30,19.37,-0.76,19.38490392,0.97,0,0.97,18.4,-0.76,18.41568896,20.14,4.31,20.59601175,0.97,0,0.97,19.17,4.31,19.64853684
11/12/2020 22:00,18.2355,-1.01,18.26344875,0.9855,0,0.9855,17.25,-1.01,17.27954282,19.0055,4.1,19.44271149,0.9855,0,0.9855,18.02,4.1,18.48054112
11/12/2020 22:30,16.877,-3.52,17.24017195,0.967,0,0.967,15.91,-3.52,16.29473841,18.407,6.11,19.3945804,0.967,0,0.967,17.44,6.11,18.4793317
11/12/2020 23:00,16.375,-1.33,16.42892343,0.985,0,0.985,15.39,-1.33,15.44736223,17.095,3.64,17.47823289,0.985,0,0.985,16.11,3.64,16.51610426
11/12/2020 23:30,15.784,-1.5,15.85511451,0.964,0,0.964,14.82,-1.5,14.89571751,16.504,3.47,16.8648426,0.964,0,0.964,15.54,3.47,15.92270392
12/12/2020 00:00,15.125,-3.41,15.5046356,0.985,0,0.985,14.14,-3.41,14.54536696,16.425,5.25,17.24364013,0.985,0,0.985,15.44,5.25,16.30816053
12/12/2020 00:30,17.078,-3.78,17.49132596,0.968,0,0.968,16.11,-3.78,16.54752247,18.598,5.79,19.47844203,0.968,0,0.968,17.63,5.79,18.55642746
12/12/2020 01:00,17.4025,-3.78,17.808296,0.9925,0,0.9925,16.41,-3.78,16.83972981,18.9425,5.79,19.80763505,0.9925,0,0.9925,17.95,5.79,18.86071579
12/12/2020 01:30,17.248,-3.84,17.67028874,0.988,0,0.988,16.26,-3.84,16.70727985,18.788,5.72,19.63943339,0.988,0,0.988,17.8,5.72,18.69648095
12/12/2020 02:00,16.8255,-3.91,17.27384006,1.0055,0,1.0055,15.82,-3.91,16.29602712,18.3655,5.72,19.23564374,1.0055,0,1.0055,17.36,5.72,18.2780743
12/12/2020 02:30,16.8305,-3.91,17.27871032,1.0105,0,1.0105,15.82,-3.91,16.29602712,18.3705,5.81,19.26736542,1.0105,0,1.0105,17.36,5.81,18.30643876
12/12/2020 03:00,16.3325,-3.91,16.79400656,0.9825,0,0.9825,15.35,-3.91,15.84015783,17.8625,5.73,18.75904598,0.9825,0,0.9825,16.88,5.73,17.82602872
12/12/2020 03:30,15.465,-4.19,16.02255676,1.005,0,1.005,14.46,-4.19,15.05482315,16.955,5.49,17.82167571,1.005,0,1.005,15.95,5.49,16.86839056
12/12/2020 04:00,15.0705,-4.19,15.64212486,1.0005,0,1.0005,14.07,-4.19,14.6806335,16.5605,5.56,17.46893701,1.0005,0,1.0005,15.56,5.56,16.52353473
12/12/2020 04:30,14.788,-4.01,15.32204438,0.988,0,0.988,13.8,-4.01,14.37080721,16.238,5.35,17.09664131,0.988,0,0.988,15.25,5.35,16.16121901
12/12/2020 05:00,14.5295,-4.01,15.07270614,1.0095,0,1.0095,13.52,-4.01,14.10214523,15.9495,5.25,16.79133855,1.0095,0,1.0095,14.94,5.25,15.83559598
12/12/2020 05:30,15.274,-1.79,15.37852971,0.984,0,0.984,14.29,-1.79,14.40167351,16.034,3.41,16.3925976,0.984,0,0.984,15.05,3.41,15.43148081
12/12/2020 06:00,15.464,-1.61,15.54758489,0.994,0,0.994,14.47,-1.61,14.55929257,16.154,3.15,16.45825677,0.994,0,0.994,15.16,3.15,15.48380121
12/12/2020 06:30,15.8585,-3.65,16.2731227,0.9685,0,0.9685,14.89,-3.65,15.3308382,17.3285,5.77,18.26389368,0.9685,0,0.9685,16.36,5.77,17.34769437
12/12/2020 07:00,16.37,-3.52,16.74417212,0.98,0,0.98,15.39,-3.52,15.78741587,17.88,5.99,18.85668317,0.98,0,0.98,16.9,5.99,17.93014501
12/12/2020 07:30,17.442,-1.2,17.48323094,0.972,0,0.972,16.47,-1.2,16.51365798,18.302,4.55,18.85910136,0.972,0,0.972,17.33,4.55,17.91734913
12/12/2020 08:00,18.1785,-0.85,18.19836153,0.9785,0,0.9785,17.2,-0.85,17.2209901,18.9385,4.24,19.40732806,0.9785,0,0.9785,17.96,4.24,18.45370424
12/12/2020 08:30,18.838,-0.77,18.85373024,1.008,0,1.008,17.83,-0.77,17.84661873,19.598,4.29,20.06204636,1.008,0,1.008,18.59,4.29,19.07857961
12/12/2020 09:00,19.288,-0.7,19.30069802,1.638,0,1.638,17.65,-0.7,17.66387557,20.038,4.36,20.50685359,1.638,0,1.638,18.4,4.36,18.90951083
12/12/2020 09:30,19.2025,-0.7,19.21525452,2.7025,0,2.7025,16.5,-0.7,16.51484181,19.9325,4.36,20.40377799,2.7025,0,2.7025,17.23,4.36,17.77308358
12/12/2020 10:00,19.0875,-0.7,19.10033131,3.9275,0,3.9275,15.16,-0.7,15.17615235,19.8175,4.47,20.31536872,3.9275,0,3.9275,15.89,4.47,16.50675619
12/12/2020 10:30,18.6065,-1.03,18.63498705,5.0665,0,5.0665,13.54,-1.03,13.57912,19.3765,4.71,19.94073349,5.0665,0,5.0665,14.31,4.71,15.06519831
12/12/2020 11:00,17.8445,-3.08,18.10835664,5.4745,0,5.4745,12.37,-3.08,12.74767822,19.2745,6.81,20.44217333,5.4745,0,5.4745,13.8,6.81,15.38883036
12/12/2020 11:30,17.867,-3.08,18.1305292,4.127,0,4.127,13.74,-3.08,14.08098008,19.347,6.73,20.48412334,4.127,0,4.127,15.22,6.73,16.64155341
12/12/2020 12:00,17.123,-3.16,17.41214315,5.753,0,5.753,11.37,-3.16,11.80095335,18.523,6.73,19.70772511,5.753,0,5.753,12.77,6.73,14.43488136
12/12/2020 12:30,18.3685,-2.97,18.60706028,4.2785,0,4.2785,14.09,-2.97,14.39961805,19.8685,6.88,21.02597661,4.2785,0,4.2785,15.59,6.88,17.04061325
12/12/2020 13:00,19.0165,-3.14,19.27399471,2.1965,0,2.1965,16.82,-3.14,17.11058152,20.6165,6.72,21.68406033,2.1965,0,2.1965,18.42,6.72,19.60751897
12/12/2020 13:30,17.9355,-3.55,18.28345318,3.9555,0,3.9555,13.98,-3.55,14.42369232,19.4255,6.36,20.440148,3.9555,0,3.9555,15.47,6.36,16.7263415
12/12/2020 14:00,18.3535,-3.33,18.65314618,3.0835,0,3.0835,15.27,-3.33,15.62887712,19.9035,6.56,20.95669135,3.0835,0,3.0835,16.82,6.56,18.05397463
12/12/2020 14:30,18.203,-3.24,18.48909973,3.483,0,3.483,14.72,-3.24,15.07235881,19.733,6.64,20.82020387,3.483,0,3.483,16.25,6.64,17.55426159
12/12/2020 15:00,17.9285,-3.49,18.26502703,2.3385,0,2.3385,15.59,-3.49,15.97586304,19.4985,6.38,20.51574766,2.3385,0,2.3385,17.16,6.38,18.30764867
12/12/2020 15:30,17.9975,-3.54,18.34234462,2.0575,0,2.0575,15.94,-3.54,16.3283557,19.5475,6.24,20.51931666,2.0575,0,2.0575,17.49,6.24,18.56980614
12/12/2020 16:00,18.9385,-3.15,19.19867918,1.1385,0,1.1385,17.8,-3.15,18.07657324,20.5585,6.51,21.56460114,1.1385,0,1.1385,19.42,6.51,20.48210194
12/12/2020 16:30,19.9335,-2.91,20.14478896,0.9735,0,0.9735,18.96,-2.91,19.18201501,21.5935,6.76,22.62690527,0.9735,0,0.9735,20.62,6.76,21.69981567
12/12/2020 17:00,21.9315,-2.7,22.09707429,0.9815,0,0.9815,20.95,-2.7,21.12326916,23.6615,6.89,24.64424238,0.9815,0,0.9815,22.68,6.89,23.70347021
12/12/2020 17:30,23.315,-2.46,23.44441991,0.985,0,0.985,22.33,-2.46,22.46509515,25.105,7.17,26.10880934,0.985,0,0.985,24.12,7.17,25.16313375
12/12/2020 18:00,24.288,-2.18,24.38563807,0.988,0,0.988,23.3,-2.18,23.40176062,25.228,5.31,25.78076965,0.988,0,0.988,24.24,5.31,24.81478793
12/12/2020 18:30,23.8145,0,23.8145,0.9845,0,0.9845,22.83,0,22.83,24.6345,4.95,25.12689973,0.9845,0,0.9845,23.65,4.95,24.1624709
12/12/2020 19:00,22.969,0,22.969,0.989,0,0.989,21.98,0,21.98,23.779,4.74,24.24682332,0.989,0,0.989,22.79,4.74,23.27770822
12/12/2020 19:30,22.052,-0.67,22.06217587,0.982,0,0.982,21.07,-0.67,21.0806499,22.842,4.47,23.27526292,0.982,0,0.982,21.86,4.47,22.31233964
12/12/2020 20:00,20.931,-0.94,20.95209682,0.991,0,0.991,19.94,-0.94,19.96214417,21.721,4.09,22.10271343,0.991,0,0.991,20.73,4.09,21.12962375
12/12/2020 20:30,19.812,-1.31,19.85526238,0.982,0,0.982,18.83,-1.31,18.87551324,20.612,3.89,20.9758586,0.982,0,0.982,19.63,3.89,20.01172157
12/12/2020 21:00,18.784,-3.62,19.12963816,0.984,0,0.984,17.8,-3.62,18.16437172,20.394,6.17,21.30690348,0.984,0,0.984,19.41,6.17,20.36705673
12/12/2020 21:30,18.1345,-3.8,18.52835908,0.9745,0,0.9745,17.16,-3.8,17.57571051,19.7445,5.99,20.63311368,0.9745,0,0.9745,18.77,5.99,19.70261404
12/12/2020 22:00,17.1315,-4.01,17.59455576,0.9815,0,0.9815,16.15,-4.01,16.64039062,18.6915,5.77,19.56182691,0.9815,0,0.9815,17.71,5.77,18.62624492
12/12/2020 22:30,16.3685,-4.09,16.87174835,0.9685,0,0.9685,15.4,-4.09,15.93386645,17.9085,5.83,18.8335677,0.9685,0,0.9685,16.94,5.83,17.91514722
12/12/2020 23:00,15.936,-1.77,16.03399501,0.986,0,0.986,14.95,-1.77,15.05441463,16.656,3.25,16.97011597,0.986,0,0.986,15.67,3.25,16.00348087
12/12/2020 23:30,15.5065,-1.86,15.61765483,0.9565,0,0.9565,14.55,-1.86,14.66840482,16.2065,3.08,16.49657668,0.9565,0,0.9565,15.25,3.08,15.55792081
13/12/2020 00:00,14.9825,-2.8,15.24189313,0.9725,0,0.9725,14.01,-2.8,14.28706058,15.9325,3.8,16.37939426,0.9725,0,0.9725,14.96,3.8,15.43507694
13/12/2020 00:30,16.9665,-4.05,17.44318269,0.9565,0,0.9565,16.01,-4.05,16.514315,18.4665,5.44,19.25110964,0.9565,0,0.9565,17.51,5.44,18.33558562
13/12/2020 01:00,17.982,-2.64,18.17476063,0.972,0,0.972,17.01,-2.64,17.21364865,19.062,4.25,19.53003697,0.972,0,0.972,18.09,4.25,18.58253481
13/12/2020 01:30,17.9645,-1.64,18.03920343,0.9545,0,0.9545,17.01,-1.64,17.0888765,18.6545,3.19,18.92528653,0.9545,0,0.9545,17.7,3.19,17.98516333
13/12/2020 02:00,17.2865,-1.82,17.38204482,0.9765,0,0.9765,16.31,-1.82,16.41123091,18.0065,3.08,18.26801692,0.9765,0,0.9765,17.03,3.08,17.30627921
13/12/2020 02:30,17.4355,-1.68,17.51625132,0.9755,0,0.9755,16.46,-1.68,16.54551299,18.1655,3.22,18.44867991,0.9755,0,0.9755,17.19,3.22,17.48898225
13/12/2020 03:00,17.1295,-1.78,17.2217354,0.9895,0,0.9895,16.14,-1.78,16.237857,17.8495,3.15,18.12531794,0.9895,0,0.9895,16.86,3.15,17.15173752
13/12/2020 03:30,16.2485,-1.88,16.35689922,0.9785,0,0.9785,15.27,-1.88,15.38529493,16.9185,2.83,17.15355771,0.9785,0,0.9785,15.94,2.83,16.18927114
13/12/2020 04:00,15.602,-1.88,15.71485934,0.992,0,0.992,14.61,-1.88,14.73046164,16.272,2.83,16.5162612,0.992,0,0.992,15.28,2.83,15.53986165
13/12/2020 04:30,15.3215,-1.82,15.42921781,0.9615,0,0.9615,14.36,-1.82,14.47487478,15.9915,2.93,16.25770501,0.9615,0,0.9615,15.03,2.93,15.31292918
13/12/2020 05:00,14.829,-2.01,14.96460293,0.999,0,0.999,13.83,-2.01,13.97529964,15.499,2.78,15.74634564,0.999,0,0.999,14.5,2.78,14.76409157
13/12/2020 05:30,14.6795,-2.01,14.81647125,0.9895,0,0.9895,13.69,-2.01,13.83676985,15.3595,2.78,15.60905635,0.9895,0,0.9895,14.37,2.78,14.63643741
13/12/2020 06:00,14.97,-1.81,15.07902517,1,0,1,13.97,-1.81,14.08676684,15.66,2.98,15.94101628,1,0,1,14.66,2.98,14.95981283
13/12/2020 06:30,15.3545,-3.55,15.7595422,0.9845,0,0.9845,14.37,-3.55,14.80200662,16.7345,5.41,17.58725647,0.9845,0,0.9845,15.75,5.41,16.65324593
13/12/2020 07:00,15.6715,-3.77,16.11858593,0.9915,0,0.9915,14.68,-3.77,15.1563617,17.1615,5.83,18.12473399,0.9915,0,0.9915,16.17,5.83,17.18888594
13/12/2020 07:30,15.7115,-3.77,16.15747914,0.9815,0,0.9815,14.73,-3.77,15.2047953,17.2315,6.12,18.28603271,0.9815,0,0.9815,16.25,6.12,17.36424199
13/12/2020 08:00,15.9715,-3.72,16.39900034,0.9915,0,0.9915,14.98,-3.72,15.43498623,17.5015,6.22,18.57393072,0.9915,0,0.9915,16.51,6.22,17.64280307
13/12/2020 08:30,16.8875,-3.59,17.26487058,0.9875,0,0.9875,15.9,-3.59,16.30024846,18.4475,6.22,19.46788782,0.9875,0,0.9875,17.46,6.22,18.53483207
13/12/2020 09:00,17.614,-3.71,18.00047488,1.034,0,1.034,16.58,-3.71,16.99001177,19.194,6.13,20.14910757,1.034,0,1.034,18.16,6.13,19.1667029
13/12/2020 09:30,18.679,-3.5,19.00407959,1.129,0,1.129,17.55,-3.5,17.89560002,20.299,6.4,21.2840175,1.129,0,1.129,19.17,6.4,20.21011875
13/12/2020 10:00,19.1895,-3.25,19.46276985,1.2595,0,1.2595,17.93,-3.25,18.22216782,20.7995,6.52,21.79746775,1.2595,0,1.2595,19.54,6.52,20.59907765
13/12/2020 10:30,19.6665,-3.12,19.91244893,1.3665,0,1.3665,18.3,-3.12,18.56406206,21.3065,6.59,22.30235508,1.3665,0,1.3665,19.94,6.59,21.00075475
13/12/2020 11:00,19.7465,-3.18,20.00091654,1.4465,0,1.4465,18.3,-3.18,18.57424023,21.3865,6.59,22.37879537,1.4465,0,1.4465,19.94,6.59,21.00075475
13/12/2020 11:30,20.101,-2.99,20.3221628,1.541,0,1.541,18.56,-2.99,18.79930052,21.741,6.75,22.76474426,1.541,0,1.541,20.2,6.75,21.29794591
13/12/2020 12:00,20.5095,-2.99,20.72630431,1.6995,0,1.6995,18.81,-2.99,19.04615972,22.1695,6.75,23.17432265,1.6995,0,1.6995,20.47,6.75,21.55419681
13/12/2020 12:30,20.617,-3.16,20.85776328,1.707,0,1.707,18.91,-3.16,19.17221166,22.287,6.57,23.23521614,1.707,0,1.707,20.58,6.57,21.60327059
13/12/2020 13:00,20.891,-3.01,21.10672833,1.671,0,1.671,19.22,-3.01,19.45426688,22.581,6.79,23.57977228,1.671,0,1.671,20.91,6.79,21.98481749
13/12/2020 13:30,20.743,-3.01,20.96025164,1.443,0,1.443,19.3,-3.01,19.53330745,22.433,6.84,23.45261369,1.443,0,1.443,20.99,6.84,22.07636066
