Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/12/2020 14:00,20.298,-3.31,20.56611057,1.288,0,1.288,19.01,-3.31,19.29601513,21.988,6.64,22.96871228,1.288,0,1.288,20.7,6.64,21.73889602
13/12/2020 14:30,19.7915,-3.44,20.08823218,1.2215,0,1.2215,18.57,-3.44,18.88593392,21.4715,6.55,22.44833651,1.2215,0,1.2215,20.25,6.55,21.28297442
13/12/2020 15:00,19.1955,-2.14,19.31442001,1.0955,0,1.0955,18.1,-2.14,18.22606924,20.2855,4.65,20.81163161,1.0955,0,1.0955,19.19,4.65,19.74534375
13/12/2020 15:30,19.6195,-1.2,19.65616393,1.1295,0,1.1295,18.49,-1.2,18.52889905,20.3795,3.69,20.71086962,1.1295,0,1.1295,19.25,3.69,19.60047448
13/12/2020 16:00,19.789,-1.2,19.82535046,1.159,0,1.159,18.63,-1.2,18.66860734,20.549,3.62,20.86542118,1.159,0,1.159,19.39,3.62,19.72502218
13/12/2020 16:30,21.248,-0.83,21.26420476,0.978,0,0.978,20.27,-0.83,20.28698598,22.028,4.08,22.4026602,0.978,0,0.978,21.05,4.08,21.44175599
13/12/2020 17:00,22.871,-2.59,23.0171836,0.981,0,0.981,21.89,-2.59,22.0426904,23.871,5.09,24.40763694,0.981,0,0.981,22.89,5.09,23.44909806
13/12/2020 17:30,23.5045,0,23.5045,0.9645,0,0.9645,22.54,0,22.54,24.3245,4.72,24.77821019,0.9645,0,0.9645,23.36,4.72,23.83207922
13/12/2020 18:00,23.194,-0.67,23.20367505,0.974,0,0.974,22.22,-0.67,22.23009897,24.024,4.61,24.46231134,0.974,0,0.974,23.05,4.61,23.50647996
13/12/2020 18:30,22.114,-2.54,22.25939343,0.974,0,0.974,21.14,-2.54,21.29204546,23.544,6.03,24.30392635,0.974,0,0.974,22.57,6.03,23.36163094
13/12/2020 19:00,21.295,-2.88,21.48886747,0.985,0,0.985,20.31,-2.88,20.51317869,23.005,6.76,23.97764845,0.985,0,0.985,22.02,6.76,23.0342788
13/12/2020 19:30,20.1105,-3.27,20.37461927,0.9805,0,0.9805,19.13,-3.27,19.40746763,21.7905,6.51,22.74216327,0.9805,0,0.9805,20.81,6.51,21.80449954
13/12/2020 20:00,18.709,-3.68,19.06748754,0.989,0,0.989,17.72,-3.68,18.0980883,20.349,6.18,21.26673931,0.989,0,0.989,19.36,6.18,20.32245064
13/12/2020 20:30,17.962,-3.92,18.38477207,0.982,0,0.982,16.98,-3.92,17.42661183,19.572,5.97,20.46225999,0.982,0,0.982,18.59,5.97,19.52508643
13/12/2020 21:00,17.2355,-4.07,17.70952739,0.9855,0,0.9855,16.25,-4.07,16.7519372,18.8255,5.85,19.71349665,0.9855,0,0.9855,17.84,5.85,18.77466644
13/12/2020 21:30,16.4035,-4.29,16.9552031,0.9835,0,0.9835,15.42,-4.29,16.00563963,17.9735,5.65,18.84062638,0.9835,0,0.9835,16.99,5.65,17.90482058
13/12/2020 22:00,15.4255,-4.04,15.94577217,0.9855,0,0.9855,14.44,-4.04,14.99450566,16.8055,4.97,17.525003,0.9855,0,0.9855,15.82,4.97,16.5823189
13/12/2020 22:30,14.84,-2.05,14.98092454,0.98,0,0.98,13.86,-2.05,14.01078513,15.54,2.85,15.79918036,0.98,0,0.98,14.56,2.85,14.83631019
13/12/2020 23:00,14.0235,-2.43,14.23247878,0.9935,0,0.9935,13.03,-2.43,13.25465201,14.8035,3.04,15.11241914,0.9935,0,0.9935,13.81,3.04,14.14064001
13/12/2020 23:30,13.081,-4.67,13.88961702,0.981,0,0.981,12.1,-4.67,12.9699229,14.491,5.01,15.3326182,0.981,0,0.981,13.51,5.01,14.40903189
14/12/2020 00:00,13.0405,-4.6,13.82803819,1.0005,0,1.0005,12.04,-4.6,12.88881686,14.4305,5.09,15.30187669,1.0005,0,1.0005,13.43,5.09,14.36220735
14/12/2020 00:30,15.1705,-4.34,15.77908965,0.9805,0,0.9805,14.19,-4.34,14.83885777,16.6305,5.16,17.41261411,0.9805,0,0.9805,15.65,5.16,16.47871658
14/12/2020 01:00,15.781,-4.25,16.34326959,0.991,0,0.991,14.79,-4.25,15.3885217,17.241,5.16,17.99660193,0.991,0,0.991,16.25,5.16,17.04957771
14/12/2020 01:30,15.71,-4.3,16.2878513,0.97,0,0.97,14.74,-4.3,15.35440002,17.22,5.16,17.97648464,0.97,0,0.97,16.25,5.16,17.04957771
14/12/2020 02:00,15.14,-4.51,15.79745866,0.99,0,0.99,14.15,-4.51,14.85135011,16.6,5,17.33666635,0.99,0,0.99,15.61,5,16.39122021
14/12/2020 02:30,15.2285,-4.36,15.84035392,0.9685,0,0.9685,14.26,-4.36,14.91164646,16.6985,5.14,17.47167714,0.9685,0,0.9685,15.73,5.14,16.54848936
14/12/2020 03:00,14.859,-4.36,15.48546031,0.989,0,0.989,13.87,-4.36,14.53913684,16.309,5.14,17.09979769,0.989,0,0.989,15.32,5.14,16.15926979
14/12/2020 03:30,14.371,-4.55,15.0740884,0.991,0,0.991,13.38,-4.55,14.13247678,15.801,5.14,16.61599233,0.991,0,0.991,14.81,5.14,15.67659721
14/12/2020 04:00,13.831,-4.65,14.59174633,0.981,0,0.981,12.85,-4.65,13.66546743,15.261,5.08,16.08429423,0.981,0,0.981,14.28,5.08,15.1566751
14/12/2020 04:30,13.593,-4.65,14.36635476,0.973,0,0.973,12.62,-4.65,13.44942006,14.993,5.08,15.83023844,0.973,0,0.973,14.02,5.08,14.91196835
14/12/2020 05:00,13.4895,-4.52,14.22663032,0.9895,0,0.9895,12.5,-4.52,13.29211797,14.8995,5.16,15.76771069,0.9895,0,0.9895,13.91,5.16,14.83622931
14/12/2020 05:30,13.906,-4.4,14.58550088,0.966,0,0.966,12.94,-4.4,13.66761135,15.316,5.16,16.16185187,0.966,0,0.966,14.35,5.16,15.24952786
14/12/2020 06:00,14.7325,-4.09,15.28969118,0.9825,0,0.9825,13.75,-4.09,14.34540345,16.1725,5.41,17.05338255,0.9825,0,0.9825,15.19,5.41,16.12464573
14/12/2020 06:30,16.7975,-1.54,16.86794612,0.9675,0,0.9675,15.83,-1.54,15.904732,17.6375,4.08,18.10325402,0.9675,0,0.9675,16.67,4.08,17.16203077
14/12/2020 07:00,18.442,-1.41,18.49582288,0.982,0,0.982,17.46,-1.41,17.51684047,19.412,4.91,20.02333249,0.982,0,0.982,18.43,4.91,19.07283408
14/12/2020 07:30,19.895,-1.01,19.9206206,0.965,0,0.965,18.93,-1.01,18.95692486,21.015,6.17,21.90203472,0.965,0,0.965,20.05,6.17,20.97787883
14/12/2020 08:00,21.348,0.96,21.36957426,0.978,0,0.978,20.37,0.96,20.39260896,22.128,5.85,22.88822588,0.978,0,0.978,21.15,5.85,21.94413361
14/12/2020 08:30,21.872,1.27,21.90884032,0.972,0,0.972,20.9,1.27,20.93855057,22.662,6.12,23.47382892,0.972,0,0.972,21.69,6.12,22.53686979
14/12/2020 09:00,21.922,0.58,21.92967132,1.192,0,1.192,20.73,0.58,20.73811226,23.022,7.06,24.08020108,1.192,0,1.192,21.83,7.06,22.94324519
14/12/2020 09:30,21.3105,-1.19,21.34369954,1.7905,0,1.7905,19.52,-1.19,19.55623941,23.0305,8.77,24.64379902,1.7905,0,1.7905,21.24,8.77,22.97934943
14/12/2020 10:00,21.2755,-1.19,21.30875408,2.1355,0,2.1355,19.14,-1.19,19.17695753,22.9955,8.94,24.67218313,2.1355,0,2.1355,20.86,8.94,22.69500386
14/12/2020 10:30,21.3745,-1.34,21.41646213,1.9845,0,1.9845,19.39,-1.34,19.43624707,23.1145,8.87,24.75796862,1.9845,0,1.9845,21.13,8.87,22.91623442
14/12/2020 11:00,20.8535,-1.5,20.90737818,3.2835,0,3.2835,17.57,-1.5,17.63391335,22.5435,8.81,24.20383218,3.2835,0,3.2835,19.26,8.81,21.17932246
14/12/2020 11:30,20.657,-1.5,20.71138935,2.877,0,2.877,17.78,-1.5,17.84316115,22.357,8.81,24.03022158,2.877,0,2.877,19.48,8.81,21.37958138
14/12/2020 12:00,21.0695,0.59,21.07775914,2.8095,0,2.8095,18.26,0.59,18.26952928,21.9995,6.49,22.93682847,2.8095,0,2.8095,19.19,6.49,20.2577442
14/12/2020 12:30,21.623,1.02,21.64704435,2.753,0,2.753,18.87,1.02,18.89754746,22.403,5.98,23.1873847,2.753,0,2.753,19.65,5.98,20.53978822
14/12/2020 13:00,21.798,1.02,21.82185153,2.328,0,2.328,19.47,1.02,19.49669972,22.568,5.98,23.34684184,2.328,0,2.328,20.24,5.98,21.10492833
14/12/2020 13:30,20.939,0.71,20.95103389,2.639,0,2.639,18.3,0.71,18.31376804,21.709,5.57,22.41217484,2.639,0,2.639,19.07,5.57,19.86680145
14/12/2020 14:00,21.165,0.83,21.18126826,2.185,0,2.185,18.98,0.83,18.99813938,21.945,5.78,22.69342251,2.185,0,2.185,19.76,5.78,20.58800622
14/12/2020 14:30,21.2435,0.92,21.26341206,1.7735,0,1.7735,19.47,0.92,19.49172388,22.0335,5.87,22.80201794,1.7735,0,1.7735,20.26,5.87,21.09323351
14/12/2020 15:00,20.854,0.74,20.86712525,1.504,0,1.504,19.35,0.74,19.3641447,21.624,5.67,22.35500561,1.504,0,1.504,20.12,5.67,20.90366714
14/12/2020 15:30,20.659,0.68,20.67018822,1.259,0,1.259,19.4,0.68,19.41191387,21.439,5.38,22.10373545,1.259,0,1.259,20.18,5.38,20.88484618
14/12/2020 16:00,21.328,0.68,21.33883746,1.178,0,1.178,20.15,0.68,20.16147068,22.108,5.46,22.77224767,1.178,0,1.178,20.93,5.46,21.63045307
14/12/2020 16:30,22.6825,-1,22.70453272,0.9825,0,0.9825,21.7,-1,21.72302925,24.3425,8.35,25.73479758,0.9825,0,0.9825,23.36,8.35,24.80750088
14/12/2020 17:00,24.045,-1.54,24.0942654,0.985,0,0.985,23.06,-1.54,23.11136517,25.935,8.7,27.35533266,0.985,0,0.985,24.95,8.7,26.42333249
14/12/2020 17:30,24.259,-2.04,24.34462325,0.979,0,0.979,23.28,-2.04,23.36921051,26.139,8.14,27.37712405,0.979,0,0.979,25.16,8.14,26.44400121
14/12/2020 18:00,24.4525,-1.97,24.53172754,0.9825,0,0.9825,23.47,-1.97,23.55253277,26.2525,7.96,27.43274241,0.9825,0,0.9825,25.27,7.96,26.4940465
14/12/2020 18:30,24.562,-1.02,24.58316993,0.982,0,0.982,23.58,-1.02,23.60205076,25.522,5.71,26.15294599,0.982,0,0.982,24.54,5.71,25.19554921
14/12/2020 19:00,23.085,-2.38,23.20736144,0.985,0,0.985,22.1,-2.38,22.22778442,24.675,6.94,25.63238625,0.985,0,0.985,23.69,6.94,24.68561727
14/12/2020 19:30,22.4085,0,22.4085,0.9785,0,0.9785,21.43,0,21.43,23.2085,4.63,23.6658271,0.9785,0,0.9785,22.23,4.63,22.70704296
14/12/2020 20:00,21.6005,0,21.6005,0.9805,0,0.9805,20.62,0,20.62,22.3805,4.57,22.84232213,0.9805,0,0.9805,21.4,4.57,21.88252499
14/12/2020 20:30,20.784,-0.75,20.79752764,0.974,0,0.974,19.81,-0.75,19.82419229,21.564,4.33,21.99443102,0.974,0,0.974,20.59,4.33,21.04036597
14/12/2020 21:00,19.6035,-0.93,19.62554744,0.9835,0,0.9835,18.62,-0.93,18.64321056,20.3635,4.02,20.75650578,0.9835,0,0.9835,19.38,4.02,19.79254405
14/12/2020 21:30,19.337,-0.79,19.35313073,0.987,0,0.987,18.35,-0.79,18.36699758,20.097,4.2,20.53118138,0.987,0,0.987,19.11,4.2,19.56609568
14/12/2020 22:00,18.114,-2.85,18.33683441,0.984,0,0.984,17.13,-2.85,17.36546573,19.534,5.95,20.42007973,0.984,0,0.984,18.55,5.95,19.48088807
14/12/2020 22:30,16.682,-3.51,17.04726441,0.982,0,0.982,15.7,-3.51,16.08757595,18.192,5.95,19.14030731,0.982,0,0.982,17.21,5.95,18.20951949
14/12/2020 23:00,15.6765,-3.62,16.08903516,0.9865,0,0.9865,14.69,-3.62,15.12945802,17.1565,5.88,18.13614877,0.9865,0,0.9865,16.17,5.88,17.20590887
14/12/2020 23:30,15.4565,-3.62,15.8747533,0.9865,0,0.9865,14.47,-3.62,14.91594114,16.9365,5.94,17.94794228,0.9865,0,0.9865,15.95,5.94,17.02016745
15/12/2020 00:00,14.935,-3.9,15.43580983,0.985,0,0.985,13.95,-3.9,14.48490594,16.375,5.63,17.31581719,0.985,0,0.985,15.39,5.63,16.38746472
15/12/2020 00:30,17.3155,-1.79,17.40777528,0.9855,0,0.9855,16.33,-1.79,16.42781178,18.1455,3.69,18.51689148,0.9855,0,0.9855,17.16,3.69,17.55225627
15/12/2020 01:00,17.9435,-1.38,17.99648833,0.9835,0,0.9835,16.96,-1.38,17.01605125,18.6635,3.39,18.96887799,0.9835,0,0.9835,17.68,3.39,18.00206933
15/12/2020 01:30,17.7165,-1.51,17.78073318,0.9865,0,0.9865,16.73,-1.51,16.79800583,18.4465,3.32,18.74288564,0.9865,0,0.9865,17.46,3.32,17.77284445
15/12/2020 02:00,17.089,-1.64,17.16751354,0.989,0,0.989,16.1,-1.64,16.18331239,17.799,3.23,18.08970152,0.989,0,0.989,16.81,3.23,17.11750566
15/12/2020 02:30,17.2995,-1.54,17.36791007,0.9895,0,0.9895,16.31,-1.54,16.38254254,18.0195,3.32,18.32279401,0.9895,0,0.9895,17.03,3.32,17.35059941
15/12/2020 03:00,17.0935,-1.54,17.1627312,0.9835,0,0.9835,16.11,-1.54,16.18343907,17.8135,3.38,18.13133151,0.9835,0,0.9835,16.83,3.38,17.1660508
15/12/2020 03:30,16.403,-1.73,16.49397796,0.983,0,0.983,15.42,-1.73,15.51674257,17.113,3.21,17.41145798,0.983,0,0.983,16.13,3.21,16.44630658
15/12/2020 04:00,15.6465,-2.27,15.81030873,0.9865,0,0.9865,14.66,-2.27,14.83470593,16.5165,3.63,16.91069698,0.9865,0,0.9865,15.53,3.63,15.94859868
15/12/2020 04:30,15.228,-4.08,15.76510019,0.978,0,0.978,14.25,-4.08,14.82258075,16.698,5.57,17.60250278,0.978,0,0.978,15.72,5.57,16.67762873
15/12/2020 05:00,15.0905,-4.08,15.63232517,0.9905,0,0.9905,14.1,-4.08,14.67843316,16.5605,5.57,17.47212237,0.9905,0,0.9905,15.57,5.57,16.53631761
15/12/2020 05:30,15.4325,-3.88,15.91277651,0.9725,0,0.9725,14.46,-3.88,14.97150627,16.8925,5.66,17.81550326,0.9725,0,0.9725,15.92,5.66,16.89621259
15/12/2020 06:00,16.187,-3.52,16.56530618,0.987,0,0.987,15.2,-3.52,15.60225625,17.677,5.97,18.65789991,0.987,0,0.987,16.69,5.97,17.72560295
15/12/2020 06:30,18.661,-1.88,18.7554611,0.961,0,0.961,17.7,-1.88,17.79956179,19.521,4.72,20.08352163,0.961,0,0.961,18.56,4.72,19.15077022
15/12/2020 07:00,20.017,-1.35,20.06247216,0.957,0,0.957,19.06,-1.35,19.10774974,20.787,4.93,21.36362022,0.957,0,0.957,19.83,4.93,20.43364383
15/12/2020 07:30,21.02,-1.45,21.06995254,0.96,0,0.96,20.06,-1.45,20.11233701,22.71,8.18,24.13827873,0.96,0,0.96,21.75,8.18,23.23736
15/12/2020 08:00,21.6985,-1.25,21.73447497,0.9785,0,0.9785,20.72,-1.25,20.75767087,23.4185,8.47,24.90315326,0.9785,0,0.9785,22.44,8.47,23.98529758
15/12/2020 08:30,21.866,-1.25,21.90169984,0.966,0,0.966,20.9,-1.25,20.93734701,23.596,8.54,25.09388005,0.966,0,0.966,22.63,8.54,24.18777584
15/12/2020 09:00,21.4875,-1.36,21.53049596,1.6275,0,1.6275,19.86,-1.36,19.9065115,23.1875,8.42,24.6689391,1.6275,0,1.6275,21.56,8.42,23.14584196
15/12/2020 09:30,21.3465,-1.36,21.38977939,2.4165,0,2.4165,18.93,-1.36,18.97879079,23.0165,8.42,24.50827763,2.4165,0,2.4165,20.6,8.42,22.25435688
15/12/2020 10:00,21.115,-1.54,21.17108464,2.185,0,2.185,18.93,-1.54,18.99253801,22.785,8.27,24.23941264,2.185,0,2.185,20.6,8.27,22.1980382
15/12/2020 10:30,19.6145,-1.93,19.70922399,4.5145,0,4.5145,15.1,-1.93,15.22284139,21.1345,7.8,22.52791802,4.5145,0,4.5145,16.62,7.8,18.35931371
15/12/2020 11:00,19.304,-1.93,19.4002401,5.314,0,5.314,13.99,-1.93,14.12249978,20.794,7.8,22.20879186,5.314,0,5.314,15.48,7.8,17.33408204
15/12/2020 11:30,19.5075,-1.82,19.59221673,5.4475,0,5.4475,14.06,-1.82,14.17730581,21.0075,8.02,22.48633933,5.4475,0,5.4475,15.56,8.02,17.50525635
15/12/2020 12:00,20.3955,-1.66,20.46294261,2.6655,0,2.6655,17.73,-1.66,17.80754054,22.0155,8.07,23.44796665,2.6655,0,2.6655,19.35,8.07,20.96538576
15/12/2020 12:30,19.9655,-1.55,20.0255759,5.4055,0,5.4055,14.56,-1.55,14.642271,21.4855,8.27,23.02215477,5.4055,0,5.4055,16.08,8.27,18.08201593
15/12/2020 13:00,19.6015,-1.79,19.6830613,5.5315,0,5.5315,14.07,-1.79,14.1834058,21.0915,8.05,22.57551488,5.5315,0,5.5315,15.56,8.05,17.51902109
15/12/2020 13:30,19.634,-1.89,19.72475744,4.724,0,4.724,14.91,-1.89,15.02931136,21.174,8.05,22.6526108,4.724,0,4.724,16.45,8.05,18.31406563
15/12/2020 14:00,19.858,-1.79,19.93851208,4.678,0,4.678,15.18,-1.79,15.28517255,21.418,8.12,22.90556972,4.678,0,4.678,16.74,8.12,18.60542932
15/12/2020 14:30,20.1015,-1.73,20.17580735,2.9015,0,2.9015,17.2,-1.73,17.28678397,21.7215,8.12,23.18960893,2.9015,0,2.9015,18.82,8.12,20.4969949
15/12/2020 15:00,19.947,-1.84,20.03168513,2.477,0,2.477,17.47,-1.84,17.5666303,21.587,8.02,23.02865539,2.477,0,2.477,19.11,8.02,20.72468335
15/12/2020 15:30,20.0545,-1.84,20.13873308,2.3845,0,2.3845,17.67,-1.84,17.76554249,21.6845,7.88,23.07188636,2.3845,0,2.3845,19.3,7.88,20.84668799
15/12/2020 16:00,21.032,-0.7,21.04364569,1.472,0,1.472,19.56,-0.7,19.57252155,22.262,6.69,23.24548868,1.472,0,1.472,20.79,6.69,21.83987637
15/12/2020 16:30,22.641,0.47,22.64587779,1.241,0,1.241,21.4,0.47,21.40516059,23.601,6.15,24.3891308,1.241,0,1.241,22.36,6.15,23.19034497
15/12/2020 17:00,24.1665,0.95,24.18516533,1.2365,0,1.2365,22.93,0.95,22.94967102,24.9965,5.7,25.6381554,1.2365,0,1.2365,23.76,5.7,24.43414824
15/12/2020 17:30,24.3485,-2.28,24.45501691,1.2385,0,1.2385,23.11,-2.28,23.22219843,25.4585,5.81,26.11304889,1.2385,0,1.2385,24.22,5.81,24.90711746
15/12/2020 18:00,23.971,-2.39,24.08985141,1.241,0,1.241,22.73,-2.39,22.85530573,25.791,7.51,26.86216263,1.241,0,1.241,24.55,7.51,25.67299359
15/12/2020 18:30,23.65,-2.51,23.78282153,1.25,0,1.25,22.4,-2.51,22.54018855,25.46,7.37,26.5052542,1.25,0,1.25,24.21,7.37,25.30693581
15/12/2020 19:00,22.868,-2.79,23.03756767,1.258,0,1.258,21.61,-2.79,21.78935979,24.638,7.12,25.64615846,1.258,0,1.258,23.38,7.12,24.44010638
15/12/2020 19:30,22.075,-2.85,22.25821478,1.255,0,1.255,20.82,-2.85,21.01415951,23.815,6.99,24.81963588,1.255,0,1.255,22.56,6.99,23.61807994
15/12/2020 20:00,21.217,-3.07,21.43795674,1.267,0,1.267,19.95,-3.07,20.18483094,22.927,6.82,23.91986056,1.267,0,1.267,21.66,6.82,22.70832446
15/12/2020 20:30,20.4655,-2.19,20.58234171,1.2655,0,1.2655,19.2,-2.19,19.32449482,21.7055,5.34,22.35272534,1.2655,0,1.2655,20.44,5.34,21.12603134
15/12/2020 21:00,19.0685,-3.12,19.32206232,1.2685,0,1.2685,17.8,-3.12,18.07136962,20.4985,5.58,21.24440873,1.2685,0,1.2685,19.23,5.58,20.02321902
15/12/2020 21:30,17.955,-3.47,18.28723394,1.275,0,1.275,16.68,-3.47,17.03711537,19.415,5.44,20.16273357,1.275,0,1.275,18.14,5.44,18.93814141
15/12/2020 22:00,17.4245,-1.4,17.48065217,1.2845,0,1.2845,16.14,-1.4,16.20060493,18.1445,3.4,18.46030553,1.2845,0,1.2845,16.86,3.4,17.19940697
15/12/2020 22:30,16.209,-1.71,16.2989503,1.279,0,1.279,14.93,-1.71,15.02760793,16.919,3.13,17.20608791,1.279,0,1.279,15.64,3.13,15.95012539
15/12/2020 23:00,14.652,-2.11,14.80314845,1.302,0,1.302,13.35,-2.11,13.51571678,15.332,2.78,15.58199679,1.302,0,1.302,14.03,2.78,14.30277246
15/12/2020 23:30,14.4845,-1.93,14.61251656,1.2845,0,1.2845,13.2,-1.93,13.34034857,15.1745,3.02,15.47209909,1.2845,0,1.2845,13.89,3.02,14.21451723
16/12/2020 00:00,14.19,-1.99,14.32885899,1.31,0,1.31,12.88,-1.99,13.03282395,14.87,2.93,15.15591634,1.31,0,1.31,13.56,2.93,13.87294129
16/12/2020 00:30,16.7315,-1.74,16.82173274,1.2915,0,1.2915,15.44,-1.74,15.53773471,17.4415,3.11,17.71660301,1.2915,0,1.2915,16.15,3.11,16.44672004
16/12/2020 01:00,17.5115,-1.63,17.58719796,1.3215,0,1.3215,16.19,-1.63,16.27184685,18.2215,3.2,18.50035303,1.3215,0,1.3215,16.9,3.2,17.2002907
16/12/2020 01:30,17.4915,-1.55,17.56004192,1.3015,0,1.3015,16.19,-1.55,16.26402779,18.2015,3.27,18.49290411,1.3015,0,1.3015,16.9,3.27,17.21345114
16/12/2020 02:00,17.1415,-1.55,17.2114358,1.3315,0,1.3315,15.81,-1.55,15.88579869,17.8415,3.27,18.13868855,1.3315,0,1.3315,16.51,3.27,16.83071597
16/12/2020 02:30,17.2155,-1.55,17.2851364,1.3055,0,1.3055,15.91,-1.55,15.98532452,17.9255,3.27,18.22131857,1.3055,0,1.3055,16.62,3.27,16.93863336
16/12/2020 03:00,16.872,-1.65,16.95248902,1.322,0,1.322,15.55,-1.65,15.63729516,17.602,3.27,17.90316464,1.322,0,1.322,16.28,3.27,16.60515884
16/12/2020 03:30,16.276,-1.75,16.3698099,1.316,0,1.316,14.96,-1.75,15.0620085,16.986,3.19,17.28294813,1.316,0,1.316,15.67,3.19,15.99140394
16/12/2020 04:00,15.591,-3.21,15.91802064,1.331,0,1.331,14.26,-3.21,14.61682934,16.781,4.69,17.42406557,1.331,0,1.331,15.45,4.69,16.14616363
16/12/2020 04:30,15.031,-4.07,15.57227861,1.321,0,1.321,13.71,-4.07,14.30136357,16.481,5.52,17.38084466,1.321,0,1.321,15.16,5.52,16.13369146
16/12/2020 05:00,14.685,-4.16,15.26285769,1.335,0,1.335,13.35,-4.16,13.98313627,16.135,5.45,17.03058205,1.335,0,1.335,14.8,5.45,15.77157253
16/12/2020 05:30,15.3215,-3.94,15.81998616,1.3315,0,1.3315,13.99,-3.94,14.53422513,16.7715,5.63,17.69124394,1.3315,0,1.3315,15.44,5.63,16.43443032
16/12/2020 06:00,16.2385,-3.3,16.57042191,1.3285,0,1.3285,14.91,-3.3,15.27082513,17.6685,5.94,18.64026535,1.3285,0,1.3285,16.34,5.94,17.38617842
16/12/2020 06:30,18.1645,-2.21,18.29844694,1.3245,0,1.3245,16.84,-2.21,16.98439578,19.5345,6.26,20.51302733,1.3245,0,1.3245,18.21,6.26,19.25595233
16/12/2020 07:00,18.587,-2.67,18.77779191,1.317,0,1.317,17.27,-2.67,17.47517668,20.177,7.15,21.40639692,1.317,0,1.317,18.86,7.15,20.16983143
16/12/2020 07:30,20.207,-0.35,20.2100309,1.317,0,1.317,18.89,-0.35,18.89324218,21.247,6.16,22.12194858,1.317,0,1.317,19.93,6.16,20.86026126
16/12/2020 08:00,21.567,0.25,21.56844892,1.307,0,1.307,20.26,0.25,20.26154239,22.657,6.83,23.66407718,1.307,0,1.307,21.35,6.83,22.41587384
16/12/2020 08:30,21.7915,-1.16,21.82235258,1.3115,0,1.3115,20.48,-1.16,20.51282526,23.5415,8.86,25.1535648,1.3115,0,1.3115,22.23,8.86,23.93057668
16/12/2020 09:00,22.0865,-1.08,22.1128895,1.3065,0,1.3065,20.78,-1.08,20.80804652,23.8665,9.09,25.53894912,1.3065,0,1.3065,22.56,9.09,24.32245259
16/12/2020 09:30,22.252,-0.08,22.25214381,1.322,0,1.322,20.93,-0.08,20.93015289,23.632,8.01,24.95258552,1.322,0,1.322,22.31,8.01,23.70434981
16/12/2020 10:00,22.7095,1.35,22.74959099,1.3795,0,1.3795,21.33,1.35,21.37267882,23.5295,6.38,24.37912571,1.3795,0,1.3795,22.15,6.38,23.05052928
16/12/2020 10:30,22.553,1.35,22.5933687,1.373,0,1.373,21.18,1.35,21.22298047,23.353,6.38,24.20882089,1.373,0,1.373,21.98,6.38,22.88721914
16/12/2020 11:00,22.5175,1.35,22.55793222,1.5475,0,1.5475,20.97,1.35,21.01341,23.3175,6.38,24.17457769,1.5475,0,1.5475,21.77,6.38,22.68561879
16/12/2020 11:30,22.5435,1.35,22.58388568,1.6935,0,1.6935,20.85,1.35,20.89365933,23.3435,6.38,24.19965686,1.6935,0,1.6935,21.65,6.38,22.57048737
16/12/2020 12:00,22.4335,1.24,22.46774404,1.6535,0,1.6535,20.78,1.24,20.81696424,23.2335,6.25,24.05946845,1.6535,0,1.6535,21.58,6.25,22.46684001
16/12/2020 12:30,22.487,1.24,22.52116269,1.707,0,1.707,20.78,1.24,20.81696424,23.287,6.25,24.11113579,1.707,0,1.707,21.58,6.25,22.46684001
16/12/2020 13:00,22.5695,1.12,22.59727263,1.8995,0,1.8995,20.67,1.12,20.70032125,23.3695,6.16,24.16772911,1.8995,0,1.8995,21.47,6.16,22.33621499
16/12/2020 13:30,22.745,1.12,22.7725586,1.895,0,1.895,20.85,1.12,20.88005987,23.565,6.28,24.3874481,1.895,0,1.895,21.67,6.28,22.56163336
16/12/2020 14:00,21.6,-1.5,21.65202069,1.54,0,1.54,20.06,-1.5,20.11600358,23.33,8.48,24.82336198,1.54,0,1.54,21.79,8.48,23.38192678
16/12/2020 14:30,22.229,-1.18,22.26029741,1.489,0,1.489,20.74,-1.18,20.77354086,23.989,8.84,25.56594847,1.489,0,1.489,22.5,8.84,24.17427558
16/12/2020 15:00,22.0215,-1.25,22.05694816,1.3815,0,1.3815,20.64,-1.25,20.67781662,23.7815,8.79,25.35397094,1.3815,0,1.3815,22.4,8.79,24.06291961
16/12/2020 15:30,21.8995,-1.25,21.93514532,1.5295,0,1.5295,20.37,-1.25,20.40831693,23.6395,8.71,25.19305579,1.5295,0,1.5295,22.11,8.71,23.76375812
16/12/2020 16:00,22.0485,-1.25,22.08390482,1.4085,0,1.4085,20.64,-1.25,20.67781662,23.8085,8.71,25.35170157,1.4085,0,1.4085,22.4,8.71,24.0338116
16/12/2020 16:30,23.091,-1.17,23.12062242,1.241,0,1.241,21.85,-1.17,21.88130252,24.871,8.59,26.31263463,1.241,0,1.241,23.63,8.59,25.14289164
16/12/2020 17:00,24.748,-0.98,24.76739599,1.228,0,1.228,23.52,-0.98,23.54040781,26.578,8.65,27.95018039,1.228,0,1.228,25.35,8.65,26.7851638
16/12/2020 17:30,24.535,-1.53,24.58265903,1.225,0,1.225,23.31,-1.53,23.36015839,26.365,8.12,27.58709164,1.225,0,1.225,25.14,8.12,26.41881905
16/12/2020 18:00,24.4025,-1.6,24.45489739,1.2325,0,1.2325,23.17,-1.6,23.22517815,26.2225,8.06,27.43324819,1.2325,0,1.2325,24.99,8.06,26.25764079
16/12/2020 18:30,24.054,-1.95,24.13291147,1.214,0,1.214,22.84,-1.95,22.92309098,25.884,7.87,27.05398965,1.214,0,1.214,24.67,7.87,25.89489911
16/12/2020 19:00,23.0135,-2.42,23.14038855,1.2235,0,1.2235,21.79,-2.42,21.9239709,24.8035,7.47,25.90394781,1.2235,0,1.2235,23.58,7.47,24.73494087
16/12/2020 19:30,22.496,-2.42,22.62579095,1.206,0,1.206,21.29,-2.42,21.42709733,24.276,7.55,25.42295569,1.206,0,1.206,23.07,7.55,24.27400667
16/12/2020 20:00,22.457,-2.23,22.56744888,1.227,0,1.227,21.23,-2.23,21.34679835,23.487,5.57,24.13843551,1.227,0,1.227,22.26,5.57,22.946296
16/12/2020 20:30,21.868,0,21.868,1.208,0,1.208,20.66,0,20.66,22.648,4.82,23.15522196,1.208,0,1.208,21.44,4.82,21.9751223
16/12/2020 21:00,21.0845,0,21.0845,1.2245,0,1.2245,19.86,0,19.86,21.8445,4.66,22.33601979,1.2245,0,1.2245,20.62,4.66,21.14000946
16/12/2020 21:30,19.902,-0.69,19.91395752,1.212,0,1.212,18.69,-0.69,18.70273242,20.672,4.39,21.13299988,1.212,0,1.212,19.46,4.39,19.94902755
16/12/2020 22:00,18.439,-1.52,18.50154375,1.219,0,1.219,17.22,-1.52,17.28695462,19.359,4.39,19.85051589,1.219,0,1.219,18.14,4.39,18.66364648
16/12/2020 22:30,17.8085,-1.04,17.83884167,1.1885,0,1.1885,16.62,-1.04,16.65250732,18.5485,3.84,18.94181755,1.1885,0,1.1885,17.36,3.84,17.77962879
16/12/2020 23:00,16.61,-1.33,16.66316297,1.2,0,1.2,15.41,-1.33,15.46728806,17.32,3.56,17.68208133,1.2,0,1.2,16.12,3.56,16.50842209
16/12/2020 23:30,15.75,-1.54,15.82510979,1.19,0,1.19,14.56,-1.54,14.6412158,16.44,3.27,16.76205536,1.19,0,1.19,15.25,3.27,15.59664708
17/12/2020 00:00,15.573,-1.45,15.64035898,1.203,0,1.203,14.37,-1.45,14.44297061,16.283,3.42,16.63828384,1.203,0,1.203,15.08,3.42,15.46294927
17/12/2020 00:30,17.671,-1.38,17.72480299,1.211,0,1.211,16.46,-1.38,16.51774803,18.391,3.42,18.70628988,1.211,0,1.211,17.18,3.42,17.51710022
17/12/2020 01:00,18.048,-1.51,18.11105751,1.218,0,1.218,16.83,-1.51,16.89760338,18.788,3.34,19.08257173,1.218,0,1.218,17.57,3.34,17.88464425
17/12/2020 01:30,17.902,-1.51,17.96556996,1.192,0,1.192,16.71,-1.51,16.7780869,18.652,3.34,18.94868608,1.192,0,1.192,17.46,3.34,17.77659135
17/12/2020 02:00,17.415,-1.51,17.4803411,1.215,0,1.215,16.2,-1.51,16.27022126,18.125,3.29,18.42117599,1.215,0,1.215,16.91,3.29,17.22707752
17/12/2020 02:30,17.4605,-1.56,17.53005021,1.2005,0,1.2005,16.26,-1.56,16.33466253,18.1905,3.29,18.48562659,1.2005,0,1.2005,16.99,3.29,17.30561181
17/12/2020 03:00,17.1335,-1.56,17.20437218,1.2235,0,1.2235,15.91,-1.56,15.98629726,17.8635,3.29,18.16394044,1.2235,0,1.2235,16.64,3.29,16.96212546
17/12/2020 03:30,16.5355,-1.66,16.61861487,1.1955,0,1.1955,15.34,-1.66,15.42955605,17.2455,3.29,17.55651931,1.1955,0,1.1955,16.05,3.29,16.38372973
17/12/2020 04:00,16.0785,-1.76,16.17454056,1.2085,0,1.2085,14.87,-1.76,14.97379377,16.7885,3.19,17.08888037,1.2085,0,1.2085,15.58,3.19,15.90322294
17/12/2020 04:30,15.78,-1.83,15.88575777,1.2,0,1.2,14.58,-1.83,14.69439689,16.5,3.12,16.79239113,1.2,0,1.2,15.3,3.12,15.61487752
17/12/2020 05:00,15.6455,-1.83,15.75216081,1.2055,0,1.2055,14.44,-1.83,14.55549724,16.3455,3.12,16.64060607,1.2055,0,1.2055,15.14,3.12,15.45813702
17/12/2020 05:30,16.319,-1.44,16.38241011,1.199,0,1.199,15.12,-1.44,15.18841664,17.029,3.46,17.37695143,1.199,0,1.199,15.83,3.46,16.20371871
17/12/2020 06:00,17.089,-1.15,17.12765077,1.209,0,1.209,15.88,-1.15,15.92158598,17.809,3.76,18.20159556,1.209,0,1.209,16.6,3.76,17.02050528
17/12/2020 06:30,18.267,-0.81,18.28494979,1.197,0,1.197,17.07,-0.81,17.08920712,19.007,4.13,19.45052567,1.197,0,1.197,17.81,4.13,18.28258734
17/12/2020 07:00,19.924,-0.75,19.93811114,1.204,0,1.204,18.72,-0.75,18.73501801,20.674,4.68,21.19709122,1.204,0,1.204,19.47,4.68,20.02456741
17/12/2020 07:30,21.6755,0.14,21.67595212,1.2055,0,1.2055,20.47,0.14,20.47047874,22.7855,6.7,23.75013706,1.2055,0,1.2055,21.58,6.7,22.59615897
17/12/2020 08:00,22.996,1.42,23.03980069,1.206,0,1.206,21.79,1.42,21.83621991,23.806,6.24,24.61022625,1.206,0,1.206,22.6,6.24,23.44563072
17/12/2020 08:30,23.1015,0.03,23.10151948,1.2215,0,1.2215,21.88,0.03,21.88002057,24.4915,7.95,25.74948683,1.2215,0,1.2215,23.27,7.95,24.5905551
17/12/2020 09:00,23.3525,1.53,23.4025673,1.6025,0,1.6025,21.75,1.53,21.80374738,24.1725,6.53,25.03898273,1.6025,0,1.6025,22.57,6.53,23.49565492
17/12/2020 09:30,23.163,1.61,23.21888604,2.643,0,2.643,20.52,1.61,20.58306343,23.963,6.65,24.86861212,2.643,0,2.643,21.32,6.65,22.33304502
17/12/2020 10:00,22.4295,1.41,22.47377517,3.8795,0,3.8795,18.55,1.41,18.60351042,23.1895,6.43,24.06445117,3.8795,0,3.8795,19.31,6.43,20.35242
17/12/2020 10:30,22.432,1.35,22.47258606,2.852,0,2.852,19.58,1.35,19.62648466,23.202,6.19,24.01351503,2.852,0,2.852,20.35,6.19,21.27060413
17/12/2020 11:00,21.8825,1.14,21.91217484,2.5625,0,2.5625,19.32,1.14,19.35360432,22.6525,6.03,23.44134502,2.5625,0,2.5625,20.09,6.03,20.97543802
17/12/2020 11:30,21.4705,1.14,21.50074348,4.6505,0,4.6505,16.82,1.14,16.85858832,22.2205,6.11,23.04523205,4.6505,0,4.6505,17.57,6.11,18.60206978
17/12/2020 12:00,20.6605,0.92,20.68097339,6.0805,0,6.0805,14.58,0.92,14.60899723,21.3705,5.87,22.1620209,6.0805,0,6.0805,15.29,5.87,16.3780646
17/12/2020 12:30,21.522,0.92,21.54165463,3.222,0,3.222,18.3,0.92,18.32311109,22.272,5.76,23.00477307,3.222,0,3.222,19.05,5.76,19.90176123
17/12/2020 13:00,21.543,0.92,21.56263548,2.993,0,2.993,18.55,0.92,18.5728,22.293,5.67,23.00275525,2.993,0,2.993,19.3,5.67,20.1156382
17/12/2020 13:30,21.1845,0.69,21.19573401,3.0045,0,3.0045,18.18,0.69,18.19308935,21.9245,5.39,22.57732934,3.0045,0,3.0045,18.92,5.39,19.67278577
17/12/2020 14:00,21.0465,0.69,21.05780763,1.8565,0,1.8565,19.19,0.69,19.20240089,21.8065,5.26,22.43192016,1.8565,0,1.8565,19.95,5.26,20.63177404
17/12/2020 14:30,21.564,0.82,21.57958517,1.774,0,1.774,19.79,0.82,19.80698109,22.324,5.53,22.9987364,1.774,0,1.774,20.55,5.53,21.2810573
17/12/2020 15:00,21.3185,0.82,21.33426451,1.6385,0,1.6385,19.68,0.82,19.69707593,22.0885,5.47,22.75571867,1.6385,0,1.6385,20.45,5.47,21.16892534
17/12/2020 15:30,21.203,-0.15,21.20353058,1.393,0,1.393,19.81,-0.15,19.81056789,22.333,6.51,23.26248028,1.393,0,1.393,20.94,6.51,21.92860461
17/12/2020 16:00,22.07,0.48,22.07521914,1.25,0,1.25,20.82,0.48,20.82553241,23.01,6.11,23.80739801,1.25,0,1.25,21.76,6.11,22.60154198
17/12/2020 16:30,23.1875,-0.56,23.19426128,1.2275,0,1.2275,21.96,-0.56,21.96713909,24.6775,7.82,25.88689642,1.2275,0,1.2275,23.45,7.82,24.71952467
17/12/2020 17:00,24.4105,0.78,24.42295867,1.2405,0,1.2405,23.17,0.78,23.18312533,25.2505,5.7,25.88586004,1.2405,0,1.2405,24.01,5.7,24.67731955
17/12/2020 17:30,24.869,0.69,24.87857032,1.239,0,1.239,23.63,0.69,23.64007191,25.709,5.5,26.29073375,1.239,0,1.239,24.47,5.5,25.08048843
17/12/2020 18:00,24.883,0.69,24.89256493,1.253,0,1.253,23.63,0.69,23.64007191,25.723,5.5,26.30442413,1.253,0,1.253,24.47,5.5,25.08048843
17/12/2020 18:30,24.0595,0,24.0595,1.2495,0,1.2495,22.81,0,22.81,24.8895,5.09,25.40463167,1.2495,0,1.2495,23.64,5.09,24.18176379
17/12/2020 19:00,23.228,-2.53,23.36537789,1.268,0,1.268,21.96,-2.53,22.10525956,24.158,5.28,24.72827054,1.268,0,1.268,22.89,5.28,23.49107277
17/12/2020 19:30,22.3095,-2.53,22.45249853,1.2595,0,1.2595,21.05,-2.53,21.20149523,23.9595,7.05,24.97519049,1.2595,0,1.2595,22.7,7.05,23.76957088
17/12/2020 20:00,21.6535,-0.67,21.66386305,1.2735,0,1.2735,20.38,-0.67,20.39101027,22.4335,4.47,22.87450157,1.2735,0,1.2735,21.16,4.47,21.62698546
17/12/2020 20:30,20.79,-0.67,20.80079325,1.26,0,1.26,19.53,-0.67,19.5414892,21.56,4.23,21.97103775,1.26,0,1.26,20.3,4.23,20.73602903
17/12/2020 21:00,19.9425,-0.88,19.96190638,1.2925,0,1.2925,18.65,-0.88,18.67074985,20.7225,4.23,21.14982048,1.2925,0,1.2925,19.43,4.23,19.88511504
17/12/2020 21:30,18.5495,-2.39,18.70283535,1.2795,0,1.2795,17.27,-2.39,17.43459205,19.7695,5.1,20.41673652,1.2795,0,1.2795,18.49,5.1,19.18046141
17/12/2020 22:00,17.6465,-1.43,17.70434586,1.2965,0,1.2965,16.35,-1.43,16.41241603,18.3665,3.45,18.68771849,1.2965,0,1.2965,17.07,3.45,17.41514858
17/12/2020 22:30,16.5315,-1.92,16.64262276,1.2815,0,1.2815,15.25,-1.92,15.37039037,17.3215,3.51,17.67355262,1.2815,0,1.2815,16.04,3.51,16.41955237
17/12/2020 23:00,15.1495,-3.16,15.47555977,1.2995,0,1.2995,13.85,-3.16,14.20591778,16.2595,4.32,16.82360664,1.2995,0,1.2995,14.96,4.32,15.57125557
17/12/2020 23:30,14.865,-1.83,14.9772202,1.285,0,1.285,13.58,-1.83,13.7027479,15.555,3.11,15.86285362,1.285,0,1.285,14.27,3.11,14.60496491
18/12/2020 00:00,14.419,-1.98,14.55431074,1.299,0,1.299,13.12,-1.98,13.26856435,15.089,2.85,15.35579438,1.299,0,1.299,13.79,2.85,14.08142748
18/12/2020 00:30,16.201,-3.84,16.64986489,1.291,0,1.291,14.91,-3.84,15.39654831,17.611,5.13,18.34296108,1.291,0,1.291,16.32,5.13,17.10728792
18/12/2020 01:00,16.6065,-4.03,17.08849737,1.3065,0,1.3065,15.3,-4.03,15.82184882,18.0865,5.31,18.84986956,1.3065,0,1.3065,16.78,5.31,17.60012784
18/12/2020 01:30,16.2875,-4.19,16.81781069,1.2875,0,1.2875,15,-4.19,15.57421266,17.7675,5.24,18.52408314,1.2875,0,1.2875,16.48,5.24,17.29300437
18/12/2020 02:00,16.0325,-4.19,16.5709733,1.3025,0,1.3025,14.73,-4.19,15.31433969,17.5025,5.34,18.29899195,1.3025,0,1.3025,16.2,5.34,17.05742067
18/12/2020 02:30,16.022,-4.19,16.56081471,1.292,0,1.292,14.73,-4.19,15.31433969,17.492,5.34,18.28894923,1.292,0,1.292,16.2,5.34,17.05742067
18/12/2020 03:00,15.53,-4.36,16.13042157,1.31,0,1.31,14.22,-4.36,14.87339907,17,5.21,17.7804415,1.31,0,1.31,15.69,5.21,16.5323985
18/12/2020 03:30,15.004,-4.36,15.62464771,1.304,0,1.304,13.7,-4.36,14.37705116,16.444,5.29,17.27394674,1.304,0,1.304,15.14,5.29,16.03757151
18/12/2020 04:00,14.2645,-4.48,14.95146683,1.3145,0,1.3145,12.95,-4.48,13.70302521,15.6645,4.96,16.43101215,1.3145,0,1.3145,14.35,4.96,15.18302012
18/12/2020 04:30,14.189,-2.16,14.35246742,1.309,0,1.309,12.88,-2.16,13.05986217,14.859,2.57,15.07961475,1.309,0,1.309,13.55,2.57,13.79156989
18/12/2020 05:00,13.9325,-2.16,14.09894167,1.3225,0,1.3225,12.61,-2.16,12.79365859,14.5925,2.57,14.81708326,1.3225,0,1.3225,13.27,2.57,13.51657501
18/12/2020 05:30,14.602,-1.89,14.72380739,1.312,0,1.312,13.29,-1.89,13.42371782,15.292,3.07,15.59712038,1.312,0,1.312,13.98,3.07,14.31311636
18/12/2020 06:00,15.169,-1.73,15.26733313,1.319,0,1.319,13.85,-1.73,13.95762874,15.879,3.25,16.2081813,1.319,0,1.319,14.56,3.25,14.91831425
18/12/2020 06:30,16.632,-1.17,16.67310181,1.312,0,1.312,15.32,-1.17,15.36461194,17.352,3.83,17.76965965,1.312,0,1.312,16.04,3.83,16.49092175
18/12/2020 07:00,18.1365,-0.77,18.15283813,1.3065,0,1.3065,16.83,-0.77,16.84760517,18.8765,4.34,19.36899203,1.3065,0,1.3065,17.57,4.34,18.09808001
18/12/2020 07:30,19.176,0,19.176,1.306,0,1.306,17.87,0,17.87,19.926,4.8,20.49598683,1.306,0,1.306,18.62,4.8,19.22873891
18/12/2020 08:00,19.977,0.74,19.99070106,1.307,0,1.307,18.67,0.74,18.68465948,20.737,5.13,21.36211762,1.307,0,1.307,19.43,5.13,20.09581548
18/12/2020 08:30,20.6905,0.74,20.7037289,1.3105,0,1.3105,19.38,0.74,19.39412282,21.4505,5.46,22.1344878,1.3105,0,1.3105,20.14,5.46,20.86698828
18/12/2020 09:00,21.411,0.9,21.42990716,1.261,0,1.261,20.15,0.9,20.17008924,22.191,5.76,22.92636214,1.261,0,1.261,20.93,5.76,21.7081206
18/12/2020 09:30,21.0705,0.73,21.08314185,1.1905,0,1.1905,19.88,0.73,19.8933984,21.8405,5.56,22.53710363,1.1905,0,1.1905,20.65,5.56,21.38541793
18/12/2020 10:00,21.1795,0.73,21.19207683,1.4195,0,1.4195,19.76,0.73,19.77347971,21.9595,5.56,22.65244447,1.4195,0,1.4195,20.54,5.56,21.27921991
18/12/2020 10:30,21.1455,0.68,21.15643094,1.2755,0,1.2755,19.87,0.68,19.88163223,21.9255,5.56,22.61948607,1.2755,0,1.2755,20.65,5.56,21.38541793
18/12/2020 11:00,21.31,0.68,21.32084661,1.3,0,1.3,20.01,0.68,20.02155089,22.09,5.56,22.77897495,1.3,0,1.3,20.79,5.56,21.52063428
18/12/2020 11:30,21.6575,0.77,21.67118378,1.4375,0,1.4375,20.22,0.77,20.23465592,22.4375,5.63,23.13305657,1.4375,0,1.4375,21,5.63,21.74159378
18/12/2020 12:00,21.694,0.77,21.70766077,1.424,0,1.424,20.27,0.77,20.28461979,22.484,5.63,23.17816119,1.424,0,1.424,21.06,5.63,21.79955275
18/12/2020 12:30,22.241,0.86,22.25762074,1.431,0,1.431,20.81,0.86,20.82776272,23.031,5.72,23.73068396,1.431,0,1.431,21.6,5.72,22.34453848
18/12/2020 13:00,22.4065,0.86,22.42299807,1.6565,0,1.6565,20.75,0.86,20.76781404,23.1965,5.72,23.8913376,1.6565,0,1.6565,21.54,5.72,22.28654302
18/12/2020 13:30,21.4095,0.68,21.42029622,1.8095,0,1.8095,19.6,0.68,19.61179237,22.1895,5.15,22.77929784,1.8095,0,1.8095,20.38,5.15,21.02063034
18/12/2020 14:00,21.294,0.68,21.30485475,2.004,0,2.004,19.29,0.68,19.30198176,22.074,5.36,22.71543695,2.004,0,2.004,20.07,5.36,20.77340848
18/12/2020 14:30,21.4375,0.68,21.44828213,1.4575,0,1.4575,19.98,0.68,19.99156822,22.2375,5.58,22.92690137,1.4575,0,1.4575,20.78,5.58,21.51615207
18/12/2020 15:00,20.934,0.68,20.94504132,1.424,0,1.424,19.51,0.68,19.52184674,21.724,5.36,22.37547264,1.424,0,1.424,20.3,5.36,20.99570432
18/12/2020 15:30,20.679,0.68,20.6901774,1.329,0,1.329,19.35,0.68,19.36194463,21.469,5.12,22.07107521,1.329,0,1.329,20.14,5.12,20.78061597
18/12/2020 16:00,21.406,0.81,21.42131966,1.306,0,1.306,20.1,0.81,20.11631427,22.206,5.28,22.82509225,1.306,0,1.306,20.9,5.28,21.55663239
18/12/2020 16:30,22.5975,0.68,22.60772891,1.3075,0,1.3075,21.29,0.68,21.30085679,23.3975,5.38,24.00806961,1.3075,0,1.3075,22.09,5.38,22.7357098
18/12/2020 17:00,23.228,-0.99,23.24908781,1.328,0,1.328,21.9,-0.99,21.92236529,24.628,6.92,25.58172754,1.328,0,1.328,23.3,6.92,24.30589229
18/12/2020 17:30,23.5255,-2.02,23.61206366,1.3155,0,1.3155,22.21,-2.02,22.30167034,25.3655,8.05,26.61223572,1.3155,0,1.3155,24.05,8.05,25.36148655
18/12/2020 18:00,23.3945,-2.14,23.49217381,1.3245,0,1.3245,22.07,-2.14,22.17350897,25.2145,7.84,26.40523831,1.3245,0,1.3245,23.89,7.84,25.14354191
18/12/2020 18:30,22.9545,-2.27,23.06646853,1.3245,0,1.3245,21.63,-2.27,21.74878847,24.7745,7.78,25.96736895,1.3245,0,1.3245,23.45,7.78,24.70689985
18/12/2020 19:00,22.323,-2.52,22.46478865,1.333,0,1.333,20.99,-2.52,21.14073083,24.103,7.6,25.27280374,1.333,0,1.333,22.77,7.6,24.00485159
18/12/2020 19:30,21.2205,-2.89,21.41638906,1.3205,0,1.3205,19.9,-2.89,20.1087568,22.9705,7.26,24.09048506,1.3205,0,1.3205,21.65,7.26,22.83484399
18/12/2020 20:00,20.296,-3.04,20.52240766,1.336,0,1.336,18.96,-3.04,19.20216654,22.006,7.04,23.10466697,1.336,0,1.336,20.67,7.04,21.83599093
18/12/2020 20:30,19.766,-2.46,19.91849281,1.316,0,1.316,18.45,-2.46,18.61327752,21.176,6.09,22.03431587,1.316,0,1.316,19.86,6.09,20.77276342
18/12/2020 21:00,19.1765,-1,19.20255588,1.3365,0,1.3365,17.84,-1,17.86800493,19.9365,4.07,20.34770091,1.3365,0,1.3365,18.6,4.07,19.04008666
18/12/2020 21:30,18.1335,-1.18,18.17185247,1.3235,0,1.3235,16.81,-1.18,16.85136493,18.8935,3.88,19.28778739,1.3235,0,1.3235,17.57,3.88,17.99331265
18/12/2020 22:00,17.388,-2.08,17.51196574,1.338,0,1.338,16.05,-2.08,16.18421762,18.408,4.64,18.98378424,1.338,0,1.338,17.07,4.64,17.68938948
18/12/2020 22:30,16.4015,-1.6,16.47935685,1.3215,0,1.3215,15.08,-1.6,15.16464309,17.1215,3.43,17.46169128,1.3215,0,1.3215,15.8,3.43,16.16802091
18/12/2020 23:00,15.4905,-1.7,15.58350379,1.3405,0,1.3405,14.15,-1.7,14.25175428,16.2005,3.22,16.51740295,1.3405,0,1.3405,14.86,3.22,15.20486764
18/12/2020 23:30,15.058,-2,15.1902391,1.328,0,1.328,13.73,-2,13.8749018,15.808,3.33,16.15493002,1.328,0,1.328,14.48,3.33,14.85797092
19/12/2020 00:00,14.0905,-4.37,14.75259605,1.3405,0,1.3405,12.75,-4.37,13.47810818,15.5205,5.35,16.41671161,1.3405,0,1.3405,14.18,5.35,15.1556887
19/12/2020 00:30,16.083,-4.09,16.59490853,1.333,0,1.333,14.75,-4.09,15.30655415,17.563,5.45,18.38916716,1.333,0,1.333,16.23,5.45,17.12061331
19/12/2020 01:00,16.5045,-4.02,16.98702211,1.3445,0,1.3445,15.16,-4.02,15.68394083,17.9945,5.45,18.80171615,1.3445,0,1.3445,16.65,5.45,17.5192751
19/12/2020 01:30,16.0825,-4.02,16.57730998,1.0625,0,1.0625,15.02,-4.02,15.54865911,17.5725,5.45,18.39824057,1.0625,0,1.0625,16.51,5.45,17.3862762
19/12/2020 02:00,15.7205,-4.02,16.22635265,1.0405,0,1.0405,14.68,-4.02,15.22047305,17.2105,5.54,18.08018004,1.0405,0,1.0405,16.17,5.54,17.09270312
19/12/2020 02:30,15.4625,-4.18,16.01753122,1.0325,0,1.0325,14.43,-4.18,15.02322535,16.9425,5.49,17.809784,1.0325,0,1.0325,15.91,5.49,16.83057337
19/12/2020 03:00,15.045,-4.32,15.65293663,1.035,0,1.035,14.01,-4.32,14.66091743,16.515,5.49,17.40360092,1.035,0,1.035,15.48,5.49,16.42469178
19/12/2020 03:30,14.3765,-4.32,15.01153397,1.0165,0,1.0165,13.36,-4.32,14.04108258,15.8165,5.29,16.67770285,1.0165,0,1.0165,14.8,5.29,15.71700035
19/12/2020 04:00,13.763,-4.51,14.48310288,1.033,0,1.033,12.73,-4.51,13.50529526,15.183,5.16,16.03586883,1.033,0,1.033,14.15,5.16,15.06147735
19/12/2020 04:30,13.3295,-4.51,14.07180409,1.0095,0,1.0095,12.32,-4.51,13.11954649,14.7395,5.16,15.61660847,1.0095,0,1.0095,13.73,5.16,14.66760035
19/12/2020 05:00,13.961,-4.15,14.56475269,1.031,0,1.031,12.93,-4.15,13.57966863,15.381,5.48,16.32806054,1.031,0,1.031,14.35,5.48,15.36075844
19/12/2020 05:30,14.263,-4.02,14.81868985,1.023,0,1.023,13.24,-4.02,13.8368349,15.723,5.54,16.67046277,1.023,0,1.023,14.7,5.54,15.70928388
19/12/2020 06:00,14.4245,-3.89,14.93982263,1.0245,0,1.0245,13.4,-3.89,13.9532111,15.8445,5.61,16.8083396,1.0245,0,1.0245,14.82,5.61,15.84627717
19/12/2020 06:30,15.5025,-3.47,15.88610733,0.9925,0,0.9925,14.51,-3.47,14.91914877,16.9625,5.92,17.96587894,0.9925,0,0.9925,15.97,5.92,17.03194939
19/12/2020 07:00,16.7955,-1.11,16.8321395,0.9955,0,0.9955,15.8,-1.11,15.83894252,17.6055,4.44,18.15674063,0.9955,0,0.9955,16.61,4.44,17.1931876
19/12/2020 07:30,16.6,-0.94,16.62659316,0.99,0,0.99,15.61,-0.94,15.63827676,17.32,4,17.77589379,0.99,0,0.99,16.33,4,16.81276004
19/12/2020 08:00,17.039,-0.94,17.06490905,1.199,0,1.199,15.84,-0.94,15.8678669,17.759,3.88,18.1779119,1.199,0,1.199,16.56,3.88,17.00846848
19/12/2020 08:30,17.4765,-0.94,17.5017614,1.2765,0,1.2765,16.2,-0.94,16.22724869,18.1865,3.88,18.59578399,1.2765,0,1.2765,16.91,3.88,17.34942362
19/12/2020 09:00,18.3125,-0.86,18.33268273,1.4425,0,1.4425,16.87,-0.86,16.89190635,19.0225,3.88,19.41416767,1.4425,0,1.4425,17.58,3.88,18.00307751
19/12/2020 09:30,18.7545,-2.16,18.87847638,1.5045,0,1.5045,17.25,-2.16,17.3847088,20.0245,5.78,20.84200087,1.5045,0,1.5045,18.52,5.78,19.40099997
19/12/2020 10:00,18.3605,-2.98,18.60076236,2.8205,0,2.8205,15.54,-2.98,15.8231476,19.8805,6.66,20.96639884,2.8205,0,2.8205,17.06,6.66,18.31390728
19/12/2020 10:30,17.731,-3.09,17.99823494,4.801,0,4.801,12.93,-3.09,13.29409643,19.181,6.66,20.3043434,4.801,0,4.801,14.38,6.66,15.84739726
19/12/2020 11:00,17.37,-3.09,17.64270387,5.46,0,5.46,11.91,-3.09,12.30431632,18.79,6.79,19.97919418,5.46,0,5.46,13.33,6.79,14.95971256
19/12/2020 11:30,16.9175,-3.21,17.21934686,5.8175,0,5.8175,11.1,-3.21,11.55483016,18.3175,6.73,19.51470487,5.8175,0,5.8175,12.5,6.73,14.19658057
19/12/2020 12:00,16.7915,-3.34,17.12045771,5.6915,0,5.6915,11.1,-3.34,11.59161766,18.1915,6.66,19.37230684,5.6915,0,5.6915,12.5,6.66,14.16353063
19/12/2020 12:30,17.5565,-3.25,17.85478066,4.3465,0,4.3465,13.21,-3.25,13.60391855,19.0465,6.66,20.17733288,4.3465,0,4.3465,14.7,6.66,16.13832705
19/12/2020 13:00,17.4685,-3.35,17.78682075,4.5285,0,4.5285,12.94,-3.35,13.36660391,18.9485,6.6,20.06503557,4.5285,0,4.5285,14.42,6.6,15.85863802
19/12/2020 13:30,16.7795,-3.06,17.05623699,6.5895,0,6.5895,10.19,-3.06,10.63953476,17.9995,5.86,18.92938457,6.5895,0,6.5895,11.41,5.86,12.82683515
19/12/2020 14:00,16.7265,-1.34,16.78008946,4.1665,0,4.1665,12.56,-1.34,12.63127864,17.4065,3.58,17.77083685,4.1665,0,4.1665,13.24,3.58,13.71546572
19/12/2020 14:30,17.1895,-1.22,17.23273949,2.8995,0,2.8995,14.29,-1.22,14.34198382,17.8795,3.67,18.25227165,2.8995,0,2.8995,14.98,3.67,15.42301203
19/12/2020 15:00,17.8165,-1.13,17.85229879,1.7265,0,1.7265,16.09,-1.13,16.12963112,18.5265,3.67,18.88650582,1.7265,0,1.7265,16.8,3.67,17.19618853
19/12/2020 15:30,18.517,-2.43,18.67576475,1.467,0,1.467,17.05,-2.43,17.22229369,19.817,5.53,20.5741194,1.467,0,1.467,18.35,5.53,19.1651611
19/12/2020 16:00,18.434,-3.36,18.7377148,1.624,0,1.624,16.81,-3.36,17.14251148,19.974,6.31,20.94699921,1.624,0,1.624,18.35,6.31,19.40460255
19/12/2020 16:30,19.282,-3.16,19.53922015,1.242,0,1.242,18.04,-3.16,18.31467171,20.902,6.45,21.8745538,1.242,0,1.242,19.66,6.45,20.69101496
19/12/2020 17:00,21.0785,-0.91,21.09813409,1.2385,0,1.2385,19.84,-0.91,19.86085849,21.9085,4.48,22.36185977,1.2385,0,1.2385,20.67,4.48,21.14992435
19/12/2020 17:30,22.518,-0.67,22.52796538,1.238,0,1.238,21.28,-0.67,21.29054485,23.308,4.61,23.75952365,1.238,0,1.238,22.07,4.61,22.54633008
19/12/2020 18:00,22.672,0,22.672,1.242,0,1.242,21.43,0,21.43,23.462,4.61,23.91061572,1.242,0,1.242,22.22,4.61,22.6931818
19/12/2020 18:30,22.1245,-0.68,22.13494749,1.2345,0,1.2345,20.89,-0.68,20.90106457,22.9345,4.47,23.36604781,1.2345,0,1.2345,21.7,4.47,22.15560651
19/12/2020 19:00,21.3075,-0.76,21.3210496,1.2375,0,1.2375,20.07,-0.76,20.08438448,22.0975,4.28,22.50817421,1.2375,0,1.2375,20.86,4.28,21.29455329
19/12/2020 19:30,20.3945,-1.09,20.42360718,1.2345,0,1.2345,19.16,-1.09,19.19097965,21.1645,3.95,21.52994566,1.2345,0,1.2345,19.93,3.95,20.31766227
19/12/2020 20:00,19.2625,-1.43,19.31550689,1.2425,0,1.2425,18.02,-1.43,18.07665069,20.0225,3.58,20.34003211,1.2425,0,1.2425,18.78,3.58,19.11817983
19/12/2020 20:30,18.9615,-1.36,19.01020995,1.2315,0,1.2315,17.73,-1.36,17.78208368,19.7115,3.67,20.0502402,1.2315,0,1.2315,18.48,3.67,18.84089435
19/12/2020 21:00,18.0385,-2.93,18.27491128,1.2385,0,1.2385,16.8,-2.93,17.05358907,19.2585,4.82,19.85251174,1.2385,0,1.2385,18.02,4.82,18.65349297
19/12/2020 21:30,16.808,-4.25,17.33699409,1.238,0,1.238,15.57,-4.25,16.13962205,18.368,5.67,19.22322356,1.238,0,1.238,17.13,5.67,18.04399623
19/12/2020 22:00,16.323,-3.55,16.70457509,1.243,0,1.243,15.08,-3.55,15.49222063,17.613,4.86,18.27121695,1.243,0,1.243,16.37,4.86,17.07619688
19/12/2020 22:30,15.285,-3.92,15.77965858,1.235,0,1.235,14.05,-3.92,14.58660002,16.575,4.71,17.23121368,1.235,0,1.235,15.34,4.71,16.04679719
19/12/2020 23:00,14.4645,-4.37,15.11021708,1.2445,0,1.2445,13.22,-4.37,13.92355199,15.9045,5.26,16.75173783,1.2445,0,1.2445,14.66,5.26,15.57508266
19/12/2020 23:30,14.317,-4.37,14.9690811,1.227,0,1.227,13.09,-4.37,13.80018116,15.747,5.26,16.60227722,1.227,0,1.227,14.52,5.26,15.44338046
20/12/2020 00:00,14.1495,-2.68,14.40106768,1.2295,0,1.2295,12.92,-2.68,13.19502937,15.0095,3.32,15.37229619,1.2295,0,1.2295,13.78,3.32,14.17430069
20/12/2020 00:30,16.7215,-1.93,16.83251206,1.2215,0,1.2215,15.5,-1.93,15.6196959,17.4415,2.98,17.69424546,1.2215,0,1.2215,16.22,2.98,16.49147659
20/12/2020 01:00,16.985,-1.93,17.09430095,1.235,0,1.235,15.75,-1.93,15.86781018,17.705,2.91,17.94255068,1.235,0,1.235,16.47,2.91,16.7251009
20/12/2020 01:30,16.5425,-2.01,16.66416533,1.2125,0,1.2125,15.33,-2.01,15.46120953,17.2525,2.91,17.49619548,1.2125,0,1.2125,16.04,2.91,16.30183119
20/12/2020 02:00,16.02,-2.12,16.15966584,1.24,0,1.24,14.78,-2.12,14.9312692,16.71,2.72,16.92992912,1.24,0,1.24,15.47,2.72,15.70730085
20/12/2020 02:30,15.656,-3.46,16.03377485,1.216,0,1.216,14.44,-3.46,14.84874405,16.756,3.93,17.21070702,1.216,0,1.216,15.54,3.93,16.02923891
20/12/2020 03:00,15.1505,-4.51,15.80752195,1.2305,0,1.2305,13.92,-4.51,14.63237848,16.5905,4.95,17.31320855,1.2305,0,1.2305,15.36,4.95,16.13790879
20/12/2020 03:30,14.5945,-4.51,15.27545516,1.2145,0,1.2145,13.38,-4.51,14.11964943,16.0045,5.01,16.77033453,1.2145,0,1.2145,14.79,5.01,15.61551152
20/12/2020 04:00,14.005,-4.67,14.76309334,1.235,0,1.235,12.77,-4.67,13.5971247,15.435,5.01,16.22773321,1.235,0,1.235,14.2,5.01,15.05789162
20/12/2020 04:30,13.5725,-4.67,14.35345451,1.2325,0,1.2325,12.34,-4.67,13.19410853,14.9725,4.96,15.77267752,1.2325,0,1.2325,13.74,4.96,14.60784721
20/12/2020 05:00,13.2935,-4.77,14.12338636,1.2435,0,1.2435,12.05,-4.77,12.9597608,14.6735,4.86,15.4573996,1.2435,0,1.2435,13.43,4.86,14.28231424
20/12/2020 05:30,13.2745,-4.68,14.07532416,1.2245,0,1.2245,12.05,-4.68,12.92690605,14.6545,4.99,15.48077744,1.2245,0,1.2245,13.43,4.99,14.32707228
20/12/2020 06:00,13.2895,-4.6,14.06310102,1.2395,0,1.2395,12.05,-4.6,12.89815878,14.6695,4.99,15.49497758,1.2395,0,1.2395,13.43,4.99,14.32707228
20/12/2020 06:30,14.1745,-4.23,14.79220573,1.2245,0,1.2245,12.95,-4.23,13.62334027,15.5645,5.15,16.39439417,1.2245,0,1.2245,14.34,5.15,15.23673521
20/12/2020 07:00,14.714,-4.04,15.25855157,1.234,0,1.234,13.48,-4.04,14.0723843,16.104,5.31,16.95685454,1.234,0,1.234,14.87,5.31,15.78964851
20/12/2020 07:30,15.0855,-2.68,15.32170716,1.2055,0,1.2055,13.88,-2.68,14.13636445,16.0755,4.13,16.59754802,1.2055,0,1.2055,14.87,4.13,15.43288048
20/12/2020 08:00,15.8505,-1.45,15.91668465,1.2205,0,1.2205,14.63,-1.45,14.70168018,16.5305,3.31,16.8586337,1.2205,0,1.2205,15.31,3.31,15.66372242
20/12/2020 08:30,16.387,-3.36,16.72792184,1.247,0,1.247,15.14,-3.36,15.50835904,17.787,5.66,18.66582356,1.247,0,1.247,16.54,5.66,17.48162464
20/12/2020 09:00,17.2505,-3.54,17.60997871,1.4005,0,1.4005,15.85,-3.54,16.240508,18.7805,6.16,19.76493815,1.4005,0,1.4005,17.38,6.16,18.43936008
20/12/2020 09:30,18.012,-3.37,18.32454758,1.722,0,1.722,16.29,-3.37,16.63493312,19.562,6.31,20.55451152,1.722,0,1.722,17.84,6.31,18.92304679
20/12/2020 10:00,17.9455,-3.37,18.25918591,2.6555,0,2.6555,15.29,-3.37,15.65697927,19.4655,6.22,20.43511904,2.6555,0,2.6555,16.81,6.22,17.92385282
20/12/2020 10:30,17.366,-3.46,17.70733057,4.696,0,4.696,12.67,-3.46,13.13394457,18.796,6.22,19.79843469,4.696,0,4.696,14.1,6.22,15.4109831
20/12/2020 11:00,16.902,-3.46,17.25251298,5.702,0,5.702,11.2,-3.46,11.7222694,18.292,6.22,19.32060206,5.702,0,5.702,12.59,6.22,14.04266713
20/12/2020 11:30,17.7105,-3.32,18.01899582,5.0705,0,5.0705,12.64,-3.32,13.06874133,19.1405,6.28,20.14440717,5.0705,0,5.0705,14.07,6.28,15.40789733
20/12/2020 12:00,17.7975,-3.32,18.10451342,5.5575,0,5.5575,12.24,-3.32,12.68227109,19.2075,6.28,20.20807898,5.5575,0,5.5575,13.65,6.28,15.02534193
20/12/2020 12:30,17.982,-3.32,18.285916,5.742,0,5.742,12.24,-3.32,12.68227109,19.392,6.28,20.38352433,5.742,0,5.742,13.65,6.28,15.02534193
20/12/2020 13:00,17.979,-3.43,18.30326039,5.479,0,5.479,12.5,-3.43,12.96205616,19.389,6.22,20.36226218,5.479,0,5.479,13.91,6.22,15.23733901
