Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/12/2020 13:30,17.208,-3.61,17.58258695,6.198,0,6.198,11.01,-3.61,11.58672516,18.588,6.1,19.56332651,6.198,0,6.198,12.39,6.1,13.81021723
20/12/2020 14:00,16.7735,-3.75,17.18757697,5.3835,0,5.3835,11.39,-3.75,11.99143861,18.1635,5.98,19.12258174,5.3835,0,5.3835,12.78,5.98,14.10988306
20/12/2020 14:30,17.0925,-3.75,17.49903015,4.0025,0,4.0025,13.09,-3.75,13.6165561,18.5425,5.98,19.48293372,4.0025,0,4.0025,14.54,5.98,15.72170474
20/12/2020 15:00,17.57,-3.75,17.96572849,2.08,0,2.08,15.49,-3.75,15.93745902,19.09,5.82,19.95746727,2.08,0,2.08,17.01,5.82,17.97811169
20/12/2020 15:30,17.902,-3.63,18.26632158,2.152,0,2.152,15.75,-3.63,16.16290197,19.432,5.96,20.32545753,2.152,0,2.152,17.28,5.96,18.27894964
20/12/2020 16:00,19.1705,-2.59,19.34466775,1.4205,0,1.4205,17.75,-2.59,17.93796532,20.4905,5.55,21.22882687,1.4205,0,1.4205,19.07,5.55,19.86120339
20/12/2020 16:30,20.437,-1.9,20.52513018,1.217,0,1.217,19.22,-1.9,19.31368427,21.587,5.01,22.16074613,1.217,0,1.217,20.37,5.01,20.9770589
20/12/2020 17:00,22.0055,-2.95,22.20235416,1.2355,0,1.2355,20.77,-2.95,20.97845085,23.7255,6.79,24.67799526,1.2355,0,1.2355,22.49,6.79,23.4926414
20/12/2020 17:30,23.095,-2.76,23.25933415,1.215,0,1.215,21.88,-2.76,22.05338976,24.875,7.11,25.87117556,1.215,0,1.215,23.66,7.11,24.70521605
20/12/2020 18:00,23.0055,-2.76,23.17046893,1.2255,0,1.2255,21.78,-2.76,21.95417956,24.7855,7.11,25.78513351,1.2255,0,1.2255,23.56,7.11,24.60946363
20/12/2020 18:30,22.5235,-1.43,22.56884916,1.2235,0,1.2235,21.3,-1.43,21.34794838,23.6235,5.08,24.16352938,1.2235,0,1.2235,22.4,5.08,22.96881364
20/12/2020 19:00,21.629,-2.84,21.81465656,1.239,0,1.239,20.39,-2.84,20.58683317,23.219,6.33,24.06638446,1.239,0,1.239,21.98,6.33,22.87333163
20/12/2020 19:30,20.792,-2.93,20.99743232,1.222,0,1.222,19.57,-2.93,19.7881227,22.322,6.08,23.13521307,1.222,0,1.222,21.1,6.08,21.95851543
20/12/2020 20:00,19.873,-1.34,19.91812564,1.243,0,1.243,18.63,-1.34,18.67812892,20.613,3.51,20.90970753,1.243,0,1.243,19.37,3.51,19.68545148
20/12/2020 20:30,19.044,-1.45,19.09912134,1.234,0,1.234,17.81,-1.45,17.86892834,19.764,3.35,20.04590222,1.234,0,1.234,18.53,3.35,18.83038502
20/12/2020 21:00,18.1685,-1.63,18.24147177,1.2485,0,1.2485,16.92,-1.63,16.99833227,18.8985,3.27,19.17931704,1.2485,0,1.2485,17.65,3.27,17.95035933
20/12/2020 21:30,17.431,-1.76,17.51962788,1.231,0,1.231,16.2,-1.76,16.29532448,18.141,3.16,18.41416523,1.231,0,1.231,16.91,3.16,17.20272362
20/12/2020 22:00,16.1195,-3.67,16.53200473,1.2595,0,1.2595,14.86,-3.67,15.30648555,17.3695,4.63,17.97599595,1.2595,0,1.2595,16.11,4.63,16.76212994
20/12/2020 22:30,14.855,-4.39,15.49009764,1.245,0,1.245,13.61,-4.39,14.30049649,16.285,5.26,17.11341068,1.245,0,1.245,15.04,5.26,15.93327336
20/12/2020 23:00,14.1595,-4.03,14.7218321,1.2695,0,1.2695,12.89,-4.03,13.50529526,15.4395,4.73,16.14778809,1.2695,0,1.2695,14.17,4.73,14.93860101
20/12/2020 23:30,13.8185,-2.21,13.99410741,1.2585,0,1.2585,12.56,-2.21,12.75294868,14.4585,2.5,14.67304407,1.2585,0,1.2585,13.2,2.5,13.43465668
21/12/2020 00:00,13.398,-3.73,13.90752688,1.278,0,1.278,12.12,-3.73,12.68098182,14.478,4.09,15.04461977,1.278,0,1.278,13.2,4.09,13.81912081
21/12/2020 00:30,16.116,-2.23,16.26955304,1.266,0,1.266,14.85,-2.23,15.01650425,16.906,3.12,17.19148731,1.266,0,1.266,15.64,3.12,15.94816604
21/12/2020 01:00,16.5185,-2,16.63913586,1.2885,0,1.2885,15.23,-2,15.36075844,17.2185,2.75,17.43672109,1.2885,0,1.2885,15.93,2.75,16.16562402
21/12/2020 01:30,16.3545,-2,16.47633668,1.2745,0,1.2745,15.08,-2,15.21204786,17.0545,2.75,17.27479291,1.2745,0,1.2745,15.78,2.75,16.01783069
21/12/2020 02:00,15.7715,-2.16,15.91872521,1.3115,0,1.3115,14.46,-2.16,14.62043775,16.4615,2.68,16.67823079,1.3115,0,1.3115,15.15,2.68,15.38521693
21/12/2020 02:30,15.7685,-2.16,15.91575296,1.3085,0,1.3085,14.46,-2.16,14.62043775,16.4585,2.61,16.66416281,1.3085,0,1.3085,15.15,2.61,15.37317794
21/12/2020 03:00,15.358,-2.31,15.5307522,1.338,0,1.338,14.02,-2.31,14.20902882,16.048,2.54,16.24776612,1.338,0,1.338,14.71,2.54,14.92768234
21/12/2020 03:30,14.717,-2.31,14.89718728,1.347,0,1.347,13.37,-2.31,13.56808756,15.407,2.54,15.61496875,1.347,0,1.347,14.06,2.54,14.28758902
21/12/2020 04:00,14.2625,-2.44,14.46970996,1.3625,0,1.3625,12.9,-2.44,13.12873185,14.9525,2.54,15.16670222,1.3625,0,1.3625,13.59,2.54,13.82532821
21/12/2020 04:30,13.691,-2.74,13.96248835,1.361,0,1.361,12.33,-2.74,12.63077591,14.381,2.26,14.55749845,1.361,0,1.361,13.02,2.26,13.2146888
21/12/2020 05:00,12.912,-5.14,13.89745818,1.382,0,1.382,11.53,-5.14,12.62380687,14.292,4.5,14.98369994,1.382,0,1.382,12.91,4.5,13.67179944
21/12/2020 05:30,13.1885,-4.93,14.07982359,1.3785,0,1.3785,11.81,-4.93,12.7976951,14.5585,4.55,15.25294799,1.3785,0,1.3785,13.18,4.55,13.94327436
21/12/2020 06:00,14.0235,-4.48,14.72171703,1.3735,0,1.3735,12.65,-4.48,13.4198696,15.4035,4.95,16.17931742,1.3735,0,1.3735,14.03,4.95,14.87761406
21/12/2020 06:30,15.9175,-2,16.04265584,1.3675,0,1.3675,14.55,-2,14.68681381,16.7475,3.66,17.14276396,1.3675,0,1.3675,15.38,3.66,15.80949082
21/12/2020 07:00,17.174,-1.03,17.20485908,1.354,0,1.354,15.82,-1.03,15.85349488,17.884,3.78,18.27910983,1.354,0,1.354,16.53,3.78,16.95668895
21/12/2020 07:30,17.794,-2.51,17.97015682,1.324,0,1.324,16.47,-2.51,16.66016206,19.214,6.34,20.23297793,1.324,0,1.324,17.89,6.34,18.98019231
21/12/2020 08:00,19.0125,-2.64,19.19491485,1.3325,0,1.3325,17.68,-2.64,17.87601745,19.8925,5.18,20.55587401,1.3325,0,1.3325,18.56,5.18,19.26930201
21/12/2020 08:30,19.977,0.68,19.98856996,1.307,0,1.307,18.67,0.68,18.6823794,20.747,5.18,21.38388199,1.307,0,1.307,19.44,5.18,20.11830013
21/12/2020 09:00,20.7125,0.68,20.72365934,1.3325,0,1.3325,19.38,0.68,19.39192615,21.4925,5.3,22.13634017,1.3325,0,1.3325,20.16,5.3,20.84503778
21/12/2020 09:30,21.0565,0.68,21.06747712,1.3865,0,1.3865,19.67,0.68,19.68175043,21.8465,5.37,22.49681005,1.3865,0,1.3865,20.46,5.37,21.15297851
21/12/2020 10:00,20.979,0.68,20.99001765,1.479,0,1.479,19.5,0.68,19.51185281,21.769,5.37,22.42155795,1.479,0,1.479,20.29,5.37,20.98859214
21/12/2020 10:30,20.387,0,20.387,1.857,0,1.857,18.53,0,18.53,21.157,5.37,21.82786176,1.857,0,1.857,19.3,5.37,20.03314504
21/12/2020 11:00,20.55,0.68,20.56124753,1.76,0,1.76,18.79,0.68,18.80230039,21.32,5.31,21.97131084,1.76,0,1.76,19.56,5.31,20.2679476
21/12/2020 11:30,20.797,0.68,20.80811402,1.597,0,1.597,19.2,0.68,19.21203789,21.577,5.31,22.22077922,1.597,0,1.597,19.98,5.31,20.67357008
21/12/2020 12:00,20.627,0.68,20.63820557,1.637,0,1.637,18.99,0.68,19.00217093,21.407,5.25,22.04137357,1.637,0,1.637,19.77,5.25,20.45520472
21/12/2020 12:30,20.5245,0,20.5245,1.7345,0,1.7345,18.79,0,18.79,21.2945,5.08,21.89205633,1.7345,0,1.7345,19.56,5.08,20.20890893
21/12/2020 13:00,20.418,0,20.418,1.788,0,1.788,18.63,0,18.63,21.198,4.75,21.72366691,1.788,0,1.788,19.41,4.75,19.98275757
21/12/2020 13:30,19.8805,-2.9,20.09090043,1.8405,0,1.8405,18.04,-2.9,18.27160639,21.1305,5.99,21.96310839,1.8405,0,1.8405,19.29,5.99,20.19861876
21/12/2020 14:00,19.4115,-2.83,19.61670799,1.8515,0,1.8515,17.56,-2.83,17.78658202,21.0715,7.16,22.25474584,1.8515,0,1.8515,19.22,7.16,20.51033886
21/12/2020 14:30,19.3675,-2.62,19.54391098,1.6775,0,1.6775,17.69,-2.62,17.88296676,20.6875,6.15,21.58228802,1.6775,0,1.6775,19.01,6.15,19.98005505
21/12/2020 15:00,19.501,-0.67,19.51250627,1.371,0,1.371,18.13,-0.67,18.14237581,20.241,4.36,20.70525733,1.371,0,1.371,18.87,4.36,19.36715002
21/12/2020 15:30,19.9305,-0.67,19.94175845,1.3705,0,1.3705,18.56,-0.67,18.57208927,20.6705,4.36,21.1253206,1.3705,0,1.3705,19.3,4.36,19.78634883
21/12/2020 16:00,19.979,-2.63,20.15136077,1.299,0,1.299,18.68,-2.63,18.86423335,21.189,5.73,21.95009387,1.299,0,1.299,19.89,5.73,20.69891301
21/12/2020 16:30,21.3225,-2.28,21.44405293,1.2725,0,1.2725,20.05,-2.28,20.17921951,23.0325,7.37,24.18290628,1.2725,0,1.2725,21.76,7.37,22.97421381
21/12/2020 17:00,22.5515,-2.28,22.66646316,1.2715,0,1.2715,21.28,-2.28,21.40179432,23.9915,6.53,24.86429111,1.2715,0,1.2715,22.72,6.53,23.63978215
21/12/2020 17:30,23.4095,0,23.4095,1.2695,0,1.2695,22.14,0,22.14,24.2295,4.89,24.71802521,1.2695,0,1.2695,22.96,4.89,23.474959
21/12/2020 18:00,23.5495,0.68,23.55931557,1.2895,0,1.2895,22.26,0.68,22.27038392,24.3795,5.08,24.90314077,1.2895,0,1.2895,23.09,5.08,23.64221859
21/12/2020 18:30,23.2015,0,23.2015,1.2815,0,1.2815,21.92,0,21.92,24.0215,4.78,24.49246542,1.2815,0,1.2815,22.74,4.78,23.23695333
21/12/2020 19:00,22.0655,-0.7,22.07660051,1.2855,0,1.2855,20.78,-0.7,20.79178684,22.8555,4.32,23.26018659,1.2855,0,1.2855,21.57,4.32,21.99834767
21/12/2020 19:30,21.288,-0.75,21.30120757,1.268,0,1.268,20.02,-0.75,20.03404353,22.048,4.1,22.42597387,1.268,0,1.268,20.78,4.1,21.18061378
21/12/2020 20:00,20.3345,-0.98,20.35810134,1.2845,0,1.2845,19.05,-0.98,19.07519069,21.1045,3.9,21.46182472,1.2845,0,1.2845,19.82,3.9,20.20005941
21/12/2020 20:30,19.5275,-1.13,19.56016759,1.2575,0,1.2575,18.27,-1.13,18.30491191,20.2675,3.78,20.61698223,1.2575,0,1.2575,19.01,3.78,19.38216964
21/12/2020 21:00,18.0515,-3.35,18.35971547,1.2815,0,1.2815,16.77,-3.35,17.10132743,19.4715,5.37,20.19842103,1.2815,0,1.2815,18.19,5.37,18.96610134
21/12/2020 21:30,17.2715,-3.35,17.59338547,1.2615,0,1.2615,16.01,-3.35,16.3567295,18.6315,5.1,19.31690431,1.2615,0,1.2615,17.37,5.1,18.10322899
21/12/2020 22:00,16.1705,-4.14,16.69205411,1.2905,0,1.2905,14.88,-4.14,15.44519343,17.6805,5.5,18.51621128,1.2905,0,1.2905,16.39,5.5,17.28820696
21/12/2020 22:30,15.148,-3.98,15.66212961,1.268,0,1.268,13.88,-3.98,14.43934902,16.468,4.75,17.139356,1.268,0,1.268,15.2,4.75,15.92490188
21/12/2020 23:00,13.9495,-4.73,14.72961134,1.2795,0,1.2795,12.67,-4.73,13.52411919,15.3995,5.03,16.20016976,1.2795,0,1.2795,14.12,5.03,14.98917276
21/12/2020 23:30,13.755,-2.9,14.05738329,1.255,0,1.255,12.5,-2.9,12.83199127,14.585,3,14.89033999,1.255,0,1.255,13.33,3,13.66341465
22/12/2020 00:00,13.493,-2.29,13.68594714,1.273,0,1.273,12.22,-2.29,12.43271893,14.133,2.35,14.32704397,1.273,0,1.273,12.86,2.35,13.07295299
22/12/2020 00:30,15.2605,-4.25,15.84125501,1.2505,0,1.2505,14.01,-4.25,14.64044398,16.6305,4.54,17.23905828,1.2505,0,1.2505,15.38,4.54,16.03608431
22/12/2020 01:00,16.2555,-2.41,16.43317925,1.2655,0,1.2655,14.99,-2.41,15.1824965,17.0455,2.96,17.3005974,1.2655,0,1.2655,15.78,2.96,16.05521722
22/12/2020 01:30,16.0375,-2.14,16.1796479,1.2375,0,1.2375,14.8,-2.14,14.95391588,16.7375,2.63,16.94286889,1.2375,0,1.2375,15.5,2.63,15.72154255
22/12/2020 02:00,15.055,-2.37,15.24040436,1.255,0,1.255,13.8,-2.37,14.002032,15.755,2.49,15.9505525,1.255,0,1.255,14.5,2.49,14.7122432
22/12/2020 02:30,14.952,-2.37,15.13866586,1.232,0,1.232,13.72,-2.37,13.92319288,15.632,2.49,15.82907211,1.232,0,1.232,14.4,2.49,14.61369563
22/12/2020 03:00,14.609,-2.37,14.7999926,1.249,0,1.249,13.36,-2.37,13.56858504,15.299,2.49,15.50030648,1.249,0,1.249,14.05,2.49,14.26893829
22/12/2020 03:30,14.0365,-2.54,14.26446397,1.2165,0,1.2165,12.82,-2.54,13.06920043,14.7165,2.39,14.90930824,1.2165,0,1.2165,13.5,2.39,13.70992706
22/12/2020 04:00,13.19,-2.71,13.46551893,1.22,0,1.22,11.97,-2.71,12.27293771,13.86,2.23,14.03825132,1.22,0,1.22,12.64,2.23,12.83520549
22/12/2020 04:30,12.9525,-2.71,13.23296476,1.2025,0,1.2025,11.75,-2.71,12.05846591,13.6225,2.18,13.79582931,1.2025,0,1.2025,12.42,2.18,12.60986915
22/12/2020 05:00,12.6725,-2.71,12.95902605,1.2225,0,1.2225,11.45,-2.71,11.76633333,13.3425,2.18,13.5194196,1.2225,0,1.2225,12.12,2.18,12.31449552
22/12/2020 05:30,13.1035,-2.57,13.3531499,1.2035,0,1.2035,11.9,-2.57,12.17435419,13.7735,2.31,13.96586561,1.2035,0,1.2035,12.57,2.31,12.78049295
22/12/2020 06:00,13.5815,-2.4,13.79192308,1.2115,0,1.2115,12.37,-2.4,12.60067062,14.2515,2.49,14.46738927,1.2115,0,1.2115,13.04,2.49,13.27560545
22/12/2020 06:30,15.2435,-1.79,15.34823743,1.1935,0,1.1935,14.05,-1.79,14.16356594,15.9335,2.99,16.21161689,1.1935,0,1.1935,14.74,2.99,15.04020279
22/12/2020 07:00,16.5435,-1.89,16.65111084,1.2035,0,1.2035,15.34,-1.89,15.45599237,17.4735,4.23,17.97821188,1.2035,0,1.2035,16.27,4.23,16.81088338
22/12/2020 07:30,17.2495,-2.49,17.42829166,1.1995,0,1.1995,16.05,-2.49,16.24200111,18.5095,5.53,19.31793183,1.1995,0,1.1995,17.31,5.53,18.17187387
22/12/2020 08:00,17.9195,-3.09,18.18396492,1.0195,0,1.0195,16.9,-3.09,17.18016589,19.5395,6.92,20.72868689,1.0195,0,1.0195,18.52,6.92,19.77060444
22/12/2020 08:30,18.6445,-2.74,18.84476002,0.9245,0,0.9245,17.72,-2.74,17.93058839,20.2845,7.15,21.50775303,0.9245,0,0.9245,19.36,7.15,20.63812249
22/12/2020 09:00,18.929,-2.74,19.12628142,1.079,0,1.079,17.85,-2.74,18.05907251,20.569,7.09,21.75665096,1.079,0,1.079,19.49,7.09,20.7395323
22/12/2020 09:30,19.3635,-2.55,19.53068438,1.3535,0,1.3535,18.01,-2.55,18.18962891,21.0035,7.26,22.22283988,1.3535,0,1.3535,19.65,7.26,20.94827201
22/12/2020 10:00,19.0365,-2.67,19.22283102,1.6965,0,1.6965,17.34,-2.67,17.54435807,20.6665,7.26,21.90460733,1.6965,0,1.6965,18.97,7.26,20.3117823
22/12/2020 10:30,18.8155,-2.77,19.0183054,1.7855,0,1.7855,17.03,-2.77,17.25380538,20.4455,7.12,21.6497776,1.7855,0,1.7855,18.66,7.12,19.97223072
22/12/2020 11:00,19.0865,-2.77,19.28645593,1.5465,0,1.5465,17.54,-2.77,17.75737875,20.7165,7.12,21.90588442,1.5465,0,1.5465,19.17,7.12,20.44953056
22/12/2020 11:30,19.137,-2.64,19.31823928,1.527,0,1.527,17.61,-2.64,17.80678803,20.777,7.12,21.96310836,1.527,0,1.527,19.25,7.12,20.52454384
22/12/2020 12:00,19.303,-2.77,19.50073611,1.623,0,1.623,17.68,-2.77,17.89567825,20.933,7,22.07239201,1.623,0,1.623,19.31,7,20.53962268
22/12/2020 12:30,19.608,-2.77,19.80269083,1.688,0,1.688,17.92,-2.77,18.13282383,21.238,7,22.3618569,1.688,0,1.688,19.55,7,20.76541596
22/12/2020 13:00,19.6625,-2.9,19.87520833,1.6925,0,1.6925,17.97,-2.9,18.20249708,21.2925,6.82,22.35806244,1.6925,0,1.6925,19.6,6.82,20.75264802
22/12/2020 13:30,19.7155,-2.82,19.91615777,1.5555,0,1.5555,18.16,-2.82,18.37764947,21.3555,6.92,22.44869217,1.5555,0,1.5555,19.8,6.92,20.97442252
22/12/2020 14:00,19.49,-2.82,19.69295559,1.6,0,1.6,17.89,-2.82,18.11089451,21.13,6.92,22.23428209,1.6,0,1.6,19.53,6.92,20.71973214
22/12/2020 14:30,19.199,-2.91,19.41828265,1.699,0,1.699,17.5,-2.91,17.74029594,20.829,6.85,21.92646212,1.699,0,1.699,19.13,6.85,20.31943405
22/12/2020 15:00,19.1645,-2.91,19.38417293,1.3745,0,1.3745,17.79,-2.91,18.0264306,20.8045,6.85,21.90318973,1.3745,0,1.3745,19.43,6.85,20.60212125
22/12/2020 15:30,19.229,-2.98,19.45854159,1.439,0,1.439,17.79,-2.98,18.03786296,20.869,6.85,21.96446359,1.439,0,1.439,19.43,6.85,20.60212125
22/12/2020 16:00,19.285,-2.98,19.51388288,1.445,0,1.445,17.84,-2.98,18.08717778,20.945,6.85,22.03668589,1.445,0,1.445,19.5,6.85,20.66815183
22/12/2020 16:30,20.232,-2.87,20.43454732,1.262,0,1.262,18.97,-2.87,19.18587501,21.922,6.96,23.00034095,1.262,0,1.262,20.66,6.96,21.80085319
22/12/2020 17:00,21.653,-2.62,21.81093324,1.263,0,1.263,20.39,-2.62,20.55763848,23.373,7.09,24.42468483,1.263,0,1.263,22.11,7.09,23.21896208
22/12/2020 17:30,22.356,-2.62,22.50900122,1.266,0,1.266,21.09,-2.62,21.25211754,24.096,7.09,25.11743052,1.266,0,1.266,22.83,7.09,23.90558512
22/12/2020 18:00,22.5955,-2.73,22.7598225,1.2755,0,1.2755,21.32,-2.73,21.49407593,24.3655,7.03,25.35938663,1.2755,0,1.2755,23.09,7.03,24.13646619
22/12/2020 18:30,22.11,-2.91,22.30067712,1.27,0,1.27,20.84,-2.91,21.04218857,23.87,6.92,24.85283284,1.27,0,1.27,22.6,6.92,23.63570181
22/12/2020 19:00,21.469,-3.2,21.70617334,1.279,0,1.279,20.19,-3.2,20.442018,23.199,6.71,24.14990064,1.279,0,1.279,21.92,6.71,22.92401579
22/12/2020 19:30,20.437,-3.51,20.73622601,1.267,0,1.267,19.17,-3.51,19.48868903,22.137,6.4,23.04358412,1.267,0,1.267,20.87,6.4,21.82926705
22/12/2020 20:00,19.38,-3.66,19.7225759,1.28,0,1.28,18.1,-3.66,18.46633694,20.99,6,21.8307146,1.28,0,1.28,19.71,6,20.60301192
22/12/2020 20:30,18.396,-1.85,18.48878893,1.266,0,1.266,17.13,-1.85,17.22960824,19.136,3.07,19.38069648,1.266,0,1.266,17.87,3.07,18.13178976
22/12/2020 21:00,17.534,-2.01,17.64883158,1.284,0,1.284,16.25,-2.01,16.37383889,18.264,2.87,18.4881204,1.284,0,1.284,16.98,2.87,17.22083912
22/12/2020 21:30,16.918,-2.06,17.04295526,1.268,0,1.268,15.65,-2.06,15.78499604,17.628,2.87,17.86010314,1.268,0,1.268,16.36,2.87,16.60983143
22/12/2020 22:00,15.95,-2.18,16.09828873,1.28,0,1.28,14.67,-2.18,14.83109234,16.65,2.66,16.86114172,1.28,0,1.28,15.37,2.66,15.59847749
22/12/2020 22:30,14.9255,-3.24,15.27311855,1.2655,0,1.2655,13.66,-3.24,14.03898857,15.9155,3.45,16.28513556,1.2655,0,1.2655,14.65,3.45,15.05074749
22/12/2020 23:00,13.7735,-4.31,14.43209625,1.2835,0,1.2835,12.49,-4.31,13.21272871,15.0035,4.21,15.58297508,1.2835,0,1.2835,13.72,4.21,14.35139366
22/12/2020 23:30,13.5355,-2.39,13.74488488,1.2655,0,1.2655,12.27,-2.39,12.50059999,14.1655,2.22,14.33840264,1.2655,0,1.2655,12.9,2.22,13.08962948
23/12/2020 00:00,13.2025,-2.49,13.43525609,1.2825,0,1.2825,11.92,-2.49,12.17729444,13.8425,2.22,14.0193868,1.2825,0,1.2825,12.56,2.22,12.75468541
23/12/2020 00:30,15.0735,-4.47,15.7223186,1.2635,0,1.2635,13.81,-4.47,14.51540561,16.4135,4.39,16.99044091,1.2635,0,1.2635,15.15,4.39,15.77322415
23/12/2020 01:00,15.2465,-4.74,15.96631962,1.2865,0,1.2865,13.96,-4.74,14.74276772,16.6965,4.68,17.33999747,1.2865,0,1.2865,15.41,4.68,16.1049837
23/12/2020 01:30,14.914,-4.89,15.69520615,1.274,0,1.274,13.64,-4.89,14.49005521,16.344,4.6,16.97899691,1.274,0,1.274,15.07,4.6,15.75642409
23/12/2020 02:00,14.423,-4.96,15.2520336,1.303,0,1.303,13.12,-4.96,14.02626108,15.863,4.6,16.5164999,1.303,0,1.303,14.56,4.6,15.26936803
23/12/2020 02:30,14.336,-4.9,15.15027709,1.286,0,1.286,13.05,-4.9,13.93960186,15.756,4.6,16.41376057,1.286,0,1.286,14.47,4.6,15.18357336
23/12/2020 03:00,14.0345,-5.01,14.90192237,1.3045,0,1.3045,12.73,-5.01,13.68038742,15.4345,4.6,16.10539631,1.3045,0,1.3045,14.13,4.6,14.85990915
23/12/2020 03:30,13.3495,-5.01,14.25865527,1.2895,0,1.2895,12.06,-5.01,13.05923811,14.7395,4.6,15.4406237,1.2895,0,1.2895,13.45,4.6,14.21486898
23/12/2020 04:00,12.639,-5.15,13.64796032,1.309,0,1.309,11.33,-5.15,12.44553735,13.989,4.36,14.65270354,1.309,0,1.309,12.68,4.36,13.40865392
23/12/2020 04:30,12.305,-5.15,13.33924754,1.305,0,1.305,11,-5.15,12.14588408,13.655,4.36,14.33417682,1.305,0,1.305,12.35,4.36,13.09702638
23/12/2020 05:00,12.12,-5.15,13.16878506,1.32,0,1.32,10.8,-5.15,11.96505328,13.46,4.36,14.14854056,1.32,0,1.32,12.14,4.36,12.89919377
23/12/2020 05:30,12.648,-4.96,13.58578316,1.318,0,1.318,11.33,-4.96,12.36812435,14.008,4.52,14.71918693,1.318,0,1.318,12.69,4.52,13.47095023
23/12/2020 06:00,13.191,-4.79,14.03376575,1.331,0,1.331,11.86,-4.79,12.7907662,14.551,4.66,15.27897906,1.331,0,1.331,13.22,4.66,14.01727506
23/12/2020 06:30,15.005,-2.08,15.1484793,1.315,0,1.315,13.69,-2.08,13.84711161,15.785,3.3,16.12625887,1.315,0,1.315,14.47,3.3,14.8415262
23/12/2020 07:00,16.0515,-1.42,16.11418792,1.3115,0,1.3115,14.74,-1.42,14.80824095,16.7415,3.36,17.07534545,1.3115,0,1.3115,15.43,3.36,15.79159587
23/12/2020 07:30,16.868,-1.16,16.90783913,1.328,0,1.328,15.54,-1.16,15.58323458,17.578,3.74,17.97146861,1.328,0,1.328,16.25,3.74,16.67483433
23/12/2020 08:00,17.8325,-0.85,17.85274646,1.3425,0,1.3425,16.49,-0.85,16.51189268,18.5725,4.12,19.02398897,1.3425,0,1.3425,17.23,4.12,17.71573594
23/12/2020 08:30,18.4555,-0.68,18.46802318,1.3455,0,1.3455,17.11,-0.68,17.12350723,19.1855,4.37,19.67689788,1.3455,0,1.3455,17.84,4.37,18.36743041
23/12/2020 09:00,19.351,-0.68,19.36294402,1.461,0,1.461,17.89,-0.68,17.90291876,20.121,4.66,20.65357695,1.461,0,1.461,18.66,4.66,19.23307568
23/12/2020 09:30,19.855,-0.68,19.86664101,1.485,0,1.485,18.37,-0.68,18.38258143,20.625,4.81,21.17844954,1.485,0,1.485,19.14,4.81,19.73513871
23/12/2020 10:00,20.206,-2.51,20.36129996,1.716,0,1.716,18.49,-2.51,18.65958735,20.956,4.7,21.47659042,1.716,0,1.716,19.24,4.7,19.80574664
23/12/2020 10:30,20.4235,0,20.4235,1.8535,0,1.8535,18.57,0,18.57,21.1635,4.82,21.70544015,1.8535,0,1.8535,19.31,4.82,19.90247472
23/12/2020 11:00,20.1545,0,20.1545,2.2145,0,2.2145,17.94,0,17.94,20.8945,4.66,21.40784273,2.2145,0,2.2145,18.68,4.66,19.25248036
23/12/2020 11:30,20.419,0,20.419,2.139,0,2.139,18.28,0,18.28,21.159,4.71,21.67688587,2.139,0,2.139,19.02,4.71,19.59450178
23/12/2020 12:00,20.3275,-0.68,20.33887057,2.1075,0,2.1075,18.22,-0.68,18.23268494,21.0675,4.54,21.55112889,2.1075,0,2.1075,18.96,4.54,19.49597907
23/12/2020 12:30,19.8825,-0.68,19.89412492,2.0525,0,2.0525,17.83,-0.68,17.8429622,20.6125,4.22,21.04004649,2.0525,0,2.0525,18.56,4.22,19.03370694
23/12/2020 13:00,19.952,-0.75,19.96609136,2.022,0,2.022,17.93,-0.75,17.94567915,20.682,4.13,21.09033011,2.022,0,2.022,18.66,4.13,19.11158026
23/12/2020 13:30,20.1385,-0.69,20.15031717,1.9685,0,1.9685,18.17,-0.69,18.18309655,20.8685,4.13,21.27325063,1.9685,0,1.9685,18.9,4.13,19.34597891
23/12/2020 14:00,19.6775,-0.69,19.68959386,1.7375,0,1.7375,17.94,-0.69,17.95326433,20.4175,4.13,20.83101549,1.7375,0,1.7375,18.68,4.13,19.13110817
23/12/2020 14:30,19.5575,-0.82,19.57468279,1.4875,0,1.4875,18.07,-0.82,18.08859585,20.3075,4.05,20.70741549,1.4875,0,1.4875,18.82,4.05,19.25084154
23/12/2020 15:00,19.654,-0.69,19.66610831,1.414,0,1.414,18.24,-0.69,18.25304632,20.394,4.23,20.82806126,1.414,0,1.414,18.98,4.23,19.4456499
23/12/2020 15:30,19.698,-0.69,19.71008128,1.348,0,1.348,18.35,-0.69,18.36296817,20.448,4.23,20.88093877,1.348,0,1.348,19.1,4.23,19.56279377
23/12/2020 16:00,20.1275,-0.69,20.13932363,1.3175,0,1.3175,18.81,-0.69,18.82265125,20.8775,4.23,21.30171135,1.3175,0,1.3175,19.56,4.23,20.0121588
23/12/2020 16:30,21.367,-2.56,21.51981155,1.307,0,1.307,20.06,-2.56,20.22269023,22.647,5.98,23.42321517,1.307,0,1.307,21.34,5.98,22.16203962
23/12/2020 17:00,22.6875,-0.67,22.69739096,1.3075,0,1.3075,21.38,-0.67,21.39049555,23.4775,4.67,23.93745822,1.3075,0,1.3075,22.17,4.67,22.65651783
23/12/2020 17:30,23.0705,0,23.0705,1.2905,0,1.2905,21.78,0,21.78,23.8705,4.67,24.32302757,1.2905,0,1.2905,22.58,4.67,23.05786851
23/12/2020 18:00,22.9675,-0.67,22.97727043,1.2875,0,1.2875,21.68,-0.67,21.69035039,23.7575,4.67,24.21213965,1.2875,0,1.2875,22.47,4.67,22.95015904
23/12/2020 18:30,22.264,-0.67,22.27407902,1.264,0,1.264,21,-0.67,21.01068538,23.044,4.26,23.4344519,1.264,0,1.264,21.78,4.26,22.1927015
23/12/2020 19:00,21.399,-2.32,21.52439549,1.259,0,1.259,20.14,-2.32,20.27318426,22.749,5.75,23.46443055,1.259,0,1.259,21.49,5.75,22.24595694
23/12/2020 19:30,20.9395,-0.88,20.95798321,1.2295,0,1.2295,19.71,-0.88,19.72963507,21.7095,4.08,22.08956293,1.2295,0,1.2295,20.48,4.08,20.88245196
23/12/2020 20:00,19.79,-2.61,19.96136769,1.22,0,1.22,18.57,-2.61,18.75251983,21.12,5.47,21.81685816,1.22,0,1.22,19.9,5.47,20.63809342
23/12/2020 20:30,19.2625,-2.32,19.40170885,1.1925,0,1.1925,18.07,-2.32,18.21832319,20.3925,4.7,20.92711295,1.1925,0,1.1925,19.2,4.7,19.76689151
23/12/2020 21:00,18.25,-3.76,18.6333062,1.19,0,1.19,17.06,-3.76,17.46943617,19.83,5.86,20.67772957,1.19,0,1.19,18.64,5.86,19.53942681
23/12/2020 21:30,17.4525,-4.05,17.91625676,1.1625,0,1.1625,16.29,-4.05,16.7859048,19.0325,5.8,19.89663429,1.1625,0,1.1625,17.87,5.8,18.78767947
23/12/2020 22:00,16.2555,-4.44,16.85096081,1.1455,0,1.1455,15.11,-4.44,15.7488317,17.7855,5.4,18.58720017,1.1455,0,1.1455,16.64,5.4,17.49427335
23/12/2020 22:30,15.602,-3.95,16.09425065,0.992,0,0.992,14.61,-3.95,15.13454988,16.922,4.78,17.58415434,0.992,0,0.992,15.93,4.78,16.63169564
23/12/2020 23:00,14.78,-2.33,14.96252987,1.08,0,1.08,13.7,-2.33,13.89672264,15.47,2.59,15.6853116,1.08,0,1.08,14.39,2.59,14.6212243
23/12/2020 23:30,14.3665,-2.33,14.55421665,1.1665,0,1.1665,13.2,-2.33,13.40406282,15.0465,2.59,15.26778511,1.1665,0,1.1665,13.88,2.59,14.11957861
24/12/2020 00:00,13.746,-3.79,14.25891356,1.186,0,1.186,12.56,-3.79,13.11936355,14.806,3.73,15.26861277,1.186,0,1.186,13.62,3.73,14.12151904
24/12/2020 00:30,15.372,-4.76,16.09210937,1.162,0,1.162,14.21,-4.76,14.98605018,16.812,4.69,17.45392346,1.162,0,1.162,15.65,4.69,16.33764365
24/12/2020 01:00,15.715,-4.69,16.39991844,1.165,0,1.165,14.55,-4.69,15.2872038,17.155,4.69,17.78454737,1.165,0,1.165,15.99,4.69,16.66361905
24/12/2020 01:30,15.6555,-4.69,16.34291223,1.1055,0,1.1055,14.55,-4.69,15.2872038,17.0955,4.79,17.75387902,1.1055,0,1.1055,15.99,4.79,16.69204002
24/12/2020 02:00,14.9125,-4.9,15.69689957,1.1225,0,1.1225,13.79,-4.9,14.63468824,16.3625,4.7,17.02414187,1.1225,0,1.1225,15.24,4.7,15.9482789
24/12/2020 02:30,14.858,-4.84,15.62644438,1.068,0,1.068,13.79,-4.84,14.61470834,16.308,4.82,17.00538926,1.068,0,1.068,15.24,4.82,15.98405455
24/12/2020 03:00,14.6155,-4.84,15.39605275,1.0955,0,1.0955,13.52,-4.84,14.36022284,16.0555,4.82,16.76339704,1.0955,0,1.0955,14.96,4.82,15.71731529
24/12/2020 03:30,13.956,-4.94,14.80451066,1.106,0,1.106,12.85,-4.94,13.76684786,15.386,4.73,16.09664238,1.106,0,1.106,14.28,4.73,15.04298175
24/12/2020 04:00,13.3615,-5.04,14.28045105,1.1015,0,1.1015,12.26,-5.04,13.25553469,14.7615,4.73,15.50079941,1.1015,0,1.1015,13.66,4.73,14.4557428
24/12/2020 04:30,13.2665,-4.78,14.10136243,1.1065,0,1.1065,12.16,-4.78,13.06575677,14.5665,4.33,15.1964411,1.1065,0,1.1065,13.46,4.33,14.13932459
24/12/2020 05:00,13.1675,-2.71,13.44348006,1.1275,0,1.1275,12.04,-2.71,12.34121955,13.8075,2.05,13.95885225,1.1275,0,1.1275,12.68,2.05,12.8446448
24/12/2020 05:30,13.495,-2.55,13.73380956,1.125,0,1.125,12.37,-2.55,12.63009897,14.125,2.2,14.2953008,1.125,0,1.125,13,2.2,13.18483978
24/12/2020 06:00,14.0225,-2.33,14.21476015,1.1125,0,1.1125,12.91,-2.33,13.11857462,14.6625,2.42,14.86086492,1.1125,0,1.1125,13.55,2.42,13.764407
24/12/2020 06:30,15.456,-1.86,15.56751541,1.056,0,1.056,14.4,-1.86,14.51962809,16.116,2.83,16.36259014,1.056,0,1.056,15.06,2.83,15.32359292
24/12/2020 07:00,16.3575,-2.46,16.54144511,1.0775,0,1.0775,15.28,-2.46,15.47675677,17.3875,4.39,17.93313292,1.0775,0,1.0775,16.31,4.39,16.89047661
24/12/2020 07:30,16.735,-3.38,17.07292081,1.065,0,1.065,15.67,-3.38,16.03038677,18.225,6.04,19.19979752,1.065,0,1.065,17.16,6.04,18.19195427
24/12/2020 08:00,17.753,-1.49,17.81541773,1.083,0,1.083,16.67,-1.49,16.73645721,18.623,4.3,19.11298326,1.083,0,1.083,17.54,4.3,18.05939091
24/12/2020 08:30,18.3265,-1.49,18.38697099,1.0865,0,1.0865,17.24,-1.49,17.30426826,19.2665,4.64,19.81735659,1.0865,0,1.0865,18.18,4.64,18.76278231
24/12/2020 09:00,18.939,-3.07,19.18620914,1.529,0,1.529,17.41,-3.07,17.67860289,20.529,6.66,21.58229462,1.529,0,1.529,19,6.66,20.13344481
24/12/2020 09:30,19,-3.07,19.24642564,2.77,0,2.77,16.23,-3.07,16.51780252,20.55,6.66,21.60227071,2.77,0,2.77,17.78,6.66,18.9864162
24/12/2020 10:00,18.595,-3.28,18.88206623,3.565,0,3.565,15.03,-3.28,15.38373492,20.115,6.58,21.16387547,3.565,0,3.565,16.55,6.58,17.81007861
24/12/2020 10:30,18.265,-3.35,18.56967218,4.455,0,4.455,13.81,-3.35,14.21051019,19.765,6.58,20.83150559,4.455,0,4.455,15.31,6.58,16.66410814
24/12/2020 11:00,17.793,-3.47,18.12820314,5.413,0,5.413,12.38,-3.47,12.85711087,19.213,6.39,20.2477522,5.413,0,5.413,13.8,6.39,15.20763295
24/12/2020 11:30,17.453,-1.25,17.49770582,6.313,0,6.313,11.14,-1.25,11.20991079,18.093,3.67,18.46146118,6.313,0,6.313,11.78,3.67,12.33844804
24/12/2020 12:00,18.063,-1.19,18.10215647,5.133,0,5.133,12.93,-1.19,12.98464478,18.723,3.67,19.07929844,5.133,0,5.133,13.59,3.67,14.07682493
24/12/2020 12:30,17.812,-1.3,17.85937692,6.322,0,6.322,11.49,-1.3,11.56330835,18.472,3.67,18.83304766,6.322,0,6.322,12.15,3.67,12.69217869
24/12/2020 13:00,17.931,-1.4,17.98557091,5.031,0,5.031,12.9,-1.4,12.97574661,18.601,3.51,18.92927101,5.031,0,5.031,13.57,3.51,14.0165973
24/12/2020 13:30,18.2855,-1.48,18.34529668,3.7355,0,3.7355,14.55,-1.48,14.62507778,18.9855,3.51,19.30723466,3.7355,0,3.7355,15.25,3.51,15.64872519
24/12/2020 14:00,18.2375,-1.48,18.29745355,4.0275,0,4.0275,14.21,-1.48,14.2868646,18.9375,3.51,19.26003651,4.0275,0,4.0275,14.91,3.51,15.31757814
24/12/2020 14:30,17.7685,-1.56,17.83684928,4.0285,0,4.0285,13.74,-1.56,13.82827538,18.4685,3.35,18.76986927,4.0285,0,4.0285,14.44,3.35,14.82349824
24/12/2020 15:00,17.442,-1.81,17.53566263,3.652,0,3.652,13.79,-1.81,13.90827811,18.092,3.13,18.36075608,3.652,0,3.652,14.44,3.13,14.77533418
24/12/2020 15:30,17.6315,-1.9,17.7335781,2.4715,0,2.4715,15.16,-1.9,15.27859941,18.3415,2.99,18.58361435,2.4715,0,2.4715,15.87,2.99,16.14921051
24/12/2020 16:00,18.166,-1.9,18.26509119,1.496,0,1.496,16.67,-1.9,16.77792895,18.896,2.93,19.12181257,1.496,0,1.496,17.4,2.93,17.64496812
24/12/2020 16:30,19.494,-1.63,19.56202791,1.104,0,1.104,18.39,-1.63,18.46209631,20.254,3.16,20.4990272,1.104,0,1.104,19.15,3.16,19.40896958
24/12/2020 17:00,21.2625,-2.61,21.42209155,1.1025,0,1.1025,20.16,-2.61,20.32824882,22.6125,5.11,23.18269303,1.1025,0,1.1025,21.51,5.11,22.10864537
24/12/2020 17:30,22.08,-3.31,22.32672166,1.1,0,1.1,20.98,-3.31,21.23950329,23.82,6.32,24.64416361,1.1,0,1.1,22.72,6.32,23.58263768
24/12/2020 18:00,21.9065,-3.39,22.16724706,1.1165,0,1.1165,20.79,-3.39,21.06457215,23.6265,6.21,24.42899102,1.1165,0,1.1165,22.51,6.21,23.35089292
24/12/2020 18:30,21.515,-3.58,21.8108144,1.105,0,1.105,20.41,-3.58,20.72159502,23.215,5.98,23.97283098,1.105,0,1.105,22.11,5.98,22.90442097
24/12/2020 19:00,20.9055,-3.72,21.23389579,1.1155,0,1.1155,19.79,-3.72,20.13659604,22.5755,5.91,23.33626577,1.1155,0,1.1155,21.46,5.91,22.25892405
24/12/2020 19:30,20.094,-3.94,20.47663146,1.114,0,1.114,18.98,-3.94,19.38463309,21.744,5.8,22.50425595,1.114,0,1.114,20.63,5.8,21.42981334
24/12/2020 20:00,19.1495,-4.26,19.61761836,1.1195,0,1.1195,18.03,-4.26,18.52642707,20.7595,5.46,21.46551747,1.1195,0,1.1195,19.64,5.46,20.38482769
24/12/2020 20:30,18.267,-4.42,18.79413975,1.107,0,1.107,17.16,-4.42,17.72010158,19.847,5.27,20.53475856,1.107,0,1.107,18.74,5.27,19.46690782
24/12/2020 21:00,17.4915,-4.54,18.07108664,1.1215,0,1.1215,16.37,-4.54,16.98789275,19.0215,5.03,19.67532369,1.1215,0,1.1215,17.9,5.03,18.59330256
24/12/2020 21:30,16.847,-4.67,17.48228558,1.117,0,1.117,15.73,-4.67,16.40858921,18.367,5.03,19.04330825,1.117,0,1.117,17.25,5.03,17.96840004
24/12/2020 22:00,16.12,-4.82,16.82518351,1.2,0,1.2,14.92,-4.82,15.67924743,17.63,4.95,18.31172848,1.2,0,1.2,16.43,4.95,17.15946969
24/12/2020 22:30,15.3245,-4.46,15.96032269,1.1845,0,1.1845,14.14,-4.46,14.82670564,16.6245,4.25,17.15915208,1.1845,0,1.1845,15.44,4.25,16.01424678
24/12/2020 23:00,14.4815,-3.4,14.87527621,1.1915,0,1.1915,13.29,-3.4,13.71802099,15.3115,2.61,15.53235759,1.1915,0,1.1915,14.12,2.61,14.35919566
24/12/2020 23:30,13.8085,-5.2,14.75515748,1.1785,0,1.1785,12.63,-5.2,13.65858338,15.1885,4.3,15.78545318,1.1785,0,1.1785,14.01,4.3,14.65503668
25/12/2020 00:00,13.54,-5.2,14.5041925,1.2,0,1.2,12.34,-5.2,13.39087749,14.9,4.3,15.50806242,1.2,0,1.2,13.7,4.3,14.35896932
25/12/2020 00:30,15.9885,-3.87,16.45019855,1.1885,0,1.1885,14.8,-3.87,15.29761092,17.0685,3.34,17.3922193,1.1885,0,1.1885,15.88,3.34,16.22744589
25/12/2020 01:00,16.5825,-2.59,16.7835457,1.2125,0,1.2125,15.37,-2.59,15.58669304,17.2625,2.15,17.39587325,1.2125,0,1.2125,16.05,2.15,16.19336284
25/12/2020 01:30,16.342,-2.59,16.54596821,0.972,0,0.972,15.37,-2.59,15.58669304,17.022,2.22,17.16615519,0.972,0,0.972,16.05,2.22,16.20280531
25/12/2020 02:00,15.792,-2.76,16.03137125,0.762,0,0.762,15.03,-2.76,15.28131212,16.492,2.15,16.63155326,0.762,0,0.762,15.73,2.15,15.87625271
25/12/2020 02:30,15.861,-2.76,16.09934536,0.831,0,0.831,15.03,-2.76,15.28131212,16.561,2.15,16.69997668,0.831,0,0.831,15.73,2.15,15.87625271
25/12/2020 03:00,15.5545,-3.1,15.86040574,0.9645,0,0.9645,14.59,-3.1,14.91569978,16.3345,2.41,16.51132915,0.9645,0,0.9645,15.37,2.41,15.55779547
25/12/2020 03:30,14.6375,-5.26,15.55390646,0.9575,0,0.9575,13.68,-5.26,14.65639792,16.0775,4.39,16.66607651,0.9575,0,0.9575,15.12,4.39,15.74441171
25/12/2020 04:00,14.052,-5.37,15.04312481,0.972,0,0.972,13.08,-5.37,14.13942361,15.472,4.29,16.05574302,0.972,0,0.972,14.5,4.29,15.12131277
25/12/2020 04:30,13.6595,-5.37,14.67715368,0.9595,0,0.9595,12.7,-5.37,13.78865113,15.0495,4.29,15.64901116,0.9595,0,0.9595,14.09,4.29,14.7286184
25/12/2020 05:00,13.1825,-5.37,14.23429683,0.9625,0,0.9625,12.22,-5.37,13.34785751,14.5825,4.29,15.20044099,0.9625,0,0.9625,13.62,4.29,14.27965336
25/12/2020 05:30,13.2595,-5.37,14.30563666,0.9595,0,0.9595,12.3,-5.37,13.42113632,14.6495,4.36,15.2845494,0.9595,0,0.9595,13.69,4.36,14.3675224
25/12/2020 06:00,13.591,-5.16,14.53756792,0.961,0,0.961,12.63,-5.16,13.643405,14.981,4.49,15.63938813,0.961,0,0.961,14.02,4.49,14.72142996
25/12/2020 06:30,14.5205,-4.85,15.30906334,0.9705,0,0.9705,13.55,-4.85,14.39183796,15.9305,4.66,16.59808514,0.9705,0,0.9705,14.96,4.66,15.66898848
25/12/2020 07:00,15.0695,-4.66,15.77356745,0.9795,0,0.9795,14.09,-4.66,14.84060983,16.4895,4.8,17.17392239,0.9795,0,0.9795,15.51,4.8,16.23576607
25/12/2020 07:30,15.26,-4.55,15.92388458,0.96,0,0.96,14.3,-4.55,15.00641529,16.69,4.86,17.38320166,0.96,0,0.96,15.73,4.86,16.46367213
25/12/2020 08:00,16.401,-2.69,16.62013541,0.961,0,0.961,15.44,-2.69,15.67257796,17.281,3.25,17.58395465,0.961,0,0.961,16.32,3.25,16.64045973
25/12/2020 08:30,17.4725,-2.15,17.60428233,1.0125,0,1.0125,16.46,-2.15,16.59982229,18.1625,2.63,18.35192922,1.0125,0,1.0125,17.15,2.63,17.35048702
25/12/2020 09:00,18.6445,-1.95,18.74619642,1.4745,0,1.4745,17.17,-1.95,17.28037615,19.3545,2.76,19.55030103,1.4745,0,1.4745,17.88,2.76,18.09176608
25/12/2020 09:30,18.6805,-1.95,18.7820015,2.7405,0,2.7405,15.94,-1.95,16.05883246,19.3705,2.76,19.56614091,2.7405,0,2.7405,16.63,2.76,16.85747609
25/12/2020 10:00,18.706,-2.04,18.81690825,3.296,0,3.296,15.41,-2.04,15.54444274,19.386,2.68,19.57037036,3.296,0,3.296,16.09,2.68,16.3116676
25/12/2020 10:30,19.044,-2.04,19.1529511,3.884,0,3.884,15.16,-2.04,15.29664015,19.724,2.76,19.91616871,3.884,0,3.884,15.84,2.76,16.07865666
25/12/2020 11:00,19.5335,-1.97,19.63258827,4.1735,0,4.1735,15.36,-1.97,15.48581609,20.2235,2.84,20.42193801,4.1735,0,4.1735,16.05,2.84,16.29932821
25/12/2020 11:30,19.401,-1.92,19.49577393,6.191,0,6.191,13.21,-1.92,13.34880144,20.061,2.84,20.26102961,6.191,0,6.191,13.87,2.84,14.15777172
25/12/2020 12:00,20.2105,-1.85,20.29499471,7.2305,0,7.2305,12.98,-1.85,13.11117462,20.8705,2.94,21.07655973,7.2305,0,7.2305,13.64,2.94,13.95325052
25/12/2020 12:30,21.9905,-2.95,22.18748725,5.0905,0,5.0905,16.9,-2.95,17.15553846,23.2105,4.64,23.66974673,5.0905,0,5.0905,18.12,4.64,18.70465183
25/12/2020 13:00,23.2395,-1.36,23.2792603,3.2695,0,3.2695,19.97,-1.36,20.01625589,24.0095,3.51,24.2647108,3.2695,0,3.2695,20.74,3.51,21.03491621
25/12/2020 13:30,22.1515,-1.58,22.20777684,3.4115,0,3.4115,18.74,-1.58,18.80648824,22.9115,3.33,23.15222953,3.4115,0,3.4115,19.5,3.33,19.78228753
25/12/2020 14:00,20.606,-1.86,20.68977612,2.506,0,2.506,18.1,-1.86,18.19531808,21.366,3.13,21.59404677,2.506,0,2.506,18.86,3.13,19.11796276
25/12/2020 14:30,19.2115,-2.29,19.34750196,1.9515,0,1.9515,17.26,-2.29,17.41125211,20.0215,3.05,20.2524804,1.9515,0,1.9515,18.07,3.05,18.32559412
25/12/2020 15:00,18.002,-4.84,18.64128762,1.652,0,1.652,16.35,-4.84,17.05133719,19.582,5.11,20.23775739,1.652,0,1.652,17.93,5.11,18.64395344
25/12/2020 15:30,17.8925,-2.38,18.05009574,1.3625,0,1.3625,16.53,-2.38,16.70045808,18.6225,2.51,18.79089158,1.3625,0,1.3625,17.26,2.51,17.44155096
25/12/2020 16:00,17.521,-2.43,17.68870659,0.991,0,0.991,16.53,-2.43,16.70765693,18.251,2.43,18.41205858,0.991,0,0.991,17.26,2.43,17.43021801
25/12/2020 16:30,17.708,-2.29,17.85545754,0.738,0,0.738,16.97,-2.29,17.12381383,18.438,2.54,18.61213164,0.738,0,0.738,17.7,2.54,17.88131986
25/12/2020 17:00,18.238,-2.11,18.35964989,0.908,0,0.908,17.33,-2.11,17.45797812,18.958,2.69,19.14789451,0.908,0,0.908,18.05,2.69,18.24934519
25/12/2020 17:30,18.447,-2,18.55510197,0.977,0,0.977,17.47,-2,17.5841093,19.187,2.81,19.39167525,0.977,0,0.977,18.21,2.81,18.4255312
25/12/2020 18:00,18.062,-2,18.17239236,0.992,0,0.992,17.07,-2,17.18676526,18.782,2.75,18.9822555,0.992,0,0.992,17.79,2.75,18.0012944
25/12/2020 18:30,17.918,-2.08,18.03832376,0.988,0,0.988,16.93,-2.08,17.05729463,18.618,2.75,18.82000064,0.988,0,0.988,17.63,2.75,17.84318918
25/12/2020 19:00,17.499,-2.18,17.6342678,0.989,0,0.989,16.51,-2.18,16.65330298,18.199,2.59,18.38237474,0.989,0,0.989,17.21,2.59,17.40379844
25/12/2020 19:30,17.0185,-2.33,17.17725945,0.9885,0,0.9885,16.03,-2.33,16.19845054,17.7085,2.42,17.87309073,0.9885,0,0.9885,16.72,2.42,16.89422386
25/12/2020 20:00,16.622,-2.46,16.80304984,0.992,0,0.992,15.63,-2.46,15.822405,17.322,2.42,17.49022824,0.992,0,0.992,16.33,2.42,16.50834032
25/12/2020 20:30,16.255,-2.58,16.45847578,0.975,0,0.975,15.28,-2.58,15.49628343,16.945,2.3,17.10038084,0.975,0,0.975,15.97,2.3,16.13477301
25/12/2020 21:00,15.822,-2.72,16.05409867,0.982,0,0.982,14.84,-2.72,15.08721313,16.502,2.17,16.64406513,0.982,0,0.982,15.52,2.17,15.67096998
25/12/2020 21:30,15.35,-2.83,15.60869629,0.98,0,0.98,14.37,-2.83,14.64601652,16.05,2.08,16.18421762,0.98,0,0.98,15.07,2.08,15.21286627
25/12/2020 22:00,14.872,-2.83,15.13886667,0.992,0,0.992,13.88,-2.83,14.16556741,15.552,2.02,15.68263702,0.992,0,0.992,14.56,2.02,14.69945577
25/12/2020 22:30,14.3005,-2.9,14.5915832,0.9805,0,0.9805,13.32,-2.9,13.6320358,14.9705,2.02,15.10616663,0.9805,0,0.9805,13.99,2.02,14.13508047
25/12/2020 23:00,13.641,-3.03,13.97346704,0.991,0,0.991,12.65,-3.03,13.00782072,14.311,1.94,14.44189465,0.991,0,0.991,13.32,1.94,13.46053491
25/12/2020 23:30,13.525,-3.69,14.01933397,0.985,0,0.985,12.54,-3.69,13.07163723,14.375,2.53,14.59594207,0.985,0,0.985,13.39,2.53,13.62692188
26/12/2020 00:00,12.9495,-5.48,14.06129262,0.9895,0,0.9895,11.96,-5.48,13.15568318,14.3195,4.21,14.9255546,0.9895,0,0.9895,13.33,4.21,13.97901999
26/12/2020 00:30,15.1885,-5.14,16.0346541,0.9685,0,0.9685,14.22,-5.14,15.12044973,16.6185,4.34,17.17585929,0.9685,0,0.9685,15.65,4.34,16.24063115
26/12/2020 01:00,15.5225,-5.03,16.31713536,0.9925,0,0.9925,14.53,-5.03,15.37601379,16.9325,4.34,17.47985001,0.9925,0,0.9925,15.94,4.34,16.52026634
26/12/2020 01:30,15.3195,-5.1,16.14611657,0.9695,0,0.9695,14.35,-5.1,15.22933025,16.7595,4.34,17.31232048,0.9695,0,0.9695,15.79,4.34,16.37558243
26/12/2020 02:00,14.845,-5.2,15.72940002,0.975,0,0.975,13.87,-5.2,14.81272764,16.285,4.34,16.85339209,0.975,0,0.975,15.31,4.34,15.91325548
26/12/2020 02:30,14.9605,-5.2,15.83845195,0.9805,0,0.9805,13.98,-5.2,14.91577688,16.4005,4.34,16.96502285,0.9805,0,0.9805,15.42,4.34,16.01911358
26/12/2020 03:00,14.7505,-5.29,15.67039726,0.9905,0,0.9905,13.76,-5.29,14.74183503,16.2005,4.34,16.77175603,0.9905,0,0.9905,15.21,4.34,15.81706989
26/12/2020 03:30,14.15,-5.37,15.13470845,0.98,0,0.98,13.17,-5.37,14.22272126,15.57,4.34,16.16355468,0.98,0,0.98,14.59,4.34,15.22181658
26/12/2020 04:00,13.625,-3.7,14.11844981,0.995,0,0.995,12.63,-3.7,13.16080925,14.465,2.38,14.65948925,0.995,0,0.995,13.47,2.38,13.67864394
26/12/2020 04:30,13.1605,-5.13,14.12500125,0.9805,0,0.9805,12.18,-5.13,13.21625136,14.4505,3.81,14.94433171,0.9805,0,0.9805,13.47,3.81,13.9984642
26/12/2020 05:00,12.7435,-5.42,13.84821982,0.9935,0,0.9935,11.75,-5.42,12.93981839,14.0935,4.02,14.65561811,0.9935,0,0.9935,13.1,4.02,13.70293399
26/12/2020 05:30,12.8725,-5.21,13.88687712,0.9825,0,0.9825,11.89,-5.21,12.98137897,14.2125,4.11,14.79483884,0.9825,0,0.9825,13.23,4.11,13.85369987
26/12/2020 06:00,12.969,-5.08,13.92843713,0.989,0,0.989,11.98,-5.08,13.01256316,14.319,4.25,14.93640723,0.989,0,0.989,13.33,4.25,13.99111861
26/12/2020 06:30,13.5665,-3.63,14.04374673,0.9765,0,0.9765,12.59,-3.63,13.10286228,14.5465,3.22,14.89862619,0.9765,0,0.9765,13.57,3.22,13.9468025
26/12/2020 07:00,13.997,-2.43,14.20636861,0.987,0,0.987,13.01,-2.43,13.2349915,14.667,2.33,14.85091879,0.987,0,0.987,13.68,2.33,13.87700616
26/12/2020 07:30,13.7615,-2.83,14.04947623,0.9615,0,0.9615,12.8,-2.83,13.10911515,14.5315,2.76,14.79128433,0.9615,0,0.9615,13.57,2.76,13.84783377
26/12/2020 08:00,13.8785,-4.74,14.66561837,0.9685,0,0.9685,12.91,-4.74,13.75266156,15.2985,4.88,16.05797317,0.9685,0,0.9685,14.33,4.88,15.13814057
26/12/2020 08:30,14.1985,-4.86,15.00723167,0.9785,0,0.9785,13.22,-4.86,14.08502751,15.6385,4.88,16.38221848,0.9785,0,0.9785,14.66,4.88,15.45088994
26/12/2020 09:00,14.871,-4.92,15.66374926,1.031,0,1.031,13.84,-4.92,14.6884989,16.351,4.97,17.08964894,1.031,0,1.031,15.32,4.97,16.10600199
26/12/2020 09:30,15.718,-4.92,16.47003109,1.278,0,1.278,14.44,-4.92,15.25516306,17.208,4.97,17.91134177,1.278,0,1.278,15.93,4.97,16.68729457
26/12/2020 10:00,16.2605,-4.74,16.93728019,1.6205,0,1.6205,14.64,-4.74,15.38821627,17.7605,5.08,18.47273018,1.6205,0,1.6205,16.14,5.08,16.92057919
26/12/2020 10:30,16.7215,-4.64,17.35333289,1.8615,0,1.8615,14.86,-4.64,15.56756885,18.2215,5.2,18.9489594,1.8615,0,1.8615,16.36,5.2,17.16652557
26/12/2020 11:00,17.0955,-4.53,17.68550311,1.6555,0,1.6555,15.44,-4.53,16.09082036,18.6155,5.2,19.32813597,1.6555,0,1.6555,16.96,5.2,17.73926718
26/12/2020 11:30,17.365,-4.53,17.94614513,1.925,0,1.925,15.44,-4.53,16.09082036,18.885,5.34,19.62546369,1.925,0,1.925,16.96,5.34,17.78080988
26/12/2020 12:00,17.4805,-4.53,18.05792846,1.8905,0,1.8905,15.59,-4.53,16.23480828,19.0205,5.27,19.73707983,1.8905,0,1.8905,17.13,5.27,17.92232686
26/12/2020 12:30,17.822,-4.53,18.38870806,1.882,0,1.882,15.94,-4.53,16.57119489,19.372,5.27,20.07603756,1.882,0,1.882,17.49,5.27,18.26671837
26/12/2020 13:00,17.9915,-4.53,18.55303135,1.8515,0,1.8515,16.14,-4.53,16.76366607,19.5415,5.27,20.23964234,1.8515,0,1.8515,17.69,5.27,18.45830436
26/12/2020 13:30,17.4365,-4.6,18.03306774,1.9565,0,1.9565,15.48,-4.6,16.14900616,18.9665,5.27,19.68504565,1.9565,0,1.9565,17.01,5.27,17.80766689
26/12/2020 14:00,17.1705,-4.69,17.79949916,1.9005,0,1.9005,15.27,-4.69,15.97401014,18.7205,5.15,19.41596303,1.9005,0,1.9005,16.82,5.15,17.59076178
26/12/2020 14:30,16.6875,-4.79,17.36135813,1.5975,0,1.5975,15.09,-4.79,15.83199924,18.2175,5.1,18.91790967,1.5975,0,1.5975,16.62,5.1,17.38488999
26/12/2020 15:00,16.587,-4.85,17.28152392,1.327,0,1.327,15.26,-4.85,16.01218598,18.127,5.1,18.83077611,1.327,0,1.327,16.8,5.1,17.55704987
26/12/2020 15:30,16.4655,-4.85,17.16494073,1.1155,0,1.1155,15.35,-4.85,16.09798124,18.0155,5.1,18.72346763,1.1155,0,1.1155,16.9,5.1,17.65276182
26/12/2020 16:00,16.92,-4.7,17.56064919,1.02,0,1.02,15.9,-4.7,16.58010856,18.5,5.16,19.20613444,1.02,0,1.02,17.48,5.16,18.22569615
26/12/2020 16:30,17.57,-4.51,18.13959757,0.99,0,0.99,16.58,-4.51,17.18244744,19.15,5.26,19.85925729,0.99,0,0.99,18.16,5.26,18.90643277
26/12/2020 17:00,18.503,-4.23,18.98035587,1.003,0,1.003,17.5,-4.23,18.00396901,20.123,5.45,20.84796462,1.003,0,1.003,19.12,5.45,19.88157187
26/12/2020 17:30,19.2125,-4.11,19.64719462,0.9925,0,0.9925,18.22,-4.11,18.67780769,20.8425,5.57,21.57393581,0.9925,0,0.9925,19.85,5.57,20.61667771
26/12/2020 18:00,19.223,-4.11,19.65746243,1.003,0,1.003,18.22,-4.11,18.67780769,20.853,5.57,21.58407999,1.003,0,1.003,19.85,5.57,20.61667771
26/12/2020 18:30,18.81,-4.11,19.25378404,0.99,0,0.99,17.82,-4.11,18.28782382,20.44,5.57,21.18533691,0.99,0,0.99,19.45,5.57,20.23184124
26/12/2020 19:00,18.312,-4.29,18.80780274,1.002,0,1.002,17.31,-4.29,17.83368162,19.922,5.48,20.66195741,1.002,0,1.002,18.92,5.48,19.69763438
26/12/2020 19:30,17.6805,-4.39,18.21735931,0.9805,0,0.9805,16.7,-4.39,17.26737096,19.2605,5.41,20.00587314,0.9805,0,0.9805,18.28,5.41,19.06374832
26/12/2020 20:00,16.934,-4.66,17.5634836,1.004,0,1.004,15.93,-4.66,16.59760525,18.494,5.25,19.22473761,1.004,0,1.004,17.49,5.25,18.26095835
26/12/2020 20:30,16.412,-4.66,17.0607545,0.982,0,0.982,15.43,-4.66,16.11832808,17.922,5.07,18.62533178,0.982,0,0.982,16.94,5.07,17.68243479
26/12/2020 21:00,16.0735,-2.5,16.26675758,1.0035,0,1.0035,15.07,-2.5,15.27595824,16.7835,2.47,16.9642793,1.0035,0,1.0035,15.78,2.47,15.97214137
26/12/2020 21:30,15.436,-2.97,15.71912835,0.986,0,0.986,14.45,-2.97,14.75206426,16.276,2.82,16.51849194,0.986,0,0.986,15.29,2.82,15.54787767
26/12/2020 22:00,14.592,-3.74,15.06366702,1.012,0,1.012,13.58,-3.74,14.08559548,15.612,3.26,15.94873487,1.012,0,1.012,14.6,3.26,14.95953208
26/12/2020 22:30,14.072,-2.7,14.32868396,0.992,0,0.992,13.08,-2.7,13.3557628,14.732,2.09,14.87951357,0.992,0,0.992,13.74,2.09,13.89804663
26/12/2020 23:00,13.256,-2.83,13.55472006,1.016,0,1.016,12.24,-2.83,12.56290173,13.906,1.97,14.04484731,1.016,0,1.016,12.89,1.97,13.03967024
26/12/2020 23:30,13.154,-2.83,13.4549848,0.994,0,0.994,12.16,-2.83,12.48497097,13.794,1.97,13.9339634,0.994,0,0.994,12.8,1.97,12.95071041
27/12/2020 00:00,12.865,-2.83,13.17258991,1.015,0,1.015,11.85,-2.83,12.18324259,13.545,1.97,13.68750982,1.015,0,1.015,12.53,1.97,12.68391895
27/12/2020 00:30,15.186,-2.83,15.44744302,0.986,0,0.986,14.2,-2.83,14.47925758,15.956,2.5,16.15066364,0.986,0,0.986,14.97,2.5,15.17731531
27/12/2020 01:00,15.734,-2.52,15.93452717,1.004,0,1.004,14.73,-2.52,14.94400549,16.424,2.2,16.57069027,1.004,0,1.004,15.42,2.2,15.57614843
27/12/2020 01:30,15.5605,-2.59,15.77457639,0.9905,0,0.9905,14.57,-2.59,14.79841208,16.2405,2.2,16.38883279,0.9905,0,0.9905,15.25,2.2,15.40787136
27/12/2020 02:00,15.066,-2.59,15.28700285,1.006,0,1.006,14.06,-2.59,14.29656252,15.746,2.2,15.89894701,1.006,0,1.006,14.74,2.2,14.90327481
27/12/2020 02:30,15.049,-2.59,15.27024888,0.989,0,0.989,14.06,-2.59,14.29656252,15.729,2.25,15.88911391,0.989,0,0.989,14.74,2.25,14.91073774
27/12/2020 03:00,14.8785,-2.59,15.10224693,1.0085,0,1.0085,13.87,-2.59,14.1097484,15.5585,2.25,15.72035058,1.0085,0,1.0085,14.55,2.25,14.72294128
27/12/2020 03:30,14.3165,-2.59,14.54889248,0.9965,0,0.9965,13.32,-2.59,13.56946941,14.9965,2.25,15.16435004,0.9965,0,0.9965,14,2.25,14.17965091
27/12/2020 04:00,13.6525,-2.73,13.92277473,1.0125,0,1.0125,12.64,-2.73,12.9314539,14.3225,2.15,14.48297298,1.0125,0,1.0125,13.31,2.15,13.48252944
27/12/2020 04:30,13.1685,-2.83,13.46916078,0.8485,0,0.8485,12.32,-2.83,12.64085836,13.8385,2.07,13.99246162,0.8485,0,0.8485,12.99,2.07,13.15389676
27/12/2020 05:00,12.774,-2.89,13.0968384,0.744,0,0.744,12.03,-2.89,12.37226738,13.434,2.01,13.58353621,0.744,0,0.744,12.69,2.01,12.84819832
27/12/2020 05:30,12.7455,-2.89,13.06904244,0.9755,0,0.9755,11.77,-2.89,12.11961221,13.4055,2.01,13.55535061,0.9755,0,0.9755,12.43,2.01,12.59146536
27/12/2020 06:00,12.899,-2.76,13.19097422,0.999,0,0.999,11.9,-2.76,12.21587492,13.559,2.13,13.72528255,0.999,0,0.999,12.56,2.13,12.73932887
27/12/2020 06:30,13.628,-2.46,13.84824841,0.988,0,0.988,12.64,-2.46,12.87715807,14.298,2.43,14.50302396,0.988,0,0.988,13.31,2.43,13.5300037
27/12/2020 07:00,14.05,-2.3,14.23701162,0.99,0,0.99,13.06,-2.3,13.26098036,14.72,2.56,14.94095044,0.99,0,0.99,13.73,2.56,13.96662092
27/12/2020 07:30,13.961,-2.3,14.149188,0.991,0,0.991,12.97,-2.3,13.17235362,14.631,2.56,14.85327442,0.991,0,0.991,13.64,2.56,13.8781555
27/12/2020 08:00,14.2635,-2.18,14.42913138,0.9735,0,0.9735,13.29,-2.18,13.46760929,14.9235,2.64,15.15521205,0.9735,0,0.9735,13.95,2.64,14.19760895
27/12/2020 08:30,14.879,-2.18,15.0378536,0.979,0,0.979,13.9,-2.18,14.06991116,15.539,2.64,15.76166619,0.979,0,0.979,14.56,2.64,14.79740518
27/12/2020 09:00,15.58,-4.5,16.21685543,1.09,0,1.09,14.49,-4.5,15.1726761,17.07,5.3,17.8738608,1.09,0,1.09,15.98,5.3,16.83598527
27/12/2020 09:30,16.014,-4.5,16.63424768,2.164,0,2.164,13.85,-4.5,14.56270923,17.484,5.44,18.31075793,2.164,0,2.164,15.32,5.44,16.25718303
27/12/2020 10:00,16.119,-4.5,16.73535661,3.279,0,3.279,12.84,-4.5,13.60571939,17.559,5.44,18.38238507,3.279,0,3.279,14.28,5.44,15.28109944
27/12/2020 10:30,16.153,-4.41,16.74417836,4.523,0,4.523,11.63,-4.41,12.43804647,17.563,5.54,18.41604108,4.523,0,4.523,13.04,5.54,14.16803444
27/12/2020 11:00,16.0845,-4.35,16.66234198,5.5645,0,5.5645,10.52,-4.35,11.38388774,17.4545,5.67,18.35234236,5.5645,0,5.5645,11.89,5.67,13.172737
27/12/2020 11:30,15.888,-3.07,16.18188629,6.568,0,6.568,9.32,-3.07,9.812609235,16.858,4.28,17.39283082,6.568,0,6.568,10.29,4.28,11.14461753
27/12/2020 12:00,16.6975,-1.86,16.80077695,5.7775,0,5.7775,10.92,-1.86,11.07727403,17.3275,3.01,17.58699395,5.7775,0,5.7775,11.55,3.01,11.93576977
27/12/2020 12:30,17.23,-1.8,17.32376691,4.89,0,4.89,12.34,-1.8,12.4705894,17.89,3.01,18.14144978,4.89,0,4.89,13,3.01,13.34391622
27/12/2020 13:00,17.056,-1.92,17.16372733,5.016,0,5.016,12.04,-1.92,12.19212861,17.696,2.87,17.92722276,5.016,0,5.016,12.68,2.87,13.00074229
