Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2020 13:30,16.2335,-2.05,16.36242715,5.9535,0,5.9535,10.28,-2.05,10.48240907,16.8535,2.78,17.08124299,5.9535,0,5.9535,10.9,2.78,11.24892884
27/12/2020 14:00,15.89,-2.16,16.03613732,5.38,0,5.38,10.51,-2.16,10.72966449,16.52,2.69,16.73757748,5.38,0,5.38,11.14,2.69,11.46017888
27/12/2020 14:30,16.384,-2.23,16.53506444,3.144,0,3.144,13.24,-2.23,13.42648502,17.064,2.57,17.25644795,3.144,0,3.144,13.92,2.57,14.15525697
27/12/2020 15:00,16.254,-2.29,16.41452454,3.454,0,3.454,12.8,-2.29,13.00323421,16.924,2.52,17.11058666,3.454,0,3.454,13.47,2.52,13.70369658
27/12/2020 15:30,16.588,-2.29,16.74532305,2.048,0,2.048,14.54,-2.29,14.71922892,17.278,2.52,17.46080422,2.048,0,2.048,15.23,2.52,15.4370755
27/12/2020 16:00,17.383,-2.15,17.51545572,1.083,0,1.083,16.3,-2.15,16.44118305,18.093,2.63,18.28314932,1.083,0,1.083,17.01,2.63,17.21211782
27/12/2020 16:30,18.6,-1.85,18.69177627,0.98,0,0.98,17.62,-1.85,17.71685356,19.34,2.94,19.56218802,0.98,0,0.98,18.36,2.94,18.59390223
27/12/2020 17:00,20.1925,-1.41,20.24166881,0.9825,0,0.9825,19.21,-1.41,19.26167698,20.9425,3.34,21.20716639,0.9825,0,0.9825,19.96,3.34,20.23751961
27/12/2020 17:30,21.342,-1.62,21.40339609,0.972,0,0.972,20.37,-1.62,20.43431672,22.282,3.99,22.63642251,0.972,0,0.972,21.31,3.99,21.68031826
27/12/2020 18:00,21.0415,-3.66,21.35744185,0.9815,0,0.9815,20.06,-3.66,20.39115495,22.7415,6.13,23.55318922,0.9815,0,0.9815,21.76,6.13,22.60695689
27/12/2020 18:30,20.6015,-3.75,20.94001677,0.9815,0,0.9815,19.62,-3.75,19.97515707,22.2815,6.05,23.08825984,0.9815,0,0.9815,21.3,6.05,22.14254954
27/12/2020 19:00,20.0105,-3.86,20.37939426,0.9905,0,0.9905,19.02,-3.86,19.40773042,21.6405,5.8,22.40426835,0.9905,0,0.9905,20.65,5.8,21.44906758
27/12/2020 19:30,19.5055,-4.06,19.92355717,0.9855,0,0.9855,18.52,-4.06,18.95979958,21.1355,5.7,21.89062266,0.9855,0,0.9855,20.15,5.7,20.94069006
27/12/2020 20:00,18.3395,-4.39,18.85760749,0.9895,0,0.9895,17.35,-4.39,17.89677625,19.9295,5.52,20.67983003,0.9895,0,0.9895,18.94,5.52,19.72800041
27/12/2020 20:30,17.652,-3.75,18.0459304,0.982,0,0.982,16.67,-3.75,17.08658538,18.912,4.4,19.41709927,0.982,0,0.982,17.93,4.4,18.46198527
27/12/2020 21:00,17.2595,-2.27,17.40813718,0.9895,0,0.9895,16.27,-2.27,16.42759264,17.9695,2.63,18.16094244,0.9895,0,0.9895,16.98,2.63,17.18247072
27/12/2020 21:30,16.4355,-2.4,16.60980615,0.9855,0,0.9855,15.45,-2.4,15.63529661,17.1355,2.5,17.31690966,0.9855,0,0.9855,16.15,2.5,16.34235295
27/12/2020 22:00,15.6815,-2.52,15.88269002,0.9915,0,0.9915,14.69,-2.52,14.90457983,16.3815,2.41,16.55782722,0.9915,0,0.9915,15.39,2.41,15.57755437
27/12/2020 22:30,14.4175,-4.24,15.02803734,0.9775,0,0.9775,13.44,-4.24,14.09294859,15.6175,3.96,16.11173194,0.9775,0,0.9775,14.64,3.96,15.16612014
27/12/2020 23:00,13.5635,-5.14,14.5047624,0.9935,0,0.9935,12.57,-5.14,13.58029823,14.9635,4.54,15.63706917,0.9935,0,0.9935,13.97,4.54,14.68919671
27/12/2020 23:30,13.3225,-5.14,14.27965708,0.9725,0,0.9725,12.35,-5.14,13.37692416,14.7125,4.54,15.39705349,0.9725,0,0.9725,13.74,4.54,14.47063233
28/12/2020 00:00,13.052,-5.2,14.04972256,0.992,0,0.992,12.06,-5.2,13.13330118,14.422,4.54,15.11971177,0.992,0,0.992,13.43,4.54,14.17661807
28/12/2020 00:30,15.424,-4.94,16.19578266,0.974,0,0.974,14.45,-4.94,15.27108706,16.864,4.62,17.48539093,0.974,0,0.974,15.89,4.62,16.54800592
28/12/2020 01:00,15.9425,-4.81,16.65230934,0.9925,0,0.9925,14.95,-4.81,15.70473177,17.4025,4.67,18.01821041,0.9925,0,0.9925,16.41,4.67,17.06156499
28/12/2020 01:30,15.705,-4.88,16.44571145,0.965,0,0.965,14.74,-4.88,15.52681551,17.165,4.67,17.78893265,0.965,0,0.965,16.2,4.67,16.85968268
28/12/2020 02:00,15.2485,-4.97,16.03800649,0.9685,0,0.9685,14.28,-4.97,15.12016204,16.7085,4.67,17.34885795,0.9685,0,0.9685,15.74,4.67,16.4181759
28/12/2020 02:30,15.511,-4.97,16.28778748,0.971,0,0.971,14.54,-4.97,15.36595262,16.981,4.67,17.61145255,0.971,0,0.971,16.01,4.67,16.6772
28/12/2020 03:00,15.4365,-4.97,16.21685642,0.9765,0,0.9765,14.46,-4.97,15.29027469,16.9065,4.67,17.53963062,0.9765,0,0.9765,15.93,4.67,16.60041566
28/12/2020 03:30,14.6905,-5.1,15.5505881,0.9705,0,0.9705,13.72,-5.1,14.63722651,16.1205,4.67,16.78330779,0.9705,0,0.9705,15.15,4.67,15.85343496
28/12/2020 04:00,14.1015,-4.21,14.71653499,0.9815,0,0.9815,13.12,-4.21,13.77891505,15.1915,3.45,15.57832379,0.9815,0,0.9815,14.21,3.45,14.62281095
28/12/2020 04:30,13.72,-5.02,14.60954483,0.97,0,0.97,12.75,-5.02,13.70266033,15.1,4.36,15.71685719,0.97,0,0.97,14.13,4.36,14.78737637
28/12/2020 05:00,13.5525,-5.02,14.45235816,0.9725,0,0.9725,12.58,-5.02,13.54462255,14.9225,4.36,15.54640171,0.9725,0,0.9725,13.95,4.36,14.61547468
28/12/2020 05:30,13.9285,-4.81,14.73564428,0.9685,0,0.9685,12.96,-4.81,13.82380917,15.2985,4.56,15.96363687,0.9685,0,0.9685,14.33,4.56,15.03803511
28/12/2020 06:00,14.018,-4.71,14.78811766,0.978,0,0.978,13.04,-4.71,13.86454832,15.398,4.56,16.05901628,0.978,0,0.978,14.42,4.56,15.12382227
28/12/2020 06:30,14.9795,-2.34,15.16116817,0.9695,0,0.9695,14.01,-2.34,14.20407336,15.7295,2.83,15.98205463,0.9695,0,0.9695,14.76,2.83,15.02885558
28/12/2020 07:00,15.582,-1.82,15.68792925,0.962,0,0.962,14.62,-1.82,14.73284765,16.262,2.93,16.52384774,0.962,0,0.962,15.3,2.93,15.57802619
28/12/2020 07:30,15.501,-1.75,15.59947118,0.971,0,0.971,14.53,-1.75,14.63500598,16.181,3,16.45675427,0.971,0,0.971,15.21,3,15.50303519
28/12/2020 08:00,15.7895,-2.38,15.96786492,0.9695,0,0.9695,14.82,-2.38,15.00989007,16.6695,3.64,17.06229264,0.9695,0,0.9695,15.7,3.64,16.11643881
28/12/2020 08:30,16.213,-4,16.69914276,0.973,0,0.973,15.24,-4,15.75619243,17.693,5.64,18.5701871,0.973,0,0.973,16.72,5.64,17.64562269
28/12/2020 09:00,17.202,-3.92,17.64299306,1.062,0,1.062,16.14,-3.92,16.60921431,18.752,5.96,19.67635901,1.062,0,1.062,17.69,5.96,18.66702172
28/12/2020 09:30,17.7995,-3.81,18.20270036,1.7095,0,1.7095,16.09,-3.81,16.53493877,19.3395,6.02,20.25479351,1.7095,0,1.7095,17.63,6.02,18.62947396
28/12/2020 10:00,18.23,-3.81,18.62388252,2.21,0,2.21,16.02,-3.81,16.4668303,19.78,6.02,20.67580228,2.21,0,2.21,17.57,6.02,18.57270309
28/12/2020 10:30,18.704,-3.72,19.07034389,2.034,0,2.034,16.67,-3.72,17.08002635,20.274,6.02,21.14888829,2.034,0,2.034,18.24,6.02,19.20775885
28/12/2020 11:00,18.8655,-3.66,19.21724981,1.9355,0,1.9355,16.93,-3.66,17.32109985,20.4455,6.02,21.31334958,1.9355,0,1.9355,18.51,6.02,19.46433919
28/12/2020 11:30,19.036,-3.56,19.36602427,2.356,0,2.356,16.68,-3.56,17.05567354,20.606,6.15,21.5041795,2.356,0,2.356,18.25,6.15,19.2583748
28/12/2020 12:00,18.841,-3.62,19.1856113,3.791,0,3.791,15.05,-3.62,15.47924094,20.361,6.15,21.26952799,3.791,0,3.791,16.57,6.15,17.67448443
28/12/2020 12:30,19.2345,-3.52,19.55393542,3.4045,0,3.4045,15.83,-3.52,16.21663652,20.7745,6.15,21.66569524,3.4045,0,3.4045,17.37,6.15,18.42659491
28/12/2020 13:00,19.4885,-3.64,19.82551972,2.1285,0,2.1285,17.36,-3.64,17.73750828,21.0785,6.07,21.93508747,2.1285,0,2.1285,18.95,6.07,19.89842707
28/12/2020 13:30,19.335,-3.64,19.6746493,1.705,0,1.705,17.63,-3.64,18.00184713,20.945,6.02,21.79296733,1.705,0,1.705,19.24,6.02,20.15981151
28/12/2020 14:00,18.6915,-3.82,19.07785555,1.9115,0,1.9115,16.78,-3.82,17.20932305,20.2815,5.9,21.1222452,1.9115,0,1.9115,18.37,5.9,19.29421934
28/12/2020 14:30,18.651,-3.87,19.04827291,1.611,0,1.611,17.04,-3.87,17.47393774,20.261,5.9,21.10256195,1.611,0,1.611,18.65,5.9,19.56099435
28/12/2020 15:00,18.847,-3.96,19.25853081,1.297,0,1.297,17.55,-3.96,17.99122286,20.457,5.78,21.25787499,1.297,0,1.297,19.16,5.78,20.01284587
28/12/2020 15:30,18.6875,-3.96,19.10246728,1.4975,0,1.4975,17.19,-3.96,17.64022959,20.2875,5.88,21.12243017,1.4975,0,1.4975,18.79,5.88,19.68853727
28/12/2020 16:00,19.293,-3.78,19.65981305,1.113,0,1.113,18.18,-3.78,18.56881256,20.943,6.05,21.79935203,1.113,0,1.113,19.83,6.05,20.73237565
28/12/2020 16:30,20.286,-3.55,20.59427823,0.966,0,0.966,19.32,-3.55,19.6434442,21.966,6.16,22.81338984,0.966,0,0.966,21,6.16,21.88482579
28/12/2020 17:00,22.133,-2.95,22.32873013,0.973,0,0.973,21.16,-2.95,21.36464603,23.863,6.59,24.75622889,0.973,0,0.973,22.89,6.59,23.81974391
28/12/2020 17:30,23.8165,-2.68,23.96681189,0.8365,0,0.8365,22.98,-2.68,23.13574723,24.7865,4.84,25.25462695,0.8365,0,0.8365,23.95,4.84,24.43415847
28/12/2020 18:00,23.8005,-0.67,23.80992861,0.5005,0,0.5005,23.3,-0.67,23.30963106,24.6305,4.52,25.04180365,0.5005,0,0.5005,24.13,4.52,24.54969043
28/12/2020 18:30,23.4865,-0.67,23.49605461,0.5065,0,0.5065,22.98,-0.67,22.98976511,24.3165,4.52,24.73302594,0.5065,0,0.5065,23.81,4.52,24.23523262
28/12/2020 19:00,22.9335,-0.74,22.94543576,0.5135,0,0.5135,22.42,-0.74,22.43220899,23.7535,4.41,24.15940525,0.5135,0,0.5135,23.24,4.41,23.65471835
28/12/2020 19:30,21.696,-1.1,21.72386743,0.846,0,0.846,20.85,-1.1,20.87899662,22.506,3.93,22.84655195,0.846,0,0.846,21.66,3.93,22.0136435
28/12/2020 20:00,20.492,-1.38,20.53841435,0.962,0,0.962,19.53,-1.38,19.57869505,21.282,3.64,21.59104268,0.962,0,0.962,20.32,3.64,20.64344932
28/12/2020 20:30,19.5275,-1.66,19.5979299,0.9575,0,0.9575,18.57,-1.66,18.64404731,20.2975,3.32,20.56722894,0.9575,0,0.9575,19.34,3.32,19.62289479
28/12/2020 21:00,18.8345,-1.83,18.9231945,0.9645,0,0.9645,17.87,-1.83,17.96345735,19.5845,3.17,19.83939365,0.9645,0,0.9645,18.62,3.17,18.88791413
28/12/2020 21:30,17.7125,-2.95,17.95647951,0.9625,0,0.9625,16.75,-2.95,17.00779233,18.7725,4,19.19392498,0.9625,0,0.9625,17.81,4,18.25365991
28/12/2020 22:00,16.218,-4.8,16.91341255,0.958,0,0.958,15.26,-4.8,15.99711224,17.748,5.1,18.46622604,0.958,0,0.958,16.79,5.1,17.5474813
28/12/2020 22:30,15.353,-3.87,15.83324063,0.923,0,0.923,14.43,-3.87,14.93993976,16.463,3.63,16.858448,0.923,0,0.923,15.54,3.63,15.95833638
28/12/2020 23:00,14.067,-4.99,14.92583629,0.757,0,0.757,13.31,-4.99,14.21464738,15.487,4.53,16.1359248,0.757,0,0.757,14.73,4.53,15.41083385
28/12/2020 23:30,13.8445,-4.99,14.716327,0.7345,0,0.7345,13.11,-4.99,14.02755146,15.2545,4.53,15.91290892,0.7345,0,0.7345,14.52,4.53,15.21023668
29/12/2020 00:00,13.716,-4.99,14.59550465,0.746,0,0.746,12.97,-4.99,13.89679819,15.116,4.53,15.78018872,0.746,0,0.746,14.37,4.53,15.06710988
29/12/2020 00:30,15.841,-4.77,16.54358429,0.751,0,0.751,15.09,-4.77,15.82595969,17.301,4.53,17.88422492,0.751,0,0.751,16.55,4.53,17.15877035
29/12/2020 01:00,16.738,-2.51,16.92515123,0.768,0,0.768,15.97,-2.51,16.16604466,17.468,2.46,17.64036916,0.768,0,0.768,16.7,2.46,16.88021327
29/12/2020 01:30,16.6055,-2.42,16.78091268,0.7455,0,0.7455,15.86,-2.42,16.04356569,17.3055,2.35,17.46433023,0.7455,0,0.7455,16.56,2.35,16.72591104
29/12/2020 02:00,16.143,-2.42,16.3233835,0.773,0,0.773,15.37,-2.42,15.55934767,16.843,2.35,17.00615033,0.773,0,0.773,16.07,2.35,16.24091746
29/12/2020 02:30,16.1615,-2.42,16.3416793,0.7915,0,0.7915,15.37,-2.42,15.55934767,16.8615,2.35,17.02447304,0.7915,0,0.7915,16.07,2.35,16.24091746
29/12/2020 03:00,15.94,-2.51,16.13640914,0.82,0,0.82,15.12,-2.51,15.32692076,16.64,2.35,16.80512124,0.82,0,0.82,15.82,2.35,15.99358934
29/12/2020 03:30,15.512,-2.51,15.7137597,0.762,0,0.762,14.75,-2.51,14.96203863,16.212,2.35,16.38143596,0.762,0,0.762,15.45,2.35,15.62769977
29/12/2020 04:00,14.875,-2.65,15.10920663,0.765,0,0.765,14.11,-2.65,14.35669182,15.565,2.28,15.73110374,0.765,0,0.765,14.8,2.28,14.97459181
29/12/2020 04:30,14.662,-2.65,14.89955516,0.742,0,0.742,13.92,-2.65,14.17,15.362,2.28,15.53027508,0.742,0,0.742,14.62,2.28,14.79671585
29/12/2020 05:00,14.2785,-3.12,14.61540154,0.7585,0,0.7585,13.52,-3.12,13.87533063,15.0985,2.72,15.34154824,0.7585,0,0.7585,14.34,2.72,14.59568429
29/12/2020 05:30,14.1275,-4.91,14.95641522,0.7375,0,0.7375,13.39,-4.91,14.2618442,15.5375,4.7,16.2328034,0.7375,0,0.7375,14.8,4.7,15.52836115
29/12/2020 06:00,14.201,-4.91,15.02586107,0.761,0,0.761,13.44,-4.91,14.30879799,15.631,4.7,16.32232094,0.761,0,0.761,14.87,4.7,15.59509218
29/12/2020 06:30,15.185,-4.43,15.81800003,0.875,0,0.875,14.31,-4.43,14.98002003,16.635,5.12,17.40510342,0.875,0,0.875,15.76,5.12,16.57081772
29/12/2020 07:00,15.918,-4.08,16.43256292,0.788,0,0.788,15.13,-4.08,15.67045947,17.398,5.52,18.25269306,0.788,0,0.788,16.61,5.52,17.50321399
29/12/2020 07:30,15.8565,-4.02,16.35814758,0.8065,0,0.8065,15.05,-4.02,15.57764103,17.3365,5.52,18.19408234,0.8065,0,0.8065,16.53,5.52,17.42731477
29/12/2020 08:00,16.123,-3.91,16.59033541,0.713,0,0.713,15.41,-3.91,15.89830809,17.603,5.52,18.44819799,0.713,0,0.713,16.89,5.52,17.76914461
29/12/2020 08:30,16.813,-3.73,17.22178472,0.593,0,0.593,16.22,-3.73,16.64335603,18.313,5.63,19.15888486,0.593,0,0.593,17.72,5.63,18.59288305
29/12/2020 09:00,18.0485,-1.54,18.1140816,0.9885,0,0.9885,17.06,-1.54,17.1293666,18.8485,3.73,19.21402749,0.9885,0,0.9885,17.86,3.73,18.24534187
29/12/2020 09:30,18.612,-1.19,18.65000386,1.152,0,1.152,17.46,-1.19,17.50050571,19.342,3.54,19.66327958,1.152,0,1.152,18.19,3.54,18.53126277
29/12/2020 10:00,19.107,-1.25,19.1478445,1.297,0,1.297,17.81,-1.25,17.85381192,19.817,3.54,20.13070016,1.297,0,1.297,18.52,3.54,18.85529103
29/12/2020 10:30,18.4395,-1.39,18.49181603,3.0195,0,3.0195,15.42,-1.39,15.4825224,19.1295,3.39,19.42755441,3.0195,0,3.0195,16.11,3.39,16.46281264
29/12/2020 11:00,18.0395,-1.46,18.09848503,3.5795,0,3.5795,14.46,-1.46,14.53351988,18.7195,3.39,19.02397909,3.5795,0,3.5795,15.14,3.39,15.5148864
29/12/2020 11:30,17.965,-1.46,18.02422883,3.635,0,3.635,14.33,-1.46,14.40418342,18.645,3.32,18.93827936,3.635,0,3.635,15.01,3.32,15.37278439
29/12/2020 12:00,17.4085,-1.46,17.46961569,5.2185,0,5.2185,12.19,-1.46,12.277121,18.0485,3.32,18.35131473,5.2185,0,5.2185,12.83,3.32,13.25259597
29/12/2020 12:30,18.0165,-1.46,18.07556008,5.8265,0,5.8265,12.19,-1.46,12.277121,18.6565,3.32,18.94960137,5.8265,0,5.8265,12.83,3.32,13.25259597
29/12/2020 13:00,18.415,-1.46,18.47278606,3.645,0,3.645,14.77,-1.46,14.84198437,19.095,3.32,19.38147118,3.645,0,3.645,15.45,3.32,15.80268648
29/12/2020 13:30,18.4155,-1.46,18.4732845,3.7455,0,3.7455,14.67,-1.46,14.74247266,19.0855,3.32,19.37211166,3.7455,0,3.7455,15.34,3.32,15.69515849
29/12/2020 14:00,18.555,-1.46,18.61235141,2.695,0,2.695,15.86,-1.46,15.92705874,19.255,3.23,19.52403455,2.695,0,2.695,16.56,3.23,16.87206271
29/12/2020 14:30,18.276,-1.51,18.33827353,2.866,0,2.866,15.41,-1.51,15.48380444,18.966,3.23,19.23907628,2.866,0,2.866,16.1,3.23,16.42080692
29/12/2020 15:00,18.6705,-1.51,18.73146204,2.0605,0,2.0605,16.61,-1.51,16.67849514,19.3705,3.23,19.63795229,2.0605,0,2.0605,17.31,3.23,17.60877622
29/12/2020 15:30,18.9905,-3.41,19.29422686,1.2605,0,1.2605,17.73,-3.41,18.05494392,20.4605,5.52,21.19203766,1.2605,0,1.2605,19.2,5.52,19.97774762
29/12/2020 16:00,19.5975,-3.61,19.92722023,1.2175,0,1.2175,18.38,-3.61,18.73116387,21.2175,6.02,22.05499277,1.2175,0,1.2175,20,6.02,20.88636876
29/12/2020 16:30,20.672,-3.4,20.94973947,0.992,0,0.992,19.68,-3.4,19.97153975,22.332,6.19,23.17400104,0.992,0,0.992,21.34,6.19,22.21962421
29/12/2020 17:00,22.9125,-0.92,22.93096283,0.9825,0,0.9825,21.93,-0.92,21.94928928,23.7725,4.46,24.18725607,0.9825,0,0.9825,22.79,4.46,23.22231039
29/12/2020 17:30,23.844,-0.67,23.85341141,0.974,0,0.974,22.87,-0.67,22.87981206,24.674,4.57,25.09364812,0.974,0,0.974,23.7,4.57,24.13658841
29/12/2020 18:00,23.852,-0.67,23.86140826,0.982,0,0.982,22.87,-0.67,22.87981206,24.682,4.48,25.08528501,0.982,0,0.982,23.7,4.48,24.11970978
29/12/2020 18:30,23.35,-0.74,23.36172297,0.98,0,0.98,22.37,-0.74,22.38223626,24.17,4.24,24.53908107,0.98,0,0.98,23.19,4.24,23.57442894
29/12/2020 19:00,22.741,-0.94,22.76041917,0.981,0,0.981,21.76,-0.94,21.78029385,23.551,4.06,23.89839327,0.981,0,0.981,22.57,4.06,22.93225894
29/12/2020 19:30,21.739,-1.08,21.76581083,0.979,0,0.979,20.76,-1.08,20.7880735,22.539,3.96,22.88423302,0.979,0,0.979,21.56,3.96,21.92065692
29/12/2020 20:00,20.4435,-2.42,20.5862355,0.9935,0,0.9935,19.45,-2.42,19.59997194,21.5635,4.5,22.02803968,0.9935,0,0.9935,20.57,4.5,21.05646931
29/12/2020 20:30,19.163,-4.07,19.59044331,0.983,0,0.983,18.18,-4.07,18.63001074,20.773,5.58,21.50939165,0.983,0,0.983,19.79,5.58,20.56162688
29/12/2020 21:00,18.32,-4.27,18.81104197,0.99,0,0.99,17.33,-4.27,17.84829964,19.9,5.35,20.60661302,0.99,0,0.99,18.91,5.35,19.6522416
29/12/2020 21:30,17.5015,-4.48,18.06579371,0.9715,0,0.9715,16.53,-4.48,17.12633352,19.0715,5.25,19.78091535,0.9715,0,0.9715,18.1,5.25,18.8460208
29/12/2020 22:00,16.5695,-4.73,17.23140245,0.9895,0,0.9895,15.58,-4.73,16.28217737,18.1095,5.14,18.82481315,0.9895,0,0.9895,17.12,5.14,17.87495455
29/12/2020 22:30,15.606,-4.88,16.35119678,0.966,0,0.966,14.64,-4.88,15.43191498,17.116,5.08,17.85395911,0.966,0,0.966,16.15,5.08,16.93011813
29/12/2020 23:00,14.8775,-3.21,15.21985894,0.9875,0,0.9875,13.89,-3.21,14.25609343,15.7875,3.04,16.07752332,0.9875,0,0.9875,14.8,3.04,15.1089907
29/12/2020 23:30,14.5395,-3.27,14.90268299,0.9695,0,0.9695,13.57,-3.27,13.95843114,15.4195,2.88,15.6861525,0.9695,0,0.9695,14.45,2.88,14.7342085
30/12/2020 00:00,13.9645,-5.13,14.87696744,0.9945,0,0.9945,12.97,-5.13,13.94768081,15.3645,4.5,16.00993005,0.9945,0,0.9945,14.37,4.5,15.05811741
30/12/2020 00:30,16.261,-4.77,16.94618013,0.971,0,0.971,15.29,-4.77,16.01677246,17.721,4.62,18.31333506,0.971,0,0.971,16.75,4.62,17.37546834
30/12/2020 01:00,16.7445,-4.67,17.38353187,0.9945,0,0.9945,15.75,-4.67,16.42776309,18.2145,4.62,18.79128549,0.9945,0,0.9945,17.22,4.62,17.82898763
30/12/2020 01:30,16.509,-4.74,17.17599141,0.979,0,0.979,15.53,-4.74,16.23725654,17.979,4.62,18.56310429,0.979,0,0.979,17,4.62,17.61659445
30/12/2020 02:00,15.953,-4.91,16.6915041,0.993,0,0.993,14.96,-4.91,15.74514846,17.433,4.54,18.01446888,0.993,0,0.993,16.44,4.54,17.05535693
30/12/2020 02:30,15.9305,-4.86,16.65534239,0.9705,0,0.9705,14.96,-4.86,15.72962809,17.4105,4.61,18.01048612,0.9705,0,0.9705,16.44,4.61,17.0741237
30/12/2020 03:00,15.794,-4.91,16.53960507,0.994,0,0.994,14.8,-4.91,15.59320685,17.264,4.61,17.86890584,0.994,0,0.994,16.27,4.61,16.9104997
30/12/2020 03:30,15.427,-4.98,16.21088304,0.977,0,0.977,14.45,-4.98,15.28407341,16.877,4.61,17.49529162,0.977,0,0.977,15.9,4.61,16.55482105
30/12/2020 04:00,14.774,-5.05,15.61325001,0.994,0,0.994,13.78,-5.05,14.67620182,16.224,4.61,16.86624665,0.994,0,0.994,15.23,4.61,15.91241654
30/12/2020 04:30,14.374,-5.1,15.25194663,0.974,0,0.974,13.4,-5.1,14.33771251,15.794,4.56,16.43910083,0.974,0,0.974,14.82,4.56,15.50567638
30/12/2020 05:00,14.235,-5.03,15.09755361,0.995,0,0.995,13.24,-5.03,14.16327999,15.645,4.65,16.32141308,0.995,0,0.995,14.65,4.65,15.3702635
30/12/2020 05:30,14.5065,-4.89,15.30851535,0.9765,0,0.9765,13.53,-4.89,14.38655622,15.9365,4.74,16.62647384,0.9765,0,0.9765,14.96,4.74,15.69296658
30/12/2020 06:00,14.708,-4.79,15.46833423,0.988,0,0.988,13.72,-4.79,14.5321196,16.138,4.87,16.85680705,0.988,0,0.988,15.15,4.87,15.91349742
30/12/2020 06:30,15.686,-4.37,16.28335027,0.976,0,0.976,14.71,-4.37,15.34539019,17.156,5.22,17.93256078,0.976,0,0.976,16.18,5.22,17.00119996
30/12/2020 07:00,16.3225,-4.01,16.80785847,0.9825,0,0.9825,15.34,-4.01,15.85546278,17.7925,5.53,18.63206795,0.9825,0,0.9825,16.81,5.53,17.69624254
30/12/2020 07:30,16.2275,-4.01,16.71561714,0.9675,0,0.9675,15.26,-4.01,15.77807656,17.6875,5.53,18.5318255,0.9675,0,0.9675,16.72,5.53,17.61077227
30/12/2020 08:00,16.7445,-3.85,17.18140798,0.9745,0,0.9745,15.77,-3.85,16.23315743,18.2245,5.65,19.08022275,0.9745,0,0.9745,17.25,5.65,18.15172168
30/12/2020 08:30,17.3105,-3.77,17.71627247,0.9805,0,0.9805,16.33,-3.77,16.75952863,18.8105,5.65,19.64070799,0.9805,0,0.9805,17.83,5.65,18.70378037
30/12/2020 09:00,18.225,-2.95,18.46220802,1.185,0,1.185,17.04,-2.95,17.29346987,19.475,4.92,20.086862,1.185,0,1.185,18.29,4.92,18.94018215
30/12/2020 09:30,18.967,-1.31,19.01218528,1.867,0,1.867,17.1,-1.31,17.15010496,19.687,3.45,19.9870075,1.867,0,1.867,17.82,3.45,18.15089254
30/12/2020 10:00,18.935,-1.31,18.98026146,2.235,0,2.235,16.7,-1.31,16.75130144,19.645,3.45,19.94563925,2.235,0,2.235,17.41,3.45,17.74853797
30/12/2020 10:30,19.366,-1.21,19.40376396,1.696,0,1.696,17.67,-1.21,17.71138052,20.086,3.57,20.40079155,1.696,0,1.696,18.39,3.57,18.73331257
30/12/2020 11:00,19.483,-1.29,19.52565976,1.813,0,1.813,17.67,-1.29,17.71702571,20.203,3.5,20.50393155,1.813,0,1.813,18.39,3.5,18.72009882
30/12/2020 11:30,19.3935,-1.29,19.4363562,1.8735,0,1.8735,17.52,-1.29,17.56742724,20.1135,3.5,20.41575084,1.8735,0,1.8735,18.24,3.5,18.57276501
30/12/2020 12:00,19.704,-1.2,19.74050698,1.754,0,1.754,17.95,-1.2,17.9900667,20.434,3.5,20.73157871,1.754,0,1.754,18.68,3.5,19.00506248
30/12/2020 12:30,19.9605,-1.2,19.99653871,2.0805,0,2.0805,17.88,-1.2,17.92022321,20.6805,3.57,20.98637606,2.0805,0,2.0805,18.6,3.57,18.93950633
30/12/2020 13:00,20.163,-1.2,20.19867741,2.283,0,2.283,17.88,-1.2,17.92022321,20.883,3.57,21.18595263,2.283,0,2.283,18.6,3.57,18.93950633
30/12/2020 13:30,20.4065,-1.15,20.4388782,1.5265,0,1.5265,18.88,-1.15,18.91499141,21.1465,3.57,21.44573063,1.5265,0,1.5265,19.62,3.57,19.94214883
30/12/2020 14:00,20.3025,-1.15,20.3350438,1.4925,0,1.4925,18.81,-1.15,18.84512138,21.0625,3.57,21.36290725,1.4925,0,1.4925,19.57,3.57,19.89295855
30/12/2020 14:30,20.096,-1.23,20.13360663,1.606,0,1.606,18.49,-1.23,18.53086614,20.826,3.49,21.11640064,1.606,0,1.606,19.22,3.49,19.53429036
30/12/2020 15:00,19.725,-1.36,19.77182908,1.825,0,1.825,17.9,-1.36,17.95159046,20.455,3.36,20.72912504,1.825,0,1.825,18.63,3.36,18.93057051
30/12/2020 15:30,19.748,-1.36,19.79477466,1.448,0,1.448,18.3,-1.36,18.35046593,20.478,3.36,20.75182122,1.448,0,1.448,19.03,3.36,19.32434992
30/12/2020 16:00,20.192,-2.36,20.3294482,1.332,0,1.332,18.86,-2.36,19.00708289,21.342,4.55,21.82162835,1.332,0,1.332,20.01,4.55,20.52078459
30/12/2020 16:30,21.0575,-3.33,21.31917461,1.2375,0,1.2375,19.82,-3.33,20.09779341,22.7475,6.39,23.62796767,1.2375,0,1.2375,21.51,6.39,22.43907752
30/12/2020 17:00,22.506,-2.9,22.69206989,1.246,0,1.246,21.26,-2.9,21.45687769,24.236,6.71,25.1477195,1.246,0,1.246,22.99,6.71,23.9492004
30/12/2020 17:30,23.449,-2.9,23.62764485,1.249,0,1.249,22.2,-2.9,22.38861318,25.219,6.71,26.09639939,1.249,0,1.249,23.97,6.71,24.8914644
30/12/2020 18:00,23.7955,-2.82,23.9620162,1.2455,0,1.2455,22.55,-2.82,22.72564411,25.5655,6.71,26.4313997,1.2455,0,1.2455,24.32,6.71,25.22868407
30/12/2020 18:30,23.4775,-2.88,23.65348613,1.2375,0,1.2375,22.24,-2.88,22.42569954,25.2475,6.71,26.1239422,1.2375,0,1.2375,24.01,6.71,24.92998596
30/12/2020 19:00,22.719,-3.1,22.9295216,1.249,0,1.249,21.47,-3.1,21.69264622,24.449,6.48,25.29316115,1.249,0,1.249,23.2,6.48,24.0879721
30/12/2020 19:30,21.4205,-3.6,21.72090745,1.2405,0,1.2405,20.18,-3.6,20.49859507,23.1105,6.13,23.90966562,1.2405,0,1.2405,21.87,6.13,22.71285539
30/12/2020 20:00,20.2995,-3.8,20.65211128,1.2395,0,1.2395,19.06,-3.8,19.43511255,21.9595,5.92,22.74348347,1.2395,0,1.2395,20.72,5.92,21.54912527
30/12/2020 20:30,19.561,-4.07,19.97993046,1.231,0,1.231,18.33,-4.07,18.77641606,21.181,5.78,21.95548134,1.231,0,1.231,19.95,5.78,20.77043331
30/12/2020 21:00,19.0165,-2.85,19.2288786,1.2165,0,1.2165,17.8,-2.85,18.02671628,20.1365,4.12,20.55366226,1.2165,0,1.2165,18.92,4.12,19.36338813
30/12/2020 21:30,18.3455,-1.84,18.43754241,1.2055,0,1.2055,17.14,-1.84,17.23848021,19.0755,2.99,19.30841268,1.2055,0,1.2055,17.87,2.99,18.11841605
30/12/2020 22:00,17.325,-2.12,17.45422657,1.225,0,1.225,16.1,-2.12,16.2389778,18.025,2.71,18.22758144,1.225,0,1.225,16.8,2.71,17.01717074
30/12/2020 22:30,16.23,-2.43,16.41090491,1.21,0,1.21,15.02,-2.43,15.21529822,16.92,2.47,17.09933624,1.21,0,1.21,15.71,2.47,15.90298714
30/12/2020 23:00,15.378,-2.61,15.59791601,1.228,0,1.228,14.15,-2.61,14.38869695,16.058,2.29,16.22046436,1.228,0,1.228,14.83,2.29,15.00576556
30/12/2020 23:30,14.7205,-4.11,15.28349503,1.2005,0,1.2005,13.52,-4.11,14.13090584,15.8405,3.62,16.24887197,1.2005,0,1.2005,14.64,3.62,15.08091509
31/12/2020 00:00,14.168,-5.06,15.04446157,1.208,0,1.208,12.96,-5.06,13.91277111,15.548,4.45,16.17228506,1.208,0,1.208,14.34,4.45,15.01459623
31/12/2020 00:30,16.847,-3.04,17.11908318,1.207,0,1.207,15.64,-3.04,15.9327085,17.737,2.89,17.97090062,1.207,0,1.207,16.53,2.89,16.780733
31/12/2020 01:00,17.3065,-2.44,17.47765837,1.2265,0,1.2265,16.08,-2.44,16.26407083,17.9965,2.31,18.14414815,1.2265,0,1.2265,16.77,2.31,16.928349
31/12/2020 01:30,17.1625,-2.44,17.33508022,1.2025,0,1.2025,15.96,-2.44,16.14543898,17.8525,2.31,18.00132929,1.2025,0,1.2025,16.65,2.31,16.80947947
31/12/2020 02:00,16.733,-2.53,16.92318495,1.233,0,1.233,15.5,-2.53,15.70512337,17.433,2.31,17.58537998,1.233,0,1.233,16.2,2.31,16.36386568
31/12/2020 02:30,16.88,-2.53,17.0685471,1.21,0,1.21,15.67,-2.53,15.87292664,17.58,2.31,17.73111672,1.21,0,1.21,16.37,2.31,16.53218074
31/12/2020 03:00,16.7255,-2.53,16.91576928,1.2355,0,1.2355,15.49,-2.53,15.69525406,17.4255,2.31,17.577945,1.2355,0,1.2355,16.19,2.31,16.35396588
31/12/2020 03:30,16.454,-2.53,16.64737265,1.204,0,1.204,15.25,-2.53,15.45844106,17.154,2.31,17.30883636,1.204,0,1.204,15.95,2.31,16.11640779
31/12/2020 04:00,15.874,-2.65,16.09367503,1.204,0,1.204,14.67,-2.65,14.90742768,16.574,2.26,16.72737505,1.204,0,1.204,15.37,2.26,15.53526633
31/12/2020 04:30,15.515,-2.73,15.75335282,1.205,0,1.205,14.31,-2.73,14.56808155,16.205,2.19,16.35231253,1.205,0,1.205,15,2.19,15.15902701
31/12/2020 05:00,15.2575,-2.73,15.4998131,1.2375,0,1.2375,14.02,-2.73,14.28332244,15.9375,2.19,16.08726224,1.2375,0,1.2375,14.7,2.19,14.86223738
31/12/2020 05:30,15.5165,-2.59,15.73117517,1.2165,0,1.2165,14.3,-2.59,14.53265633,16.2065,2.33,16.37313477,1.2165,0,1.2165,14.99,2.33,15.1700033
31/12/2020 06:00,15.7025,-2.46,15.89402738,1.2225,0,1.2225,14.48,-2.46,14.68747766,16.3825,2.43,16.56173923,1.2225,0,1.2225,15.16,2.43,15.35351751
31/12/2020 06:30,16.344,-3.56,16.72722141,1.204,0,1.204,15.14,-3.56,15.55291613,17.534,4.36,18.06794831,1.204,0,1.204,16.33,4.36,16.90202651
31/12/2020 07:00,16.6735,-4.25,17.2066296,1.2135,0,1.2135,15.46,-4.25,16.03353049,18.1435,5.38,18.92434919,1.2135,0,1.2135,16.93,5.38,17.76427032
31/12/2020 07:30,16.2605,-4.25,16.80673556,1.1905,0,1.1905,15.07,-4.25,15.65782233,17.7205,5.38,18.51919329,1.1905,0,1.1905,16.53,5.38,17.38347779
31/12/2020 08:00,16.837,-4.07,17.32193606,1.187,0,1.187,15.65,-4.07,16.17057204,18.297,5.38,19.07156546,1.187,0,1.187,17.11,5.38,17.93589975
31/12/2020 08:30,17.8055,-2.48,17.97738107,1.2155,0,1.2155,16.59,-2.48,16.77434052,18.7955,4.01,19.21850463,1.2155,0,1.2155,17.58,4.01,18.03154181
31/12/2020 09:00,18.801,-1.5,18.86074232,1.601,0,1.601,17.2,-1.5,17.26528308,19.501,3.21,19.76342837,1.601,0,1.601,17.9,3.21,18.18554646
31/12/2020 09:30,19.063,-2.17,19.18611136,2.533,0,2.533,16.53,-2.17,16.67182653,20.043,4.22,20.48243757,2.533,0,2.533,17.51,4.22,18.01134365
31/12/2020 10:00,18.6325,-3.72,19.00022253,4.0025,0,4.0025,14.63,-3.72,15.09553908,20.1025,5.89,20.94761577,4.0025,0,4.0025,16.1,5.89,17.14357314
31/12/2020 10:30,18.6355,-3.72,19.00316448,5.2355,0,5.2355,13.4,-3.72,13.90677533,20.0755,6.09,20.9788894,5.2355,0,5.2355,14.84,6.09,16.04100059
31/12/2020 11:00,18.1855,-3.8,18.57827791,6.3155,0,6.3155,11.87,-3.8,12.46342248,19.5755,6.02,20.48024903,6.3155,0,6.3155,13.26,6.02,14.56255472
31/12/2020 11:30,18.1,-3.88,18.51119661,6.68,0,6.68,11.42,-3.88,12.06112764,19.48,6.02,20.38898722,6.68,0,6.68,12.8,6.02,14.14497791
31/12/2020 12:00,17.7045,-4.01,18.15294522,6.1245,0,6.1245,11.58,-4.01,12.25465218,19.0845,5.88,19.96979069,6.1245,0,6.1245,12.96,5.88,14.23151433
31/12/2020 12:30,18.0415,-4.01,18.48177,6.6415,0,6.6415,11.4,-4.01,12.08470521,19.4315,5.95,20.32204941,6.6415,0,6.6415,12.79,5.95,14.10626102
31/12/2020 13:00,18.4005,-4.08,18.84740832,5.0405,0,5.0405,13.36,-4.08,13.96910878,19.8605,5.85,20.70415321,5.0405,0,5.0405,14.82,5.85,15.93282461
31/12/2020 13:30,18.079,-4.08,18.53366237,4.529,0,4.529,13.55,-4.08,14.15093283,19.549,5.85,20.40553604,4.529,0,4.529,15.02,5.85,16.11902292
31/12/2020 14:00,17.408,-4.22,17.91219875,5.778,0,5.778,11.63,-4.22,12.37195619,18.818,5.75,19.67688044,5.778,0,5.778,13.04,5.75,14.25145957
31/12/2020 14:30,17.3095,-4.22,17.81648647,4.6395,0,4.6395,12.67,-4.22,13.35429893,18.7595,5.68,19.60054184,4.6395,0,4.6395,14.12,5.68,15.21961892
31/12/2020 15:00,17.8175,-4.13,18.28989355,3.2875,0,3.2875,14.53,-4.13,15.10555527,19.3175,5.74,20.15225561,3.2875,0,3.2875,16.03,5.74,17.02669962
31/12/2020 15:30,18.6125,-4.13,19.06520538,1.8225,0,1.8225,16.79,-4.13,17.29048871,20.1725,5.59,20.93269826,1.8225,0,1.8225,18.35,5.59,19.18255979
31/12/2020 16:00,19.3645,-4.13,19.8000192,1.5145,0,1.5145,17.85,-4.13,18.32155561,20.9645,5.59,21.69696661,1.5145,0,1.5145,19.45,5.59,20.23735655
31/12/2020 16:30,20.5295,-3.28,20.78987182,1.2595,0,1.2595,19.27,-3.28,19.5471558,21.9795,5.34,22.61888636,1.2595,0,1.2595,20.72,5.34,21.39705587
31/12/2020 17:00,22.6015,-0.91,22.61981216,1.2315,0,1.2315,21.37,-0.91,21.38936652,23.3815,3.9,23.70452578,1.2315,0,1.2315,22.15,3.9,22.49072031
31/12/2020 17:30,23.653,-0.84,23.66791096,1.223,0,1.223,22.43,-0.84,22.44572342,24.443,3.96,24.76170125,1.223,0,1.223,23.22,3.96,23.55525419
31/12/2020 18:00,24.003,-0.92,24.02062466,1.233,0,1.233,22.77,-0.92,22.78857828,24.803,3.9,25.107744,1.233,0,1.233,23.57,3.9,23.89047718
31/12/2020 18:30,23.6715,-1.04,23.69433502,1.2315,0,1.2315,22.44,-1.04,22.46408689,24.4715,3.81,24.76631608,1.2315,0,1.2315,23.24,3.81,23.55023779
31/12/2020 19:00,23.004,-1.22,23.03632818,1.224,0,1.224,21.78,-1.22,21.8141422,23.794,3.71,24.08149779,1.224,0,1.224,22.57,3.71,22.87288788
31/12/2020 19:30,21.7085,-2.22,21.8217179,1.2185,0,1.2185,20.49,-2.22,20.60991266,22.7685,4.22,23.15627328,1.2185,0,1.2185,21.55,4.22,21.95930099
31/12/2020 20:00,20.5715,-1.76,20.64665136,1.2215,0,1.2215,19.35,-1.76,19.42987648,21.3115,3.05,21.52864446,1.2215,0,1.2215,20.09,3.05,20.32020177
31/12/2020 20:30,19.289,-2.03,19.3955258,1.209,0,1.209,18.08,-2.03,18.19360602,20.029,2.82,20.22654793,1.209,0,1.209,18.82,2.82,19.03010247
31/12/2020 21:00,18.4675,-2.26,18.60527227,1.2075,0,1.2075,17.26,-2.26,17.40733179,19.1775,2.59,19.35160475,1.2075,0,1.2075,17.97,2.59,18.15568781
31/12/2020 21:30,17.7555,-2.39,17.91563229,1.1955,0,1.1955,16.56,-2.39,16.73157793,18.4655,2.45,18.62732375,1.1955,0,1.1955,17.27,2.45,17.44291833
31/12/2020 22:00,17.0045,-2.51,17.18874982,1.1945,0,1.1945,15.81,-2.51,16.00800425,17.7045,2.35,17.8597822,1.1945,0,1.1945,16.51,2.35,16.67640849
31/12/2020 22:30,16.1585,-2.64,16.37274327,1.1885,0,1.1885,14.97,-2.64,15.20100326,16.8485,2.23,16.99543622,1.1885,0,1.1885,15.66,2.23,15.81798028
31/12/2020 23:00,15.4195,-2.84,15.67885775,1.2095,0,1.2095,14.21,-2.84,14.49102136,16.0895,2.02,16.21580742,1.2095,0,1.2095,14.88,2.02,15.01648428
31/12/2020 23:30,15.4245,-2.84,15.68377506,1.0345,0,1.0345,14.39,-2.84,14.66757308,16.1045,2.02,16.23069069,1.0345,0,1.0345,15.07,2.02,15.20477885
01/01/2021 00:00,15.3785,-2.84,15.63853773,0.9085,0,0.9085,14.47,-2.84,14.74606727,16.0585,2.02,16.18504934,0.9085,0,0.9085,15.15,2.02,15.28407341
01/01/2021 00:30,17.7295,-2.57,17.91480031,0.9795,0,0.9795,16.75,-2.57,16.94601428,18.4195,2.21,18.55160587,0.9795,0,0.9795,17.44,2.21,17.57946814
01/01/2021 01:00,17.94,-4.16,18.41600391,0.92,0,0.92,17.02,-4.16,17.52101595,19.26,4.12,19.69573558,0.92,0,0.92,18.34,4.12,18.79707424
01/01/2021 01:30,17.5425,-4.93,18.22208018,0.9425,0,0.9425,16.6,-4.93,17.31660764,19.0925,4.73,19.66968368,0.9425,0,0.9425,18.15,4.73,18.75620964
01/01/2021 02:00,16.919,-5.15,17.68544772,0.949,0,0.949,15.97,-5.15,16.77985101,18.439,4.66,19.01873605,0.949,0,0.949,17.49,4.66,18.10015746
01/01/2021 02:30,16.9105,-5.15,17.67731626,0.9405,0,0.9405,15.97,-5.15,16.77985101,18.4305,4.75,19.03275677,0.9405,0,0.9405,17.49,4.75,18.12353718
01/01/2021 03:00,16.6535,-4.65,17.29050497,0.9535,0,0.9535,15.7,-4.65,16.3741412,17.9935,4.16,18.46812503,0.9535,0,0.9535,17.04,4.16,17.54044469
01/01/2021 03:30,16.493,-2.76,16.72233982,0.943,0,0.943,15.55,-2.76,15.79303961,17.203,2.17,17.33932262,0.943,0,0.943,16.26,2.17,16.40416106
01/01/2021 04:00,15.824,-4.52,16.45689448,0.954,0,0.954,14.87,-4.52,15.54179205,17.024,3.65,17.41088958,0.954,0,0.954,16.07,3.65,16.47930217
01/01/2021 04:30,15.255,-5.3,16.14945897,0.945,0,0.945,14.31,-5.3,15.25995085,16.695,4.42,17.27018891,0.945,0,0.945,15.75,4.42,16.35845042
01/01/2021 05:00,14.717,-5.35,15.65926528,0.947,0,0.947,13.77,-5.35,14.77279256,16.147,4.37,16.72789613,0.947,0,0.947,15.2,4.37,15.81571687
01/01/2021 05:30,14.9235,-5.26,15.82335149,0.9435,0,0.9435,13.98,-5.26,14.93680019,16.3635,4.5,16.97097912,0.9435,0,0.9435,15.42,4.5,16.06320018
01/01/2021 06:00,14.926,-5.17,15.79602406,0.946,0,0.946,13.98,-5.17,14.90534468,16.366,4.6,17.00017518,0.946,0,0.946,15.42,4.6,16.09150086
01/01/2021 06:30,15.3695,-4.94,16.14388832,0.9395,0,0.9395,14.43,-4.94,15.25216378,16.8095,4.72,17.45960166,0.9395,0,0.9395,15.87,4.72,16.55703174
01/01/2021 07:00,15.6245,-4.71,16.31897976,0.9445,0,0.9445,14.68,-4.71,15.41708468,17.0545,4.93,17.75277078,0.9445,0,0.9445,16.11,4.93,16.84746272
01/01/2021 07:30,14.96,-4.79,15.7081412,0.95,0,0.95,14.01,-4.79,14.80622167,16.37,4.83,17.06768291,0.95,0,0.95,15.42,4.83,16.15875305
01/01/2021 08:00,15.0735,-4.79,15.81627334,0.9535,0,0.9535,14.12,-4.79,14.91034876,16.4935,4.83,17.18617009,0.9535,0,0.9535,15.54,4.83,16.27330636
01/01/2021 08:30,15.187,-4.79,15.92448018,0.947,0,0.947,14.24,-4.79,15.02403741,16.607,4.74,17.27020698,0.947,0,0.947,15.66,4.74,16.36163806
01/01/2021 09:00,15.9535,-4.7,16.63142093,1.0735,0,1.0735,14.88,-4.7,15.60462752,17.3835,4.74,18.01814841,1.0735,0,1.0735,16.31,4.74,16.98480792
01/01/2021 09:30,16.7995,-4.6,17.41789885,1.2795,0,1.2795,15.52,-4.6,16.18735309,18.2395,4.74,18.8453432,1.2795,0,1.2795,16.96,4.74,17.60991766
01/01/2021 10:00,17.293,-4.5,17.86890733,1.463,0,1.463,15.83,-4.5,16.45718384,18.753,4.83,19.36501766,1.463,0,1.463,17.29,4.83,17.95196368
01/01/2021 10:30,18.2365,-3.1,18.49810618,1.5365,0,1.5365,16.7,-3.1,16.98528775,19.2765,3.74,19.63596324,1.5365,0,1.5365,17.74,3.74,18.12995312
01/01/2021 11:00,18.9145,-2.04,19.02419276,1.6445,0,1.6445,17.27,-2.04,17.39006901,19.6145,2.73,19.80357317,1.6445,0,1.6445,17.97,2.73,18.17618772
01/01/2021 11:30,19.449,-2.04,19.55569485,1.659,0,1.659,17.79,-2.04,17.90658259,20.159,2.73,20.34301308,1.659,0,1.659,18.5,2.73,18.70034492
01/01/2021 12:00,19.7535,-2.04,19.85855892,1.6435,0,1.6435,18.11,-2.04,18.22453566,20.4735,2.79,20.66272737,1.6435,0,1.6435,18.83,2.79,19.03557196
01/01/2021 12:30,20.3175,-1.91,20.40707981,1.7075,0,1.7075,18.61,-1.91,18.70775775,21.0475,2.85,21.23957995,1.7075,0,1.7075,19.34,2.85,19.54886442
01/01/2021 13:00,20.377,-1.83,20.4590085,1.697,0,1.697,18.68,-1.83,18.7694246,21.097,2.85,21.28863333,1.697,0,1.697,19.4,2.85,19.60822531
01/01/2021 13:30,20.014,-1.96,20.10974381,1.994,0,1.994,18.02,-1.96,18.12627927,20.734,2.85,20.92895736,1.994,0,1.994,18.74,2.85,18.95547678
01/01/2021 14:00,19.2375,-2.21,19.36402609,1.9875,0,1.9875,17.25,-2.21,17.39099192,19.9475,2.54,20.10856425,1.9875,0,1.9875,17.96,2.54,18.13872101
01/01/2021 14:30,19.078,-2.21,19.2055769,1.738,0,1.738,17.34,-2.21,17.48026602,19.788,2.54,19.95035198,1.738,0,1.738,18.05,2.54,18.2278386
01/01/2021 15:00,19.032,-2.21,19.15988319,1.522,0,1.522,17.51,-2.21,17.64891498,19.752,2.54,19.91464547,1.522,0,1.522,18.23,2.54,18.40609953
01/01/2021 15:30,19.322,-2.15,19.44124955,1.482,0,1.482,17.84,-2.15,17.96908734,20.042,2.6,20.20994221,1.482,0,1.482,18.56,2.6,18.74122728
01/01/2021 16:00,19.7635,-3.7,20.10686281,1.3735,0,1.3735,18.39,-3.7,18.75852073,21.1635,4.74,21.68781529,1.3735,0,1.3735,19.79,4.74,20.34973464
01/01/2021 16:30,20.502,-4.2,20.92778068,1.282,0,1.282,19.22,-4.2,19.67354569,22.132,5.45,22.7931552,1.282,0,1.282,20.85,5.45,21.55052204
01/01/2021 17:00,22.057,-3.65,22.35696198,1.277,0,1.277,20.78,-3.65,21.09812551,23.747,5.94,24.47863577,1.277,0,1.277,22.47,5.94,23.24186955
01/01/2021 17:30,23.07,-3.47,23.32950492,1.28,0,1.28,21.79,-3.47,22.06456435,24.8,6.16,25.55358292,1.28,0,1.28,23.52,6.16,24.31328855
01/01/2021 18:00,23.2025,-3.47,23.46053934,1.2825,0,1.2825,21.92,-3.47,22.19295609,24.9525,6.16,25.70161194,1.2825,0,1.2825,23.67,6.16,24.45842391
01/01/2021 18:30,22.5425,-3.64,22.8344894,1.2625,0,1.2625,21.28,-3.64,21.58907131,24.2525,5.97,24.97648206,1.2625,0,1.2625,22.99,5.97,23.75249461
01/01/2021 19:00,21.794,-3.82,22.12624767,1.274,0,1.274,20.52,-3.82,20.87253698,23.474,5.74,24.16560109,1.274,0,1.274,22.2,5.74,22.93005887
01/01/2021 19:30,21.112,-4.11,21.50833894,1.262,0,1.262,19.85,-4.11,20.27102859,22.782,5.58,23.45540287,1.262,0,1.262,21.52,5.58,22.23166211
01/01/2021 20:00,19.8945,-4.34,20.36238518,1.2645,0,1.2645,18.63,-4.34,19.12883948,21.5145,5.39,22.17940058,1.2645,0,1.2645,20.25,5.39,20.95506144
01/01/2021 20:30,19.125,-4.5,19.64728035,1.245,0,1.245,17.88,-4.5,18.43758119,20.725,5.29,21.38947697,1.245,0,1.245,19.48,5.29,20.18550222
01/01/2021 21:00,18.0945,-4.58,18.66513676,1.2545,0,1.2545,16.84,-4.58,17.45170479,19.6745,5.19,20.3475318,1.2545,0,1.2545,18.42,5.19,19.13720199
01/01/2021 21:30,17.4475,-4.74,18.079902,1.2375,0,1.2375,16.21,-4.74,16.88880398,18.9975,5.07,19.66239828,1.2375,0,1.2375,17.76,5.07,18.46950189
01/01/2021 22:00,16.5555,-4.93,17.27395381,1.2455,0,1.2455,15.31,-4.93,16.08418478,18.0655,4.87,18.71040326,1.2455,0,1.2455,16.82,4.87,17.51083379
01/01/2021 22:30,15.767,-4.93,16.51978175,1.217,0,1.217,14.55,-4.93,15.36253234,17.267,4.87,17.94062956,1.217,0,1.217,16.05,4.87,16.77257881
01/01/2021 23:00,14.9775,-3.57,15.39709084,1.2375,0,1.2375,13.74,-3.57,14.19621428,15.9075,2.88,16.16610517,1.2375,0,1.2375,14.67,2.88,14.95002676
01/01/2021 23:30,14.7125,-2.86,14.98790366,1.2225,0,1.2225,13.49,-2.86,13.78984046,15.4125,2.26,15.57731544,1.2225,0,1.2225,14.19,2.26,14.36884477
02/01/2021 00:00,14.0565,-5.19,14.98403458,1.2465,0,1.2465,12.81,-5.19,13.82143987,15.4365,4.45,16.06511849,1.2465,0,1.2465,14.19,4.45,14.87140209
02/01/2021 00:30,16.0955,-4.95,16.83946615,1.2255,0,1.2255,14.87,-4.95,15.67224936,17.5555,4.52,18.12804403,1.2255,0,1.2255,16.33,4.52,16.94400484
02/01/2021 01:00,16.654,-4.82,17.33747721,1.244,0,1.244,15.41,-4.82,16.14622247,18.134,4.52,18.68882971,1.244,0,1.244,16.89,4.52,17.48435015
02/01/2021 01:30,16.438,-4.82,17.13009761,1.218,0,1.218,15.22,-4.82,15.96498669,17.908,4.52,18.46962003,1.218,0,1.218,16.69,4.52,17.2912261
02/01/2021 02:00,15.989,-4.95,16.73770059,1.219,0,1.219,14.77,-4.95,15.5774003,17.439,4.4,17.9855142,1.219,0,1.219,16.22,4.4,16.80620124
02/01/2021 02:30,16.2655,-4.83,16.96748037,1.2155,0,1.2155,15.05,-4.83,15.8060558,17.7155,4.54,18.28798896,1.2155,0,1.2155,16.5,4.54,17.11319958
02/01/2021 03:00,16.0885,-4.9,16.81813998,1.2185,0,1.2185,14.87,-4.9,15.65652899,17.5485,4.54,18.12626416,1.2185,0,1.2185,16.33,4.54,16.94935102
02/01/2021 03:30,15.8955,-4.98,16.65735034,1.2255,0,1.2255,14.67,-4.98,15.49223354,17.3455,4.54,17.92980675,1.2255,0,1.2255,16.12,4.54,16.74711916
02/01/2021 04:00,15.5695,-5.04,16.36492989,1.2195,0,1.2195,14.35,-5.04,15.20934252,17.0395,4.54,17.63394908,1.2195,0,1.2195,15.82,4.54,16.45855401
02/01/2021 04:30,15.169,-5.11,16.0065818,1.219,0,1.219,13.95,-5.11,14.85646661,16.599,4.54,17.20867226,1.219,0,1.219,15.38,4.54,16.03608431
02/01/2021 05:00,14.708,-5.16,15.58688115,1.048,0,1.048,13.66,-5.16,14.60209574,16.128,4.54,16.75481972,1.048,0,1.048,15.08,4.54,15.74858724
02/01/2021 05:30,15.059,-5.01,15.87052554,1.219,0,1.219,13.84,-5.01,14.71888922,16.479,4.68,17.1306696,1.219,0,1.219,15.26,4.68,15.96151622
02/01/2021 06:00,15.0795,-5.01,15.88997861,1.2395,0,1.2395,13.84,-5.01,14.71888922,16.4995,4.68,17.15039067,1.2395,0,1.2395,15.26,4.68,15.96151622
02/01/2021 06:30,15.6485,-4.72,16.34484482,1.2385,0,1.2385,14.41,-4.72,15.16332747,17.0985,4.91,17.78951383,1.2385,0,1.2385,15.86,4.91,16.60264136
02/01/2021 07:00,16.181,-4.34,16.75292097,1.141,0,1.141,15.04,-4.34,15.65366411,17.631,5.27,18.40176788,1.141,0,1.141,16.49,5.27,17.31164348
02/01/2021 07:30,15.8505,-4.34,16.43392681,1.2605,0,1.2605,14.59,-4.34,15.22181658,17.2905,5.27,18.07579294,1.2605,0,1.2605,16.03,5.27,16.87405701
02/01/2021 08:00,16.291,-4.22,16.82869814,1.241,0,1.241,15.05,-4.22,15.63044785,17.731,5.27,18.49760149,1.241,0,1.241,16.49,5.27,17.31164348
02/01/2021 08:30,16.848,-4.12,17.34443726,1.178,0,1.178,15.67,-4.12,16.20257078,18.308,5.27,19.05139795,1.178,0,1.178,17.13,5.27,17.92232686
02/01/2021 09:00,18.023,-2.18,18.15436391,1.723,0,1.723,16.3,-2.18,16.44513302,18.853,3.51,19.17695776,1.723,0,1.723,17.13,3.51,17.48590861
02/01/2021 09:30,18.502,-1.53,18.56515295,2.742,0,2.742,15.76,-1.53,15.83409296,19.182,3.18,19.44380426,2.742,0,2.742,16.44,3.18,16.74473051
02/01/2021 10:00,18.4265,-1.43,18.48190472,4.1365,0,4.1365,14.29,-1.43,14.3613718,19.0965,3.36,19.38984044,4.1365,0,4.1365,14.96,3.36,15.33268404
02/01/2021 10:30,18.437,-1.33,18.48490922,4.407,0,4.407,14.03,-1.33,14.09289892,19.107,3.48,19.42132459,4.407,0,4.407,14.7,3.48,15.10630332
02/01/2021 11:00,17.674,-1.4,17.72936197,6.204,0,6.204,11.47,-1.4,11.5551244,18.304,3.43,18.62260229,6.204,0,6.204,12.1,3.43,12.57676031
02/01/2021 11:30,18.2415,-1.4,18.29514477,3.9115,0,3.9115,14.33,-1.4,14.39822559,18.9115,3.43,19.22003466,3.9115,0,3.9115,15,3.43,15.38716673
02/01/2021 12:00,18.75,-2.14,18.87172753,2.91,0,2.91,15.84,-2.14,15.9839044,19.72,4.27,20.17699928,2.91,0,2.91,16.81,4.27,17.34384617
02/01/2021 12:30,19.3775,-3.57,19.70361404,2.2775,0,2.2775,17.1,-3.57,17.46868341,20.9375,6.16,21.82485982,2.2775,0,2.2775,18.66,6.16,19.65047582
02/01/2021 13:00,19.539,-3.69,19.88438133,2.609,0,2.609,16.93,-3.69,17.32746375,21.099,5.95,21.92191372,2.609,0,2.609,18.49,5.95,19.4237638
02/01/2021 13:30,19.6635,-3.76,20.01976104,2.1535,0,2.1535,17.51,-3.76,17.90915129,21.2335,5.81,22.01403239,2.1535,0,2.1535,19.08,5.81,19.94498684
02/01/2021 14:00,19.109,-4.01,19.52521398,2.399,0,2.399,16.71,-4.01,17.18441736,20.659,5.64,21.41503866,2.399,0,2.399,18.26,5.64,19.11117997
02/01/2021 14:30,19.2715,-4.01,19.6842783,1.7115,0,1.7115,17.56,-4.01,18.01204319,20.8415,5.51,21.55755604,1.7115,0,1.7115,19.13,5.51,19.90771207
02/01/2021 15:00,19.412,-3.91,19.80186466,1.722,0,1.722,17.69,-3.91,18.11695891,20.992,5.7,21.75210482,1.722,0,1.722,19.27,5.7,20.09534523
02/01/2021 15:30,19.4395,-3.91,19.82882398,1.7495,0,1.7495,17.69,-3.91,18.11695891,21.0195,5.7,21.77864505,1.7495,0,1.7495,19.27,5.7,20.09534523
02/01/2021 16:00,19.665,-3.91,20.04994576,1.455,0,1.455,18.21,-3.91,18.62504228,21.265,5.7,22.01568134,1.455,0,1.455,19.81,5.7,20.61373571
02/01/2021 16:30,20.828,-2.91,21.03030394,1.268,0,1.268,19.56,-2.91,19.77528002,22.228,5.36,22.86511719,1.268,0,1.268,20.96,5.36,21.63449098
02/01/2021 17:00,22.925,-0.87,22.94150224,1.255,0,1.255,21.67,-0.87,21.6874572,23.745,4.18,24.11011043,1.255,0,1.255,22.49,4.18,22.87515027
02/01/2021 17:30,24.1385,-0.71,24.14893957,1.2585,0,1.2585,22.88,-0.71,22.89101352,24.9585,4.28,25.32281821,1.2585,0,1.2585,23.7,4.28,24.08336355
02/01/2021 18:00,24.202,-0.71,24.21241219,1.262,0,1.262,22.94,-0.71,22.95098473,25.032,4.28,25.39526381,1.262,0,1.262,23.77,4.28,24.15225248
02/01/2021 18:30,24.245,-0.71,24.25539373,1.255,0,1.255,22.99,-0.71,23.00096085,25.085,4.41,25.46969425,1.255,0,1.255,23.83,4.41,24.23462399
02/01/2021 19:00,22.8935,-2.38,23.01687951,1.2635,0,1.2635,21.63,-2.38,21.76054457,24.2535,5.62,24.89611741,1.2635,0,1.2635,22.99,5.62,23.66694953
02/01/2021 19:30,21.8405,-2.07,21.93837597,1.2505,0,1.2505,20.59,-2.07,20.69379134,22.9505,4.65,23.41683049,1.2505,0,1.2505,21.7,4.65,22.19262265
02/01/2021 20:00,20.8475,-1.45,20.89786487,1.2575,0,1.2575,19.59,-1.45,19.64358929,21.5875,3.37,21.84896007,1.2575,0,1.2575,20.33,3.37,20.60742099
02/01/2021 20:30,19.987,-1.76,20.06434073,1.257,0,1.257,18.73,-1.76,18.81250914,20.727,3.12,20.9605088,1.257,0,1.257,19.47,3.12,19.71840004
02/01/2021 21:00,19.565,-1.67,19.63614333,1.255,0,1.255,18.31,-1.67,18.38600011,20.305,3.2,20.55560812,1.255,0,1.255,19.05,3.2,19.31689675
02/01/2021 21:30,18.896,-1.78,18.97965268,1.256,0,1.256,17.64,-1.78,17.7295798,19.626,3.2,19.88516724,1.256,0,1.256,18.37,3.2,18.6466324
02/01/2021 22:00,18.005,-2.3,18.15130918,1.255,0,1.255,16.75,-2.3,16.90717303,18.875,3.47,19.19131379,1.255,0,1.255,17.62,3.47,17.95843256
02/01/2021 22:30,16.5365,-4.41,17.11443637,1.1965,0,1.1965,15.34,-4.41,15.96131887,17.9965,5.07,18.6970295,1.1965,0,1.1965,16.8,5.07,17.5483589
02/01/2021 23:00,15.4605,-4.6,16.13031495,1.1405,0,1.1405,14.32,-4.6,15.04069147,16.9005,4.89,17.59372048,1.1405,0,1.1405,15.76,4.89,16.50120299
02/01/2021 23:30,15.254,-4.69,15.95871599,1.264,0,1.264,13.99,-4.69,14.75520925,16.684,4.89,17.38585506,1.264,0,1.264,15.42,4.89,16.17678893
03/01/2021 00:00,15.2405,-4.6,15.91957412,1.2505,0,1.2505,13.99,-4.6,14.72684963,16.6705,5,17.40418255,1.2505,0,1.2505,15.42,5,16.21037939
03/01/2021 00:30,17.487,-4.34,18.01751284,1.247,0,1.247,16.24,-4.34,16.80991374,18.977,5.07,19.64259222,1.247,0,1.247,17.73,5.07,18.44065617
03/01/2021 01:00,17.7765,-4.34,18.29862159,1.2565,0,1.2565,16.52,-4.34,17.08057376,19.2765,4.94,19.89942342,1.2565,0,1.2565,18.02,4.94,18.68486018
03/01/2021 01:30,17.568,-4.43,18.11793377,1.248,0,1.248,16.32,-4.43,16.9105677,19.058,4.94,19.68783797,1.248,0,1.248,17.81,4.94,18.48241597
03/01/2021 02:00,17.117,-4.51,17.70118044,1.247,0,1.247,15.87,-4.51,16.49839386,18.597,4.94,19.24193361,1.247,0,1.247,17.35,4.94,18.03957039
03/01/2021 02:30,17.257,-4.51,17.83659578,1.247,0,1.247,16.01,-4.51,16.63310554,18.757,4.94,19.39661437,1.247,0,1.247,17.51,4.94,18.19350708
03/01/2021 03:00,16.7215,-4.87,17.41624134,1.2615,0,1.2615,15.46,-4.87,16.20890188,18.2015,4.69,18.7960289,1.2615,0,1.2615,16.94,4.69,17.5772495
03/01/2021 03:30,16.2695,-5.01,17.02341711,1.2395,0,1.2395,15.03,-5.01,15.84301108,17.7495,4.69,18.35867234,1.2395,0,1.2395,16.51,4.69,17.16322231
03/01/2021 04:00,15.5455,-5.06,16.34827729,1.2555,0,1.2555,14.29,-5.06,15.15940962,17.0055,4.55,17.60367945,1.2555,0,1.2555,15.75,4.55,16.3940538
03/01/2021 04:30,15.7925,-4.72,16.4827624,1.2525,0,1.2525,14.54,-4.72,15.28692252,17.2525,4.94,17.94581724,1.2525,0,1.2525,16,4.94,16.74525604
03/01/2021 05:00,15.3955,-4.78,16.12047829,1.2555,0,1.2555,14.14,-4.78,14.92608455,16.8455,4.94,17.55489875,1.2555,0,1.2555,15.59,4.94,16.35395059
03/01/2021 05:30,15.3935,-4.78,16.11856824,1.2535,0,1.2535,14.14,-4.78,14.92608455,16.8435,4.94,17.55297958,1.2535,0,1.2535,15.59,4.94,16.35395059
03/01/2021 06:00,15.3925,-4.67,16.08533358,1.2525,0,1.2525,14.14,-4.67,14.89122225,16.8425,4.94,17.55202,1.2525,0,1.2525,15.59,4.94,16.35395059
03/01/2021 06:30,15.7795,-4.33,16.36280906,1.2195,0,1.2195,14.56,-4.33,15.19021066,17.2295,5.2,17.99710172,1.2195,0,1.2195,16.01,5.2,16.8333033
03/01/2021 07:00,16.1425,-4.05,16.64280043,1.2225,0,1.2225,14.92,-4.05,15.45991268,17.6025,5.48,18.43579145,1.2225,0,1.2225,16.38,5.48,17.272371
03/01/2021 07:30,15.7065,-4.1,16.23281067,1.2065,0,1.2065,14.5,-4.1,15.06851021,17.1565,5.48,18.01043842,1.2065,0,1.2065,15.95,5.48,16.8651386
03/01/2021 08:00,15.9695,-4.02,16.46770568,1.2095,0,1.2095,14.76,-4.02,15.29764688,17.4295,5.6,18.30703335,1.2095,0,1.2095,16.22,5.6,17.15949883
03/01/2021 08:30,16.6025,-3.9,17.0544131,1.2225,0,1.2225,15.38,-3.9,15.86677031,18.0825,5.6,18.92978622,1.2225,0,1.2225,16.86,5.6,17.76568603
03/01/2021 09:00,17.564,-3.5,17.90932986,1.254,0,1.254,16.31,-3.5,16.6813099,18.954,5.35,19.69458342,1.254,0,1.254,17.7,5.35,18.49087613
03/01/2021 09:30,18.98,-1.2,19.01789683,1.33,0,1.33,17.65,-1.2,17.69074617,19.7,3.52,20.0120064,1.33,0,1.33,18.37,3.52,18.70420541
03/01/2021 10:00,19.698,-1.08,19.72758485,1.588,0,1.588,18.11,-1.08,18.14217462,20.418,3.65,20.74167843,1.588,0,1.588,18.83,3.65,19.1804953
03/01/2021 10:30,20.1015,-1.48,20.15590986,2.1915,0,2.1915,17.91,-1.48,17.97104616,21.0215,4.28,21.45278216,2.1915,0,2.1915,18.83,4.28,19.31029
03/01/2021 11:00,20.0205,-3.41,20.30882863,2.3805,0,2.3805,17.64,-3.41,17.96657174,21.6105,6.22,22.48782138,2.3805,0,2.3805,19.23,6.22,20.21092032
03/01/2021 11:30,20.379,-3.29,20.64286174,2.519,0,2.519,17.86,-3.29,18.16049834,21.979,6.32,22.86960518,2.519,0,2.519,19.46,6.32,20.4605474
03/01/2021 12:00,20.868,-3.18,21.1089039,2.558,0,2.558,18.31,-3.18,18.58409266,22.468,6.38,23.35627162,2.558,0,2.558,19.91,6.38,20.90723559
