Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2021 12:30,21.311,-3.18,21.54695155,2.561,0,2.561,18.75,-3.18,19.01775223,22.941,6.49,23.84134185,2.561,0,2.561,20.38,6.49,21.38841976
03/01/2021 13:00,21.061,-3.29,21.31642139,3.071,0,3.071,17.99,-3.29,18.28836242,22.671,6.38,23.55161653,3.071,0,3.071,19.6,6.38,20.61223908
03/01/2021 13:30,20.6715,-3.36,20.94279141,3.1615,0,3.1615,17.51,-3.36,17.82946157,22.2815,6.38,23.17692047,3.1615,0,3.1615,19.12,6.38,20.1563588
03/01/2021 14:00,20.4565,-3.55,20.7622468,2.4965,0,2.4965,17.96,-3.55,18.30748754,22.0765,6.21,22.93329353,2.4965,0,2.4965,19.58,6.21,20.54119033
03/01/2021 14:30,20.15,-3.69,20.48508238,2.25,0,2.25,17.9,-3.69,18.27638093,21.77,6.04,22.5923549,2.25,0,2.25,19.52,6.04,20.43311038
03/01/2021 15:00,20.2655,-3.6,20.58277169,1.7855,0,1.7855,18.48,-3.6,18.82738431,21.8855,6.1,22.71970753,1.7855,0,1.7855,20.1,6.1,21.00523744
03/01/2021 15:30,20.8395,-3.39,21.11342843,1.4595,0,1.4595,19.38,-3.39,19.67425983,22.4895,6.17,23.32051694,1.4595,0,1.4595,21.03,6.17,21.91642763
03/01/2021 16:00,21.4505,-2.07,21.55014734,1.3905,0,1.3905,20.06,-2.07,20.16651928,22.6505,5.01,23.19795789,1.3905,0,1.3905,21.26,5.01,21.84233733
03/01/2021 16:30,22.81,-0.77,22.82299279,1.27,0,1.27,21.54,-0.77,21.55375837,23.6,4.17,23.9655774,1.27,0,1.27,22.33,4.17,22.71602518
03/01/2021 17:00,24.4635,-0.67,24.47267317,1.2535,0,1.2535,23.21,-0.67,23.21966839,25.2835,4.75,25.72582112,1.2535,0,1.2535,24.03,4.75,24.49496683
03/01/2021 17:30,25.3585,0,25.3585,1.2385,0,1.2385,24.12,0,24.12,26.1885,4.75,26.6157854,1.2385,0,1.2385,24.95,4.75,25.39812985
03/01/2021 18:00,25.2435,0,25.2435,1.2435,0,1.2435,24,0,24,26.0835,4.82,26.52510834,1.2435,0,1.2435,24.84,4.82,25.30331994
03/01/2021 18:30,24.903,-0.67,24.91201134,1.243,0,1.243,23.66,-0.67,23.66948457,25.733,4.71,26.1604929,1.243,0,1.243,24.49,4.71,24.93880911
03/01/2021 19:00,23.148,-3.01,23.34287909,1.248,0,1.248,21.9,-3.01,22.10588383,24.658,6.16,25.41579359,1.248,0,1.248,23.41,6.16,24.20689365
03/01/2021 19:30,22.3675,-1.73,22.43430311,1.2375,0,1.2375,21.13,-1.73,21.20070282,23.5175,5.21,24.08769201,1.2375,0,1.2375,22.28,5.21,22.88105111
03/01/2021 20:00,21.28,-1.07,21.30688386,1.23,0,1.23,20.05,-1.07,20.07853082,22.06,3.84,22.39172168,1.23,0,1.23,20.83,3.84,21.18099384
03/01/2021 20:30,20.546,-1.28,20.5858329,1.226,0,1.226,19.32,-1.28,19.36235523,21.306,3.64,21.61469954,1.226,0,1.226,20.08,3.64,20.40725361
03/01/2021 21:00,19.564,-1.4,19.61402804,1.234,0,1.234,18.33,-1.4,18.38338652,20.314,3.53,20.61842613,1.234,0,1.234,19.08,3.53,19.40379602
03/01/2021 21:30,18.2675,-4,18.70030899,1.2275,0,1.2275,17.04,-4,17.50318828,19.8275,5.63,20.6113235,1.2275,0,1.2275,18.6,5.63,19.43339651
03/01/2021 22:00,16.9815,-4.26,17.50768238,1.2315,0,1.2315,15.75,-4.26,16.31594619,18.4815,5.33,19.23472751,1.2315,0,1.2315,17.25,5.33,18.05467806
03/01/2021 22:30,15.954,-4.33,16.53115289,1.224,0,1.224,14.73,-4.33,15.35323419,17.414,5.17,18.16524968,1.224,0,1.224,16.19,5.17,16.99544057
03/01/2021 23:00,15.218,-4.4,15.8413233,1.228,0,1.228,13.99,-4.4,14.66560943,16.648,5.11,17.4145917,1.228,0,1.228,15.42,5.11,16.24464527
03/01/2021 23:30,14.7215,-4.57,15.41452115,1.2215,0,1.2215,13.5,-4.57,14.25254012,16.1315,4.97,16.87975688,1.2215,0,1.2215,14.91,4.97,15.71651997
04/01/2021 00:00,14.528,-4.42,15.18549255,1.218,0,1.218,13.31,-4.42,14.02471034,15.938,5.11,16.73714265,1.218,0,1.218,14.72,5.11,15.5817361
04/01/2021 00:30,17.336,-2.53,17.51964029,1.216,0,1.216,16.12,-2.53,16.31733128,18.276,3.64,18.63496112,1.216,0,1.216,17.06,3.64,17.44400183
04/01/2021 01:00,18.051,-1.78,18.13855014,1.221,0,1.221,16.83,-1.78,16.92386776,18.761,2.96,18.99307034,1.221,0,1.221,17.54,2.96,17.7880072
04/01/2021 01:30,18.0505,-1.78,18.13805255,1.2205,0,1.2205,16.83,-1.78,16.92386776,18.7605,2.96,18.99257645,1.2205,0,1.2205,17.54,2.96,17.7880072
04/01/2021 02:00,17.8575,-1.78,17.94599416,1.2275,0,1.2275,16.63,-1.78,16.72499028,18.5675,3.02,18.81149798,1.2275,0,1.2275,17.34,3.02,17.6010227
04/01/2021 02:30,17.852,-1.84,17.9465736,1.222,0,1.222,16.63,-1.84,16.7314823,18.562,3.02,18.80606934,1.222,0,1.222,17.34,3.02,17.6010227
04/01/2021 03:00,17.88,-1.84,17.97442628,1.25,0,1.25,16.63,-1.84,16.7314823,18.59,3.02,18.83370649,1.25,0,1.25,17.34,3.02,17.6010227
04/01/2021 03:30,17.4835,-1.92,17.58860916,1.2335,0,1.2335,16.25,-1.92,16.36303456,18.2135,3.02,18.46217707,1.2335,0,1.2335,16.98,3.02,17.2464721
04/01/2021 04:00,16.9875,-2.03,17.10836217,1.2375,0,1.2375,15.75,-2.03,15.88028337,17.6975,2.87,17.92870342,1.2375,0,1.2375,16.46,2.87,16.70833624
04/01/2021 04:30,16.8335,-2.03,16.95545995,1.2235,0,1.2235,15.61,-2.03,15.74144212,17.5535,2.87,17.78657534,1.2235,0,1.2235,16.33,2.87,16.58028347
04/01/2021 05:00,16.499,-2.16,16.63978969,1.249,0,1.249,15.25,-2.16,15.40221088,17.209,2.76,17.42892082,1.249,0,1.249,15.96,2.76,16.19688859
04/01/2021 05:30,16.9405,-1.94,17.05122108,1.2305,0,1.2305,15.71,-1.94,15.82933037,17.6505,2.97,17.89863264,1.2305,0,1.2305,16.42,2.97,16.6864406
04/01/2021 06:00,17.3955,-1.81,17.48941166,1.2455,0,1.2455,16.15,-1.81,16.25111073,18.1155,3.08,18.37546572,1.2455,0,1.2455,16.87,3.08,17.1488571
04/01/2021 06:30,18.9175,-1.26,18.95941471,1.2175,0,1.2175,17.7,-1.26,17.74479078,19.6475,3.51,19.95856599,1.2175,0,1.2175,18.43,3.51,18.76126328
04/01/2021 07:00,20.2745,-0.79,20.28988542,1.2245,0,1.2245,19.05,-0.79,19.06637354,21.0245,4.01,21.40349738,1.2245,0,1.2245,19.8,4.01,20.20198258
04/01/2021 07:30,20.263,-2.67,20.43815229,1.213,0,1.213,19.05,-2.67,19.23620025,21.763,6.23,22.63716124,1.213,0,1.213,20.55,6.23,21.47359774
04/01/2021 08:00,21.267,-2.51,21.41460691,1.207,0,1.207,20.06,-2.51,20.21642154,22.687,6.51,23.6025437,1.207,0,1.207,21.48,6.51,22.44483237
04/01/2021 08:30,22.8885,0.53,22.89463545,1.0285,0,1.0285,21.86,0.53,21.86642403,23.7185,5.52,24.3523642,1.0285,0,1.0285,22.69,5.52,23.35179865
04/01/2021 09:00,23.478,-1.65,23.5359084,1.208,0,1.208,22.27,-1.65,22.33104118,25.288,8.44,26.65926751,1.208,0,1.208,24.08,8.44,25.51626932
04/01/2021 09:30,23.615,-1.56,23.66647048,1.875,0,1.875,21.74,-1.56,21.7958987,25.375,8.33,26.70729348,1.875,0,1.875,23.5,8.33,24.93268738
04/01/2021 10:00,23.704,-1.56,23.75527765,2.314,0,2.314,21.39,-1.56,21.44681095,25.444,8.33,26.77286006,2.314,0,2.314,23.13,8.33,24.58425919
04/01/2021 10:30,23.585,-1.71,23.64690942,2.465,0,2.465,21.12,-1.71,21.18911277,25.325,8.16,26.60716492,2.465,0,2.465,22.86,8.16,24.27272543
04/01/2021 11:00,24.4275,-1.42,24.46873835,1.8275,0,1.8275,22.6,-1.42,22.64456668,26.2175,8.36,27.5181196,1.8275,0,1.8275,24.39,8.36,25.78297306
04/01/2021 11:30,24.629,-1.28,24.66223917,2.169,0,2.169,22.46,-1.28,22.49644416,26.399,8.47,27.72450362,2.169,0,2.169,24.23,8.47,25.66775799
04/01/2021 12:00,24.5805,-1.34,24.61699779,1.8905,0,1.8905,22.69,-1.34,22.72953365,26.3805,8.47,27.70688868,1.8905,0,1.8905,24.49,8.47,25.91333633
04/01/2021 12:30,25.225,-1.29,25.2579636,1.715,0,1.715,23.51,-1.29,23.54536472,27.045,8.47,28.34030566,1.715,0,1.715,25.33,8.47,26.7086091
04/01/2021 13:00,25.3005,-1.36,25.33702627,1.8705,0,1.8705,23.43,-1.36,23.46943757,27.1205,8.36,28.37976604,1.8705,0,1.8705,25.25,8.36,26.59797173
04/01/2021 13:30,24.4295,-1.83,24.49794625,1.7895,0,1.7895,22.64,-1.83,22.71383939,26.2195,7.92,27.38957065,1.7895,0,1.7895,24.43,7.92,25.68173086
04/01/2021 14:00,23.6985,-1.96,23.77941341,1.9985,0,1.9985,21.7,-1.96,21.78833633,25.4485,7.77,26.60825158,1.9985,0,1.9985,23.45,7.77,24.70375275
04/01/2021 14:30,23.5095,-2.1,23.60310552,2.0295,0,2.0295,21.48,-2.1,21.5824095,25.2695,7.67,26.40788765,2.0295,0,2.0295,23.24,7.67,24.47297489
04/01/2021 15:00,23.2555,-1.96,23.33794936,1.9255,0,1.9255,21.33,-1.96,21.41986228,25.0055,7.81,26.1967771,1.9255,0,1.9255,23.08,7.81,24.36560075
04/01/2021 15:30,23.6055,-1.84,23.6771035,1.4155,0,1.4155,22.19,-1.84,22.26615593,25.3855,7.94,26.59825577,1.4155,0,1.4155,23.97,7.94,25.25083167
04/01/2021 16:00,23.951,-1.79,24.01779551,1.161,0,1.161,22.79,-1.79,22.8601881,25.761,7.94,26.95686779,1.161,0,1.161,24.6,7.94,25.84963443
04/01/2021 16:30,24.787,-1.52,24.83356134,0.967,0,0.967,23.82,-1.52,23.86844779,26.617,8.14,27.83386946,0.967,0,0.967,25.65,8.14,26.91063173
04/01/2021 17:00,26.737,0.45,26.74078662,0.957,0,0.957,25.78,0.45,25.78392716,27.917,6.77,28.72615166,0.957,0,0.957,26.96,6.77,27.79702322
04/01/2021 17:30,27.4155,1,27.4337318,0.9455,0,0.9455,26.47,1,26.48888257,28.2955,5.85,28.89390628,0.9455,0,0.9455,27.35,5.85,27.96864316
04/01/2021 18:00,27.415,0.85,27.42817393,0.945,0,0.945,26.47,0.85,26.48364401,28.295,5.71,28.86539667,0.945,0,0.945,27.35,5.71,27.93969578
04/01/2021 18:30,26.7195,0.7,26.72866776,0.9595,0,0.9595,25.76,0.7,25.76950911,27.5895,5.55,28.14219271,0.9595,0,0.9595,26.63,5.55,27.20219476
04/01/2021 19:00,25.986,0.7,25.99542644,0.976,0,0.976,25.01,0.7,25.01979416,26.846,5.29,27.36223339,0.976,0,0.976,25.87,5.29,26.40532143
04/01/2021 19:30,24.881,0,24.881,0.961,0,0.961,23.92,0,23.92,25.721,4.89,26.18171005,0.961,0,0.961,24.76,4.89,25.23825866
04/01/2021 20:00,23.755,-0.67,23.76444666,0.975,0,0.975,22.78,-0.67,22.78985081,24.575,4.63,25.00734942,0.975,0,0.975,23.6,4.63,24.04988358
04/01/2021 20:30,21.999,-0.83,22.01465196,0.949,0,0.949,21.05,-0.83,21.06635707,22.779,4.1,23.14503923,0.949,0,0.949,21.83,4.1,22.21168386
04/01/2021 21:00,21.2935,-1.03,21.3183968,0.9735,0,0.9735,20.32,-1.03,20.34608808,22.0635,3.81,22.39004538,0.9735,0,0.9735,21.09,3.81,21.43138353
04/01/2021 21:30,20.5375,-1.16,20.5702335,0.9575,0,0.9575,19.58,-1.16,19.6143315,21.2975,3.75,21.62512442,0.9575,0,0.9575,20.34,3.75,20.6827972
04/01/2021 22:00,19.6015,-1.52,19.66034593,0.9815,0,0.9815,18.62,-1.52,18.6819378,20.3415,3.4,20.6236908,0.9815,0,0.9815,19.36,3.4,19.65628653
04/01/2021 22:30,18.267,-2.55,18.44412614,0.957,0,0.957,17.31,-2.55,17.49681685,19.287,4.01,19.69945352,0.957,0,0.957,18.33,4.01,18.76350181
04/01/2021 23:00,16.7815,-4.23,17.30640466,0.9815,0,0.9815,15.8,-4.23,16.35643299,18.2915,5.37,19.06346958,0.9815,0,0.9815,17.31,5.37,18.1238241
04/01/2021 23:30,16.2745,-4.23,16.81523863,0.9645,0,0.9645,15.31,-4.23,15.8836079,17.7445,5.16,18.47952597,0.9645,0,0.9645,16.78,5.16,17.55545499
05/01/2021 00:00,16.0385,-4.33,16.61271749,0.9885,0,0.9885,15.05,-4.33,15.66050446,17.5085,5.16,18.25303186,0.9885,0,0.9885,16.52,5.16,17.30710837
05/01/2021 00:30,18.857,-2.21,18.98606197,0.967,0,0.967,17.89,-2.21,18.0259868,19.797,3.78,20.15464237,0.967,0,0.967,18.83,3.78,19.20565802
05/01/2021 01:00,19.386,-1.67,19.45779782,0.986,0,0.986,18.4,-1.67,18.47562989,20.136,3.09,20.37171068,0.986,0,0.986,19.15,3.09,19.39769574
05/01/2021 01:30,18.9875,-1.67,19.06079894,0.9675,0,0.9675,18.02,-1.67,18.09721802,19.7075,3.09,19.94827452,0.9675,0,0.9675,18.74,3.09,18.99304346
05/01/2021 02:00,18.5865,-1.67,18.66137407,0.9865,0,0.9865,17.6,-1.67,17.67905258,19.3265,3.09,19.57196215,0.9865,0,0.9865,18.34,3.09,18.5984865
05/01/2021 02:30,18.699,-1.67,18.77342539,0.969,0,0.969,17.73,-1.67,17.80847551,19.429,3.09,19.6731833,0.969,0,0.969,18.46,3.09,18.71682933
05/01/2021 03:00,18.6195,-1.67,18.6942419,0.9895,0,0.9895,17.63,-1.67,17.70891866,19.3595,3.14,19.61249194,0.9895,0,0.9895,18.37,3.14,18.63642938
05/01/2021 03:30,18.243,-1.86,18.33757479,0.973,0,0.973,17.27,-1.86,17.36987334,18.983,3.01,19.2201558,0.973,0,0.973,18.01,3.01,18.25979737
05/01/2021 04:00,17.906,-1.86,18.00234529,0.996,0,0.996,16.91,-1.86,17.01198695,18.636,3.01,18.87751562,0.996,0,0.996,17.64,3.01,17.89496298
05/01/2021 04:30,17.6535,-1.86,17.7512158,0.9935,0,0.9935,16.66,-1.86,16.76350799,18.3835,3.08,18.63972833,0.9935,0,0.9935,17.39,3.08,17.66064835
05/01/2021 05:00,17.22,-1.95,17.3300577,0.99,0,0.99,16.23,-1.95,16.34672444,17.93,2.96,18.17268555,0.99,0,0.99,16.94,2.96,17.19666247
05/01/2021 05:30,17.4515,-1.88,17.5524714,0.9915,0,0.9915,16.46,-1.88,16.56701542,18.1715,3.05,18.42568621,0.9915,0,0.9915,17.18,3.05,17.44863605
05/01/2021 06:00,17.81,-1.75,17.89577045,0.98,0,0.98,16.83,-1.75,16.92073875,18.54,3.16,18.8073709,0.98,0,0.98,17.56,3.16,17.84206266
05/01/2021 06:30,19.075,-1.37,19.12413462,0.955,0,0.955,18.12,-1.37,18.17171703,19.805,3.46,20.10496518,0.955,0,0.955,18.85,3.46,19.16491847
05/01/2021 07:00,20.555,-0.72,20.5676062,0.975,0,0.975,19.58,-0.72,19.59323353,21.305,4.39,21.75258893,0.975,0,0.975,20.33,4.39,20.79858168
05/01/2021 07:30,21.303,-1.87,21.38491779,0.953,0,0.953,20.35,-1.87,20.4357383,22.683,6.82,23.68609062,0.953,0,0.953,21.73,6.82,22.77510263
05/01/2021 08:00,22.2785,0.33,22.28094393,0.9685,0,0.9685,21.31,0.33,21.31255499,23.2185,5.92,23.96132597,0.9685,0,0.9685,22.25,5.92,23.0240939
05/01/2021 08:30,23.0515,-0.91,23.06945496,1.0015,0,1.0015,22.05,-0.91,22.06876979,24.6715,8.15,25.98279069,1.0015,0,1.0015,23.67,8.15,25.03380514
05/01/2021 09:00,23.6535,-1.23,23.68545888,1.4835,0,1.4835,22.17,-1.23,22.20409422,25.4735,8.83,26.96049151,1.4835,0,1.4835,23.99,8.83,25.56343091
05/01/2021 09:30,23.736,-1.07,23.76010513,2.406,0,2.406,21.33,-1.07,21.35682092,25.526,9.06,27.08616392,2.406,0,2.406,23.12,9.06,24.83179414
05/01/2021 10:00,23.244,-1.3,23.28032508,3.904,0,3.904,19.34,-1.3,19.38364259,24.984,8.92,26.52860072,3.904,0,3.904,21.08,8.92,22.88957841
05/01/2021 10:30,22.7005,0.03,22.70051982,5.1405,0,5.1405,17.56,0.03,17.56002563,23.8005,6.93,24.78888259,5.1405,0,5.1405,18.66,6.93,19.90528824
05/01/2021 11:00,23.321,1.13,23.34836056,4.141,0,4.141,19.18,1.13,19.21325844,24.091,6.02,24.83176758,4.141,0,4.141,19.95,6.02,20.83849563
05/01/2021 11:30,23.232,1.13,23.25946526,5.302,0,5.302,17.93,1.13,17.96557263,24.002,6.02,24.74543198,5.302,0,5.302,18.7,6.02,19.64511135
05/01/2021 12:00,22.975,1.04,22.99852658,6.245,0,6.245,16.73,1.04,16.762294,23.715,5.97,24.45489982,6.245,0,6.245,17.47,5.97,18.46190131
05/01/2021 12:30,23.3625,1.09,23.38791368,5.3625,0,5.3625,18,1.09,18.03297258,24.1125,5.97,24.84056272,5.3625,0,5.3625,18.75,5.97,19.6774846
05/01/2021 13:00,23.1595,0.94,23.17856855,4.7395,0,4.7395,18.42,0.94,18.4439692,23.9195,5.85,24.62447929,4.7395,0,4.7395,19.18,5.85,20.05230411
05/01/2021 13:30,22.5245,0.71,22.53568726,6.2745,0,6.2745,16.25,0.71,16.26550337,23.2545,5.59,23.91693689,6.2745,0,6.2745,16.98,5.59,17.87647896
05/01/2021 14:00,22.472,0.82,22.48695586,5.852,0,5.852,16.62,0.82,16.64021634,23.212,5.78,23.92081403,5.852,0,5.852,17.36,5.78,18.29693963
05/01/2021 14:30,23.4545,0.92,23.47253651,2.8545,0,2.8545,20.6,0.92,20.62053346,24.2445,5.78,24.92396799,2.8545,0,2.8545,21.39,5.78,22.15717717
05/01/2021 15:00,23.6225,0.92,23.64040834,2.1225,0,2.1225,21.5,0.92,21.51967472,24.4325,5.83,25.11843857,2.1225,0,2.1225,22.31,5.83,23.05916304
05/01/2021 15:30,23.8915,1.04,23.91412495,1.7215,0,1.7215,22.17,1.04,22.19437992,24.7015,5.83,25.38016947,1.7215,0,1.7215,22.98,5.83,23.70800076
05/01/2021 16:00,24.109,0.81,24.12260311,1.259,0,1.259,22.85,0.81,22.86435217,24.939,5.61,25.56219515,1.259,0,1.259,23.68,5.61,24.33545767
05/01/2021 16:30,24.5445,-1.21,24.57430732,1.0345,0,1.0345,23.51,-1.21,23.54111722,26.1745,7.58,27.24996973,1.0345,0,1.0345,25.14,7.58,26.25787501
05/01/2021 17:00,25.9465,-1.64,25.99827806,0.9965,0,0.9965,24.95,-1.64,25.0038417,27.8765,8.32,29.09160794,0.9965,0,0.9965,26.88,8.32,28.13817336
05/01/2021 17:30,26.53,-2.23,26.62355724,0.97,0,0.97,25.56,-2.23,25.65709454,28.49,7.96,29.58110377,0.97,0,0.97,27.52,7.96,28.64807149
05/01/2021 18:00,26.487,-2.23,26.58070859,0.997,0,0.997,25.49,-2.23,25.58736016,28.457,7.96,29.54932231,0.997,0,0.997,27.46,7.96,28.59043896
05/01/2021 18:30,26.3365,-2.35,26.44113712,0.9765,0,0.9765,25.36,-2.35,25.46864936,28.1465,7.48,29.12345897,0.9765,0,0.9765,27.17,7.48,28.18083214
05/01/2021 19:00,25.7715,0,25.7715,0.9715,0,0.9715,24.8,0,24.8,26.6315,4.97,27.09128443,0.9715,0,0.9715,25.66,4.97,26.13688007
05/01/2021 19:30,24.633,-2.68,24.77835929,0.983,0,0.983,23.65,-2.68,23.80136341,25.793,5.74,26.42397489,0.983,0,0.983,24.81,5.74,25.46534312
05/01/2021 20:00,22.9525,-3.02,23.15032735,0.9825,0,0.9825,21.97,-3.02,22.17659352,24.7325,6.91,25.67965452,0.9825,0,0.9825,23.75,6.91,24.73480544
05/01/2021 20:30,22.0015,-2.66,22.16171479,0.9715,0,0.9715,21.03,-2.66,21.19755882,23.4615,5.78,24.16299614,0.9715,0,0.9715,22.49,5.78,23.22086346
05/01/2021 21:00,21.4545,-1.04,21.47969204,0.9945,0,0.9945,20.46,-1.04,20.48641501,22.2245,3.87,22.5589295,0.9945,0,0.9945,21.23,3.87,21.57984708
05/01/2021 21:30,20.3415,-1.23,20.37865359,0.9915,0,0.9915,19.35,-1.23,19.38905361,21.1215,3.72,21.44658859,0.9915,0,0.9915,20.13,3.72,20.47084024
05/01/2021 22:00,19.098,-1.46,19.15372559,0.998,0,0.998,18.1,-1.46,18.15878851,19.838,3.45,20.13575785,0.998,0,0.998,18.84,3.45,19.15327909
05/01/2021 22:30,17.965,-3.3,18.26557486,1.005,0,1.005,16.96,-3.3,17.27806702,19.305,5.13,19.97498248,1.005,0,1.005,18.3,5.13,19.00544396
05/01/2021 23:00,16.5255,-4.19,17.04840902,1.0155,0,1.0155,15.51,-4.19,16.06599515,18.0255,5.38,18.81124797,1.0155,0,1.0155,17.01,5.38,17.8405297
05/01/2021 23:30,16.2145,-4.19,16.74712245,1.0045,0,1.0045,15.21,-4.19,15.77657124,17.6845,5.38,18.48474886,1.0045,0,1.0045,16.68,5.38,17.52617471
06/01/2021 00:00,16.0025,-4.19,16.54194989,1.0125,0,1.0125,14.99,-4.19,15.56458159,17.4725,5.38,18.28203097,1.0125,0,1.0125,16.46,5.38,17.31692813
06/01/2021 00:30,18.2545,-3.94,18.67485931,0.9945,0,0.9945,17.26,-3.94,17.70398825,19.7845,5.38,20.50294711,0.9945,0,0.9945,18.79,5.38,19.54503773
06/01/2021 01:00,19.4575,-1.57,19.52073785,1.0175,0,1.0175,18.44,-1.57,18.506715,20.2375,3.42,20.52444412,1.0175,0,1.0175,19.22,3.42,19.52190564
06/01/2021 01:30,19.3215,-1.57,19.38518151,0.9915,0,0.9915,18.33,-1.57,18.3971139,20.0715,3.23,20.32973222,0.9915,0,0.9915,19.08,3.23,19.35146764
06/01/2021 02:00,18.957,-1.57,19.02190182,1.007,0,1.007,17.95,-1.57,18.01852935,19.677,3.23,19.94034175,1.007,0,1.007,18.67,3.23,18.94734282
06/01/2021 02:30,19.051,-1.5,19.10996078,1.001,0,1.001,18.05,-1.5,18.11221963,19.781,3.32,20.05767586,1.001,0,1.001,18.78,3.32,19.07120342
06/01/2021 03:00,18.7295,-1.68,18.80469543,1.0095,0,1.0095,17.72,-1.68,17.79946067,19.4595,3.14,19.71120849,1.0095,0,1.0095,18.45,3.14,18.71529054
06/01/2021 03:30,18.3765,-1.68,18.45313394,0.9965,0,0.9965,17.38,-1.68,17.46100799,19.1065,3.14,19.36279789,0.9965,0,0.9965,18.11,3.14,18.38019858
06/01/2021 04:00,17.956,-1.79,18.0450003,1.006,0,1.006,16.95,-1.79,17.04425416,18.686,3.07,18.93651224,1.006,0,1.006,17.68,3.07,17.94456185
06/01/2021 04:30,17.689,-1.84,17.78444042,0.989,0,0.989,16.7,-1.84,16.80105949,18.419,3.07,18.67309457,0.989,0,0.989,17.43,3.07,17.69829935
06/01/2021 05:00,17.3755,-1.84,17.47265293,0.9955,0,0.9955,16.38,-1.84,16.48302157,18.1055,3.07,18.36393286,0.9955,0,0.9955,17.11,3.07,17.38323905
06/01/2021 05:30,17.8625,-1.64,17.93762822,0.9825,0,0.9825,16.88,-1.64,16.95948112,18.5925,3.22,18.86927281,0.9825,0,0.9825,17.61,3.22,17.90196917
06/01/2021 06:00,17.991,-1.58,18.06024587,0.991,0,0.991,17,-1.58,17.07326565,18.711,3.22,18.98604543,0.991,0,0.991,17.72,3.22,18.01018601
06/01/2021 06:30,19.448,-1.03,19.4752562,0.968,0,0.968,18.48,-1.03,18.50868175,20.188,3.76,20.5351636,0.968,0,0.968,19.22,3.76,19.58433047
06/01/2021 07:00,20.786,-0.67,20.79679533,0.986,0,0.986,19.8,-0.67,19.81133262,21.536,4.5,22.00112034,0.986,0,0.986,20.55,4.5,21.03693181
06/01/2021 07:30,21.609,-0.28,21.61081398,0.969,0,0.969,20.64,-0.28,20.64189914,22.759,6.53,23.67726718,0.969,0,0.969,21.79,6.53,22.74741744
06/01/2021 08:00,22.9975,1.2,23.02878647,0.9775,0,0.9775,22.02,1.2,22.05267331,23.8075,6.06,24.56665741,0.9775,0,0.9775,22.83,6.06,23.62059483
06/01/2021 08:30,23.962,1.54,24.01143569,0.972,0,0.972,22.99,1.54,23.04152122,24.782,6.37,25.5875834,0.972,0,0.972,23.81,6.37,24.64737309
06/01/2021 09:00,24.571,0.74,24.58214069,1.161,0,1.161,23.41,0.74,23.42169294,25.791,7.55,26.87337309,1.161,0,1.161,24.63,7.55,25.76119951
06/01/2021 09:30,24.1445,-0.98,24.1643804,1.7245,0,1.7245,22.42,-0.98,22.44140816,25.9545,8.98,27.4640942,1.7245,0,1.7245,24.23,8.98,25.84053599
06/01/2021 10:00,24.099,-1.03,24.12100124,2.039,0,2.039,22.06,-1.03,22.08403269,25.909,8.98,27.42109919,2.039,0,2.039,23.87,8.98,25.50328018
06/01/2021 10:30,23.6375,-1.21,23.6684496,2.1175,0,2.1175,21.52,-1.21,21.55399035,25.4275,8.86,26.92688909,2.1175,0,2.1175,23.31,8.86,24.93703471
06/01/2021 11:00,23.186,-1.31,23.22297776,3.276,0,3.276,19.91,-1.31,19.95304989,24.926,8.77,26.42382213,3.276,0,3.276,21.65,8.77,23.35883987
06/01/2021 11:30,23.3165,-1.31,23.35327113,3.1265,0,3.1265,20.19,-1.31,20.23245413,25.0665,8.71,26.53664489,3.1265,0,3.1265,21.94,8.71,23.60567093
06/01/2021 12:00,23.6655,-1.31,23.70172969,3.1555,0,3.1555,20.51,-1.31,20.55179311,25.4255,8.71,26.8760144,3.1555,0,3.1555,22.27,8.71,23.91269537
06/01/2021 12:30,24.3475,-1.21,24.3775482,2.1975,0,2.1975,22.15,-1.21,22.18302504,26.1575,8.78,27.59172351,2.1975,0,2.1975,23.96,8.78,25.51803284
06/01/2021 13:00,24.6035,-1.21,24.63323593,2.2935,0,2.2935,22.31,-1.21,22.34278855,26.4235,8.78,27.84402543,2.2935,0,2.2935,24.13,8.78,25.67771991
06/01/2021 13:30,24.0945,-1.53,24.14302861,2.2845,0,2.2845,21.81,-1.53,21.86359989,25.8945,8.53,27.26327255,2.2845,0,2.2845,23.61,8.53,25.10364515
06/01/2021 14:00,23.602,-1.64,23.65890961,2.012,0,2.012,21.59,-1.64,21.6521985,25.402,8.44,26.76742804,2.012,0,2.012,23.39,8.44,24.86615571
06/01/2021 14:30,23.597,-1.64,23.65392164,1.737,0,1.737,21.86,-1.64,21.92143243,25.407,8.44,26.77217303,1.737,0,1.737,23.67,8.44,25.12971349
06/01/2021 15:00,23.5855,-1.74,23.64959641,1.2955,0,1.2955,22.29,-1.74,22.35781072,25.4055,8.29,26.72383824,1.2955,0,1.2955,24.11,8.29,25.49541527
06/01/2021 15:30,23.795,-1.64,23.85144912,1.125,0,1.125,22.67,-1.64,22.72924328,25.635,8.37,26.9668338,1.125,0,1.125,24.51,8.37,25.89974903
06/01/2021 16:00,24.1985,-1.64,24.25401002,1.0485,0,1.0485,23.15,-1.64,23.20801801,26.0385,8.37,27.35069254,1.0485,0,1.0485,24.99,8.37,26.35444934
06/01/2021 16:30,24.8225,-1.64,24.87661766,0.9725,0,0.9725,23.85,-1.64,23.90631925,26.7125,8.37,27.99311623,0.9725,0,0.9725,25.74,8.37,27.06666769
06/01/2021 17:00,26.0075,-1.76,26.06698403,0.9575,0,0.9575,25.05,-1.76,25.11175223,27.9375,8.17,29.10760736,0.9575,0,0.9575,26.98,8.17,28.18987939
06/01/2021 17:30,26.653,-2.03,26.73019471,0.973,0,0.973,25.68,-2.03,25.76011064,28.583,7.81,29.63079461,0.973,0,0.973,27.61,7.81,28.69334766
06/01/2021 18:00,26.5085,-2.11,26.59234236,0.9885,0,0.9885,25.52,-2.11,25.6070791,28.4485,7.81,29.50107205,0.9885,0,0.9885,27.46,7.81,28.54904026
06/01/2021 18:30,25.8995,-2.38,26.00862357,0.8095,0,0.8095,25.09,-2.38,25.20262883,27.8395,7.61,28.86087075,0.8095,0,0.8095,27.03,7.61,28.08082976
06/01/2021 19:00,25.2865,-2.27,25.38818588,0.8365,0,0.8365,24.45,-2.27,24.55515017,27.1965,7.73,28.27370708,0.8365,0,0.8365,26.36,7.73,27.47002912
06/01/2021 19:30,24.6255,-2.45,24.74707559,0.8855,0,0.8855,23.74,-2.45,23.86608682,25.8155,5.82,26.46341702,0.8855,0,0.8855,24.93,5.82,25.60033789
06/01/2021 20:00,23.329,-2.84,23.50123063,0.909,0,0.909,22.42,-2.84,22.59915928,25.009,6.84,25.92750819,0.909,0,0.909,24.1,6.84,25.05185821
06/01/2021 20:30,22.2745,-1.8,22.34711056,0.8945,0,0.8945,21.38,-1.8,21.45563795,23.4945,5.35,24.09593389,0.8945,0,0.8945,22.6,5.35,23.22460979
06/01/2021 21:00,21.533,-0.87,21.55056818,0.903,0,0.903,20.63,-0.87,20.64833649,22.323,4.08,22.69279024,0.903,0,0.903,21.42,4.08,21.80510949
06/01/2021 21:30,19.97,-2.69,20.1503598,0.92,0,0.92,19.05,-2.69,19.23898646,21.3,5.35,21.96161424,0.92,0,0.92,20.38,5.35,21.07052206
06/01/2021 22:00,18.747,-3.74,19.11642249,0.937,0,0.937,17.81,-3.74,18.19845323,20.337,5.86,21.1644317,0.937,0,0.937,19.4,5.86,20.26572476
06/01/2021 22:30,17.6425,-3.91,18.07058124,0.9325,0,0.9325,16.71,-3.91,17.16135776,19.1725,5.47,19.93754389,0.9325,0,0.9325,18.24,5.47,19.04254447
06/01/2021 23:00,16.592,-4.09,17.08866771,0.952,0,0.952,15.64,-4.09,16.1659426,18.082,5.3,18.84273664,0.952,0,0.952,17.13,5.3,17.93117118
06/01/2021 23:30,16.27,-4.09,16.77620338,0.94,0,0.94,15.33,-4.09,15.86622198,17.75,5.38,18.547423,0.94,0,0.94,16.81,5.38,17.64994334
07/01/2021 00:00,16.0415,-4.09,16.55469185,0.9615,0,0.9615,15.08,-4.09,15.624804,17.5215,5.38,18.32886691,0.9615,0,0.9615,16.56,5.38,17.41200735
07/01/2021 00:30,18.961,-2.87,19.17697633,0.951,0,0.951,18.01,-2.87,18.23724212,20.221,4.93,20.81330683,0.951,0,0.951,19.27,4.93,19.89064604
07/01/2021 01:00,20.3405,-1.06,20.36810105,0.9605,0,0.9605,19.38,-1.06,19.408967,21.0905,3.72,21.41605917,0.9605,0,0.9605,20.13,3.72,20.47084024
07/01/2021 01:30,20.0005,-1.3,20.04270441,0.9505,0,0.9505,19.05,-1.3,19.09430543,20.7505,3.48,21.04028636,0.9505,0,0.9505,19.8,3.48,20.10349223
07/01/2021 02:00,19.7075,-1.3,19.75033054,0.9675,0,0.9675,18.74,-1.3,18.7850366,20.4475,3.48,20.7415201,0.9675,0,0.9675,19.48,3.48,19.78840064
07/01/2021 02:30,20.0145,-1.22,20.05164857,0.9545,0,0.9545,19.06,-1.22,19.09900521,20.7645,3.57,21.06915661,0.9545,0,0.9545,19.81,3.57,20.12910828
07/01/2021 03:00,19.869,-1.31,19.91213853,0.969,0,0.969,18.9,-1.31,18.94534507,20.609,3.51,20.9057643,0.969,0,0.969,19.64,3.51,19.95118292
07/01/2021 03:30,19.464,-1.41,19.51500438,0.954,0,0.954,18.51,-1.41,18.56362572,20.204,3.42,20.49141323,0.954,0,0.954,19.25,3.42,19.5514424
07/01/2021 04:00,19.231,-1.41,19.2826207,0.971,0,0.971,18.26,-1.41,18.31435776,19.971,3.42,20.26171861,0.971,0,0.971,19,3.42,19.30534641
07/01/2021 04:30,18.8795,-1.41,18.93207913,0.9595,0,0.9595,17.92,-1.41,17.97538595,19.6195,3.42,19.91535037,0.9595,0,0.9595,18.66,3.42,18.9708197
07/01/2021 05:00,18.6135,-1.41,18.66682839,0.9835,0,0.9835,17.63,-1.41,17.68629413,19.3535,3.47,19.66211744,0.9835,0,0.9835,18.37,3.47,18.69486026
07/01/2021 05:30,19.0065,-1.28,19.04955228,0.9665,0,0.9665,18.04,-1.28,18.08535319,19.7565,3.62,20.08540993,0.9665,0,0.9665,18.79,3.62,19.13552978
07/01/2021 06:00,19.611,-1.1,19.64182581,0.981,0,0.981,18.63,-1.1,18.66244625,20.361,3.76,20.70526312,0.981,0,0.981,19.38,3.76,19.74137786
07/01/2021 06:30,21.0265,-0.74,21.03951763,0.9565,0,0.9565,20.07,-0.74,20.08363762,21.7865,4.37,22.22045189,0.9565,0,0.9565,20.83,4.37,21.28346306
07/01/2021 07:00,22.261,-1.82,22.33527526,0.971,0,0.971,21.29,-1.82,21.36765078,23.091,5.12,23.65182194,0.971,0,0.971,22.12,5.12,22.70481887
07/01/2021 07:30,22.7535,-0.37,22.75650813,0.9635,0,0.9635,21.79,-0.37,21.79314112,24.0135,6.84,24.968656,0.9635,0,0.9635,23.05,6.84,24.04346273
07/01/2021 08:00,24.384,0.47,24.38852919,0.974,0,0.974,23.41,0.47,23.41471759,25.634,7.48,26.7030402,0.974,0,0.974,24.66,7.48,25.76947807
07/01/2021 08:30,25.126,-0.37,25.12872412,0.986,0,0.986,24.14,-0.37,24.14283538,26.886,9.08,28.37786807,0.986,0,0.986,25.9,9.08,27.44551694
07/01/2021 09:00,26.145,1.93,26.21613864,1.395,0,1.395,24.75,1.93,24.82513645,27.005,6.94,27.88249675,1.395,0,1.395,25.61,6.94,26.53367106
07/01/2021 09:30,25.979,1.93,26.05059195,2.359,0,2.359,23.62,1.93,23.69871937,26.819,6.94,27.70238908,2.359,0,2.359,24.46,6.94,25.42548328
07/01/2021 10:00,25.626,1.93,25.69857537,3.696,0,3.696,21.93,1.93,22.01476323,26.456,6.94,27.35111581,3.696,0,3.696,22.76,6.94,23.7945624
07/01/2021 10:30,24.451,-0.28,24.45260315,5.121,0,5.121,19.33,-0.28,19.33202783,25.931,8.58,27.31360762,5.121,0,5.121,20.81,8.58,22.50938693
07/01/2021 11:00,24.154,1.55,24.20368187,6.244,0,6.244,17.91,1.55,17.97694635,24.904,6.48,25.73323952,6.244,0,6.244,18.66,6.48,19.75312633
07/01/2021 11:30,23.611,1.45,23.65548184,7.251,0,7.251,16.36,1.45,16.42413164,24.341,6.36,25.15817722,7.251,0,7.251,17.09,6.36,18.23506786
07/01/2021 12:00,23.8245,1.66,23.8822612,6.7245,0,6.7245,17.1,1.66,17.18038416,24.5645,6.58,25.43051435,6.7245,0,6.7245,17.84,6.58,19.01478372
07/01/2021 12:30,23.5945,1.51,23.64276909,7.7945,0,7.7945,15.8,1.51,15.87199105,24.3345,6.45,25.17479673,7.7945,0,7.7945,16.54,6.45,17.75314338
07/01/2021 13:00,22.6115,1.09,22.63775678,7.4415,0,7.4415,15.17,1.09,15.20910911,23.3115,5.89,24.04408726,7.4415,0,7.4415,15.87,5.89,16.92775827
07/01/2021 13:30,21.7865,0.72,21.79839403,7.0565,0,7.0565,14.73,0.72,14.74758624,22.4765,5.42,23.12075804,7.0565,0,7.0565,15.42,5.42,16.34480957
07/01/2021 14:00,21.498,0.72,21.51005356,6.458,0,6.458,15.04,0.72,15.05722418,22.198,5.42,22.85011168,6.458,0,6.458,15.74,5.42,16.64704178
07/01/2021 14:30,21.7095,-1.42,21.75589093,4.9295,0,4.9295,16.78,-1.42,16.83997625,23.2195,7.88,24.5201872,4.9295,0,4.9295,18.29,7.88,19.91528308
07/01/2021 15:00,22.322,-1.48,22.3710099,2.732,0,2.732,19.59,-1.48,19.64582653,24.002,8.17,25.35438629,2.732,0,2.732,21.27,8.17,22.78512234
07/01/2021 15:30,22.217,-1.7,22.28194536,2.897,0,2.897,19.32,-1.7,19.39464875,23.877,7.96,25.16888414,2.897,0,2.897,20.98,7.96,22.43929589
07/01/2021 16:00,23.0595,-0.36,23.06230995,1.8095,0,1.8095,21.25,-0.36,21.25304919,24.3295,6.88,25.28357115,1.8095,0,1.8095,22.52,6.88,23.54750093
07/01/2021 16:30,24.3035,0.82,24.31732946,1.1035,0,1.1035,23.2,0.82,23.21448686,25.1435,5.66,25.77268306,1.1035,0,1.1035,24.04,5.66,24.69731159
07/01/2021 17:00,25.782,0.75,25.79290647,0.982,0,0.982,24.8,0.75,24.81133813,26.642,5.54,27.21190482,0.982,0,0.982,25.66,5.54,26.25123235
07/01/2021 17:30,26.836,0.68,26.84461391,0.966,0,0.966,25.87,0.68,25.87893545,27.706,5.34,28.21591813,0.966,0,0.966,26.74,5.34,27.26798856
07/01/2021 18:00,26.9065,0.74,26.91667406,0.9765,0,0.9765,25.93,0.74,25.94055705,27.7865,5.21,28.27072129,0.9765,0,0.9765,26.81,5.21,27.31153969
07/01/2021 18:30,26.5725,0.74,26.58280189,0.9725,0,0.9725,25.6,0.74,25.61069308,27.4525,5.21,27.94250984,0.9725,0,0.9725,26.48,5.21,26.98767311
07/01/2021 19:00,25.9585,0.68,25.967405,0.9785,0,0.9785,24.98,0.68,24.98925369,26.8185,5.31,27.33913024,0.9785,0,0.9785,25.84,5.31,26.37994882
07/01/2021 19:30,25.038,0.76,25.04953181,0.968,0,0.968,24.07,0.76,24.08199535,25.868,5.1,26.36595198,0.968,0,0.968,24.9,5.1,25.4169235
07/01/2021 20:00,24.1795,0,24.1795,0.9695,0,0.9695,23.21,0,23.21,25.0195,4.96,25.50641057,0.9695,0,0.9695,24.05,4.96,24.5561418
07/01/2021 20:30,22.81,-0.67,22.81983786,0.97,0,0.97,21.84,-0.67,21.8502746,23.62,4.54,24.05235955,0.97,0,0.97,22.65,4.54,23.10052164
07/01/2021 21:00,21.94,-0.67,21.95022779,0.97,0,0.97,20.97,-0.67,20.98070066,22.74,4.41,23.16367199,0.97,0,0.97,21.77,4.41,22.21218134
07/01/2021 21:30,20.8055,-0.97,20.82809954,0.9655,0,0.9655,19.84,-0.97,19.86369804,21.5955,4.06,21.97383035,0.9655,0,0.9655,20.63,4.06,21.02571045
07/01/2021 22:00,19.4525,-1.38,19.50138857,0.9825,0,0.9825,18.47,-1.38,18.52148212,20.2325,3.67,20.56265927,0.9825,0,0.9825,19.25,3.67,19.59671911
07/01/2021 22:30,18.0175,-3.21,18.30121325,0.9575,0,0.9575,17.06,-3.21,17.35936923,19.3475,5.17,20.02634905,0.9575,0,0.9575,18.39,5.17,19.10290554
07/01/2021 23:00,16.8555,-3.35,17.18517909,0.9655,0,0.9655,15.89,-3.35,16.23929186,18.1155,4.69,18.71276143,0.9655,0,0.9655,17.15,4.69,17.77972441
07/01/2021 23:30,16.7105,-1.82,16.80931915,0.9605,0,0.9605,15.75,-1.82,15.85480684,17.4305,3.11,17.70577392,0.9605,0,0.9605,16.47,3.11,16.76105605
08/01/2021 00:00,16.503,-1.95,16.61780699,0.973,0,0.973,15.53,-1.95,15.65194557,17.213,2.96,17.46565112,0.973,0,0.973,16.24,2.96,16.50754979
08/01/2021 00:30,18.562,-1.79,18.64810832,0.962,0,0.962,17.6,-1.79,17.69079139,19.302,3.02,19.53682687,0.962,0,0.962,18.34,3.02,18.58698469
08/01/2021 01:00,19.393,-1.52,19.45247668,0.973,0,0.973,18.42,-1.52,18.48260804,20.143,3.26,20.4050986,0.973,0,0.973,19.17,3.26,19.44521792
08/01/2021 01:30,19.2365,-1.65,19.30713423,0.9565,0,0.9565,18.28,-1.65,18.35431557,19.9865,3.11,20.22701862,0.9565,0,0.9565,19.03,3.11,19.28245316
08/01/2021 02:00,18.818,-1.65,18.89019915,0.968,0,0.968,17.85,-1.65,17.92609829,19.548,3.11,19.79384763,0.968,0,0.968,18.58,3.11,18.83848455
08/01/2021 02:30,19.051,-1.56,19.11476395,0.971,0,0.971,18.08,-1.56,18.14717609,19.791,3.2,20.04803434,0.971,0,0.971,18.82,3.2,19.09011262
08/01/2021 03:00,18.884,-1.66,18.95682083,0.984,0,0.984,17.9,-1.66,17.97680728,19.614,3.2,19.87332373,0.984,0,0.984,18.63,3.2,18.90282783
08/01/2021 03:30,18.689,-1.66,18.76257767,0.969,0,0.969,17.72,-1.66,17.79758411,19.429,3.2,19.6907603,0.969,0,0.969,18.46,3.2,18.73530357
08/01/2021 04:00,18.2355,-1.76,18.32023636,0.9855,0,0.9855,17.25,-1.76,17.33955305,18.9855,3.11,19.23853711,0.9855,0,0.9855,18,3.11,18.26669373
08/01/2021 04:30,17.7865,-1.83,17.88039379,0.9665,0,0.9665,16.82,-1.83,16.91925826,18.5265,3.05,18.77588086,0.9665,0,0.9665,17.56,3.05,17.82290941
08/01/2021 05:00,17.7025,-1.69,17.78298643,0.9825,0,0.9825,16.72,-1.69,16.80519265,18.4425,3.18,18.71465218,0.9825,0,0.9825,17.46,3.18,17.74722514
08/01/2021 05:30,17.963,-1.64,18.03770964,0.963,0,0.963,17,-1.64,17.07892268,18.683,3.18,18.95169884,0.963,0,0.963,17.72,3.18,18.00307751
08/01/2021 06:00,18.4605,-1.37,18.51126577,0.9705,0,0.9705,17.49,-1.37,17.54357432,19.2105,3.52,19.53032796,0.9705,0,0.9705,18.24,3.52,18.57654435
08/01/2021 06:30,20.0315,-0.83,20.04868804,0.9615,0,0.9615,19.07,-0.83,19.08805386,20.7915,4.07,21.18611272,0.9615,0,0.9615,19.83,4.07,20.24336434
08/01/2021 07:00,21.0145,0.59,21.02278074,0.9745,0,0.9745,20.04,0.59,20.04868325,21.7845,4.75,22.29634365,0.9745,0,0.9745,20.81,4.75,21.34522429
08/01/2021 07:30,21.592,-1.7,21.65881954,0.952,0,0.952,20.64,-1.7,20.70989136,22.772,6.27,23.61941752,0.952,0,0.952,21.82,6.27,22.70297998
08/01/2021 08:00,22.5845,-0.63,22.59328529,0.9745,0,0.9745,21.61,-0.63,21.6191813,23.9145,6.96,24.9067242,0.9745,0,0.9745,22.94,6.96,23.97259268
08/01/2021 08:30,23.4375,0.43,23.4414442,0.9575,0,0.9575,22.48,0.43,22.48411217,24.5275,6.7,25.42613333,0.9575,0,0.9575,23.57,6.7,24.50377318
08/01/2021 09:00,23.8305,-1.32,23.86703019,1.0705,0,1.0705,22.76,-1.32,22.79824555,25.6705,8.7,27.10469646,1.0705,0,1.0705,24.6,8.7,26.09310254
08/01/2021 09:30,24.09,-1.26,24.12292893,1.33,0,1.33,22.76,-1.26,22.7948503,25.93,8.8,27.38256562,1.33,0,1.33,24.6,8.8,26.12661478
08/01/2021 10:00,23.938,-1.26,23.97113773,1.768,0,1.768,22.17,-1.26,22.20577628,25.768,8.8,27.22920902,1.768,0,1.768,24,8.8,25.56247249
08/01/2021 10:30,23.4975,-1.5,23.54532876,2.2675,0,2.2675,21.23,-1.5,21.28292508,25.3075,8.63,26.73848268,2.2675,0,2.2675,23.04,8.63,24.60322133
08/01/2021 11:00,23.6145,-1.35,23.6530571,2.5845,0,2.5845,21.03,-1.35,21.07328641,25.4145,8.82,26.90147227,2.5845,0,2.5845,22.83,8.82,24.47450306
08/01/2021 11:30,23.835,-1.35,23.87320098,2.805,0,2.805,21.03,-1.35,21.07328641,25.635,8.82,27.10988058,2.805,0,2.805,22.83,8.82,24.47450306
08/01/2021 12:00,23.91,-1.35,23.94808134,3.44,0,3.44,20.47,-1.35,20.51446807,25.7,8.91,27.20070036,3.44,0,3.44,22.26,8.91,23.97698271
08/01/2021 12:30,24.7,-1.14,24.7262937,2.46,0,2.46,22.24,-1.14,22.26919846,26.55,9.01,28.03716462,2.46,0,2.46,24.09,9.01,25.71980171
08/01/2021 13:00,24.568,-1.39,24.60729006,1.958,0,1.958,22.61,-1.39,22.65268637,26.408,8.64,27.78546498,1.958,0,1.958,24.45,8.64,25.9316814
08/01/2021 13:30,24.0225,-1.6,24.07572442,1.6125,0,1.6125,22.41,-1.6,22.46704475,25.8225,8.1,27.0631023,1.6125,0,1.6125,24.21,8.1,25.52908341
08/01/2021 14:00,23.842,-1.6,23.89562646,1.432,0,1.432,22.41,-1.6,22.46704475,25.642,8.1,26.89093089,1.432,0,1.432,24.21,8.1,25.52908341
08/01/2021 14:30,23.6735,-1.6,23.72750729,1.3935,0,1.3935,22.28,-1.6,22.33737675,25.4735,8.1,26.73030494,1.3935,0,1.3935,24.08,8.1,25.40583398
08/01/2021 15:00,23.1505,-1.83,23.22271625,1.3805,0,1.3805,21.77,-1.83,21.84678008,24.9405,7.98,26.18604476,1.3805,0,1.3805,23.56,7.98,24.87476633
08/01/2021 15:30,22.8615,-2.06,22.95412343,1.2115,0,1.2115,21.65,-2.06,21.7477838,24.6315,7.67,25.79805598,1.2115,0,1.2115,23.42,7.67,24.64397087
08/01/2021 16:00,23.2405,-2.18,23.34252001,1.3705,0,1.3705,21.87,-2.18,21.97838256,25.0105,7.49,26.10795301,1.3705,0,1.3705,23.64,7.49,24.79817937
08/01/2021 16:30,23.8765,-2.26,23.98322022,1.3565,0,1.3565,22.52,-2.26,22.63311733,25.6865,7.39,26.728419,1.3565,0,1.3565,24.33,7.39,25.42756378
08/01/2021 17:00,25.121,-2.02,25.20208406,1.171,0,1.171,23.95,-2.02,24.03503484,26.811,7.17,27.75317317,1.171,0,1.171,25.64,7.17,26.62364551
08/01/2021 17:30,26.5145,0.68,26.52321832,1.3245,0,1.3245,25.19,0.68,25.19917657,27.3845,5.13,27.86086395,1.3245,0,1.3245,26.06,5.13,26.56012989
08/01/2021 18:00,26.468,0.82,26.48069908,0.988,0,0.988,25.48,0.82,25.49319125,27.348,5.13,27.82498884,0.988,0,0.988,26.36,5.13,26.85454338
08/01/2021 18:30,25.909,0.71,25.91872645,0.989,0,0.989,24.92,0.71,24.93011231,26.789,5.13,27.27576619,0.989,0,0.989,25.8,5.13,26.30507366
08/01/2021 19:00,25.147,0.71,25.15702107,0.997,0,0.997,24.15,0.71,24.1604346,26.007,5.13,26.50812987,0.997,0,0.997,25.01,5.13,25.530707
08/01/2021 19:30,24.1785,0.71,24.1889223,0.9885,0,0.9885,23.19,0.71,23.20086636,25.0185,4.91,25.49575342,0.9885,0,0.9885,24.03,4.91,24.52649588
08/01/2021 20:00,22.908,-0.7,22.91869246,0.998,0,0.998,21.91,-0.7,21.92117926,23.738,4.51,24.16263115,0.998,0,0.998,22.74,4.51,23.18291828
08/01/2021 20:30,21.8485,-0.88,21.86621486,0.9885,0,0.9885,20.86,-0.88,20.87855359,22.6485,4.12,23.02018576,0.9885,0,0.9885,21.66,4.12,22.04835595
08/01/2021 21:00,21.0165,-0.97,21.03887288,0.9965,0,0.9965,20.02,-0.97,20.04348523,21.8065,4.12,22.19229241,0.9965,0,0.9965,20.81,4.12,21.21392232
08/01/2021 21:30,19.557,-2.96,19.77973329,0.987,0,0.987,18.57,-2.96,18.80442767,20.937,5.42,21.62716738,0.987,0,0.987,19.95,5.42,20.67314441
08/01/2021 22:00,18.6845,-2.39,18.83673645,0.9845,0,0.9845,17.7,-2.39,17.86062989,19.7345,4.2,20.17648359,0.9845,0,0.9845,18.75,4.2,19.21464285
08/01/2021 22:30,17.9205,-1.69,18.00001167,1.3005,0,1.3005,16.62,-1.69,16.70570262,18.6505,3.13,18.91132069,1.3005,0,1.3005,17.35,3.13,17.6300709
08/01/2021 23:00,16.745,-2.01,16.86520456,1.425,0,1.425,15.32,-2.01,15.45129444,17.445,2.82,17.67145792,1.425,0,1.425,16.02,2.82,16.26630874
08/01/2021 23:30,16.616,-1.85,16.71867088,1.296,0,1.296,15.32,-1.85,15.43129612,17.316,2.99,17.5722496,1.296,0,1.296,16.02,2.99,16.29664076
09/01/2021 00:00,16.156,-2.05,16.2855407,1.276,0,1.276,14.88,-2.05,15.02054926,16.846,2.78,17.07384304,1.276,0,1.276,15.57,2.78,15.81623533
09/01/2021 00:30,18.3215,-1.82,18.41167462,1.2715,0,1.2715,17.05,-1.82,17.14686269,19.0415,2.94,19.26713062,1.2715,0,1.2715,17.77,2.94,18.01156573
09/01/2021 01:00,18.848,-2.85,19.062256,1.248,0,1.248,17.6,-2.85,17.82925966,20.008,4.34,20.47329148,1.248,0,1.248,18.76,4.34,19.25547195
09/01/2021 01:30,18.398,-4.24,18.88025434,1.238,0,1.238,17.16,-4.24,17.67606291,19.998,5.4,20.7142464,1.238,0,1.238,18.76,5.4,19.52172124
09/01/2021 02:00,18.002,-4.24,18.4945831,1.222,0,1.222,16.78,-4.24,17.30739726,19.572,5.4,20.30328013,1.222,0,1.222,18.35,5.4,19.12805531
09/01/2021 02:30,18.2125,-4.24,18.69953893,1.2325,0,1.2325,16.98,-4.24,17.50137137,19.7925,5.53,20.55052204,1.2325,0,1.2325,18.56,5.53,19.36632386
09/01/2021 03:00,18.0475,-4.31,18.55500893,1.2375,0,1.2375,16.81,-4.31,17.35373735,19.6175,5.45,20.36047166,1.2375,0,1.2375,18.38,5.45,19.17099111
09/01/2021 03:30,17.8165,-4.31,18.33040568,1.2165,0,1.2165,16.6,-4.31,17.1503965,19.3865,5.53,20.15979371,1.2165,0,1.2165,18.17,5.53,18.99288814
09/01/2021 04:00,17.3635,-4.48,17.93213686,1.2235,0,1.2235,16.14,-4.48,16.75022388,18.9235,5.43,19.68714688,1.2235,0,1.2235,17.7,5.43,18.51418105
09/01/2021 04:30,17.0005,-3.79,17.41783856,1.2005,0,1.2005,15.8,-3.79,16.24820298,18.3005,4.66,18.88448835,1.2005,0,1.2005,17.1,4.66,17.7235888
09/01/2021 05:00,17.002,-2.12,17.13366289,1.202,0,1.202,15.8,-2.12,15.9415934,17.692,2.78,17.90908328,1.202,0,1.202,16.49,2.78,16.72269416
09/01/2021 05:30,16.9925,-2.05,17.1157108,1.1925,0,1.1925,15.8,-2.05,15.93243547,17.6825,2.84,17.90911517,1.1925,0,1.1925,16.49,2.84,16.73277323
09/01/2021 06:00,17.144,-1.98,17.25795863,1.204,0,1.204,15.94,-1.98,16.06250292,17.854,2.89,18.08638759,1.204,0,1.204,16.65,2.89,16.89895263
09/01/2021 06:30,17.7345,-1.78,17.82360486,1.1845,0,1.1845,16.55,-1.78,16.64544682,18.4345,3.04,18.68347907,1.1845,0,1.1845,17.25,3.04,17.51582427
09/01/2021 07:00,18.141,-1.47,18.20046101,1.191,0,1.191,16.95,-1.47,17.01362395,18.861,3.38,19.16146448,1.191,0,1.191,17.67,3.38,17.99036687
09/01/2021 07:30,17.833,-1.47,17.89348454,1.173,0,1.173,16.66,-1.47,16.7247272,18.553,3.38,18.85837238,1.173,0,1.173,17.38,3.38,17.70561493
09/01/2021 08:00,18.139,-1.34,18.18842822,1.179,0,1.179,16.96,-1.34,17.01285396,18.859,3.49,19.179207,1.179,0,1.179,17.68,3.49,18.02116811
09/01/2021 08:30,18.8785,-1.12,18.9116938,1.1785,0,1.1785,17.7,-1.12,17.73539963,19.6085,3.74,19.96198568,1.1785,0,1.1785,18.43,3.74,18.80565075
09/01/2021 09:00,19.2855,-3.43,19.58814464,1.2155,0,1.2155,18.07,-3.43,18.39265614,20.8855,6.14,21.76932958,1.2155,0,1.2155,19.67,6.14,20.60603067
09/01/2021 09:30,19.9955,-3.3,20.26598185,1.3855,0,1.3855,18.61,-3.3,18.9003201,21.6155,6.33,22.52329328,1.3855,0,1.3855,20.23,6.33,21.19721208
09/01/2021 10:00,20.584,-3.21,20.8327904,1.564,0,1.564,19.02,-3.21,19.28897353,22.224,6.42,23.13271657,1.564,0,1.564,20.66,6.42,21.63450947
09/01/2021 10:30,20.9825,-3.02,21.19871945,1.7825,0,1.7825,19.2,-3.02,19.43605927,22.6125,6.56,23.5448244,1.7825,0,1.7825,20.83,6.56,21.83855536
09/01/2021 11:00,21.3305,-3.02,21.54322702,1.9605,0,1.9605,19.37,-3.02,19.60401234,22.9605,6.5,23.862828,1.9605,0,1.9605,21,6.5,21.98294794
09/01/2021 11:30,21.232,-3.1,21.45711593,2.202,0,2.202,19.03,-3.1,19.28084282,22.862,6.5,23.76806774,2.202,0,2.202,20.66,6.5,21.65838406
09/01/2021 12:00,21.3725,-3.01,21.58341623,2.3425,0,2.3425,19.03,-3.01,19.26657728,23.0025,6.61,23.93338894,2.3425,0,2.3425,20.66,6.61,21.69165047
09/01/2021 12:30,21.673,-3.06,21.88795397,2.313,0,2.313,19.36,-3.06,19.60033673,23.313,6.55,24.21566578,2.313,0,2.313,21,6.55,21.99778398
09/01/2021 13:00,21.9845,-2.99,22.18689569,2.2645,0,2.2645,19.72,-2.99,19.94538794,23.6445,6.61,24.55105864,2.2645,0,2.2645,21.38,6.61,22.37848297
09/01/2021 13:30,21.832,-3.1,22.05099145,2.182,0,2.182,19.65,-3.1,19.89302642,23.492,6.52,24.38000131,2.182,0,2.182,21.31,6.52,22.28511835
09/01/2021 14:00,21.4055,-3.32,21.66143648,2.0255,0,2.0255,19.38,-3.32,19.66231929,23.0755,6.39,23.94390946,2.0255,0,2.0255,21.05,6.39,21.99851359
09/01/2021 14:30,21.164,-3.42,21.43854697,1.784,0,1.784,19.38,-3.42,19.67945121,22.834,6.27,23.6791988,1.784,0,1.784,21.05,6.27,21.96395684
09/01/2021 15:00,20.9405,-3.5,21.23098067,1.6605,0,1.6605,19.28,-3.5,19.59511164,22.6005,6.2,23.43549872,1.6605,0,1.6605,20.94,6.2,21.83858054
09/01/2021 15:30,21.0215,-3.5,21.31087662,1.4615,0,1.4615,19.56,-3.5,19.87067186,22.6915,6.2,23.52326874,1.4615,0,1.4615,21.23,6.2,22.11680131
09/01/2021 16:00,21.3185,-3.42,21.59108247,1.2585,0,1.2585,20.06,-3.42,20.34944717,22.9885,6.2,23.80989568,1.2585,0,1.2585,21.73,6.2,22.59718788
09/01/2021 16:30,22.5755,-1.5,22.6252779,1.1855,0,1.1855,21.39,-1.5,21.44253017,23.6055,4.67,24.06301166,1.1855,0,1.1855,22.42,4.67,22.90120739
09/01/2021 17:00,24.1845,-0.7,24.19462833,1.2045,0,1.2045,22.98,-0.7,22.99065897,25.0145,4.6,25.43393816,1.2045,0,1.2045,23.81,4.6,24.25028041
09/01/2021 17:30,25.4255,-0.7,25.43513417,1.1955,0,1.1955,24.23,-0.7,24.24010932,26.2755,4.71,26.69430651,1.1955,0,1.1955,25.08,4.71,25.51843451
09/01/2021 18:00,25.768,0.68,25.77697081,1.208,0,1.208,24.56,0.68,24.56941188,26.628,4.82,27.06072401,1.208,0,1.208,25.42,4.82,25.87293567
09/01/2021 18:30,25.4705,-0.67,25.47931063,1.2005,0,1.2005,24.27,-0.67,24.27924628,26.3305,4.82,26.76803374,1.2005,0,1.2005,25.13,4.82,25.58806949
09/01/2021 19:00,24.042,-2.2,24.14244735,1.202,0,1.202,22.84,-2.2,22.94570984,25.422,5.72,26.05756098,1.202,0,1.202,24.22,5.72,24.88627734
09/01/2021 19:30,22.6525,-3.38,22.90327829,1.1925,0,1.1925,21.46,-3.38,21.72454833,24.4025,6.39,25.22526722,1.1925,0,1.1925,23.21,6.39,24.07355811
09/01/2021 20:00,21.406,-3.55,21.69837174,1.206,0,1.206,20.2,-3.55,20.50957094,23.076,6.06,23.85844454,1.206,0,1.206,21.87,6.06,22.6940631
09/01/2021 20:30,20.599,-3.74,20.93576846,1.199,0,1.199,19.4,-3.74,19.7572164,22.259,5.98,23.04828586,1.199,0,1.199,21.06,5.98,21.89255581
09/01/2021 21:00,19.7565,-3.91,20.13969693,1.1865,0,1.1865,18.57,-3.91,18.9771705,21.3765,5.77,22.14153681,1.1865,0,1.1865,20.19,5.77,20.99830946
09/01/2021 21:30,18.8765,-4.13,19.3230213,1.2065,0,1.2065,17.67,-4.13,18.14623377,20.4765,5.68,21.24969299,1.2065,0,1.2065,19.27,5.68,20.08968143
09/01/2021 22:00,18.0055,-4.3,18.51183487,1.2055,0,1.2055,16.8,-4.3,17.34156856,19.5955,5.61,20.38273093,1.2055,0,1.2055,18.39,5.61,19.22665337
09/01/2021 22:30,17.326,-2.98,17.58040602,1.196,0,1.196,16.13,-2.98,16.4029662,18.336,3.71,18.70756521,1.196,0,1.196,17.14,3.71,17.5369239
09/01/2021 23:00,16.516,-2.19,16.6605629,1.206,0,1.206,15.31,-2.19,15.46583978,17.216,2.65,17.41875874,1.206,0,1.206,16.01,2.65,16.22783411
09/01/2021 23:30,16.2025,-2.19,16.34983505,1.2025,0,1.2025,15,-2.19,15.15902701,16.8925,2.6,17.09141762,1.2025,0,1.2025,15.69,2.6,15.90396491
10/01/2021 00:00,15.927,-2.32,16.095084,1.217,0,1.217,14.71,-2.32,14.89182662,16.617,2.53,16.80849752,1.217,0,1.217,15.4,2.53,15.60643777
10/01/2021 00:30,18.427,-1.86,18.52063522,1.197,0,1.197,17.23,-1.86,17.33010387,19.147,2.88,19.36238645,1.197,0,1.197,17.95,2.88,18.1795737
10/01/2021 01:00,19.028,-1.86,19.11869201,1.218,0,1.218,17.81,-1.86,17.90686181,19.738,2.88,19.94700589,1.218,0,1.218,18.52,2.88,18.7425932
10/01/2021 01:30,18.88,-1.86,18.97139953,1.2,0,1.2,17.68,-1.86,17.77757014,19.59,2.88,19.80056817,1.2,0,1.2,18.39,2.88,18.61414785
10/01/2021 02:00,18.4175,-1.97,18.52255939,1.2075,0,1.2075,17.21,-1.97,17.32238436,19.1375,2.82,19.34415432,1.2075,0,1.2075,17.93,2.82,18.15040771
10/01/2021 02:30,18.595,-1.88,18.68979468,1.205,0,1.205,17.39,-1.88,17.49132642,19.335,2.88,19.54831514,1.205,0,1.205,18.13,2.88,18.35732279
10/01/2021 03:00,18.4505,-1.88,18.54603328,1.2005,0,1.2005,17.25,-1.88,17.35214396,19.1605,2.88,19.37573638,1.2005,0,1.2005,17.96,2.88,18.18944749
10/01/2021 03:30,17.969,-2.07,18.08783738,1.209,0,1.209,16.76,-2.07,16.88734733,18.689,2.74,18.88878824,1.209,0,1.209,17.48,2.74,17.69344511
10/01/2021 04:00,17.7065,-2.07,17.82708732,1.2365,0,1.2365,16.47,-2.07,16.59957228,18.4265,2.84,18.64407419,1.2365,0,1.2365,17.19,2.84,17.42302213
10/01/2021 04:30,17.2435,-2.13,17.37455589,1.2235,0,1.2235,16.02,-2.13,16.16098079,17.9535,2.77,18.16593136,1.2235,0,1.2235,16.73,2.77,16.95776518
10/01/2021 05:00,16.722,-2.21,16.86740597,1.232,0,1.232,15.49,-2.21,15.64685911,17.432,2.72,17.64293128,1.232,0,1.232,16.2,2.72,16.42675866
10/01/2021 05:30,16.71,-2.14,16.84647441,1.22,0,1.22,15.49,-2.14,15.63712569,17.42,2.72,17.63107484,1.22,0,1.22,16.2,2.72,16.42675866
10/01/2021 06:00,16.481,-2.14,16.61935501,1.231,0,1.231,15.25,-2.14,15.39941882,17.181,2.72,17.39497517,1.231,0,1.231,15.95,2.72,16.18026267
10/01/2021 06:30,16.9665,-1.93,17.07591937,1.2065,0,1.2065,15.76,-1.93,15.87773598,17.6565,2.92,17.89632343,1.2065,0,1.2065,16.45,2.92,16.70715116
10/01/2021 07:00,17.343,-1.75,17.4310685,1.223,0,1.223,16.12,-1.75,16.21471246,18.043,3.15,18.31590426,1.223,0,1.223,16.82,3.15,17.11241947
10/01/2021 07:30,16.9895,-1.62,17.06656117,1.1995,0,1.1995,15.79,-1.62,15.87288569,17.6895,3.31,17.99651384,1.1995,0,1.1995,16.49,3.31,16.81892387
10/01/2021 08:00,17.1375,-1.62,17.21389864,1.2175,0,1.2175,15.92,-1.62,16.00221235,17.8375,3.31,18.14200943,1.2175,0,1.2175,16.62,3.31,16.9464008
10/01/2021 08:30,17.5315,-1.62,17.60618903,1.2315,0,1.2315,16.3,-1.62,16.38030525,18.2315,3.18,18.50675531,1.2315,0,1.2315,17,3.18,17.29486629
10/01/2021 09:00,18.3355,-1.48,18.39513415,1.5055,0,1.5055,16.83,-1.48,16.89494895,19.0255,3.34,19.31645025,1.5055,0,1.5055,17.52,3.34,17.83552634
10/01/2021 09:30,19.1365,-1.41,19.18837492,1.9865,0,1.9865,17.15,-1.41,17.20786448,19.8465,3.39,20.13394304,1.9865,0,1.9865,17.86,3.39,18.1788806
10/01/2021 10:00,19.5265,-1.24,19.56583252,2.5365,0,2.5365,16.99,-1.24,17.03519005,20.2365,3.53,20.54207468,2.5365,0,2.5365,17.7,3.53,18.04857058
10/01/2021 10:30,20.4035,-1.12,20.4342167,2.7635,0,2.7635,17.64,-1.12,17.67551979,21.1235,3.63,21.43313211,2.7635,0,2.7635,18.36,3.63,18.71540809
10/01/2021 11:00,20.32,-2,20.41818797,3.76,0,3.76,16.56,-2,16.68033573,21.29,4.33,21.72586017,3.76,0,3.76,17.53,4.33,18.05684912
10/01/2021 11:30,20.1635,-3.56,20.47535915,4.4235,0,4.4235,15.74,-3.56,16.13757107,21.6935,6.22,22.56759496,4.4235,0,4.4235,17.27,6.22,18.35596088
