Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2021 12:00,20.8815,-3.44,21.16295448,3.4215,0,3.4215,17.46,-3.44,17.79565115,22.4715,6.27,23.32983524,3.4215,0,3.4215,19.05,6.27,20.05530852
10/01/2021 12:30,21.597,-3.32,21.85069356,2.977,0,2.977,18.62,-3.32,18.91366702,23.227,6.27,24.05839623,2.977,0,2.977,20.25,6.27,21.19847636
10/01/2021 13:00,21.637,-3.32,21.89022999,3.017,0,3.017,18.62,-3.32,18.91366702,23.267,6.27,24.09701618,3.017,0,3.017,20.25,6.27,21.19847636
10/01/2021 13:30,21.241,-3.44,21.51775269,2.731,0,2.731,18.51,-3.44,18.8269408,22.861,6.15,23.67377919,2.731,0,2.731,20.13,6.15,21.04850113
10/01/2021 14:00,20.78,-3.57,21.08443265,2.66,0,2.66,18.12,-3.57,18.46833236,22.39,6.04,23.19037947,2.66,0,2.66,19.73,6.04,20.63381933
10/01/2021 14:30,20.7,-3.63,21.01587257,1.85,0,1.85,18.85,-3.63,19.19633819,22.35,6.04,23.15176235,1.85,0,1.85,20.5,6.04,21.37127979
10/01/2021 15:00,20.5015,-3.63,20.8203843,1.7415,0,1.7415,18.76,-3.63,19.10796954,22.1415,5.94,22.92443287,1.7415,0,1.7415,20.4,5.94,21.24720217
10/01/2021 15:30,21.0025,-3.23,21.24942132,1.4325,0,1.4325,19.57,-3.23,19.83476241,22.5325,5.62,23.22278959,1.4325,0,1.4325,21.1,5.62,21.83562227
10/01/2021 16:00,22.405,-1.05,22.42959039,1.285,0,1.285,21.12,-1.05,21.14608474,23.185,3.84,23.50084733,1.285,0,1.285,21.9,3.84,22.23410893
10/01/2021 16:30,23.746,-0.78,23.75880712,1.226,0,1.226,22.52,-0.78,22.53350394,24.546,4.14,24.89268399,1.226,0,1.226,23.32,4.14,23.68463637
10/01/2021 17:00,24.796,-2.59,24.93089882,1.226,0,1.226,23.57,-2.59,23.71187466,26.446,6.57,27.24987736,1.226,0,1.226,25.22,6.57,26.06172097
10/01/2021 17:30,25.3525,-2.71,25.49692837,1.2225,0,1.2225,24.13,-2.71,24.28170093,27.2425,7.22,28.18301272,1.2225,0,1.2225,26.02,7.22,27.00312574
10/01/2021 18:00,25.1665,-2.59,25.29942336,1.2365,0,1.2365,23.93,-2.59,24.0697528,27.0465,7.33,28.02217091,1.2365,0,1.2365,25.81,7.33,26.83067275
10/01/2021 18:30,24.4185,-2.9,24.59010253,1.2285,0,1.2285,23.19,-2.9,23.37062472,26.2585,7.03,27.1832618,1.2285,0,1.2285,25.03,7.03,25.99849611
10/01/2021 19:00,23.228,-2.49,23.36108054,1.238,0,1.238,21.99,-2.49,22.13052643,24.698,5.85,25.38136529,1.238,0,1.238,23.46,5.85,24.17838084
10/01/2021 19:30,22.54,-1,22.56217188,1.23,0,1.23,21.31,-1,21.33345026,23.33,4,23.67042247,1.23,0,1.23,22.1,4,22.45907389
10/01/2021 20:00,21.1505,-1.28,21.18919655,1.2305,0,1.2305,19.92,-1.28,19.96108213,21.9205,3.69,22.22890956,1.2305,0,1.2305,20.69,3.69,21.01647449
10/01/2021 20:30,20.251,-1.53,20.3087149,1.231,0,1.231,19.02,-1.53,19.08143863,21.021,3.44,21.30061128,1.231,0,1.231,19.79,3.44,20.08675434
10/01/2021 21:00,19.362,-1.68,19.43474836,1.232,0,1.232,18.13,-1.68,18.20767146,20.132,3.35,20.40881976,1.232,0,1.232,18.9,3.35,19.19459559
10/01/2021 21:30,18.616,-1.68,18.69165204,1.226,0,1.226,17.39,-1.68,17.47096162,19.346,3.2,19.6088683,1.226,0,1.226,18.12,3.2,18.4003913
10/01/2021 22:00,17.467,-1.94,17.57440437,1.217,0,1.217,16.25,-1.94,16.36539337,18.197,2.96,18.43617121,1.217,0,1.217,16.98,2.96,17.23606684
10/01/2021 22:30,16.2115,-2.17,16.35608854,1.2215,0,1.2215,14.99,-2.17,15.14625366,16.9115,2.68,17.1225358,1.2215,0,1.2215,15.69,2.68,15.91723908
10/01/2021 23:00,14.976,-2.39,15.16550942,1.236,0,1.236,13.74,-2.39,13.94631493,15.666,2.49,15.86264972,1.236,0,1.236,14.43,2.49,14.64325783
10/01/2021 23:30,14.8065,-2.27,14.9794974,1.2365,0,1.2365,13.57,-2.27,13.7585537,15.4765,2.57,15.68843371,1.2365,0,1.2365,14.24,2.57,14.47005529
11/01/2021 00:00,14.6255,-2.27,14.80061317,1.2255,0,1.2255,13.4,-2.27,13.5909124,15.3055,2.57,15.51976901,1.2255,0,1.2255,14.08,2.57,14.31262729
11/01/2021 00:30,17.005,-2.02,17.1245562,1.235,0,1.235,15.77,-2.02,15.89884587,17.705,2.75,17.91729681,1.235,0,1.235,16.47,2.75,16.69800587
11/01/2021 01:00,17.573,-3.2,17.86197999,1.233,0,1.233,16.34,-3.2,16.65039339,18.743,4.28,19.22546356,1.233,0,1.233,17.51,4.28,18.02549583
11/01/2021 01:30,17.3455,-4.42,17.89979805,1.2355,0,1.2355,16.11,-4.42,16.70534346,18.9055,5.26,19.62359626,1.2355,0,1.2355,17.67,5.26,18.43628216
11/01/2021 02:00,17.216,-4.36,17.7595117,1.226,0,1.226,15.99,-4.36,16.57376541,18.766,5.38,19.52196599,1.226,0,1.226,17.54,5.38,18.34655281
11/01/2021 02:30,17.3635,-4.36,17.90253424,1.2335,0,1.2335,16.13,-4.36,16.70887489,18.9235,5.38,19.67341486,1.2335,0,1.2335,17.69,5.38,18.49001082
11/01/2021 03:00,17.0995,-4.49,17.67916854,1.2295,0,1.2295,15.87,-4.49,16.49293788,18.6395,5.38,19.40039588,1.2295,0,1.2295,17.41,5.38,18.22230776
11/01/2021 03:30,16.709,-4.56,17.3200543,1.239,0,1.239,15.47,-4.56,16.1280656,18.249,5.3,19.00305241,1.239,0,1.239,17.01,5.3,17.81656813
11/01/2021 04:00,16.4575,-4.56,17.07755563,1.2475,0,1.2475,15.21,-4.56,15.87884442,17.9975,5.38,18.78441924,1.2475,0,1.2475,16.75,5.38,17.59280819
11/01/2021 04:30,15.947,-4.56,16.58615112,1.247,0,1.247,14.7,-4.56,15.39102336,17.477,5.33,18.2716838,1.247,0,1.247,16.23,5.33,17.08279251
11/01/2021 05:00,15.642,-4.68,16.32711132,1.242,0,1.242,14.4,-4.68,15.14141341,17.152,5.21,17.92582506,1.242,0,1.242,15.91,5.21,16.74133209
11/01/2021 05:30,16.1595,-3.47,16.52786557,1.2495,0,1.2495,14.91,-3.47,15.30846171,17.3595,4.38,17.90353709,1.2495,0,1.2495,16.11,4.38,16.69480458
11/01/2021 06:00,16.839,-1.82,16.93706943,1.259,0,1.259,15.58,-1.82,15.68594275,17.569,3.07,17.83520847,1.259,0,1.259,16.31,3.07,16.59641528
11/01/2021 06:30,18.6985,-1.11,18.73141752,1.2485,0,1.2485,17.45,-1.11,17.48526808,19.4585,3.73,19.81277674,1.2485,0,1.2485,18.21,3.73,18.58808758
11/01/2021 07:00,20.051,-0.67,20.06219083,1.261,0,1.261,18.79,-0.67,18.80194139,20.811,4.43,21.27727945,1.261,0,1.261,19.55,4.43,20.04563294
11/01/2021 07:30,20.194,-2.18,20.31132778,1.244,0,1.244,18.95,-2.18,19.074981,21.804,7.27,22.98406657,1.244,0,1.244,20.56,7.27,21.80748725
11/01/2021 08:00,21.6035,0.14,21.60395363,1.2435,0,1.2435,20.36,0.14,20.36048133,22.6635,6.33,23.5308974,1.2435,0,1.2435,21.42,6.33,22.33574042
11/01/2021 08:30,22.6855,-1.25,22.7199122,1.1055,0,1.1055,21.58,-1.25,21.61617219,24.4955,8.75,26.01138251,1.1055,0,1.1055,23.39,8.75,24.9730775
11/01/2021 09:00,23.316,-1.16,23.34483789,1.446,0,1.446,21.87,-1.16,21.900742,25.166,9.11,26.76414871,1.446,0,1.446,23.72,9.11,25.40926012
11/01/2021 09:30,23.2605,-1.34,23.29906565,1.6205,0,1.6205,21.64,-1.34,21.68144829,25.0905,8.9,26.62223113,1.6205,0,1.6205,23.47,8.9,25.10081473
11/01/2021 10:00,23.094,0.43,23.09800286,2.034,0,2.034,21.06,0.43,21.06438938,24.184,6.87,25.1408583,2.034,0,2.034,22.15,6.87,23.19093357
11/01/2021 10:30,23.2375,1.21,23.26898163,2.1775,0,2.1775,21.06,1.21,21.09473157,24.0475,6.21,24.83639177,2.1775,0,2.1775,21.87,6.21,22.73457719
11/01/2021 11:00,23.2905,1.3,23.32675267,3.2105,0,3.2105,20.08,1.3,20.12203767,24.0905,6.28,24.89559379,3.2105,0,3.2105,20.88,6.28,21.80396294
11/01/2021 11:30,23.9695,1.45,24.01331777,2.4995,0,2.4995,21.47,1.45,21.51890796,24.7895,6.45,25.61487478,2.4995,0,2.4995,22.29,6.45,23.20445216
11/01/2021 12:00,23.485,1.56,23.53675477,3.825,0,3.825,19.66,1.56,19.72179505,24.295,6.6,25.17552432,3.825,0,3.825,20.47,6.6,21.50769397
11/01/2021 12:30,23.9975,1.74,24.06049888,3.9775,0,3.9775,20.02,1.74,20.09547213,24.8075,6.78,25.71731822,3.9775,0,3.9775,20.83,6.78,21.90564539
11/01/2021 13:00,24.1915,1.58,24.24304173,3.1915,0,3.1915,21,1.58,21.05935422,25.0115,6.61,25.87019969,3.1915,0,3.1915,21.82,6.61,22.79922148
11/01/2021 13:30,23.8275,0.6,23.8350531,2.7375,0,2.7375,21.09,0.6,21.09853312,24.9075,7,25.87244782,2.7375,0,2.7375,22.17,7,23.24884728
11/01/2021 14:00,22.9425,-1.21,22.97438587,3.3325,0,3.3325,19.61,-1.21,19.64729498,24.6725,8.84,26.2083547,3.3325,0,3.3325,21.34,8.84,23.09851077
11/01/2021 14:30,23.36,-1.04,23.38313922,3.11,0,3.11,20.25,-1.04,20.27668859,25.11,9,26.67418415,3.11,0,3.11,22,9,23.76972865
11/01/2021 15:00,22.952,-1.04,22.97555013,2.552,0,2.552,20.4,-1.04,20.4264926,24.712,9,26.29986586,2.552,0,2.552,22.16,9,23.91789288
11/01/2021 15:30,22.999,-1.04,23.02250206,1.849,0,1.849,21.15,-1.04,21.1755543,24.779,8.91,26.33224147,1.849,0,1.849,22.93,8.91,24.60026423
11/01/2021 16:00,23.308,-1.36,23.34764365,1.948,0,1.948,21.36,-1.36,21.40325209,25.088,8.57,26.5113682,1.948,0,1.948,23.14,8.57,24.67599035
11/01/2021 16:30,24.3205,-1.27,24.35363669,1.1605,0,1.1605,23.16,-1.27,23.19479467,26.1305,8.33,27.42611767,1.1605,0,1.1605,24.97,8.33,26.3228
11/01/2021 17:00,25.9905,1.06,26.01210661,1.0105,0,1.0105,24.98,1.06,25.00247988,26.8605,5.94,27.50945402,1.0105,0,1.0105,25.85,5.94,26.52368941
11/01/2021 17:30,26.828,0.8,26.83992519,1.268,0,1.268,25.56,0.8,25.5725165,27.718,5.68,28.29399095,1.268,0,1.268,26.45,5.68,27.05300168
11/01/2021 18:00,26.959,0.71,26.96834776,1.399,0,1.399,25.56,0.71,25.56985921,27.849,5.55,28.39664242,1.399,0,1.399,26.45,5.55,27.02600599
11/01/2021 18:30,26.4385,-0.33,26.44055942,1.3685,0,1.3685,25.07,-0.33,25.07217182,27.6685,6.44,28.4080885,1.3685,0,1.3685,26.3,6.44,27.07699392
11/01/2021 19:00,25.141,-2.1,25.22855289,1.351,0,1.351,23.79,-2.1,23.88250615,27.001,7.77,28.09674182,1.351,0,1.351,25.65,7.77,26.80103356
11/01/2021 19:30,23.8535,-2.54,23.98835264,1.3335,0,1.3335,22.52,-2.54,22.66278888,25.6635,7.38,26.70355093,1.3335,0,1.3335,24.33,7.38,25.42465929
11/01/2021 20:00,22.665,-2.66,22.82055707,1.315,0,1.315,21.35,-2.66,21.51506681,23.685,5.2,24.24910772,1.315,0,1.315,22.37,5.2,22.96642985
11/01/2021 20:30,21.6225,-0.74,21.63515903,1.3325,0,1.3325,20.29,-0.74,20.30348985,22.4125,4.17,22.79712825,1.3325,0,1.3325,21.08,4.17,21.48849227
11/01/2021 21:00,20.9955,-0.74,21.00853684,1.3255,0,1.3255,19.67,-0.74,19.68391475,21.7755,4.17,22.17118175,1.3255,0,1.3255,20.45,4.17,20.87082653
11/01/2021 21:30,19.859,-1.01,19.88466698,1.319,0,1.319,18.54,-1.01,18.56749041,20.629,3.96,21.00564784,1.319,0,1.319,19.31,3.96,19.71186698
11/01/2021 22:00,18.634,-1.76,18.71693233,1.344,0,1.344,17.29,-1.76,17.37934694,19.554,4.2,19.9999729,1.344,0,1.344,18.21,4.2,18.68807374
11/01/2021 22:30,17.04,-3.91,17.48284016,1.32,0,1.32,15.72,-3.91,16.19896602,18.55,5.56,19.36533243,1.32,0,1.32,17.23,5.56,18.10487503
11/01/2021 23:00,16.0465,-3.97,16.53030739,1.3165,0,1.3165,14.73,-3.97,15.25561536,17.5265,5.49,18.36622722,1.3165,0,1.3165,16.21,5.49,17.11444419
11/01/2021 23:30,16.0475,-3.97,16.53127812,1.3175,0,1.3175,14.73,-3.97,15.25561536,17.5275,5.67,18.42178483,1.3175,0,1.3175,16.21,5.67,17.17303118
12/01/2021 00:00,15.616,-4.14,16.15546521,1.336,0,1.336,14.28,-4.14,14.86801937,17.096,5.46,17.94672159,1.336,0,1.336,15.76,5.46,16.67900477
12/01/2021 00:30,17.725,-3.9,18.14898413,1.315,0,1.315,16.41,-3.9,16.86707147,19.235,5.46,19.99491998,1.315,0,1.315,17.92,5.46,18.73333926
12/01/2021 01:00,18.5285,-1.77,18.61285073,1.3385,0,1.3385,17.19,-1.77,17.28088539,19.3385,3.41,19.63684502,1.3385,0,1.3385,18,3.41,18.32015557
12/01/2021 01:30,18.7125,-1.5,18.77252397,1.3225,0,1.3225,17.39,-1.5,17.45457247,19.4525,3.27,19.72543171,1.3225,0,1.3225,18.13,3.27,18.42253511
12/01/2021 02:00,18.448,-1.58,18.51553683,1.338,0,1.338,17.11,-1.58,17.18279663,19.168,3.27,19.4449254,1.338,0,1.338,17.83,3.27,18.12737709
12/01/2021 02:30,17.861,-2.14,17.98874429,1.321,0,1.321,16.54,-2.14,16.67786557,18.591,2.7,18.78603952,1.321,0,1.321,17.27,2.7,17.47978547
12/01/2021 03:00,17.485,-2.22,17.62536879,1.335,0,1.335,16.15,-2.22,16.30186799,18.205,2.62,18.39256439,1.335,0,1.335,16.87,2.62,17.0722377
12/01/2021 03:30,17.0065,-2.3,17.16132402,1.3265,0,1.3265,15.68,-2.3,15.84778849,17.7365,2.57,17.92172794,1.3265,0,1.3265,16.41,2.57,16.61002709
12/01/2021 04:00,16.385,-2.44,16.56568215,1.335,0,1.335,15.05,-2.44,15.24651108,17.095,2.48,17.27395221,1.335,0,1.335,15.76,2.48,15.95393368
12/01/2021 04:30,15.866,-2.52,16.06487958,1.316,0,1.316,14.55,-2.52,14.76661437,16.576,2.4,16.74884402,1.316,0,1.316,15.26,2.4,15.44757586
12/01/2021 05:00,15.4385,-2.59,15.65424486,1.3285,0,1.3285,14.11,-2.59,14.34573804,16.1385,2.35,16.30869959,1.3285,0,1.3285,14.81,2.35,14.99528593
12/01/2021 05:30,15.9605,-2.17,16.10734181,1.3205,0,1.3205,14.64,-2.17,14.79994932,16.6805,2.79,16.91221985,1.3205,0,1.3205,15.36,2.79,15.61133242
12/01/2021 06:00,16.6865,-1.8,16.78330368,1.3165,0,1.3165,15.37,-1.8,15.4750412,17.4065,3.11,17.68214756,1.3165,0,1.3165,16.09,3.11,16.38780644
12/01/2021 06:30,18.539,-1.41,18.59254208,1.299,0,1.299,17.24,-1.41,17.29756341,19.429,4.5,19.94332071,1.299,0,1.299,18.13,4.5,18.68012045
12/01/2021 07:00,19.4395,-2.51,19.60087397,1.2895,0,1.2895,18.15,-2.51,18.32273451,21.0695,7.16,22.25285218,1.2895,0,1.2895,19.78,7.16,21.03601673
12/01/2021 07:30,20.0695,-1.97,20.16595473,1.2695,0,1.2695,18.8,-1.97,18.90293363,21.7295,7.74,23.06683269,1.2695,0,1.2695,20.46,7.74,21.87508171
12/01/2021 08:00,20.901,-1.57,20.95988313,1.281,0,1.281,19.62,-1.57,19.68271577,22.591,8.07,23.98912631,1.281,0,1.281,21.31,8.07,22.78686025
12/01/2021 08:30,21.9605,-0.75,21.97330335,1.2605,0,1.2605,20.7,-0.75,20.7135825,23.5205,8.07,24.86641953,1.2605,0,1.2605,22.26,8.07,23.67767936
12/01/2021 09:00,22.9665,1.36,23.00673211,1.3665,0,1.3665,21.6,1.36,21.64277247,23.7765,6.25,24.58423178,1.3665,0,1.3665,22.41,6.25,23.26522297
12/01/2021 09:30,23.1985,1.26,23.23269253,1.4685,0,1.4685,21.73,1.26,21.76649949,24.0085,6.12,24.77624815,1.4685,0,1.4685,22.54,6.12,23.35606987
12/01/2021 10:00,22.879,1.26,22.9136693,1.579,0,1.579,21.3,1.26,21.33723506,23.679,6.06,24.44214886,1.579,0,1.579,22.1,6.06,22.91579368
12/01/2021 10:30,22.4475,1,22.46976316,2.0575,0,2.0575,20.39,1,20.4145071,23.2475,5.85,23.97224971,2.0575,0,2.0575,21.19,5.85,21.98268864
12/01/2021 11:00,22.737,1.07,22.7621631,1.987,0,1.987,20.75,1.07,20.77756964,23.527,5.94,24.26527002,1.987,0,1.987,21.54,5.94,22.34401933
12/01/2021 11:30,22.859,1.18,22.88943601,2.109,0,2.109,20.75,1.18,20.78352473,23.649,6.05,24.41060632,2.109,0,2.109,21.54,6.05,22.37351336
12/01/2021 12:00,22.7545,1.18,22.7850756,2.4645,0,2.4645,20.29,1.18,20.32428351,23.5545,6.05,24.31906598,2.4645,0,2.4645,21.09,6.05,21.94061531
12/01/2021 12:30,23.012,1.18,23.04223392,2.442,0,2.442,20.57,1.18,20.60381761,23.812,6.05,24.56855397,2.442,0,2.442,21.37,6.05,22.20989419
12/01/2021 13:00,23.185,1.18,23.21500862,2.615,0,2.615,20.57,1.18,20.60381761,23.985,6.05,24.73626336,2.615,0,2.615,21.37,6.05,22.20989419
12/01/2021 13:30,22.843,0.95,22.86274588,2.203,0,2.203,20.64,0.95,20.66185132,23.643,5.81,24.34640731,2.203,0,2.203,21.44,5.81,22.21327756
12/01/2021 14:00,22.5515,0.86,22.56789206,1.9115,0,1.9115,20.64,0.86,20.6579089,23.3515,5.81,24.06342977,1.9115,0,1.9115,21.44,5.81,22.21327756
12/01/2021 14:30,22.557,0.98,22.57827826,2.427,0,2.427,20.13,0.98,20.15384083,23.357,5.9,24.09065066,2.427,0,2.427,20.93,5.9,21.74568693
12/01/2021 15:00,22.204,0.87,22.22103769,2.074,0,2.074,20.13,0.87,20.14879153,23.004,5.8,23.72391232,2.074,0,2.074,20.93,5.8,21.71876838
12/01/2021 15:30,22.548,1.02,22.57105899,1.788,0,1.788,20.76,1.02,20.7850427,23.368,5.91,24.10376576,1.788,0,1.788,21.58,5.91,22.37463966
12/01/2021 16:00,23.0205,1.02,23.04308617,1.5705,0,1.5705,21.45,1.02,21.47423805,23.8405,5.91,24.56211596,1.5705,0,1.5705,22.27,5.91,23.04085502
12/01/2021 16:30,23.7425,0.95,23.7614984,1.2825,0,1.2825,22.46,0.95,22.4800823,24.5725,5.83,25.25463633,1.2825,0,1.2825,23.29,5.83,24.00860262
12/01/2021 17:00,24.6525,0.95,24.67079764,1.3525,0,1.3525,23.3,0.95,23.31935891,25.5025,5.72,26.1361035,1.3525,0,1.3525,24.15,5.72,24.81815666
12/01/2021 17:30,25.5105,0.7,25.52010208,1.4105,0,1.4105,24.1,0.7,24.11016383,26.3805,5.26,26.89978402,1.4105,0,1.4105,24.97,5.26,25.51800345
12/01/2021 18:00,25.756,0.7,25.76551059,1.406,0,1.406,24.35,0.7,24.36005952,26.626,5.18,27.12519633,1.406,0,1.406,25.22,5.18,25.7464716
12/01/2021 18:30,24.9535,0.7,24.96331633,1.3735,0,1.3735,23.58,0.7,23.59038787,25.8035,4.99,26.28156602,1.3735,0,1.3735,24.43,4.99,24.93441397
12/01/2021 19:00,24.0235,0,24.0235,1.3735,0,1.3735,22.65,0,22.65,24.8635,4.85,25.33211662,1.3735,0,1.3735,23.49,4.85,23.98546643
12/01/2021 19:30,23.0305,-0.67,23.04024371,1.3405,0,1.3405,21.69,-0.67,21.70034562,23.8505,4.57,24.28438285,1.3405,0,1.3405,22.51,4.57,22.96921853
12/01/2021 20:00,21.9565,-0.67,21.96672011,1.2565,0,1.2565,20.7,-0.67,20.71084016,22.7565,4.46,23.18943493,1.2565,0,1.2565,21.5,4.46,21.95772301
12/01/2021 20:30,20.774,-0.96,20.79616974,1.144,0,1.144,19.63,-0.96,19.65346026,21.574,4.07,21.95455251,1.144,0,1.144,20.43,4.07,20.83146178
12/01/2021 21:00,19.9805,-1.08,20.00966717,1.1805,0,1.1805,18.8,-1.08,18.83099573,20.7705,3.97,21.14650255,1.1805,0,1.1805,19.59,3.97,19.98822153
12/01/2021 21:30,18.9755,-1.49,19.03390922,1.1755,0,1.1755,17.8,-1.49,17.8622535,19.8955,4.34,20.3633622,1.1755,0,1.1755,18.72,4.34,19.21650332
12/01/2021 22:00,17.5075,-3.89,17.93445445,1.1975,0,1.1975,16.31,-3.89,16.76747447,19.1175,6.02,20.04293407,1.1975,0,1.1975,17.92,6.02,18.90414769
12/01/2021 22:30,16.445,-3.76,16.86936943,1.175,0,1.175,15.27,-3.76,15.72610886,17.905,5.53,18.73952841,1.175,0,1.175,16.73,5.53,17.62026674
12/01/2021 23:00,16.077,-1.68,16.16453924,1.197,0,1.197,14.88,-1.68,14.97453839,16.797,3.23,17.10473937,1.197,0,1.197,15.6,3.23,15.93087882
12/01/2021 23:30,15.7885,-1.8,15.89077507,1.1885,0,1.1885,14.6,-1.8,14.71054044,16.4985,3.13,16.79277828,1.1885,0,1.1885,15.31,3.13,15.62667591
13/01/2021 00:00,15.4605,-1.8,15.56493046,1.2005,0,1.2005,14.26,-1.8,14.37315553,16.1705,3.13,16.47063964,1.2005,0,1.2005,14.97,3.13,15.29371766
13/01/2021 00:30,17.678,-1.67,17.75670533,1.198,0,1.198,16.48,-1.67,16.56439857,18.408,3.13,18.67220833,1.198,0,1.198,17.21,3.13,17.4923126
13/01/2021 01:00,18.037,-1.67,18.11414555,1.217,0,1.217,16.82,-1.67,16.90270097,18.777,3.13,19.03608754,1.217,0,1.217,17.56,3.13,17.83677381
13/01/2021 01:30,17.8085,-1.67,17.8866311,1.2185,0,1.2185,16.59,-1.67,16.67384179,18.5385,3.13,18.80087451,1.2185,0,1.2185,17.32,3.13,17.60054829
13/01/2021 02:00,17.4245,-1.75,17.51215864,1.2345,0,1.2345,16.19,-1.75,16.28430533,18.1445,3.13,18.41248979,1.2345,0,1.2345,16.91,3.13,17.19723815
13/01/2021 02:30,17.5095,-1.75,17.59673522,1.2295,0,1.2295,16.28,-1.75,16.37378698,18.2495,3.13,18.51597014,1.2295,0,1.2295,17.02,3.13,17.30541245
13/01/2021 03:00,17.253,-1.81,17.3476831,1.233,0,1.233,16.02,-1.81,16.12192606,17.963,3.06,18.22177184,1.233,0,1.233,16.73,3.06,17.00754244
13/01/2021 03:30,16.831,-1.92,16.94015823,1.221,0,1.221,15.61,-1.92,15.72763491,17.551,2.99,17.80386759,1.221,0,1.221,16.33,2.99,16.60147584
13/01/2021 04:00,16.1505,-1.92,16.26422609,1.2405,0,1.2405,14.91,-1.92,15.03311345,16.8605,2.99,17.12356739,1.2405,0,1.2405,15.62,2.99,15.90360022
13/01/2021 04:30,15.994,-1.92,16.10883099,1.224,0,1.224,14.77,-1.92,14.89427071,16.704,2.99,16.96949369,1.224,0,1.224,15.48,2.99,15.76611874
13/01/2021 05:00,15.6415,-1.98,15.76632241,1.2415,0,1.2415,14.4,-1.98,14.53548761,16.3515,2.99,16.62262471,1.2415,0,1.2415,15.11,2.99,15.40299322
13/01/2021 05:30,16.0815,-1.61,16.16189167,1.2415,0,1.2415,14.84,-1.61,14.92707942,16.7915,3.34,17.12045771,1.2415,0,1.2415,15.55,3.34,15.90465655
13/01/2021 06:00,16.567,-1.51,16.63567218,1.247,0,1.247,15.32,-1.51,15.39423593,17.277,3.42,17.61224372,1.247,0,1.247,16.03,3.42,16.39076874
13/01/2021 06:30,17.723,-1.17,17.76157732,1.233,0,1.233,16.49,-1.17,16.53145487,18.453,3.72,18.82422931,1.233,0,1.233,17.22,3.72,17.6172302
13/01/2021 07:00,19.3555,-0.56,19.36359936,1.2355,0,1.2355,18.12,-0.56,18.12865136,20.0955,4.71,20.6400877,1.2355,0,1.2355,18.86,4.71,19.43923095
13/01/2021 07:30,20.373,-0.78,20.38792606,1.233,0,1.233,19.14,-0.78,19.15588682,21.633,6.82,22.68257236,1.233,0,1.233,20.4,6.82,21.50982101
13/01/2021 08:00,21.7105,1.15,21.74093628,1.2205,0,1.2205,20.49,1.15,20.52224647,22.5105,6.03,23.30415221,1.2205,0,1.2205,21.29,6.03,22.12747161
13/01/2021 08:30,22.2965,1.3,22.33436617,1.2265,0,1.2265,21.07,1.3,21.11006632,23.0965,6.15,23.90127219,1.2265,0,1.2265,21.87,6.15,22.71826138
13/01/2021 09:00,22.742,0.32,22.74425123,1.352,0,1.352,21.39,0.32,21.39239351,24.002,7.57,25.16745724,1.352,0,1.352,22.65,7.57,23.88152843
13/01/2021 09:30,22.3105,-1.05,22.33519443,1.4605,0,1.4605,20.85,-1.05,20.87642211,24.1105,9.13,25.78125502,1.4605,0,1.4605,22.65,9.13,24.42088041
13/01/2021 10:00,22.6245,1.19,22.6557741,1.8945,0,1.8945,20.73,1.19,20.76412772,23.5045,6.57,24.40545882,1.8945,0,1.8945,21.61,6.57,22.58665535
13/01/2021 10:30,22.5455,1.33,22.58469549,1.9555,0,1.9555,20.59,1.33,20.6329106,23.3555,6.31,24.19288078,1.9555,0,1.9555,21.4,6.31,22.31089644
13/01/2021 11:00,22.8025,1.4,22.84543732,2.3625,0,2.3625,20.44,1.4,20.48788911,23.6125,6.36,24.45403354,2.3625,0,2.3625,21.25,6.36,22.18134577
13/01/2021 11:30,23.0195,1.34,23.05846873,2.5795,0,2.5795,20.44,1.34,20.48387659,23.8295,6.3,24.64822651,2.5795,0,2.5795,21.25,6.3,22.16421666
13/01/2021 12:00,22.8765,1.34,22.91571191,2.9065,0,2.9065,19.97,1.34,20.01490694,23.6765,6.3,24.50033984,2.9065,0,2.9065,20.77,6.3,21.70444425
13/01/2021 12:30,23.4665,1.34,23.50472766,3.0365,0,3.0365,20.43,1.34,20.47389802,24.2865,6.3,25.0903185,3.0365,0,3.0365,21.25,6.3,22.16421666
13/01/2021 13:00,23.226,1.07,23.25063388,2.566,0,2.566,20.66,1.07,20.68768958,24.046,6.05,24.79541522,2.566,0,2.566,21.48,6.05,22.31575452
13/01/2021 13:30,22.9845,0.92,23.00290504,2.3945,0,2.3945,20.59,0.92,20.61054342,23.7945,5.92,24.51988235,2.3945,0,2.3945,21.4,5.92,22.20374743
13/01/2021 14:00,22.8645,1.07,22.88952294,2.2245,0,2.2245,20.64,1.07,20.66771637,23.6945,6.07,24.45964493,2.2245,0,2.2245,21.47,6.07,22.31156203
13/01/2021 14:30,22.789,1.07,22.81410575,1.839,0,1.839,20.95,1.07,20.97730679,23.609,6.07,24.37682877,1.839,0,1.839,21.77,6.07,22.6003938
13/01/2021 15:00,22.6955,1.07,22.72070906,1.6655,0,1.6655,21.03,1.07,21.05720304,23.5155,6.13,24.30135058,1.6655,0,1.6655,21.85,6.13,22.69359822
13/01/2021 15:30,22.5195,0.96,22.53995298,1.4395,0,1.4395,21.08,0.96,21.10184826,23.2895,5.96,24.04001685,1.4395,0,1.4395,21.85,5.96,22.64826925
13/01/2021 16:00,22.922,0.96,22.94209415,1.302,0,1.302,21.62,0.96,21.6413031,23.752,5.96,24.48834629,1.302,0,1.302,22.45,5.96,23.22765808
13/01/2021 16:30,23.656,0.96,23.67547119,1.226,0,1.226,22.43,0.96,22.45053451,24.496,5.96,25.21062506,1.226,0,1.226,23.27,5.96,24.02112612
13/01/2021 17:00,24.778,0.87,24.79326893,1.318,0,1.318,23.46,0.87,23.47612617,25.628,5.78,26.27171072,1.318,0,1.318,24.31,5.78,24.98768697
13/01/2021 17:30,25.707,0.69,25.71625846,1.387,0,1.387,24.32,0.69,24.32978627,26.567,5.51,27.13237161,1.387,0,1.387,25.18,5.51,25.77581231
13/01/2021 18:00,25.6935,0.69,25.70276332,1.3735,0,1.3735,24.32,0.69,24.32978627,26.5535,5.34,27.08512437,1.3735,0,1.3735,25.18,5.34,25.74000777
13/01/2021 18:30,24.892,0.82,24.90550269,1.352,0,1.352,23.54,0.82,23.55427774,25.742,5.16,26.25406948,1.352,0,1.352,24.39,5.16,24.9298556
13/01/2021 19:00,24.4115,0.68,24.42096911,1.3615,0,1.3615,23.05,0.68,23.06002819,25.2615,5.16,25.78311429,1.3615,0,1.3615,23.9,5.16,24.45067688
13/01/2021 19:30,23.382,0,23.382,1.342,0,1.342,22.04,0,22.04,24.212,4.81,24.68515838,1.342,0,1.342,22.87,4.81,23.37034446
13/01/2021 20:00,22.09,0.68,22.1004638,1.26,0,1.26,20.83,0.68,20.84109642,22.89,4.6,23.34763585,1.26,0,1.26,21.63,4.6,22.11372651
13/01/2021 20:30,20.956,-0.73,20.96871088,1.166,0,1.166,19.79,-0.73,19.80345929,21.746,4.37,22.18074426,1.166,0,1.166,20.58,4.37,21.03885216
13/01/2021 21:00,19.7285,-1.11,19.75970172,1.1985,0,1.1985,18.53,-1.11,18.56321632,20.5085,3.94,20.88353831,1.1985,0,1.1985,19.31,3.94,19.70785884
13/01/2021 21:30,18.804,-1.11,18.83673316,1.194,0,1.194,17.61,-1.11,17.64494829,19.574,3.94,19.96659901,1.194,0,1.194,18.38,3.94,18.79755303
13/01/2021 22:00,17.944,-1.52,18.00826299,1.214,0,1.214,16.73,-1.52,16.7989077,18.794,4.1,19.23601923,1.214,0,1.214,17.58,4.1,18.05177
13/01/2021 22:30,16.5805,-3.88,17.02842859,1.2005,0,1.2005,15.38,-3.88,15.86186622,18.1405,6.09,19.13546028,1.2005,0,1.2005,16.94,6.09,18.00143605
13/01/2021 23:00,15.9875,-1.91,16.10118804,1.2275,0,1.2275,14.76,-1.91,14.88306756,16.8075,3.73,17.21641531,1.2275,0,1.2275,15.58,3.73,16.02027778
13/01/2021 23:30,15.6515,-1.62,15.73511526,1.2215,0,1.2215,14.43,-1.62,14.52065081,16.3515,3.36,16.69314686,1.2215,0,1.2215,15.13,3.36,15.49859671
14/01/2021 00:00,15.548,-1.62,15.63216888,1.248,0,1.248,14.3,-1.62,14.3914697,16.258,3.36,16.60157113,1.248,0,1.248,15.01,3.36,15.38147262
14/01/2021 00:30,18.0375,-1.31,18.08500778,1.2375,0,1.2375,16.8,-1.31,16.850997,18.7875,3.59,19.12742158,1.2375,0,1.2375,17.55,3.59,17.91341955
14/01/2021 01:00,18.2955,-1.4,18.3489869,1.2555,0,1.2555,17.04,-1.4,17.09741501,19.0455,3.46,19.35723819,1.2555,0,1.2555,17.79,3.46,18.12334682
14/01/2021 01:30,17.9535,-1.45,18.01195887,1.2435,0,1.2435,16.71,-1.45,16.77279345,18.6935,3.46,19.01101108,1.2435,0,1.2435,17.45,3.46,17.78971894
14/01/2021 02:00,17.458,-1.58,17.5293515,1.268,0,1.268,16.19,-1.58,16.26691427,18.178,3.31,18.47689866,1.268,0,1.268,16.91,3.31,17.23090828
14/01/2021 02:30,17.3575,-1.7,17.44055063,1.2575,0,1.2575,16.1,-1.7,16.18950277,18.0775,3.22,18.36203709,1.2575,0,1.2575,16.82,3.22,17.12544306
14/01/2021 03:00,17.051,-1.61,17.12684154,1.261,0,1.261,15.79,-1.61,15.8718682,17.761,3.31,18.06679886,1.261,0,1.261,16.5,3.31,16.82872841
14/01/2021 03:30,16.476,-1.77,16.57080191,1.256,0,1.256,15.22,-1.77,15.32257485,17.196,3.18,17.48756175,1.256,0,1.256,15.94,3.18,16.25410717
14/01/2021 04:00,15.802,-1.87,15.91226269,1.252,0,1.252,14.55,-1.87,14.66967621,16.512,3.09,16.79863816,1.252,0,1.252,15.26,3.09,15.56970456
14/01/2021 04:30,15.6025,-1.78,15.70370677,1.2625,0,1.2625,14.34,-1.78,14.4500519,16.3025,3.18,16.60975335,1.2625,0,1.2625,15.04,3.18,15.37250793
14/01/2021 05:00,15.2505,-2.03,15.38501382,1.2905,0,1.2905,13.96,-2.03,14.10682459,15.9805,3.18,16.29382645,1.2905,0,1.2905,14.69,3.18,15.03025283
14/01/2021 05:30,15.3875,-4.09,15.92178559,1.2675,0,1.2675,14.12,-4.09,14.70042516,16.8475,5.53,17.73186838,1.2675,0,1.2675,15.58,5.53,16.53231079
14/01/2021 06:00,15.862,-3.87,16.32727607,1.272,0,1.272,14.59,-3.87,15.09453544,17.352,5.72,18.27047629,1.272,0,1.272,16.08,5.72,17.0670677
14/01/2021 06:30,17.5615,-3.21,17.85246152,1.2615,0,1.2615,16.3,-3.21,16.61307016,19.0815,6.23,20.07278113,1.2615,0,1.2615,17.82,6.23,18.87764021
14/01/2021 07:00,18.3485,-2.94,18.58254698,1.2785,0,1.2785,17.07,-2.94,17.32133078,19.8085,6.23,20.76510468,1.2785,0,1.2785,18.53,6.23,19.54926597
14/01/2021 07:30,19.47,-2.48,19.62731006,1.25,0,1.25,18.22,-2.48,18.38800696,20.96,6.82,22.04164241,1.25,0,1.25,19.71,6.82,20.85656971
14/01/2021 08:00,20.6255,-1.72,20.6970928,1.2555,0,1.2555,19.37,-1.72,19.44621557,22.3055,7.98,23.6899922,1.2555,0,1.2555,21.05,7.98,22.51183911
14/01/2021 08:30,22.087,0.05,22.08705659,1.227,0,1.227,20.86,0.05,20.86005992,23.317,7.2,24.40332947,1.227,0,1.227,22.09,7.2,23.23377068
14/01/2021 09:00,22.7325,1.32,22.77079174,1.3325,0,1.3325,21.4,1.32,21.44067163,23.5425,6.28,24.36570759,1.3325,0,1.3325,22.21,6.28,23.08078205
14/01/2021 09:30,22.778,1.32,22.81621537,1.538,0,1.538,21.24,1.32,21.28097742,23.588,6.28,24.40967316,1.538,0,1.538,22.05,6.28,22.92685979
14/01/2021 10:00,22.7225,1.2,22.75416459,1.7025,0,1.7025,21.02,1.2,21.05422523,23.5225,6.14,24.310648,1.7025,0,1.7025,21.82,6.14,22.66742156
14/01/2021 10:30,22.336,1.14,22.36507313,1.986,0,1.986,20.35,1.14,20.38190619,23.126,6.14,23.92721204,1.986,0,1.986,21.14,6.14,22.01361397
14/01/2021 11:00,22.354,1.14,22.38304975,2.304,0,2.304,20.05,1.14,20.08238283,23.154,6.14,23.95427553,2.304,0,2.304,20.85,6.14,21.73527318
14/01/2021 11:30,21.5985,1.04,21.62352428,4.7785,0,4.7785,16.82,1.04,16.85212153,22.3485,6.02,23.14510428,4.7785,0,4.7785,17.57,6.02,18.57270309
14/01/2021 12:00,21.6475,1.04,21.6724677,5.3475,0,5.3475,16.3,1.04,16.33314422,22.3875,6.02,23.18276421,5.3475,0,5.3475,17.04,6.02,18.07213324
14/01/2021 12:30,22.443,0.93,22.46226055,3.283,0,3.283,19.16,0.93,19.18255718,23.223,5.93,23.96815865,3.283,0,3.283,19.94,5.93,20.80308871
14/01/2021 13:00,22.9225,1.03,22.94562935,3.2225,0,3.2225,19.7,1.03,19.72690802,23.7125,6.03,24.46719347,3.2225,0,3.2225,20.49,6.03,21.35886233
14/01/2021 13:30,22.4515,0.79,22.46539455,3.7315,0,3.7315,18.72,0.79,18.73666192,23.2315,5.8,23.94457334,3.7315,0,3.7315,19.5,5.8,20.34428667
14/01/2021 14:00,21.987,0.79,22.0011879,3.717,0,3.717,18.27,0.79,18.28707194,22.767,5.75,23.48188214,3.717,0,3.717,19.05,5.75,19.89886931
14/01/2021 14:30,21.6305,0.7,21.64182364,3.8005,0,3.8005,17.83,0.7,17.8437356,22.4005,5.63,23.09717083,3.8005,0,3.8005,18.6,5.63,19.43339651
14/01/2021 15:00,21.506,0.7,21.51738915,2.336,0,2.336,19.17,0.7,19.18277613,22.286,5.63,22.98614139,2.336,0,2.336,19.95,5.63,20.72919198
14/01/2021 15:30,21.9185,0.7,21.92967492,1.9485,0,1.9485,19.97,0.7,19.98226464,22.7085,5.51,23.36741475,1.9485,0,1.9485,20.76,5.51,21.47877324
14/01/2021 16:00,22.257,0.7,22.26800505,1.407,0,1.407,20.85,0.7,20.86174729,23.057,5.51,23.70623017,1.407,0,1.407,21.65,5.51,22.34015667
14/01/2021 16:30,23.134,0.83,23.14888455,1.194,0,1.194,21.94,0.83,21.95569402,23.944,5.71,24.61542679,1.194,0,1.194,22.75,5.71,23.45563045
14/01/2021 17:00,24.8065,0.92,24.82355418,1.2865,0,1.2865,23.52,0.92,23.53798632,25.6365,5.71,26.26469555,1.2865,0,1.2865,24.35,5.71,25.01052978
14/01/2021 17:30,25.7175,0.69,25.72675468,1.3675,0,1.3675,24.35,0.69,24.35977422,26.5875,5.46,27.1423425,1.3675,0,1.3675,25.22,5.46,25.80426321
14/01/2021 18:00,25.892,0.69,25.90119233,1.352,0,1.352,24.54,0.69,24.54969857,26.762,5.52,27.32535533,1.352,0,1.352,25.41,5.52,26.00266333
14/01/2021 18:30,25.343,0.69,25.35239139,1.333,0,1.333,24.01,0.69,24.01991257,26.203,5.29,26.73165369,1.333,0,1.333,24.87,5.29,25.42638393
14/01/2021 19:00,24.5155,0.69,24.52520826,1.3255,0,1.3255,23.19,0.69,23.20026293,25.3555,5.15,25.87322709,1.3255,0,1.3255,24.03,5.15,24.57566683
14/01/2021 19:30,23.237,-0.76,23.24942513,1.277,0,1.277,21.96,-0.76,21.97314725,24.077,4.79,24.54884985,1.277,0,1.277,22.8,4.79,23.29772736
14/01/2021 20:00,21.504,-1.05,21.5296195,1.124,0,1.124,20.38,-1.05,20.40703065,22.304,4,22.65984148,1.124,0,1.124,21.18,4,21.55440558
14/01/2021 20:30,20.434,-1.13,20.46522064,1.104,0,1.104,19.33,-1.13,19.3630008,21.224,3.94,21.58661104,1.104,0,1.104,20.12,3.94,20.50214623
14/01/2021 21:00,19.568,-1.39,19.61730675,1.158,0,1.158,18.41,-1.39,18.46239963,20.318,3.46,20.61050033,1.158,0,1.158,19.16,3.46,19.46990498
14/01/2021 21:30,18.4925,-1.6,18.56158819,1.0625,0,1.0625,17.43,-1.6,17.50328255,19.2225,3.2,19.48703431,1.0625,0,1.0625,18.16,3.2,18.43978308
14/01/2021 22:00,17.745,-1.6,17.81698698,1.065,0,1.065,16.68,-1.6,16.75656289,18.465,3.28,18.75405623,1.065,0,1.065,17.4,3.28,17.7064508
14/01/2021 22:30,16.9535,-1.69,17.03752512,1.1335,0,1.1335,15.82,-1.69,15.91001257,17.6835,3.28,17.98512086,1.1335,0,1.1335,16.55,3.28,16.87189675
14/01/2021 23:00,15.707,-1.91,15.82270359,1.117,0,1.117,14.59,-1.91,14.71448946,16.427,3.06,16.70957597,1.117,0,1.117,15.31,3.06,15.61280564
14/01/2021 23:30,15.451,-2.02,15.58248379,1.131,0,1.131,14.32,-2.02,14.46177029,16.201,3.23,16.51984567,1.131,0,1.131,15.07,3.23,15.41226135
15/01/2021 00:00,14.8865,-4.32,15.50065425,1.1465,0,1.1465,13.74,-4.32,14.40312466,16.3365,5.38,17.19958233,1.1465,0,1.1465,15.19,5.38,16.11460518
15/01/2021 00:30,17.905,-3.7,18.28329907,1.085,0,1.085,16.82,-3.7,17.22214853,19.445,5.74,20.27450678,1.085,0,1.085,18.36,5.74,19.23635101
15/01/2021 01:00,19.011,-3.53,19.33595152,1.151,0,1.151,17.86,-3.53,18.20550741,20.631,6.22,21.548238,1.151,0,1.151,19.48,6.22,20.44893151
15/01/2021 01:30,18.715,-3.73,19.08308479,1.145,0,1.145,17.57,-3.73,17.96156452,20.335,6.09,21.22734852,1.145,0,1.145,19.19,6.09,20.1331617
15/01/2021 02:00,18.3225,-3.73,18.69831293,1.1525,0,1.1525,17.17,-3.73,17.57048093,19.9325,6.19,20.87152741,1.1525,0,1.1525,18.78,6.19,19.77383372
15/01/2021 02:30,18.2235,-3.81,18.61752003,1.1335,0,1.1335,17.09,-3.81,17.50954597,19.8335,6.1,20.7503668,1.1335,0,1.1335,18.7,6.1,19.66977377
15/01/2021 03:00,17.766,-4,18.21073189,1.136,0,1.136,16.63,-4,17.10429478,19.376,5.98,20.27781487,1.136,0,1.136,18.24,5.98,19.19525983
15/01/2021 03:30,17.856,-2.37,18.01259659,1.136,0,1.136,16.72,-2.37,16.88713416,18.896,4.41,19.40378613,1.136,0,1.136,17.76,4.41,18.29933605
15/01/2021 04:00,17.422,-1.61,17.49623342,1.142,0,1.142,16.28,-1.61,16.35941625,18.152,3.34,18.45672517,1.142,0,1.142,17.01,3.34,17.3348118
15/01/2021 04:30,16.9485,-1.61,17.02479816,1.1385,0,1.1385,15.81,-1.61,15.89176516,17.6785,3.34,17.99124682,1.1385,0,1.1385,16.54,3.34,16.87386144
15/01/2021 05:00,16.774,-1.61,16.85108827,1.154,0,1.154,15.62,-1.61,15.70275454,17.504,3.34,17.81980965,1.154,0,1.154,16.35,3.34,16.68766311
15/01/2021 05:30,17.1875,-1.3,17.23659352,1.1475,0,1.1475,16.04,-1.3,16.09259457,17.9175,3.67,18.28949716,1.1475,0,1.1475,16.77,3.67,17.1668809
15/01/2021 06:00,17.1945,-1.37,17.24899215,1.1545,0,1.1545,16.04,-1.37,16.09840054,17.9245,3.6,18.2824424,1.1545,0,1.1545,16.77,3.6,17.15205236
15/01/2021 06:30,18.359,-0.91,18.38153914,1.139,0,1.139,17.22,-0.91,17.24402795,19.089,3.97,19.49745678,1.139,0,1.139,17.95,3.97,18.3837809
15/01/2021 07:00,19.5075,-0.63,19.51767036,1.1575,0,1.1575,18.35,-0.63,18.36081153,20.2475,4.45,20.73074423,1.1575,0,1.1575,19.09,4.45,19.60180094
15/01/2021 07:30,20.547,-1.85,20.63011655,1.147,0,1.147,19.4,-1.85,19.48800913,21.797,6.53,22.7541229,1.147,0,1.147,20.65,6.53,21.65787155
15/01/2021 08:00,21.284,-1.63,21.34632418,0.984,0,0.984,20.3,-1.63,20.36533574,22.974,8.03,24.33691796,0.984,0,0.984,21.99,8.03,23.41027552
15/01/2021 08:30,21.885,-1.48,21.93498632,0.995,0,0.995,20.89,-1.48,20.94236138,23.605,8.14,24.9690934,0.995,0,0.995,22.61,8.14,24.03064086
15/01/2021 09:00,22.857,-1.16,22.88641626,1.267,0,1.267,21.59,-1.16,21.62114012,24.587,8.45,25.99852052,1.267,0,1.267,23.32,8.45,24.80372754
15/01/2021 09:30,22.959,-1.16,22.98828573,1.769,0,1.769,21.19,-1.16,21.22172707,24.679,8.45,26.08554276,1.769,0,1.769,22.91,8.45,24.41865271
15/01/2021 10:00,22.749,-1.16,22.77855573,2.319,0,2.319,20.43,-1.16,20.46290546,24.469,8.51,25.90660265,2.319,0,2.319,22.15,8.51,23.72851871
15/01/2021 10:30,22.192,-1.47,22.24063317,3.022,0,3.022,19.17,-1.47,19.22627889,23.852,8.25,25.23847071,3.022,0,3.022,20.83,8.25,22.40427191
15/01/2021 11:00,21.836,-1.52,21.88883953,4.206,0,4.206,17.63,-1.52,17.69540336,23.456,8.25,24.86456185,4.206,0,4.206,19.25,8.25,20.94337604
15/01/2021 11:30,21.1585,-1.85,21.23922367,4.8485,0,4.8485,16.31,-1.85,16.41458498,22.7285,7.98,24.08869262,4.8485,0,4.8485,17.88,7.98,19.57995914
15/01/2021 12:00,20.2845,-2.08,20.39086414,6.7045,0,6.7045,13.58,-2.08,13.73836963,21.7745,7.83,23.13952787,6.7045,0,6.7045,15.07,7.83,16.98275007
15/01/2021 12:30,20.4465,-2.08,20.55202575,7.1765,0,7.1765,13.27,-2.08,13.43202516,21.9265,7.92,23.31303932,7.1765,0,7.1765,14.75,7.92,16.74183084
15/01/2021 13:00,19.716,-2.61,19.88800533,6.956,0,6.956,12.76,-2.61,13.02419671,21.186,7.4,22.44118081,6.956,0,6.956,14.23,7.4,16.03910534
15/01/2021 13:30,19.2745,-2.95,19.49894485,6.6645,0,6.6645,12.61,-2.95,12.95046717,20.7345,7.05,21.90027375,6.6645,0,6.6645,14.07,7.05,15.73745214
15/01/2021 14:00,19.3695,-2.63,19.54723587,6.6395,0,6.6395,12.73,-2.63,12.99883841,20.8395,7.41,22.11770468,6.6395,0,6.6395,14.2,7.41,16.01711897
15/01/2021 14:30,19.179,-2.08,19.29146031,5.309,0,5.309,13.87,-2.08,14.02509537,20.279,5.74,21.07570737,5.309,0,5.309,14.97,5.74,16.03273214
15/01/2021 15:00,19.601,-0.71,19.61385482,3.731,0,3.731,15.87,-0.71,15.88587423,20.301,4.24,20.73905015,3.731,0,3.731,16.57,4.24,17.10387383
15/01/2021 15:30,20.072,-0.71,20.08455337,3.252,0,3.252,16.82,-0.71,16.83497847,20.802,4.51,21.28528374,3.252,0,3.252,17.55,4.51,18.12022627
15/01/2021 16:00,20.9155,0,20.9155,2.6355,0,2.6355,18.28,0,18.28,21.6555,4.74,22.16818171,2.6355,0,2.6355,19.02,4.74,19.60173462
15/01/2021 16:30,22.134,-2.18,22.24109611,1.304,0,1.304,20.83,-2.18,20.94376518,23.504,6.49,24.38356241,1.304,0,1.304,22.2,6.49,23.12920448
15/01/2021 17:00,24.0295,0.7,24.03969364,1.1395,0,1.1395,22.89,0.7,22.90070086,24.8395,5.18,25.37386766,1.1395,0,1.1395,23.7,5.18,24.25948062
15/01/2021 17:30,25.088,0.7,25.09776373,1.148,0,1.148,23.94,0.7,23.95023173,25.908,4.9,26.36729914,1.148,0,1.148,24.76,4.9,25.2401981
15/01/2021 18:00,24.6935,-0.67,24.70258776,1.1635,0,1.1635,23.53,-0.67,23.53953695,25.5035,4.44,25.8871032,1.1635,0,1.1635,24.34,4.44,24.7416491
15/01/2021 18:30,24.1465,-0.67,24.15579355,1.1565,0,1.1565,22.99,-0.67,22.99976087,24.9565,4.25,25.31579334,1.1565,0,1.1565,23.8,4.25,24.17648651
15/01/2021 19:00,24.0485,-0.67,24.05783141,1.1585,0,1.1585,22.89,-0.67,22.89980349,24.8585,4.63,25.2860025,1.1585,0,1.1585,23.7,4.63,24.14802062
15/01/2021 19:30,22.831,-2.73,22.99363958,1.161,0,1.161,21.67,-2.73,21.84128659,24.391,6.37,25.20908132,1.161,0,1.161,23.23,6.37,24.0875445
15/01/2021 20:00,21.689,-2.89,21.88069517,1.169,0,1.169,20.52,-2.89,20.72251191,23.389,6.76,24.34631227,1.169,0,1.169,22.22,6.76,23.22554628
15/01/2021 20:30,20.53,-3.23,20.78253594,1.16,0,1.16,19.37,-3.23,19.6374591,22.19,6.39,23.09173445,1.16,0,1.16,21.03,6.39,21.9793767
15/01/2021 21:00,19.503,-3.55,19.82345855,1.153,0,1.153,18.35,-3.55,18.69023809,21.123,6.17,22.00568174,1.153,0,1.153,19.97,6.17,20.90143057
15/01/2021 21:30,18.551,-3.75,18.92622786,1.151,0,1.151,17.4,-3.75,17.79950842,20.161,6.09,21.06072223,1.151,0,1.151,19.01,6.09,19.96166827
15/01/2021 22:00,17.6215,-3.75,18.01609731,1.1415,0,1.1415,16.48,-3.75,16.90126918,19.1215,5.69,19.95013439,1.1415,0,1.1415,17.98,5.69,18.85885734
15/01/2021 22:30,16.674,-1.87,16.77853319,1.154,0,1.154,15.52,-1.87,15.63225192,17.374,3.04,17.63795555,1.154,0,1.154,16.22,3.04,16.50242406
15/01/2021 23:00,16.0515,-1.8,16.15210984,1.1615,0,1.1615,14.89,-1.8,14.99840325,16.7615,3.14,17.05307838,1.1615,0,1.1615,15.6,3.14,15.91287529
15/01/2021 23:30,16.058,-1.8,16.15856937,1.218,0,1.218,14.84,-1.8,14.94876584,16.768,3.14,17.05946728,1.218,0,1.218,15.55,3.14,15.86386145
16/01/2021 00:00,15.8055,-1.88,15.91691648,1.1855,0,1.1855,14.62,-1.88,14.74037991,16.5055,3.06,16.78675461,1.1855,0,1.1855,15.32,3.06,15.62261182
16/01/2021 00:30,18.0075,-1.58,18.07668267,1.1875,0,1.1875,16.82,-1.58,16.89404629,18.7275,3.25,19.00741319,1.1875,0,1.1875,17.54,3.25,17.83855656
16/01/2021 01:00,18.546,-1.58,18.61318124,1.206,0,1.206,17.34,-1.58,17.41183506,19.266,3.25,19.53819992,1.206,0,1.206,18.06,3.25,18.35009809
16/01/2021 01:30,18.145,-1.64,18.21896333,1.205,0,1.205,16.94,-1.64,17.01920092,18.865,3.2,19.13447739,1.205,0,1.205,17.66,3.2,17.94757922
16/01/2021 02:00,17.777,-1.64,17.85248803,1.177,0,1.177,16.6,-1.64,16.68081533,18.497,3.2,18.77176095,1.177,0,1.177,17.32,3.2,17.61313146
16/01/2021 02:30,17.846,-1.75,17.93159826,1.176,0,1.176,16.67,-1.75,16.76160494,18.566,3.2,18.83975467,1.176,0,1.176,17.39,3.2,17.68197104
16/01/2021 03:00,17.751,-1.75,17.83705416,1.211,0,1.211,16.54,-1.75,16.63232094,18.471,3.2,18.74614203,1.211,0,1.211,17.26,3.2,17.55413342
16/01/2021 03:30,17.3265,-1.75,17.41465194,1.2165,0,1.2165,16.11,-1.75,16.2047709,18.0465,3.2,18.32801578,1.2165,0,1.2165,16.83,3.2,17.13151774
16/01/2021 04:00,16.238,-3.46,16.60253728,1.228,0,1.228,15.01,-3.46,15.4036262,17.438,4.44,17.99437256,1.228,0,1.228,16.21,4.44,16.80707292
16/01/2021 04:30,15.8215,-4.42,16.42730234,1.2115,0,1.2115,14.61,-4.42,15.26396082,17.3115,5.33,18.11344617,1.2115,0,1.2115,16.1,5.33,16.95933077
16/01/2021 05:00,15.448,-4.42,16.06789047,1.228,0,1.228,14.22,-4.42,14.89109801,16.938,5.33,17.75682246,1.228,0,1.228,15.71,5.33,16.5895449
16/01/2021 05:30,15.1025,-4.59,15.78460029,1.2325,0,1.2325,13.87,-4.59,14.60975701,16.5625,5.14,17.34174173,1.2325,0,1.2325,15.33,5.14,16.16875072
16/01/2021 06:00,15.2315,-4.59,15.90807004,1.2315,0,1.2315,14,-4.59,14.73323115,16.6915,5.14,17.46498704,1.2315,0,1.2315,15.46,5.14,16.29205942
16/01/2021 06:30,15.897,-4.19,16.43991207,1.227,0,1.227,14.67,-4.19,15.2566379,17.367,5.42,18.19310553,1.227,0,1.227,16.14,5.42,17.02574521
16/01/2021 07:00,16.339,-3.84,16.78417472,1.229,0,1.229,15.11,-3.84,15.59030789,17.829,5.7,18.71799244,1.229,0,1.229,16.6,5.7,17.55135322
16/01/2021 07:30,15.3565,-4.42,15.97994031,1.2265,0,1.2265,14.13,-4.42,14.80517815,16.7965,5.14,17.56536399,1.2265,0,1.2265,15.57,5.14,16.39647828
16/01/2021 08:00,15.5935,-4.42,16.20782657,1.2335,0,1.2335,14.36,-4.42,15.02484609,17.0535,5.14,17.81127346,1.2335,0,1.2335,15.82,5.14,16.63406144
16/01/2021 08:30,16.2365,-4.28,16.7911385,1.2165,0,1.2165,15.02,-4.28,15.61789999,17.7065,5.14,18.43745487,1.2165,0,1.2165,16.49,5.14,17.27251285
16/01/2021 09:00,16.93,-3.78,17.34685274,1.29,0,1.29,15.64,-3.78,16.09030764,18.3,4.9,18.94465624,1.29,0,1.29,17.01,4.9,17.70169766
16/01/2021 09:30,17.765,-1.79,17.85495239,1.635,0,1.635,16.13,-1.79,16.22901722,18.475,3.01,18.71859303,1.635,0,1.635,16.84,3.01,17.10689042
16/01/2021 10:00,18.3465,-1.53,18.41018637,2.2165,0,2.2165,16.13,-1.53,16.20240106,19.0565,3.24,19.32997135,2.2165,0,2.2165,16.84,3.24,17.14885419
16/01/2021 10:30,19.118,-2.61,19.29533685,2.008,0,2.008,17.11,-2.61,17.30792304,20.388,5.33,21.07319254,2.008,0,2.008,18.38,5.33,19.13722289
16/01/2021 11:00,18.0925,-3.54,18.4355677,5.1225,0,5.1225,12.97,-3.54,13.44442264,19.5625,6.42,20.5890215,5.1225,0,5.1225,14.44,6.42,15.80284784
16/01/2021 11:30,18.449,-2.02,18.55925648,5.589,0,5.589,12.86,-2.02,13.01768028,19.419,4.84,20.01307475,5.589,0,5.589,13.83,4.84,14.65245713
16/01/2021 12:00,18.538,-1.08,18.56943306,5.678,0,5.678,12.86,-1.08,12.90527024,19.258,3.86,19.64103266,5.678,0,5.678,13.58,3.86,14.11793186
16/01/2021 12:30,18.3825,-1.16,18.41906366,5.6525,0,5.6525,12.73,-1.16,12.78274227,19.0525,3.76,19.41997313,5.6525,0,5.6525,13.4,3.76,13.91752852
16/01/2021 13:00,19.102,-1.16,19.13718903,3.762,0,3.762,15.34,-1.16,15.38379667,19.802,3.66,20.13739814,3.762,0,3.762,16.04,3.66,16.45227036
16/01/2021 13:30,18.3545,-1.27,18.39838499,6.2145,0,6.2145,12.14,-1.27,12.2062484,19.0045,3.66,19.35372368,6.2145,0,6.2145,12.79,3.66,13.30337175
16/01/2021 14:00,18.038,-1.43,18.09459433,3.968,0,3.968,14.07,-1.43,14.1424821,18.718,3.44,19.03147719,3.968,0,3.968,14.75,3.44,15.14582781
16/01/2021 14:30,18.428,-1.59,18.4964668,2.148,0,2.148,16.28,-1.59,16.35746007,19.158,3.27,19.43506789,2.148,0,2.148,17.01,3.27,17.32146068
16/01/2021 15:00,18.29,-1.7,18.36883502,2.23,0,2.23,16.06,-1.7,16.14972446,19,3.16,19.26098648,2.23,0,2.23,16.77,3.16,17.06512526
16/01/2021 15:30,18.4395,-1.7,18.51769857,1.7795,0,1.7795,16.66,-1.7,16.74651008,19.1595,3.16,19.41834288,1.7795,0,1.7795,17.38,3.16,17.66493702
16/01/2021 16:00,18.917,-1.59,18.98370325,1.317,0,1.317,17.6,-1.59,17.67167508,19.657,3.25,19.92385879,1.317,0,1.317,18.34,3.25,18.62573757
16/01/2021 16:30,20.35,-1.07,20.37811081,1.19,0,1.19,19.16,-1.07,19.18985409,21.11,3.73,21.43700072,1.19,0,1.19,19.92,3.73,20.2662108
16/01/2021 17:00,21.473,-2.23,21.58848371,1.143,0,1.143,20.33,-2.23,20.45193878,22.823,5.45,23.46469324,1.143,0,1.143,21.68,5.45,22.35452751
16/01/2021 17:30,23.5095,-1.49,23.55666976,1.1495,0,1.1495,22.36,-1.49,22.40958947,24.3695,4.57,24.79430237,1.1495,0,1.1495,23.22,4.57,23.66544527
16/01/2021 18:00,23.788,-0.67,23.79743356,1.158,0,1.158,22.63,-0.67,22.63991608,24.608,4.4,24.99827322,1.158,0,1.158,23.45,4.4,23.85922254
16/01/2021 18:30,23.648,-0.67,23.65748938,1.148,0,1.148,22.5,-0.67,22.50997335,24.468,4.32,24.84643685,1.148,0,1.148,23.32,4.32,23.716762
16/01/2021 19:00,22.846,-0.78,22.85931136,1.166,0,1.166,21.68,-0.78,21.69402683,23.646,4.21,24.01785619,1.166,0,1.166,22.48,4.21,22.87082202
16/01/2021 19:30,21.856,-0.93,21.87577738,1.156,0,1.156,20.7,-0.93,20.72088077,22.646,4.06,23.00706231,1.156,0,1.156,21.49,4.06,21.87015546
16/01/2021 20:00,20.797,-1.09,20.82554463,1.167,0,1.167,19.63,-1.09,19.66023906,21.587,3.94,21.9436134,1.167,0,1.167,20.42,3.94,20.79663434
16/01/2021 20:30,19.8225,-1.23,19.86062452,1.1525,0,1.1525,18.67,-1.23,18.710473,20.5825,3.79,20.92853091,1.1525,0,1.1525,19.43,3.79,19.7961865
16/01/2021 21:00,18.899,-1.53,18.9608307,1.169,0,1.169,17.73,-1.53,17.79589278,19.659,3.51,19.96988685,1.169,0,1.169,18.49,3.51,18.82020723
16/01/2021 21:30,17.757,-1.66,17.83442315,1.157,0,1.157,16.6,-1.66,16.68279353,18.497,3.18,18.76836192,1.157,0,1.157,17.34,3.18,17.62918036
16/01/2021 22:00,17.187,-1.66,17.26697915,1.157,0,1.157,16.03,-1.66,16.11572214,17.917,3.18,18.19701319,1.157,0,1.157,16.76,3.18,17.05901521
16/01/2021 22:30,16.4795,-1.81,16.57860128,1.0595,0,1.0595,15.42,-1.81,15.52586552,17.1995,3.11,17.47841241,1.0595,0,1.0595,16.14,3.11,16.43690056
16/01/2021 23:00,15.6805,-1.97,15.80376475,1.0505,0,1.0505,14.63,-1.97,14.76203915,16.4005,2.98,16.66903717,1.0505,0,1.0505,15.35,2.98,15.6365885
16/01/2021 23:30,15.5305,-1.97,15.65494587,1.1505,0,1.1505,14.38,-1.97,14.51431362,16.2405,2.98,16.51163954,1.1505,0,1.1505,15.09,2.98,15.38143361
17/01/2021 00:00,15.3835,-1.97,15.50912545,1.1535,0,1.1535,14.23,-1.97,14.36571613,16.0835,2.98,16.3572422,1.1535,0,1.1535,14.93,2.98,15.22449671
17/01/2021 00:30,17.546,-1.87,17.64536812,1.146,0,1.146,16.4,-1.87,16.50626851,18.276,2.98,18.51735877,1.146,0,1.146,17.13,2.98,17.38727408
17/01/2021 01:00,18.1835,-1.74,18.26656159,1.1335,0,1.1335,17.05,-1.74,17.13855595,18.9235,3.08,19.17251294,1.1335,0,1.1335,17.79,3.08,18.05465314
17/01/2021 01:30,18.051,-1.74,18.13466848,1.141,0,1.141,16.91,-1.74,16.99928528,18.791,3.08,19.04174574,1.141,0,1.141,17.65,3.08,17.91672124
17/01/2021 02:00,17.5515,-1.87,17.65083715,1.1515,0,1.1515,16.4,-1.87,16.50626851,18.2915,3.03,18.54076245,1.1515,0,1.1515,17.14,3.03,17.40576054
17/01/2021 02:30,17.4625,-1.87,17.56234057,1.1525,0,1.1525,16.31,-1.87,16.4168511,18.1825,3.03,18.43323646,1.1525,0,1.1525,17.03,3.03,17.29745068
17/01/2021 03:00,17.2715,-1.87,17.37243829,1.1615,0,1.1615,16.11,-1.87,16.21816882,18.0015,3.03,18.25472274,1.1615,0,1.1615,16.84,3.03,17.1104208
17/01/2021 03:30,16.829,-2.35,16.99228475,1.159,0,1.159,15.67,-2.35,15.84523272,17.739,3.65,18.11062177,1.159,0,1.159,16.58,3.65,16.97701093
17/01/2021 04:00,15.7445,-4.46,16.36401174,1.1745,0,1.1745,14.57,-4.46,15.23733901,17.2445,5.29,18.03765174,1.1745,0,1.1745,16.07,5.29,16.9183037
17/01/2021 04:30,15.492,-4.36,16.09383932,1.162,0,1.162,14.33,-4.36,14.9786014,16.952,5.14,17.71411595,1.162,0,1.162,15.79,5.14,16.60553221
17/01/2021 05:00,15.277,-4.3,15.87062472,1.167,0,1.167,14.11,-4.3,14.75066439,16.737,5.14,17.50847706,1.167,0,1.167,15.57,5.14,16.39647828
17/01/2021 05:30,15.2695,-4.3,15.86340538,1.1595,0,1.1595,14.11,-4.3,14.75066439,16.7295,5.14,17.50130767,1.1595,0,1.1595,15.57,5.14,16.39647828
17/01/2021 06:00,15.3835,-4.3,15.97316726,1.1535,0,1.1535,14.23,-4.3,14.8654936,16.8435,5.23,17.63679087,1.1535,0,1.1535,15.69,5.23,16.53871216
17/01/2021 06:30,16.1365,-3.51,16.51383457,1.1465,0,1.1465,14.99,-3.51,15.39546037,17.4665,5.1,18.1958408,1.1465,0,1.1465,16.32,5.1,17.09831571
17/01/2021 07:00,16.85,-1.41,16.90889115,1.15,0,1.15,15.7,-1.41,15.76318813,17.56,3.43,17.89185569,1.15,0,1.15,16.41,3.43,16.7646354
17/01/2021 07:30,16.5465,-1.41,16.60646748,1.1465,0,1.1465,15.4,-1.41,15.46441399,17.2465,3.43,17.58427315,1.1465,0,1.1465,16.1,3.43,16.46131526
17/01/2021 08:00,16.9175,-1.31,16.96814387,1.1475,0,1.1475,15.77,-1.31,15.82431673,17.6275,3.43,17.95810837,1.1475,0,1.1475,16.48,3.43,16.83316073
17/01/2021 08:30,17.1505,-2.06,17.27377348,1.2505,0,1.2505,15.9,-2.06,16.03289119,17.9605,3.43,18.28508847,1.2505,0,1.2505,16.71,3.43,17.05839969
17/01/2021 09:00,16.982,-4.47,17.56044487,1.712,0,1.712,15.27,-4.47,15.91080765,18.482,5.14,19.18342837,1.712,0,1.712,16.77,5.14,17.54002566
17/01/2021 09:30,17.5865,-4.26,18.09509829,2.2465,0,2.2465,15.34,-4.26,15.92052763,19.0765,5.27,19.79105233,2.2465,0,2.2465,16.83,5.27,17.63581016
17/01/2021 10:00,18.1865,-4.03,18.62765907,3.4765,0,3.4765,14.71,-4.03,15.25204904,19.6965,5.81,20.53553535,3.4765,0,3.4765,16.22,5.81,17.22917584
17/01/2021 10:30,18.9525,-3.67,19.30456309,3.7625,0,3.7625,15.19,-3.67,15.62705986,20.4825,6.22,21.40610208,3.7625,0,3.7625,16.72,6.22,17.83947309
17/01/2021 11:00,18.898,-3.67,19.25105981,4.718,0,4.718,14.18,-3.67,14.64722841,20.398,6.22,21.32526211,4.718,0,4.718,15.68,6.22,16.86863361
