Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2021 11:30,19.233,-3.67,19.58002015,4.463,0,4.463,14.77,-3.67,15.21912612,20.743,6.15,21.63549281,4.463,0,4.463,16.28,6.15,17.40289918
17/01/2021 12:00,19.9975,-3.38,20.28113424,3.7775,0,3.7775,16.22,-3.38,16.56842781,21.5575,6.37,22.47893917,3.7775,0,3.7775,17.78,6.37,18.88664343
17/01/2021 12:30,20.391,-3.38,20.66923513,4.001,0,4.001,16.39,-3.38,16.73488871,21.951,6.37,22.85658113,4.001,0,4.001,17.95,6.37,19.04676875
17/01/2021 13:00,20.938,-3.24,21.1872,3.168,0,3.168,17.77,-3.24,18.06295934,22.558,6.55,23.48969698,3.168,0,3.168,19.39,6.55,20.46642617
17/01/2021 13:30,20.67,-3.42,20.95102145,2.59,0,2.59,18.08,-3.42,18.40061955,22.31,6.44,23.2208893,2.59,0,2.59,19.72,6.44,20.74492709
17/01/2021 14:00,20.1295,-3.65,20.45774353,2.4795,0,2.4795,17.65,-3.65,18.02345694,21.7595,6.23,22.63379642,2.4795,0,2.4795,19.28,6.23,20.261572
17/01/2021 14:30,20.1605,-3.65,20.48824688,2.1105,0,2.1105,18.05,-3.65,18.41534686,21.8005,6.23,22.67321548,2.1105,0,2.1105,19.69,6.23,20.65209432
17/01/2021 15:00,19.9215,-3.65,20.25311488,1.8715,0,1.8715,18.05,-3.65,18.41534686,21.5615,6.16,22.42418075,1.8715,0,1.8715,19.69,6.16,20.63108577
17/01/2021 15:30,20.147,-3.65,20.47496298,1.557,0,1.557,18.59,-3.65,18.944936,21.807,6.09,22.64140784,1.557,0,1.557,20.25,6.09,21.14593578
17/01/2021 16:00,20.7845,-3.56,21.08717715,1.3345,0,1.3345,19.45,-3.56,19.77311559,22.4645,6.09,23.27534877,1.3345,0,1.3345,21.13,6.09,21.99011141
17/01/2021 16:30,22.322,-2.79,22.49568367,1.182,0,1.182,21.14,-2.79,21.32331353,23.822,5.95,24.55382219,1.182,0,1.182,22.64,5.95,23.4088039
17/01/2021 17:00,24.1065,-0.67,24.11580897,1.1565,0,1.1565,22.95,-0.67,22.95977787,24.9365,4.55,25.3482057,1.1565,0,1.1565,23.78,4.55,24.21137956
17/01/2021 17:30,25.3465,0.68,25.35561993,1.1565,0,1.1565,24.19,0.68,24.19955578,26.1865,4.77,26.61739436,1.1565,0,1.1565,25.03,4.77,25.48045918
17/01/2021 18:00,24.8445,-0.68,24.85380414,1.1645,0,1.1645,23.68,-0.68,23.6897615,25.6845,4.41,26.06034613,1.1645,0,1.1645,24.52,4.41,24.91342008
17/01/2021 18:30,23.948,-0.76,23.96005643,1.148,0,1.148,22.8,-0.76,22.81266315,24.778,4.14,25.12148252,1.148,0,1.148,23.63,4.14,23.98992497
17/01/2021 19:00,23.0095,-0.87,23.02594168,1.1695,0,1.1695,21.84,-0.87,21.85732143,23.8095,4.05,24.15149665,1.1695,0,1.1695,22.64,4.05,22.99939347
17/01/2021 19:30,22.004,-0.87,22.02119243,1.154,0,1.154,20.85,-0.87,20.86814319,22.794,4.05,23.15100292,1.154,0,1.154,21.64,4.05,22.01572393
17/01/2021 20:00,20.772,-1.28,20.81140034,1.142,0,1.142,19.63,-1.28,19.67168778,21.552,3.72,21.87069052,1.142,0,1.142,20.41,3.72,20.74624062
17/01/2021 20:30,19.872,-1.44,19.9241056,1.152,0,1.152,18.72,-1.44,18.77530293,20.632,3.59,20.94200382,1.152,0,1.152,19.48,3.59,19.8080413
17/01/2021 21:00,18.945,-1.62,19.0141375,1.165,0,1.165,17.78,-1.62,17.85364949,19.695,3.4,19.98632095,1.165,0,1.165,18.53,3.4,18.83934447
17/01/2021 21:30,18.042,-1.87,18.13865111,1.152,0,1.152,16.89,-1.87,16.99320452,18.832,3.32,19.12241156,1.152,0,1.152,17.68,3.32,17.98901887
17/01/2021 22:00,16.498,-4.51,17.10333605,1.148,0,1.148,15.35,-4.51,15.99883121,18.058,5.42,18.85385276,1.148,0,1.148,16.91,5.42,17.75737875
17/01/2021 22:30,15.7835,-3.85,16.24627256,1.1535,0,1.1535,14.63,-3.85,15.12809968,17.0535,4.62,17.66822748,1.1535,0,1.1535,15.9,4.62,16.55760852
17/01/2021 23:00,14.9985,-4.41,15.63339702,1.1685,0,1.1685,13.83,-4.41,14.51609452,16.4185,5.03,17.17172217,1.1685,0,1.1685,15.25,5.03,16.05812567
17/01/2021 23:30,14.7765,-4.41,15.42053995,1.1565,0,1.1565,13.62,-4.41,14.3161622,16.1965,5.03,16.95958467,1.1565,0,1.1565,15.04,5.03,15.85883035
18/01/2021 00:00,14.443,-4.66,15.17616055,1.143,0,1.143,13.3,-4.66,14.09274991,15.853,4.85,16.57830236,1.143,0,1.143,14.71,4.85,15.48891862
18/01/2021 00:30,17.4135,-2.66,17.61549268,1.1535,0,1.1535,16.26,-2.66,16.47614032,18.3935,3.75,18.77187636,1.1535,0,1.1535,17.24,3.75,17.64313181
18/01/2021 01:00,18.292,-1.72,18.37268799,1.142,0,1.142,17.15,-1.72,17.23603493,19.022,3.04,19.26338714,1.142,0,1.142,17.88,3.04,18.13659284
18/01/2021 01:30,17.9455,-1.98,18.0544003,1.1555,0,1.1555,16.79,-1.98,16.90634496,18.6555,2.82,18.86743438,1.1555,0,1.1555,17.5,2.82,17.72575527
18/01/2021 02:00,17.5825,-1.98,17.69363463,1.1525,0,1.1525,16.43,-1.98,16.54887609,18.3025,2.88,18.52770645,1.1525,0,1.1525,17.15,2.88,17.39013801
18/01/2021 02:30,17.817,-1.76,17.90371718,1.157,0,1.157,16.66,-1.76,16.75270724,18.537,3.06,18.7878676,1.157,0,1.157,17.38,3.06,17.64732274
18/01/2021 03:00,17.4515,-1.94,17.55899918,1.1715,0,1.1715,16.28,-1.94,16.39518222,18.1715,2.89,18.39987805,1.1715,0,1.1715,17,2.89,17.24390037
18/01/2021 03:30,17.0985,-2.05,17.22095242,1.1585,0,1.1585,15.94,-2.05,16.07128184,17.8185,2.8,18.03715449,1.1585,0,1.1585,16.66,2.8,16.89365561
18/01/2021 04:00,16.6005,-2.1,16.73280013,1.1605,0,1.1605,15.44,-2.1,15.58215646,17.3005,2.8,17.5256184,1.1605,0,1.1605,16.14,2.8,16.38107445
18/01/2021 04:30,16.4195,-1.97,16.53725734,1.1595,0,1.1595,15.26,-1.97,15.38663381,17.1295,2.92,17.37659835,1.1595,0,1.1595,15.97,2.92,16.23475593
18/01/2021 05:00,16.3155,-1.87,16.42231531,1.1655,0,1.1655,15.15,-1.87,15.26497298,17.0155,3.02,17.28142472,1.1655,0,1.1655,15.85,3.02,16.13514487
18/01/2021 05:30,16.7025,-1.87,16.80685593,1.1625,0,1.1625,15.54,-1.87,15.65210848,17.4125,3.02,17.6724519,1.1625,0,1.1625,16.25,3.02,16.52824552
18/01/2021 06:00,17.135,-1.6,17.20953878,1.155,0,1.155,15.98,-1.6,16.05990037,17.855,3.32,18.16104141,1.155,0,1.155,16.7,3.32,17.02681415
18/01/2021 06:30,18.6515,-1.09,18.68332284,1.1215,0,1.1215,17.53,-1.09,17.56385493,19.4015,3.82,19.77398802,1.1215,0,1.1215,18.28,3.82,18.67487082
18/01/2021 07:00,19.9735,-0.75,19.9875762,1.1535,0,1.1535,18.82,-0.75,18.83493828,20.7235,4.46,21.19799642,1.1535,0,1.1535,19.57,4.46,20.07178368
18/01/2021 07:30,20.987,-1.26,21.02478939,1.157,0,1.157,19.83,-1.26,19.86998993,22.427,7.38,23.61005568,1.157,0,1.157,21.27,7.38,22.51393568
18/01/2021 08:00,21.565,-1.54,21.61991732,1.165,0,1.165,20.4,-1.54,20.45804487,23.255,8.15,24.64178413,1.165,0,1.165,22.09,8.15,23.54550063
18/01/2021 08:30,23.0235,0.79,23.03704956,1.1835,0,1.1835,21.84,0.79,21.85428333,24.0935,7.01,25.09256548,1.1835,0,1.1835,22.91,7.01,23.95846823
18/01/2021 09:00,23.8015,1.17,23.83023924,1.3515,0,1.3515,22.45,1.17,22.48046708,24.8615,7.28,25.90545468,1.3515,0,1.3515,23.51,7.28,24.61134901
18/01/2021 09:30,23.6925,-0.77,23.7050091,1.5825,0,1.5825,22.11,-0.77,22.1234039,25.5025,9.29,27.1418792,1.5825,0,1.5825,23.92,9.29,25.66068004
18/01/2021 10:00,23.6785,-0.84,23.69339491,1.7285,0,1.7285,21.95,-0.84,21.96606701,25.4885,9.21,27.10143414,1.7285,0,1.7285,23.76,9.21,25.4825764
18/01/2021 10:30,23.602,-1,23.62317515,1.942,0,1.942,21.66,-1,21.68307174,25.402,9.11,26.98617616,1.942,0,1.942,23.46,9.11,25.1667181
18/01/2021 11:00,23.5055,-1,23.526762,2.3355,0,2.3355,21.17,-1,21.19360517,25.2955,9.11,26.8859521,2.3355,0,2.3355,22.96,9.11,24.70128944
18/01/2021 11:30,24.447,-0.83,24.46108561,2.497,0,2.497,21.95,-0.83,21.96568688,26.257,9.27,27.84533981,2.497,0,2.497,23.76,9.27,25.50432316
18/01/2021 12:00,24.4995,-0.9,24.51602538,2.6795,0,2.6795,21.82,-0.9,21.83855307,26.3095,9.15,27.85520221,2.6795,0,2.6795,23.63,9.15,25.33968035
18/01/2021 12:30,24.6245,-0.9,24.64094155,3.0145,0,3.0145,21.61,-0.9,21.6287332,26.4245,9.15,27.96384631,3.0145,0,3.0145,23.41,9.15,25.13464939
18/01/2021 13:00,24.5275,-1.11,24.55260386,2.4975,0,2.4975,22.03,-1.11,22.05794641,26.3475,8.89,27.80688505,2.4975,0,2.4975,23.85,8.89,25.45298804
18/01/2021 13:30,24.309,-1.33,24.34535646,2.149,0,2.149,22.16,-1.33,22.19987613,26.129,8.69,27.5361715,2.149,0,2.149,23.98,8.69,25.5060091
18/01/2021 14:00,24.2825,-1.21,24.31262853,1.8725,0,1.8725,22.41,-1.21,22.44264245,26.1225,8.84,27.57771938,1.8725,0,1.8725,24.25,8.84,25.81100734
18/01/2021 14:30,24.1075,-1.11,24.13304076,2.0375,0,2.0375,22.07,-1.11,22.09789583,25.9375,8.94,27.43496868,2.0375,0,2.0375,23.9,8.94,25.51731961
18/01/2021 15:00,23.613,-1.38,23.65329087,1.903,0,1.903,21.71,-1.38,21.75381576,25.423,8.69,26.86717382,1.903,0,1.903,23.52,8.69,25.07402042
18/01/2021 15:30,22.838,-1.57,22.89190128,1.548,0,1.548,21.29,-1.57,21.34781019,24.638,8.51,26.06628366,1.548,0,1.548,23.09,8.51,24.60829535
18/01/2021 16:00,23.1185,-1.72,23.18239509,1.3685,0,1.3685,21.75,-1.72,21.8179032,24.9385,8.38,26.30880427,1.3685,0,1.3685,23.57,8.38,25.01538127
18/01/2021 16:30,23.934,-1.72,23.9957237,1.254,0,1.254,22.68,-1.72,22.74512695,25.794,8.29,27.09344083,1.254,0,1.254,24.54,8.29,25.90242653
18/01/2021 17:00,25.2545,-1.51,25.29960218,1.2245,0,1.2245,24.03,-1.51,24.07739604,27.1645,8.53,28.47228407,1.2245,0,1.2245,25.94,8.53,27.3064919
18/01/2021 17:30,26.016,-1.78,26.0768222,1.226,0,1.226,24.79,-1.78,24.85382264,27.946,8.2,29.12419812,1.226,0,1.226,26.72,8.2,27.94992665
18/01/2021 18:00,25.8885,-1.96,25.96258909,1.2385,0,1.2385,24.65,-1.96,24.72780014,27.8185,8.05,28.95982462,1.2385,0,1.2385,26.58,8.05,27.77226854
18/01/2021 18:30,25.4015,-2.04,25.48328476,1.2315,0,1.2315,24.17,-2.04,24.25593742,27.2915,7.93,28.42025461,1.2315,0,1.2315,26.06,7.93,27.23983297
18/01/2021 19:00,24.4605,-2.29,24.56746141,1.2405,0,1.2405,23.22,-2.29,23.3326488,26.3205,7.7,27.42368903,1.2405,0,1.2405,25.08,7.7,26.23540356
18/01/2021 19:30,23.108,-2.66,23.26059466,1.238,0,1.238,21.87,-2.66,22.0311711,24.938,7.41,26.01560962,1.238,0,1.238,23.7,7.41,24.83139344
18/01/2021 20:00,22.167,-2.6,22.31895806,1.247,0,1.247,20.92,-2.6,21.08094875,23.797,6.84,24.76050906,1.247,0,1.247,22.55,6.84,23.56455177
18/01/2021 20:30,21.445,-0.8,21.45991671,1.235,0,1.235,20.21,-0.8,20.22582755,22.235,4.28,22.64318054,1.235,0,1.235,21,4.28,21.43171482
18/01/2021 21:00,20.5515,-0.88,20.57033185,1.2515,0,1.2515,19.3,-0.88,19.32005176,21.3315,4.18,21.73718685,1.2515,0,1.2515,20.08,4.18,20.51045587
18/01/2021 21:30,19.5765,-1.15,19.61024865,1.2465,0,1.2465,18.33,-1.15,18.36603931,20.3465,3.88,20.71314709,1.2465,0,1.2465,19.1,3.88,19.49011031
18/01/2021 22:00,18.0025,-3.02,18.25405178,1.2625,0,1.2625,16.74,-3.02,17.01023221,19.2925,5.12,19.96033457,1.2625,0,1.2625,18.03,5.12,18.74287331
18/01/2021 22:30,17.2115,-2.04,17.33197427,1.2415,0,1.2415,15.97,-2.04,16.09976708,18.0915,3.84,18.49453898,1.2415,0,1.2415,16.85,3.84,17.28201666
18/01/2021 23:00,16.139,-1.8,16.23906774,1.259,0,1.259,14.88,-1.8,14.98847557,16.849,3.14,17.13908985,1.259,0,1.259,15.59,3.14,15.90307203
18/01/2021 23:30,15.759,-1.8,15.86146529,1.239,0,1.239,14.52,-1.8,14.63114486,16.479,3.14,16.77548929,1.239,0,1.239,15.24,3.14,15.56011568
19/01/2021 00:00,15.747,-1.67,15.83530578,1.227,0,1.227,14.52,-1.67,14.61572099,16.467,3.27,16.78853743,1.227,0,1.227,15.24,3.27,15.58686947
19/01/2021 00:30,18.042,-1.67,18.11912426,1.252,0,1.252,16.79,-1.67,16.87284801,18.772,3.27,19.05468142,1.252,0,1.252,17.52,3.27,17.82255032
19/01/2021 01:00,18.4405,-1.56,18.50636756,1.2805,0,1.2805,17.16,-1.56,17.23076319,19.1705,3.2,19.43574208,1.2805,0,1.2805,17.89,3.2,18.17394013
19/01/2021 01:30,18.274,-1.56,18.34046553,1.254,0,1.254,17.02,-1.56,17.09134284,19.024,3.2,19.29125647,1.254,0,1.254,17.77,3.2,18.05582731
19/01/2021 02:00,18.0195,-1.56,18.08690079,1.2395,0,1.2395,16.78,-1.56,16.85235889,18.7395,3.32,19.03132313,1.2395,0,1.2395,17.5,3.32,17.81214193
19/01/2021 02:30,18.1305,-1.56,18.19748967,1.2505,0,1.2505,16.88,-1.56,16.95193204,18.8505,3.32,19.14063087,1.2505,0,1.2505,17.6,3.32,17.91039921
19/01/2021 03:00,17.865,-1.66,17.94195711,1.255,0,1.255,16.61,-1.66,16.69274393,18.605,3.23,18.88329751,1.255,0,1.255,17.35,3.23,17.64809905
19/01/2021 03:30,17.183,-1.81,17.2780667,1.243,0,1.243,15.94,-1.81,16.04243435,17.923,3.11,18.19082266,1.243,0,1.243,16.68,3.11,16.96745414
19/01/2021 04:00,16.5625,-1.92,16.67341615,1.2625,0,1.2625,15.3,-1.92,15.42,17.2725,3.04,17.53798324,1.2625,0,1.2625,16.01,3.04,16.29606394
19/01/2021 04:30,15.9135,-2,16.03868705,1.2335,0,1.2335,14.68,-2,14.81561339,16.6435,2.95,16.90291668,1.2335,0,1.2335,15.41,2.95,15.68982473
19/01/2021 05:00,15.279,-2.12,15.42537653,1.249,0,1.249,14.03,-2.12,14.18926707,15.989,2.82,16.23577904,1.249,0,1.249,14.74,2.82,15.00733154
19/01/2021 05:30,15.5215,-2.21,15.67804395,1.2415,0,1.2415,14.28,-2.21,14.45,16.2215,2.76,16.45462434,1.2415,0,1.2415,14.98,2.76,15.23213708
19/01/2021 06:00,15.915,-2.06,16.04776698,1.255,0,1.255,14.66,-2.06,14.80402648,16.625,2.87,16.87090765,1.255,0,1.255,15.37,2.87,15.63565797
19/01/2021 06:30,17.9435,-1.26,17.98768446,1.2335,0,1.2335,16.71,-1.26,16.75743715,18.6635,3.62,19.01132905,1.2335,0,1.2335,17.43,3.62,17.80194652
19/01/2021 07:00,19.432,-0.87,19.45146586,1.242,0,1.242,18.19,-0.87,18.2107935,20.182,4.25,20.62463634,1.242,0,1.242,18.94,4.25,19.41097885
19/01/2021 07:30,20.1945,-2.11,20.3044313,1.2245,0,1.2245,18.97,-2.11,19.08698509,21.8445,7.57,23.11897663,1.2245,0,1.2245,20.62,7.57,21.96563908
19/01/2021 08:00,21.239,-1.72,21.30853165,1.219,0,1.219,20.02,-1.72,20.09375027,22.919,7.93,24.25212281,1.219,0,1.219,21.7,7.93,23.10356899
19/01/2021 08:30,22.5005,0.74,22.51266533,1.2205,0,1.2205,21.28,0.74,21.29286265,23.4405,6.38,24.29323857,1.2205,0,1.2205,22.22,6.38,23.11780266
19/01/2021 09:00,22.9625,1.25,22.9964977,1.3625,0,1.3625,21.6,1.25,21.63613875,23.7525,6.05,24.51089056,1.3625,0,1.3625,22.39,6.05,23.19298601
19/01/2021 09:30,23.257,1.35,23.2961488,1.657,0,1.657,21.6,1.35,21.64214638,24.047,6.19,24.83091438,1.657,0,1.657,22.39,6.19,23.22989884
19/01/2021 10:00,22.7445,1.17,22.77457311,2.1645,0,2.1645,20.58,1.17,20.61323119,23.5345,6.01,24.28976719,2.1645,0,2.1645,21.37,6.01,22.19903151
19/01/2021 10:30,22.499,1.08,22.52490624,1.999,0,1.999,20.5,1.08,20.52842907,23.289,5.92,24.02964671,1.999,0,1.999,21.29,5.92,22.09774875
19/01/2021 11:00,23.348,1.42,23.39114157,1.788,0,1.788,21.56,1.42,21.60671192,24.138,6.25,24.93402382,1.788,0,1.788,22.35,6.25,23.20743415
19/01/2021 11:30,23.478,1.58,23.53110461,2.048,0,2.048,21.43,1.58,21.48816651,24.268,6.4,25.09772547,2.048,0,2.048,22.22,6.4,23.12333021
19/01/2021 12:00,23.488,1.04,23.51101325,1.958,0,1.958,21.53,1.04,21.5551038,24.508,6.96,25.4771204,1.958,0,1.958,22.55,6.96,23.59966313
19/01/2021 12:30,23.9845,-0.35,23.9870536,1.9945,0,1.9945,21.99,-0.35,21.99278518,25.7045,9.19,27.29793802,1.9945,0,1.9945,23.71,9.19,25.42872785
19/01/2021 13:00,24.386,1.65,24.44175722,1.666,0,1.666,22.72,1.65,22.77983538,25.216,6.67,26.08324282,1.666,0,1.666,23.55,6.67,24.47634368
19/01/2021 13:30,23.736,-0.03,23.73601896,1.696,0,1.696,22.04,-0.03,22.04002042,25.096,7.81,26.28317553,1.696,0,1.696,23.4,7.81,24.66892985
19/01/2021 14:00,23.199,-0.98,23.21968994,1.639,0,1.639,21.56,-0.98,21.58226123,25.039,9.05,26.62431259,1.639,0,1.639,23.4,9.05,25.08909125
19/01/2021 14:30,22.889,-0.98,22.9099699,1.849,0,1.849,21.04,-0.98,21.06281083,24.669,9.05,26.27664478,1.849,0,1.849,22.82,9.05,24.54903053
19/01/2021 15:00,22.4855,-1.58,22.54094298,1.6055,0,1.6055,20.88,-1.58,20.93969436,24.2555,8.44,25.68195632,1.6055,0,1.6055,22.65,8.44,24.17139011
19/01/2021 15:30,22.1765,-1.99,22.26560694,1.4765,0,1.4765,20.7,-1.99,20.7954346,23.9365,8.03,25.24751339,1.4765,0,1.4765,22.46,8.03,23.85230597
19/01/2021 16:00,22.582,-1.81,22.65442173,1.442,0,1.442,21.14,-1.81,21.21734432,24.342,8.16,25.6733045,1.442,0,1.442,22.9,8.16,24.31040107
19/01/2021 16:30,23.2065,-1.81,23.2769788,1.3165,0,1.3165,21.89,-1.81,21.9647035,24.9865,8.03,26.2451154,1.3165,0,1.3165,23.67,8.03,24.9949955
19/01/2021 17:00,24.495,-1.61,24.54785378,1.265,0,1.265,23.23,-1.61,23.28572524,26.335,8.17,27.57319577,1.265,0,1.265,25.07,8.17,26.3676658
19/01/2021 17:30,25.729,-1.48,25.7715316,1.269,0,1.269,24.46,-1.48,24.50473424,27.599,8.29,28.81716331,1.269,0,1.269,26.33,8.29,27.60422069
19/01/2021 18:00,26.0585,-1.39,26.09554602,1.2785,0,1.2785,24.78,-1.39,24.81895445,27.9385,8.29,29.14247557,1.2785,0,1.2785,26.66,8.29,27.91916367
19/01/2021 18:30,25.316,-1.68,25.37168217,1.266,0,1.266,24.05,-1.68,24.10860635,27.166,7.99,28.31663214,1.266,0,1.266,25.9,7.99,27.10442953
19/01/2021 19:00,24.4485,-1.94,24.52534918,1.2885,0,1.2885,23.16,-1.94,23.24111013,26.2685,7.82,27.4077816,1.2885,0,1.2885,24.98,7.82,26.17542359
19/01/2021 19:30,23.2925,-2.26,23.4018836,1.2825,0,1.2825,22.01,-2.26,22.12572485,25.0725,7.6,26.19905067,1.2825,0,1.2825,23.79,7.6,24.97446896
19/01/2021 20:00,22.199,-2.18,22.30578403,1.289,0,1.289,20.91,-2.18,21.02333228,23.279,5.38,23.89259804,1.289,0,1.289,21.99,5.38,22.63856223
19/01/2021 20:30,21.374,-0.7,21.38545945,1.284,0,1.284,20.09,-0.7,20.10219142,22.164,4.28,22.57346442,1.284,0,1.284,20.88,4.28,21.31414554
19/01/2021 21:00,20.293,-1.4,20.34123519,1.293,0,1.293,19,-1.4,19.05150913,21.253,4.66,21.75788613,1.293,0,1.293,19.96,4.66,20.49676072
19/01/2021 21:30,19.201,-3.29,19.48082393,1.291,0,1.291,17.91,-3.29,18.20967325,20.821,6.37,21.77362949,1.291,0,1.291,19.53,6.37,20.54258504
19/01/2021 22:00,18.1405,-3.51,18.4769543,1.2905,0,1.2905,16.85,-3.51,17.21169951,19.7605,6.32,20.7465602,1.2905,0,1.2905,18.47,6.32,19.52135497
19/01/2021 22:30,17.268,-3.42,17.60341512,1.288,0,1.288,15.98,-3.42,16.3418726,18.788,6.11,19.75654433,1.288,0,1.288,17.5,6.11,18.53596774
19/01/2021 23:00,16.497,-1.46,16.56147967,1.297,0,1.297,15.2,-1.46,15.26995743,17.217,3.47,17.56319985,1.297,0,1.297,15.92,3.47,16.29378102
19/01/2021 23:30,16.2445,-1.38,16.30301139,1.2845,0,1.2845,14.96,-1.38,15.0235149,16.9545,3.53,17.31808218,1.2845,0,1.2845,15.67,3.53,16.06268346
20/01/2021 00:00,16.2435,-1.38,16.30201498,1.2835,0,1.2835,14.96,-1.38,15.0235149,16.9535,3.53,17.31710317,1.2835,0,1.2835,15.67,3.53,16.06268346
20/01/2021 00:30,18.4355,-1.23,18.47648669,1.2855,0,1.2855,17.15,-1.23,17.1940513,19.1755,3.63,19.51606262,1.2855,0,1.2855,17.89,3.63,18.25456107
20/01/2021 01:00,18.7,-1.23,18.74040821,1.3,0,1.3,17.4,-1.23,17.44341996,19.44,3.63,19.77600819,1.3,0,1.3,18.14,3.63,18.49963513
20/01/2021 01:30,18.4315,-1.23,18.47249556,1.2815,0,1.2815,17.15,-1.23,17.1940513,19.1915,3.57,19.52072161,1.2815,0,1.2815,17.91,3.57,18.26233829
20/01/2021 02:00,18.0505,-1.34,18.1001699,1.2905,0,1.2905,16.76,-1.34,16.81348269,18.7905,3.57,19.12662517,1.2905,0,1.2905,17.5,3.57,17.86042833
20/01/2021 02:30,18.1435,-1.26,18.18719858,1.2735,0,1.2735,16.87,-1.26,16.9169885,18.8835,3.64,19.23112509,1.2735,0,1.2735,17.61,3.64,17.9822607
20/01/2021 03:00,17.698,-1.44,17.75648625,1.288,0,1.288,16.41,-1.44,16.47305983,18.438,3.45,18.75799414,1.288,0,1.288,17.15,3.45,17.49357025
20/01/2021 03:30,17.2475,-1.44,17.30750867,1.2775,0,1.2775,15.97,-1.44,16.0347903,17.9875,3.45,18.31536667,1.2775,0,1.2775,16.71,3.45,17.06243242
20/01/2021 04:00,16.534,-1.5,16.60190218,1.274,0,1.274,15.26,-1.5,15.33354493,17.264,3.45,17.60534567,1.274,0,1.274,15.99,3.45,16.35795219
20/01/2021 04:30,16.1215,-1.5,16.19113221,1.2715,0,1.2715,14.85,-1.5,14.92556532,16.8515,3.39,17.18909981,1.2715,0,1.2715,15.58,3.39,15.94454452
20/01/2021 05:00,15.9155,-1.5,15.98602953,1.2855,0,1.2855,14.63,-1.5,14.70669575,16.6455,3.39,16.9871943,1.2855,0,1.2855,15.36,3.39,15.72964399
20/01/2021 05:30,16.3265,-1.42,16.38813602,1.2765,0,1.2765,15.05,-1.42,15.1168416,17.0465,3.48,17.39809076,1.2765,0,1.2765,15.77,3.48,16.14940556
20/01/2021 06:00,17.015,-1.13,17.05248149,1.285,0,1.285,15.73,-1.13,15.77053582,17.745,3.76,18.13898081,1.285,0,1.285,16.46,3.76,16.88399242
20/01/2021 06:30,18.239,-0.78,18.25567093,1.279,0,1.279,16.96,-0.78,16.97792685,18.979,4.26,19.4512221,1.279,0,1.279,17.7,4.26,18.20542776
20/01/2021 07:00,19.4295,0.68,19.44139579,1.2895,0,1.2895,18.14,0.68,18.15274084,20.1795,4.84,20.75181487,1.2895,0,1.2895,18.89,4.84,19.50019743
20/01/2021 07:30,19.5935,-2.4,19.73994028,1.2735,0,1.2735,18.32,-2.4,18.47653647,21.1035,6.93,22.21221763,1.2735,0,1.2735,19.83,6.93,21.00604199
20/01/2021 08:00,20.556,-2.21,20.67445854,1.276,0,1.276,19.28,-2.21,19.40624899,21.726,6.08,22.56070646,1.276,0,1.276,20.45,6.08,21.33468772
20/01/2021 08:30,21.6765,0.74,21.68912751,1.2665,0,1.2665,20.41,0.74,20.42341059,22.4765,5.54,23.14918254,1.2665,0,1.2665,21.21,5.54,21.92158069
20/01/2021 09:00,21.6805,0.74,21.69312518,1.2705,0,1.2705,20.41,0.74,20.42341059,22.4805,5.27,23.08994977,1.2705,0,1.2705,21.21,5.27,21.85490792
20/01/2021 09:30,22.226,0.85,22.24224755,1.306,0,1.306,20.92,0.85,20.93726104,23.006,5.6,23.67775403,1.306,0,1.306,21.7,5.6,22.41093483
20/01/2021 10:00,22.9625,1.18,22.99279901,1.3225,0,1.3225,21.64,1.18,21.67214802,23.7525,5.9,24.47429787,1.3225,0,1.3225,22.43,5.9,23.19299248
20/01/2021 10:30,23.1585,1.27,23.19329692,1.4285,0,1.4285,21.73,1.27,21.76708065,23.9585,6.07,24.71547334,1.4285,0,1.4285,22.53,6.07,23.33336238
20/01/2021 11:00,23.0905,1.04,23.11390902,1.5305,0,1.5305,21.56,1.04,21.58506891,23.9005,5.82,24.59890852,1.5305,0,1.5305,22.37,5.82,23.11469879
20/01/2021 11:30,23.0265,0.97,23.04692175,1.5765,0,1.5765,21.45,0.97,21.4719212,23.8365,5.82,24.53673027,1.5765,0,1.5765,22.26,5.82,23.00825939
20/01/2021 12:00,23.3985,1.16,23.42723633,1.6085,0,1.6085,21.79,1.16,21.8208547,24.2085,5.96,24.93136724,1.6085,0,1.6085,22.6,5.96,23.3726678
20/01/2021 12:30,24.295,1.32,24.33083281,1.505,0,1.505,22.79,1.32,22.82819529,25.125,6.11,25.85725672,1.505,0,1.505,23.62,6.11,24.39746913
20/01/2021 13:00,24.115,1.19,24.14434354,1.545,0,1.545,22.57,1.19,22.60134952,24.935,5.98,25.64204799,1.545,0,1.545,23.39,5.98,24.14233833
20/01/2021 13:30,23.784,1.11,23.80988778,1.684,0,1.684,22.1,1.11,22.12785801,24.594,5.92,25.29646687,1.684,0,1.684,22.91,5.92,23.66251255
20/01/2021 14:00,23.506,1.17,23.53510008,1.706,0,1.706,21.8,1.17,21.83137421,24.326,5.98,25.05024303,1.706,0,1.706,22.62,5.98,23.39711093
20/01/2021 14:30,23.251,1.17,23.28041883,1.511,0,1.511,21.74,1.17,21.77146068,24.061,5.92,24.7785819,1.511,0,1.511,22.55,5.92,23.3141352
20/01/2021 15:00,23.36,1.17,23.38928173,1.5,0,1.5,21.86,1.17,21.89128822,24.17,5.98,24.89878109,1.5,0,1.5,22.67,5.98,23.44545372
20/01/2021 15:30,22.9285,0.86,22.94462273,1.4685,0,1.4685,21.46,0.86,21.47722515,23.7385,5.71,24.41557868,1.4685,0,1.4685,22.27,5.71,22.99036755
20/01/2021 16:00,23.237,0.75,23.24910039,1.347,0,1.347,21.89,0.75,21.90284456,24.067,5.56,24.70089247,1.347,0,1.347,22.72,5.56,23.39042539
20/01/2021 16:30,23.9165,0.81,23.93021254,1.3265,0,1.3265,22.59,0.81,22.60451725,24.7365,5.56,25.35365915,1.3265,0,1.3265,23.41,5.56,24.06120737
20/01/2021 17:00,24.717,0.87,24.73230658,1.307,0,1.307,23.41,0.87,23.42616059,25.547,5.67,26.16864744,1.307,0,1.307,24.24,5.67,24.89430658
20/01/2021 17:30,25.8635,0.99,25.88244062,1.3235,0,1.3235,24.54,0.99,24.55996132,26.7135,5.67,27.30860638,1.3235,0,1.3235,25.39,5.67,26.01539929
20/01/2021 18:00,26.4455,1.08,26.46754371,1.3355,0,1.3355,25.11,1.08,25.13321507,27.3055,5.8,27.91469739,1.3355,0,1.3355,25.97,5.8,26.60978955
20/01/2021 18:30,25.9855,0.87,26.00005981,1.3355,0,1.3355,24.65,0.87,24.66534816,26.8355,5.6,27.41357438,1.3355,0,1.3355,25.5,5.6,26.10766171
20/01/2021 19:00,24.488,-1.5,24.53389786,1.348,0,1.348,23.14,-1.5,23.18856615,26.128,7.33,27.13671469,1.348,0,1.348,24.78,7.33,25.84138735
20/01/2021 19:30,23.2595,-2.26,23.36903807,1.3395,0,1.3395,21.92,-2.26,22.03619749,25.0395,7.7,26.19668987,1.3395,0,1.3395,23.7,7.7,24.9194703
20/01/2021 20:00,22.077,-2.62,22.2319214,1.347,0,1.347,20.73,-2.62,20.89491086,23.827,7.32,24.92605723,1.347,0,1.347,22.48,7.32,23.64175966
20/01/2021 20:30,21.392,-2.83,21.57838187,1.332,0,1.332,20.06,-2.83,20.25864013,23.032,6.93,24.05198379,1.332,0,1.332,21.7,6.93,22.77970369
20/01/2021 21:00,20.808,-0.74,20.82115424,1.298,0,1.298,19.51,-0.74,19.52402879,21.568,4.33,21.99835276,1.298,0,1.298,20.27,4.33,20.72732014
20/01/2021 21:30,19.931,-0.89,19.95086116,1.301,0,1.301,18.63,-0.89,18.65124661,20.701,4.07,21.09730554,1.301,0,1.301,19.4,4.07,19.82233336
20/01/2021 22:00,18.125,-2.86,18.3492568,1.295,0,1.295,16.83,-2.86,17.07127705,19.305,4.65,19.85712781,1.295,0,1.295,18.01,4.65,18.60060752
20/01/2021 22:30,17.331,-3.82,17.74699865,1.241,0,1.241,16.09,-3.82,16.53724584,18.851,5.77,19.71428672,1.241,0,1.241,17.61,5.77,18.53118992
20/01/2021 23:00,16.605,-3.67,17.00573212,1.245,0,1.245,15.36,-3.67,15.79235575,18.085,5.77,18.98315372,1.245,0,1.245,16.84,5.77,17.80108143
20/01/2021 23:30,16.6695,-3.5,17.03297479,1.2095,0,1.2095,15.46,-3.5,15.85123339,18.1595,6,19.12504746,1.2095,0,1.2095,16.95,6,17.98061456
21/01/2021 00:00,16.1695,-3.67,16.58076085,1.1895,0,1.1895,14.98,-3.67,15.42301203,17.6495,5.84,18.59060113,1.1895,0,1.1895,16.46,5.84,17.4653142
21/01/2021 00:30,18.962,-1.55,19.02524491,1.182,0,1.182,17.78,-1.55,17.84743399,19.852,4.14,20.27909031,1.182,0,1.182,18.67,4.14,19.12350648
21/01/2021 01:00,19.4405,-2.36,19.58322344,1.1705,0,1.1705,18.27,-2.36,18.42179416,20.6905,5.26,21.34863907,1.1705,0,1.1705,19.52,5.26,20.21628057
21/01/2021 01:30,18.8395,-3.84,19.22686559,1.1695,0,1.1695,17.67,-3.84,18.08243623,20.4395,5.89,21.27123081,1.1695,0,1.1695,19.27,5.89,20.15006203
21/01/2021 02:00,18.309,-4.06,18.75374845,1.159,0,1.159,17.15,-4.06,17.62402054,19.909,5.79,20.73384627,1.159,0,1.159,18.75,5.79,19.62362352
21/01/2021 02:30,18.0415,-4.18,18.51939854,1.1915,0,1.1915,16.85,-4.18,17.36072867,19.6315,5.67,20.43391035,1.1915,0,1.1915,18.44,5.67,19.29203203
21/01/2021 03:00,17.5325,-4.44,18.08596573,1.1725,0,1.1725,16.36,-4.44,16.95179047,19.1125,5.49,19.88536538,1.1725,0,1.1725,17.94,5.49,18.76122864
21/01/2021 03:30,16.672,-3.62,17.06048018,1.172,0,1.172,15.5,-3.62,15.91711029,17.892,4.2,18.3783477,1.172,0,1.172,16.72,4.2,17.23944315
21/01/2021 04:00,16.3215,-2.19,16.46777041,1.1915,0,1.1915,15.13,-2.19,15.28767477,17.0515,2.75,17.27183118,1.1915,0,1.1915,15.86,2.75,16.09664872
21/01/2021 04:30,15.967,-2.19,16.11648811,1.167,0,1.167,14.8,-2.19,14.96115303,16.687,2.75,16.91208056,1.167,0,1.167,15.52,2.75,15.76175434
21/01/2021 05:00,15.5205,-2.34,15.69590775,1.1705,0,1.1705,14.35,-2.34,14.53953576,16.2305,2.57,16.4327122,1.1705,0,1.1705,15.06,2.57,15.27771253
21/01/2021 05:30,16.205,-2.17,16.34964602,1.185,0,1.185,15.02,-2.17,15.17594478,16.905,2.75,17.12721592,1.185,0,1.185,15.72,2.75,15.95872489
21/01/2021 06:00,16.744,-1.87,16.84809888,1.164,0,1.164,15.58,-1.87,15.69182271,17.454,2.98,17.70656703,1.164,0,1.164,16.29,2.98,16.5603291
21/01/2021 06:30,18.38,-1.19,18.41848257,1.18,0,1.18,17.2,-1.19,17.24111655,19.11,3.64,19.45357808,1.18,0,1.18,17.93,3.64,18.29575087
21/01/2021 07:00,19.8555,-0.71,19.86819016,1.1755,0,1.1755,18.68,-0.71,18.69348817,20.5955,4.35,21.04987221,1.1755,0,1.1755,19.42,4.35,19.90122861
21/01/2021 07:30,20.5885,-2.37,20.72445976,1.1785,0,1.1785,19.41,-2.37,19.55415557,21.9285,6.33,22.82384745,1.1785,0,1.1785,20.75,6.33,21.69404066
21/01/2021 08:00,21.313,-2.17,21.42318531,1.183,0,1.183,20.13,-2.17,20.24662441,22.753,6.8,23.74740005,1.183,0,1.183,21.57,6.8,22.61647408
21/01/2021 08:30,22.606,0.68,22.61622506,1.226,0,1.226,21.38,0.68,21.39081111,23.386,5.37,23.99462223,1.226,0,1.226,22.16,5.37,22.80137057
21/01/2021 09:00,23.107,0.68,23.11700346,1.417,0,1.417,21.69,0.68,21.70065667,23.897,5.37,24.49292773,1.417,0,1.417,22.48,5.37,23.11249229
21/01/2021 09:30,23.053,0.68,23.06302688,1.803,0,1.803,21.25,0.68,21.26087722,23.843,5.37,24.44024445,1.803,0,1.803,22.04,5.37,22.68476361
21/01/2021 10:00,23.108,0.9,23.12551976,2.248,0,2.248,20.86,0.9,20.87940612,23.888,5.61,24.53790219,2.248,0,2.248,21.64,5.61,22.35535059
21/01/2021 10:30,23.3275,1,23.34892409,2.6875,0,2.6875,20.64,1,20.66421061,24.1075,5.84,24.80478092,2.6875,0,2.6875,21.42,5.84,22.20184677
21/01/2021 11:00,23.135,1,23.15660219,2.855,0,2.855,20.28,1,20.30463986,23.915,5.79,24.60592053,2.855,0,2.855,21.06,5.79,21.84142166
21/01/2021 11:30,23.183,0.46,23.18756324,2.443,0,2.443,20.74,0.46,20.74510063,24.183,6.44,25.02580846,2.443,0,2.443,21.74,6.44,22.67379986
21/01/2021 12:00,22.9705,-1.42,23.01434922,2.6905,0,2.6905,20.28,-1.42,20.32965322,24.7005,8.45,26.1058844,2.6905,0,2.6905,22.01,8.45,23.57631439
21/01/2021 12:30,23.6775,-0.04,23.67753379,2.4475,0,2.4475,21.23,-0.04,21.23003768,24.8875,7.11,25.88319448,2.4475,0,2.4475,22.44,7.11,23.53944987
21/01/2021 13:00,23.9655,0.93,23.9835379,2.5455,0,2.5455,21.42,0.93,21.44017957,24.7655,5.85,25.44705268,2.5455,0,2.5455,22.22,5.85,22.97718216
21/01/2021 13:30,23.5325,0.85,23.54784611,2.9225,0,2.9225,20.61,0.85,20.62752045,24.3125,5.67,24.96490649,2.9225,0,2.9225,21.39,5.67,22.12873697
21/01/2021 14:00,23.171,0.85,23.18658537,2.701,0,2.701,20.47,0.85,20.48764018,23.961,5.67,24.62272164,2.701,0,2.701,21.26,5.67,22.00310205
21/01/2021 14:30,22.7255,0.73,22.73722169,2.4455,0,2.4455,20.28,0.73,20.29313431,23.5155,5.53,24.15697912,2.4455,0,2.4455,21.07,5.53,21.78361311
21/01/2021 15:00,22.536,0.73,22.54782021,2.026,0,2.026,20.51,0.73,20.52298711,23.316,5.44,23.94221076,2.026,0,2.026,21.29,5.44,21.9740233
21/01/2021 15:30,22.419,0.68,22.42931031,1.829,0,1.829,20.59,0.68,20.60122569,23.189,5.2,23.7648842,1.829,0,1.829,21.36,5.2,21.98384862
21/01/2021 16:00,22.9155,0.68,22.92558702,1.6055,0,1.6055,21.31,0.68,21.32084661,23.7055,5.26,24.28205778,1.6055,0,1.6055,22.1,5.26,22.71734139
21/01/2021 16:30,23.966,0.68,23.97564506,1.356,0,1.356,22.61,0.68,22.62022325,24.796,5.56,25.41171415,1.356,0,1.356,23.44,5.56,24.09039643
21/01/2021 17:00,24.5705,-1.71,24.6299324,1.2305,0,1.2305,23.34,-1.71,23.40255755,26.4105,8.14,27.63646342,1.2305,0,1.2305,25.18,8.14,26.46303082
21/01/2021 17:30,25.6035,-2,25.68149552,1.2135,0,1.2135,24.39,-2,24.47186344,27.4535,7.71,28.51558806,1.2135,0,1.2135,26.24,7.71,27.3492541
21/01/2021 18:00,25.7605,-2.17,25.85173612,1.2005,0,1.2005,24.56,-2.17,24.65567886,27.6205,7.45,28.6075955,1.2005,0,1.2005,26.42,7.45,27.45029872
21/01/2021 18:30,25.7615,-2.17,25.85273259,1.2015,0,1.2015,24.56,-2.17,24.65567886,27.6215,7.56,28.6374032,1.2015,0,1.2015,26.42,7.56,27.48035662
21/01/2021 19:00,25.035,-2.33,25.14319242,1.205,0,1.205,23.83,-2.33,23.94363799,26.865,7.46,27.88153197,1.205,0,1.205,25.66,7.46,26.72241007
21/01/2021 19:30,24.092,-2.59,24.23081848,1.192,0,1.192,22.9,-2.59,23.04599965,25.812,7.07,26.76273984,1.192,0,1.192,24.62,7.07,25.61502098
21/01/2021 20:00,23.294,-0.7,23.30451536,1.184,0,1.184,22.11,-0.7,22.12107818,24.084,4.38,24.47904116,1.184,0,1.184,22.9,4.38,23.31511098
21/01/2021 20:30,22.205,-0.83,22.22050686,1.175,0,1.175,21.03,-0.83,21.04637261,22.985,4.09,23.34605588,1.175,0,1.175,21.81,4.09,22.19018251
21/01/2021 21:00,21.3295,-1.03,21.35435483,1.1895,0,1.1895,20.14,-1.03,20.16632093,22.1095,3.87,22.44564301,1.1895,0,1.1895,20.92,3.87,21.27494536
21/01/2021 21:30,20.577,-1.19,20.61138106,1.157,0,1.157,19.42,-1.19,19.45642567,21.357,3.73,21.68027557,1.157,0,1.157,20.2,3.73,20.54149216
21/01/2021 22:00,19.2915,-2.78,19.49077659,1.1315,0,1.1315,18.16,-2.78,18.3715541,20.5915,5.21,21.24038541,1.1315,0,1.1315,19.46,5.21,20.14536423
21/01/2021 22:30,18.0575,-3.79,18.45094594,1.1675,0,1.1675,16.89,-3.79,17.31000289,19.6175,5.88,20.47976333,1.1675,0,1.1675,18.45,5.88,19.36432028
21/01/2021 23:00,17.152,-3.79,17.56573949,1.182,0,1.182,15.97,-3.79,16.41356147,18.682,5.88,19.58549269,1.182,0,1.182,17.5,5.88,18.46143006
21/01/2021 23:30,16.6975,-3.87,17.14011103,1.1675,0,1.1675,15.53,-3.87,16.00493049,18.2075,5.88,19.13341204,1.1675,0,1.1675,17.04,5.88,18.02598125
22/01/2021 00:00,16.509,-3.87,16.9565321,1.169,0,1.169,15.34,-3.87,15.82063526,18.019,5.82,18.93559508,1.169,0,1.169,16.85,5.82,17.82680285
22/01/2021 00:30,18.9085,-3.66,19.25946449,1.1685,0,1.1685,17.74,-3.66,18.11361919,20.4785,5.88,21.30594664,1.1685,0,1.1685,19.31,5.88,20.18540314
22/01/2021 01:00,19.5935,-3.45,19.8949175,1.1635,0,1.1635,18.43,-3.45,18.75013067,21.1835,6.02,22.02228581,1.1635,0,1.1635,20.02,6.02,20.9055208
22/01/2021 01:30,19.1195,-3.81,19.49541947,1.1695,0,1.1695,17.95,-3.81,18.34989373,20.6995,5.74,21.48061685,1.1695,0,1.1695,19.53,5.74,20.35604333
22/01/2021 02:00,18.868,-3.72,19.23122003,1.158,0,1.158,17.71,-3.72,18.09647756,20.458,5.9,21.29177691,1.158,0,1.158,19.3,5.9,20.18167486
22/01/2021 02:30,18.8795,-3.72,19.24250296,1.1695,0,1.1695,17.71,-3.72,18.09647756,20.4695,5.9,21.30282681,1.1695,0,1.1695,19.3,5.9,20.18167486
22/01/2021 03:00,18.6425,-3.89,19.04402547,1.1625,0,1.1625,17.48,-3.89,17.90761011,20.2225,5.81,21.04057048,1.1625,0,1.1625,19.06,5.81,19.92585506
22/01/2021 03:30,18.1165,-4.01,18.55499049,1.1665,0,1.1665,16.95,-4.01,17.41788162,19.6765,5.73,20.49384181,1.1665,0,1.1665,18.51,5.73,19.37660961
22/01/2021 04:00,17.3715,-4.08,17.84419828,1.1615,0,1.1615,16.21,-4.08,16.71557657,18.8815,5.37,19.63028126,1.1615,0,1.1615,17.72,5.37,18.51581216
22/01/2021 04:30,17.14,-4.02,17.60511289,1.17,0,1.17,15.97,-4.02,16.46819055,18.64,5.42,19.41200659,1.17,0,1.17,17.47,5.42,18.29145429
22/01/2021 05:00,17.146,-3.85,17.5729285,1.176,0,1.176,15.97,-3.85,16.42751959,18.646,5.61,19.47165673,1.176,0,1.176,17.47,5.61,18.34865118
22/01/2021 05:30,17.768,-3.57,18.12309918,1.168,0,1.168,16.6,-3.57,16.97954357,19.278,5.82,20.13737033,1.168,0,1.168,18.11,5.82,19.0222107
22/01/2021 06:00,18.224,-3.46,18.54954921,1.134,0,1.134,17.09,-3.46,17.43673421,19.754,5.94,20.62775111,1.134,0,1.134,18.62,5.94,19.5445133
22/01/2021 06:30,20.038,-1.2,20.07389957,1.138,0,1.138,18.9,-1.2,18.93805692,20.858,4.38,21.31292012,1.138,0,1.138,19.72,4.38,20.20056435
22/01/2021 07:00,21.1355,0,21.1355,1.1255,0,1.1255,20.01,0,20.01,21.8955,4.69,22.39216426,1.1255,0,1.1255,20.77,4.69,21.2929331
22/01/2021 07:30,21.2135,-2.29,21.33674488,1.1335,0,1.1335,20.08,-2.29,20.21015834,22.6535,6.66,23.61221426,1.1335,0,1.1335,21.52,6.66,22.52700602
22/01/2021 08:00,22.585,-1.33,22.62412705,1.145,0,1.145,21.44,-1.33,21.48121272,23.945,6.8,24.89182647,1.145,0,1.145,22.8,6.8,23.79243577
22/01/2021 08:30,23.6715,-1.11,23.69751068,1.1615,0,1.1615,22.51,-1.11,22.53735122,25.3115,7.99,26.54264742,1.1615,0,1.1615,24.15,7.99,25.43742518
22/01/2021 09:00,23.8425,-1.62,23.8974728,1.8325,0,1.8325,22.01,-1.62,22.06953783,25.6325,8.39,26.97067215,1.8325,0,1.8325,23.8,8.39,25.23553249
22/01/2021 09:30,23.08,-2.03,23.16910227,3.32,0,3.32,19.76,-2.03,19.8640001,24.81,8.07,26.08948064,3.32,0,3.32,21.49,8.07,22.95528262
22/01/2021 10:00,22.239,-2.26,22.35353934,4.979,0,4.979,17.26,-2.26,17.40733179,23.479,6.57,24.38090115,4.979,0,4.979,18.5,6.57,19.63198665
22/01/2021 10:30,21.1285,-2.78,21.31060563,6.3785,0,6.3785,14.75,-2.78,15.00969353,22.0785,5.61,22.78008477,6.3785,0,6.3785,15.7,5.61,16.67219542
22/01/2021 11:00,20.4745,-2.59,20.63766581,7.7245,0,7.7245,12.75,-2.59,13.01040353,21.9345,7.41,23.15233013,7.7245,0,7.7245,14.21,7.41,16.02598515
22/01/2021 11:30,20.2775,-2.42,20.4213958,7.3675,0,7.3675,12.91,-2.42,13.1348582,21.7475,7.57,23.02734584,7.3675,0,7.3675,14.38,7.57,16.25082459
22/01/2021 12:00,19.5185,-2.72,19.70711146,9.0785,0,9.0785,10.44,-2.72,10.78851241,20.9085,7.32,22.15282764,9.0785,0,9.0785,11.83,7.32,13.91155275
22/01/2021 12:30,20.12,-2.53,20.27844422,9.02,0,9.02,11.1,-2.53,11.3846783,21.54,7.52,22.81495124,9.02,0,9.02,12.52,7.52,14.60482112
22/01/2021 13:00,20.3095,-2.53,20.46647723,7.8595,0,7.8595,12.45,-2.53,12.70446378,21.7695,7.52,23.03175048,7.8595,0,7.8595,13.91,7.52,15.81260573
22/01/2021 13:30,19.589,-2.64,19.76609524,7.759,0,7.759,11.83,-2.64,12.12099418,21.029,7.38,22.28639139,7.759,0,7.759,13.27,7.38,15.18411341
22/01/2021 14:00,19.318,-2.52,19.48167149,7.958,0,7.958,11.36,-2.52,11.63615057,20.738,7.54,22.06617874,7.958,0,7.958,12.78,7.54,14.83846353
22/01/2021 14:30,20.841,-2.35,20.97307276,3.101,0,3.101,17.74,-2.35,17.89497415,22.481,7.54,23.71174732,3.101,0,3.101,19.38,7.54,20.79509558
22/01/2021 15:00,21.3865,-2.35,21.51522443,2.4465,0,2.4465,18.94,-2.35,19.08523251,23.0665,7.54,24.26757141,2.4465,0,2.4465,20.62,7.54,21.95531826
22/01/2021 15:30,20.541,-2.62,20.70741609,4.321,0,4.321,16.22,-2.62,16.43024041,22.141,7.4,23.34488983,4.321,0,4.321,17.82,7.4,19.29539842
22/01/2021 16:00,21.241,-2.62,21.40197376,1.971,0,1.971,19.27,-2.62,19.44729544,22.941,7.4,24.10496797,1.971,0,1.971,20.97,7.4,22.23737619
22/01/2021 16:30,22.13,-2.49,22.26964301,1.61,0,1.61,20.52,-2.49,20.67052249,23.86,7.4,24.98118492,1.61,0,1.61,22.25,7.4,23.44829418
22/01/2021 17:00,23.4315,-2.32,23.54607382,1.1715,0,1.1715,22.26,-2.32,22.38057193,25.2215,7.4,26.28467352,1.1715,0,1.1715,24.05,7.4,25.16272044
22/01/2021 17:30,24.933,-1.99,25.01228876,1.163,0,1.163,23.77,-1.99,23.85315493,26.773,7.61,27.83353425,1.163,0,1.163,25.61,7.61,26.71674007
22/01/2021 18:00,25.24,-2.09,25.32638348,1.16,0,1.16,24.08,-2.09,24.17052958,27.09,7.48,28.10370972,1.16,0,1.16,25.93,7.48,26.98731739
22/01/2021 18:30,25.0865,-2.29,25.19080353,1.1765,0,1.1765,23.91,-2.29,24.01941298,26.9365,7.31,27.9107709,1.1765,0,1.1765,25.76,7.31,26.77711149
22/01/2021 19:00,24.378,-2.39,24.49487669,1.188,0,1.188,23.19,-2.39,23.31283338,26.178,7.31,27.17947358,1.188,0,1.188,24.99,7.31,26.03720799
22/01/2021 19:30,23.0965,-2.87,23.27413183,1.1665,0,1.1665,21.93,-2.87,22.11700251,24.8665,6.92,25.81141651,1.1665,0,1.1665,23.7,6.92,24.68960105
22/01/2021 20:00,21.7115,-3.33,21.96538486,1.1715,0,1.1715,20.54,-3.33,20.80818349,23.4615,6.51,24.34793795,1.1715,0,1.1715,22.29,6.51,23.22120152
22/01/2021 20:30,20.144,-4.13,20.56301622,1.174,0,1.174,18.97,-4.13,19.41437097,21.824,5.74,22.56622645,1.174,0,1.174,20.65,5.74,21.43292094
22/01/2021 21:00,19.1935,-4.36,19.68248059,1.1735,0,1.1735,18.02,-4.36,18.53995685,20.8235,5.44,21.52235471,1.1735,0,1.1735,19.65,5.44,20.3891172
22/01/2021 21:30,18.4045,-4.36,18.91388961,1.1745,0,1.1745,17.23,-4.36,17.77308358,20.0045,5.44,20.73098213,1.1745,0,1.1745,18.83,5.44,19.60006378
22/01/2021 22:00,17.7665,-4.36,18.29366345,1.1765,0,1.1765,16.59,-4.36,17.15335827,19.3365,5.44,20.0871559,1.1765,0,1.1765,18.16,5.44,18.95729939
22/01/2021 22:30,17.46,-4.22,17.96273921,1.16,0,1.16,16.3,-4.22,16.83741073,19.03,5.58,19.83122034,1.16,0,1.16,17.87,5.58,18.72093213
22/01/2021 23:00,16.447,-4.16,16.96494648,1.147,0,1.147,15.3,-4.16,15.85545963,17.847,4.89,18.50479692,1.147,0,1.147,16.7,4.89,17.40120973
22/01/2021 23:30,16.5665,-2.11,16.70033,1.1565,0,1.1565,15.41,-2.11,15.55378411,17.2865,2.78,17.50861166,1.1565,0,1.1565,16.13,2.78,16.36781293
23/01/2021 00:00,16.3395,-2.11,16.47517406,1.1495,0,1.1495,15.19,-2.11,15.3358469,17.0395,2.78,17.26478961,1.1495,0,1.1495,15.89,2.78,16.13135146
23/01/2021 00:30,18.718,-1.78,18.80244463,1.158,0,1.158,17.56,-1.78,17.64998584,19.438,2.99,19.66662005,1.158,0,1.158,18.28,2.99,18.52291824
23/01/2021 01:00,19.3295,-1.68,19.40237022,1.2195,0,1.2195,18.11,-1.68,18.18775687,20.0495,3.08,20.28469498,1.2195,0,1.2195,18.83,3.08,19.08023323
23/01/2021 01:30,18.838,-1.95,18.9386574,1.238,0,1.238,17.6,-1.95,17.70769607,19.568,2.83,19.77158375,1.238,0,1.238,18.33,2.83,18.54717768
23/01/2021 02:00,19.097,-1.61,19.16474652,1.227,0,1.227,17.87,-1.61,17.94238,19.807,3.17,20.0590665,1.227,0,1.227,18.58,3.17,18.8484827
23/01/2021 02:30,19.099,-1.61,19.16673945,1.229,0,1.229,17.87,-1.61,17.94238,19.809,3.17,20.06104137,1.229,0,1.229,18.58,3.17,18.8484827
23/01/2021 03:00,19.013,-1.61,19.08104476,1.223,0,1.223,17.79,-1.61,17.86270416,19.743,3.17,19.9958733,1.223,0,1.223,18.52,3.17,18.78934006
23/01/2021 03:30,18.7895,-1.61,18.85835121,1.2295,0,1.2295,17.56,-1.61,17.63365249,19.5195,3.25,19.78821316,1.2295,0,1.2295,18.29,3.25,18.57650667
23/01/2021 04:00,18.2705,-1.71,18.35034796,1.2205,0,1.2205,17.05,-1.71,17.13553617,19.0005,3.16,19.2614797,1.2205,0,1.2205,17.78,3.16,18.05862675
23/01/2021 04:30,17.815,-1.81,17.90671173,1.235,0,1.235,16.58,-1.81,16.67850413,18.535,3.08,18.78916243,1.235,0,1.235,17.3,3.08,17.5720346
23/01/2021 05:00,17.473,-1.81,17.56649735,1.223,0,1.223,16.25,-1.81,16.35049235,18.203,3.13,18.47014101,1.223,0,1.223,16.98,3.13,17.26607367
23/01/2021 05:30,17.48,-1.81,17.5734601,1.23,0,1.23,16.25,-1.81,16.35049235,18.21,3.13,18.47703981,1.23,0,1.23,16.98,3.13,17.26607367
23/01/2021 06:00,17.2945,-2.01,17.41091124,1.2145,0,1.2145,16.08,-2.01,16.20513807,18.0145,2.9,18.24643007,1.2145,0,1.2145,16.8,2.9,17.04846034
23/01/2021 06:30,17.904,-1.88,18.00243361,1.214,0,1.214,16.69,-1.88,16.79555001,18.614,2.97,18.84945347,1.214,0,1.214,17.4,2.97,17.65165431
23/01/2021 07:00,18.3485,-1.54,18.41301312,1.2085,0,1.2085,17.14,-1.54,17.20904413,19.0685,3.27,19.34684967,1.2085,0,1.2085,17.86,3.27,18.15688575
23/01/2021 07:30,17.9755,-1.67,18.05290836,1.1955,0,1.1955,16.78,-1.67,16.86289714,18.6755,3.17,18.94262918,1.1955,0,1.1955,17.48,3.17,17.76511469
23/01/2021 08:00,17.4965,-2.03,17.61386988,1.1965,0,1.1965,16.3,-2.03,16.42592159,18.2065,2.83,18.42513344,1.1965,0,1.1965,17.01,2.83,17.24381048
23/01/2021 08:30,18.0735,-2.03,18.18714662,1.2335,0,1.2335,16.84,-2.03,16.96191322,18.7835,2.83,18.99549347,1.2335,0,1.2335,17.55,2.83,17.77670948
23/01/2021 09:00,18.994,-1.43,19.04775409,1.544,0,1.544,17.45,-1.43,17.50849508,19.714,3.35,19.99660711,1.544,0,1.544,18.17,3.35,18.47623879
23/01/2021 09:30,19.538,-1.15,19.57181504,2.088,0,2.088,17.45,-1.15,17.48785293,20.258,3.63,20.58065752,2.088,0,2.088,18.17,3.63,18.52905286
23/01/2021 10:00,19.527,-1.07,19.55629385,3.547,0,3.547,15.98,-1.07,16.01578284,20.227,3.73,20.56804388,3.547,0,3.547,16.68,3.73,17.09196595
23/01/2021 10:30,18.555,-1.07,18.58582592,6.925,0,6.925,11.63,-1.07,11.67911812,19.205,3.79,19.57539591,6.925,0,6.925,12.28,3.79,12.85155633
23/01/2021 11:00,18.1695,-1.14,18.2052281,8.0795,0,8.0795,10.09,-1.14,10.15419618,18.7895,3.79,19.1679266,8.0795,0,8.0795,10.71,3.79,11.36081863
23/01/2021 11:30,17.5375,-1.21,17.57919242,8.7075,0,8.7075,8.83,-1.21,8.912519285,18.1575,3.72,18.5346488,8.7075,0,8.7075,9.45,3.72,10.15583084
23/01/2021 12:00,17.9525,-1.03,17.98202314,8.3025,0,8.3025,9.65,-1.03,9.704813239,18.5725,3.92,18.98167949,8.3025,0,8.3025,10.27,3.92,10.99269303
23/01/2021 12:30,17.5345,-1.21,17.57619954,8.0045,0,8.0045,9.53,-1.21,9.606508211,18.1745,3.74,18.55532404,8.0045,0,8.0045,10.17,3.74,10.83588944
23/01/2021 13:00,17.79,-1.21,17.83110204,8.26,0,8.26,9.53,-1.21,9.606508211,18.43,3.74,18.80565075,8.26,0,8.26,10.17,3.74,10.83588944
23/01/2021 13:30,17.4355,-1.42,17.49322898,8.6255,0,8.6255,8.81,-1.42,8.923704388,18.0555,3.55,18.40118421,8.6255,0,8.6255,9.43,3.55,10.07608059
23/01/2021 14:00,17.1055,-2.89,17.34791717,8.2355,0,8.2355,8.87,-2.89,9.328933487,18.1455,5.09,18.84588205,8.2355,0,8.2355,9.91,5.09,11.14074504
23/01/2021 14:30,16.3375,-4,16.82004478,8.1075,0,8.1075,8.23,-4,9.150568288,17.5875,5.71,18.49119402,8.1075,0,8.1075,9.48,5.71,11.06681978
23/01/2021 15:00,16.334,-4.15,16.85295393,6.774,0,6.774,9.56,-4.15,10.42190482,17.634,5.53,18.4807699,6.774,0,6.774,10.86,5.53,12.1868987
23/01/2021 15:30,16.8955,-4.15,17.39771308,5.0155,0,5.0155,11.88,-4.15,12.5839938,18.2655,5.4,19.04700738,5.0155,0,5.0155,13.25,5.4,14.30812706
23/01/2021 16:00,17.7785,-4.15,18.25643893,3.3885,0,3.3885,14.39,-4.15,14.97646821,19.2285,5.4,19.97236121,3.3885,0,3.3885,15.84,5.4,16.73516059
23/01/2021 16:30,19.2535,-3.25,19.52587417,1.9435,0,1.9435,17.31,-3.25,17.61245582,20.6235,5.11,21.24713751,1.9435,0,1.9435,18.68,5.11,19.36632386
23/01/2021 17:00,21.3585,-1.75,21.43007285,1.1985,0,1.1985,20.16,-1.75,20.23581231,22.3985,4.43,22.83238275,1.1985,0,1.1985,21.2,4.43,21.65790618
23/01/2021 17:30,23.73,-2.97,23.91513747,1.18,0,1.18,22.55,-2.97,22.74474445,24.9,5.3,25.45780823,1.18,0,1.18,23.72,5.3,24.30490485
23/01/2021 18:00,24.663,0,24.663,1.193,0,1.193,23.47,0,23.47,25.493,4.54,25.89410452,1.193,0,1.193,24.3,4.54,24.72046925
23/01/2021 18:30,24.2645,-0.67,24.27374838,1.1745,0,1.1745,23.09,-0.67,23.09971861,25.0845,4.36,25.46059191,1.1745,0,1.1745,23.91,4.36,24.30427329
23/01/2021 19:00,23.4425,-0.72,23.45355423,1.1725,0,1.1725,22.27,-0.72,22.28163594,24.2425,4.22,24.60705603,1.1725,0,1.1725,23.07,4.22,23.45278875
23/01/2021 19:30,22.4835,-0.93,22.50272588,1.1735,0,1.1735,21.31,-0.93,21.33028364,23.2735,4,23.61473697,1.1735,0,1.1735,22.1,4,22.45907389
23/01/2021 20:00,21.3155,-1.23,21.35095877,1.1855,0,1.1855,20.13,-1.23,20.16754323,22.0955,3.76,22.41313722,1.1855,0,1.1855,20.91,3.76,21.24536891
23/01/2021 20:30,20.2945,-1.47,20.34766891,1.1545,0,1.1545,19.14,-1.47,19.19636684,21.0545,3.57,21.35501979,1.1545,0,1.1545,19.9,3.57,20.2176878
23/01/2021 21:00,19.2665,-1.73,19.34401515,1.1465,0,1.1465,18.12,-1.73,18.20239819,20.0165,3.3,20.28670186,1.1465,0,1.1465,18.87,3.3,19.15638014
23/01/2021 21:30,18.466,-1.94,18.56762656,1.166,0,1.166,17.3,-1.94,17.40843474,19.206,3.11,19.45616961,1.166,0,1.166,18.04,3.11,18.306111
23/01/2021 22:00,17.599,-2.12,17.72622918,1.189,0,1.189,16.41,-2.12,16.54637423,18.319,2.77,18.52724105,1.189,0,1.189,17.13,2.77,17.35251567
23/01/2021 22:30,16.667,-2.27,16.82087361,1.177,0,1.177,15.49,-2.27,15.65544634,17.377,2.57,17.56601916,1.177,0,1.177,16.2,2.57,16.40258821
23/01/2021 23:00,15.813,-2.32,15.98228297,1.143,0,1.143,14.67,-2.32,14.85231632,16.503,2.57,16.70191333,1.143,0,1.143,15.36,2.57,15.57351919
23/01/2021 23:30,15.587,-2.32,15.75871089,1.187,0,1.187,14.4,-2.32,14.58569162,16.287,2.57,16.48851931,1.187,0,1.187,15.1,2.57,15.31714399
24/01/2021 00:00,15.32,-2.32,15.49467005,1.18,0,1.18,14.14,-2.32,14.32906138,16.02,2.57,16.2248359,1.18,0,1.18,14.84,2.57,15.06089307
24/01/2021 00:30,17.7175,-2.22,17.85604117,1.1875,0,1.1875,16.53,-2.22,16.6784082,18.4375,2.62,18.62272285,1.1875,0,1.1875,17.25,2.62,17.44783368
24/01/2021 01:00,18.223,-2.15,18.34939315,1.183,0,1.183,17.04,-2.15,17.17510116,18.953,2.68,19.14154145,1.183,0,1.183,17.77,2.68,17.97095713
24/01/2021 01:30,17.909,-2.25,18.04978618,1.199,0,1.199,16.71,-2.25,16.86080069,18.639,2.56,18.81398206,1.199,0,1.199,17.44,2.56,17.62688855
24/01/2021 02:00,17.496,-2.25,17.64008265,1.216,0,1.216,16.28,-2.25,16.43474673,18.216,2.56,18.39500628,1.216,0,1.216,17,2.56,17.1916724
24/01/2021 02:30,17.6825,-2.17,17.81515384,1.2125,0,1.2125,16.47,-2.17,16.61233879,18.3825,2.68,18.57683251,1.2125,0,1.2125,17.17,2.68,17.37789688
24/01/2021 03:00,17.4635,-2.17,17.59780476,1.2235,0,1.2235,16.24,-2.17,16.38433703,18.1735,2.68,18.37004361,1.2235,0,1.2235,16.95,2.68,17.16056235
24/01/2021 03:30,17.1765,-2.3,17.32980531,1.2365,0,1.2365,15.94,-2.3,16.10507994,17.8965,2.6,18.08437757,1.2365,0,1.2365,16.66,2.6,16.86166065
24/01/2021 04:00,16.639,-2.4,16.8111963,1.239,0,1.239,15.4,-2.4,15.58589106,17.339,2.54,17.5240555,1.239,0,1.239,16.1,2.54,16.29912881
24/01/2021 04:30,16.0725,-2.4,16.25070018,1.2325,0,1.2325,14.84,-2.4,15.03281743,16.7825,2.54,16.97362384,1.2325,0,1.2325,15.55,2.54,15.75608137
24/01/2021 05:00,15.711,-2.4,15.89325395,1.241,0,1.241,14.47,-2.4,14.66768216,16.411,2.54,16.6064,1.241,0,1.241,15.17,2.54,15.38117356
24/01/2021 05:30,15.544,-2.82,15.79773199,1.234,0,1.234,14.31,-2.82,14.58521512,16.354,2.86,16.60219612,1.234,0,1.234,15.12,2.86,15.38811229
24/01/2021 06:00,15.1175,-4.82,15.8672999,1.2375,0,1.2375,13.88,-4.82,14.69308681,16.5675,4.81,17.25161315,1.2375,0,1.2375,15.33,4.81,16.06689142
24/01/2021 06:30,15.633,-4.61,16.29855175,1.223,0,1.223,14.41,-4.61,15.12944811,17.093,4.98,17.80368077,1.223,0,1.223,15.87,4.98,16.63301837
24/01/2021 07:00,15.9885,-4.37,16.57495195,1.2285,0,1.2285,14.76,-4.37,15.39332648,17.4485,5.19,18.20401748,1.2285,0,1.2285,16.22,5.19,17.0301057
24/01/2021 07:30,15.812,-4.29,16.38363342,1.232,0,1.232,14.58,-4.29,15.19804264,17.252,5.29,18.04482208,1.232,0,1.232,16.02,5.29,16.870818
24/01/2021 08:00,16.2005,-4.23,16.74362865,1.2305,0,1.2305,14.97,-4.23,15.55614991,17.6605,5.29,18.43576308,1.2305,0,1.2305,16.43,5.29,17.26061992
24/01/2021 08:30,16.6535,-4.23,17.18231539,1.2435,0,1.2435,15.41,-4.23,15.98001877,18.1135,5.19,18.84237199,1.2435,0,1.2435,16.87,5.19,17.65029745
24/01/2021 09:00,17.9695,-3.97,18.40282126,1.5195,0,1.5195,16.45,-3.97,16.92227526,19.4695,5.38,20.1991542,1.5195,0,1.5195,17.95,5.38,18.73891406
24/01/2021 09:30,18.486,-3.83,18.87858829,2.336,0,2.336,16.15,-3.83,16.59793361,19.976,5.57,20.73802006,2.336,0,2.336,17.64,5.57,18.49849994
24/01/2021 10:00,19.245,-3.75,19.60695094,1.645,0,1.645,17.6,-3.75,17.99506877,20.785,5.57,21.51839039,1.645,0,1.645,19.14,5.57,19.93400361
24/01/2021 10:30,19.612,-3.67,19.95242953,2.462,0,2.462,17.15,-3.67,17.53828384,21.132,5.66,21.87686047,2.462,0,2.462,18.67,5.66,19.50908763
