Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/01/2021 11:00,19.5475,-3.54,19.86545636,4.2575,0,4.2575,15.29,-3.54,15.69444806,21.0175,5.83,21.81110282,4.2575,0,4.2575,16.76,5.83,17.74504156
24/01/2021 11:30,20.3675,-1.65,20.43422512,3.2975,0,3.2975,17.07,-1.65,17.14955976,21.2475,4.08,21.63568017,3.2975,0,3.2975,17.95,4.08,18.40784887
24/01/2021 12:00,19.8855,-1.24,19.92412383,6.5755,0,6.5755,13.31,-1.24,13.36763629,20.5455,3.59,20.85678955,6.5755,0,6.5755,13.97,3.59,14.42390377
24/01/2021 12:30,20.2965,-1.42,20.34611295,5.5265,0,5.5265,14.77,-1.42,14.83810298,20.9865,3.39,21.25853434,5.5265,0,5.5265,15.46,3.39,15.82730868
24/01/2021 13:00,20.21,-1.42,20.25982478,5.34,0,5.34,14.87,-1.42,14.93764707,20.89,3.39,21.16327479,5.34,0,5.34,15.55,3.39,15.9152317
24/01/2021 13:30,19.079,-1.7,19.15458799,6.009,0,6.009,13.07,-1.7,13.18009484,19.739,3.14,19.98718892,6.009,0,6.009,13.73,3.14,14.08447727
24/01/2021 14:00,19.0715,-1.81,19.1571974,4.5315,0,4.5315,14.54,-1.81,14.65222509,19.7615,3.03,19.99244313,4.5315,0,4.5315,15.23,3.03,15.52848351
24/01/2021 14:30,20.0615,-1.67,20.13088876,1.8015,0,1.8015,18.26,-1.67,18.33620735,20.8015,3.12,21.03418176,1.8015,0,1.8015,19,3.12,19.25446442
24/01/2021 15:00,19.974,-1.76,20.05139087,2.354,0,2.354,17.62,-1.76,17.70768195,20.704,3.02,20.92309767,2.354,0,2.354,18.35,3.02,18.59685188
24/01/2021 15:30,19.825,-1.76,19.90297026,2.555,0,2.555,17.27,-1.76,17.35944988,20.555,3.02,20.77566906,2.555,0,2.555,18,3.02,18.25158623
24/01/2021 16:00,20.604,-1.5,20.65852889,2.354,0,2.354,18.25,-1.5,18.31154008,21.344,3.26,21.59152463,2.354,0,2.354,18.99,3.26,19.26778918
24/01/2021 16:30,21.834,-1.2,21.86695123,1.434,0,1.434,20.4,-1.2,20.43526364,22.614,3.56,22.89250087,1.434,0,1.434,21.18,3.56,21.47710409
24/01/2021 17:00,23.247,-2.4,23.37055859,1.207,0,1.207,22.04,-2.4,22.17028642,24.557,5.48,25.16101447,1.207,0,1.207,23.35,5.48,23.98443037
24/01/2021 17:30,25.0745,0,25.0745,1.1945,0,1.1945,23.88,0,23.88,25.9045,4.63,26.31501511,1.1945,0,1.1945,24.71,4.63,25.14002784
24/01/2021 18:00,24.9635,-0.67,24.97248951,1.2035,0,1.2035,23.76,-0.67,23.76944467,25.7835,4.47,26.16810601,1.2035,0,1.2035,24.58,4.47,24.98314032
24/01/2021 18:30,24.052,-0.67,24.06133005,1.192,0,1.192,22.86,-0.67,22.86981635,24.862,4.34,25.23796038,1.192,0,1.192,23.67,4.34,24.06459017
24/01/2021 19:00,22.958,-0.84,22.97336205,1.208,0,1.208,21.75,-0.84,21.76621465,23.748,4.08,24.09593127,1.208,0,1.208,22.54,4.08,22.90628735
24/01/2021 19:30,21.9945,-1.15,22.02454381,1.1945,0,1.1945,20.8,-1.15,20.83176661,22.7545,3.76,23.0630629,1.1945,0,1.1945,21.56,3.76,21.88541067
24/01/2021 20:00,20.73,-1.42,20.77857791,1.2,0,1.2,19.53,-1.42,19.5815551,21.49,3.56,21.7828763,1.2,0,1.2,20.29,3.56,20.59994417
24/01/2021 20:30,20.035,-1.53,20.09333534,1.195,0,1.195,18.84,-1.53,18.9020237,20.785,3.45,21.06937885,1.195,0,1.195,19.59,3.45,19.89147053
24/01/2021 21:00,18.8945,-1.77,18.97722399,1.2045,0,1.2045,17.69,-1.77,17.77832951,19.6345,3.23,19.89840421,1.2045,0,1.2045,18.43,3.23,18.71090057
24/01/2021 21:30,17.895,-2.24,18.03465068,1.175,0,1.175,16.72,-2.24,16.86938055,18.735,3.34,19.03039214,1.175,0,1.175,17.56,3.34,17.87482028
24/01/2021 22:00,16.588,-4.42,17.16677442,1.158,0,1.158,15.43,-4.42,16.05058566,18.038,5.02,18.72351046,1.158,0,1.158,16.88,5.02,17.61064451
24/01/2021 22:30,15.98,-2.31,16.1460986,1.16,0,1.16,14.82,-2.31,14.99894996,16.69,2.58,16.88823555,1.16,0,1.16,15.53,2.58,15.74284917
24/01/2021 23:00,14.983,-2.41,15.17558529,1.153,0,1.153,13.83,-2.41,14.03841159,15.673,2.49,15.86956297,1.153,0,1.153,14.52,2.49,14.73195506
24/01/2021 23:30,14.6455,-2.41,14.8424651,1.1455,0,1.1455,13.5,-2.41,13.71342773,15.3255,2.49,15.5264629,1.1455,0,1.1455,14.18,2.49,14.39696148
25/01/2021 00:00,14.4955,-2.41,14.69447584,0.9955,0,0.9955,13.5,-2.41,13.71342773,15.1755,2.49,15.3784232,0.9955,0,0.9955,14.18,2.49,14.39696148
25/01/2021 00:30,16.807,-2.24,16.95561409,1.097,0,1.097,15.71,-2.24,15.86889095,17.517,2.61,17.71037518,1.097,0,1.097,16.42,2.61,16.62613906
25/01/2021 01:00,17.543,-2.11,17.66943545,1.173,0,1.173,16.37,-2.11,16.50542335,18.243,2.66,18.43590651,1.173,0,1.173,17.07,2.66,17.27600938
25/01/2021 01:30,17.561,-2.11,17.68730678,1.191,0,1.191,16.37,-2.11,16.50542335,18.261,2.66,18.45371835,1.191,0,1.191,17.07,2.66,17.27600938
25/01/2021 02:00,17.3075,-2.11,17.43564327,1.1775,0,1.1775,16.13,-2.11,16.26742143,18.0075,2.66,18.20290241,1.1775,0,1.1775,16.83,2.66,17.03891135
25/01/2021 02:30,17.4415,-2.11,17.56866592,1.1615,0,1.1615,16.28,-2.11,16.41616581,18.1515,2.66,18.34536869,1.1615,0,1.1615,16.99,2.66,17.19696776
25/01/2021 03:00,17.5145,-2.11,17.64113971,1.1745,0,1.1745,16.34,-2.11,16.47566994,18.2245,2.74,18.42932447,1.1745,0,1.1745,17.05,2.74,17.26876081
25/01/2021 03:30,17.245,-2.16,17.37974755,1.165,0,1.165,16.08,-2.16,16.22442603,17.955,2.68,18.15390936,1.165,0,1.165,16.79,2.68,17.00254393
25/01/2021 04:00,17.435,-1.96,17.54482331,1.175,0,1.175,16.26,-1.96,16.37770436,18.155,2.89,18.38358303,1.175,0,1.175,16.98,2.89,17.22418358
25/01/2021 04:30,17.4245,-1.77,17.51416856,1.1645,0,1.1645,16.26,-1.77,16.35605393,18.1445,3.1,18.40741373,1.1645,0,1.1645,16.98,3.1,17.26066047
25/01/2021 05:00,17.5425,-1.77,17.63156846,1.1725,0,1.1725,16.37,-1.77,16.46541223,18.2525,3.16,18.52402106,1.1725,0,1.1725,17.08,3.16,17.36985895
25/01/2021 05:30,17.976,-1.48,18.03682278,1.166,0,1.166,16.81,-1.48,16.87502593,18.706,3.36,19.00536861,1.166,0,1.166,17.54,3.36,17.85892494
25/01/2021 06:00,17.6755,-1.79,17.76590556,1.1655,0,1.1655,16.51,-1.79,16.60675164,18.3855,3.03,18.63350504,1.1655,0,1.1655,17.22,3.03,17.4845446
25/01/2021 06:30,18.7345,-1.34,18.78236115,1.1545,0,1.1545,17.58,-1.34,17.63099543,19.4445,3.41,19.74124313,1.1545,0,1.1545,18.29,3.41,18.60516595
25/01/2021 07:00,19.978,-0.85,19.99607421,1.158,0,1.158,18.82,-0.85,18.83918523,20.698,4.1,21.10017071,1.158,0,1.158,19.54,4.1,19.96551026
25/01/2021 07:30,20.9975,0,20.9975,1.1575,0,1.1575,19.84,0,19.84,21.7575,4.69,22.25724391,1.1575,0,1.1575,20.6,4.69,21.12714131
25/01/2021 08:00,22.051,0,22.051,1.161,0,1.161,20.89,0,20.89,22.821,4.9,23.34112339,1.161,0,1.161,21.66,4.9,22.20733212
25/01/2021 08:30,23.1555,0.68,23.16548252,1.3555,0,1.3555,21.8,0.68,21.81060293,23.9455,5.35,24.53588128,1.3555,0,1.3555,22.59,5.35,23.21487885
25/01/2021 09:00,23.7075,0.78,23.72032791,2.2875,0,2.2875,21.42,0.78,21.43419698,24.4875,5.61,25.12189794,2.2875,0,2.2875,22.2,5.61,22.89786235
25/01/2021 09:30,23.8025,0.96,23.82185144,3.3025,0,3.3025,20.5,0.96,20.52246574,24.5825,5.83,25.26436633,3.3025,0,3.3025,21.28,5.83,22.06416325
25/01/2021 10:00,23.0105,0.85,23.026194,5.0705,0,5.0705,17.94,0.85,17.96012528,23.7705,5.83,24.47499888,5.0705,0,5.0705,18.7,5.83,19.5877232
25/01/2021 10:30,22.5185,0.71,22.52969024,5.9485,0,5.9485,16.57,0.71,16.58520425,23.2585,5.7,23.9467706,5.9485,0,5.9485,17.31,5.7,18.22432715
25/01/2021 11:00,21.604,0.71,21.61566367,7.844,0,7.844,13.76,0.71,13.77830541,22.304,5.56,22.98656164,7.844,0,7.844,14.46,5.56,15.49210121
25/01/2021 11:30,21.0465,-0.94,21.06748116,8.8165,0,8.8165,12.23,-0.94,12.26607109,22.1665,7.12,23.28192694,8.8165,0,8.8165,13.35,7.12,15.13
25/01/2021 12:00,20.4035,-1.87,20.48901443,9.5335,0,9.5335,10.87,-1.87,11.02967815,21.7935,8.18,23.27808073,9.5335,0,9.5335,12.26,8.18,14.73838526
25/01/2021 12:30,20.5785,-1.87,20.66329021,9.8485,0,9.8485,10.73,-1.87,10.89173081,21.9785,8.18,23.45137229,9.8485,0,9.8485,12.13,8.18,14.63042378
25/01/2021 13:00,20.5985,-1.96,20.69153939,9.3085,0,9.3085,11.29,-1.96,11.45886993,21.9985,8.1,23.44235488,9.3085,0,9.3085,12.69,8.1,15.05477001
25/01/2021 13:30,20.97,-2.18,21.08300975,6.37,0,6.37,14.6,-2.18,14.76185625,22.49,7.79,23.80092855,6.37,0,6.37,16.12,7.79,17.90358903
25/01/2021 14:00,20.6425,-2.18,20.75729284,6.2325,0,6.2325,14.41,-2.18,14.57396652,22.1525,7.72,23.45914867,6.2325,0,6.2325,15.92,7.72,17.69307209
25/01/2021 14:30,20.6305,-1.96,20.72339572,6.5805,0,6.5805,14.05,-1.96,14.18605301,22.1205,7.89,23.48549808,6.5805,0,6.5805,15.54,7.89,17.42824432
25/01/2021 15:00,20.903,-1.96,20.99469002,4.013,0,4.013,16.89,-1.96,17.00334379,22.483,7.74,23.77799169,4.013,0,4.013,18.47,7.74,20.02619535
25/01/2021 15:30,21.3685,-2.02,21.46376463,2.3185,0,2.3185,19.05,-2.02,19.15679775,23.0285,7.74,24.29443171,2.3185,0,2.3185,20.71,7.74,22.10908637
25/01/2021 16:00,22.126,-1.91,22.2082862,1.476,0,1.476,20.65,-1.91,20.7381436,23.836,7.74,25.06117507,1.476,0,1.476,22.36,7.74,23.66172437
25/01/2021 16:30,23.477,-0.72,23.488038,1.287,0,1.287,22.19,-0.72,22.20167786,24.737,6.56,25.59204503,1.287,0,1.287,23.45,6.56,24.35027926
25/01/2021 17:00,24.8245,0.71,24.8346512,1.1645,0,1.1645,23.66,0.71,23.6706506,25.6545,5.33,26.2023333,1.1645,0,1.1645,24.49,5.33,25.06329986
25/01/2021 17:30,25.618,-2.51,25.74066868,1.158,0,1.158,24.46,-2.51,24.58844647,26.458,4.92,26.9115619,1.158,0,1.158,25.3,4.92,25.77394809
25/01/2021 18:00,26.05,0.75,26.06079431,1.16,0,1.16,24.89,0.75,24.90129715,26.9,4.92,27.34623192,1.16,0,1.16,25.74,4.92,26.20599168
25/01/2021 18:30,26.117,0.68,26.12585097,1.157,0,1.157,24.96,0.68,24.9692611,26.967,4.92,27.41214127,1.157,0,1.157,25.81,4.92,26.27475024
25/01/2021 19:00,25.2075,0.68,25.21667021,1.1575,0,1.1575,24.05,0.68,24.05961139,26.0375,4.92,26.49826044,1.1575,0,1.1575,24.88,4.92,25.36179804
25/01/2021 19:30,23.782,-0.55,23.788359,1.152,0,1.152,22.63,-0.55,22.63668262,24.582,4.46,24.98332092,1.152,0,1.152,23.43,4.46,23.85071278
25/01/2021 20:00,22.7535,-0.67,22.76336228,1.1635,0,1.1635,21.59,-0.67,21.60039351,23.5235,4.29,23.91148578,1.1635,0,1.1635,22.36,4.29,22.76782159
25/01/2021 20:30,21.8775,-0.8,21.89212201,1.1575,0,1.1575,20.72,-0.8,20.73543826,22.6575,4.1,23.02547081,1.1575,0,1.1575,21.5,4.1,21.88743932
25/01/2021 21:00,20.964,-0.93,20.98461808,1.154,0,1.154,19.81,-0.93,19.83181787,21.744,4,22.10885651,1.154,0,1.154,20.59,4,20.97493981
25/01/2021 21:30,19.623,-2.36,19.76440561,1.173,0,1.173,18.45,-2.36,18.60032527,20.713,4.53,21.20257694,1.173,0,1.173,19.54,4.53,20.05822774
25/01/2021 22:00,18.1205,-4.25,18.61222771,1.1705,0,1.1705,16.95,-4.25,17.47469599,19.7305,5.65,20.52352626,1.1705,0,1.1705,18.56,5.65,19.40093039
25/01/2021 22:30,16.9045,-4.37,17.46021249,1.0945,0,1.0945,15.81,-4.37,16.40283512,18.4545,5.49,19.25379626,1.0945,0,1.0945,17.36,5.49,18.20740783
25/01/2021 23:00,15.7755,-4.56,16.4213276,1.0955,0,1.0955,14.68,-4.56,15.37192246,17.2855,5.36,18.09746143,1.0955,0,1.0955,16.19,5.36,17.0541989
25/01/2021 23:30,15.3795,-4.56,16.04127864,1.0895,0,1.0895,14.29,-4.56,14.99992333,16.8795,5.36,17.71008527,1.0895,0,1.0895,15.79,5.36,16.67494228
26/01/2021 00:00,15.324,-4.51,15.97388732,1.084,0,1.084,14.24,-4.51,14.93712489,16.874,5.45,17.73229754,1.084,0,1.084,15.79,5.45,16.70408932
26/01/2021 00:30,17.6195,-4.34,18.14613954,1.0895,0,1.0895,16.53,-4.34,17.09024576,19.1695,5.45,19.92918037,1.0895,0,1.0895,18.08,5.45,18.88356163
26/01/2021 01:00,18.2375,-4.25,18.72615567,1.0775,0,1.0775,17.16,-4.25,17.6784643,19.8175,5.45,20.55324321,1.0775,0,1.0775,18.74,5.45,19.51640592
26/01/2021 01:30,18.108,-4.32,18.61617748,1.088,0,1.088,17.02,-4.32,17.55969248,19.688,5.45,20.42840777,1.088,0,1.088,18.6,5.45,19.38201486
26/01/2021 02:00,17.5765,-4.41,18.1212983,1.0965,0,1.0965,16.48,-4.41,17.05985053,19.1465,5.37,19.88530518,1.0965,0,1.0965,18.05,5.37,18.83187192
26/01/2021 02:30,17.6495,-4.41,18.19211231,1.1695,0,1.1695,16.48,-4.41,17.05985053,19.2195,5.37,19.95560273,1.1695,0,1.1695,18.05,5.37,18.83187192
26/01/2021 03:00,17.564,-4.47,18.12387917,1.144,0,1.144,16.42,-4.47,17.01755858,19.134,5.37,19.87326989,1.144,0,1.144,17.99,5.37,18.77437083
26/01/2021 03:30,17.2215,-4.47,17.79216013,1.1715,0,1.1715,16.05,-4.47,16.66083431,18.7915,5.37,19.54372974,1.1715,0,1.1715,17.62,5.37,18.42013301
26/01/2021 04:00,16.731,-4.59,17.34919194,1.181,0,1.181,15.55,-4.59,16.21328468,18.291,5.37,19.06298982,1.181,0,1.181,17.11,5.37,17.93290272
26/01/2021 04:30,16.63,-2.31,16.78966944,1.18,0,1.18,15.45,-2.31,15.62173486,17.38,2.85,17.61212367,1.18,0,1.18,16.2,2.85,16.44878415
26/01/2021 05:00,16.0905,-2.39,16.26703078,1.2005,0,1.2005,14.89,-2.39,15.08059017,16.7905,2.53,16.98004094,1.2005,0,1.2005,15.59,2.53,15.79395454
26/01/2021 05:30,16.685,-2.18,16.82681268,1.165,0,1.165,15.52,-2.18,15.67235783,17.395,2.72,17.60637456,1.165,0,1.165,16.23,2.72,16.45634528
26/01/2021 06:00,17.13,-2.04,17.25104345,1.17,0,1.17,15.96,-2.04,16.08984773,17.84,2.87,18.06938018,1.17,0,1.17,16.67,2.87,16.91525347
26/01/2021 06:30,18.3915,-1.45,18.44857101,1.1615,0,1.1615,17.23,-1.45,17.29090512,19.1015,3.4,19.40173452,1.1615,0,1.1615,17.94,3.4,18.25934281
26/01/2021 07:00,19.696,-0.84,19.71390413,1.156,0,1.156,18.54,-0.84,18.55901937,20.426,3.98,20.81013878,1.156,0,1.156,19.27,3.98,19.67671975
26/01/2021 07:30,19.9505,-2.37,20.09077774,1.1605,0,1.1605,18.79,-2.37,18.93887536,21.3905,6.48,22.35047852,1.1605,0,1.1605,20.23,6.48,21.24248808
26/01/2021 08:00,20.8085,-2.3,20.93522563,1.1485,0,1.1485,19.66,-2.3,19.79407992,22.4685,7.32,23.63082504,1.1485,0,1.1485,21.32,7.32,22.54162372
26/01/2021 08:30,22.387,0.02,22.38700893,1.157,0,1.157,21.23,0.02,21.23000942,23.387,5.97,24.1369565,1.157,0,1.157,22.23,5.97,23.01768451
26/01/2021 09:00,23.388,0.82,23.40237048,1.278,0,1.278,22.11,0.82,22.12520056,24.188,5.69,24.84824831,1.278,0,1.278,22.91,5.69,23.60602042
26/01/2021 09:30,23.552,0.82,23.56627047,1.442,0,1.442,22.11,0.82,22.12520056,24.352,5.69,25.00791883,1.442,0,1.442,22.91,5.69,23.60602042
26/01/2021 10:00,23.402,0.74,23.41369693,1.542,0,1.542,21.86,0.74,21.87252157,24.202,5.6,24.84143321,1.542,0,1.542,22.66,5.6,23.34171373
26/01/2021 10:30,23.6035,0.9,23.62065224,0.9935,0,0.9935,22.61,0.9,22.62790534,24.4135,5.79,25.09069713,0.9935,0,0.9935,23.42,5.79,24.12510104
26/01/2021 11:00,23.707,0.8,23.72049428,1.347,0,1.347,22.36,0.8,22.37430669,24.527,5.69,25.17836033,1.347,0,1.347,23.18,5.69,23.86814823
26/01/2021 11:30,23.473,0.8,23.48662873,2.023,0,2.023,21.45,0.8,21.46491323,24.283,5.63,24.92711353,2.023,0,2.023,22.26,5.63,22.96093421
26/01/2021 12:00,23.4445,0.8,23.45814529,2.4645,0,2.4645,20.98,0.8,20.99524708,24.2445,5.63,24.88960989,2.4645,0,2.4645,21.78,5.63,22.49589518
26/01/2021 12:30,24.325,0.9,24.34164384,1.845,0,1.845,22.48,0.9,22.4980088,25.125,5.76,25.77679625,1.845,0,1.845,23.28,5.76,23.98199324
26/01/2021 13:00,24.334,0.76,24.34586528,1.574,0,1.574,22.76,0.76,22.77268539,25.154,5.57,25.7633192,1.574,0,1.574,23.58,5.57,24.22893518
26/01/2021 13:30,24.1785,0.7,24.18863085,1.4185,0,1.4185,22.76,0.7,22.77076195,24.9985,5.49,25.59423963,1.4185,0,1.4185,23.58,5.49,24.21066914
26/01/2021 14:00,23.954,0.77,23.96637261,1.434,0,1.434,22.52,0.77,22.53316001,24.774,5.59,25.39683398,1.434,0,1.434,23.34,5.59,24.00007708
26/01/2021 14:30,23.6715,0.77,23.68402019,1.5915,0,1.5915,22.08,0.77,22.0934221,24.4915,5.59,25.12133898,1.5915,0,1.5915,22.9,5.59,23.57240124
26/01/2021 15:00,23.4475,0.77,23.46013973,1.6875,0,1.6875,21.76,0.77,21.77361936,24.2575,5.59,24.89326026,1.6875,0,1.6875,22.57,5.59,23.25194616
26/01/2021 15:30,23.5835,0.86,23.59917525,1.4735,0,1.4735,22.11,0.86,22.12671914,24.3935,5.73,25.05744884,1.4735,0,1.4735,22.92,5.73,23.62539523
26/01/2021 16:00,23.9175,0.86,23.93295649,1.3475,0,1.3475,22.57,0.86,22.58637864,24.7475,5.67,25.38873089,1.3475,0,1.3475,23.4,5.67,24.07714476
26/01/2021 16:30,23.9655,0.68,23.97514526,1.2255,0,1.2255,22.74,0.68,22.75016483,24.7955,5.38,25.37245002,1.2255,0,1.2255,23.57,5.38,24.17621352
26/01/2021 17:00,24.6585,0.76,24.67020921,1.2185,0,1.2185,23.44,0.76,23.45231758,25.5085,5.1,26.01333451,1.2185,0,1.2185,24.29,5.1,24.81963134
26/01/2021 17:30,25.1905,0.68,25.19967639,1.2105,0,1.2105,23.98,0.68,23.98963943,26.0305,4.76,26.46213389,1.2105,0,1.2105,24.82,4.76,25.27231687
26/01/2021 18:00,25.197,0,25.197,1.217,0,1.217,23.98,0,23.98,26.037,4.65,26.44896726,1.217,0,1.217,24.82,4.65,25.25182964
26/01/2021 18:30,24.5845,-0.67,24.59362804,1.2245,0,1.2245,23.36,-0.67,23.36960633,25.4145,4.36,25.78577923,1.2245,0,1.2245,24.19,4.36,24.57978234
26/01/2021 19:00,24.0545,-0.67,24.06382909,1.2245,0,1.2245,22.83,-0.67,22.83982925,24.8745,4.51,25.28004846,1.2245,0,1.2245,23.65,4.51,24.07618325
26/01/2021 19:30,23.078,-0.67,23.08772366,1.218,0,1.218,21.86,-0.67,21.8702652,23.888,4.37,24.28442801,1.218,0,1.218,22.67,4.37,23.08735152
26/01/2021 20:00,21.8855,-0.82,21.90085638,1.2255,0,1.2255,20.66,-0.82,20.67626659,22.6855,4.13,23.05837831,1.2255,0,1.2255,21.46,4.13,21.8537983
26/01/2021 20:30,20.789,-1.03,20.81450026,1.209,0,1.209,19.58,-1.03,19.6070727,21.589,3.93,21.94378775,1.209,0,1.209,20.38,3.93,20.75546434
26/01/2021 21:00,19.7655,-1.37,19.8129223,1.2055,0,1.2055,18.56,-1.37,18.61049435,20.5355,3.63,20.8538644,1.2055,0,1.2055,19.33,3.63,19.66788753
26/01/2021 21:30,18.745,-1.71,18.8228352,1.185,0,1.185,17.56,-1.71,17.64306379,19.545,3.56,19.86657054,1.185,0,1.185,18.36,3.56,18.70195712
26/01/2021 22:00,16.8905,-4.4,17.45419692,1.1805,0,1.1805,15.71,-4.4,16.31453646,18.4705,5.53,19.28056717,1.1805,0,1.1805,17.29,5.53,18.15282347
26/01/2021 22:30,15.996,-4.31,16.56647567,1.186,0,1.186,14.81,-4.31,15.42440274,17.536,5.58,18.40238289,1.186,0,1.186,16.35,5.58,17.27596307
26/01/2021 23:00,14.9725,-4.57,15.65441332,1.1925,0,1.1925,13.78,-4.57,14.51803361,16.4825,5.41,17.34764844,1.1925,0,1.1925,15.29,5.41,16.21888406
26/01/2021 23:30,14.5905,-4.57,15.2894601,1.1605,0,1.1605,13.43,-4.57,14.18625391,16.1005,5.5,17.01399719,1.1605,0,1.1605,14.94,5.5,15.92022613
27/01/2021 00:00,14.684,-3.44,15.08156013,1.184,0,1.184,13.5,-3.44,13.93138902,15.834,4.34,16.41801316,1.184,0,1.184,14.65,4.34,15.27933572
27/01/2021 00:30,17.06,-1.87,17.16218226,1.17,0,1.17,15.89,-1.87,15.99965625,17.77,2.94,18.01156573,1.17,0,1.17,16.6,2.94,16.85833918
27/01/2021 01:00,17.916,-1.64,17.99090481,1.186,0,1.186,16.73,-1.64,16.81019036,18.646,3.11,18.90358209,1.186,0,1.186,17.46,3.11,17.73481604
27/01/2021 01:30,17.596,-1.86,17.69403334,1.176,0,1.176,16.42,-1.86,16.52501135,18.316,2.94,18.55045703,1.176,0,1.176,17.14,2.94,17.39031915
27/01/2021 02:00,16.8345,-2.03,16.95645276,1.1845,0,1.1845,15.65,-2.03,15.78110896,17.5445,2.8,17.76652696,1.1845,0,1.1845,16.36,2.8,16.59787938
27/01/2021 02:30,17.021,-1.85,17.12124239,1.151,0,1.151,15.87,-1.85,15.97746538,17.731,2.98,17.97967633,1.151,0,1.151,16.58,2.98,16.845676
27/01/2021 03:00,16.9295,-1.85,17.03028098,1.1895,0,1.1895,15.74,-1.85,15.84834692,17.6295,2.98,17.87958809,1.1895,0,1.1895,16.44,2.98,16.70790232
27/01/2021 03:30,16.3775,-2.06,16.50654738,1.1775,0,1.1775,15.2,-2.06,15.33895694,17.0875,2.82,17.31863321,1.1775,0,1.1775,15.91,2.82,16.15798564
27/01/2021 04:00,15.8065,-2.11,15.94670945,1.1765,0,1.1765,14.63,-2.11,14.78137341,16.5165,2.82,16.7555117,1.1765,0,1.1765,15.34,2.82,15.597051
27/01/2021 04:30,15.702,-2.11,15.84313429,1.192,0,1.192,14.51,-2.11,14.66261232,16.402,2.82,16.64265616,1.192,0,1.192,15.21,2.82,15.46921136
27/01/2021 05:00,15.309,-2.11,15.45372386,1.169,0,1.169,14.14,-2.11,14.29656252,16.009,2.75,16.24347811,1.169,0,1.169,14.84,2.75,15.09265053
27/01/2021 05:30,15.7995,-2.01,15.92684213,1.1695,0,1.1695,14.63,-2.01,14.76743038,16.4995,2.87,16.74725053,1.1695,0,1.1695,15.33,2.87,15.59633931
27/01/2021 06:00,15.898,-2.16,16.04406445,1.208,0,1.208,14.69,-2.16,14.84795272,16.608,2.68,16.82284352,1.208,0,1.208,15.4,2.68,15.63145547
27/01/2021 06:30,17.2865,-1.43,17.34554647,1.1665,0,1.1665,16.12,-1.43,16.18330312,17.9965,3.38,18.3111554,1.1665,0,1.1665,16.83,3.38,17.1660508
27/01/2021 07:00,18.172,-1,18.19949406,1.182,0,1.182,16.99,-1,17.01940363,18.892,3.79,19.26841363,1.182,0,1.182,17.71,3.79,18.11099666
27/01/2021 07:30,18.6525,-2.3,18.79376908,1.1825,0,1.1825,17.47,-2.3,17.62075197,19.9425,5.93,20.805485,1.1825,0,1.1825,18.76,5.93,19.67492058
27/01/2021 08:00,20.406,0.68,20.41732686,1.166,0,1.166,19.24,0.68,19.25201288,21.176,5.12,21.78617396,1.166,0,1.166,20.01,5.12,20.65464839
27/01/2021 08:30,21.425,0.74,21.43777565,1.185,0,1.185,20.24,0.74,20.25352315,22.215,5.54,22.89536689,1.185,0,1.185,21.03,5.54,21.74747112
27/01/2021 09:00,22.0595,0.81,22.07436613,1.3695,0,1.3695,20.69,0.81,20.70584942,22.8595,5.77,23.57646369,1.3695,0,1.3695,21.49,5.77,22.2511348
27/01/2021 09:30,22.2835,0.96,22.30416939,1.5135,0,1.5135,20.77,0.96,20.79217401,23.0935,5.92,23.8402211,1.5135,0,1.5135,21.58,5.92,22.37728312
27/01/2021 10:00,22.156,1.01,22.1790089,1.436,0,1.436,20.72,1.01,20.74460171,22.966,6,23.73683121,1.436,0,1.436,21.53,6,22.35041163
27/01/2021 10:30,22.1305,0.96,22.15131216,1.7405,0,1.7405,20.39,0.96,20.4125868,22.9405,5.94,23.69704919,1.7405,0,1.7405,21.2,5.94,22.01643931
27/01/2021 11:00,21.839,0.85,21.85553525,1.799,0,1.799,20.04,0.85,20.05801835,22.649,5.85,23.39230004,1.799,0,1.799,20.85,5.85,21.65513796
27/01/2021 11:30,21.675,0.85,21.69166026,1.775,0,1.775,19.9,0.85,19.91814499,22.465,5.78,23.19665116,1.775,0,1.775,20.69,5.78,21.4821903
27/01/2021 12:00,21.725,0.85,21.74162195,1.985,0,1.985,19.74,0.85,19.75829193,22.515,5.78,23.24507744,1.985,0,1.985,20.53,5.78,21.328134
27/01/2021 12:30,22.5085,0.85,22.52454377,1.9885,0,1.9885,20.52,0.85,20.53759723,23.3085,5.78,24.0144659,1.9885,0,1.9885,21.32,5.78,22.08960842
27/01/2021 13:00,22.4935,0.75,22.50600014,1.7735,0,1.7735,20.72,0.75,20.7335694,23.2935,5.7,23.98076609,1.7735,0,1.7735,21.52,5.7,22.26208436
27/01/2021 13:30,22.315,0.75,22.32760007,1.595,0,1.595,20.72,0.75,20.7335694,23.175,5.7,23.86567881,1.595,0,1.595,21.58,5.7,22.32008961
27/01/2021 14:00,21.928,0.75,21.94082232,1.468,0,1.468,20.46,0.75,20.47374172,22.738,5.7,23.44155805,1.468,0,1.468,21.27,5.7,22.02051089
27/01/2021 14:30,21.368,0.75,21.38115815,1.378,0,1.378,19.99,0.75,20.00406459,22.178,5.5,22.84980709,1.378,0,1.378,20.8,5.5,21.51487857
27/01/2021 15:00,21.432,0.68,21.44278489,1.362,0,1.362,20.07,0.68,20.08151638,22.242,5.6,22.936141,1.362,0,1.362,20.88,5.6,21.61791849
27/01/2021 15:30,21.3215,0.68,21.33234076,1.5615,0,1.5615,19.76,0.68,19.77169694,22.1115,5.5,22.78526788,1.5615,0,1.5615,20.55,5.5,21.27328136
27/01/2021 16:00,21.5765,0.74,21.589186,1.4965,0,1.4965,20.08,0.74,20.09363083,22.3765,5.4,23.01885645,1.4965,0,1.4965,20.88,5.4,21.56697475
27/01/2021 16:30,22.7785,0.74,22.79051694,1.3185,0,1.3185,21.46,0.74,21.47275483,23.5985,5.63,24.26079352,1.3185,0,1.3185,22.28,5.63,22.98032419
27/01/2021 17:00,24.047,0.74,24.05838334,1.217,0,1.217,22.83,0.74,22.84198984,24.887,5.71,25.53364191,1.217,0,1.217,23.67,5.71,24.34898355
27/01/2021 17:30,24.1165,-2.15,24.2121472,1.2165,0,1.2165,22.9,-2.15,23.00070651,25.9265,7.69,27.04291963,1.2165,0,1.2165,24.71,7.69,25.87895284
27/01/2021 18:00,24.521,-2.15,24.61507548,1.221,0,1.221,23.3,-2.15,23.39898502,26.361,7.75,27.47662317,1.221,0,1.221,25.14,7.75,26.30745332
27/01/2021 18:30,24.2415,-2.26,24.34662035,1.2215,0,1.2215,23.02,-2.26,23.13067228,26.0915,7.69,27.20114836,1.2215,0,1.2215,24.87,7.69,26.03176905
27/01/2021 19:00,23.5965,-2.52,23.73068082,1.2265,0,1.2265,22.37,-2.52,22.51149262,24.6465,5.34,25.21835764,1.2265,0,1.2265,23.42,5.34,24.02107408
27/01/2021 19:30,22.372,-0.67,22.38203038,1.222,0,1.222,21.15,-0.67,21.16060963,23.152,4.56,23.59679436,1.222,0,1.222,21.93,4.56,22.39907364
27/01/2021 20:00,21.333,-0.67,21.34351866,1.233,0,1.233,20.1,-0.67,20.11116357,22.103,4.34,22.52505736,1.233,0,1.233,20.87,4.34,21.31648423
27/01/2021 20:30,20.303,-0.9,20.322938,1.223,0,1.223,19.08,-0.9,19.10121462,21.063,3.99,21.43758543,1.223,0,1.223,19.84,3.99,20.23723548
27/01/2021 21:00,18.998,-1.33,19.044498,1.238,0,1.238,17.76,-1.33,17.80973049,19.738,3.61,20.06541163,1.238,0,1.238,18.5,3.61,18.84892835
27/01/2021 21:30,18.5,-1.27,18.54354065,1.23,0,1.23,17.27,-1.27,17.31663362,19.26,3.69,19.61029577,1.23,0,1.23,18.03,3.69,18.40372245
27/01/2021 22:00,17.062,-3.1,17.3413334,1.232,0,1.232,15.83,-3.1,16.13068194,18.322,4.96,18.98149847,1.232,0,1.232,17.09,4.96,17.79521565
27/01/2021 22:30,15.8105,-4.14,16.34354644,1.2205,0,1.2205,14.59,-4.14,15.16600475,17.2905,5.32,18.09043367,1.2205,0,1.2205,16.07,5.32,16.92770806
27/01/2021 23:00,14.8705,-4.24,15.46316172,1.2305,0,1.2305,13.64,-4.24,14.28380902,16.3105,5.32,17.15618869,1.2305,0,1.2305,15.08,5.32,15.99089741
27/01/2021 23:30,14.5225,-4.24,15.12880056,1.2225,0,1.2225,13.3,-4.24,13.95949856,15.9625,5.32,16.82568888,1.2225,0,1.2225,14.74,5.32,15.67067325
28/01/2021 00:00,14.2025,-4.33,14.84789232,1.2325,0,1.2325,12.97,-4.33,13.67369007,15.6425,5.24,16.49683019,1.2325,0,1.2325,14.41,5.24,15.33315688
28/01/2021 00:30,15.972,-4.41,16.56963741,1.222,0,1.222,14.75,-4.41,15.39514859,17.442,5.01,18.14727153,1.222,0,1.222,16.22,5.01,16.97611557
28/01/2021 01:00,17.9685,-1.88,18.0665822,1.2285,0,1.2285,16.74,-1.88,16.84523672,18.7885,3.47,19.1062459,1.2285,0,1.2285,17.56,3.47,17.89956703
28/01/2021 01:30,17.7955,-1.5,17.85860634,1.2155,0,1.2155,16.58,-1.5,16.64771456,18.5055,3.32,18.80095557,1.2155,0,1.2155,17.29,3.32,17.6058655
28/01/2021 02:00,17.4375,-1.43,17.49603687,1.2275,0,1.2275,16.21,-1.43,16.27295302,18.1575,3.4,18.47308329,1.2275,0,1.2275,16.93,3.4,17.26803116
28/01/2021 02:30,17.601,-1.36,17.65346428,1.221,0,1.221,16.38,-1.36,16.43636213,18.331,3.5,18.66214245,1.221,0,1.221,17.11,3.5,17.46430932
28/01/2021 03:00,17.279,-1.46,17.34057211,1.229,0,1.229,16.05,-1.46,16.11626818,18.009,3.41,18.32899836,1.229,0,1.229,16.78,3.41,17.12298163
28/01/2021 03:30,16.721,-1.58,16.79548276,1.231,0,1.231,15.49,-1.58,15.57037251,17.441,3.33,17.75605195,1.231,0,1.231,16.21,3.33,16.54850446
28/01/2021 04:00,16.1985,-1.63,16.28030412,1.2485,0,1.2485,14.95,-1.63,15.03859701,16.9185,3.33,17.24310129,1.2485,0,1.2485,15.67,3.33,16.01991885
28/01/2021 04:30,15.881,-1.63,15.96443112,1.241,0,1.241,14.64,-1.63,14.73046164,16.601,3.33,16.93168925,1.241,0,1.241,15.36,3.33,15.7168222
28/01/2021 05:00,15.3095,-1.77,15.41147917,1.2595,0,1.2595,14.05,-1.77,14.16105222,15.9995,3.12,16.30087115,1.2595,0,1.2595,14.74,3.12,15.06658555
28/01/2021 05:30,15.132,-1.87,15.24710871,1.252,0,1.252,13.88,-1.87,14.00540253,15.832,3.01,16.11559257,1.252,0,1.252,14.58,3.01,14.88746117
28/01/2021 06:00,15.4955,-1.72,15.59066773,1.2555,0,1.2555,14.24,-1.72,14.34350027,16.1955,3.14,16.4970852,1.2555,0,1.2555,14.94,3.14,15.26640757
28/01/2021 06:30,16.9815,-1.05,17.01393083,1.2415,0,1.2415,15.74,-1.05,15.77498336,17.6915,3.79,18.09290668,1.2415,0,1.2415,16.45,3.79,16.88095376
28/01/2021 07:00,18.009,-0.7,18.02259917,1.239,0,1.239,16.77,-0.7,16.78460306,18.729,4.17,19.18760905,1.239,0,1.239,17.49,4.17,17.98023915
28/01/2021 07:30,18.737,-2.46,18.89779799,1.237,0,1.237,17.5,-2.46,17.67205704,19.887,5.96,20.76088555,1.237,0,1.237,18.65,5.96,19.57917516
28/01/2021 08:00,20.0085,0.69,20.02039391,1.2285,0,1.2285,18.78,0.69,18.79267144,20.7585,5.22,21.40475934,1.2285,0,1.2285,19.53,5.22,20.21557073
28/01/2021 08:30,20.886,0.77,20.9001889,1.266,0,1.266,19.62,0.77,19.63510377,21.666,5.71,22.40579514,1.266,0,1.266,20.4,5.71,21.18405296
28/01/2021 09:00,21.208,0.77,21.22197361,1.478,0,1.478,19.73,0.77,19.74501963,21.998,5.82,22.75487649,1.478,0,1.478,20.52,5.82,21.32938818
28/01/2021 09:30,21.056,0.72,21.06830643,1.796,0,1.796,19.26,0.72,19.27345325,21.846,5.7,22.57737177,1.796,0,1.796,20.05,5.7,20.84448368
28/01/2021 10:00,21.5115,0.97,21.53335859,2.1815,0,2.1815,19.33,0.97,19.35432251,22.3015,5.98,23.08933308,2.1815,0,2.1815,20.12,5.98,20.98987375
28/01/2021 10:30,21.3285,-0.46,21.33345992,2.1285,0,2.1285,19.2,-0.46,19.20550963,22.6485,7.39,23.82365741,2.1285,0,2.1285,20.52,7.39,21.81014672
28/01/2021 11:00,21.055,-1.64,21.11877423,2.155,0,2.155,18.9,-1.64,18.97102,22.745,8.33,24.22238479,2.155,0,2.155,20.59,8.33,22.21119087
28/01/2021 11:30,21.213,-1.64,21.27630064,1.993,0,1.993,19.22,-1.64,19.28984189,22.933,8.33,24.39900385,1.993,0,1.993,20.94,8.33,22.53602671
28/01/2021 12:00,21.559,-1.48,21.60974042,2.649,0,2.649,18.91,-1.48,18.96782803,23.259,8.49,24.76007231,2.649,0,2.649,20.61,8.49,22.2901817
28/01/2021 12:30,22.1265,-1.21,22.15956006,2.4765,0,2.4765,19.65,-1.21,19.6872192,23.8565,8.7,25.39335725,2.4765,0,2.4765,21.38,8.7,23.08233957
28/01/2021 13:00,21.5285,-1.39,21.57332641,3.6285,0,3.6285,17.9,-1.39,17.95388816,23.1885,8.59,24.7284175,3.6285,0,3.6285,19.56,8.59,21.363092
28/01/2021 13:30,21.2175,-1.52,21.27187595,3.3175,0,3.3175,17.9,-1.52,17.96442039,22.8775,8.45,24.38816324,3.3175,0,3.3175,19.56,8.45,21.30718423
28/01/2021 14:00,20.7315,-1.62,20.79469866,3.2515,0,3.2515,17.48,-1.62,17.55490815,22.3915,8.38,23.9082344,3.2515,0,3.2515,19.14,8.38,20.894114
28/01/2021 14:30,20.5735,-1.72,20.64527312,2.6635,0,2.6635,17.91,-1.72,17.99240117,22.2535,8.27,23.74049625,2.6635,0,2.6635,19.59,8.27,21.26407769
28/01/2021 15:00,19.6975,-2.13,19.81232965,2.1275,0,2.1275,17.57,-2.13,17.69863837,21.3675,7.88,22.77420594,2.1275,0,2.1275,19.24,7.88,20.79115196
28/01/2021 15:30,19.6545,-2.28,19.78630259,1.7045,0,1.7045,17.95,-2.28,18.09422283,21.3345,7.7,22.68150988,1.7045,0,1.7045,19.63,7.7,21.08617794
28/01/2021 16:00,20.1815,-2.21,20.30214378,1.3815,0,1.3815,18.8,-2.21,18.9294506,21.8715,7.7,23.18733517,1.3815,0,1.3815,20.49,7.7,21.88904064
28/01/2021 16:30,21.025,-2.21,21.14083075,1.325,0,1.325,19.7,-2.21,19.82357435,22.735,7.58,23.9653213,1.325,0,1.325,21.41,7.58,22.71221037
28/01/2021 17:00,22.3125,-2.05,22.40647577,1.2225,0,1.2225,21.09,-2.05,21.18939829,24.0825,7.79,25.31108268,1.2225,0,1.2225,22.86,7.79,24.15085299
28/01/2021 17:30,23.5125,-2.05,23.60169816,1.2225,0,1.2225,22.29,-2.05,22.38407023,25.3125,7.79,26.48408496,1.2225,0,1.2225,24.09,7.79,25.31821874
28/01/2021 18:00,23.83,-2.27,23.93787376,1.23,0,1.23,22.6,-2.27,22.71371612,25.65,7.6,26.7522429,1.23,0,1.23,24.42,7.6,25.5753084
28/01/2021 18:30,23.389,-2.45,23.51696879,1.229,0,1.229,22.16,-2.45,22.29502411,24.979,6.89,25.91182242,1.229,0,1.229,23.75,6.89,24.72922562
28/01/2021 19:00,22.926,0.68,22.9360824,1.236,0,1.236,21.69,0.68,21.70065667,23.726,4.66,24.17930264,1.236,0,1.236,22.49,4.66,22.96770994
28/01/2021 19:30,21.8565,-0.67,21.86676684,1.2365,0,1.2365,20.62,-0.67,20.63088219,22.6365,4.31,23.04316021,1.2365,0,1.2365,21.4,4.31,21.82970682
28/01/2021 20:00,20.6905,-0.78,20.70519718,1.2405,0,1.2405,19.45,-0.78,19.46563382,21.4405,4.11,21.83087585,1.2405,0,1.2405,20.2,4.11,20.61388125
28/01/2021 20:30,19.6345,-0.93,19.65651267,1.2345,0,1.2345,18.4,-0.93,18.42348773,20.3845,3.98,20.76940635,1.2345,0,1.2345,19.15,3.98,19.55921522
28/01/2021 21:00,19.0505,-1,19.07672798,1.2405,0,1.2405,17.81,-1,17.83805202,19.8005,3.9,20.18092664,1.2405,0,1.2405,18.56,3.9,18.96532626
28/01/2021 21:30,18.0925,-2.05,18.2082689,1.2325,0,1.2325,16.86,-2.05,16.98417204,19.1325,4.65,19.68946562,1.2325,0,1.2325,17.9,4.65,18.49412069
28/01/2021 22:00,16.3185,-3.95,16.78975706,1.2485,0,1.2485,15.07,-3.95,15.57906929,17.8185,5.63,18.68678255,1.2485,0,1.2485,16.57,5.63,17.50033714
28/01/2021 22:30,15.452,-3.95,15.94888096,1.242,0,1.242,14.21,-3.95,14.748783,16.912,5.49,17.78077175,1.242,0,1.242,15.67,5.49,16.60388509
28/01/2021 23:00,14.7525,-3.95,15.27215624,1.2525,0,1.2525,13.5,-3.95,14.06600512,16.2025,5.49,17.10734071,1.2525,0,1.2525,14.95,5.49,15.92616087
28/01/2021 23:30,14.326,-4.1,14.90115016,1.236,0,1.236,13.09,-4.1,13.7170733,15.766,5.49,16.69451575,1.236,0,1.236,14.53,5.49,15.53257867
29/01/2021 00:00,13.837,-4.33,14.49867128,1.227,0,1.227,12.61,-4.33,13.33270415,15.247,5.21,16.11257611,1.227,0,1.227,14.02,5.21,14.95675433
29/01/2021 00:30,16.247,-2.91,16.50554782,1.187,0,1.187,15.06,-2.91,15.33856903,17.317,4.09,17.7934423,1.187,0,1.187,16.13,4.09,16.64046273
29/01/2021 01:00,17.2475,-1.64,17.32529527,1.2075,0,1.2075,16.04,-1.64,16.12362242,17.9675,3.12,18.23637728,1.2075,0,1.2075,16.76,3.12,17.04793243
29/01/2021 01:30,16.751,-1.84,16.85175365,1.191,0,1.191,15.56,-1.84,15.66841409,17.461,2.94,17.70678178,1.191,0,1.191,16.27,2.94,16.5334963
29/01/2021 02:00,16.3385,-1.84,16.4417816,1.2285,0,1.2285,15.11,-1.84,15.22161949,17.0485,3.02,17.31391788,1.2285,0,1.2285,15.82,3.02,16.10567602
29/01/2021 02:30,16.436,-1.84,16.53867274,1.216,0,1.216,15.22,-1.84,15.33081863,17.146,3.02,17.40993153,1.216,0,1.216,15.93,3.02,16.213738
29/01/2021 03:00,15.9905,-1.9,16.10298389,1.2205,0,1.2205,14.77,-1.9,14.89170575,16.6905,2.95,16.94919733,1.2205,0,1.2205,15.47,2.95,15.74875868
29/01/2021 03:30,15.1725,-2.07,15.31305509,1.2225,0,1.2225,13.95,-2.07,14.10274441,15.8725,2.8,16.117576,1.2225,0,1.2225,14.65,2.8,14.91517683
29/01/2021 04:00,14.999,-2,15.13175472,1.249,0,1.249,13.75,-2,13.89469323,15.689,2.87,15.94934547,1.249,0,1.249,14.44,2.87,14.72244885
29/01/2021 04:30,14.607,-2,14.74328488,1.217,0,1.217,13.39,-2,13.53854128,15.297,2.87,15.56390404,1.217,0,1.217,14.08,2.87,14.36952678
29/01/2021 05:00,14.054,-2.17,14.22054204,1.224,0,1.224,12.83,-2.17,13.01221734,14.744,2.74,14.99643744,1.224,0,1.224,13.52,2.74,13.79485411
29/01/2021 05:30,14.9545,-1.86,15.06972695,1.2245,0,1.2245,13.73,-1.86,13.8554141,15.6545,3.04,15.94694235,1.2245,0,1.2245,14.43,3.04,14.7467454
29/01/2021 06:00,15.5415,-1.63,15.62674381,1.2215,0,1.2215,14.32,-1.63,14.41247029,16.2515,3.23,16.56937392,1.2215,0,1.2215,15.03,3.23,15.37315192
29/01/2021 06:30,17.056,-0.95,17.08243648,1.236,0,1.236,15.82,-0.95,15.84849835,17.776,3.94,18.20740992,1.236,0,1.236,16.54,3.94,17.00279977
29/01/2021 07:00,17.9985,-1.98,18.10708155,1.2485,0,1.2485,16.75,-1.98,16.86662088,19.0185,5.21,19.71921505,1.2485,0,1.2485,17.77,5.21,18.51801825
29/01/2021 07:30,18.5335,-2.56,18.70946879,1.2335,0,1.2335,17.3,-2.56,17.48838472,20.1335,7.1,21.34871945,1.2335,0,1.2335,18.9,7.1,20.18960128
29/01/2021 08:00,17.8185,-2.49,17.99163812,1.2385,0,1.2385,16.58,-2.49,16.76593272,19.3885,7.18,20.67525894,1.2385,0,1.2385,18.15,7.18,19.51857833
29/01/2021 08:30,18.1655,-2.29,18.30927334,1.2455,0,1.2455,16.92,-2.29,17.07426426,19.7355,7.28,21.0354073,1.2455,0,1.2455,18.49,7.28,19.87155002
29/01/2021 09:00,19.35,-1.26,19.39097986,1.49,0,1.49,17.86,-1.26,17.90439052,20.26,5.75,21.06015432,1.49,0,1.49,18.77,5.75,19.63098062
29/01/2021 09:30,19.402,0.7,19.41462346,2.022,0,2.022,17.38,0.7,17.39409095,20.132,5.27,20.81034176,2.022,0,2.022,18.11,5.27,18.86120357
29/01/2021 10:00,19.154,0.76,19.16907186,2.254,0,2.254,16.9,0.76,16.91708013,19.874,5.11,20.52042826,2.254,0,2.254,17.62,5.11,18.34602137
29/01/2021 10:30,19.241,0.68,19.25301226,2.611,0,2.611,16.63,0.68,16.64389678,19.961,5.27,20.64496115,2.611,0,2.611,17.35,5.27,18.13271629
29/01/2021 11:00,19.2695,0.68,19.2814945,2.8095,0,2.8095,16.46,0.68,16.47404018,19.9995,5.27,20.68218799,2.8095,0,2.8095,17.19,5.27,17.97968298
29/01/2021 11:30,18.501,0.76,18.51660339,4.781,0,4.781,13.72,0.76,13.74103344,19.201,5.27,19.91108488,4.781,0,4.781,14.42,5.27,15.3528271
29/01/2021 12:00,18.2355,0.68,18.24817416,5.6155,0,5.6155,12.62,0.68,12.63830685,18.9155,5.19,19.61459253,5.6155,0,5.6155,13.3,5.19,14.27676784
29/01/2021 12:30,18.2225,0.81,18.24049359,6.9125,0,6.9125,11.31,0.81,11.33896821,18.8925,5.25,19.6083925,6.9125,0,6.9125,11.98,5.25,13.07986621
29/01/2021 13:00,18.6595,0,18.6595,4.9395,0,4.9395,13.72,0,13.72,19.3595,5.11,20.0225458,4.9395,0,4.9395,14.42,5.11,15.29864373
29/01/2021 13:30,18.6785,0,18.6785,3.0185,0,3.0185,15.66,0,15.66,19.4085,4.9,20.01748916,3.0185,0,3.0185,16.39,4.9,17.1067852
29/01/2021 14:00,17.9865,-2.99,18.23332889,2.9065,0,2.9065,15.08,-2.99,15.37356497,18.8065,5.07,19.47791935,2.9065,0,2.9065,15.9,5.07,16.68876568
29/01/2021 14:30,16.8325,-2.99,17.09599825,3.7925,0,3.7925,13.04,-2.99,13.37840424,18.3225,7,19.61412772,3.7925,0,3.7925,14.53,7,16.12826401
29/01/2021 15:00,16.416,-2.99,16.68607671,3.776,0,3.776,12.64,-2.99,12.98882982,17.896,7,19.2163164,3.776,0,3.776,14.12,7,15.75989848
29/01/2021 15:30,16.695,-2.94,16.95189149,3.725,0,3.725,12.97,-2.94,13.29904132,18.175,7,19.47641202,3.725,0,3.725,14.45,7,16.05622932
29/01/2021 16:00,17.8405,-3.01,18.09263774,1.9505,0,1.9505,15.89,-3.01,16.17257555,19.4005,6.8,20.55770902,1.9505,0,1.9505,17.45,6.8,18.72812057
29/01/2021 16:30,19.913,-2.79,20.1075028,1.563,0,1.563,18.35,-2.79,18.56088899,21.543,6.89,22.61797845,1.563,0,1.563,19.98,6.89,21.13462798
29/01/2021 17:00,21.0155,-2.55,21.16964195,1.2755,0,1.2755,19.74,-2.55,19.90402221,22.6955,7.06,23.76824184,1.2755,0,1.2755,21.42,7.06,22.55349197
29/01/2021 17:30,23.1455,0,23.1455,1.1455,0,1.1455,22,0,22,23.9655,4.76,24.43364054,1.1455,0,1.1455,22.82,4.76,23.31115613
29/01/2021 18:00,23.7855,0.68,23.79521822,1.1655,0,1.1655,22.62,0.68,22.63021874,24.6055,4.85,25.07893798,1.1655,0,1.1655,23.44,4.85,23.93650142
29/01/2021 18:30,23.5935,0,23.5935,1.1635,0,1.1635,22.43,0,22.43,24.4035,4.78,24.8672317,1.1635,0,1.1635,23.24,4.78,23.72648309
29/01/2021 19:00,22.8965,-0.67,22.90630071,1.1665,0,1.1665,21.73,-0.67,21.74032658,23.6965,4.6,24.13885068,1.1665,0,1.1665,22.53,4.6,22.99480159
29/01/2021 19:30,21.7215,-0.82,21.73697224,1.1815,0,1.1815,20.54,-0.82,20.55636155,22.5015,4.21,22.89195497,1.1815,0,1.1815,21.32,4.21,21.73169345
29/01/2021 20:00,20.4755,-1,20.49990488,1.1855,0,1.1855,19.29,-1,19.31590277,21.2455,3.98,21.6150797,1.1855,0,1.1855,20.06,3.98,20.45101464
29/01/2021 20:30,19.607,-1.24,19.64617136,1.197,0,1.197,18.41,-1.24,18.45171266,20.357,3.73,20.69590174,1.197,0,1.197,19.16,3.73,19.51969518
29/01/2021 21:00,18.546,-1.49,18.6057576,1.216,0,1.216,17.33,-1.49,17.39393572,19.296,3.54,19.61803293,1.216,0,1.216,18.08,3.54,18.42330046
29/01/2021 21:30,17.686,-1.56,17.75466688,1.196,0,1.196,16.49,-1.56,16.56362581,18.436,3.54,18.77279137,1.196,0,1.196,17.24,3.54,17.59969318
29/01/2021 22:00,16.5475,-4.22,17.07712377,1.1975,0,1.1975,15.35,-4.22,15.91951318,18.1075,5.69,18.98045458,1.1975,0,1.1975,16.91,5.69,17.8416423
29/01/2021 22:30,15.913,-3.4,16.27217161,1.193,0,1.193,14.72,-3.4,15.10756102,17.133,4.64,17.75019124,1.193,0,1.193,15.94,4.64,16.60160233
29/01/2021 23:00,15.1185,-1.99,15.24890626,1.2185,0,1.2185,13.9,-1.99,14.0417271,15.8085,2.9,16.07229518,1.2185,0,1.2185,14.59,2.9,14.87541932
29/01/2021 23:30,14.9845,-1.99,15.11606233,1.2245,0,1.2245,13.76,-1.99,13.90315432,15.6745,2.9,15.94051286,1.2245,0,1.2245,14.45,2.9,14.73813082
30/01/2021 00:00,14.7295,-2.06,14.87285347,1.2395,0,1.2395,13.49,-2.06,13.64638047,15.4195,2.83,15.67704948,1.2395,0,1.2395,14.18,2.83,14.45964384
30/01/2021 00:30,16.7255,-2.06,16.85188269,1.2455,0,1.2455,15.48,-2.06,15.61646567,17.4355,2.83,17.66367913,1.2455,0,1.2455,16.19,2.83,16.43547991
30/01/2021 01:00,17.2075,-1.88,17.30989475,1.2475,0,1.2475,15.96,-1.88,16.07034536,17.9075,2.9,18.14079812,1.2475,0,1.2475,16.66,2.9,16.91051744
30/01/2021 01:30,16.9045,-1.88,17.00871895,1.2445,0,1.2445,15.66,-1.88,15.77244433,17.6145,2.9,17.85162766,1.2445,0,1.2445,16.37,2.9,16.62488797
30/01/2021 02:00,16.1835,-2.01,16.30784389,1.2535,0,1.2535,14.93,-2.01,15.06469382,16.8835,2.82,17.11738801,1.2535,0,1.2535,15.63,2.82,15.88235814
30/01/2021 02:30,16.486,-1.88,16.59284774,1.246,0,1.246,15.24,-1.88,15.35552018,17.186,2.93,17.43397534,1.246,0,1.246,15.94,2.93,16.20705093
30/01/2021 03:00,16.097,-1.88,16.20641259,1.247,0,1.247,14.85,-1.88,14.96853032,16.797,2.93,17.05063368,1.247,0,1.247,15.55,2.93,15.82363422
30/01/2021 03:30,15.3005,-2.06,15.4385524,1.2405,0,1.2405,14.06,-2.06,14.21010908,15.9905,2.81,16.23552248,1.2405,0,1.2405,14.75,2.81,15.01527889
30/01/2021 04:00,14.815,-2.06,14.95753405,1.255,0,1.255,13.56,-2.06,13.71558238,15.495,2.81,15.74773396,1.255,0,1.255,14.24,2.81,14.51460299
30/01/2021 04:30,15.185,-1.81,15.29249244,1.245,0,1.245,13.94,-1.81,14.05701604,15.875,3.1,16.17484544,1.245,0,1.245,14.63,3.1,14.95482865
30/01/2021 05:00,14.786,-1.81,14.89637191,1.256,0,1.256,13.53,-1.81,13.65053113,15.466,3.05,15.76387186,1.256,0,1.256,14.21,3.05,14.53363685
30/01/2021 05:30,14.4085,-1.95,14.53985462,1.2485,0,1.2485,13.16,-1.95,13.30368746,15.0885,2.98,15.37996204,1.2485,0,1.2485,13.84,2.98,14.15718899
30/01/2021 06:00,14.41,-2.02,14.55089344,1.25,0,1.25,13.16,-2.02,13.31412783,15.09,2.87,15.36050129,1.25,0,1.25,13.84,2.87,14.13444375
30/01/2021 06:30,15.1795,-1.73,15.27776555,1.2295,0,1.2295,13.95,-1.73,14.05686309,15.8695,3.1,16.16944743,1.2295,0,1.2295,14.64,3.1,14.96461159
30/01/2021 07:00,15.864,-1.44,15.92922145,1.234,0,1.234,14.63,-1.44,14.70069726,16.544,3.38,16.88574357,1.234,0,1.234,15.31,3.38,15.67866385
30/01/2021 07:30,15.859,-1.44,15.92424193,1.229,0,1.229,14.63,-1.44,14.70069726,16.539,3.38,16.8808448,1.229,0,1.229,15.31,3.38,15.67866385
30/01/2021 08:00,16.2455,-1.21,16.29049939,1.2255,0,1.2255,15.02,-1.21,15.06865953,16.9355,3.61,17.3159828,1.2255,0,1.2255,15.71,3.61,16.11943547
30/01/2021 08:30,16.8515,-1.3,16.90156952,1.2815,0,1.2815,15.57,-1.3,15.62417678,17.5515,3.5,17.89707105,1.2815,0,1.2815,16.27,3.5,16.64220238
30/01/2021 09:00,17.086,-1.4,17.14326095,1.516,0,1.516,15.57,-1.4,15.63281485,17.786,3.38,18.10431429,1.516,0,1.516,16.27,3.38,16.61737946
30/01/2021 09:30,17.651,-1.24,17.694502,1.851,0,1.851,15.8,-1.24,15.84858353,18.341,3.55,18.68140201,1.851,0,1.851,16.49,3.55,16.86779772
30/01/2021 10:00,18.1755,-1.05,18.20580403,1.5655,0,1.5655,16.61,-1.05,16.64315475,18.8755,3.71,19.23664732,1.5655,0,1.5655,17.31,3.71,17.70311272
30/01/2021 10:30,18.257,-1.05,18.28716897,2.057,0,2.057,16.2,-1.05,16.23399212,18.957,3.71,19.31662364,2.057,0,2.057,16.9,3.71,17.30243047
30/01/2021 11:00,18.2095,-1.05,18.23974754,3.0995,0,3.0995,15.11,-1.05,15.14643853,18.8895,3.71,19.25038468,3.0995,0,3.0995,15.79,3.71,16.21999383
30/01/2021 11:30,18.4465,-1.05,18.47635955,2.7265,0,2.7265,15.72,-1.05,15.75502777,19.1465,3.71,19.50262962,2.7265,0,2.7265,16.42,3.71,16.83390923
30/01/2021 12:00,18.7685,-1.05,18.79784807,2.2685,0,2.2685,16.5,-1.05,16.53337534,19.4785,3.71,19.82866769,2.2685,0,2.2685,17.21,3.71,17.60534578
30/01/2021 12:30,19.2015,-0.99,19.22700451,2.2315,0,2.2315,16.97,-0.99,16.9988529,19.9115,3.76,20.2634013,2.2315,0,2.2315,17.68,3.76,18.07539764
30/01/2021 13:00,19.457,-1.68,19.52939449,1.857,0,1.857,17.6,-1.68,17.68,20.487,4.78,21.03724243,1.857,0,1.857,18.63,4.78,19.23344223
30/01/2021 13:30,19.186,-3.41,19.48667996,1.816,0,1.816,17.37,-3.41,17.7015536,20.786,6.27,21.71107312,1.816,0,1.816,18.97,6.27,19.97933432
30/01/2021 14:00,18.9365,-3.46,19.25000344,1.9065,0,1.9065,17.03,-3.46,17.37793141,20.5365,6.27,21.4723248,1.9065,0,1.9065,18.63,6.27,19.65680035
30/01/2021 14:30,18.6475,-3.52,18.97681892,1.8175,0,1.8175,16.83,-3.52,17.19416471,20.2375,6.2,21.16592559,1.8175,0,1.8175,18.42,6.2,19.43544185
30/01/2021 15:00,18.599,-3.67,18.9576291,1.769,0,1.769,16.83,-3.67,17.22549854,20.139,6.1,21.04255975,1.769,0,1.769,18.37,6.1,19.35631422
30/01/2021 15:30,18.6855,-3.61,19.03102757,1.5855,0,1.5855,17.1,-3.61,17.4769019,20.2955,6.1,21.19238826,1.5855,0,1.5855,18.71,6.1,19.67928098
30/01/2021 16:00,18.998,-3.61,19.33794467,1.348,0,1.348,17.65,-3.61,18.01539897,20.608,6.16,21.50895776,1.348,0,1.348,19.26,6.16,20.22110778
30/01/2021 16:30,19.6835,-3.51,19.99400591,1.2535,0,1.2535,18.43,-3.51,18.76126328,21.3235,6.16,22.19543314,1.2535,0,1.2535,20.07,6.16,20.99405868
30/01/2021 17:00,21.1225,-2.79,21.3059641,1.1825,0,1.1825,19.94,-2.79,20.13424198,22.4825,5.65,23.18157256,1.1825,0,1.1825,21.3,5.65,22.03661725
30/01/2021 17:30,23.1895,-0.67,23.19917693,1.1795,0,1.1795,22.01,-0.67,22.02019528,24.0095,4.7,24.46520162,1.1795,0,1.1795,22.83,4.7,23.30877303
30/01/2021 18:00,23.6635,-0.67,23.67298317,1.1935,0,1.1935,22.47,-0.67,22.47998665,24.4935,4.7,24.94035971,1.1935,0,1.1935,23.3,4.7,23.76930794
30/01/2021 18:30,23.155,-2.87,23.33218646,1.185,0,1.185,21.97,-2.87,22.15666491,24.415,5.7,25.07154213,1.185,0,1.185,23.23,5.7,23.9190907
30/01/2021 19:00,21.7585,-3.22,21.99547049,1.1585,0,1.1585,20.6,-3.22,20.85014149,23.4785,6.72,24.42126865,1.1585,0,1.1585,22.32,6.72,23.30967181
30/01/2021 19:30,20.817,-1.93,20.90627631,1.167,0,1.167,19.65,-1.93,19.74455368,21.847,4.42,22.28963456,1.167,0,1.167,20.68,4.42,21.14707545
30/01/2021 20:00,19.92,-1.33,19.96435073,1.15,0,1.15,18.77,-1.33,18.81706141,20.66,3.62,20.97474672,1.15,0,1.15,19.51,3.62,19.84299625
30/01/2021 20:30,19.0235,-1.5,19.08254575,1.1535,0,1.1535,17.87,-1.5,17.93284417,19.7735,3.44,20.07049831,1.1535,0,1.1535,18.62,3.44,18.93509968
30/01/2021 21:00,18.3235,-1.6,18.393223,1.1235,0,1.1235,17.2,-1.6,17.27425831,19.0535,3.38,19.35097574,1.1235,0,1.1235,17.93,3.38,18.24580226
30/01/2021 21:30,17.1595,-3.67,17.54757363,1.1495,0,1.1495,16.01,-3.67,16.42525494,18.5195,5.05,19.1956865,1.1495,0,1.1495,17.37,5.05,18.08920673
30/01/2021 22:00,16.2085,-4.41,16.79772521,1.1585,0,1.1585,15.05,-4.41,15.68281225,17.6985,5.26,18.46359939,1.1585,0,1.1585,16.54,5.26,17.35624383
30/01/2021 22:30,15.4625,-4.46,16.09287129,1.1525,0,1.1525,14.31,-4.46,14.98891924,16.9325,5.26,17.73068403,1.1525,0,1.1525,15.78,5.26,16.63358049
30/01/2021 23:00,14.7625,-4.58,15.45664279,1.1525,0,1.1525,13.61,-4.58,14.3599617,16.1925,5.15,16.99174965,1.1525,0,1.1525,15.04,5.15,15.89729851
30/01/2021 23:30,14.314,-4.58,15.02887208,1.154,0,1.154,13.16,-4.58,13.93420252,15.714,4.82,16.43661145,1.154,0,1.154,14.56,4.82,15.33707925
31/01/2021 00:00,14.209,-4.58,14.92890086,1.149,0,1.149,13.06,-4.58,13.83979769,15.619,4.82,16.34581173,1.149,0,1.149,14.47,4.82,15.25166548
31/01/2021 00:30,16.4875,-4.33,17.04659955,1.1375,0,1.1375,15.35,-4.33,15.94902505,17.9575,4.99,18.63791582,1.1375,0,1.1375,16.82,4.99,17.54458606
31/01/2021 01:00,17.565,-2.05,17.68422249,1.155,0,1.155,16.41,-2.05,16.53755121,18.305,2.94,18.53959614,1.155,0,1.155,17.15,2.94,17.40017529
31/01/2021 01:30,17.429,-1.87,17.52903138,1.159,0,1.159,16.27,-1.87,16.37711208,18.149,2.87,18.37452315,1.159,0,1.159,16.99,2.87,17.23069935
31/01/2021 02:00,16.9965,-1.97,17.11028674,1.1465,0,1.1465,15.85,-1.97,15.97195667,17.7065,2.87,17.93758741,1.1465,0,1.1465,16.56,2.87,16.80685872
31/01/2021 02:30,16.9205,-1.97,17.0347944,1.1405,0,1.1405,15.78,-1.97,15.90249352,17.6305,2.87,17.86257065,1.1405,0,1.1405,16.49,2.87,16.73789115
31/01/2021 03:00,16.5355,-2.05,16.66209051,1.1555,0,1.1555,15.38,-2.05,15.51602075,17.2455,2.8,17.47132709,1.1555,0,1.1555,16.09,2.8,16.33181251
31/01/2021 03:30,15.8675,-2.2,16.01928701,1.1575,0,1.1575,14.71,-2.2,14.87360414,16.5675,2.67,16.78126802,1.1575,0,1.1575,15.41,2.67,15.63959718
31/01/2021 04:00,15.279,-2.28,15.44817921,1.159,0,1.159,14.12,-2.28,14.30289481,15.969,2.67,16.19067204,1.159,0,1.159,14.81,2.67,15.0487541
31/01/2021 04:30,14.862,-2.28,15.03587191,1.162,0,1.162,13.7,-2.28,13.88842684,15.562,2.67,15.78938707,1.162,0,1.162,14.4,2.67,14.64543956
31/01/2021 05:00,14.5675,-2.34,14.75424197,1.1675,0,1.1675,13.4,-2.34,13.60277913,15.2475,2.59,15.46590949,1.1675,0,1.1675,14.08,2.59,14.31623205
31/01/2021 05:30,14.57,-2.19,14.73366893,1.17,0,1.17,13.4,-2.19,13.57777964,15.25,2.73,15.49243041,1.17,0,1.17,14.08,2.73,14.34222089
31/01/2021 06:00,14.582,-2.29,14.76071895,1.182,0,1.182,13.4,-2.29,13.59426717,15.262,2.65,15.49035648,1.182,0,1.182,14.08,2.65,14.32720838
31/01/2021 06:30,15.073,-2.14,15.2241561,1.203,0,1.203,13.87,-2.14,14.03411914,15.763,2.76,16.00280504,1.203,0,1.203,14.56,2.76,14.81928473
31/01/2021 07:00,15.6205,-1.88,15.73322663,1.1905,0,1.1905,14.43,-1.88,14.55195176,16.3105,2.99,16.58229508,1.1905,0,1.1905,15.12,2.99,15.41280312
31/01/2021 07:30,15.385,-1.88,15.49943951,1.175,0,1.175,14.21,-1.88,14.33382364,16.065,2.99,16.34087895,1.175,0,1.175,14.89,2.99,15.18723806
31/01/2021 08:00,15.717,-1.8,15.81973732,1.187,0,1.187,14.53,-1.8,14.64106895,16.407,3.07,16.69175093,1.187,0,1.187,15.22,3.07,15.52653535
31/01/2021 08:30,16.3915,-1.67,16.47635191,1.1615,0,1.1615,15.23,-1.67,15.32128585,17.0815,3.17,17.37315579,1.1615,0,1.1615,15.92,3.17,16.23253831
31/01/2021 09:00,17.4205,-1.47,17.48241174,1.1905,0,1.1905,16.23,-1.47,16.29643519,18.1205,3.34,18.42574612,1.1905,0,1.1905,16.93,3.34,17.25631768
31/01/2021 09:30,18.2555,-1.34,18.30461363,1.3655,0,1.3655,16.89,-1.34,16.94307233,18.9555,3.44,19.26511303,1.3655,0,1.3655,17.59,3.44,17.92321679
31/01/2021 10:00,18.853,-1.34,18.90056108,1.483,0,1.483,17.37,-1.34,17.42161014,19.583,3.44,19.88284409,1.483,0,1.483,18.1,3.44,18.42399522
