Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2021 10:30,19.6355,-1.18,19.67092423,1.4155,0,1.4155,18.22,-1.18,18.25817077,20.3655,3.55,20.67259273,1.4155,0,1.4155,18.95,3.55,19.27965249
31/01/2021 11:00,20.0825,-3.11,20.32188245,1.5625,0,1.5625,18.52,-3.11,18.77931042,21.6125,6.07,22.44872059,1.5625,0,1.5625,20.05,6.07,20.94868492
31/01/2021 11:30,20.37,-3.28,20.63238474,2.16,0,2.16,18.21,-3.28,18.50304029,21.98,6.36,22.88165204,2.16,0,2.16,19.82,6.36,20.81542697
31/01/2021 12:00,20.6615,-3.46,20.94920481,2.1315,0,2.1315,18.53,-3.46,18.85026525,22.2715,6.13,23.09971022,2.1315,0,2.1315,20.14,6.13,21.05223266
31/01/2021 12:30,21.6725,-2.2,21.78387606,1.9125,0,1.9125,19.76,-2.2,19.88209245,22.8525,4.85,23.36149088,1.9125,0,1.9125,20.94,4.85,21.49432716
31/01/2021 13:00,22.7705,-0.78,22.78385547,1.6305,0,1.6305,21.14,-0.78,21.15438489,23.5605,4.16,23.92494013,1.6305,0,1.6305,21.93,4.16,22.32107748
31/01/2021 13:30,22.434,-0.78,22.44755568,1.694,0,1.694,20.74,-0.78,20.75466213,23.234,4.22,23.61413043,1.694,0,1.694,21.54,4.22,21.94948747
31/01/2021 14:00,21.864,-0.93,21.88377015,1.654,0,1.654,20.21,-0.93,20.23138651,22.664,4.07,23.02654546,1.654,0,1.654,21.01,4.07,21.4005841
31/01/2021 14:30,21.347,-1.16,21.37849408,1.897,0,1.897,19.45,-1.16,19.48456055,22.127,3.87,22.46288114,1.897,0,1.897,20.23,3.87,20.59683956
31/01/2021 15:00,20.8595,-1.16,20.89172899,1.9095,0,1.9095,18.95,-1.16,18.98547076,21.6295,3.87,21.97298729,1.9095,0,1.9095,19.72,3.87,20.09615137
31/01/2021 15:30,21.2015,-1.03,21.22650471,1.8015,0,1.8015,19.4,-1.03,19.42732354,21.9815,4,22.34247843,1.8015,0,1.8015,20.18,4,20.57261286
31/01/2021 16:00,21.6095,-1.08,21.6364713,1.5995,0,1.5995,20.01,-1.08,20.03912423,22.3995,3.93,22.74164682,1.5995,0,1.5995,20.8,3.93,21.16801597
31/01/2021 16:30,22.445,-0.92,22.46384707,1.275,0,1.275,21.17,-0.92,21.18998112,23.225,4.02,23.57034206,1.275,0,1.275,21.95,4.02,22.31508234
31/01/2021 17:00,23.8425,-0.75,23.85429325,1.2225,0,1.2225,22.62,-0.75,22.63243027,24.6425,4.47,25.04463428,1.2225,0,1.2225,23.42,4.47,23.842762
31/01/2021 17:30,25.019,0,25.019,1.229,0,1.229,23.79,0,23.79,25.859,4.9,26.31915426,1.229,0,1.229,24.63,4.9,25.11268405
31/01/2021 18:00,24.7675,-1.29,24.80107168,1.2375,0,1.2375,23.53,-1.29,23.56533471,25.5975,4.6,26.00753749,1.2375,0,1.2375,24.36,4.6,24.79051431
31/01/2021 18:30,24.132,-0.67,24.14129914,1.232,0,1.232,22.9,-0.67,22.90979921,24.952,4.42,25.34045588,1.232,0,1.232,23.72,4.42,24.12829874
31/01/2021 19:00,22.895,-0.78,22.90828289,1.225,0,1.225,21.67,-0.78,21.6840333,23.685,4.1,24.03724662,1.225,0,1.225,22.46,4.1,22.83115415
31/01/2021 19:30,21.619,-1.04,21.64400058,1.219,0,1.219,20.4,-1.04,20.4264926,22.389,3.81,22.7108657,1.219,0,1.219,21.17,3.81,21.5101139
31/01/2021 20:00,20.399,-1.34,20.44296458,1.219,0,1.219,19.18,-1.34,19.2267522,21.149,3.53,21.44157413,1.219,0,1.219,19.93,3.53,20.24020257
31/01/2021 20:30,19.0575,-1.74,19.13676844,1.2175,0,1.2175,17.84,-1.74,17.92465341,19.8075,3.16,20.05798236,1.2175,0,1.2175,18.59,3.16,18.85666195
31/01/2021 21:00,18.0275,-1.99,18.13700241,1.2175,0,1.2175,16.81,-1.99,16.92738019,18.7575,2.93,18.98496,1.2175,0,1.2175,17.54,2.93,17.78303967
31/01/2021 21:30,17.2615,-2.13,17.39242025,1.2115,0,1.2115,16.05,-2.13,16.19071956,17.9815,2.77,18.19360443,1.2115,0,1.2115,16.77,2.77,16.99722919
31/01/2021 22:00,16.1795,-2.45,16.36394574,1.2295,0,1.2295,14.95,-2.45,15.14942243,16.8795,2.47,17.05926201,1.2295,0,1.2295,15.65,2.47,15.843718
31/01/2021 22:30,14.8285,-4.59,15.52264514,1.1985,0,1.1985,13.63,-4.59,14.38210694,16.1185,4.07,16.62440803,1.1985,0,1.1985,14.92,4.07,15.46516408
31/01/2021 23:00,13.8155,-4.76,14.61251656,1.2055,0,1.2055,12.61,-4.76,13.47849027,15.1155,4.07,15.65385704,1.2055,0,1.2055,13.91,4.07,14.4932053
31/01/2021 23:30,13.3675,-5.1,14.30734274,1.1875,0,1.1875,12.18,-5.1,13.20463555,14.7275,4.34,15.35365938,1.1875,0,1.1875,13.54,4.34,14.21855126
01/02/2021 00:00,13.0075,-5.25,14.02702949,1.2075,0,1.2075,11.8,-5.25,12.91520422,14.3675,4.22,14.97442674,1.2075,0,1.2075,13.16,4.22,13.82005789
01/02/2021 00:30,15.8825,-3.17,16.19576198,1.2025,0,1.2025,14.68,-3.17,15.01836542,16.7825,2.91,17.03292125,1.2025,0,1.2025,15.58,2.91,15.84943217
01/02/2021 01:00,17.2055,-2.12,17.33561739,1.1955,0,1.1955,16.01,-2.12,16.14975232,17.9155,2.65,18.11042905,1.1955,0,1.1955,16.72,2.65,16.92870048
01/02/2021 01:30,17.197,-2.12,17.32718122,1.187,0,1.187,16.01,-2.12,16.14975232,17.907,2.65,18.10202058,1.187,0,1.187,16.72,2.65,16.92870048
01/02/2021 02:00,16.87,-2.12,17.00268508,1.21,0,1.21,15.66,-2.12,15.80284784,17.57,2.65,17.76871971,1.21,0,1.21,16.36,2.65,16.57323445
01/02/2021 02:30,17.184,-2,17.29999584,1.204,0,1.204,15.98,-2,16.10467013,17.894,2.83,18.11640516,1.204,0,1.204,16.69,2.83,16.92823086
01/02/2021 03:00,17.0705,-2,17.18726186,1.2105,0,1.2105,15.86,-2,15.98560603,17.7705,2.83,17.99443165,1.2105,0,1.2105,16.56,2.83,16.8000744
01/02/2021 03:30,16.674,-2.15,16.81204259,1.204,0,1.204,15.47,-2.15,15.61868752,17.374,2.69,17.5810118,1.204,0,1.204,16.17,2.69,16.39222377
01/02/2021 04:00,16.0545,-2.15,16.19782301,1.2145,0,1.2145,14.84,-2.15,14.99493581,16.7545,2.69,16.96907099,1.2145,0,1.2145,15.54,2.69,15.77110332
01/02/2021 04:30,15.8475,-2.22,16.0022391,1.1875,0,1.1875,14.66,-2.22,14.82713728,16.5475,2.69,16.76472058,1.1875,0,1.1875,15.36,2.69,15.59377119
01/02/2021 05:00,15.675,-2.16,15.82312311,1.175,0,1.175,14.5,-2.16,14.66,16.375,2.69,16.59447875,1.175,0,1.175,15.2,2.69,15.43619448
01/02/2021 05:30,16.1745,-1.92,16.28805852,1.1645,0,1.1645,15.01,-1.92,15.13229989,16.8845,2.95,17.14026955,1.1645,0,1.1645,15.72,2.95,15.99440215
01/02/2021 06:00,16.816,-1.71,16.90272037,1.166,0,1.166,15.65,-1.71,15.74314454,17.526,3.13,17.80330239,1.166,0,1.166,16.36,3.13,16.65672537
01/02/2021 06:30,18.1705,-1.18,18.20877454,1.1605,0,1.1605,17.01,-1.18,17.05087974,18.8905,3.6,19.23047036,1.1605,0,1.1605,17.73,3.6,18.09179096
01/02/2021 07:00,19.079,-1.06,19.1084233,1.159,0,1.159,17.92,-1.06,17.95132307,19.889,4.24,20.33592685,1.159,0,1.159,18.73,4.24,19.20391887
01/02/2021 07:30,19.6395,-2.48,19.79546312,1.1595,0,1.1595,18.48,-2.48,18.64566438,21.2595,7.14,22.42645626,1.1595,0,1.1595,20.1,7.14,21.33048523
01/02/2021 08:00,20.719,-2.09,20.8241461,1.149,0,1.149,19.57,-2.09,19.68128553,22.389,7.6,23.64375861,1.149,0,1.149,21.24,7.6,22.55875883
01/02/2021 08:30,21.909,-1.69,21.9740843,1.179,0,1.179,20.73,-1.69,20.798774,23.619,8,24.937064,1.179,0,1.179,22.44,8,23.82338347
01/02/2021 09:00,22.627,-1.28,22.66317562,1.437,0,1.437,21.19,-1.28,21.22862454,24.357,8.39,25.76151294,1.437,0,1.437,22.92,8.39,24.40734521
01/02/2021 09:30,23.5015,0.73,23.51283484,1.6915,0,1.6915,21.81,0.73,21.82221345,24.6115,7.05,25.60133653,1.6915,0,1.6915,22.92,7.05,23.97976022
01/02/2021 10:00,23.514,1.33,23.55158373,1.974,0,1.974,21.54,1.33,21.58102176,24.314,6.22,25.09699177,1.974,0,1.974,22.34,6.22,23.18973911
01/02/2021 10:30,23.448,1.25,23.48129477,2.018,0,2.018,21.43,1.25,21.46642495,24.248,6.15,25.01575512,2.018,0,2.018,22.23,6.15,23.06502547
01/02/2021 11:00,23.901,1.49,23.94739863,2.291,0,2.291,21.61,1.49,21.66130652,24.711,6.38,25.52132287,2.291,0,2.291,22.42,6.38,23.31010081
01/02/2021 11:30,23.6395,1.49,23.68641088,2.7295,0,2.7295,20.91,1.49,20.96301982,24.4395,6.44,25.27375635,2.7295,0,2.7295,21.71,6.44,22.64503698
01/02/2021 12:00,23.546,1.49,23.59309679,2.636,0,2.636,20.91,1.49,20.96301982,24.346,6.34,25.15796725,2.636,0,2.636,21.71,6.34,22.61680128
01/02/2021 12:30,24.1045,1.49,24.15050766,2.8545,0,2.8545,21.25,1.49,21.3021736,24.8945,6.34,25.68913642,2.8545,0,2.8545,22.04,6.34,22.93375678
01/02/2021 13:00,24.1565,1.33,24.19308563,2.8265,0,2.8265,21.33,1.33,21.37142485,24.9565,6.19,25.71270099,2.8265,0,2.8265,22.13,6.19,22.97940382
01/02/2021 13:30,23.7665,1.09,23.79148214,2.7065,0,2.7065,21.06,1.09,21.08818864,24.5465,5.92,25.25028836,2.7065,0,2.7065,21.84,5.92,22.62812409
01/02/2021 14:00,23.4935,1.09,23.51877212,2.4335,0,2.4335,21.06,1.09,21.08818864,24.2735,5.92,24.98497953,2.4335,0,2.4335,21.84,5.92,22.62812409
01/02/2021 14:30,23.5295,1.16,23.55807654,1.9495,0,1.9495,21.58,1.16,21.61115453,24.3195,5.92,25.029672,1.9495,0,1.9495,22.37,5.92,23.14007995
01/02/2021 15:00,23.402,1.16,23.43073204,1.822,0,1.822,21.58,1.16,21.61115453,24.192,5.92,24.90580784,1.822,0,1.822,22.37,5.92,23.14007995
01/02/2021 15:30,23.3045,1.07,23.32905099,1.5745,0,1.5745,21.73,1.07,21.75632782,24.1145,5.86,24.81629929,1.5745,0,1.5745,22.54,5.86,23.28929368
01/02/2021 16:00,24.074,1.13,24.10050572,1.244,0,1.244,22.83,1.13,22.85794829,24.894,5.86,25.57441761,1.244,0,1.244,23.65,5.86,24.36518213
01/02/2021 16:30,24.714,1.13,24.73982005,1.164,0,1.164,23.55,1.13,23.57709482,25.554,5.86,26.21729422,1.164,0,1.164,24.39,5.86,25.08409257
01/02/2021 17:00,24.9435,0.82,24.95697482,1.1435,0,1.1435,23.8,0.82,23.81412186,25.7735,5.5,26.35381001,1.1435,0,1.1435,24.63,5.5,25.23661824
01/02/2021 17:30,25.634,0.69,25.64328481,1.154,0,1.154,24.48,0.69,24.48972233,26.474,5.29,26.99734757,1.154,0,1.154,25.32,5.29,25.8667064
01/02/2021 18:00,26.1695,0.69,26.17859489,1.1595,0,1.1595,25.01,0.69,25.01951638,27.0195,5.2,27.51532991,1.1595,0,1.1595,25.86,5.2,26.37763447
01/02/2021 18:30,25.7885,0.69,25.79772921,1.1585,0,1.1585,24.63,0.69,24.63966315,26.6185,5.2,27.12166186,1.1585,0,1.1585,25.46,5.2,25.98560371
01/02/2021 19:00,24.5745,0,24.5745,1.1645,0,1.1645,23.41,0,23.41,25.3845,4.8,25.83433452,1.1645,0,1.1645,24.22,4.8,24.69105911
01/02/2021 19:30,23.354,-0.67,23.3636088,1.174,0,1.174,22.18,-0.67,22.19011717,24.154,4.61,24.58999423,1.174,0,1.174,22.98,4.61,23.43784333
01/02/2021 20:00,22.4785,-0.67,22.48848288,1.1685,0,1.1685,21.31,-0.67,21.32053001,23.2685,4.45,23.69020034,1.1685,0,1.1685,22.1,4.45,22.54356893
01/02/2021 20:30,20.9145,-3.08,21.14007356,1.1745,0,1.1745,19.74,-3.08,19.97883881,22.5045,6.32,23.37509188,1.1745,0,1.1745,21.33,6.32,22.24660199
01/02/2021 21:00,19.91,-3.36,20.19152545,1.18,0,1.18,18.73,-3.36,19.02899104,21.56,6.39,22.48701181,1.18,0,1.18,20.38,6.39,21.35828879
01/02/2021 21:30,18.901,-3.62,19.24453691,1.181,0,1.181,17.72,-3.62,18.08598352,20.531,6.31,21.47878165,1.181,0,1.181,19.35,6.31,20.35285238
01/02/2021 22:00,17.737,-3.87,18.15428514,1.187,0,1.187,16.55,-3.87,16.99645257,19.337,6.02,20.2524065,1.187,0,1.187,18.15,6.02,19.12231419
01/02/2021 22:30,16.55,-4.17,17.06726106,1.18,0,1.18,15.37,-4.17,15.92563343,18.1,5.75,18.99137962,1.18,0,1.18,16.92,5.75,17.87033576
01/02/2021 23:00,15.291,-4.35,15.89770993,1.191,0,1.191,14.1,-4.35,14.75576159,16.791,5.53,17.67819507,1.191,0,1.191,15.6,5.53,16.55116008
01/02/2021 23:30,14.928,-4.35,15.54888047,1.188,0,1.188,13.74,-4.35,14.41215112,16.418,5.59,17.34355281,1.188,0,1.188,15.23,5.59,16.22347065
02/02/2021 00:00,14.6895,-4.35,15.32004929,1.2195,0,1.2195,13.47,-4.35,14.15497792,16.1795,5.59,17.11795316,1.2195,0,1.2195,14.96,5.59,15.97027551
02/02/2021 00:30,17.141,-4.12,17.62918833,1.211,0,1.211,15.93,-4.12,16.45415753,18.691,5.59,19.50901281,1.211,0,1.211,17.48,5.59,18.35207073
02/02/2021 01:00,17.841,-4,18.28390771,1.211,0,1.211,16.63,-4,17.10429478,19.421,5.74,20.25148985,1.211,0,1.211,18.21,5.74,19.09323702
02/02/2021 01:30,17.471,-4.28,17.98761354,1.211,0,1.211,16.26,-4.28,16.81386333,19.041,5.54,19.83056431,1.211,0,1.211,17.83,5.54,18.67084626
02/02/2021 02:00,16.8825,-4.22,17.40193111,1.2225,0,1.2225,15.66,-4.22,16.21863126,18.4425,5.68,19.29736268,1.2225,0,1.2225,17.22,5.68,18.13258945
02/02/2021 02:30,16.9565,-4.22,17.47373149,1.2165,0,1.2165,15.74,-4.22,16.29588905,18.5265,5.68,19.3776573,1.2165,0,1.2165,17.31,5.68,18.21808168
02/02/2021 03:00,16.562,-4.41,17.13907652,1.222,0,1.222,15.34,-4.41,15.96131887,18.122,5.55,18.95281995,1.222,0,1.222,16.9,5.55,17.78798752
02/02/2021 03:30,16.2155,-2.83,16.46059963,1.2255,0,1.2255,14.99,-2.83,15.25480252,17.1655,3.57,17.53280611,1.2255,0,1.2255,15.94,3.57,16.33488598
02/02/2021 04:00,15.826,-2.11,15.96603821,1.246,0,1.246,14.58,-2.11,14.73188718,16.546,2.82,16.78459162,1.246,0,1.246,15.3,2.82,15.55771191
02/02/2021 04:30,15.57,-2.04,15.70307295,1.24,0,1.24,14.33,-2.04,14.47447754,16.27,2.82,16.51258005,1.24,0,1.24,15.03,2.82,15.29226275
02/02/2021 05:00,15.104,-2.18,15.26051166,1.234,0,1.234,13.87,-2.18,14.04027421,15.794,2.82,16.04377873,1.234,0,1.234,14.56,2.82,14.83057652
02/02/2021 05:30,15.7405,-1.93,15.85838076,1.2305,0,1.2305,14.51,-1.93,14.63779355,16.4405,2.98,16.7083943,1.2305,0,1.2305,15.21,2.98,15.4991774
02/02/2021 06:00,16.1615,-1.68,16.24858401,1.2315,0,1.2315,14.93,-1.68,15.02422377,16.8715,3.19,17.17042842,1.2315,0,1.2315,15.64,3.19,15.96200802
02/02/2021 06:30,17.6825,-1.06,17.71424303,1.2225,0,1.2225,16.46,-1.06,16.49409591,18.4125,3.8,18.80053606,1.2225,0,1.2225,17.19,3.8,17.60500213
02/02/2021 07:00,18.8145,-0.7,18.82751737,1.2145,0,1.2145,17.6,-0.7,17.61391495,19.5545,4.44,20.05223355,1.2145,0,1.2145,18.34,4.44,18.86979597
02/02/2021 07:30,19.769,0.4,19.77304633,1.219,0,1.219,18.55,0.4,18.55431217,20.519,5.15,21.15542155,1.219,0,1.219,19.3,5.15,19.97529724
02/02/2021 08:00,20.095,-1.7,20.16678023,1.205,0,1.205,18.89,-1.7,18.96634124,21.745,7.96,23.1561358,1.205,0,1.205,20.54,7.96,22.02846341
02/02/2021 08:30,20.983,-1.36,21.02702758,1.253,0,1.253,19.73,-1.36,19.77681724,22.653,8.27,24.11537495,1.253,0,1.253,21.4,8.27,22.94238218
02/02/2021 09:00,21.1685,-1.36,21.21214257,1.6385,0,1.6385,19.53,-1.36,19.57729552,22.8485,8.27,24.29911217,1.6385,0,1.6385,21.21,8.27,22.76525862
02/02/2021 09:30,20.975,-1.5,21.02856688,2.275,0,2.275,18.7,-1.5,18.76006397,22.625,8.13,24.04137111,2.275,0,2.275,20.35,8.13,21.91390883
02/02/2021 10:00,21.5835,-1.22,21.61795255,2.0535,0,2.0535,19.53,-1.22,19.56806838,23.2635,8.41,24.73698713,2.0535,0,2.0535,21.21,8.41,22.81648965
02/02/2021 10:30,20.8845,-1.22,20.92010373,3.7345,0,3.7345,17.15,-1.22,17.19333883,22.4845,8.5,24.03752775,3.7345,0,3.7345,18.75,8.5,20.58670688
02/02/2021 11:00,20.755,-1.22,20.7908255,3.605,0,3.605,17.15,-1.22,17.19333883,22.355,8.41,23.88460016,3.605,0,3.605,18.75,8.41,20.54971046
02/02/2021 11:30,20.8295,-1.04,20.85544702,3.4695,0,3.4695,17.36,-1.04,17.39112417,22.4495,8.7,24.07633797,3.4695,0,3.4695,18.98,8.7,20.87894633
02/02/2021 12:00,20.914,-1.17,20.94670132,3.044,0,3.044,17.87,-1.17,17.90826066,22.554,8.7,24.1738064,3.044,0,3.044,19.51,8.7,21.36188428
02/02/2021 12:30,21.197,-1.17,21.22926539,4.047,0,4.047,17.15,-1.17,17.18986329,22.817,8.7,24.41936709,4.047,0,4.047,18.77,8.7,20.68823095
02/02/2021 13:00,21.221,-1.37,21.26517672,3.881,0,3.881,17.34,-1.37,17.39403633,22.841,8.51,24.37481038,3.881,0,3.881,18.96,8.51,20.78224483
02/02/2021 13:30,21.289,-1.56,21.34607976,2.849,0,2.849,18.44,-1.56,18.50586934,22.949,8.33,24.41404311,2.849,0,2.849,20.1,8.33,21.75773196
02/02/2021 14:00,21.537,-1.48,21.58779213,2.217,0,2.217,19.32,-1.48,19.37660445,23.237,8.4,24.70866587,2.217,0,2.217,21.02,8.4,22.63626294
02/02/2021 14:30,21.134,-1.42,21.1816514,2.704,0,2.704,18.43,-1.42,18.48462334,22.794,8.4,24.29251811,2.704,0,2.704,20.09,8.4,21.77540126
02/02/2021 15:00,20.7185,-1.48,20.77129371,3.4585,0,3.4585,17.26,-1.48,17.32333686,22.3285,8.4,23.85627616,3.4585,0,3.4585,18.87,8.4,20.65519063
02/02/2021 15:30,21.481,-1.58,21.53902878,1.521,0,1.521,19.96,-1.58,20.02243741,23.191,8.2,24.59801783,1.521,0,1.521,21.67,8.2,23.1695684
02/02/2021 16:00,21.7975,-1.68,21.86214551,1.5475,0,1.5475,20.25,-1.68,20.31956939,23.5075,8.07,24.85412353,1.5475,0,1.5475,21.96,8.07,23.39586502
02/02/2021 16:30,22.5475,-1.68,22.61000124,1.4075,0,1.4075,21.14,-1.68,21.2066499,24.2875,8.15,25.61845343,1.4075,0,1.4075,22.88,8.15,24.28820496
02/02/2021 17:00,23.662,-1.43,23.70517125,1.232,0,1.232,22.43,-1.43,22.47553781,25.452,8.29,26.76804819,1.232,0,1.232,24.22,8.29,25.59946288
02/02/2021 17:30,24.924,-1.33,24.95946065,1.214,0,1.214,23.71,-1.33,23.74727353,26.764,8.36,28.0392813,1.214,0,1.214,25.55,8.36,26.88293325
02/02/2021 18:00,25.2975,-1.5,25.34193178,1.2175,0,1.2175,24.08,-1.5,24.12667404,27.1475,8.2,28.35889201,1.2175,0,1.2175,25.93,8.2,27.19567797
02/02/2021 18:30,24.8565,-1.8,24.92158888,1.2165,0,1.2165,23.64,-1.8,23.70842888,26.6865,7.81,27.80585158,1.2165,0,1.2165,25.47,7.81,26.64051426
02/02/2021 19:00,23.7125,-2.09,23.80442724,1.2325,0,1.2325,22.48,-2.09,22.57694621,25.4925,7.62,26.60699074,1.2325,0,1.2325,24.26,7.62,25.42856661
02/02/2021 19:30,22.891,-2.2,22.9964754,1.231,0,1.231,21.66,-2.2,21.77144001,24.641,7.43,25.73681762,1.231,0,1.231,23.41,7.43,24.5608021
02/02/2021 20:00,21.718,-2.65,21.87907731,1.238,0,1.238,20.48,-2.65,20.65073606,23.428,7.1,24.48022026,1.238,0,1.238,22.19,7.1,23.2981995
02/02/2021 20:30,20.612,-3.07,20.83937245,1.232,0,1.232,19.38,-3.07,19.62165385,22.292,6.76,23.29443848,1.232,0,1.232,21.06,6.76,22.11834533
02/02/2021 21:00,19.6075,-3.31,19.88492284,1.2375,0,1.2375,18.37,-3.31,18.66582439,21.2575,6.52,22.23492087,1.2375,0,1.2375,20.02,6.52,21.05494716
02/02/2021 21:30,19.207,-2.17,19.32919421,1.237,0,1.237,17.97,-2.17,18.10054695,20.477,5.59,21.2262957,1.237,0,1.237,19.24,5.59,20.0356108
02/02/2021 22:00,18.284,-0.97,18.30971207,1.244,0,1.244,17.04,-0.97,17.06758624,19.034,3.9,19.42944044,1.244,0,1.244,17.79,3.9,18.212471
02/02/2021 22:30,17.0455,-1.26,17.09200603,1.2355,0,1.2355,15.81,-1.26,15.86012926,17.7855,3.69,18.16425364,1.2355,0,1.2355,16.55,3.69,16.95637343
02/02/2021 23:00,16.099,-1.58,16.17634696,1.239,0,1.239,14.86,-1.58,14.94376124,16.869,3.69,17.26786788,1.239,0,1.239,15.63,3.69,16.05966998
02/02/2021 23:30,15.1975,-3.98,15.71000975,1.2275,0,1.2275,13.97,-3.98,14.52588379,16.6775,5.78,17.65070555,1.2275,0,1.2275,15.45,5.78,16.49578431
03/02/2021 00:00,14.978,-3.98,15.49777029,1.238,0,1.238,13.74,-3.98,14.30482436,16.448,5.78,17.43402145,1.238,0,1.238,15.21,5.78,16.27121692
03/02/2021 00:30,17.3645,-3.72,17.75849825,1.2245,0,1.2245,16.14,-3.72,16.56315187,18.8945,5.78,19.75880893,1.2245,0,1.2245,17.67,5.78,18.59132324
03/02/2021 01:00,18.33,-1.89,18.42718101,1.23,0,1.23,17.1,-1.89,17.20413032,19.29,4.31,19.76563179,1.23,0,1.23,18.06,4.31,18.56716726
03/02/2021 01:30,18.1285,-1.74,18.21181244,1.2285,0,1.2285,16.9,-1.74,16.98933783,18.9485,3.77,19.31990042,1.2285,0,1.2285,17.72,3.77,18.11660288
03/02/2021 02:00,16.959,-4.05,17.43588773,1.239,0,1.239,15.72,-4.05,16.23332683,18.499,5.67,19.34843407,1.239,0,1.239,17.26,5.67,18.16745717
03/02/2021 02:30,17.008,-3.93,17.45614402,1.228,0,1.228,15.78,-3.93,16.26202017,18.488,5.67,19.33791726,1.228,0,1.228,17.26,5.67,18.16745717
03/02/2021 03:00,16.933,-3.87,17.36961108,1.233,0,1.233,15.7,-3.87,16.16993816,18.493,5.83,19.3902024,1.233,0,1.233,17.26,5.83,18.21802679
03/02/2021 03:30,16.3835,-4.04,16.87426064,1.2235,0,1.2235,15.16,-4.04,15.689079,17.8935,5.7,18.77943935,1.2235,0,1.2235,16.67,5.7,17.61757361
03/02/2021 04:00,15.651,-4.17,16.19699667,1.231,0,1.231,14.42,-4.17,15.01083942,17.141,5.61,18.03568632,1.231,0,1.231,15.91,5.61,16.87009781
03/02/2021 04:30,15.4745,-4.07,16.0007828,1.2245,0,1.2245,14.25,-4.07,14.81983131,16.9645,5.67,17.88695503,1.2245,0,1.2245,15.74,5.67,16.73010759
03/02/2021 05:00,15.1815,-4.07,15.71759658,1.2315,0,1.2315,13.95,-4.07,14.53160005,16.6615,5.67,17.59984325,1.2315,0,1.2315,15.43,5.67,16.43878949
03/02/2021 05:30,15.8865,-3.78,16.3300117,1.2265,0,1.2265,14.66,-3.78,15.1394848,17.3665,5.85,18.3253328,1.2265,0,1.2265,16.14,5.85,17.16747215
03/02/2021 06:00,16.2895,-3.61,16.68472086,1.2295,0,1.2295,15.06,-3.61,15.48662972,17.7795,5.92,18.73918409,1.2295,0,1.2295,16.55,5.92,17.57694228
03/02/2021 06:30,18.462,-1.77,18.54665318,1.222,0,1.222,17.24,-1.77,17.33062319,19.312,4.74,19.88519409,1.222,0,1.222,18.09,4.74,18.70068715
03/02/2021 07:00,19.8185,0.73,19.83193995,1.2185,0,1.2185,18.6,0.73,18.61431976,20.5785,4.96,21.16781194,1.2185,0,1.2185,19.36,4.96,19.98527458
03/02/2021 07:30,20.8105,0.8,20.82587118,1.2205,0,1.2205,19.59,0.8,19.60632806,21.5705,5.44,22.24590008,1.2205,0,1.2205,20.35,5.44,21.06456978
03/02/2021 08:00,21.3505,-0.09,21.35068969,1.2105,0,1.2105,20.14,-0.09,20.14020109,22.5305,6.86,23.55170971,1.2105,0,1.2105,21.32,6.86,22.39647294
03/02/2021 08:30,22.0585,-1.02,22.08207015,1.2885,0,1.2885,20.77,-1.02,20.79503066,23.7685,8.67,25.30040498,1.2885,0,1.2885,22.48,8.67,24.09396812
03/02/2021 09:00,22.6835,-0.86,22.69979674,1.5735,0,1.5735,21.11,-0.86,21.1275105,24.4235,8.9,25.9945639,1.5735,0,1.5735,22.85,8.9,24.52208189
03/02/2021 09:30,22.156,-0.86,22.17268446,2.446,0,2.446,19.71,-0.86,19.72875313,23.836,8.9,25.44336644,2.446,0,2.446,21.39,8.9,23.16769518
03/02/2021 10:00,21.5515,-1.09,21.5790466,3.0915,0,3.0915,18.46,-1.09,18.49215239,23.2115,8.81,24.82719944,3.0915,0,3.0915,20.12,8.81,21.96430058
03/02/2021 10:30,20.5145,-1.35,20.55887181,5.5745,0,5.5745,14.94,-1.35,15.00086997,22.0745,8.71,23.73073219,5.5745,0,5.5745,16.5,8.71,18.65781606
03/02/2021 11:00,20.8455,-1.35,20.88916873,4.3055,0,4.3055,16.54,-1.35,16.59500226,22.4555,8.71,24.08554712,4.3055,0,4.3055,18.15,8.71,20.13173117
03/02/2021 11:30,21.1275,-1.35,21.17058705,3.5075,0,3.5075,17.62,-1.35,17.67164112,22.7675,8.71,24.37669289,3.5075,0,3.5075,19.26,8.71,21.1379209
03/02/2021 12:00,20.6145,-1.43,20.66403906,5.3145,0,5.3145,15.3,-1.43,15.36668149,22.1645,8.55,23.75642145,5.3145,0,5.3145,16.85,8.55,18.89510519
03/02/2021 12:30,20.7555,-1.31,20.79679976,6.1155,0,6.1155,14.64,-1.31,14.69849312,22.2755,8.65,23.89603315,6.1155,0,6.1155,16.16,8.65,18.32943262
03/02/2021 13:00,20.9085,-1.42,20.95666415,5.7085,0,5.7085,15.2,-1.42,15.26618485,22.4585,8.55,24.03095342,5.7085,0,5.7085,16.75,8.55,18.80598309
03/02/2021 13:30,20.3485,-1.74,20.42275819,5.5785,0,5.5785,14.77,-1.74,14.87213838,21.8985,8.31,23.42222027,5.5785,0,5.5785,16.32,8.31,18.31388817
03/02/2021 14:00,20.389,-1.82,20.47006891,4.059,0,4.059,16.33,-1.82,16.43110769,21.999,8.23,23.48805869,4.059,0,4.059,17.94,8.23,19.73769237
03/02/2021 14:30,20.14,-1.74,20.21502412,4,0,4,16.14,-1.74,16.23352088,21.71,8.12,23.17883733,4,0,4,17.71,8.12,19.48277444
03/02/2021 15:00,19.282,0.7,19.29470197,7.122,0,7.122,12.16,0.7,12.18013136,19.962,5.53,20.71382012,7.122,0,7.122,12.84,5.53,13.98021817
03/02/2021 15:30,20.0495,0.7,20.06171603,3.7695,0,3.7695,16.28,0.7,16.29504219,20.7895,5.42,21.48440621,3.7695,0,3.7695,17.02,5.42,17.86216112
03/02/2021 16:00,20.314,0.7,20.32605707,4.034,0,4.034,16.28,0.7,16.29504219,21.054,5.28,21.7059742,4.034,0,4.034,17.02,5.28,17.82017957
03/02/2021 16:30,21.009,0.7,21.02065843,2.929,0,2.929,18.08,0.7,18.09354581,21.749,5.13,22.34582514,2.929,0,2.929,18.82,5.13,19.50664758
03/02/2021 17:00,22.2475,-1.73,22.31466236,1.5175,0,1.5175,20.73,-1.73,20.8020624,23.6875,7.01,24.70299084,1.5175,0,1.5175,22.17,7.01,23.25186014
03/02/2021 17:30,23.4155,-1.95,23.49655592,1.1355,0,1.1355,22.28,-1.95,22.36517158,25.2055,7.78,26.37888607,1.1355,0,1.1355,24.07,7.78,25.29611235
03/02/2021 18:00,25.513,0.39,25.51598066,1.143,0,1.143,24.37,0.39,24.37312044,26.623,6.49,27.40263179,1.143,0,1.143,25.48,6.49,26.29354484
03/02/2021 18:30,26.0395,0.99,26.05831269,1.1295,0,1.1295,24.91,0.99,24.92966506,26.8995,5.91,27.54108205,1.1295,0,1.1295,25.77,5.91,26.43900528
03/02/2021 19:00,24.8985,0.71,24.90862104,1.1385,0,1.1385,23.76,0.71,23.7706058,25.7385,5.61,26.34278805,1.1385,0,1.1385,24.6,5.61,25.23156951
03/02/2021 19:30,23.4375,-2.54,23.57473237,1.1375,0,1.1375,22.3,-2.54,22.44418856,24.5475,5.82,25.22800341,1.1375,0,1.1375,23.41,5.82,24.12261387
03/02/2021 20:00,21.712,-2.91,21.9061417,1.142,0,1.142,20.57,-2.91,20.77481649,23.452,7.09,24.50029396,1.142,0,1.142,22.31,7.09,23.40948953
03/02/2021 20:30,20.7385,-3.1,20.96891467,1.1385,0,1.1385,19.6,-3.1,19.84363878,22.4485,6.93,23.49383009,1.1385,0,1.1385,21.31,6.93,22.40850285
03/02/2021 21:00,20.2395,-1.08,20.26829446,1.1495,0,1.1495,19.09,-1.08,19.12052562,21.0895,4.36,21.5354733,1.1495,0,1.1495,19.94,4.36,20.41110482
03/02/2021 21:30,19.3685,-1.03,19.39586792,1.1385,0,1.1385,18.23,-1.03,18.25907446,20.1185,3.87,20.48733614,1.1385,0,1.1385,18.98,3.87,19.37052658
03/02/2021 22:00,18.2595,-1.2,18.29888904,1.1395,0,1.1395,17.12,-1.2,17.16200454,19.0195,3.78,19.39148731,1.1395,0,1.1395,17.88,3.78,18.27519631
03/02/2021 22:30,17.0325,-1.78,17.12525784,1.1425,0,1.1425,15.89,-1.78,15.98938711,17.8525,3.78,18.24829187,1.1425,0,1.1425,16.71,3.78,17.13220651
03/02/2021 23:00,15.687,-3.99,16.18647797,1.137,0,1.137,14.55,-3.99,15.08716673,17.167,5.66,18.07599206,1.137,0,1.137,16.03,5.66,16.99989706
03/02/2021 23:30,15.4965,-3.94,15.98953133,1.1465,0,1.1465,14.35,-3.94,14.88106515,16.9665,5.66,17.88568484,1.1465,0,1.1465,15.82,5.66,16.80202369
04/02/2021 00:00,15.2385,-3.94,15.73961506,1.1485,0,1.1485,14.09,-3.94,14.6305058,16.6985,5.58,17.60614388,1.1485,0,1.1485,15.55,5.58,16.52086257
04/02/2021 00:30,17.855,-2.24,17.9949611,1.145,0,1.145,16.71,-2.24,16.85946915,18.855,4.2,19.31711741,1.145,0,1.145,17.71,4.2,18.2012115
04/02/2021 01:00,18.5575,-1.32,18.60438675,1.1575,0,1.1575,17.4,-1.32,17.44999713,19.2875,3.52,19.60607192,1.1575,0,1.1575,18.13,3.52,18.46854894
04/02/2021 01:30,18.3475,-1.44,18.40392231,1.1575,0,1.1575,17.19,-1.44,17.25020869,19.0875,3.45,19.39678211,1.1575,0,1.1575,17.93,3.45,18.2588992
04/02/2021 02:00,18.044,-1.44,18.10136835,1.164,0,1.164,16.88,-1.44,16.94131046,18.774,3.45,19.08836232,1.164,0,1.164,17.61,3.45,17.94476525
04/02/2021 02:30,18.1105,-1.44,18.16765836,1.1605,0,1.1605,16.95,-1.44,17.01105817,18.8405,3.52,19.16650308,1.1605,0,1.1605,17.68,3.52,18.02700197
04/02/2021 03:00,17.8415,-1.44,17.89951737,1.1715,0,1.1715,16.67,-1.44,16.73207997,18.5815,3.52,18.91196823,1.1715,0,1.1715,17.41,3.52,17.76227744
04/02/2021 03:30,17.3125,-1.61,17.38720093,1.1725,0,1.1725,16.14,-1.61,16.22010173,18.0325,3.36,18.34286391,1.1725,0,1.1725,16.86,3.36,17.19154443
04/02/2021 04:00,16.325,-3.63,16.72371146,1.185,0,1.185,15.14,-3.63,15.56908796,17.655,5.12,18.38242163,1.185,0,1.185,16.47,5.12,17.24747228
04/02/2021 04:30,16.0395,-4.03,16.53803072,1.1795,0,1.1795,14.86,-4.03,15.39676914,17.5295,5.72,18.43913692,1.1795,0,1.1795,16.35,5.72,17.32168872
04/02/2021 05:00,15.7435,-4.03,16.25111357,1.1835,0,1.1835,14.56,-4.03,15.10743195,17.2335,5.78,18.1769613,1.1835,0,1.1835,16.05,5.78,17.05904159
04/02/2021 05:30,16.2385,-3.86,16.69097008,1.1885,0,1.1885,15.05,-3.86,15.53712007,17.7385,5.86,18.68138063,1.1885,0,1.1885,16.55,5.86,17.55682488
04/02/2021 06:00,16.6465,-3.69,17.05057366,1.1865,0,1.1865,15.46,-3.69,15.89426626,18.1465,5.94,19.09395355,1.1865,0,1.1865,16.96,5.94,17.97011964
04/02/2021 06:30,18.679,-2.47,18.84160134,1.179,0,1.179,17.5,-2.47,17.67345184,19.659,5.02,20.28981718,1.179,0,1.179,18.48,5.02,19.14969451
04/02/2021 07:00,19.8945,0,19.8945,1.1845,0,1.1845,18.71,0,18.71,20.6445,4.86,21.20884203,1.1845,0,1.1845,19.46,4.86,20.05769678
04/02/2021 07:30,20.686,0.7,20.69784037,1.196,0,1.196,19.49,0.7,19.5025665,21.436,5.2,22.05769925,1.196,0,1.196,20.24,5.2,20.89731083
04/02/2021 08:00,21.5875,0.27,21.58918841,1.1875,0,1.1875,20.4,0.27,20.40178669,22.6575,6.62,23.60480261,1.1875,0,1.1875,21.47,6.62,22.46742753
04/02/2021 08:30,21.912,-1.2,21.94483411,1.242,0,1.242,20.67,-1.2,20.70480379,23.632,8.52,25.12094393,1.242,0,1.242,22.39,8.52,23.95626223
04/02/2021 09:00,22.289,-1.07,22.31466829,1.359,0,1.359,20.93,-1.07,20.95733285,24.009,8.63,25.51291792,1.359,0,1.359,22.65,8.63,24.23838691
04/02/2021 09:30,22.2505,-1.22,22.28392134,1.3205,0,1.3205,20.93,-1.22,20.96552647,23.9705,8.49,25.42960814,1.3205,0,1.3205,22.65,8.49,24.18889415
04/02/2021 10:00,22.322,-1.22,22.35531445,1.302,0,1.302,21.02,-1.22,21.05537461,24.052,8.49,25.50644632,1.302,0,1.302,22.75,8.49,24.28255753
04/02/2021 10:30,22.1885,-1.3,22.22655017,1.5985,0,1.5985,20.59,-1.3,20.63099852,23.9185,8.49,25.38059775,1.5985,0,1.5985,22.32,8.49,23.8801696
04/02/2021 11:00,21.037,-1.56,21.09476165,4.477,0,4.477,16.56,-1.56,16.63331597,22.647,8.36,24.14075825,4.477,0,4.477,18.17,8.36,20.00096248
04/02/2021 11:30,20.0685,-1.81,20.14995762,4.5385,0,4.5385,15.53,-1.81,15.63512072,21.6285,8.15,23.11308098,4.5385,0,4.5385,17.09,8.15,18.933848
04/02/2021 12:00,20.376,-1.81,20.45623318,4.846,0,4.846,15.53,-1.81,15.63512072,21.936,8.15,23.40108109,4.846,0,4.846,17.09,8.15,18.933848
04/02/2021 12:30,20.696,-1.81,20.77499738,5.116,0,5.116,15.58,-1.81,15.68478562,22.266,8.15,23.71069919,5.116,0,5.116,17.15,8.15,18.98802254
04/02/2021 13:00,21.4215,-1.75,21.49286305,2.9215,0,2.9215,18.5,-1.75,18.58258593,23.0915,8.15,24.48754525,2.9215,0,2.9215,20.17,8.15,21.7543421
04/02/2021 13:30,21.669,-1.96,21.75746219,1.929,0,1.929,19.74,-1.96,19.83706632,23.399,7.96,24.71588155,1.929,0,1.929,21.47,7.96,22.89808944
04/02/2021 14:00,21.064,-1.96,21.15499222,2.604,0,2.604,18.46,-1.96,18.56376039,22.754,8.01,24.12269919,2.604,0,2.604,20.15,8.01,21.68369433
04/02/2021 14:30,20.7275,-1.85,20.80989563,4.0175,0,4.0175,16.71,-1.85,16.81209684,22.3175,8.01,23.71140878,4.0175,0,4.0175,18.3,8.01,19.97623838
04/02/2021 15:00,20.8435,0.68,20.85458924,3.1835,0,3.1835,17.66,0.68,17.67308688,21.6035,5.4,22.26816589,3.1835,0,3.1835,18.42,5.4,19.19521815
04/02/2021 15:30,20.8535,0.8,20.8688395,2.1935,0,2.1935,18.66,0.8,18.67714111,21.6235,5.18,22.23529069,2.1935,0,2.1935,19.43,5.18,20.10863745
04/02/2021 16:00,21.002,0.8,21.01723112,2.252,0,2.252,18.75,0.8,18.76705891,21.772,5.18,22.37973154,2.252,0,2.252,19.52,5.18,20.19561339
04/02/2021 16:30,22.1185,0.68,22.12895032,1.5785,0,1.5785,20.54,0.68,20.551253,22.9085,5.18,23.48684253,1.5785,0,1.5785,21.33,5.18,21.94997267
04/02/2021 17:00,22.9575,-2.26,23.06847213,1.2675,0,1.2675,21.69,-2.26,21.80742305,23.8175,5.18,24.37428371,1.2675,0,1.2675,22.55,5.18,23.13730537
04/02/2021 17:30,23.9285,-1.47,23.97361075,1.2085,0,1.2085,22.72,-1.47,22.76750535,25.0085,5.87,25.68816794,1.2085,0,1.2085,23.8,5.87,24.51319849
04/02/2021 18:00,24.8385,0.68,24.84780639,1.1785,0,1.1785,23.66,0.68,23.66976975,25.6885,5.33,26.23562334,1.1785,0,1.1785,24.51,5.33,25.08284274
04/02/2021 18:30,24.665,0.73,24.67580039,1.205,0,1.205,23.46,0.73,23.47135488,25.515,5.19,26.03749844,1.205,0,1.205,24.31,5.19,24.85783981
04/02/2021 19:00,23.9315,0,23.9315,1.1915,0,1.1915,22.74,0,22.74,24.7615,5.05,25.27121648,1.1915,0,1.1915,23.57,5.05,24.10492481
04/02/2021 19:30,22.178,-2.72,22.34417338,1.188,0,1.188,20.99,-2.72,21.16550259,23.898,7.03,24.91054604,1.188,0,1.188,22.71,7.03,23.7731992
04/02/2021 20:00,21.1395,-2.95,21.34434258,1.1795,0,1.1795,19.96,-2.95,20.17682086,22.8695,6.96,23.90513816,1.1795,0,1.1795,21.69,6.96,22.77932615
04/02/2021 20:30,19.867,-3.38,20.15247104,1.197,0,1.197,18.67,-3.38,18.9734894,21.547,6.55,22.52056192,1.197,0,1.197,20.35,6.55,21.37814304
04/02/2021 21:00,19.111,-3.38,19.40759442,1.191,0,1.191,17.92,-3.38,18.23597543,20.771,6.55,21.77927779,1.191,0,1.191,19.58,6.55,20.64652271
04/02/2021 21:30,18.4505,-3.49,18.77767425,1.1805,0,1.1805,17.27,-3.49,17.61910894,20.0905,6.55,21.1312728,1.1805,0,1.1805,18.91,6.55,20.01226124
04/02/2021 22:00,17.232,-2.32,17.38747319,1.192,0,1.192,16.04,-2.32,16.20691211,18.252,4.33,18.75858214,1.192,0,1.192,17.06,4.33,17.60092327
04/02/2021 22:30,16.095,-1.75,16.18985871,1.185,0,1.185,14.91,-1.75,15.01234825,16.815,3.2,17.11678197,1.185,0,1.185,15.63,3.2,15.95421261
04/02/2021 23:00,15.1375,-2.2,15.29653249,1.1775,0,1.1775,13.96,-2.2,14.13228927,15.9775,3.59,16.37585437,1.1775,0,1.1775,14.8,3.59,15.2291858
04/02/2021 23:30,14.722,-4.2,15.30938549,1.172,0,1.172,13.55,-4.2,14.18599662,16.182,5.52,17.09758825,1.172,0,1.172,15.01,5.52,15.99282652
05/02/2021 00:00,14.4195,-4.35,15.06135718,1.1895,0,1.1895,13.23,-4.35,13.92678714,15.8595,5.39,16.75039821,1.1895,0,1.1895,14.67,5.39,15.62885153
05/02/2021 00:30,16.7695,-4.07,17.25633305,1.1895,0,1.1895,15.58,-4.07,16.10283515,18.2895,5.52,19.10435056,1.1895,0,1.1895,17.1,5.52,17.96887309
05/02/2021 01:00,17.414,-3.9,17.84537464,1.204,0,1.204,16.21,-3.9,16.67255529,18.934,5.63,19.75331,1.204,0,1.204,17.73,5.63,18.60241382
05/02/2021 01:30,17.157,-3.9,17.59467672,1.197,0,1.197,15.96,-3.9,16.42959525,18.677,5.63,19.50710714,1.197,0,1.197,17.48,5.63,18.36429416
05/02/2021 02:00,16.467,-4.18,16.98924628,1.187,0,1.187,15.28,-4.18,15.8414267,17.977,5.43,18.77917541,1.187,0,1.187,16.79,5.43,17.64621773
05/02/2021 02:30,16.2695,-4.24,16.81291855,1.1895,0,1.1895,15.08,-4.24,15.66473747,17.7695,5.37,18.5631902,1.1895,0,1.1895,16.58,5.37,17.42794595
05/02/2021 03:00,15.95,-4.3,16.51945822,1.21,0,1.21,14.74,-4.3,15.35440002,17.44,5.37,18.24802729,1.21,0,1.21,16.23,5.37,17.09531515
05/02/2021 03:30,15.438,-4.51,16.08328151,1.188,0,1.188,14.25,-4.51,14.94665849,16.918,5.2,17.69911648,1.188,0,1.188,15.73,5.2,16.56722367
05/02/2021 04:00,14.7105,-4.69,15.44004243,1.2005,0,1.2005,13.51,-4.69,14.30091605,16.1705,5.08,16.94967464,1.2005,0,1.2005,14.97,5.08,15.8084566
05/02/2021 04:30,14.531,-4.69,15.26912116,1.201,0,1.201,13.33,-4.69,14.1309943,15.981,5.18,16.79954645,1.201,0,1.201,14.78,5.18,15.6614431
05/02/2021 05:00,14.084,-4.69,14.84436445,1.214,0,1.214,12.87,-4.69,13.69791955,15.524,5.12,16.34652795,1.214,0,1.214,14.31,5.12,15.19837162
05/02/2021 05:30,14.7025,-4.47,15.3669908,1.1925,0,1.1925,13.51,-4.47,14.23028461,16.1525,5.27,16.99047251,1.1925,0,1.1925,14.96,5.27,15.86110021
05/02/2021 06:00,15.322,-4.29,15.91124709,1.192,0,1.192,14.13,-4.29,14.76688864,16.782,5.4,17.62939375,1.192,0,1.192,15.59,5.4,16.49873025
05/02/2021 06:30,16.5585,-3.93,17.01848472,1.1985,0,1.1985,15.36,-3.93,15.85479423,18.0585,5.68,18.93071109,1.1985,0,1.1985,16.86,5.68,17.79106517
05/02/2021 07:00,17.741,-3.43,18.06953184,1.191,0,1.191,16.55,-3.43,16.90169814,19.291,6.27,20.2843679,1.191,0,1.191,18.1,6.27,19.15523166
05/02/2021 07:30,18.391,-3.19,18.66560958,1.201,0,1.201,17.19,-3.19,17.48348363,19.951,6.42,20.95850188,1.201,0,1.201,18.75,6.42,19.81865031
05/02/2021 08:00,19.001,-2.93,19.22557934,1.181,0,1.181,17.82,-2.93,18.05927186,20.571,6.58,21.59774157,1.181,0,1.181,19.39,6.58,20.47604698
05/02/2021 08:30,19.6265,-2.65,19.80459548,1.2965,0,1.2965,18.33,-2.65,18.52056695,21.2065,6.74,22.25181436,1.2965,0,1.2965,19.91,6.74,21.0198882
05/02/2021 09:00,20.176,-2.4,20.31824244,1.756,0,1.756,18.42,-2.4,18.5756938,21.766,6.99,22.8608586,1.756,0,1.756,20.01,6.99,21.19575901
05/02/2021 09:30,19.6865,-2.4,19.83225358,4.3765,0,4.3765,15.31,-2.4,15.49697067,21.1765,7.09,22.3318663,4.3765,0,4.3765,16.8,7.09,18.23480463
05/02/2021 10:00,18.69,-2.48,18.85381924,6.58,0,6.58,12.11,-2.48,12.36133083,20.07,7.09,21.2855115,6.58,0,6.58,13.49,7.09,15.2396916
05/02/2021 10:30,18.839,-2.14,18.96015614,7.659,0,7.659,11.18,-2.14,11.38296974,20.189,7.45,21.51971703,7.659,0,7.659,12.53,7.45,14.57749636
05/02/2021 11:00,19.0775,-2.01,19.18309428,7.0175,0,7.0175,12.06,-2.01,12.22635269,20.4675,7.57,21.82254468,7.0175,0,7.0175,13.45,7.57,15.43396903
05/02/2021 11:30,19.9495,-1.82,20.0323476,5.3495,0,5.3495,14.6,-1.82,14.71300105,21.4295,7.7,22.77089085,5.3495,0,5.3495,16.08,7.7,17.8285277
05/02/2021 12:00,20.681,-1.97,20.77461578,3.191,0,3.191,17.49,-1.97,17.60059658,22.251,7.52,23.48738813,3.191,0,3.191,19.06,7.52,20.48985115
05/02/2021 12:30,19.885,-1.97,19.98234533,5.465,0,5.465,14.42,-1.97,14.55394448,21.345,7.52,22.63093955,5.465,0,5.465,15.88,7.52,17.5705663
05/02/2021 13:00,19.391,-2.12,19.50654457,7.791,0,7.791,11.6,-2.12,11.79213297,20.761,7.44,22.05385955,7.791,0,7.791,12.97,7.44,14.95240783
05/02/2021 13:30,19.1535,-2.79,19.35563645,3.2335,0,3.2335,15.92,-2.79,16.16262664,20.6735,6.78,21.75688402,3.2335,0,3.2335,17.44,6.78,18.71154724
05/02/2021 14:00,19.1925,-2.68,19.37871142,3.6725,0,3.6725,15.52,-2.68,15.74969206,20.7125,6.93,21.84107498,3.6725,0,3.6725,17.04,6.93,18.39528472
05/02/2021 14:30,18.899,-2.58,19.07429163,3.559,0,3.559,15.34,-2.58,15.55544921,20.419,7.08,21.61161634,3.559,0,3.559,16.86,7.08,18.28622432
05/02/2021 15:00,17.98,-2.89,18.21077977,5.14,0,5.14,12.84,-2.89,13.16121955,19.43,6.94,20.63221995,5.14,0,5.14,14.29,6.94,15.88608511
05/02/2021 15:30,18.165,-3.06,18.42093442,3.465,0,3.465,14.7,-3.06,15.01511239,19.675,6.73,20.7941945,3.465,0,3.465,16.21,6.73,17.55155264
05/02/2021 16:00,18.319,-3.14,18.58616047,3.219,0,3.219,15.1,-3.14,15.42302175,19.839,6.61,20.91119368,3.219,0,3.219,16.62,6.61,17.88620977
05/02/2021 16:30,19.1475,-3.14,19.40325633,2.7275,0,2.7275,16.42,-3.14,16.7175357,20.6875,6.45,21.66968288,2.7275,0,2.7275,17.96,6.45,19.08308413
05/02/2021 17:00,20.3555,-2.87,20.5568305,1.4555,0,1.4555,18.9,-2.87,19.1166655,21.8955,6.24,22.76731254,1.4555,0,1.4555,20.44,6.24,21.37127043
05/02/2021 17:30,22.2325,-0.67,22.24259329,1.1825,0,1.1825,21.05,-0.67,21.06066001,23.0225,4.29,23.41878746,1.1825,0,1.1825,21.84,4.29,22.25735159
05/02/2021 18:00,23.535,0,23.535,1.185,0,1.185,22.35,0,22.35,24.345,4.44,24.74656794,1.185,0,1.185,23.16,4.44,23.58175566
05/02/2021 18:30,24.0375,0,24.0375,1.0475,0,1.0475,22.99,0,22.99,24.8475,4.66,25.28070126,1.0475,0,1.0475,23.8,4.66,24.25191951
05/02/2021 19:00,23.123,-0.67,23.13270475,1.213,0,1.213,21.91,-0.67,21.92024179,23.923,4.39,24.32245935,1.213,0,1.213,22.71,4.39,23.1304172
05/02/2021 19:30,22.0265,-0.84,22.04251125,1.1965,0,1.1965,20.83,-0.84,20.84693023,22.8165,4.14,23.18905501,1.1965,0,1.1965,21.62,4.14,22.01281445
05/02/2021 20:00,20.6435,-1.16,20.67606569,1.1835,0,1.1835,19.46,-1.16,19.49454283,21.4135,3.77,21.74283519,1.1835,0,1.1835,20.23,3.77,20.57828467
05/02/2021 20:30,19.755,-1.32,19.79905111,1.165,0,1.165,18.59,-1.32,18.63680498,20.525,3.62,20.84178555,1.165,0,1.165,19.36,3.62,19.69553249
05/02/2021 21:00,18.8425,-1.51,18.90290735,1.0425,0,1.0425,17.8,-1.51,17.86393294,19.6125,3.47,19.91710462,1.0425,0,1.0425,18.57,3.47,18.89142133
05/02/2021 21:30,17.997,-1.67,18.07431628,1.187,0,1.187,16.81,-1.67,16.89274992,18.737,3.3,19.02538223,1.187,0,1.187,17.55,3.3,17.85756142
05/02/2021 22:00,16.8785,-2.85,17.11742569,1.1885,0,1.1885,15.69,-2.85,15.94674261,17.9085,3.95,18.33894414,1.1885,0,1.1885,16.72,3.95,17.18024738
05/02/2021 22:30,15.774,-4.49,16.40058462,1.194,0,1.194,14.58,-4.49,15.25570385,17.254,5.17,18.01192427,1.194,0,1.194,16.06,5.17,16.87164782
05/02/2021 23:00,14.801,-4.65,15.51425477,1.201,0,1.201,13.6,-4.65,14.37297812,16.221,4.9,16.94493556,1.201,0,1.201,15.02,4.9,15.79906326
05/02/2021 23:30,14.598,-4.73,15.34517853,1.188,0,1.188,13.41,-4.73,14.2197398,16.038,4.9,16.76983733,1.188,0,1.188,14.85,4.9,15.63753497
06/02/2021 00:00,14.3475,-4.8,15.129136,1.2175,0,1.2175,13.13,-4.8,13.97987482,15.7775,4.9,16.52088092,1.2175,0,1.2175,14.56,4.9,15.36240867
06/02/2021 00:30,16.4975,-4.61,17.12949521,1.2075,0,1.2075,15.29,-4.61,15.96985285,17.9775,4.9,18.6333171,1.2075,0,1.2075,16.77,4.9,17.47120202
06/02/2021 01:00,16.5955,-4.61,17.22389968,1.2055,0,1.2055,15.39,-4.61,16.06562168,18.0755,4.79,18.69940641,1.2055,0,1.2055,16.87,4.79,17.53684692
06/02/2021 01:30,16.5055,-4.84,17.20049797,1.1955,0,1.1955,15.31,-4.84,16.05682721,17.9955,4.79,18.62208689,1.1955,0,1.1955,16.8,4.79,17.46951917
06/02/2021 02:00,16.1085,-4.84,16.81991,1.2185,0,1.2185,14.89,-4.84,15.65687389,17.5885,4.79,18.22908205,1.2185,0,1.2185,16.37,4.79,17.05640642
06/02/2021 02:30,16.0845,-4.25,16.63651527,1.1945,0,1.1945,14.89,-4.25,15.48465692,17.4245,4.3,17.94723378,1.1945,0,1.1945,16.23,4.3,16.78996426
06/02/2021 03:00,16.3565,-4.12,16.86740917,1.2165,0,1.2165,15.14,-4.12,15.69057042,17.6865,4.6,18.27490854,1.2165,0,1.2165,16.47,4.6,17.10031871
06/02/2021 03:30,15.822,-4.74,16.51675767,1.202,0,1.202,14.62,-4.74,15.36918996,17.312,5.04,18.03072223,1.202,0,1.202,16.11,5.04,16.87997927
06/02/2021 04:00,14.933,-5.09,15.77664695,1.213,0,1.213,13.72,-5.09,14.63374525,16.403,4.86,17.10783473,1.213,0,1.213,15.19,4.86,15.94853285
06/02/2021 04:30,14.551,-5.09,15.41556684,1.201,0,1.201,13.35,-5.09,14.28742804,16.011,4.86,16.73235551,1.201,0,1.201,14.81,4.86,15.58703628
06/02/2021 05:00,14.648,-2.52,14.8631862,1.228,0,1.228,13.42,-2.52,13.65455235,15.328,2.4,15.51475375,1.228,0,1.228,14.1,2.4,14.30279693
06/02/2021 05:30,15.215,-2.21,15.37466504,1.205,0,1.205,14.01,-2.21,14.18323658,15.885,2.66,16.10617351,1.205,0,1.205,14.68,2.66,14.91904823
06/02/2021 06:00,15.2405,-2.28,15.41010189,1.2305,0,1.2305,14.01,-2.28,14.19431224,15.9105,2.57,16.11672765,1.2305,0,1.2305,14.68,2.57,14.90326474
06/02/2021 06:30,16.0595,-2.7,16.28488687,1.1895,0,1.1895,14.87,-2.7,15.11313667,17.0595,4.02,17.52674928,1.1895,0,1.1895,15.87,4.02,16.37123392
06/02/2021 07:00,16.506,-3.84,16.94678837,1.206,0,1.206,15.3,-3.84,15.77452376,17.986,5.71,18.87061992,1.206,0,1.206,16.78,5.71,17.72491185
06/02/2021 07:30,16.6325,-3.84,17.07002215,1.2125,0,1.2125,15.42,-3.84,15.89094082,18.1325,5.93,19.077538,1.2125,0,1.2125,16.92,5.93,17.929063
06/02/2021 08:00,17.975,0.65,17.98674859,1.255,0,1.255,16.72,0.65,16.7326298,18.035,1.68,18.11307884,1.255,0,1.255,16.78,1.68,16.86389042
06/02/2021 08:30,18.9525,1.47,19.00942283,1.7225,0,1.7225,17.23,1.47,17.29259379,18.8325,1.45,18.88823857,1.7225,0,1.7225,17.11,1.45,17.17133076
06/02/2021 09:00,19.232,1.52,19.29197305,3.292,0,3.292,15.94,1.52,16.01230777,19.122,1.51,19.18152716,3.292,0,3.292,15.83,1.51,15.90185524
06/02/2021 09:30,19.1475,1.52,19.20773689,5.0975,0,5.0975,14.05,1.52,14.13198146,19.0575,1.51,19.117228,5.0975,0,5.0975,13.96,1.51,14.04142799
06/02/2021 10:00,18.815,1.73,18.89436755,6.845,0,6.845,11.97,1.73,12.09437059,18.735,1.72,18.81378816,6.845,0,6.845,11.89,1.72,12.01376294
06/02/2021 10:30,18.6705,1.73,18.7504792,7.4005,0,7.4005,11.27,1.73,11.40200859,18.6005,1.72,18.67985547,7.4005,0,7.4005,11.2,1.72,11.33130178
06/02/2021 11:00,18.292,1.6,18.36184261,7.102,0,7.102,11.19,1.6,11.30380909,18.232,1.6,18.30207158,7.102,0,7.102,11.13,1.6,11.24441639
06/02/2021 11:30,17.7225,1.65,17.79914341,8.4825,0,8.4825,9.24,1.65,9.386165351,17.6725,1.65,17.74935932,8.4825,0,8.4825,9.19,1.65,9.33694811
06/02/2021 12:00,16.9975,1.53,17.06622121,9.2975,0,9.2975,7.7,1.53,7.850535014,16.9575,1.54,17.02728417,9.2975,0,9.2975,7.66,1.54,7.813270762
06/02/2021 12:30,16.8995,1.61,16.97601839,10.6595,0,10.6595,6.24,1.61,6.444354118,16.8695,1.61,16.94615385,10.6595,0,10.6595,6.21,1.61,6.415309813
06/02/2021 13:00,17.4335,1.51,17.49877202,9.2835,0,9.2835,8.15,1.51,8.288703156,17.3835,1.51,17.44895906,9.2835,0,9.2835,8.1,1.51,8.23954489
06/02/2021 13:30,17.586,1.51,17.65070809,8.446,0,8.446,9.14,1.51,9.263892271,17.536,1.51,17.60089191,8.446,0,8.446,9.09,1.51,9.214564558
06/02/2021 14:00,17.4875,1.41,17.54425137,7.5275,0,7.5275,9.96,1.41,10.05930912,17.4375,1.42,17.49522238,7.5275,0,7.5275,9.91,1.42,10.01121871
06/02/2021 14:30,17.0425,1.17,17.08261415,7.0825,0,7.0825,9.96,1.17,10.02848443,16.9925,1.17,17.03273191,7.0825,0,7.0825,9.91,1.17,9.978827586
06/02/2021 15:00,16.9685,0.69,16.98252314,3.8185,0,3.8185,13.15,0.69,13.16809022,16.8985,0.69,16.91258118,3.8185,0,3.8185,13.08,0.69,13.0981869
06/02/2021 15:30,17.6255,0.69,17.63900083,2.6755,0,2.6755,14.95,0.69,14.96591461,17.5255,0.69,17.53907781,2.6755,0,2.6755,14.85,0.69,14.86602166
06/02/2021 16:00,17.836,-1.43,17.89323325,2.176,0,2.176,15.66,-1.43,15.72515501,18.406,2.69,18.60153047,2.176,0,2.176,16.23,2.69,16.45141331
06/02/2021 16:30,18.91,-3.49,19.22935776,1.55,0,1.55,17.36,-3.49,17.70733464,20.39,5.54,21.12921437,1.55,0,1.55,18.84,5.54,19.63764752
06/02/2021 17:00,20.856,-3.25,21.10770561,1.256,0,1.256,19.6,-3.25,19.86762442,22.556,6.6,23.50176878,1.256,0,1.256,21.3,6.6,22.29910312
06/02/2021 17:30,21.7575,-3.03,21.96746927,1.2075,0,1.2075,20.55,-3.03,20.77217851,23.4875,6.75,24.43819053,1.2075,0,1.2075,22.28,6.75,23.28005369
06/02/2021 18:00,22.689,-2.87,22.86979714,1.209,0,1.209,21.48,-2.87,21.670886,24.429,6.88,25.37933098,1.209,0,1.209,23.22,6.88,24.21781989
06/02/2021 18:30,22.335,-3.1,22.54910697,1.215,0,1.215,21.12,-3.1,21.3462971,24.075,6.7,24.98991046,1.215,0,1.215,22.86,6.7,23.82162043
06/02/2021 19:00,22.0375,-3.1,22.25446935,1.2175,0,1.2175,20.82,-3.1,21.04952256,23.7575,6.7,24.6841813,1.2175,0,1.2175,22.54,6.7,23.51471029
06/02/2021 19:30,20.9355,-3.1,21.16376999,1.2155,0,1.2155,19.72,-3.1,19.96217423,22.4755,6,23.26259014,1.2155,0,1.2155,21.26,6,22.09044137
06/02/2021 20:00,20.0415,-1.3,20.08361826,1.2215,0,1.2215,18.82,-1.3,18.86484561,20.7915,3.62,21.10428564,1.2215,0,1.2215,19.57,3.62,19.90199236
06/02/2021 20:30,19.039,-1.49,19.09721501,1.209,0,1.209,17.83,-1.49,17.89214912,19.779,3.39,20.06740992,1.209,0,1.209,18.57,3.39,18.87689063
06/02/2021 21:00,18.2515,-1.85,18.34501982,1.2215,0,1.2215,17.03,-1.85,17.13018972,18.9715,3.04,19.2135216,1.2215,0,1.2215,17.75,3.04,18.00844524
06/02/2021 21:30,17.22,-2.79,17.44455502,1.21,0,1.21,16.01,-2.79,16.25128303,18.18,3.54,18.52144703,1.21,0,1.21,16.97,3.54,17.33529636
06/02/2021 22:00,16.3065,-2.19,16.45290376,1.2165,0,1.2165,15.09,-2.19,15.2480884,16.9965,2.6,17.1942145,1.2165,0,1.2165,15.78,2.6,15.99276086
06/02/2021 22:30,15.436,-2.39,15.61992945,1.216,0,1.216,14.22,-2.39,14.41944867,16.126,2.52,16.3217118,1.216,0,1.216,14.91,2.52,15.12145826
06/02/2021 23:00,14.5335,-3.38,14.92136127,1.1935,0,1.1935,13.34,-3.38,13.76154061,15.4535,3.07,15.75549308,1.1935,0,1.1935,14.26,3.07,14.58672342
06/02/2021 23:30,14.1245,-4.69,14.88279544,1.2245,0,1.2245,12.9,-4.69,13.72611016,15.4845,4.41,16.10024348,1.2245,0,1.2245,14.26,4.41,14.92634249
07/02/2021 00:00,13.899,-4.96,14.75749982,1.219,0,1.219,12.68,-4.96,13.61557931,15.299,4.68,15.99880624,1.219,0,1.219,14.08,4.68,14.83741217
07/02/2021 00:30,16.8095,-4.42,17.38090016,1.2095,0,1.2095,15.6,-4.42,16.2140803,18.3195,5.21,19.04594918,1.2095,0,1.2095,17.11,5.21,17.88564229
07/02/2021 01:00,17.67,-3.49,18.01135753,1.22,0,1.22,16.45,-3.49,16.81614106,18.93,4.66,19.49514042,1.22,0,1.22,17.71,4.66,18.31282884
07/02/2021 01:30,17.4155,-3.49,17.76174936,1.2055,0,1.2055,16.21,-3.49,16.58144143,18.6955,4.75,19.28948471,1.2055,0,1.2055,17.49,4.75,18.12353718
07/02/2021 02:00,17.033,-3.17,17.32547226,1.213,0,1.213,15.82,-3.17,16.13447551,18.153,4.13,18.61688237,1.213,0,1.213,16.94,4.13,17.43618364
07/02/2021 02:30,16.781,-4.11,17.27698067,1.221,0,1.221,15.56,-4.11,16.09365403,18.161,4.99,18.83406544,1.221,0,1.221,16.94,4.99,17.65966308
07/02/2021 03:00,16.365,-4.63,17.00735503,1.215,0,1.215,15.15,-4.63,15.84169814,17.895,5.26,18.65204077,1.215,0,1.215,16.68,5.26,17.48971126
07/02/2021 03:30,16.235,-3.43,16.59337594,1.225,0,1.225,15.01,-3.43,15.39691528,17.365,4.09,17.84016045,1.225,0,1.225,16.14,4.09,16.65015616
07/02/2021 04:00,15.698,-2.32,15.86850982,1.238,0,1.238,14.46,-2.32,14.64493086,16.398,2.6,16.60284325,1.238,0,1.238,15.16,2.6,15.38133934
07/02/2021 04:30,15.2005,-2.19,15.35745097,1.2305,0,1.2305,13.97,-2.19,14.14061526,15.8705,2.6,16.08206362,1.2305,0,1.2305,14.64,2.6,14.86908202
07/02/2021 05:00,14.9525,-2.25,15.12083848,1.2325,0,1.2325,13.72,-2.25,13.9032694,15.6225,2.6,15.83737687,1.2325,0,1.2325,14.39,2.6,14.62299901
07/02/2021 05:30,14.8425,-2.25,15.01207202,1.2225,0,1.2225,13.62,-2.25,13.80459706,15.5125,2.53,15.71746024,1.2225,0,1.2225,14.29,2.53,14.51223622
07/02/2021 06:00,14.71,-2.25,14.88108195,1.22,0,1.22,13.49,-2.25,13.67635185,15.37,2.53,15.57683537,1.22,0,1.22,14.15,2.53,14.37440086
07/02/2021 06:30,15.212,-2.07,15.35219346,1.212,0,1.212,14,-2.07,14.15220478,15.892,2.7,16.11972903,1.212,0,1.212,14.68,2.7,14.92623194
07/02/2021 07:00,15.9655,-1.66,16.0515666,1.2055,0,1.2055,14.76,-1.66,14.85305356,16.6555,3.19,16.95823635,1.2055,0,1.2055,15.45,3.19,15.77588666
07/02/2021 07:30,15.898,-1.53,15.97145278,1.198,0,1.198,14.7,-1.53,14.77940797,16.588,3.36,16.92487353,1.198,0,1.198,15.39,3.36,15.75251409
07/02/2021 08:00,15.9995,-1.66,16.08538468,1.1995,0,1.1995,14.8,-1.66,14.89280363,16.6795,3.19,16.98180851,1.1995,0,1.1995,15.48,3.19,15.80526811
07/02/2021 08:30,16.574,-1.66,16.65692277,1.404,0,1.404,15.17,-1.66,15.26055373,17.254,3.13,17.53560424,1.404,0,1.404,15.85,3.13,16.15609483
07/02/2021 09:00,17.4565,-2.12,17.58476023,2.1065,0,2.1065,15.35,-2.12,15.49570586,18.4065,4.22,18.88405789,2.1065,0,2.1065,16.3,4.22,16.83741073
07/02/2021 09:30,18.3085,-2.06,18.42402704,2.2985,0,2.2985,16.01,-2.06,16.14198563,19.2985,4.42,19.79819442,2.2985,0,2.2985,17,4.42,17.56520424
