Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2021 10:00,18.6065,-3.4,18.91459337,2.2865,0,2.2865,16.32,-3.4,16.67040491,20.0865,5.92,20.94072306,2.2865,0,2.2865,17.8,5.92,18.75863534
07/02/2021 10:30,19.2315,-3.29,19.51088651,2.5515,0,2.5515,16.68,-3.29,17.00136759,20.7815,6.33,21.72417184,2.5515,0,2.5515,18.23,6.33,19.29771489
07/02/2021 11:00,19.749,-3.29,20.02116632,2.529,0,2.529,17.22,-3.29,17.5314717,21.329,6.42,22.27425961,2.529,0,2.529,18.8,6.42,19.86596084
07/02/2021 11:30,19.628,-3.36,19.9135126,2.648,0,2.648,16.98,-3.36,17.30924608,21.198,6.3,22.11436646,2.648,0,2.648,18.55,6.3,19.59062276
07/02/2021 12:00,19.9365,-3.42,20.22771446,2.8365,0,2.8365,17.1,-3.42,17.43864674,21.5165,6.3,22.41985219,2.8365,0,2.8365,18.68,6.3,19.71376169
07/02/2021 12:30,20.4145,-2.65,20.58577932,4.2145,0,4.2145,16.2,-2.65,16.41531297,21.7245,5.83,22.4931723,4.2145,0,4.2145,17.51,5.83,18.45505351
07/02/2021 13:00,20.0325,-2.65,20.2070175,6.4725,0,6.4725,13.56,-2.65,13.81651548,21.2425,5.76,22.00957533,6.4725,0,6.4725,14.77,5.76,15.85340657
07/02/2021 13:30,18.31,-3.14,18.5772899,8.68,0,8.68,9.63,-3.14,10.12899304,19.5,5.76,20.33291912,8.68,0,8.68,10.82,5.76,12.25765067
07/02/2021 14:00,17.508,-3.43,17.84082296,9.288,0,9.288,8.22,-3.43,8.906924273,18.728,6.13,19.70570689,9.288,0,9.288,9.44,6.13,11.25568745
07/02/2021 14:30,17.3585,-3.5,17.70783788,8.8385,0,8.8385,8.52,-3.5,9.210884865,18.6085,6.06,19.57038253,8.8385,0,8.8385,9.77,6.06,11.4968039
07/02/2021 15:00,17.4265,-3.68,17.81081981,6.9565,0,6.9565,10.47,-3.68,11.0978962,18.7265,5.86,19.62196224,6.9565,0,6.9565,11.77,5.86,13.14809872
07/02/2021 15:30,18.8185,-2.24,18.95134671,4.8585,0,4.8585,13.96,-2.24,14.13857136,19.8185,4.66,20.35899168,4.8585,0,4.8585,14.96,4.66,15.66898848
07/02/2021 16:00,19.897,-2.61,20.06745397,2.687,0,2.687,17.21,-2.61,17.40678603,21.167,5.22,21.80115339,2.687,0,2.687,18.48,5.22,19.2030935
07/02/2021 16:30,21.133,-2.97,21.34067921,1.823,0,1.823,19.31,-2.97,19.53706733,22.643,5.91,23.40157151,1.823,0,1.823,20.82,5.91,21.64256223
07/02/2021 17:00,22.3585,-3.09,22.57101288,1.4185,0,1.4185,20.94,-3.09,21.16675932,24.0785,6.61,24.9693064,1.4185,0,1.4185,22.66,6.61,23.60440001
07/02/2021 17:30,23.7955,-2.77,23.95618334,1.2155,0,1.2155,22.58,-2.77,22.74927032,25.5655,6.94,26.49072272,1.2155,0,1.2155,24.35,6.94,25.31967812
07/02/2021 18:00,24.699,-2.55,24.83028596,1.189,0,1.189,23.51,-2.55,23.64788785,26.509,7.1,27.44334311,1.189,0,1.189,25.32,7.1,26.29662336
07/02/2021 18:30,24.2105,-2.55,24.34442052,1.2105,0,1.2105,23,-2.55,23.14092695,26.0005,7.1,26.9524767,1.2105,0,1.2105,24.79,7.1,25.78670394
07/02/2021 19:00,23.1125,-2.8,23.28148741,1.2125,0,1.2125,21.9,-2.8,22.07826986,24.8625,6.93,25.81024615,1.2125,0,1.2125,23.65,6.93,24.64441925
07/02/2021 19:30,21.881,-3.3,22.12844687,1.221,0,1.221,20.66,-3.3,20.92189284,23.591,6.6,24.49684227,1.221,0,1.221,22.37,6.6,23.32331237
07/02/2021 20:00,20.809,-3.39,21.08332471,1.219,0,1.219,19.59,-3.39,19.88115188,22.489,6.5,23.4095092,1.219,0,1.219,21.27,6.5,22.24101841
07/02/2021 20:30,19.7835,-3.77,20.13950775,1.2235,0,1.2235,18.56,-3.77,18.93902057,21.4235,6.21,22.30539065,1.2235,0,1.2235,20.2,6.21,21.13300972
07/02/2021 21:00,18.896,-3.01,19.13423414,1.216,0,1.216,17.68,-3.01,17.93439433,20.156,5,20.76690482,1.216,0,1.216,18.94,5,19.58886418
07/02/2021 21:30,17.9195,-3.65,18.28745418,1.2195,0,1.2195,16.7,-3.65,17.09422417,19.2695,5.05,19.92024423,1.2195,0,1.2195,18.05,5.05,18.74313208
07/02/2021 22:00,16.6985,-3.31,17.02339573,1.2085,0,1.2085,15.49,-3.31,15.83970328,17.7985,4.03,18.24904113,1.2085,0,1.2085,16.59,4.03,17.07246321
07/02/2021 22:30,15.9415,-4.3,16.51125138,1.2215,0,1.2215,14.72,-4.3,15.33520134,17.3915,5.21,18.15511973,1.2215,0,1.2215,16.17,5.21,16.98861383
07/02/2021 23:00,15.023,-4.49,15.67962464,1.223,0,1.223,13.8,-4.49,14.51206739,16.443,5.04,17.1980769,1.223,0,1.223,15.22,5.04,16.03277892
07/02/2021 23:30,14.8405,-4.4,15.47903228,1.2205,0,1.2205,13.62,-4.4,14.31308492,16.2705,5.24,17.09347157,1.2205,0,1.2205,15.05,5.24,15.93612563
08/02/2021 00:00,14.8445,-4.33,15.46312,1.2245,0,1.2245,13.62,-4.33,14.29172138,16.2145,5.11,17.00065029,1.2245,0,1.2245,14.99,5.11,15.83705149
08/02/2021 00:30,18.185,-3.54,18.52635488,1.225,0,1.225,16.96,-3.54,17.32550721,19.625,5.46,20.37037616,1.225,0,1.225,18.4,5.46,19.19300914
08/02/2021 01:00,18.7445,-3.86,19.13781284,1.2245,0,1.2245,17.52,-3.86,17.94017837,20.3445,5.9,21.18274487,1.2245,0,1.2245,19.12,5.9,20.00960769
08/02/2021 01:30,18.7425,-3.6,19.08510692,1.2225,0,1.2225,17.52,-3.6,17.88603925,20.1825,5.53,20.92639974,1.2225,0,1.2225,18.96,5.53,19.75
08/02/2021 02:00,18.2965,-2.48,18.46381088,1.2265,0,1.2265,17.07,-2.48,17.24921158,19.2765,3.94,19.67503627,1.2265,0,1.2265,18.05,3.94,18.47501286
08/02/2021 02:30,17.983,-4.22,18.4715102,1.223,0,1.223,16.76,-4.22,17.28311315,19.503,5.45,20.25017306,1.223,0,1.223,18.28,5.45,19.07513827
08/02/2021 03:00,17.898,-4.01,18.34171486,1.218,0,1.218,16.68,-4.01,17.15524701,19.408,5.45,20.1586945,1.218,0,1.218,18.19,5.45,18.98890729
08/02/2021 03:30,18.18,-3.76,18.56475155,1.23,0,1.23,16.95,-3.76,17.36203041,19.71,5.71,20.52043372,1.23,0,1.23,18.48,5.71,19.34203971
08/02/2021 04:00,17.69,-3.84,18.10198055,1.21,0,1.21,16.48,-3.84,16.92146566,19.19,5.6,19.9904002,1.21,0,1.21,17.98,5.6,18.83189847
08/02/2021 04:30,17.0785,-4.12,17.56842515,1.2185,0,1.2185,15.86,-4.12,16.3863968,18.5685,5.36,19.32663427,1.2185,0,1.2185,17.35,5.36,18.15907762
08/02/2021 05:00,16.7645,-4.12,17.26333862,1.2245,0,1.2245,15.54,-4.12,16.07687781,18.2445,5.36,19.01555627,1.2245,0,1.2245,17.02,5.36,17.84404663
08/02/2021 05:30,16.8485,-4.12,17.34492295,1.2285,0,1.2285,15.62,-4.12,16.15421926,18.3285,5.36,19.09616486,1.2285,0,1.2285,17.1,5.36,17.9203683
08/02/2021 06:00,17.7835,-3.73,18.17046428,1.2135,0,1.2135,16.57,-3.73,16.98463423,19.2935,5.67,20.10940184,1.2135,0,1.2135,18.08,5.67,18.94822683
08/02/2021 06:30,18.8195,-2,18.92547437,1.2095,0,1.2095,17.61,-2,17.72320795,19.9195,4.83,20.49671633,1.2095,0,1.2095,18.71,4.83,19.32337962
08/02/2021 07:00,20.3995,-2.72,20.58003888,1.1995,0,1.1995,19.2,-2.72,19.39170957,21.8195,6.46,22.75570654,1.1995,0,1.1995,20.62,6.46,21.60823917
08/02/2021 07:30,21.613,0,21.613,1.203,0,1.203,20.41,0,20.41,22.393,5.17,22.98206581,1.203,0,1.203,21.19,5.17,21.81157949
08/02/2021 08:00,22.1635,0.69,22.17423803,1.3035,0,1.3035,20.86,0.69,20.87140867,22.9435,5.27,23.54096626,1.3035,0,1.3035,21.64,5.27,22.27246057
08/02/2021 08:30,23.249,0.86,23.26490062,1.999,0,1.999,21.25,0.86,21.26739523,24.039,5.81,24.73114678,1.999,0,1.999,22.04,5.81,22.79293092
08/02/2021 09:00,23.5375,0.97,23.55747878,3.4075,0,3.4075,20.13,0.97,20.15335704,24.3075,5.94,25.02275277,3.4075,0,3.4075,20.9,5.94,21.72771502
08/02/2021 09:30,23.175,0.97,23.19529101,5.115,0,5.115,18.06,0.97,18.08603052,23.935,5.94,24.66105888,5.115,0,5.115,18.82,5.94,19.73514631
08/02/2021 10:00,22.0295,0.68,22.03999252,6.3795,0,6.3795,15.65,0.68,15.6647662,22.7595,5.64,23.44790908,6.3795,0,6.3795,16.38,5.64,17.32379866
08/02/2021 10:30,21.299,0.62,21.30802199,7.769,0,7.769,13.53,0.62,13.54419802,21.969,5.27,22.59225223,7.769,0,7.769,14.2,5.27,15.14638241
08/02/2021 11:00,21.3045,0.68,21.3153494,6.6645,0,6.6645,14.64,0.68,14.65578384,22.0045,5.27,22.62677441,6.6645,0,6.6645,15.34,5.27,16.22000308
08/02/2021 11:30,21.2645,0.68,21.2753698,8.0745,0,8.0745,13.19,0.68,13.2075168,21.9345,5.36,22.57990014,8.0745,0,8.0745,13.86,5.36,14.86032301
08/02/2021 12:00,21.274,0.68,21.28486495,7.164,0,7.164,14.11,0.68,14.12637604,21.964,5.22,22.57577675,7.164,0,7.164,14.8,5.22,15.6935783
08/02/2021 12:30,22.083,0.75,22.09573237,6.323,0,6.323,15.76,0.75,15.77783572,22.793,5.39,23.42163421,6.323,0,6.323,16.47,5.39,17.32954125
08/02/2021 13:00,22.2985,0.69,22.30917305,5.1185,0,5.1185,17.18,0.69,17.19385064,23.0285,5.29,23.62828627,5.1185,0,5.1185,17.91,5.29,18.6749083
08/02/2021 13:30,22.36,0.69,22.37064371,6.25,0,6.25,16.11,0.69,16.12476977,23.07,5.43,23.70041772,6.25,0,6.25,16.82,5.43,17.6747645
08/02/2021 14:00,21.8025,0.69,21.81341574,4.9425,0,4.9425,16.86,0.69,16.87411331,22.5225,5.25,23.12629469,4.9425,0,4.9425,17.58,5.25,18.34717689
08/02/2021 14:30,21.1735,0.69,21.18473984,7.4935,0,7.4935,13.68,0.69,13.69739026,21.8535,5.25,22.47527446,7.4935,0,7.4935,14.36,5.25,15.28960758
08/02/2021 15:00,21.738,0.69,21.74894811,4.598,0,4.598,17.14,0.69,17.15388294,22.468,5.05,23.02853717,4.598,0,4.598,17.87,5.05,18.56985191
08/02/2021 15:30,22.102,0.78,22.11575918,3.552,0,3.552,18.55,0.78,18.56639168,22.852,5.11,23.41636189,3.552,0,3.552,19.3,5.11,19.96502191
08/02/2021 16:00,23.0595,0.7,23.07012224,2.3395,0,2.3395,20.72,0.7,20.73182095,23.8295,5.11,24.37123654,2.3395,0,2.3395,21.49,5.11,22.0891874
08/02/2021 16:30,23.8995,-1.85,23.97099498,2.2195,0,2.2195,21.68,-1.85,21.75878903,24.9895,5.93,25.68345791,2.2195,0,2.2195,22.77,5.93,23.52950913
08/02/2021 17:00,24.46,-2.1,24.54998167,1.33,0,1.33,23.13,-2.1,23.22513509,26.25,7.49,27.29766657,1.33,0,1.33,24.92,7.49,26.02127015
08/02/2021 17:30,25.3925,-2.2,25.48762555,1.2425,0,1.2425,24.15,-2.2,24.25,27.2225,7.43,28.21824598,1.2425,0,1.2425,25.98,7.43,27.02157101
08/02/2021 18:00,26.7885,0.01,26.78850187,1.2285,0,1.2285,25.56,0.01,25.56000196,27.7185,5.5,28.25889669,1.2285,0,1.2285,26.49,5.5,27.05494594
08/02/2021 18:30,26.9405,0.68,26.94908051,1.2305,0,1.2305,25.71,0.68,25.71899104,27.7905,5.5,28.3295233,1.2305,0,1.2305,26.56,5.5,27.12348798
08/02/2021 19:00,26.3255,0.68,26.33428089,1.2355,0,1.2355,25.09,0.68,25.09921314,27.1655,5.36,27.68923961,1.2355,0,1.2355,25.93,5.36,26.47818914
08/02/2021 19:30,25.0965,0,25.0965,1.2365,0,1.2365,23.86,0,23.86,25.9265,5.04,26.41183451,1.2365,0,1.2365,24.69,5.04,25.1991607
08/02/2021 20:00,23.9055,0.68,23.91516946,1.2455,0,1.2455,22.66,0.68,22.6702007,24.7155,4.85,25.18687039,1.2455,0,1.2455,23.47,4.85,23.96587991
08/02/2021 20:30,22.8855,-0.67,22.89530542,1.2455,0,1.2455,21.64,-0.67,21.65036951,23.6855,4.58,24.12424735,1.2455,0,1.2455,22.44,4.58,22.90261994
08/02/2021 21:00,21.7515,-1.47,21.80111585,1.2515,0,1.2515,20.5,-1.47,20.5526373,22.7815,4.98,23.31945845,1.2515,0,1.2515,21.53,4.98,22.09844565
08/02/2021 21:30,20.466,-3.46,20.75641482,1.246,0,1.246,19.22,-3.46,19.52895286,22.136,6.55,23.08473513,1.246,0,1.246,20.89,6.55,21.8927979
08/02/2021 22:00,19.3825,-3.79,19.74956724,1.2225,0,1.2225,18.16,-3.79,18.55127219,21.0125,6.17,21.89963598,1.2225,0,1.2225,19.79,6.17,20.72952001
08/02/2021 22:30,18.462,-1.65,18.53558588,1.242,0,1.242,17.22,-1.65,17.29886991,19.192,3.29,19.47195327,1.242,0,1.242,17.95,3.29,18.24901641
08/02/2021 23:00,17.2875,-1.78,17.37889687,1.2475,0,1.2475,16.04,-1.78,16.13846337,18.0075,3.14,18.27921378,1.2475,0,1.2475,16.76,3.14,17.05160403
08/02/2021 23:30,16.934,-1.78,17.02729444,1.244,0,1.244,15.69,-1.78,15.79064597,17.654,3.14,17.93107125,1.244,0,1.244,16.41,3.14,16.70771379
09/02/2021 00:00,16.2175,-3.17,16.52441243,1.2475,0,1.2475,14.97,-3.17,15.30195412,17.2875,4.08,17.76243385,1.2475,0,1.2475,16.04,4.08,16.55077037
09/02/2021 00:30,18.497,-3.99,18.92244987,1.237,0,1.237,17.26,-3.99,17.71518275,20.037,5.46,20.7675942,1.237,0,1.237,18.8,5.46,19.57681282
09/02/2021 01:00,19.6855,-1.9,19.7769793,1.2155,0,1.2155,18.47,-1.9,18.56746886,20.6155,3.91,20.98301552,1.2155,0,1.2155,19.4,3.91,19.79010106
09/02/2021 01:30,19.445,-1.57,19.50827837,1.215,0,1.215,18.23,-1.57,18.2974807,20.175,3.27,20.43828576,1.215,0,1.215,18.96,3.27,19.23991944
09/02/2021 02:00,19.136,-1.63,19.20529604,1.216,0,1.216,17.92,-1.63,17.99397955,19.876,3.27,20.14319428,1.216,0,1.216,18.66,3.27,18.94435272
09/02/2021 02:30,19.444,-1.51,19.50254435,1.214,0,1.214,18.23,-1.51,18.29243013,20.184,3.41,20.47002579,1.214,0,1.214,18.97,3.41,19.27404991
09/02/2021 03:00,19.207,-1.65,19.27774232,1.207,0,1.207,18,-1.65,18.0754668,19.947,3.28,20.21487593,1.207,0,1.207,18.74,3.28,19.02487845
09/02/2021 03:30,19.0005,-1.92,19.09726159,1.2205,0,1.2205,17.78,-1.92,17.88336657,19.8205,3.55,20.13590624,1.2205,0,1.2205,18.6,3.55,18.93574662
09/02/2021 04:00,18.27,-4.09,18.72220607,1.22,0,1.22,17.05,-4.09,17.53369898,19.82,5.64,20.60684352,1.22,0,1.22,18.6,5.64,19.43629594
09/02/2021 04:30,18.554,-3.85,18.9492326,1.234,0,1.234,17.32,-3.85,17.74274218,20.104,5.84,20.93505233,1.234,0,1.234,18.87,5.84,19.75303774
09/02/2021 05:00,18.377,-3.74,18.75371241,1.247,0,1.247,17.13,-3.74,17.53352503,19.927,5.94,20.79348285,1.247,0,1.247,18.68,5.94,19.6016836
09/02/2021 05:30,18.981,-3.49,19.29918291,1.241,0,1.241,17.74,-3.49,18.08003595,20.531,6.15,21.43232281,1.241,0,1.241,19.29,6.15,20.24664417
09/02/2021 06:00,18.725,-3.65,19.07742449,1.225,0,1.225,17.5,-3.65,17.87659084,20.285,5.93,21.134004,1.225,0,1.225,19.06,5.93,19.96117482
09/02/2021 06:30,20.0775,-2.32,20.21109612,1.2275,0,1.2275,18.85,-2.32,18.99223262,21.2475,5.2,21.87455728,1.2275,0,1.2275,20.02,5.2,20.68430323
09/02/2021 07:00,21.481,-0.3,21.48309477,1.211,0,1.211,20.27,-0.3,20.27221991,22.241,4.69,22.73011617,1.211,0,1.211,21.03,4.69,21.54662387
09/02/2021 07:30,22.1845,0.28,22.18626693,1.2145,0,1.2145,20.97,0.28,20.97186925,23.0445,5.48,23.68711422,1.2145,0,1.2145,21.83,5.48,22.50731659
09/02/2021 08:00,22.5245,-1.73,22.59083886,1.2245,0,1.2245,21.3,-1.73,21.37014038,24.2345,7.99,25.51766232,1.2245,0,1.2245,23.01,7.99,24.35775441
09/02/2021 08:30,23.7785,-0.16,23.7790383,1.3885,0,1.3885,22.39,-0.16,22.39057168,25.0785,7.22,26.09711789,1.3885,0,1.3885,23.69,7.22,24.76579294
09/02/2021 09:00,25.11,1.66,25.16481075,1.72,0,1.72,23.39,1.66,23.44883153,25.93,6.49,26.72985223,1.72,0,1.72,24.21,6.49,25.06480002
09/02/2021 09:30,25.6,1.78,25.6618082,1.73,0,1.73,23.87,1.78,23.93627582,26.42,6.71,27.25876923,1.73,0,1.73,24.69,6.71,25.5855467
09/02/2021 10:00,25.7135,1.92,25.78508255,1.1135,0,1.1135,24.6,1.92,24.67481307,26.5535,6.85,27.42281645,1.1135,0,1.1135,25.44,6.85,26.3460832
09/02/2021 10:30,25.7075,1.86,25.77469993,1.1075,0,1.1075,24.6,1.86,24.67021686,26.5475,6.85,27.4170067,1.1075,0,1.1075,25.44,6.85,26.3460832
09/02/2021 11:00,25.7565,1.8,25.81932014,1.4865,0,1.4865,24.27,1.8,24.33665754,26.5865,6.71,27.42017655,1.4865,0,1.4865,25.1,6.71,25.98141836
09/02/2021 11:30,25.879,1.92,25.95012603,2.149,0,2.149,23.73,1.92,23.80754712,26.699,6.83,27.5587645,2.149,0,2.149,24.55,6.83,25.4823743
09/02/2021 12:00,25.537,1.72,25.59485825,2.287,0,2.287,23.25,1.72,23.3135347,26.357,6.65,27.18297167,2.287,0,2.287,24.07,6.65,24.97173202
09/02/2021 12:30,25.465,1.83,25.53067028,3.915,0,3.915,21.55,1.83,21.62756112,26.255,6.78,27.11629446,3.915,0,3.915,22.34,6.78,23.34617742
09/02/2021 13:00,26.009,1.83,26.07330016,2.209,0,2.209,23.8,1.83,23.87025136,26.839,6.78,27.68212999,2.209,0,2.209,24.63,6.78,25.54614061
09/02/2021 13:30,25.8395,1.61,25.88960912,1.8395,0,1.8395,24,1.61,24.05394146,26.6695,6.58,27.46923061,1.8395,0,1.8395,24.83,6.58,25.68706484
09/02/2021 14:00,25.299,1.55,25.34643764,1.999,0,1.999,23.3,1.55,23.35149888,26.129,6.58,26.94477762,1.999,0,1.999,24.13,6.58,25.01106355
09/02/2021 14:30,25.948,1.76,26.00762011,1.508,0,1.508,24.44,1.76,24.50328958,26.778,6.66,27.59378343,1.508,0,1.508,25.27,6.66,26.13290072
09/02/2021 15:00,26.309,2.08,26.39109473,1.739,0,1.739,24.57,2.08,24.65788515,27.149,7,28.03690784,1.739,0,1.739,25.41,7,26.35655706
09/02/2021 15:30,25.7265,1.92,25.79804648,1.7765,0,1.7765,23.95,1.92,24.02683708,26.5565,6.82,27.41824378,1.7765,0,1.7765,24.78,6.82,25.70137739
09/02/2021 16:00,25.8285,1.67,25.8824325,2.1585,0,2.1585,23.67,1.67,23.72883899,26.6385,6.57,27.43673782,2.1585,0,2.1585,24.48,6.57,25.34630742
09/02/2021 16:30,26.385,1.57,26.43166898,1.745,0,1.745,24.64,1.57,24.6899676,27.205,6.46,27.96146679,1.745,0,1.745,25.46,6.46,26.26676988
09/02/2021 17:00,27.008,1.44,27.04636138,1.478,0,1.478,25.53,1.44,25.5705788,27.858,6.32,28.56589862,1.478,0,1.478,26.38,6.32,27.12649627
09/02/2021 17:30,27.615,0.93,27.63065553,1.255,0,1.255,26.36,0.93,26.37640044,28.485,5.78,29.06550576,1.255,0,1.255,27.23,5.78,27.83668982
09/02/2021 18:00,28.374,1.13,28.39649232,1.234,0,1.234,27.14,1.13,27.16351413,29.244,5.99,29.85115803,1.234,0,1.234,28.01,5.99,28.64332732
09/02/2021 18:30,28.2055,1.01,28.22357756,1.2455,0,1.2455,26.96,1.01,26.97891214,29.0755,5.88,29.66410458,1.2455,0,1.2455,27.83,5.88,28.4443896
09/02/2021 19:00,27.563,0.88,27.57704424,1.243,0,1.243,26.32,0.88,26.33470714,28.413,5.76,28.99096702,1.243,0,1.243,27.17,5.76,27.77384561
09/02/2021 19:30,26.7345,0.73,26.74446467,1.2445,0,1.2445,25.49,0.73,25.50045098,27.5745,5.59,28.13540741,1.2445,0,1.2445,26.33,5.59,26.91685346
09/02/2021 20:00,25.0505,0.73,25.06113426,1.2305,0,1.2305,23.82,0.73,23.83118335,25.8805,5.07,26.3724322,1.2305,0,1.2305,24.65,5.07,25.1659969
09/02/2021 20:30,23.6125,-1.5,23.66009629,1.2425,0,1.2425,22.37,-1.5,22.42023416,24.5525,4.92,25.04060016,1.2425,0,1.2425,23.31,4.92,23.82357026
09/02/2021 21:00,22.108,-3.15,22.33128218,1.238,0,1.238,20.87,-3.15,21.10638292,23.818,6.78,24.76419843,1.238,0,1.238,22.58,6.78,23.57593688
09/02/2021 21:30,21.6015,-0.93,21.62151018,1.2515,0,1.2515,20.35,-0.93,20.37123953,22.3815,4.06,22.74676114,1.2515,0,1.2515,21.13,4.06,21.51651691
09/02/2021 22:00,20.2865,-1.98,20.38289681,1.2565,0,1.2565,19.03,-1.98,19.1327285,21.3365,4.66,21.83945586,1.2565,0,1.2565,20.08,4.66,20.61363626
09/02/2021 22:30,18.4885,-3.83,18.88103631,1.2485,0,1.2485,17.24,-3.83,17.6603086,20.0485,5.8,20.87060977,1.2485,0,1.2485,18.8,5.8,19.67434878
09/02/2021 23:00,17.6735,-3.88,18.09439146,1.2535,0,1.2535,16.42,-3.88,16.87219014,19.1935,5.8,20.0506968,1.2535,0,1.2535,17.94,5.8,18.85427273
09/02/2021 23:30,17.363,-3.8,17.77396323,1.253,0,1.253,16.11,-3.8,16.55210259,18.883,5.92,19.78924175,1.253,0,1.253,17.63,5.92,18.59740036
10/02/2021 00:00,17.258,-3.74,17.65860028,1.248,0,1.248,16.01,-3.74,16.44103707,18.758,5.84,19.64607248,1.248,0,1.248,17.51,5.84,18.45821497
10/02/2021 00:30,20.2255,-1.47,20.27884983,1.2455,0,1.2455,18.98,-1.47,19.0368406,21.0955,4.09,21.48832753,1.2455,0,1.2455,19.85,4.09,20.266983
10/02/2021 01:00,20.735,-2.76,20.9178829,1.255,0,1.255,19.48,-2.76,19.67455209,22.195,5.86,22.95555761,1.255,0,1.255,20.94,5.86,21.74449815
10/02/2021 01:30,20.3485,-3.47,20.64224678,1.2585,0,1.2585,19.09,-3.47,19.40280907,21.9985,6.3,22.88283204,1.2585,0,1.2585,20.74,6.3,21.67573759
10/02/2021 02:00,19.532,-3.79,19.89630931,1.242,0,1.242,18.29,-3.79,18.67854919,21.152,6.03,21.99472673,1.242,0,1.242,19.91,6.03,20.80310073
10/02/2021 02:30,19.626,-3.79,19.98859615,1.256,0,1.256,18.37,-3.79,18.75689207,21.246,6.03,22.08514016,1.256,0,1.256,19.99,6.03,20.87967912
10/02/2021 03:00,19.5085,-3.87,19.88865185,1.2485,0,1.2485,18.26,-3.87,18.6655967,21.1185,6.03,21.9625122,1.2485,0,1.2485,19.87,6.03,20.76482121
10/02/2021 03:30,19.2495,-3.98,19.65664392,1.2495,0,1.2495,18,-3.98,18.43476064,20.8595,5.94,21.68876069,1.2495,0,1.2495,19.61,5.94,20.48989263
10/02/2021 04:00,18.8965,-4.07,19.32983736,1.2465,0,1.2465,17.65,-4.07,18.11318304,20.4965,5.94,21.33987142,1.2465,0,1.2465,19.25,5.94,20.14562235
10/02/2021 04:30,18.967,-3.89,19.36179715,1.247,0,1.247,17.72,-3.89,18.14195414,20.587,6.14,21.48311358,1.247,0,1.247,19.34,6.14,20.2912592
10/02/2021 05:00,18.8465,-3.74,19.21400953,1.2365,0,1.2365,17.61,-3.74,18.00276923,20.4665,6.3,21.41419208,1.2365,0,1.2365,19.23,6.3,20.23568383
10/02/2021 05:30,18.975,-3.83,19.35767354,1.155,0,1.155,17.82,-3.83,18.22693885,20.595,6.16,21.49650262,1.155,0,1.155,19.44,6.16,20.39262612
10/02/2021 06:00,19.14,-3.75,19.50389961,1.15,0,1.15,17.99,-3.75,18.37668632,20.75,6.16,21.64504793,1.15,0,1.15,19.6,6.16,20.54520869
10/02/2021 06:30,20.2545,-3.19,20.50416714,1.1445,0,1.1445,19.11,-3.19,19.37442128,21.8845,6.58,22.85230273,1.1445,0,1.1445,20.74,6.58,21.75876835
10/02/2021 07:00,21.8715,-2.49,22.01278293,1.1415,0,1.1415,20.73,-2.49,20.8790086,23.2215,6.49,24.11136998,1.1415,0,1.1415,22.08,6.49,23.01405006
10/02/2021 07:30,23.226,0.85,23.24154849,1.136,0,1.136,22.09,0.85,22.1063475,23.996,5.63,24.64761481,1.136,0,1.136,22.86,5.63,23.54307754
10/02/2021 08:00,23.941,0.93,23.95905635,1.181,0,1.181,22.76,0.93,22.77899252,24.721,5.75,25.38090505,1.181,0,1.181,23.54,5.75,24.23208823
10/02/2021 08:30,24.3585,0.85,24.37332604,1.7685,0,1.7685,22.59,0.85,22.60598593,25.1285,5.63,25.75147398,1.7685,0,1.7685,23.36,5.63,24.02886805
10/02/2021 09:00,24.7465,0.85,24.76109372,3.1365,0,3.1365,21.61,0.85,21.62671034,25.5265,5.74,26.16390266,3.1365,0,3.1365,22.39,5.74,23.11405849
10/02/2021 09:30,24.4045,0.85,24.41929811,5.3045,0,5.3045,19.1,0.85,19.11890426,25.1445,5.74,25.79134506,5.3045,0,5.3045,19.84,5.74,20.65364859
10/02/2021 10:00,23.2675,0.7,23.27802733,7.1775,0,7.1775,16.09,0.7,16.10521965,23.9775,5.64,24.63189206,7.1775,0,7.1775,16.8,5.64,17.72144464
10/02/2021 10:30,22.3735,-2.27,22.48836148,8.6835,0,8.6835,13.69,-2.27,13.87692329,23.2935,6.16,24.09424708,8.6835,0,8.6835,14.61,6.16,15.85552585
10/02/2021 11:00,22.1755,-1.81,22.24924494,9.1355,0,9.1355,13.04,-1.81,13.16501804,23.6055,8.11,24.95980229,9.1355,0,9.1355,14.47,8.11,16.58773643
10/02/2021 11:30,21.9645,-1.67,22.02789505,9.8045,0,9.8045,12.16,-1.67,12.27413948,23.3645,8.19,24.75835132,9.8045,0,9.8045,13.56,8.19,15.84139198
10/02/2021 12:00,21.835,-1.76,21.90581715,9.215,0,9.215,12.62,-1.76,12.74213483,23.255,8.11,24.6285835,9.215,0,9.215,14.04,8.11,16.21399704
10/02/2021 12:30,22.281,-1.66,22.34275187,8.771,0,8.771,13.51,-1.66,13.61160167,23.721,8.11,25.06906342,8.771,0,8.771,14.95,8.11,17.00807455
10/02/2021 13:00,22.03,-1.88,22.11007237,7.97,0,7.97,14.06,-1.88,14.18513306,23.5,7.96,24.81152152,7.97,0,7.97,15.53,7.96,17.45114609
10/02/2021 13:30,22.758,-1.88,22.83551979,6.138,0,6.138,16.62,-1.88,16.72599175,24.318,7.9,25.56902665,6.138,0,6.138,18.18,7.9,19.8222703
10/02/2021 14:00,23.2955,-1.77,23.36264583,4.3555,0,4.3555,18.94,-1.77,19.02252612,24.9355,8.01,26.19044215,4.3555,0,4.3555,20.58,8.01,22.08385157
10/02/2021 14:30,23.241,-1.68,23.30164117,3.711,0,3.711,19.53,-1.68,19.60212488,24.891,8.01,26.14807796,3.711,0,3.711,21.18,8.01,22.64403895
10/02/2021 15:00,23.2585,-1.58,23.31210463,3.0585,0,3.0585,20.2,-1.58,20.26169786,24.9285,8.07,26.2021948,3.0585,0,3.0585,21.87,8.07,23.31140922
10/02/2021 15:30,23.036,-1.93,23.11670816,3.556,0,3.556,19.48,-1.93,19.57537484,24.686,7.75,25.87394628,3.556,0,3.556,21.13,7.75,22.50643019
10/02/2021 16:00,23.28,-1.32,23.31739265,3.5,0,3.5,19.78,-1.32,19.82399556,24.5,6.5,25.34758371,3.5,0,3.5,21,6.5,21.98294794
10/02/2021 16:30,25.1655,0.8,25.17821261,2.1155,0,2.1155,23.05,0.8,23.06387869,25.9955,5.72,26.61737065,2.1155,0,2.1155,23.88,5.72,24.55550447
10/02/2021 17:00,26.0575,0.74,26.06800541,1.4875,0,1.4875,24.57,0.74,24.58114115,26.8975,5.5,27.45406174,1.4875,0,1.4875,25.41,5.5,25.99842495
10/02/2021 17:30,26.0565,-2.32,26.15957936,1.2365,0,1.2365,24.82,-2.32,24.92819287,27.8765,7.5,28.86778918,1.2365,0,1.2365,26.64,7.5,27.67561381
10/02/2021 18:00,27.1605,-1.95,27.23041058,1.2205,0,1.2205,25.94,-1.95,26.01319088,29.0605,7.83,30.09686961,1.2205,0,1.2205,27.84,7.83,28.92014004
10/02/2021 18:30,27.3205,-2,27.39360729,1.2205,0,1.2205,26.1,-2,26.17651619,29.0605,7.39,29.98540912,1.2205,0,1.2205,27.84,7.39,28.80412644
10/02/2021 19:00,26.872,0.68,26.88060237,1.222,0,1.222,25.65,0.68,25.65901206,27.712,4.97,28.15414435,1.222,0,1.222,26.49,4.97,26.95219843
10/02/2021 19:30,26.1395,0.68,26.14834336,1.1895,0,1.1895,24.95,0.68,24.95926481,26.9795,4.97,27.43345258,1.1895,0,1.1895,25.79,4.97,26.26451979
10/02/2021 20:00,25.207,0,25.207,1.177,0,1.177,24.03,0,24.03,26.047,4.97,26.51692118,1.177,0,1.177,24.87,4.97,25.3617389
10/02/2021 20:30,24.146,-1.97,24.22622992,1.176,0,1.176,22.97,-1.97,23.05432281,25.066,4.92,25.54429009,1.176,0,1.176,23.89,4.92,24.39136118
10/02/2021 21:00,22.4975,-3.16,22.71834295,1.1775,0,1.1775,21.32,-3.16,21.55291164,24.2375,6.72,25.15183505,1.1775,0,1.1775,23.06,6.72,24.01920065
10/02/2021 21:30,21.9835,-1.83,22.05953699,1.1735,0,1.1735,20.81,-1.83,20.89030876,23.1235,4.99,23.65578898,1.1735,0,1.1735,21.95,4.99,22.51005553
10/02/2021 22:00,20.768,-1.22,20.80380311,1.178,0,1.178,19.59,-1.22,19.62795201,21.538,3.65,21.8450897,1.178,0,1.178,20.36,3.65,20.68458605
10/02/2021 22:30,19.7395,-1.34,19.78493013,1.1795,0,1.1795,18.56,-1.34,18.60830997,20.4895,3.53,20.79135662,1.1795,0,1.1795,19.31,3.53,19.63000255
10/02/2021 23:00,18.864,-1.47,18.92118907,1.174,0,1.174,17.69,-1.47,17.7509718,19.604,3.45,19.9052585,1.174,0,1.174,18.43,3.45,18.75013067
10/02/2021 23:30,17.9995,-3.15,18.27305394,1.1795,0,1.1795,16.82,-3.15,17.11241947,19.2195,4.72,19.79059323,1.1795,0,1.1795,18.04,4.72,18.64725181
11/02/2021 00:00,17.277,-4.22,17.78491296,1.167,0,1.167,16.11,-4.22,16.65354317,18.787,5.43,19.55597783,1.167,0,1.167,17.62,5.43,18.43771407
11/02/2021 00:30,19.842,-3.34,20.12114718,1.182,0,1.182,18.66,-3.34,18.95656087,21.282,5.29,21.92960611,1.182,0,1.182,20.1,5.29,20.78446776
11/02/2021 01:00,20.887,-1.33,20.92930168,1.167,0,1.167,19.72,-1.33,19.76479952,21.647,3.47,21.92335533,1.167,0,1.167,20.48,3.47,20.77188725
11/02/2021 01:30,20.1425,-1.98,20.23958266,0.8325,0,0.8325,19.31,-1.98,19.41124674,20.8925,2.87,21.08870447,0.8325,0,0.8325,20.06,2.87,20.26426658
11/02/2021 02:00,20.3285,-1.76,20.40454636,1.0985,0,1.0985,19.23,-1.76,19.31037286,21.0885,3.14,21.32098572,1.0985,0,1.0985,19.99,3.14,20.23511058
11/02/2021 02:30,20.6195,-1.63,20.68382654,1.1895,0,1.1895,19.43,-1.63,19.4982512,21.3695,3.28,21.61975787,1.1895,0,1.1895,20.18,3.28,20.44482331
11/02/2021 03:00,20.7,-1.57,20.75945327,1.2,0,1.2,19.5,-1.57,19.56310047,21.46,3.36,21.72144562,1.2,0,1.2,20.26,3.36,20.53672807
11/02/2021 03:30,20.457,-1.64,20.5226326,1.207,0,1.207,19.25,-1.64,19.31973344,21.217,3.31,21.4736394,1.207,0,1.207,20.01,3.31,20.28191806
11/02/2021 04:00,19.526,-3.36,19.81298251,1.206,0,1.206,18.32,-3.36,18.62557382,20.816,4.62,21.32252931,1.206,0,1.206,19.61,4.62,20.14687321
11/02/2021 04:30,19.4325,-3.91,19.82196146,1.2025,0,1.2025,18.23,-3.91,18.64459707,21.0125,5.76,21.78767441,1.2025,0,1.2025,19.81,5.76,20.63040717
11/02/2021 05:00,19.3855,-3.98,19.78984614,1.2355,0,1.2355,18.15,-3.98,18.5812513,20.9755,5.68,21.73094568,1.2355,0,1.2355,19.74,5.68,20.54093474
11/02/2021 05:30,19.2965,-3.98,19.70267272,1.2465,0,1.2465,18.05,-3.98,18.48358461,20.8765,5.6,21.61453798,1.2465,0,1.2465,19.63,5.6,20.41315507
11/02/2021 06:00,19.794,-3.54,20.10805898,1.244,0,1.244,18.55,-3.54,18.8847584,21.384,6.01,22.212509,1.244,0,1.244,20.14,6.01,21.01760453
11/02/2021 06:30,20.9735,-3.08,21.19844575,1.2335,0,1.2335,19.74,-3.08,19.97883881,22.6135,6.45,23.51537544,1.2335,0,1.2335,21.38,6.45,22.33174646
11/02/2021 07:00,22.244,-2.34,22.36674174,1.224,0,1.224,21.02,-2.34,21.14984634,23.784,6.79,24.73424258,1.224,0,1.224,22.56,6.79,23.55966256
11/02/2021 07:30,23.0765,0.72,23.08772947,1.2265,0,1.2265,21.85,0.72,21.86185948,23.8665,5.07,24.39907216,1.2265,0,1.2265,22.64,5.07,23.20074352
11/02/2021 08:00,23.9285,-0.76,23.94056625,1.2585,0,1.2585,22.67,-0.76,22.68273573,25.2085,6.63,26.06578931,1.2585,0,1.2585,23.95,6.63,24.85074244
11/02/2021 08:30,25.7635,0.83,25.77686622,1.3135,0,1.3135,24.45,0.83,24.46408388,26.9635,7.44,27.97112676,1.3135,0,1.3135,25.65,7.44,26.70722936
11/02/2021 09:00,26.6035,0.83,26.6164444,1.4235,0,1.4235,25.18,0.83,25.19367579,28.0035,8.23,29.1878213,1.4235,0,1.4235,26.58,8.23,27.82497619
11/02/2021 09:30,26.628,-0.67,26.63642776,1.618,0,1.618,25.01,-0.67,25.0189728,28.538,9.59,30.10623763,1.618,0,1.618,26.92,9.59,28.57716746
11/02/2021 10:00,26.2585,-0.76,26.26949604,1.7185,0,1.7185,24.54,-0.76,24.55176572,28.1385,9.28,29.62926901,1.7185,0,1.7185,26.42,9.28,28.00240704
11/02/2021 10:30,26.3015,-0.86,26.31555628,1.7615,0,1.7615,24.54,-0.86,24.55506465,28.1815,9.18,29.63898349,1.7615,0,1.7615,26.42,9.18,27.96942617
11/02/2021 11:00,26.643,-0.67,26.65142302,1.943,0,1.943,24.7,-0.67,24.70908537,28.533,9.51,30.07610661,1.943,0,1.943,26.59,9.51,28.23947946
11/02/2021 11:30,26.594,-0.79,26.60573126,1.894,0,1.894,24.7,-0.79,24.71263037,28.484,9.35,29.97933882,1.894,0,1.894,26.59,9.35,28.18600007
11/02/2021 12:00,25.2225,-0.96,25.24076279,1.9025,0,1.9025,23.32,-0.96,23.3397515,27.0625,9.14,28.56428725,1.9025,0,1.9025,25.16,9.14,26.76873549
11/02/2021 12:30,25.6065,-1.05,25.6280187,2.4665,0,2.4665,23.14,-1.05,23.16381014,27.4565,9.02,28.90016942,2.4665,0,2.4665,24.99,9.02,26.56803531
11/02/2021 13:00,25.2745,-1.44,25.31548835,2.6945,0,2.6945,22.58,-1.44,22.62587015,27.1045,8.69,28.46348574,2.6945,0,2.6945,24.41,8.69,25.91069663
11/02/2021 13:30,25.074,-0.7,25.08376917,3.024,0,3.024,22.05,-0.7,22.06110831,26.544,7.73,27.6466424,3.024,0,3.024,23.52,7.73,24.75769173
11/02/2021 14:00,24.5575,0.94,24.57548385,3.1375,0,3.1375,21.42,0.94,21.44061566,25.3775,5.92,26.05885466,3.1375,0,3.1375,22.24,5.92,23.01443026
11/02/2021 14:30,24.407,0.94,24.42509466,3.517,0,3.517,20.89,0.94,20.91113818,25.217,5.92,25.90257688,3.517,0,3.517,21.7,5.92,22.49303003
11/02/2021 15:00,24.0165,0.85,24.03153703,3.5465,0,3.5465,20.47,0.85,20.48764018,24.8165,5.85,25.49668944,3.5465,0,3.5465,21.27,5.85,22.05981414
11/02/2021 15:30,24.095,0.85,24.10998808,2.835,0,2.835,21.26,0.85,21.27698522,24.915,5.85,25.59257168,2.835,0,2.835,22.08,5.85,22.84182348
11/02/2021 16:00,24.0605,0.74,24.07187696,2.6305,0,2.6305,21.43,0.74,21.44277268,24.8705,5.7,25.51532422,2.6305,0,2.6305,22.24,5.7,22.95882401
11/02/2021 16:30,24.677,0.68,24.68636727,1.877,0,1.877,22.8,0.68,22.8101381,25.497,5.43,26.06879186,1.877,0,1.877,23.62,5.43,24.23611561
11/02/2021 17:00,25.3395,0.68,25.34862245,1.4295,0,1.4295,23.91,0.68,23.91966764,26.1795,5.32,26.71457692,1.4295,0,1.4295,24.75,5.32,25.3153096
11/02/2021 17:30,26.156,0.87,26.17046496,1.246,0,1.246,24.91,0.87,24.92518806,27.016,5.14,27.50061556,1.246,0,1.246,25.77,5.14,26.27760453
11/02/2021 18:00,26.8055,0.77,26.81655702,1.2355,0,1.2355,25.57,0.77,25.58159104,27.6655,5.25,28.15923277,1.2355,0,1.2355,26.43,5.25,26.94638009
11/02/2021 18:30,26.6365,0.69,26.64543549,1.2465,0,1.2465,25.39,0.69,25.39937401,27.5065,5.11,27.97712713,1.2465,0,1.2465,26.26,5.11,26.75256436
11/02/2021 19:00,26.03,0.69,26.03914361,1.24,0,1.24,24.79,0.69,24.7996008,26.88,5.31,27.39946167,1.24,0,1.24,25.64,5.31,26.1840734
11/02/2021 19:30,25.557,0.69,25.56631278,1.237,0,1.237,24.32,0.69,24.32978627,26.407,5.45,26.96353369,1.237,0,1.237,25.17,5.45,25.7532794
11/02/2021 20:00,24.202,-2.42,24.32268908,1.242,0,1.242,22.96,-2.42,23.08718259,25.492,6.34,26.26856799,1.242,0,1.242,24.25,6.34,25.0650773
11/02/2021 20:30,22.7255,-2.64,22.87832927,1.2455,0,1.2455,21.48,-2.64,21.64162656,24.4655,7.21,25.50577955,1.2455,0,1.2455,23.22,7.21,24.31362787
11/02/2021 21:00,22.91,-2.77,23.07684987,1.24,0,1.24,21.67,-2.77,21.84632234,24.68,7.15,25.69484189,1.24,0,1.24,23.44,7.15,24.50624614
11/02/2021 21:30,22.1175,-3.04,22.32544302,1.2375,0,1.2375,20.88,-3.04,21.10014218,23.8675,6.95,24.85880239,1.2375,0,1.2375,22.63,6.95,23.67317892
11/02/2021 22:00,20.8945,-1.66,20.96033707,1.2445,0,1.2445,19.65,-1.66,19.71999239,21.9245,4.67,22.41634672,1.2445,0,1.2445,20.68,4.67,21.20073819
11/02/2021 22:30,19.62,-1.38,19.66847223,1.25,0,1.25,18.37,-1.38,18.42176159,20.38,3.58,20.69204678,1.25,0,1.25,19.13,3.58,19.46209906
11/02/2021 23:00,18.5515,-1.54,18.61530962,1.2415,0,1.2415,17.31,-1.54,17.37836874,19.2915,3.44,19.59580497,1.2415,0,1.2415,18.05,3.44,18.37487687
11/02/2021 23:30,17.995,-1.82,18.08680251,1.245,0,1.245,16.75,-1.82,16.84858748,18.855,3.83,19.24006042,1.245,0,1.245,17.61,3.83,18.02168139
12/02/2021 00:00,17.305,-4.01,17.76353357,1.245,0,1.245,16.06,-4.01,16.55305712,18.855,5.56,19.65768616,1.245,0,1.245,17.61,5.56,18.46688117
12/02/2021 00:30,20.3345,-2.76,20.52095247,1.2445,0,1.2445,19.09,-2.76,19.2884862,21.6745,5.3,22.31308921,1.2445,0,1.2445,20.43,5.3,21.10627632
12/02/2021 01:00,20.7745,-3.63,21.08925675,1.2545,0,1.2545,19.52,-3.63,19.85465437,22.4645,6.28,23.32578316,1.2545,0,1.2545,21.21,6.28,22.12018309
12/02/2021 01:30,20.4915,-3.72,20.82642486,1.2615,0,1.2615,19.23,-3.72,19.58650811,22.1815,6.28,23.05335859,1.2615,0,1.2615,20.92,6.28,21.84227094
12/02/2021 02:00,20.3065,-2.14,20.41895057,1.2565,0,1.2565,19.05,-2.14,19.16982264,21.3765,4.37,21.81860794,1.2565,0,1.2565,20.12,4.37,20.58910634
12/02/2021 02:30,20.548,-1.36,20.59295763,1.258,0,1.258,19.29,-1.36,19.33788251,21.318,3.56,21.61320717,1.258,0,1.258,20.06,3.56,20.3734435
12/02/2021 03:00,20.5505,-1.27,20.58970496,1.2605,0,1.2605,19.29,-1.27,19.33176143,21.3205,3.67,21.63406158,1.2605,0,1.2605,20.06,3.67,20.39295221
12/02/2021 03:30,20.13,-2.09,20.23820644,1.26,0,1.26,18.87,-2.09,18.98538912,21.13,4.26,21.5551502,1.26,0,1.26,19.87,4.26,20.32152799
12/02/2021 04:00,19.198,-3.99,19.60824582,1.248,0,1.248,17.95,-3.99,18.38811029,20.778,5.68,21.54037335,1.248,0,1.248,19.53,5.68,20.33920598
12/02/2021 04:30,18.965,-3.99,19.38017866,1.245,0,1.245,17.72,-3.99,18.16365877,20.545,5.68,21.31570841,1.245,0,1.245,19.3,5.68,20.11845919
12/02/2021 05:00,18.9665,-3.78,19.33950677,1.2465,0,1.2465,17.72,-3.78,18.11868649,20.6065,5.89,21.4317508,1.2465,0,1.2465,19.36,5.89,20.23614835
12/02/2021 05:30,19.4955,-3.6,19.82509824,1.2455,0,1.2455,18.25,-3.6,18.60168003,21.0955,6.07,21.95142411,1.2455,0,1.2455,19.85,6.07,20.75734569
12/02/2021 06:00,19.8525,-3.46,20.15175814,1.2425,0,1.2425,18.61,-3.46,18.92891175,21.4425,6.15,22.3070237,1.2425,0,1.2425,20.2,6.15,21.11545642
12/02/2021 06:30,21.052,-2.77,21.23345483,1.232,0,1.232,19.82,-2.77,20.01262851,22.682,6.71,23.65369367,1.232,0,1.232,21.45,6.71,22.47502169
12/02/2021 07:00,22.2585,-2.08,22.3554741,1.0485,0,1.0485,21.21,-2.08,21.31174559,23.9285,7.31,25.0201761,1.0485,0,1.0485,22.88,7.31,24.01937759
12/02/2021 07:30,22.763,-0.95,22.78281521,0.953,0,0.953,21.81,-0.95,21.83068025,23.833,6.13,24.60871368,0.953,0,0.953,22.88,6.13,23.68694366
12/02/2021 08:00,23.3835,-1.68,23.44377257,0.9835,0,0.9835,22.4,-1.68,22.46291165,25.1535,7.97,26.38597094,0.9835,0,0.9835,24.17,7.97,25.45014342
12/02/2021 08:30,24.562,0.28,24.56359591,1.182,0,1.182,23.38,0.28,23.38167659,25.702,6.71,26.56345053,1.182,0,1.182,24.52,6.71,25.42153615
12/02/2021 09:00,25.444,0.81,25.45688976,1.394,0,1.394,24.05,0.81,24.06363647,26.554,7.05,27.47394067,1.394,0,1.394,25.16,7.05,26.12906619
12/02/2021 09:30,25.266,-1.05,25.28780845,1.936,0,1.936,23.33,-1.05,23.35361642,27.096,9.03,28.56105943,1.936,0,1.936,25.16,9.03,26.73137669
12/02/2021 10:00,24.7365,-1.4,24.77608589,2.5065,0,2.5065,22.23,-1.4,22.27404094,26.5665,8.73,27.96411669,2.5065,0,2.5065,24.06,8.73,25.594853
12/02/2021 10:30,24.86,-1.4,24.89938955,3.17,0,3.17,21.69,-1.4,21.73513515,26.68,8.73,28.07196644,3.17,0,3.17,23.51,8.73,25.07853664
12/02/2021 11:00,24.793,-1.4,24.83249583,3.573,0,3.573,21.22,-1.4,21.2661327,26.583,8.8,28.00171225,3.573,0,3.573,23.01,8.8,24.6353425
12/02/2021 11:30,24.317,-1.4,24.35726768,4.747,0,4.747,19.57,-1.4,19.62001274,26.047,8.85,27.50942946,4.747,0,4.747,21.3,8.85,23.06539616
12/02/2021 12:00,23.8265,0.71,23.83707621,7.2865,0,7.2865,16.54,0.71,16.5552318,24.6865,6.44,25.51268081,7.2865,0,7.2865,17.4,6.44,18.55353336
12/02/2021 12:30,23.9935,1.11,24.01916198,8.1735,0,8.1735,15.82,1.11,15.8588934,24.7235,6.11,25.46730359,8.1735,0,8.1735,16.55,6.11,17.64184231
12/02/2021 13:00,23.5215,0.72,23.53251713,9.0615,0,9.0615,14.46,0.72,14.47791421,24.3215,6.28,25.11919111,9.0615,0,9.0615,15.26,6.28,16.50169688
12/02/2021 13:30,22.477,-1.82,22.55056383,9.267,0,9.267,13.21,-1.82,13.33478534,23.947,8.21,25.31527027,9.267,0,9.267,14.68,8.21,16.81982461
12/02/2021 14:00,21.5925,-1.18,21.62471864,9.5925,0,9.5925,12,-1.18,12.05787709,22.7125,7.05,23.7815087,9.5925,0,9.5925,13.12,7.05,14.89419014
12/02/2021 14:30,21.2515,0.7,21.26302547,9.2515,0,9.2515,12,0.7,12.02039933,21.8915,5.19,22.49830821,9.2515,0,9.2515,12.64,5.19,13.66402942
12/02/2021 15:00,21.056,0.77,21.07007442,8.606,0,8.606,12.45,0.77,12.47378852,21.716,5.19,22.32757837,8.606,0,8.606,13.11,5.19,14.09993617
12/02/2021 15:30,20.989,0,20.989,7.689,0,7.689,13.3,0,13.3,21.659,4.79,22.1823439,7.689,0,7.689,13.97,4.79,14.76837838
12/02/2021 16:00,21.845,0.68,21.85558109,5.785,0,5.785,16.06,0.68,16.07438957,22.555,4.79,23.0580165,5.785,0,5.785,16.77,4.79,17.44067086
12/02/2021 16:30,22.9415,0.68,22.95157559,3.8315,0,3.8315,19.11,0.68,19.12209455,23.6815,4.85,24.17304164,3.8315,0,3.8315,19.85,4.85,20.43391788
12/02/2021 17:00,23.9625,-2.11,24.05521786,1.8725,0,1.8725,22.09,-2.11,22.19054303,25.6625,7.42,26.71367265,1.8725,0,1.8725,23.79,7.42,24.9202829
12/02/2021 17:30,25.3335,-2.11,25.42121795,1.2635,0,1.2635,24.07,-2.11,24.16230535,27.1635,7.72,28.23923038,1.2635,0,1.2635,25.9,7.72,27.0260689
12/02/2021 18:00,26.766,-1.92,26.83477512,1.236,0,1.236,25.53,-1.92,25.60209562,28.666,8.06,29.77756128,1.236,0,1.236,27.43,8.06,28.58965722
12/02/2021 18:30,27.2835,-1.48,27.32361199,1.2335,0,1.2335,26.05,-1.48,26.09200836,29.0535,7.79,30.07972676,1.2335,0,1.2335,27.82,7.79,28.89007615
12/02/2021 19:00,26.6495,-1.87,26.71502855,1.2295,0,1.2295,25.42,-1.87,25.48868965,28.4995,7.79,29.54497589,1.2295,0,1.2295,27.27,7.79,28.36083567
12/02/2021 19:30,25.1615,-2.71,25.30701844,1.1915,0,1.1915,23.97,-2.71,24.12270714,26.9715,7.08,27.88526873,1.1915,0,1.1915,25.78,7.08,26.7345245
12/02/2021 20:00,24.7285,-2.71,24.87655145,1.1885,0,1.1885,23.54,-2.71,23.69547847,25.9685,5.75,26.59747154,1.1885,0,1.1885,24.78,5.75,25.43837455
12/02/2021 20:30,23.41,-2.86,23.58405605,1.2,0,1.2,22.21,-2.86,22.39338518,25.18,7.01,26.13756875,1.2,0,1.2,23.98,7.01,24.98360462
12/02/2021 21:00,22.3515,-3.2,22.57940549,1.2215,0,1.2215,21.13,-3.2,21.37093587,24.0815,6.71,24.99885482,1.2215,0,1.2215,22.86,6.71,23.82443494
12/02/2021 21:30,21.281,-2.22,21.39648011,1.231,0,1.231,20.05,-2.22,20.17252835,22.461,4.93,22.99568266,1.231,0,1.231,21.23,4.93,21.79490307
12/02/2021 22:00,20.5445,-1.26,20.58310181,1.2345,0,1.2345,19.31,-1.26,19.35106457,21.2945,3.58,21.59333532,1.2345,0,1.2345,20.06,3.58,20.37694776
12/02/2021 22:30,19.707,-1.42,19.75809325,1.227,0,1.227,18.48,-1.42,18.53447598,20.447,3.44,20.73435335,1.227,0,1.227,19.22,3.44,19.52541933
12/02/2021 23:00,18.5015,-1.69,18.5785253,1.1915,0,1.1915,17.31,-1.69,17.3923029,19.2315,3.25,19.5041814,1.1915,0,1.1915,18.04,3.25,18.33041462
12/02/2021 23:30,18.0185,-1.94,18.12263618,1.2185,0,1.2185,16.8,-1.94,16.91164096,18.8085,3.38,19.10978996,1.2185,0,1.2185,17.59,3.38,17.91179779
13/02/2021 00:00,17.241,-4.24,17.7547087,1.231,0,1.231,16.01,-4.24,16.56193527,18.741,5.4,19.50346331,1.231,0,1.231,17.51,5.4,18.3237578
13/02/2021 00:30,20.0455,-2.06,20.15107119,1.2355,0,1.2355,18.81,-2.06,18.92246548,20.9455,3.67,21.26459194,1.2355,0,1.2355,19.71,3.67,20.04876555
13/02/2021 01:00,20.725,-1.29,20.76510836,1.215,0,1.215,19.51,-1.29,19.55260085,21.475,3.52,21.76157221,1.215,0,1.215,20.26,3.52,20.56351137
13/02/2021 01:30,20.282,-1.7,20.35312074,1.232,0,1.232,19.05,-1.7,19.1257026,21.022,3.16,21.25817687,1.232,0,1.232,19.79,3.16,20.04070109
13/02/2021 02:00,19.8285,-1.82,19.91185105,1.2285,0,1.2285,18.6,-1.82,18.68883089,20.5885,3.06,20.81465667,1.2285,0,1.2285,19.36,3.06,19.60033673
13/02/2021 02:30,20.054,-1.62,20.11932693,1.244,0,1.244,18.81,-1.62,18.87963188,20.804,3.22,21.05171765,1.244,0,1.244,19.56,3.22,19.82326916
13/02/2021 03:00,19.9455,-1.54,20.00486366,1.2455,0,1.2455,18.7,-1.54,18.76330461,20.6955,3.3,20.95694921,1.2455,0,1.2455,19.45,3.3,19.72796239
13/02/2021 03:30,19.683,-1.48,19.7385635,1.243,0,1.243,18.44,-1.48,18.49929728,20.423,3.41,20.70572455,1.243,0,1.243,19.18,3.41,19.48077257
13/02/2021 04:00,19.199,-1.72,19.2758917,1.239,0,1.239,17.96,-1.72,18.04217282,19.949,3.23,20.20879761,1.239,0,1.239,18.71,3.23,18.98675854
13/02/2021 04:30,18.819,-1.85,18.9097134,1.239,0,1.239,17.58,-1.85,17.67707272,19.549,3.1,19.79326656,1.239,0,1.239,18.31,3.1,18.5705708
13/02/2021 05:00,18.5055,-1.74,18.5871227,1.2355,0,1.2355,17.27,-1.74,17.35743357,19.2355,3.22,19.50315001,1.2355,0,1.2355,18,3.22,18.28574308
13/02/2021 05:30,18.6075,-1.65,18.68051274,1.2375,0,1.2375,17.37,-1.65,17.44819188,19.3275,3.22,19.59389334,1.2375,0,1.2375,18.09,3.22,18.37434353
13/02/2021 06:00,18.7545,-1.6,18.82262655,1.2445,0,1.2445,17.51,-1.6,17.58294913,19.4845,3.31,19.76364947,1.2445,0,1.2445,18.24,3.31,18.53789902
13/02/2021 06:30,20.223,-0.88,20.24213746,1.243,0,1.243,18.98,-0.88,19.00038947,20.973,4.06,21.36235776,1.243,0,1.243,19.73,4.06,20.14339842
13/02/2021 07:00,19.8665,-0.99,19.89115186,1.2265,0,1.2265,18.64,-0.99,18.66627172,20.6165,3.93,20.98773385,1.2265,0,1.2265,19.39,3.93,19.78426142
13/02/2021 07:30,19.443,-1.08,19.47297227,1.233,0,1.233,18.21,-1.08,18.24199825,20.183,3.87,20.55067855,1.233,0,1.233,18.95,3.87,19.34113234
13/02/2021 08:00,19.781,-1.02,19.8072805,1.231,0,1.231,18.55,-1.02,18.57802196,20.521,3.87,20.88272829,1.231,0,1.231,19.29,3.87,19.6743742
13/02/2021 08:30,20.451,-0.94,20.47259146,1.421,0,1.421,19.03,-0.94,19.05320183,21.201,3.93,21.56217292,1.421,0,1.421,19.78,3.93,20.16663829
13/02/2021 09:00,21.255,-0.79,21.26967618,1.755,0,1.755,19.5,-0.79,19.515996,21.995,4,22.35576044,1.755,0,1.755,20.24,4,20.63147111
13/02/2021 09:30,22.3945,-0.67,22.40452031,1.8945,0,1.8945,20.5,-0.67,20.51094586,23.1545,4.48,23.58391974,1.8945,0,1.8945,21.26,4.48,21.72689577
13/02/2021 10:00,22.639,-0.67,22.64891214,2.039,0,2.039,20.6,-0.67,20.61089275,23.399,4.48,23.82401312,2.039,0,2.039,21.36,4.48,21.82475659
13/02/2021 10:30,22.6135,-0.67,22.62342331,2.3235,0,2.3235,20.29,-0.67,20.30105909,23.3735,4.23,23.75317668,2.3235,0,2.3235,21.05,4.23,21.47080343
13/02/2021 11:00,22.8775,-2.17,22.98018508,2.5175,0,2.5175,20.36,-2.17,20.47531441,24.0175,5.42,24.6214684,2.5175,0,2.5175,21.5,5.42,22.17264982
13/02/2021 11:30,22.5835,-2.73,22.74790918,2.8735,0,2.8735,19.71,-2.73,19.89816574,24.2435,6.92,25.21177686,2.8735,0,2.8735,21.37,6.92,22.46248651
13/02/2021 12:00,22.4285,-2.86,22.61011305,3.0185,0,3.0185,19.41,-2.86,19.61957441,24.0885,6.81,25.03261737,3.0185,0,3.0185,21.07,6.81,22.14319309
13/02/2021 12:30,22.709,-2.86,22.88838747,2.959,0,2.959,19.75,-2.86,19.95600411,24.379,6.75,25.29620804,2.959,0,2.959,21.42,6.75,22.45838151
13/02/2021 13:00,22.9495,-2.92,23.13451859,2.7095,0,2.7095,20.24,-2.92,20.44954767,24.6295,6.75,25.53771271,2.7095,0,2.7095,21.92,6.75,22.93575593
13/02/2021 13:30,22.729,-2.92,22.91579894,3.279,0,3.279,19.45,-2.92,19.66796634,24.389,6.82,25.32460703,3.279,0,3.279,21.11,6.82,22.18433006
13/02/2021 14:00,22.1575,-3.19,22.38595332,3.3575,0,3.3575,18.8,-3.19,19.06872046,23.8175,6.66,24.73113233,3.3575,0,3.3575,20.46,6.66,21.51667261
13/02/2021 14:30,21.098,-3.54,21.39292416,4.428,0,4.428,16.67,-3.54,17.0417282,22.688,6.42,23.57884102,4.428,0,4.428,18.26,6.42,19.35572267
13/02/2021 15:00,20.8145,-3.54,21.11338462,3.5745,0,3.5745,17.24,-3.54,17.59969318,22.4245,6.42,23.32540675,3.5745,0,3.5745,18.85,6.42,19.91328451
13/02/2021 15:30,21.2055,-3.54,21.49894952,2.2755,0,2.2755,18.93,-3.54,19.25815412,22.8755,6.36,23.74316955,2.2755,0,2.2755,20.6,6.36,21.55944341
13/02/2021 16:00,21.42,-3.54,21.71055043,1.87,0,1.87,19.55,-3.54,19.86791635,23.1,6.36,23.9595409,1.87,0,1.87,21.23,6.36,22.16218626
13/02/2021 16:30,21.861,-3.54,22.14576531,1.801,0,1.801,20.06,-3.54,20.36995827,23.551,6.27,24.3713459,1.801,0,1.801,21.75,6.27,22.63571072
13/02/2021 17:00,23.3645,-2.97,23.5525107,1.4045,0,1.4045,21.96,-2.97,22.15993005,25.1245,6.78,26.0232377,1.4045,0,1.4045,23.72,6.78,24.66995744
13/02/2021 17:30,24.7545,-2.66,24.89700525,1.2445,0,1.2445,23.51,-2.66,23.66000211,26.5745,7.11,27.50920119,1.2445,0,1.2445,25.33,7.11,26.30895285
13/02/2021 18:00,25.749,-2.21,25.84366655,1.239,0,1.239,24.51,-2.21,24.60943315,27.599,7.45,28.5868379,1.239,0,1.239,26.36,7.45,27.39255556
13/02/2021 18:30,26.0205,-2.21,26.11418236,1.2405,0,1.2405,24.78,-2.21,24.87835405,27.9005,7.54,28.9013754,1.2405,0,1.2405,26.66,7.54,27.70572504
13/02/2021 19:00,25.251,-2.53,25.37742897,1.231,0,1.231,24.02,-2.53,24.15287354,27.101,7.33,28.07477695,1.231,0,1.231,25.87,7.33,26.88839527
13/02/2021 19:30,23.949,-2.84,24.11680329,1.229,0,1.229,22.72,-2.84,22.89681201,25.759,7.13,26.72756968,1.229,0,1.229,24.53,7.13,25.5452109
13/02/2021 20:00,22.8705,-1.16,22.89989891,1.2405,0,1.2405,21.63,-1.16,21.66108261,23.8005,4.45,24.21293663,1.2405,0,1.2405,22.56,4.45,22.99469721
13/02/2021 20:30,21.6625,-1.1,21.69041047,1.2425,0,1.2425,20.42,-1.1,20.44960635,22.4425,3.78,22.7586073,1.2425,0,1.2425,21.2,3.78,21.53435395
13/02/2021 21:00,21.106,-1.1,21.1346454,1.236,0,1.236,19.87,-1.1,19.90042462,21.876,3.85,22.21220106,1.236,0,1.236,20.64,3.85,20.996002
13/02/2021 21:30,20.061,-2.47,20.21248676,1.231,0,1.231,18.83,-2.47,18.99130854,21.261,4.82,21.80051653,1.231,0,1.231,20.03,4.82,20.60177905
13/02/2021 22:00,19.207,-2.1,19.32146084,1.237,0,1.237,17.97,-2.1,18.09228841,20.157,3.86,20.52326117,1.237,0,1.237,18.92,3.86,19.30973848
13/02/2021 22:30,18.4655,-1.66,18.53996468,1.2355,0,1.2355,17.23,-1.66,17.30978047,19.1955,3.13,19.44901335,1.2355,0,1.2355,17.96,3.13,18.23070213
13/02/2021 23:00,17.3885,-1.88,17.48983511,1.2285,0,1.2285,16.16,-1.88,16.26898891,18.0985,2.97,18.34057257,1.2285,0,1.2285,16.87,2.97,17.12944249
13/02/2021 23:30,16.886,-1.96,16.99937046,1.236,0,1.236,15.65,-1.96,15.77225729,17.586,2.86,17.81704229,1.236,0,1.236,16.35,2.86,16.59825593
14/02/2021 00:00,16.574,-2.07,16.70276552,1.244,0,1.244,15.33,-2.07,15.46912409,17.264,2.72,17.476959,1.244,0,1.244,16.02,2.72,16.24927075
14/02/2021 00:30,18.51,-3.58,18.85302363,1.24,0,1.24,17.27,-3.58,17.6371568,19.75,4.23,20.19790583,1.24,0,1.24,18.51,4.23,18.98717989
14/02/2021 01:00,19.12,-2.16,19.24162155,1.25,0,1.25,17.87,-2.16,18.00006944,19.84,2.68,20.02018981,1.25,0,1.25,18.59,2.68,18.78218571
14/02/2021 01:30,18.812,-2.39,18.96321291,1.252,0,1.252,17.56,-2.39,17.72189888,19.542,2.49,19.69999655,1.252,0,1.252,18.29,2.49,18.4587161
14/02/2021 02:00,18.583,-2.39,18.73606119,1.253,0,1.253,17.33,-2.39,17.49402755,19.313,2.55,19.48061778,1.253,0,1.253,18.06,2.55,18.23913649
14/02/2021 02:30,18.805,-2.39,18.95626875,1.255,0,1.255,17.55,-2.39,17.71199029,19.535,2.55,19.70072905,1.255,0,1.255,18.28,2.55,18.45700138
14/02/2021 03:00,18.5245,-2.24,18.65943998,1.2545,0,1.2545,17.27,-2.24,17.41466336,19.2645,2.69,19.45140253,1.2545,0,1.2545,18.01,2.69,18.20978308
14/02/2021 03:30,17.77,-4.11,18.23910634,1.25,0,1.25,16.52,-4.11,17.02358658,19.08,4.3,19.55853778,1.25,0,1.25,17.83,4.3,18.34118044
14/02/2021 04:00,17.1835,-4.86,17.85755505,1.2535,0,1.2535,15.93,-4.86,16.65486415,18.7135,4.87,19.33680383,1.2535,0,1.2535,17.46,4.87,18.12645856
14/02/2021 04:30,16.908,-4.86,17.5926139,1.258,0,1.258,15.65,-4.86,16.38725419,18.418,4.87,19.05097436,1.258,0,1.258,17.16,4.87,17.83767081
14/02/2021 05:00,16.4265,-4.97,17.16189973,1.2565,0,1.2565,15.17,-4.97,15.96338936,17.9265,4.78,18.55283812,1.2565,0,1.2565,16.67,4.78,17.34177903
14/02/2021 05:30,16.3545,-4.89,17.06990833,1.2545,0,1.2545,15.1,-4.89,15.87205406,17.8445,4.86,18.49447972,1.2545,0,1.2545,16.59,4.86,17.28721204
14/02/2021 06:00,16.2105,-4.89,16.93199369,1.2505,0,1.2505,14.96,-4.89,15.73892309,17.7005,4.86,18.35557954,1.2505,0,1.2505,16.45,4.86,17.15290354
14/02/2021 06:30,16.523,-4.74,17.18944819,1.253,0,1.253,15.27,-4.74,15.98876168,18.013,4.94,18.67810935,1.253,0,1.253,16.76,4.94,17.4728704
14/02/2021 07:00,16.804,-4.47,17.38836726,1.244,0,1.244,15.56,-4.47,16.18933291,18.294,5.1,18.99158856,1.244,0,1.244,17.05,5.1,17.79641818
14/02/2021 07:30,16.4035,-4.47,17.00163852,1.2435,0,1.2435,15.16,-4.47,15.80526811,17.8935,5.15,18.61987761,1.2435,0,1.2435,16.65,5.15,17.42828161
14/02/2021 08:00,16.5705,-4.4,17.14472135,1.2205,0,1.2205,15.35,-4.4,15.96817147,18.0705,5.28,18.82608218,1.2205,0,1.2205,16.85,5.28,17.65788492
14/02/2021 08:30,17.117,-4.45,17.68598849,1.237,0,1.237,15.88,-4.45,16.49172217,18.637,5.28,19.37049739,1.237,0,1.237,17.4,5.28,18.18346502
14/02/2021 09:00,17.8675,-4.34,18.38703772,1.2675,0,1.2675,16.6,-4.34,17.15796025,19.3975,5.28,20.10326855,1.2675,0,1.2675,18.13,5.28,18.88320153
