Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/02/2021 09:30,18.955,-4.07,19.38702981,1.395,0,1.395,17.56,-4.07,18.02549583,20.525,5.47,21.24138708,1.395,0,1.395,19.13,5.47,19.89667811
14/02/2021 10:00,19.8725,-3.85,20.24200475,1.4525,0,1.4525,18.42,-3.85,18.81804719,21.4625,5.57,22.17349333,1.4525,0,1.4525,20.01,5.57,20.77077273
14/02/2021 10:30,20.706,-2.86,20.90258443,1.516,0,1.516,19.19,-2.86,19.40195093,21.986,4.73,22.48904391,1.516,0,1.516,20.47,4.73,21.0093741
14/02/2021 11:00,21.705,-1.17,21.73651133,1.545,0,1.545,20.16,-1.17,20.19392235,22.465,3.62,22.75479345,1.545,0,1.545,20.92,3.62,21.23089259
14/02/2021 11:30,22.1335,-1.17,22.16440214,1.5535,0,1.5535,20.58,-1.17,20.61323119,22.8935,3.62,23.17793654,1.5535,0,1.5535,21.34,3.62,21.64486082
14/02/2021 12:00,22.635,-1.11,22.66220036,1.555,0,1.555,21.08,-1.11,21.10920415,23.415,3.69,23.70397277,1.555,0,1.555,21.86,3.69,22.16925123
14/02/2021 12:30,23.0455,-3.39,23.2935006,1.6155,0,1.6155,21.43,-3.39,21.69647437,24.7855,6.28,25.56871937,1.6155,0,1.6155,23.17,6.28,24.00598467
14/02/2021 13:00,22.805,-3.39,23.05558772,1.635,0,1.635,21.17,-3.39,21.43970615,24.525,6.28,25.31627984,1.635,0,1.635,22.89,6.28,23.73584842
14/02/2021 13:30,22.3755,-3.58,22.66008385,1.6355,0,1.6355,20.74,-3.58,21.04670996,24.1155,6.36,24.94006697,1.6355,0,1.6355,22.48,6.36,23.36236289
14/02/2021 14:00,21.8945,-2.27,22.01186113,1.6645,0,1.6645,20.23,-2.27,20.3569595,22.9845,4.33,23.38880374,1.6645,0,1.6645,21.32,4.33,21.75525913
14/02/2021 14:30,21.0605,-3.74,21.39000375,1.3405,0,1.3405,19.72,-3.74,20.07152211,22.7205,5.83,23.45655602,1.3405,0,1.3405,21.38,5.83,22.16062499
14/02/2021 15:00,20.7255,-3.81,21.07278933,0.8855,0,0.8855,19.84,-3.81,20.20251717,22.3855,5.76,23.11467521,0.8855,0,0.8855,21.5,5.76,22.25820298
14/02/2021 15:30,20.929,-3.81,21.27296738,0.739,0,0.739,20.19,-3.81,20.54634274,22.599,5.76,23.32150083,0.739,0,0.739,21.86,5.76,22.60613191
14/02/2021 16:00,21.157,-3.75,21.48676683,0.627,0,0.627,20.53,-3.75,20.86967657,22.847,5.76,23.5618974,0.627,0,0.627,22.22,5.76,22.95443312
14/02/2021 16:30,21.7745,-3.69,22.0849485,0.5845,0,0.5845,21.19,-3.69,21.50888654,23.4745,5.76,24.17084505,0.5845,0,0.5845,22.89,5.76,23.60359507
14/02/2021 17:00,22.781,-2.93,22.96864952,0.741,0,0.741,22.04,-2.93,22.23390429,24.311,5.46,24.91658727,0.741,0,0.741,23.57,5.46,24.19414185
14/02/2021 17:30,24.0615,-1.63,24.11664741,1.1715,0,1.1715,22.89,-1.63,22.94796287,25.2115,4.8,25.66436698,1.1715,0,1.1715,24.04,4.8,24.51451815
14/02/2021 18:00,24.1245,-3,24.31031675,0.7445,0,0.7445,23.38,-3,23.57168641,25.9445,6.69,26.79315547,0.7445,0,0.7445,25.2,6.69,26.07289972
14/02/2021 18:30,23.619,-3.18,23.83211197,0.709,0,0.709,22.91,-3.18,23.12964548,25.449,6.69,26.31364097,0.709,0,0.709,24.74,6.69,25.62857195
14/02/2021 19:00,22.465,-2.76,22.63390874,1.165,0,1.165,21.3,-2.76,21.47807254,23.795,4.95,24.30441369,1.165,0,1.165,22.63,4.95,23.16504695
14/02/2021 19:30,21.126,-2.55,21.27934153,0.506,0,0.506,20.62,-2.55,20.77707631,22.256,4.19,22.64697852,0.506,0,0.506,21.75,4.19,22.14991196
14/02/2021 20:00,19.456,-4.19,19.9020611,0.516,0,0.516,18.94,-4.19,19.3979303,21.056,5.2,21.68859461,0.516,0,0.516,20.54,5.2,21.18800604
14/02/2021 20:30,18.8675,-2.54,19.03770354,0.5175,0,0.5175,18.35,-2.54,18.52495884,19.7675,3.19,20.0232404,0.5175,0,0.5175,19.25,3.19,19.51252418
14/02/2021 21:00,18.1495,-2.46,18.31545659,0.9995,0,0.9995,17.15,-2.46,17.32553318,18.8995,2.56,19.07209218,0.9995,0,0.9995,17.9,2.56,18.08213483
14/02/2021 21:30,17.118,-3.41,17.45434112,0.528,0,0.528,16.59,-3.41,16.93682969,18.178,3.46,18.50435851,0.528,0,0.528,17.65,3.46,17.98594173
14/02/2021 22:00,15.7505,-5.14,16.56797665,0.5105,0,0.5105,15.24,-5.14,16.0834449,17.3205,4.81,17.97597898,0.5105,0,0.5105,16.81,4.81,17.48462753
14/02/2021 22:30,15.0025,-5.02,15.82009501,0.5125,0,0.5125,14.49,-5.02,15.33494376,16.5325,4.81,17.21800384,0.5125,0,0.5125,16.02,4.81,16.72652086
14/02/2021 23:00,14.1865,-5.1,15.07537005,0.5065,0,0.5065,13.68,-5.1,14.59973972,15.6965,4.75,16.39946988,0.5065,0,0.5065,15.19,4.75,15.91535736
14/02/2021 23:30,13.8895,-5.2,14.83098818,0.6595,0,0.6595,13.23,-5.2,14.21523479,15.3795,4.75,16.09632008,0.6595,0,0.6595,14.72,4.75,15.46741413
15/02/2021 00:00,13.7485,-4.57,14.48813833,1.1685,0,1.1685,12.58,-4.57,13.38436775,14.9985,3.97,15.51502183,1.1685,0,1.1685,13.83,3.97,14.38853015
15/02/2021 00:30,16.628,-2.49,16.81340192,1.188,0,1.188,15.44,-2.49,15.63949168,17.338,2.34,17.49519488,1.188,0,1.188,16.15,2.34,16.31864271
15/02/2021 01:00,17.5615,-2.21,17.7000108,1.1815,0,1.1815,16.38,-2.21,16.52841493,18.2815,2.54,18.45710818,1.1815,0,1.1815,17.1,2.54,17.28761406
15/02/2021 01:30,17.236,-2.45,17.40925604,1.186,0,1.186,16.05,-2.45,16.23591697,17.966,2.33,18.11645815,1.186,0,1.186,16.78,2.33,16.94099466
15/02/2021 02:00,16.8625,-2.37,17.02823556,1.1825,0,1.1825,15.68,-2.37,15.85809888,17.5925,2.43,17.75953142,1.1825,0,1.1825,16.41,2.43,16.5889421
15/02/2021 02:30,16.6645,-4.5,17.26138929,1.1845,0,1.1845,15.48,-4.5,16.12080643,18.1445,4.7,18.74334229,1.1845,0,1.1845,16.96,4.7,17.59919316
15/02/2021 03:00,16.545,-4.8,17.22721756,1.185,0,1.185,15.36,-4.8,16.09253243,18.145,4.86,18.78458477,1.185,0,1.185,16.96,4.86,17.64259618
15/02/2021 03:30,16.0385,-4.96,16.78794455,1.1885,0,1.1885,14.85,-4.96,15.65643957,17.5785,4.78,18.21680714,1.1885,0,1.1885,16.39,4.78,17.0728
15/02/2021 04:00,15.6405,-4.96,16.40813336,1.1905,0,1.1905,14.45,-4.96,15.27756852,17.1705,4.85,17.84232525,1.1905,0,1.1905,15.98,4.85,16.69978742
15/02/2021 04:30,15.2,-5.08,16.02642817,1.2,0,1.2,14,-5.08,14.89316622,16.71,4.69,17.35569647,1.2,0,1.2,15.51,4.69,16.20358602
15/02/2021 05:00,15.1105,-4.95,15.90061981,1.1105,0,1.1105,14,-4.95,14.84932658,16.6205,4.8,17.29974047,1.1105,0,1.1105,15.51,4.8,16.23576607
15/02/2021 05:30,15.6215,-4.81,16.34525504,1.2015,0,1.2015,14.42,-4.81,15.20106904,17.1315,4.92,17.82399204,1.2015,0,1.2015,15.93,4.92,16.67247132
15/02/2021 06:00,15.8095,-4.76,16.51053876,1.1195,0,1.1195,14.69,-4.76,15.44194612,17.3395,4.92,18.02400234,1.1195,0,1.1195,16.22,4.92,16.94977286
15/02/2021 06:30,17.276,-3.75,17.67831089,1.196,0,1.196,16.08,-3.75,16.51147783,18.726,5.29,19.45885855,1.196,0,1.196,17.53,5.29,18.31078917
15/02/2021 07:00,18.6965,1.03,18.72485013,1.1065,0,1.1065,17.59,1.03,17.62013053,18.6365,1.03,18.66494126,1.1065,0,1.1065,17.53,1.03,17.56023348
15/02/2021 07:30,19.4505,1.7,19.52464981,1.1805,0,1.1805,18.27,1.7,18.34892095,19.3505,1.69,19.42415893,1.1805,0,1.1805,18.17,1.69,18.24842459
15/02/2021 08:00,20.315,-1.73,20.38852925,1.305,0,1.305,19.01,-1.73,19.08855678,21.245,5.12,21.85324747,1.305,0,1.305,19.94,5.12,20.58684046
15/02/2021 08:30,20.3315,-2.31,20.46230662,1.6015,0,1.6015,18.73,-2.31,18.87191034,22.0115,7.6,23.28660843,1.6015,0,1.6015,20.41,7.6,21.77907482
15/02/2021 09:00,20.9985,-2,21.09352987,2.1785,0,2.1785,18.82,-2,18.92597157,22.6785,7.91,24.01837759,2.1785,0,2.1785,20.5,7.91,21.97312222
15/02/2021 09:30,20.9425,-2.12,21.04952983,3.4525,0,3.4525,17.49,-2.12,17.61801635,22.5925,7.77,23.89129457,3.4525,0,3.4525,19.14,7.77,20.6570206
15/02/2021 10:00,20.703,-2,20.79938001,3.813,0,3.813,16.89,-2,17.00800106,22.333,8.01,23.72599817,3.813,0,3.813,18.52,8.01,20.17797066
15/02/2021 10:30,20.7175,-1.77,20.79297252,3.9775,0,3.9775,16.74,-1.77,16.83331518,21.4775,5.15,22.08631944,3.9775,0,3.9775,17.5,5.15,18.24205306
15/02/2021 11:00,20.7125,0.74,20.72571485,3.5925,0,3.5925,17.12,0.74,17.13598553,21.4625,5.15,22.0717332,3.5925,0,3.5925,17.87,5.15,18.5972955
15/02/2021 11:30,20.6775,0.74,20.69073721,3.7675,0,3.7675,16.91,0.74,16.92618386,21.4275,5.1,22.02606992,3.7675,0,3.7675,17.66,5.1,18.38166478
15/02/2021 12:00,20.4335,0,20.4335,4.8935,0,4.8935,15.54,0,15.54,21.1635,5.1,21.76933008,4.8935,0,4.8935,16.27,5.1,17.05059823
15/02/2021 12:30,20.617,0.76,20.6310031,5.257,0,5.257,15.36,0.76,15.37879059,21.347,5.1,21.94776547,5.257,0,5.257,16.09,5.1,16.87892473
15/02/2021 13:00,20.5215,0.76,20.53556822,5.2915,0,5.2915,15.23,0.76,15.24895078,21.2415,4.94,21.80836817,5.2915,0,5.2915,15.95,4.94,16.69748784
15/02/2021 13:30,20.699,0.68,20.71016661,4.469,0,4.469,16.23,0.68,16.24423898,21.429,4.81,21.962198,4.469,0,4.469,16.96,4.81,17.62888822
15/02/2021 14:00,20.645,0.68,20.6561958,3.365,0,3.365,17.28,0.68,17.29337445,21.395,5.01,21.97375992,3.365,0,3.365,18.03,5.01,18.71312374
15/02/2021 14:30,20.506,0.68,20.51727165,2.986,0,2.986,17.52,0.68,17.53319138,21.256,5.01,21.83844399,2.986,0,2.986,18.27,5.01,18.94447149
15/02/2021 15:00,20.682,0.75,20.69559431,2.932,0,2.932,17.75,0.75,17.765838,21.442,5.08,22.03555681,2.932,0,2.932,18.51,5.08,19.1944393
15/02/2021 15:30,20.2575,0.68,20.26890984,4.2775,0,4.2775,15.98,0.68,15.99446154,20.9875,4.96,21.56563832,4.2775,0,4.2775,16.71,4.96,17.43059666
15/02/2021 16:00,20.3745,0.68,20.38584436,2.8545,0,2.8545,17.52,0.68,17.53319138,21.1345,4.76,21.66390293,2.8545,0,2.8545,18.28,4.76,18.88957384
15/02/2021 16:30,21.039,0,21.039,2.059,0,2.059,18.98,0,18.98,21.809,4.68,22.30548993,2.059,0,2.059,19.75,4.68,20.29691849
15/02/2021 17:00,22.359,0,22.359,1.549,0,1.549,20.81,0,20.81,23.149,4.68,23.61733687,1.549,0,1.549,21.6,4.68,22.10118549
15/02/2021 17:30,23.365,0,23.365,1.225,0,1.225,22.14,0,22.14,24.185,4.56,24.61113214,1.225,0,1.225,22.96,4.56,23.40844292
15/02/2021 18:00,24.238,-2.45,24.36150948,1.168,0,1.168,23.07,-2.45,23.19972845,25.598,6.07,26.30784111,1.168,0,1.168,24.43,6.07,25.17279881
15/02/2021 18:30,24.09,-2.62,24.23205522,1.18,0,1.18,22.91,-2.62,23.05932566,25.93,7.15,26.89772109,1.18,0,1.18,24.75,7.15,25.76208454
15/02/2021 19:00,23.343,-2.85,23.51633792,1.173,0,1.173,22.17,-2.85,22.35243611,25.163,7.04,26.12925887,1.173,0,1.173,23.99,7.04,25.00163395
15/02/2021 19:30,22.1525,-3.14,22.37393252,1.1825,0,1.1825,20.97,-3.14,21.20378504,23.9025,6.73,24.83188286,1.1825,0,1.1825,22.72,6.73,23.69580765
15/02/2021 20:00,20.7935,-3.43,21.07449981,1.1835,0,1.1835,19.61,-3.43,19.90771207,22.5035,6.49,23.42066635,1.1835,0,1.1835,21.32,6.49,22.28592605
15/02/2021 20:30,20.0675,-2.95,20.28317175,1.2075,0,1.2075,18.86,-2.95,19.089319,21.4875,5.5,22.1802312,1.2075,0,1.2075,20.28,5.5,21.01257719
15/02/2021 21:00,19.4845,-1.42,19.53617517,1.2045,0,1.2045,18.28,-1.42,18.33507022,20.2545,3.46,20.54790428,1.2045,0,1.2045,19.05,3.46,19.36166573
15/02/2021 21:30,18.698,-1.59,18.76548172,1.188,0,1.188,17.51,-1.59,17.58204197,19.448,3.33,19.7310315,1.188,0,1.188,18.26,3.33,18.56115568
15/02/2021 22:00,17.451,-1.92,17.55630374,1.181,0,1.181,16.27,-1.92,16.38289657,18.191,3.05,18.44491748,1.181,0,1.181,17.01,3.05,17.28127889
15/02/2021 22:30,16.5235,-2.01,16.64530421,1.1935,0,1.1935,15.33,-2.01,15.46120953,17.2435,2.92,17.48898774,1.1935,0,1.1935,16.05,2.92,16.31345763
15/02/2021 23:00,15.709,-2.16,15.85680551,1.199,0,1.199,14.51,-2.16,14.66989093,16.419,2.79,16.65435862,1.199,0,1.199,15.22,2.79,15.47360656
15/02/2021 23:30,14.869,-3.33,15.2373246,1.199,0,1.199,13.67,-3.33,14.06974769,15.859,3.54,16.24929171,1.199,0,1.199,14.66,3.54,15.08135272
16/02/2021 00:00,14.5255,-4.11,15.09576928,1.2055,0,1.2055,13.32,-4.11,13.9396736,15.8055,4.41,16.40920261,1.2055,0,1.2055,14.6,4.41,15.25149501
16/02/2021 00:30,17.2525,-2.37,17.41452429,1.2025,0,1.2025,16.05,-2.37,16.22403772,18.0625,2.96,18.30342881,1.2025,0,1.2025,16.86,2.96,17.11786202
16/02/2021 01:00,17.4325,-4.13,17.91504832,1.2025,0,1.2025,16.23,-4.13,16.74723261,18.9225,5.03,19.57962988,1.2025,0,1.2025,17.72,5.03,18.42007872
16/02/2021 01:30,17.341,-4.38,17.88559982,1.201,0,1.201,16.14,-4.38,16.72375556,18.921,5.31,19.65198059,1.201,0,1.201,17.72,5.31,18.49849994
16/02/2021 02:00,16.734,-4.68,17.37610877,1.194,0,1.194,15.54,-4.68,16.22941773,18.284,5.1,18.98195606,1.194,0,1.194,17.09,5.1,17.83474418
16/02/2021 02:30,16.2905,-4.75,16.96888005,1.2105,0,1.2105,15.08,-4.75,15.8104048,17.8205,4.99,18.50595364,1.2105,0,1.2105,16.61,4.99,17.34336184
16/02/2021 03:00,16.177,-4.87,16.89414777,1.207,0,1.207,14.97,-4.87,15.74222983,17.707,4.99,18.3966831,1.207,0,1.207,16.5,4.99,17.23804223
16/02/2021 03:30,15.5475,-4.99,16.32865139,1.2075,0,1.2075,14.34,-4.99,15.18340212,17.0775,4.85,17.75284502,1.2075,0,1.2075,15.87,4.85,16.59455935
16/02/2021 04:00,14.87,-4.99,15.68492907,1.2,0,1.2,13.67,-4.99,14.55228504,16.36,4.85,17.0637657,1.2,0,1.2,15.16,4.85,15.91691239
16/02/2021 04:30,14.5235,-5.14,15.40622122,1.2035,0,1.2035,13.32,-5.14,14.27732468,16.0135,4.76,16.70598043,1.2035,0,1.2035,14.81,4.76,15.5561467
16/02/2021 05:00,14.311,-5.02,15.16591972,1.201,0,1.201,13.11,-5.02,14.03825132,15.791,4.88,16.52785773,1.201,0,1.201,14.59,4.88,15.38448894
16/02/2021 05:30,15.198,-4.61,15.88179159,1.188,0,1.188,14.01,-4.61,14.74897285,16.708,5.24,17.51042158,1.188,0,1.188,15.52,5.24,16.38072037
16/02/2021 06:00,15.402,-4.47,16.03753422,1.182,0,1.182,14.22,-4.47,14.90601556,16.912,5.35,17.7380451,1.182,0,1.182,15.73,5.35,16.61491499
16/02/2021 06:30,16.454,-3.99,16.93086578,1.184,0,1.184,15.27,-3.99,15.78268038,17.994,5.75,18.8903821,1.184,0,1.184,16.81,5.75,17.76622076
16/02/2021 07:00,18.0595,-3.08,18.32026038,1.1795,0,1.1795,16.88,-3.08,17.15869459,19.5695,6.41,20.59255764,1.1795,0,1.1795,18.39,6.41,19.47511746
16/02/2021 07:30,19.3445,0,19.3445,1.1745,0,1.1745,18.17,0,18.17,20.1045,4.75,20.65801104,1.1745,0,1.1745,18.93,4.75,19.51684913
16/02/2021 08:00,19.824,0.68,19.8356592,1.234,0,1.234,18.59,0.68,18.60243264,20.594,4.96,21.18288073,1.234,0,1.234,19.36,4.96,19.98527458
16/02/2021 08:30,20.657,0.68,20.6681893,1.587,0,1.587,19.07,0.68,19.0821199,21.437,5.17,22.05161829,1.587,0,1.587,19.85,5.17,20.51222562
16/02/2021 09:00,20.8885,0.76,20.90232122,2.0785,0,2.0785,18.81,0.76,18.82534727,21.6785,5.3,22.31697476,2.0785,0,2.0785,19.6,5.3,20.3039405
16/02/2021 09:30,21.3525,0.68,21.36332503,2.4625,0,2.4625,18.89,0.68,18.90223532,22.1325,5.5,22.80564746,2.4625,0,2.4625,19.67,5.5,20.42446817
16/02/2021 10:00,20.791,0.68,20.80211722,2.861,0,2.861,17.93,0.68,17.94288996,21.561,5.41,22.22936843,2.861,0,2.861,18.7,5.41,19.46684617
16/02/2021 10:30,19.946,-2.2,20.06696081,3.396,0,3.396,16.55,-2.2,16.69558325,21.296,7.01,22.42007395,3.396,0,3.396,17.9,7.01,19.22368591
16/02/2021 11:00,20.084,-2.12,20.19558011,3.054,0,3.054,17.03,-2.12,17.16144807,21.714,7.79,23.06906795,3.054,0,3.054,18.66,7.79,20.22077397
16/02/2021 11:30,20.8565,-2.01,20.95313085,2.3365,0,2.3365,18.52,-2.01,18.62875466,22.5265,7.9,23.87159823,2.3365,0,2.3365,20.19,7.9,21.68054658
16/02/2021 12:00,20.567,-2.07,20.67090683,2.657,0,2.657,17.91,-2.07,18.02922627,22.227,7.83,23.56583181,2.657,0,2.657,19.57,7.83,21.07827792
16/02/2021 12:30,20.8495,-2.07,20.95200588,3.2795,0,3.2795,17.57,-2.07,17.69151774,22.4795,7.78,23.78773466,3.2795,0,3.2795,19.2,7.78,20.71637999
16/02/2021 13:00,19.7555,-2.54,19.91811689,4.8755,0,4.8755,14.88,-2.54,15.09523103,21.2555,7.26,22.46116382,4.8755,0,4.8755,16.38,7.26,17.91680775
16/02/2021 13:30,18.7575,0.71,18.77093248,9.2175,0,9.2175,9.54,0.71,9.566383852,19.3975,4.96,20.02160349,9.2175,0,9.2175,10.18,4.96,11.32404521
16/02/2021 14:00,20.2075,0.76,20.22178667,4.9175,0,4.9175,15.29,0.76,15.30887651,20.9275,5.23,21.57111857,4.9175,0,4.9175,16.01,5.23,16.84259481
16/02/2021 14:30,21.306,0.71,21.31782672,2.166,0,2.166,19.14,0.71,19.15316423,22.086,5.23,22.69679043,2.166,0,2.166,19.92,5.23,20.59512806
16/02/2021 15:00,20.127,0.71,20.13951909,6.277,0,6.277,13.85,0.71,13.86818662,20.837,5.35,21.51285822,6.277,0,6.277,14.56,5.35,15.51180518
16/02/2021 15:30,20.309,0.71,20.32140696,5.229,0,5.229,15.08,0.71,15.09670494,21.029,5.35,21.6988788,5.229,0,5.229,15.8,5.35,16.681202
16/02/2021 16:00,20.467,0.71,20.47931124,3.887,0,3.887,16.58,0.71,16.59519509,21.217,5.35,21.88112403,3.887,0,3.887,17.33,5.35,18.1370174
16/02/2021 16:30,21.494,0.71,21.50572333,2.224,0,2.224,19.27,0.71,19.28307548,22.264,5.35,22.8977771,2.224,0,2.224,20.04,5.35,20.74184418
16/02/2021 17:00,22.2145,0.71,22.2258433,1.8345,0,1.8345,20.38,0.71,20.39236377,23.0045,5.02,23.54585782,1.8345,0,1.8345,21.17,5.02,21.75705173
16/02/2021 17:30,23.264,0.39,23.26726877,1.324,0,1.324,21.94,0.39,21.943466,24.064,4.83,24.54394011,1.324,0,1.324,22.74,4.83,23.24729016
16/02/2021 18:00,24.6035,0.71,24.61374235,1.2435,0,1.2435,23.36,0.71,23.37078732,25.4435,5.36,26.00194785,1.2435,0,1.2435,24.2,5.36,24.78648019
16/02/2021 18:30,24.595,0.71,24.60524588,1.235,0,1.235,23.36,0.71,23.37078732,25.435,5.05,25.93148135,1.235,0,1.235,24.2,5.05,24.72129649
16/02/2021 19:00,24.0265,0.71,24.03698821,1.2365,0,1.2365,22.79,0.71,22.80105699,24.8565,4.97,25.34850079,1.2365,0,1.2365,23.62,4.97,24.13721815
16/02/2021 19:30,22.862,-2.71,23.02205777,0.972,0,0.972,21.89,-2.71,22.05711223,24.122,5.97,24.84978439,0.972,0,0.972,23.15,5.97,23.90739216
16/02/2021 20:00,21.9255,-0.67,21.93573455,1.1055,0,1.1055,20.82,-0.67,20.83077771,22.7055,4.45,23.13746378,1.1055,0,1.1055,21.6,4.45,22.05362782
16/02/2021 20:30,20.884,-0.72,20.89640773,1.184,0,1.184,19.7,-0.72,19.71315297,21.654,4.21,22.05946092,1.184,0,1.184,20.47,4.21,20.89844492
16/02/2021 21:00,20.0345,-0.98,20.05845433,1.1845,0,1.1845,18.85,-0.98,18.87545761,20.8045,3.89,21.1650495,1.1845,0,1.1845,19.62,3.89,20.00191241
16/02/2021 21:30,19.3215,-1.52,19.3811961,1.1815,0,1.1815,18.14,-1.52,18.20357108,20.2315,4.22,20.66692992,1.1815,0,1.1815,19.05,4.22,19.51181437
16/02/2021 22:00,18.3215,-1.21,18.36141232,1.1815,0,1.1815,17.14,-1.21,17.18265695,19.0815,3.74,19.44456845,1.1815,0,1.1815,17.9,3.74,18.2865415
16/02/2021 22:30,17.3835,-1.41,17.44058979,1.1735,0,1.1735,16.21,-1.41,16.2712077,18.1235,3.6,18.47758784,1.1735,0,1.1735,16.95,3.6,17.32808414
16/02/2021 23:00,16.3725,-2.08,16.50409514,1.1825,0,1.1825,15.19,-2.08,15.33174811,17.2725,3.97,17.72287099,1.1825,0,1.1825,16.09,3.97,16.57253752
16/02/2021 23:30,15.5435,-4.12,16.08026095,1.1835,0,1.1835,14.36,-4.12,14.93934403,17.0735,5.78,18.02533778,1.1835,0,1.1835,15.89,5.78,16.90859249
17/02/2021 00:00,15.2475,-3.56,15.65758143,1.1775,0,1.1775,14.07,-3.56,14.51339037,16.4975,4.8,17.18160372,1.1775,0,1.1775,15.32,4.8,16.05435766
17/02/2021 00:30,17.8535,-1.6,17.92505125,1.1735,0,1.1735,16.68,-1.6,16.75656289,18.5935,3.31,18.88582384,1.1735,0,1.1735,17.42,3.31,17.73168069
17/02/2021 01:00,18.0845,-3.08,18.34490502,1.1845,0,1.1845,16.9,-3.08,17.17837012,19.3645,4.99,19.9970988,1.1845,0,1.1845,18.18,4.99,18.85238712
17/02/2021 01:30,17.808,-3.08,18.07238955,1.188,0,1.188,16.62,-3.08,16.90298199,18.998,4.52,19.52829752,1.188,0,1.188,17.81,4.52,18.37461564
17/02/2021 02:00,17.4825,-2.23,17.62415122,1.1925,0,1.1925,16.29,-2.23,16.44192811,18.3525,3.54,18.69079603,1.1925,0,1.1925,17.16,3.54,17.52133557
17/02/2021 02:30,16.9895,-4.22,17.50575649,1.1895,0,1.1895,15.8,-4.22,16.3538497,18.5195,5.48,19.31326695,1.1895,0,1.1895,17.33,5.48,18.17578884
17/02/2021 03:00,16.439,-4.22,16.97200993,1.199,0,1.199,15.24,-4.22,15.81347527,17.919,5.19,18.65547268,1.199,0,1.199,16.72,5.19,17.50698432
17/02/2021 03:30,16.098,-4.08,16.6069866,1.198,0,1.198,14.9,-4.08,15.44850802,17.578,5.31,18.36252118,1.198,0,1.198,16.38,5.31,17.21918988
17/02/2021 04:00,15.5905,-4.29,16.16996568,1.1905,0,1.1905,14.4,-4.29,15.02544841,17.0405,5.12,17.79306158,1.1905,0,1.1905,15.85,5.12,16.65643719
17/02/2021 04:30,15.762,-2.18,15.91204085,1.192,0,1.192,14.57,-2.18,14.73218585,16.552,3.2,16.85849056,1.192,0,1.192,15.36,3.2,15.68979286
17/02/2021 05:00,15.761,-1.75,15.85785676,1.191,0,1.191,14.57,-1.75,14.67471976,16.551,3.06,16.83149432,1.191,0,1.191,15.36,3.06,15.66183897
17/02/2021 05:30,16.181,-1.7,16.27005719,1.181,0,1.181,15,-1.7,15.09602597,16.881,3.17,17.1760607,1.181,0,1.181,15.7,3.17,16.01683177
17/02/2021 06:00,16.33,-1.53,16.40151822,1.17,0,1.17,15.16,-1.53,15.23701086,17.04,3.3,17.35660105,1.17,0,1.17,15.87,3.3,16.20946945
17/02/2021 06:30,17.6465,-1.07,17.6789101,1.1665,0,1.1665,16.48,-1.07,16.51469951,18.3765,3.7,18.74528613,1.1665,0,1.1665,17.21,3.7,17.60324118
17/02/2021 07:00,19.277,-1.87,19.36748897,1.167,0,1.167,18.11,-1.87,18.20629012,20.717,6.69,21.77039708,1.167,0,1.167,19.55,6.69,20.66297655
17/02/2021 07:30,20.8645,0.84,20.88140226,1.1645,0,1.1645,19.7,0.84,19.7179005,21.6445,5.67,22.37483587,1.1645,0,1.1645,20.48,5.67,21.25039529
17/02/2021 08:00,21.3815,0.99,21.40440708,1.2715,0,1.2715,20.11,0.99,20.13435373,22.1615,5.81,22.91043828,1.2715,0,1.2715,20.89,5.81,21.6829011
17/02/2021 08:30,21.754,0.49,21.75951783,1.644,0,1.644,20.11,0.49,20.11596878,22.834,6.8,23.82501954,1.644,0,1.644,21.19,6.8,22.25435014
17/02/2021 09:00,21.926,-1.26,21.96217375,2.346,0,2.346,19.58,-1.26,19.62049948,23.686,9.03,25.34891509,2.346,0,2.346,21.34,9.03,23.1718903
17/02/2021 09:30,21.53,0.58,21.53781094,2.96,0,2.96,18.57,0.58,18.57905541,22.5,6.63,23.45648951,2.96,0,2.96,19.54,6.63,20.63415857
17/02/2021 10:00,20.8965,1.13,20.92703066,4.2965,0,4.2965,16.6,1.13,16.63841639,21.6465,6.14,22.50045693,4.2965,0,4.2965,17.35,6.14,18.40440436
17/02/2021 10:30,20.6865,1,20.71065625,4.6365,0,4.6365,16.05,1,16.08112247,21.4265,6.04,22.26154762,4.6365,0,4.6365,16.79,6.04,17.84336571
17/02/2021 11:00,20.2975,0.8,20.31325937,4.9675,0,4.9675,15.33,0.8,15.35085991,21.0275,5.82,21.81806949,4.9675,0,4.9675,16.06,5.82,17.08203735
17/02/2021 11:30,20.468,0.74,20.48137261,4.018,0,4.018,16.45,0.74,16.46663596,21.208,5.58,21.92978942,4.018,0,4.018,17.19,5.58,18.07297707
17/02/2021 12:00,21.103,0.32,21.10542606,3.073,0,3.073,18.03,0.32,18.03283949,22.053,6.22,22.91338493,3.073,0,3.073,18.98,6.22,19.97320205
17/02/2021 12:30,22.0085,-1.28,22.04569056,2.7385,0,2.7385,19.27,-1.28,19.31246489,23.7085,8.57,25.20987648,2.7385,0,2.7385,20.97,8.57,22.65360457
17/02/2021 13:00,21.9705,-1.42,22.01634098,2.0805,0,2.0805,19.89,-1.42,19.94062436,23.6905,8.43,25.14566941,2.0805,0,2.0805,21.61,8.43,23.1960557
17/02/2021 13:30,21.7525,-1.71,21.81960944,2.0725,0,2.0725,19.68,-1.71,19.75415146,23.4625,8.16,24.84098441,2.0725,0,2.0725,21.39,8.16,22.89361701
17/02/2021 14:00,21.4215,-1.71,21.48964314,2.0715,0,2.0715,19.35,-1.71,19.42541119,23.1315,8.16,24.52859336,2.0715,0,2.0715,21.06,8.16,22.58559718
17/02/2021 14:30,21.398,-1.71,21.46621774,2.108,0,2.108,19.29,-1.71,19.36564484,23.098,8.16,24.49700398,2.108,0,2.108,20.99,8.16,22.5203397
17/02/2021 15:00,21.8135,-1.57,21.86992643,1.6035,0,1.6035,20.21,-1.57,20.27089046,23.5435,8.26,24.9504307,1.6035,0,1.6035,21.94,8.26,23.44336153
17/02/2021 15:30,20.9315,-2.05,21.0316474,1.7515,0,1.7515,19.18,-2.05,19.28924312,22.6315,7.82,23.94446058,1.7515,0,1.7515,20.88,7.82,22.29634051
17/02/2021 16:00,21.68,-1.83,21.75709769,1.27,0,1.27,20.41,-1.83,20.49187644,23.42,8.05,24.7648723,1.27,0,1.27,22.15,8.05,23.56745638
17/02/2021 16:30,22.418,-1.83,22.49256819,1.138,0,1.138,21.28,-1.83,21.35854162,24.188,7.99,25.47350475,1.138,0,1.138,23.05,7.99,24.39554468
17/02/2021 17:00,23.4575,-1.73,23.52120758,0.9775,0,0.9775,22.48,-1.73,22.54646979,25.2575,7.99,26.49115713,0.9775,0,0.9775,24.28,7.99,25.56087831
17/02/2021 17:30,24.2175,-1.86,24.28882266,0.9675,0,0.9675,23.25,-1.86,23.32428134,26.0475,7.82,27.19604119,0.9675,0,0.9675,25.08,7.82,26.27087361
17/02/2021 18:00,25.075,-1.7,25.13256105,0.985,0,0.985,24.09,-1.7,24.1499089,26.925,7.94,28.07132389,0.985,0,0.985,25.94,7.94,27.12797818
17/02/2021 18:30,24.8825,-1.84,24.950439,0.9925,0,0.9925,23.89,-1.84,23.96075333,26.7325,7.8,27.84720015,0.9925,0,0.9925,25.74,7.8,26.89586585
17/02/2021 19:00,23.9205,-2.21,24.02237333,0.9905,0,0.9905,22.93,-2.21,23.03625404,25.7305,7.56,26.81813249,0.9905,0,0.9905,24.74,7.56,25.86931
17/02/2021 19:30,22.8335,-2.31,22.95005059,0.6535,0,0.6535,22.18,-2.31,22.29996637,24.6235,7.47,25.7316469,0.6535,0,0.6535,23.97,7.47,25.10700699
17/02/2021 20:00,21.4765,-2.68,21.64306938,0.5165,0,0.5165,20.96,-2.68,21.13064126,23.2265,7.15,24.30211518,0.5165,0,0.5165,22.71,7.15,23.8089605
17/02/2021 20:30,20.5,-2.97,20.71402665,0.52,0,0.52,19.98,-2.97,20.19953712,22.23,6.92,23.282167,0.52,0,0.52,21.71,6.92,22.78619099
17/02/2021 21:00,19.502,-3.14,19.75316694,0.512,0,0.512,18.99,-3.14,19.24784923,21.202,6.81,22.26883257,0.512,0,0.512,20.69,6.81,21.7819237
17/02/2021 21:30,18.795,-3.31,19.08423761,0.515,0,0.515,18.28,-3.31,18.5772576,20.475,6.63,21.5216757,0.515,0,0.515,19.96,6.63,21.03232037
17/02/2021 22:00,18.1755,-1.63,18.24844378,0.8855,0,0.8855,17.29,-1.63,17.36666347,19.1555,4.57,19.69309727,0.8855,0,0.8855,18.27,4.57,18.83289144
17/02/2021 22:30,16.993,-1.76,17.08390029,0.983,0,0.983,16.01,-1.76,16.10644902,17.843,3.89,18.26211239,0.983,0,0.983,16.86,3.89,17.30293906
17/02/2021 23:00,15.482,-4.08,16.01058163,0.982,0,0.982,14.5,-4.08,15.06308069,16.972,5.54,17.85330177,0.982,0,0.982,15.99,5.54,16.9225205
17/02/2021 23:30,15.489,-3.16,15.80805874,0.989,0,0.989,14.5,-3.16,14.84033692,16.749,4.91,17.45385634,0.989,0,0.989,15.76,4.91,16.50714088
18/02/2021 00:00,15.4885,-1.57,15.56786858,0.9885,0,0.9885,14.5,-1.57,14.58474888,16.2085,3.22,16.52524954,0.9885,0,0.9885,15.22,3.22,15.55688915
18/02/2021 00:30,17.1345,-3.86,17.56390305,0.9945,0,0.9945,16.14,-3.86,16.59515592,18.6545,5.43,19.42872282,0.9945,0,0.9945,17.66,5.43,18.47594382
18/02/2021 01:00,18.076,-3.94,18.50041556,0.986,0,0.986,17.09,-3.94,17.53829239,19.696,5.97,20.58089687,0.986,0,0.986,18.71,5.97,19.63937372
18/02/2021 01:30,17.838,-3.84,18.24663925,0.988,0,0.988,16.85,-3.84,17.28201666,19.388,5.76,20.22553198,0.988,0,0.988,18.4,5.76,19.28049792
18/02/2021 02:00,17.593,-1.62,17.66742904,0.983,0,0.983,16.61,-1.62,16.68881362,18.333,3.33,18.63297585,0.983,0,0.983,17.35,3.33,17.66667484
18/02/2021 02:30,17.5145,-1.62,17.58926122,0.9945,0,0.9945,16.52,-1.62,16.59924095,18.2545,3.33,18.55574494,0.9945,0,0.9945,17.26,3.33,17.57829628
18/02/2021 03:00,16.7985,-2.56,16.99244545,0.9885,0,0.9885,15.81,-2.56,16.0159202,17.7785,3.86,18.19270904,0.9885,0,0.9885,16.79,3.86,17.22799176
18/02/2021 03:30,15.8065,-4.45,16.42096045,0.9965,0,0.9965,14.81,-4.45,15.46410683,17.3165,5.31,18.11235137,0.9965,0,0.9965,16.32,5.31,17.16212399
18/02/2021 04:00,15.22,-4.55,15.88555633,0.99,0,0.99,14.23,-4.55,14.93972557,16.69,4.99,17.41999426,0.99,0,0.99,15.7,4.99,16.47392182
18/02/2021 04:30,14.7795,-4.55,15.46402665,0.9995,0,0.9995,13.78,-4.55,14.51175041,16.2195,4.87,16.9348481,0.9995,0,0.9995,15.22,4.87,15.98015332
18/02/2021 05:00,14.483,-4.55,15.18090211,1.003,0,1.003,13.48,-4.55,14.22718876,15.913,4.87,16.64152845,1.003,0,1.003,14.91,4.87,15.68518409
18/02/2021 05:30,15.3235,-4.19,15.8860238,0.9935,0,0.9935,14.33,-4.19,14.93000335,16.7635,5.2,17.55149373,0.9935,0,0.9935,15.77,5.2,16.60520701
18/02/2021 06:00,15.6795,-4.07,16.19912406,0.9695,0,0.9695,14.71,-4.07,15.26266687,17.1495,5.34,17.96165221,0.9695,0,0.9695,16.18,5.34,17.03842716
18/02/2021 06:30,17.3185,-1.89,17.42132435,0.9585,0,0.9585,16.36,-1.89,16.46880991,18.3285,4.65,18.90916212,0.9585,0,0.9585,17.37,4.65,17.98164064
18/02/2021 07:00,18.295,-1.36,18.34547969,0.975,0,0.975,17.32,-1.36,17.37331287,19.255,4.78,19.83944115,0.975,0,0.975,18.28,4.78,18.89462357
18/02/2021 07:30,18.595,-2.68,18.78713456,0.965,0,0.965,17.63,-2.68,17.83253487,20.215,7.09,21.42228571,0.965,0,0.965,19.25,7.09,20.51415609
18/02/2021 08:00,19.8705,-2.45,20.02097076,1.0005,0,1.0005,18.87,-2.45,19.02838406,21.5105,7.21,22.68668575,1.0005,0,1.0005,20.51,7.21,21.74038178
18/02/2021 08:30,20.582,-2.27,20.70680139,1.242,0,1.242,19.34,-2.27,19.47276303,21.942,6.55,22.89877429,1.242,0,1.242,20.7,6.55,21.71157525
18/02/2021 09:00,21.44,0.71,21.45175284,1.99,0,1.99,19.45,0.71,19.46295455,22.22,5.24,22.82949846,1.99,0,1.99,20.23,5.24,20.89761948
18/02/2021 09:30,21.966,0.71,21.97747156,2.516,0,2.516,19.45,0.71,19.46295455,22.746,5.58,23.420438,2.516,0,2.516,20.23,5.58,20.98545449
18/02/2021 10:00,21.288,0.71,21.29983671,3.808,0,3.808,17.48,0.71,17.49441339,22.038,5.58,22.73345209,3.808,0,3.808,18.23,5.58,19.06487084
18/02/2021 10:30,19.594,0.71,19.60685941,8.904,0,8.904,10.69,0.71,10.71355217,20.264,5.69,21.04770287,8.904,0,8.904,11.36,5.69,12.7053414
18/02/2021 11:00,19.3425,0.71,19.3555265,8.7625,0,8.7625,10.58,0.71,10.60379649,20.0325,5.79,20.85246164,8.7625,0,8.7625,11.27,5.79,12.67031965
18/02/2021 11:30,18.431,-2,18.53919526,9.981,0,9.981,8.45,-2,8.683461291,19.751,8.02,21.31718558,9.981,0,9.981,9.77,8.02,12.64014636
18/02/2021 12:00,18.8075,-1.95,18.90831976,8.6375,0,8.6375,10.17,-1.95,10.35525953,20.1775,8.02,21.71294329,8.6375,0,8.6375,11.54,8.02,14.05318469
18/02/2021 12:30,19.1675,-1.95,19.266436,7.8075,0,7.8075,11.36,-1.95,11.52614853,20.5575,7.81,21.99106424,7.8075,0,7.8075,12.75,7.81,14.95187614
18/02/2021 13:00,19.1105,-2.25,19.24249751,8.0505,0,8.0505,11.06,-2.25,11.28654509,20.5005,7.61,21.86738668,8.0505,0,8.0505,12.45,7.61,14.59159347
18/02/2021 13:30,20.9805,-2.19,21.09448933,3.1805,0,3.1805,17.8,-2.19,17.9342159,22.6105,7.61,23.85679799,3.1805,0,3.1805,19.43,7.61,20.86712726
18/02/2021 14:00,19.2085,-2.11,19.3240413,8.6285,0,8.6285,10.58,-2.11,10.7883502,20.5985,7.74,22.00467683,8.6285,0,8.6285,11.97,7.74,14.25442037
18/02/2021 14:30,18.6635,-2.11,18.78239421,8.4135,0,8.4135,10.25,-2.11,10.46492236,20.0335,7.67,21.45157389,8.4135,0,8.4135,11.62,7.67,13.92312106
18/02/2021 15:00,18.586,-2.17,18.71224989,7.816,0,7.816,10.77,-2.17,10.98643709,19.986,7.67,21.40722065,7.816,0,7.816,12.17,7.67,14.38533281
18/02/2021 15:30,18.8725,-2.38,19.02197824,6.4725,0,6.4725,12.4,-2.38,12.62633755,20.3125,7.39,21.61503542,6.4725,0,6.4725,13.84,7.39,15.68941363
18/02/2021 16:00,19.0405,-2.38,19.18866958,6.2005,0,6.2005,12.84,-2.38,13.05871357,20.4905,7.28,21.74532111,6.2005,0,6.2005,14.29,7.28,16.0375341
18/02/2021 16:30,20.854,-1.94,20.94404249,3.864,0,3.864,16.99,-1.94,17.10040058,21.834,5.86,22.606706,3.864,0,3.864,17.97,5.86,18.90133593
18/02/2021 17:00,22.458,0,22.458,2.118,0,2.118,20.34,0,20.34,23.258,5.13,23.81704146,2.118,0,2.118,21.14,5.13,21.75353994
18/02/2021 17:30,23.4845,0.68,23.49434273,1.2345,0,1.2345,22.25,0.68,22.26038859,24.3045,5.05,24.82360208,1.2345,0,1.2345,23.07,5.05,23.61625288
18/02/2021 18:00,24.8515,0.68,24.86080152,0.9615,0,0.9615,23.89,0.68,23.89967573,25.6915,5.23,26.21843001,0.9615,0,0.9615,24.73,5.23,25.27698162
18/02/2021 18:30,25.5445,0.68,25.55354927,0.9545,0,0.9545,24.59,0.68,24.5994004,26.3845,5.23,26.89785754,0.9545,0,0.9545,25.43,5.23,25.96223796
18/02/2021 19:00,25.222,0.68,25.23116494,0.972,0,0.972,24.25,0.68,24.25953215,26.062,5.23,26.58158656,0.972,0,0.972,25.09,5.23,25.62929964
18/02/2021 19:30,24.143,0.68,24.15257438,0.973,0,0.973,23.17,0.68,23.17997627,24.973,5.06,25.48046956,0.973,0,0.973,24,5.06,24.52760893
18/02/2021 20:00,22.5635,-0.7,22.57435563,0.9635,0,0.9635,21.6,-0.7,21.61133962,23.3635,4.53,23.79861408,0.9635,0,0.9635,22.4,4.53,22.85346582
18/02/2021 20:30,21.496,-0.8,21.51088134,0.966,0,0.966,20.53,-0.8,20.54558103,22.296,4.25,22.69744735,0.966,0,0.966,21.33,4.25,21.74928505
18/02/2021 21:00,20.168,-1.06,20.1958368,0.958,0,0.958,19.21,-1.06,19.23922296,20.928,3.84,21.27737728,0.958,0,0.958,19.97,3.84,20.33584274
18/02/2021 21:30,19.267,-1.16,19.30188822,0.967,0,0.967,18.3,-1.16,18.33672817,20.017,3.68,20.3524615,0.967,0,0.967,19.05,3.68,19.40218802
18/02/2021 22:00,18.499,-1.29,18.54392356,0.959,0,0.959,17.54,-1.29,17.58737331,19.229,3.63,19.56863156,0.959,0,0.959,18.27,3.63,18.62712538
18/02/2021 22:30,17.2445,-1.56,17.31491785,0.9645,0,0.9645,16.28,-1.56,16.35457123,17.9645,3.38,18.27970624,0.9645,0,0.9645,17,3.38,17.33275512
18/02/2021 23:00,16.4395,-1.56,16.51335097,0.9595,0,0.9595,15.48,-1.56,15.55840609,17.1595,3.43,17.49895255,0.9595,0,0.9595,16.2,3.43,16.55913343
18/02/2021 23:30,15.813,-3.24,16.14151694,0.973,0,0.973,14.84,-3.24,15.18957537,17.033,4.86,17.71278321,0.973,0,0.973,16.06,4.86,16.77924909
19/02/2021 00:00,15.3795,-4.12,15.92179074,0.9695,0,0.9695,14.41,-4.12,14.98741138,16.8595,5.62,17.77152611,0.9695,0,0.9695,15.89,5.62,16.85456911
19/02/2021 00:30,17.867,-3.76,18.25834847,0.977,0,0.977,16.89,-3.76,17.30345919,19.427,5.81,20.27718987,0.977,0,0.977,18.45,5.81,19.34317968
19/02/2021 01:00,18.246,-3.66,18.60946308,0.966,0,0.966,17.28,-3.66,17.66335189,19.806,5.81,20.64058468,0.966,0,0.966,18.84,5.81,19.71551927
19/02/2021 01:30,17.858,-3.81,18.25990865,0.978,0,0.978,16.88,-3.81,17.30463811,19.398,5.81,20.2494075,0.978,0,0.978,18.42,5.81,19.31456704
19/02/2021 02:00,17.3285,-4.04,17.79321534,0.9685,0,0.9685,16.36,-4.04,16.85144504,18.8685,5.67,19.70200985,0.9685,0,0.9685,17.9,5.67,18.77655187
19/02/2021 02:30,17.0475,-4.04,17.51967055,0.9775,0,0.9775,16.07,-4.04,16.57004828,18.5675,5.5,19.36496982,0.9775,0,0.9775,17.59,5.5,18.42981552
19/02/2021 03:00,16.662,-4.04,17.14479058,0.982,0,0.982,15.68,-4.04,16.19209684,18.152,5.36,18.92682498,0.982,0,0.982,17.17,5.36,17.98717599
19/02/2021 03:30,16.4305,-2.11,16.56542877,0.9905,0,0.9905,15.44,-2.11,15.58350731,17.1905,3.05,17.45897449,0.9905,0,0.9905,16.2,3.05,16.48461404
19/02/2021 04:00,15.9645,-2,16.08929023,0.9845,0,0.9845,14.98,-2,15.11292162,16.6645,2.81,16.89975326,0.9845,0,0.9845,15.68,2.81,15.92979912
19/02/2021 04:30,15.7995,-1.95,15.91938128,0.9895,0,0.9895,14.81,-1.95,14.93782447,16.4895,2.87,16.73739855,0.9895,0,0.9895,15.5,2.87,15.76346726
19/02/2021 05:00,15.517,-1.88,15.63047309,0.987,0,0.987,14.53,-1.88,14.65111941,16.207,2.87,16.45915396,0.987,0,0.987,15.22,2.87,15.48823102
19/02/2021 05:30,16.1335,-1.71,16.22386891,0.9935,0,0.9935,15.14,-1.71,15.23626267,16.8335,3.06,17.10936358,0.9935,0,0.9935,15.84,3.06,16.13286087
19/02/2021 06:00,16.1215,-1.85,16.22729991,0.9815,0,0.9815,15.14,-1.85,15.25260961,16.8215,2.9,17.0696474,0.9815,0,0.9815,15.84,2.9,16.10327917
19/02/2021 06:30,17.312,-1.74,17.39922251,0.982,0,0.982,16.33,-1.74,16.42243892,18.152,3.77,18.53936364,0.982,0,0.982,17.17,3.77,17.5790159
19/02/2021 07:00,18.967,-3.08,19.21544923,0.977,0,0.977,17.99,-3.08,18.25175334,20.207,5.82,21.02843905,0.977,0,0.977,19.23,5.82,20.09142354
19/02/2021 07:30,20.482,0.68,20.49328485,0.982,0,0.982,19.5,0.68,19.51185281,21.262,5.27,21.90537706,0.982,0,0.982,20.28,5.27,20.95355101
19/02/2021 08:00,21.0525,0.68,21.06347921,0.9725,0,0.9725,20.08,0.68,20.09151065,21.8425,5.53,22.53166009,0.9725,0,0.9725,20.87,5.53,21.59022464
19/02/2021 08:30,21.842,0.78,21.85592286,1.012,0,1.012,20.83,0.78,20.84459882,22.632,5.69,23.33631342,1.012,0,1.012,21.62,5.69,22.35621837
19/02/2021 09:00,22.5015,0.89,22.51909417,1.1415,0,1.1415,21.36,0.89,21.37853363,23.3015,5.81,24.01491208,1.1415,0,1.1415,22.16,5.81,22.90898732
19/02/2021 09:30,22.679,0.89,22.69645657,1.229,0,1.229,21.45,0.89,21.46845593,23.489,5.81,24.19688453,1.229,0,1.229,22.26,5.81,23.00573189
19/02/2021 10:00,21.8935,0.7,21.90468768,1.3135,0,1.3135,20.58,0.7,20.59190132,22.6935,5.38,23.3225072,1.3135,0,1.3135,21.38,5.38,22.04651446
19/02/2021 10:30,21.989,0.7,22.00013911,1.609,0,1.609,20.38,0.7,20.39201805,22.779,5.38,23.40570958,1.609,0,1.609,21.17,5.38,21.84292334
19/02/2021 11:00,21.9085,0.7,21.91968002,1.7785,0,1.7785,20.13,0.7,20.14216721,22.7085,5.47,23.35801516,1.7785,0,1.7785,20.93,5.47,21.63297945
19/02/2021 11:30,22.147,0.7,22.15805968,1.657,0,1.657,20.49,0.7,20.50195357,22.927,5.36,23.54521032,1.657,0,1.657,21.27,5.36,21.93496068
19/02/2021 12:00,22.1935,0.7,22.20453652,1.8435,0,1.8435,20.35,0.7,20.36203575,22.9735,5.36,23.59049178,1.8435,0,1.8435,21.13,5.36,21.79923164
19/02/2021 12:30,22.6565,0.7,22.66731109,1.6265,0,1.6265,21.03,0.7,21.0416468,23.4465,5.36,24.05136092,1.6265,0,1.6265,21.82,5.36,22.46868933
19/02/2021 13:00,22.6045,0.7,22.61533595,1.6445,0,1.6445,20.96,0.7,20.97168567,23.4045,5.19,23.97304153,1.6445,0,1.6445,21.76,5.19,22.3703755
19/02/2021 13:30,21.895,-0.67,21.9052488,1.695,0,1.695,20.2,-0.67,20.21110833,22.685,4.76,23.17901691,1.695,0,1.695,20.99,4.76,21.52295751
19/02/2021 14:00,21.1065,-0.67,21.11713149,1.9565,0,1.9565,19.15,-0.67,19.16171704,21.8765,4.48,22.33050945,1.9565,0,1.9565,19.92,4.48,20.41756107
19/02/2021 14:30,21.08,-0.67,21.09064485,1.93,0,1.93,19.15,-0.67,19.16171704,21.85,4.48,22.30454886,1.93,0,1.93,19.92,4.48,20.41756107
19/02/2021 15:00,21.2345,0,21.2345,1.4145,0,1.4145,19.82,0,19.82,22.0145,4.58,22.48587579,1.4145,0,1.4145,20.6,4.58,21.10299505
19/02/2021 15:30,21.0895,-0.67,21.10014005,1.3995,0,1.3995,19.69,-0.67,19.70139589,21.8595,4.43,22.30387052,1.3995,0,1.3995,20.46,4.43,20.93409898
19/02/2021 16:00,21.2035,-0.67,21.21408288,1.3235,0,1.3235,19.88,-0.67,19.89128704,21.9735,4.43,22.41561068,1.3235,0,1.3235,20.65,4.43,21.11983428
19/02/2021 16:30,21.8055,-0.67,21.81579085,1.1855,0,1.1855,20.62,-0.67,20.63088219,22.5955,4.43,23.0256709,1.1855,0,1.1855,21.41,4.43,21.86350841
19/02/2021 17:00,22.4665,-0.67,22.47648821,1.0165,0,1.0165,21.45,-0.67,21.46046132,23.2665,4.29,23.65870077,1.0165,0,1.0165,22.25,4.29,22.65980141
19/02/2021 17:30,23.204,-0.67,23.21367089,0.984,0,0.984,22.22,-0.67,22.23009897,24.004,4.24,24.37559468,0.984,0,0.984,23.02,4.24,23.40722111
19/02/2021 18:00,23.53,-2.65,23.67875419,0.98,0,0.98,22.55,-2.65,22.70517562,25.15,6.49,25.97388304,0.98,0,0.98,24.17,6.49,25.02616631
19/02/2021 18:30,23.696,-2.65,23.84371859,0.986,0,0.986,22.71,-2.65,22.86408975,25.496,7.01,26.44212768,0.986,0,0.986,24.51,7.01,25.49274799
19/02/2021 19:00,22.9385,-2.89,23.11983742,0.9785,0,0.9785,21.96,-2.89,22.14934988,24.7285,6.94,25.68389208,0.9785,0,0.9785,23.75,6.94,24.74320311
19/02/2021 19:30,21.9705,-3.22,22.20520818,0.9905,0,0.9905,20.98,-3.22,21.22566371,23.7305,6.75,24.67182868,0.9905,0,0.9905,22.74,6.75,23.7206682
19/02/2021 20:00,21.0315,-1.56,21.08927671,0.9815,0,0.9815,20.05,-1.56,20.11059671,22.0015,4.42,22.44108737,0.9815,0,0.9815,21.02,4.42,21.47968342
19/02/2021 20:30,19.9465,-1.34,19.99145973,0.9965,0,0.9965,18.95,-1.34,18.99731823,20.7165,3.6,21.02696774,0.9965,0,0.9965,19.72,3.6,20.04590731
19/02/2021 21:00,19.213,-1.45,19.26763787,0.983,0,0.983,18.23,-1.45,18.28757502,19.983,3.51,20.28892282,0.983,0,0.983,19,3.51,19.32149321
19/02/2021 21:30,18.6745,-1.33,18.72180147,0.9945,0,0.9945,17.68,-1.33,17.72995488,19.4445,3.63,19.78043175,0.9945,0,0.9945,18.45,3.63,18.80370708
19/02/2021 22:00,17.414,-2.71,17.62360621,0.984,0,0.984,16.43,-2.71,16.65199688,18.604,4.84,19.22327797,0.984,0,0.984,17.62,4.84,18.27265717
19/02/2021 22:30,16.22,-4.07,16.72283768,0.99,0,0.99,15.23,-4.07,15.76444734,17.76,5.7,18.65228136,0.99,0,0.99,16.77,5.7,17.71222459
19/02/2021 23:00,15.496,-4.07,16.02157658,0.986,0,0.986,14.51,-4.07,15.07000332,16.996,5.59,17.89167728,0.986,0,0.986,16.01,5.59,16.95783595
19/02/2021 23:30,14.919,-4.39,15.55148421,0.999,0,0.999,13.92,-4.39,14.59583845,16.379,5.08,17.14870377,0.999,0,0.999,15.38,5.08,16.19724668
20/02/2021 00:00,14.5625,-4.5,15.24192922,0.9225,0,0.9225,13.64,-4.5,14.36313336,15.9925,4.86,16.71465394,0.9225,0,0.9225,15.07,4.86,15.83428243
20/02/2021 00:30,17.0595,-2.15,17.19444795,0.5195,0,0.5195,16.54,-2.15,16.67915166,17.8295,2.89,18.06220281,0.5195,0,0.5195,17.31,2.89,17.54959259
20/02/2021 01:00,17.3795,-3.25,17.68076696,0.5195,0,0.5195,16.86,-3.25,17.17038439,18.6295,4.5,19.16528816,0.5195,0,0.5195,18.11,4.5,18.66071006
20/02/2021 01:30,17.6165,-3.85,18.03229248,0.5165,0,0.5165,17.1,-3.85,17.52804895,19.2165,5.87,20.09305284,0.5165,0,0.5165,18.7,5.87,19.59966581
20/02/2021 02:00,17.0035,-3.96,17.45853981,0.5135,0,0.5135,16.49,-3.96,16.95882366,18.5935,5.87,19.49808048,0.5135,0,0.5135,18.08,5.87,19.00903206
20/02/2021 02:30,16.776,-4.17,17.28649982,0.516,0,0.516,16.26,-4.17,16.78619969,18.356,5.66,19.20880881,0.516,0,0.516,17.84,5.66,18.71633511
20/02/2021 03:00,16.419,-4.17,16.94026154,0.519,0,0.519,15.9,-4.17,16.43772795,17.999,5.66,18.86795169,0.519,0,0.519,17.48,5.66,18.37351355
20/02/2021 03:30,16.078,-4.17,16.60996641,0.848,0,0.848,15.23,-4.17,15.79056047,17.638,5.75,18.55159141,0.848,0,0.848,16.79,5.75,17.74729839
20/02/2021 04:00,15.4415,-4.41,16.05889231,1.0015,0,1.0015,14.44,-4.41,15.09840058,16.9915,5.58,17.88428003,1.0015,0,1.0015,15.99,5.58,16.93565765
20/02/2021 04:30,14.8275,-4.62,15.53058776,0.9975,0,0.9975,13.83,-4.62,14.58126538,16.3475,5.39,17.21315939,0.9975,0,0.9975,15.35,5.39,16.26882294
20/02/2021 05:00,14.6825,-4.44,15.3391462,0.9925,0,0.9925,13.69,-4.44,14.39200125,16.2125,5.56,17.13939195,0.9925,0,0.9925,15.22,5.56,16.20376499
20/02/2021 05:30,14.99,-4.32,15.60008013,1,0,1,13.99,-4.32,14.64180658,16.5,5.67,17.44703127,1,0,1,15.5,5.67,16.5045115
20/02/2021 06:00,14.891,-4.37,15.51898131,0.991,0,0.991,13.9,-4.37,14.57075496,16.411,5.59,17.33692652,0.991,0,0.991,15.42,5.59,16.40196635
20/02/2021 06:30,15.4885,-4.09,16.01941735,0.9885,0,0.9885,14.5,-4.09,15.06579238,17.0185,5.82,17.98615418,0.9885,0,0.9885,16.03,5.82,17.05383535
20/02/2021 07:00,16.0455,-3.76,16.4801599,0.9755,0,0.9755,15.07,-3.76,15.53198313,17.5755,6.12,18.61055078,0.9755,0,0.9755,16.6,6.12,17.69221298
20/02/2021 07:30,15.9365,-3.87,16.39966257,0.9765,0,0.9765,14.96,-3.87,15.45245935,17.4765,6,18.47777184,0.9765,0,0.9765,16.5,6,17.55704987
20/02/2021 08:00,15.9245,-3.87,16.38800172,1.0545,0,1.0545,14.87,-3.87,15.36534412,17.4445,6,18.44750878,1.0545,0,1.0545,16.39,6,17.45371307
20/02/2021 08:30,17.094,-3.56,17.46076848,1.224,0,1.224,15.87,-3.56,16.26439363,18.634,6.14,19.61951977,1.224,0,1.224,17.41,6.14,18.46097776
20/02/2021 09:00,18.183,-3.17,18.45725844,1.523,0,1.523,16.66,-3.17,16.95890621,19.773,6.54,20.82650064,1.523,0,1.523,18.25,6.54,19.38644114
20/02/2021 09:30,18.744,-3.17,19.01016665,1.704,0,1.704,17.04,-3.17,17.33235414,20.334,6.54,21.35984916,1.704,0,1.704,18.63,6.54,19.74458154
20/02/2021 10:00,18.9395,-3.02,19.17876587,1.7295,0,1.7295,17.21,-3.02,17.47296483,20.5295,6.6,21.56433097,1.7295,0,1.7295,18.8,6.6,19.92485885
20/02/2021 10:30,19.2195,-3.02,19.45532267,1.9495,0,1.9495,17.27,-3.02,17.53206491,20.8195,6.6,21.84059478,1.9495,0,1.9495,18.87,6.6,19.99092044
20/02/2021 11:00,19.623,-3.02,19.85403055,1.903,0,1.903,17.72,-3.02,17.97550556,21.243,6.67,22.26553276,1.903,0,1.903,19.34,6.67,20.45787135
20/02/2021 11:30,20.354,-2.65,20.52578418,1.894,0,1.894,18.46,-2.65,18.64923859,21.984,6.98,23.06548625,1.894,0,1.894,20.09,6.98,21.26801589
20/02/2021 12:00,20.5425,-2.32,20.67309136,2.3625,0,2.3625,18.18,-2.32,18.32743299,21.7525,5.81,22.51504733,2.3625,0,2.3625,19.39,5.81,20.241744
20/02/2021 12:30,20.545,-0.69,20.5565835,2.435,0,2.435,18.11,-0.69,18.1231399,21.305,4.34,21.74255332,2.435,0,2.435,18.87,4.34,19.36265736
20/02/2021 13:00,19.951,-3.05,20.18278725,2.461,0,2.461,17.49,-3.05,17.75394604,21.491,6.38,22.41801688,2.461,0,2.461,19.03,6.38,20.07100645
20/02/2021 13:30,19.465,-2.14,19.58228345,3.285,0,3.285,16.18,-2.14,16.32090684,20.565,5.03,21.17120981,3.285,0,3.285,17.28,5.03,17.99720256
20/02/2021 14:00,19.0025,-1.26,19.04422764,3.1925,0,3.1925,15.81,-1.26,15.86012926,19.7325,3.75,20.08566793,3.1925,0,3.1925,16.54,3.75,16.95977889
20/02/2021 14:30,18.8565,-1.34,18.90405227,2.4165,0,2.4165,16.44,-1.34,16.4945203,19.5865,3.66,19.9255259,2.4165,0,2.4165,17.17,3.66,17.55575404
20/02/2021 15:00,19.2545,-1.13,19.28762998,2.0245,0,2.0245,17.23,-1.13,17.2670148,20.0045,3.88,20.37730159,2.0245,0,2.0245,17.98,3.88,18.39387942
20/02/2021 15:30,20.558,-0.73,20.57095681,1.838,0,1.838,18.72,-0.73,18.73422803,21.338,4.33,21.7728993,1.838,0,1.838,19.5,4.33,19.97495682
20/02/2021 16:00,20.598,-0.79,20.61314396,1.738,0,1.738,18.86,-0.79,18.87653835,21.358,4.33,21.79250018,1.738,0,1.738,19.62,4.33,20.09212035
20/02/2021 16:30,20.0615,-1.18,20.09617332,1.5315,0,1.5315,18.53,-1.18,18.56753349,20.8315,3.78,21.17167429,1.5315,0,1.5315,19.3,3.78,19.66668249
20/02/2021 17:00,20.852,-1.06,20.87892488,1.322,0,1.322,19.53,-1.06,19.55874485,21.642,3.78,21.96962822,1.322,0,1.322,20.32,3.78,20.66859453
20/02/2021 17:30,22.3905,-0.79,22.40443238,1.2705,0,1.2705,21.12,-0.79,21.13476993,23.1905,4.28,23.5821477,1.2705,0,1.2705,21.92,4.28,22.3339383
20/02/2021 18:00,23.0095,0,23.0095,1.2395,0,1.2395,21.77,0,21.77,23.8095,4.59,24.24789455,1.2395,0,1.2395,22.57,4.59,23.03199948
20/02/2021 18:30,23.5355,0,23.5355,1.2355,0,1.2355,22.3,0,22.3,24.3455,4.67,24.789358,1.2355,0,1.2355,23.11,4.67,23.57712875
20/02/2021 19:00,22.8245,-0.67,22.83433161,1.1945,0,1.1945,21.63,-0.67,21.6403743,23.6145,4.42,24.02459178,1.1945,0,1.1945,22.42,4.42,22.85153824
20/02/2021 19:30,21.467,-0.78,21.48116591,1.207,0,1.207,20.26,-0.78,20.27500925,22.247,4.12,22.62528252,1.207,0,1.207,21.04,4.12,21.43958955
20/02/2021 20:00,20.1685,-1.14,20.20069287,1.1885,0,1.1885,18.98,-1.14,19.01420522,20.9285,3.74,21.26004968,1.1885,0,1.1885,19.74,3.74,20.09117219
20/02/2021 20:30,18.9385,-1.54,19.00101003,1.1785,0,1.1785,17.76,-1.54,17.82664298,19.6685,3.35,19.95175161,1.1785,0,1.1785,18.49,3.35,18.79102445
20/02/2021 21:00,17.83,-1.77,17.91763935,1.17,0,1.17,16.66,-1.77,16.75376077,18.56,3.15,18.82541102,1.17,0,1.17,17.39,3.15,17.67299069
20/02/2021 21:30,17.381,-1.7,17.46393887,1.151,0,1.151,16.23,-1.7,16.31878978,18.111,3.25,18.40029405,1.151,0,1.151,16.96,3.25,17.26858709
20/02/2021 22:00,16.1595,-3.87,16.61644788,1.1595,0,1.1595,15,-3.87,15.49118782,17.5595,5.18,18.30760608,1.1595,0,1.1595,16.4,5.18,17.19861622
20/02/2021 22:30,15.4335,-4.25,16.00797996,1.1335,0,1.1335,14.3,-4.25,14.91819359,16.8935,5.18,17.66982576,1.1335,0,1.1335,15.76,5.18,16.58945448
20/02/2021 23:00,15.0225,-4.25,15.61211088,1.1325,0,1.1325,13.89,-4.25,14.52565317,16.4625,5.27,17.28545071,1.1325,0,1.1325,15.33,5.27,16.21054595
20/02/2021 23:30,14.9415,-4.25,15.5341856,1.1515,0,1.1515,13.79,-4.25,14.4300589,16.3915,5.27,17.21784459,1.1515,0,1.1515,15.24,5.27,16.12546123
21/02/2021 00:00,14.389,-4.45,15.06140169,1.159,0,1.159,13.23,-4.45,13.95834517,15.819,5.12,16.62694082,1.159,0,1.159,14.66,5.12,15.52836115
21/02/2021 00:30,16.6165,-4.19,17.13663247,1.1665,0,1.1665,15.45,-4.19,16.00807921,18.1065,5.19,18.83564287,1.1665,0,1.1665,16.94,5.19,17.71721479
21/02/2021 01:00,17.794,-1.71,17.8759765,1.154,0,1.154,16.64,-1.71,16.72763283,18.564,3.33,18.86030212,1.154,0,1.154,17.41,3.33,17.72560295
21/02/2021 01:30,17.3515,-1.81,17.44564852,1.1515,0,1.1515,16.2,-1.81,16.30080059,18.0815,3,18.32868359,1.1515,0,1.1515,16.93,3,17.19374596
21/02/2021 02:00,16.7195,-1.92,16.82938146,1.1495,0,1.1495,15.57,-1.92,15.68793485,17.4295,2.95,17.67738584,1.1495,0,1.1495,16.28,2.95,16.5451171
21/02/2021 02:30,16.6085,-1.92,16.71911099,1.1785,0,1.1785,15.43,-1.92,15.54899675,17.3285,2.95,17.57781022,1.1785,0,1.1785,16.15,2.95,16.41721657
21/02/2021 03:00,16.2815,-1.92,16.39431738,0.8515,0,0.8515,15.43,-1.92,15.54899675,17.0615,3.01,17.32497856,0.8515,0,0.8515,16.21,3.01,16.48709192
21/02/2021 03:30,15.956,-1.92,16.07110251,0.916,0,0.916,15.04,-1.92,15.16205791,16.676,3.01,16.94547361,0.916,0,0.916,15.76,3.01,16.04486522
21/02/2021 04:00,15.0765,-2.32,15.25395858,0.9865,0,0.9865,14.09,-2.32,14.27972339,15.8065,2.78,16.04910721,0.9865,0,0.9865,14.82,2.78,15.07848799
21/02/2021 04:30,13.8115,-4.92,14.66164835,0.9915,0,0.9915,12.82,-4.92,13.73167142,15.2215,4.65,15.91592166,0.9915,0,0.9915,14.23,4.65,14.97048429
21/02/2021 05:00,13.664,-4.67,14.44000679,0.984,0,0.984,12.68,-4.67,13.51263483,15.084,4.86,15.84760726,0.984,0,0.984,14.1,4.86,14.91407389
21/02/2021 05:30,13.356,-4.79,14.18896881,0.986,0,0.986,12.37,-4.79,13.26502921,14.756,4.74,15.49861723,0.986,0,0.986,13.77,4.74,14.5629839
21/02/2021 06:00,13.67,-4.53,14.40103469,0.98,0,0.98,12.69,-4.53,13.47430889,15.08,5,15.88730311,0.98,0,0.98,14.1,5,14.96028075
21/02/2021 06:30,14.2395,-4.29,14.87169998,0.9795,0,0.9795,13.26,-4.29,13.93670334,15.6595,5.09,16.46596612,0.9795,0,0.9795,14.68,5.09,15.53739039
21/02/2021 07:00,14.7235,-4.01,15.25980184,0.9735,0,0.9735,13.75,-4.01,14.32280001,16.1435,5.33,17.00063211,0.9735,0,0.9735,15.17,5.33,16.07911067
21/02/2021 07:30,14.895,-3.49,15.29840269,0.985,0,0.985,13.91,-3.49,14.34113664,16.155,5.02,16.91698629,0.985,0,0.985,15.17,5.02,15.97902688
21/02/2021 08:00,15.397,-1.66,15.48622643,1.007,0,1.007,14.39,-1.66,14.48543061,16.087,3.13,16.38866892,1.007,0,1.007,15.08,3.13,15.40140578
21/02/2021 08:30,15.7935,-1.66,15.8804988,1.1335,0,1.1335,14.66,-1.66,14.75368429,16.4935,3.13,16.78786592,1.1335,0,1.1335,15.36,3.13,15.67566586
