Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/02/2021 09:00,16.509,-1.51,16.57791244,1.469,0,1.469,15.04,-1.51,15.11561114,17.209,3.25,17.51320019,1.469,0,1.469,15.74,3.25,16.0720285
21/02/2021 09:30,17.1025,-1.94,17.21217901,1.9325,0,1.9325,15.17,-1.94,15.29354439,17.9625,3.85,18.37046288,1.9325,0,1.9325,16.03,3.85,16.48585454
21/02/2021 10:00,17.484,-3.65,17.8609282,2.314,0,2.314,15.17,-3.65,15.60292921,19.014,5.97,19.92920209,2.314,0,2.314,16.7,5.97,17.73501903
21/02/2021 10:30,17.754,-3.77,18.14985994,3.604,0,3.604,14.15,-3.77,14.64361294,19.254,5.97,20.15830886,3.604,0,3.604,15.65,5.97,16.75002687
21/02/2021 11:00,18.0785,-3.77,18.4674054,2.6385,0,2.6385,15.44,-3.77,15.89359934,19.6285,5.97,20.51630845,2.6385,0,2.6385,16.99,5.97,18.00835917
21/02/2021 11:30,18.308,-3.77,18.69213107,2.868,0,2.868,15.44,-3.77,15.89359934,19.858,5.97,20.73598476,2.868,0,2.868,16.99,5.97,18.00835917
21/02/2021 12:00,18.9365,-3.59,19.27379392,3.1265,0,3.1265,15.81,-3.59,16.21247051,20.4765,6.12,21.37151029,3.1265,0,3.1265,17.35,6.12,18.39774171
21/02/2021 12:30,19.215,-3.59,19.54748897,4.445,0,4.445,14.77,-3.59,15.20003289,20.725,6.12,21.60972061,4.445,0,4.445,16.28,6.12,17.39232014
21/02/2021 13:00,18.454,-3.7,18.82126765,4.794,0,4.794,13.66,-3.7,14.15222951,19.934,6.04,20.82896915,4.794,0,4.794,15.14,6.04,16.30034355
21/02/2021 13:30,18.617,-3.7,18.98111401,2.807,0,2.807,15.81,-3.7,16.23718264,20.177,6.04,21.06164592,2.807,0,2.807,17.37,6.04,18.39017401
21/02/2021 14:00,18.325,-3.8,18.71485039,2.685,0,2.685,15.64,-3.8,16.09501786,19.895,6.04,20.79164796,2.685,0,2.685,17.21,6.04,18.23912553
21/02/2021 14:30,18.0925,-3.72,18.47097605,2.9325,0,2.9325,15.16,-3.72,15.60974055,19.6425,6.04,20.55016803,2.9325,0,2.9325,16.71,6.04,17.76810907
21/02/2021 15:00,17.388,-3.88,17.81563763,4.248,0,4.248,13.14,-3.88,13.70087588,18.868,5.96,19.78694074,4.248,0,4.248,14.62,5.96,15.78816012
21/02/2021 15:30,17.1585,-3.97,17.61178646,3.6585,0,3.6585,13.5,-3.97,14.07163459,18.6485,5.82,19.5355817,3.6585,0,3.6585,14.99,5.82,16.08018968
21/02/2021 16:00,18.5725,-3.57,18.9125,1.8325,0,1.8325,16.74,-3.57,17.11643947,20.1625,6.09,21.06215816,1.8325,0,1.8325,18.33,6.09,19.31520127
21/02/2021 16:30,19.918,-3.33,20.19444537,1.668,0,1.668,18.25,-3.33,18.55131801,21.538,6.22,22.4181588,1.668,0,1.668,19.87,6.22,20.82079009
21/02/2021 17:00,21.466,-1.6,21.52554659,1.496,0,1.496,19.97,-1.6,20.03399361,22.586,5.01,23.13498424,1.496,0,1.496,21.09,5.01,21.67690476
21/02/2021 17:30,22.6165,-0.67,22.62642199,1.2565,0,1.2565,21.36,-0.67,21.37050538,23.4365,4.51,23.86649602,1.2565,0,1.2565,22.18,4.51,22.63387947
21/02/2021 18:00,23.393,0,23.393,1.213,0,1.213,22.18,0,22.18,24.233,4.78,24.69993298,1.213,0,1.213,23.02,4.78,23.51103571
21/02/2021 18:30,22.6855,-2.62,22.83629371,1.1855,0,1.1855,21.5,-2.62,21.65904892,23.9055,5.34,24.4946633,1.1855,0,1.1855,22.72,5.34,23.33910881
21/02/2021 19:00,21.1915,-2.85,21.38228641,1.1915,0,1.1915,20,-2.85,20.20204198,22.5615,5.12,23.13516117,1.1915,0,1.1915,21.37,5.12,21.97478783
21/02/2021 19:30,20.3055,-1.5,20.36082833,1.1955,0,1.1955,19.11,-1.5,19.1687793,21.0755,3.45,21.35601087,1.1955,0,1.1955,19.88,3.45,20.17713805
21/02/2021 20:00,19.1,-1.76,19.1809176,1.18,0,1.18,17.92,-1.76,18.00622115,19.86,3.16,20.10982844,1.18,0,1.18,18.68,3.16,18.94539522
21/02/2021 20:30,18.5445,-1.67,18.61954297,1.2045,0,1.2045,17.34,-1.67,17.42023249,19.3045,3.26,19.57782726,1.2045,0,1.2045,18.1,3.26,18.39123704
21/02/2021 21:00,18.0735,-1.45,18.13157197,1.2035,0,1.2035,16.87,-1.45,16.93220009,18.8035,3.53,19.13197617,1.2035,0,1.2035,17.6,3.53,17.95051253
21/02/2021 21:30,17.2345,-2.22,17.37689242,1.2045,0,1.2045,16.03,-2.22,16.18299416,18.2245,4.19,18.6999599,1.2045,0,1.2045,17.02,4.19,17.52816305
21/02/2021 22:00,15.831,-4.08,16.34830147,1.171,0,1.171,14.66,-4.08,15.21716136,17.301,5.4,18.12414415,1.171,0,1.171,16.13,5.4,17.00990594
21/02/2021 22:30,15.427,-1.84,15.5363422,1.167,0,1.167,14.26,-1.84,14.37821964,16.137,3.02,16.41716081,1.167,0,1.167,14.97,3.02,15.27158472
21/02/2021 23:00,14.483,-2.05,14.62736439,1.193,0,1.193,13.29,-2.05,13.44717814,15.163,2.8,15.41935696,1.193,0,1.193,13.97,2.8,14.24783843
21/02/2021 23:30,14.1945,-2.1,14.34900102,1.2045,0,1.2045,12.99,-2.1,13.15865115,14.8745,2.8,15.13574413,1.2045,0,1.2045,13.67,2.8,13.9538131
22/02/2021 00:00,14.011,-2.1,14.16750229,1.161,0,1.161,12.85,-2.1,13.02046466,14.691,2.8,14.95544988,1.161,0,1.161,13.53,2.8,13.81668918
22/02/2021 00:30,16.2115,-1.99,16.33318194,1.1715,0,1.1715,15.04,-1.99,15.17108104,16.9215,2.8,17.15159358,1.1715,0,1.1715,15.75,2.8,15.99695283
22/02/2021 01:00,16.9755,-1.71,17.06140968,1.1555,0,1.1555,15.82,-1.71,15.91214945,17.6955,3.08,17.9615456,1.1555,0,1.1555,16.54,3.08,16.82432762
22/02/2021 01:30,16.783,-1.78,16.87712917,1.183,0,1.183,15.6,-1.78,15.70122288,17.493,3.08,17.76207896,1.183,0,1.183,16.31,3.08,16.59826798
22/02/2021 02:00,16.4165,-1.87,16.52266238,1.1765,0,1.1765,15.24,-1.87,15.35429907,17.1365,3.01,17.39884284,1.1765,0,1.1765,15.96,3.01,16.2413577
22/02/2021 02:30,16.408,-1.87,16.51421703,1.168,0,1.168,15.24,-1.87,15.35429907,17.128,3.01,17.39047107,1.168,0,1.168,15.96,3.01,16.2413577
22/02/2021 03:00,16.232,-1.87,16.33936119,1.182,0,1.182,15.05,-1.87,15.16573111,16.942,3.01,17.20730845,1.182,0,1.182,15.76,3.01,16.04486522
22/02/2021 03:30,15.757,-2.08,15.89369211,1.207,0,1.207,14.55,-2.08,14.69792162,16.467,2.83,16.70841073,1.207,0,1.207,15.26,2.83,15.52019652
22/02/2021 04:00,15.2525,-2.08,15.3936726,1.1525,0,1.1525,14.1,-2.08,14.25259275,15.9525,2.83,16.20157882,1.1525,0,1.1525,14.8,2.83,15.06814189
22/02/2021 04:30,15.0355,-2.08,15.17869099,1.1955,0,1.1955,13.84,-2.08,13.99542782,15.7355,2.89,15.99868933,1.1955,0,1.1955,14.54,2.89,14.82442916
22/02/2021 05:00,14.71,-2.08,14.85632862,1.17,0,1.17,13.54,-2.08,13.69883207,15.4,2.89,15.66882574,1.17,0,1.17,14.23,2.89,14.52050275
22/02/2021 05:30,15.388,-1.86,15.50000465,1.178,0,1.178,14.21,-1.86,14.33121418,16.088,3.05,16.37456088,1.178,0,1.178,14.91,3.05,15.21875816
22/02/2021 06:00,15.976,-1.63,16.05893757,1.176,0,1.176,14.8,-1.63,14.88948958,16.676,3.23,16.98593171,1.176,0,1.176,15.5,3.23,15.83296877
22/02/2021 06:30,17.6505,-1.03,17.68052743,1.1905,0,1.1905,16.46,-1.03,16.49219512,18.3705,3.81,18.76143305,1.1905,0,1.1905,17.18,3.81,17.59740038
22/02/2021 07:00,18.7135,-2.56,18.88779188,1.1735,0,1.1735,17.54,-2.56,17.72583425,20.2035,6.76,21.30443645,1.1735,0,1.1735,19.03,6.76,20.19501176
22/02/2021 07:30,20.203,-0.14,20.20348507,1.123,0,1.123,19.08,-0.14,19.08051362,21.223,6.08,22.07673275,1.123,0,1.123,20.1,6.08,20.99943809
22/02/2021 08:00,21.166,0.86,21.18346421,1.266,0,1.266,19.9,0.86,19.91857425,21.946,5.71,22.67666236,1.266,0,1.266,20.68,5.71,21.4538225
22/02/2021 08:30,21.982,0.86,21.99881642,1.632,0,1.632,20.35,0.86,20.36816388,22.932,6.59,23.86010738,1.632,0,1.632,21.3,6.59,22.29614541
22/02/2021 09:00,22.4565,1.19,22.48800774,2.1065,0,2.1065,20.35,1.19,20.38476392,23.3165,6.7,24.2600324,2.1065,0,2.1065,21.21,6.7,22.24306858
22/02/2021 09:30,21.6685,-1.4,21.71367984,2.8485,0,2.8485,18.82,-1.4,18.87200042,23.3685,8.63,24.91111584,2.8485,0,2.8485,20.52,8.63,22.26089172
22/02/2021 10:00,20.416,-1.66,20.48337511,3.746,0,3.746,16.67,-1.66,16.75244758,22.016,8.18,23.48652073,3.746,0,3.746,18.27,8.18,20.01762473
22/02/2021 10:30,20.1805,0.81,20.19674925,5.2905,0,5.2905,14.89,0.81,14.91201529,20.9105,5.69,21.67083548,5.2905,0,5.2905,15.62,5.69,16.62409396
22/02/2021 11:00,20.121,1.13,20.15270555,8.221,0,8.221,11.9,1.13,11.95353086,20.821,6.06,21.68496348,8.221,0,8.221,12.6,6.06,13.98154498
22/02/2021 11:30,19.1195,1.02,19.14668849,9.1395,0,9.1395,9.98,1.02,10.03198884,19.7795,5.88,20.63499504,9.1395,0,9.1395,10.64,5.88,12.15664427
22/02/2021 12:00,18.672,1.19,18.70988199,10.852,0,10.852,7.82,1.19,7.910025284,19.292,6.07,20.22439527,10.852,0,10.852,8.44,6.07,10.39608099
22/02/2021 12:30,19.327,1.47,19.38282304,11.087,0,11.087,8.24,1.47,8.370095579,19.947,6.37,20.93942953,11.087,0,11.087,8.86,6.37,10.91221792
22/02/2021 13:00,18.751,1.1,18.78323723,10.511,0,10.511,8.24,1.1,8.313098099,19.371,6.02,20.28487222,10.511,0,10.511,8.86,6.02,10.71167587
22/02/2021 13:30,18.5375,0.76,18.55307269,9.4675,0,9.4675,9.07,0.76,9.101785539,19.1775,5.69,20.00381479,9.4675,0,9.4675,9.71,5.69,11.25434138
22/02/2021 14:00,18.138,0.76,18.15391539,8.798,0,8.798,9.34,0.76,9.370869757,18.788,5.58,19.5991159,8.798,0,8.798,9.99,5.58,11.4427488
22/02/2021 14:30,17.8425,0.83,17.8617946,8.9125,0,8.9125,8.93,0.83,8.968489282,18.4625,5.48,19.25861642,8.9125,0,8.9125,9.55,5.48,11.01058127
22/02/2021 15:00,17.543,0.09,17.54323086,8.613,0,8.613,8.93,0.09,8.930453516,18.413,6.21,19.43200116,8.613,0,8.613,9.8,6.21,11.60190071
22/02/2021 15:30,17.54,-2.04,17.65823321,7.97,0,7.97,9.57,-2.04,9.785014052,18.9,7.81,20.45008802,7.97,0,7.97,10.93,7.81,13.43357733
22/02/2021 16:00,18.2155,-2.2,18.34787291,5.8155,0,5.8155,12.4,-2.2,12.59364919,19.6755,7.58,21.08510612,5.8155,0,5.8155,13.86,7.58,15.79734155
22/02/2021 16:30,19.2515,-2.33,19.39198681,4.1615,0,4.1615,15.09,-2.33,15.26882445,20.7815,7.37,22.04966309,4.1615,0,4.1615,16.62,7.37,18.18079481
22/02/2021 17:00,21.0925,-2.33,21.22080244,2.1125,0,2.1125,18.98,-2.33,19.12248153,22.0625,5.46,22.72807749,2.1125,0,2.1125,19.95,5.46,20.68366747
22/02/2021 17:30,22.447,0,22.447,1.447,0,1.447,21,0,21,23.277,4.9,23.78715471,1.447,0,1.447,21.83,4.9,22.37317367
22/02/2021 18:00,23.616,0,23.616,1.146,0,1.146,22.47,0,22.47,24.456,5.14,24.99030884,1.146,0,1.146,23.31,5.14,23.86997486
22/02/2021 18:30,24.3635,0.77,24.37566476,1.1635,0,1.1635,23.2,0.77,23.2127745,25.2235,5.24,25.76203704,1.1635,0,1.1635,24.06,5.24,24.62399643
22/02/2021 19:00,23.969,0.68,23.97864385,1.169,0,1.169,22.8,0.68,22.8101381,24.809,5.13,25.33383866,1.169,0,1.169,23.64,5.13,24.19021496
22/02/2021 19:30,22.51,-2.77,22.67979277,1.18,0,1.18,21.33,-2.77,21.5091097,23.69,5.78,24.38492362,1.18,0,1.18,22.51,5.78,23.24023451
22/02/2021 20:00,20.888,-3.07,21.11240024,1.178,0,1.178,19.71,-3.07,19.9476565,22.598,6.86,23.61629107,1.178,0,1.178,21.42,6.86,22.49168735
22/02/2021 20:30,20.1525,-3.28,20.41767999,1.1925,0,1.1925,18.96,-3.28,19.24162155,21.8325,6.68,22.8315671,1.1925,0,1.1925,20.64,6.68,21.69405449
22/02/2021 21:00,19.428,-3.28,19.70293339,1.168,0,1.168,18.26,-3.28,18.55225054,21.098,6.68,22.13025088,1.168,0,1.168,19.93,6.68,21.01968839
22/02/2021 21:30,18.6305,-2.93,18.85949178,1.1905,0,1.1905,17.44,-2.93,17.68441404,20.0505,5.84,20.88368143,1.1905,0,1.1905,18.86,5.84,19.743485
22/02/2021 22:00,17.565,-2.11,17.69127822,1.155,0,1.155,16.41,-2.11,16.54509595,18.525,4.23,19.0018032,1.155,0,1.155,17.37,4.23,17.87763407
22/02/2021 22:30,16.8155,-1.51,16.88316144,1.1755,0,1.1755,15.64,-1.51,15.71272414,17.5555,3.52,17.90491497,1.1755,0,1.1755,16.38,3.52,16.75394879
22/02/2021 23:00,15.8645,-1.6,15.94497915,1.1645,0,1.1645,14.7,-1.6,14.78681845,16.5745,3.27,16.89399154,1.1645,0,1.1645,15.41,3.27,15.75312667
22/02/2021 23:30,15.4105,-1.7,15.50398369,1.2105,0,1.2105,14.2,-1.7,14.30139853,16.1005,3.17,16.40960086,1.2105,0,1.2105,14.89,3.17,15.22369863
23/02/2021 00:00,14.9275,-1.75,15.02972908,1.1875,0,1.1875,13.74,-1.75,13.85099635,15.6175,3.17,15.93597208,1.1875,0,1.1875,14.43,3.17,14.77409219
23/02/2021 00:30,16.933,-1.66,17.01417318,1.183,0,1.183,15.75,-1.66,15.83723776,17.633,3.17,17.91567998,1.183,0,1.183,16.45,3.17,16.75265352
23/02/2021 01:00,16.8105,-3.83,17.24128215,1.1705,0,1.1705,15.64,-3.83,16.10212719,18.2005,4.99,18.87215675,1.1705,0,1.1705,17.03,4.99,17.74601364
23/02/2021 01:30,15.898,-4.85,16.62133881,1.208,0,1.208,14.69,-4.85,15.46992566,17.418,4.92,18.09953381,1.208,0,1.208,16.21,4.92,16.94020366
23/02/2021 02:00,15.3605,-4.97,16.14453035,1.1805,0,1.1805,14.18,-4.97,15.02575456,16.8605,4.92,17.56368015,1.1805,0,1.1805,15.68,4.92,16.43377011
23/02/2021 02:30,15.117,-5.12,15.96051656,1.207,0,1.207,13.91,-5.12,14.82236486,16.617,4.78,17.2908383,1.207,0,1.207,15.41,4.78,16.13432676
23/02/2021 03:00,14.5945,-5.12,15.46653905,1.2045,0,1.2045,13.39,-5.12,14.3354979,15.9745,4.15,16.50476144,1.2045,0,1.2045,14.77,4.15,15.34194903
23/02/2021 03:30,13.9885,-3.24,14.35882071,1.2685,0,1.2685,12.72,-3.24,13.12615709,14.6485,1.63,14.73890947,1.2685,0,1.2685,13.38,1.63,13.47892058
23/02/2021 04:00,13.6,-3.33,14.00174632,1.27,0,1.27,12.33,-3.33,12.77175791,14.26,1.58,14.34726455,1.27,0,1.27,12.99,1.58,13.08573651
23/02/2021 04:30,13.605,-3.16,13.96716238,1.275,0,1.275,12.33,-3.16,12.72849166,14.265,1.73,14.36952069,1.275,0,1.275,12.99,1.73,13.10469382
23/02/2021 05:00,13.858,-2.73,14.12434296,1.258,0,1.258,12.6,-2.73,12.8923582,14.518,2.16,14.67780379,1.258,0,1.258,13.26,2.16,13.43477577
23/02/2021 05:30,14.715,-2.33,14.89832625,1.275,0,1.275,13.44,-2.33,13.64047287,15.395,2.51,15.59827314,1.275,0,1.275,14.12,2.51,14.34135628
23/02/2021 06:00,15.134,-2.11,15.28038141,1.274,0,1.274,13.86,-2.11,14.01968973,15.814,2.67,16.03781456,1.274,0,1.274,14.54,2.67,14.78311537
23/02/2021 06:30,16.9465,-1.38,17.00259575,1.2565,0,1.2565,15.69,-1.38,15.75057142,17.6465,3.43,17.97675895,1.2565,0,1.2565,16.39,3.43,16.74505897
23/02/2021 07:00,18.3335,-2.4,18.48992218,1.2635,0,1.2635,17.07,-2.4,17.2378914,19.5935,5.86,20.45103524,1.2635,0,1.2635,18.33,5.86,19.24392112
23/02/2021 07:30,19.341,-2.55,19.5083772,1.241,0,1.241,18.1,-2.55,18.27874449,20.991,7.45,22.2738542,1.241,0,1.241,19.75,7.45,21.10841065
23/02/2021 08:00,19.7105,-2.55,19.87476567,1.9005,0,1.9005,17.81,-2.55,17.99162583,21.3505,7.45,22.61296863,1.9005,0,1.9005,19.45,7.45,20.82798598
23/02/2021 08:30,20.03,-2.15,20.14505895,3.32,0,3.32,16.71,-2.15,16.84774762,21.62,7.78,22.97722351,3.32,0,3.32,18.3,7.78,19.88513012
23/02/2021 09:00,19.951,-1.93,20.04413383,5.021,0,5.021,14.93,-1.93,15.05422864,21.481,8.02,22.92932099,5.021,0,5.021,16.46,8.02,18.30988804
23/02/2021 09:30,20.0985,-2.03,20.20075747,3.9185,0,3.9185,16.18,-2.03,16.30684825,21.6785,7.92,23.07994286,3.9185,0,3.9185,17.76,7.92,19.44592502
23/02/2021 10:00,20.0835,-2.11,20.19403556,3.3835,0,3.3835,16.7,-2.11,16.83276864,21.6835,7.92,23.08463931,3.3835,0,3.3835,18.3,7.92,19.94032096
23/02/2021 10:30,20.309,-2.01,20.40822337,3.609,0,3.609,16.7,-2.01,16.82052615,21.909,8.02,23.33076683,3.609,0,3.609,18.3,8.02,19.98025025
23/02/2021 11:00,20.55,-1.87,20.63490732,2.74,0,2.74,17.81,-1.87,17.90790328,22.2,8.1,23.63154671,2.74,0,2.74,19.46,8.1,21.07846294
23/02/2021 11:30,20.2025,-2.03,20.3042337,2.8825,0,2.8825,17.32,-2.03,17.43855785,21.8225,7.9,23.2084361,2.8825,0,2.8825,18.94,7.9,20.5215399
23/02/2021 12:00,20.5355,-2.03,20.63559207,2.7055,0,2.7055,17.83,-2.03,17.94518877,22.1855,7.9,23.55008302,2.7055,0,2.7055,19.48,7.9,21.02095145
23/02/2021 12:30,21.5395,-1.84,21.61794764,2.3695,0,2.3695,19.17,-1.84,19.25810219,23.2295,8.05,24.58479551,2.3695,0,2.3695,20.86,8.05,22.35938505
23/02/2021 13:00,21.3995,-2.04,21.496516,2.4395,0,2.4395,18.96,-2.04,19.06943104,23.0695,7.86,24.37173425,2.4395,0,2.4395,20.63,7.86,22.07660526
23/02/2021 13:30,21.4615,-2.17,21.57092678,1.9615,0,1.9615,19.5,-2.17,19.62036952,23.1615,7.8,24.43962116,1.9615,0,1.9615,21.2,7.8,22.58937803
23/02/2021 14:00,21.5565,-1.89,21.63919574,1.9065,0,1.9065,19.65,-1.89,19.74068388,23.2665,7.91,24.57433869,1.9065,0,1.9065,21.36,7.91,22.77757011
23/02/2021 14:30,21.355,-2.02,21.45032459,1.825,0,1.825,19.53,-2.02,19.63418702,23.085,8,24.43188951,1.825,0,1.825,21.26,8,22.71536044
23/02/2021 15:00,21.0025,-2.12,21.10922562,1.8425,0,1.8425,19.16,-2.12,19.27692922,22.7025,7.91,24.04104004,1.8425,0,1.8425,20.86,7.91,22.30936351
23/02/2021 15:30,20.6205,-2.22,20.73965815,2.1805,0,2.1805,18.44,-2.22,18.57315267,22.2905,7.71,23.58623519,2.1805,0,2.1805,20.11,7.71,21.5373211
23/02/2021 16:00,20.782,-2.11,20.8888397,2.502,0,2.502,18.28,-2.11,18.40137223,22.442,7.71,23.72946405,2.502,0,2.502,19.94,7.71,21.37867395
23/02/2021 16:30,21.18,-2.26,21.30023474,2.13,0,2.13,19.05,-2.26,19.18358934,22.87,7.62,24.10604281,2.13,0,2.13,20.74,7.62,22.09551991
23/02/2021 17:00,21.772,-2.41,21.90497852,1.752,0,1.752,20.02,-2.41,20.1645357,23.462,7.29,24.56846646,1.752,0,1.752,21.71,7.29,22.90127071
23/02/2021 17:30,22.947,-2.41,23.0732076,1.407,0,1.407,21.54,-2.41,21.67440195,24.357,6.43,25.19143404,1.407,0,1.407,22.95,6.43,23.83374498
23/02/2021 18:00,23.8925,0.68,23.90217472,1.2325,0,1.2325,22.66,0.68,22.6702007,24.7225,4.95,25.2131812,1.2325,0,1.2325,23.49,4.95,24.00588678
23/02/2021 18:30,24.2845,0,24.2845,1.2345,0,1.2345,23.05,0,23.05,25.1145,5.02,25.61129654,1.2345,0,1.2345,23.88,5.02,24.40194255
23/02/2021 19:00,23.5375,-2.55,23.67522769,1.2075,0,1.2075,22.33,-2.55,22.47512848,24.8275,6.1,25.56589048,1.2075,0,1.2075,23.62,6.1,24.39496669
23/02/2021 19:30,22.192,-2.62,22.34612414,1.222,0,1.222,20.97,-2.62,21.13303812,23.912,7.06,24.93245564,1.222,0,1.222,22.69,7.06,23.76299013
23/02/2021 20:00,21.1825,-2.95,21.38693073,1.2325,0,1.2325,19.95,-2.95,20.16692837,22.8925,6.94,23.92133266,1.2325,0,1.2325,21.66,6.94,22.74465212
23/02/2021 20:30,20.106,-2.1,20.21537128,1.196,0,1.196,18.91,-2.1,19.02624766,21.296,5.19,21.91930008,1.196,0,1.196,20.1,5.19,20.75924132
23/02/2021 21:00,19.272,-1.21,19.3099478,1.222,0,1.222,18.05,-1.21,18.09051133,20.032,3.79,20.38737658,1.222,0,1.222,18.81,3.79,19.18802231
23/02/2021 21:30,18.2625,-1.41,18.31685034,1.2425,0,1.2425,17.02,-1.41,17.07830495,18.9825,3.43,19.28989907,1.2425,0,1.2425,17.74,3.43,18.06855002
23/02/2021 22:00,17.1235,-1.51,17.18994916,1.2035,0,1.2035,15.92,-1.51,15.99145084,17.8235,3.22,18.11202783,1.2035,0,1.2035,16.62,3.22,16.92905195
23/02/2021 22:30,16.2375,-1.67,16.32315246,1.2475,0,1.2475,14.99,-1.67,15.08273848,16.9175,3.08,17.19558682,1.2475,0,1.2475,15.67,3.08,15.96982467
23/02/2021 23:00,15.423,-1.88,15.53715962,1.223,0,1.223,14.2,-1.88,14.32391008,16.103,2.87,16.35675729,1.223,0,1.223,14.88,2.87,15.15425023
23/02/2021 23:30,14.8785,-1.83,14.99061914,1.2385,0,1.2385,13.64,-1.83,13.76221276,15.5485,2.93,15.82216016,1.2385,0,1.2385,14.31,2.93,14.60688194
24/02/2021 00:00,14.574,-1.89,14.69603947,1.194,0,1.194,13.38,-1.89,13.51282724,15.224,2.93,15.50338918,1.194,0,1.194,14.03,2.93,14.33268293
24/02/2021 00:30,16.5955,-1.75,16.6875139,1.2555,0,1.2555,15.34,-1.75,15.43949805,17.2855,2.93,17.53206805,1.2555,0,1.2555,16.03,2.93,16.29557609
24/02/2021 01:00,17.088,-1.66,17.16844035,1.258,0,1.258,15.83,-1.66,15.9167993,17.768,3.02,18.02282508,1.258,0,1.258,16.51,3.02,16.78393577
24/02/2021 01:30,16.683,-1.8,16.77982387,1.263,0,1.263,15.42,-1.8,15.5247029,17.353,2.9,17.59365252,1.263,0,1.263,16.09,2.9,16.34925381
24/02/2021 02:00,16.111,-1.89,16.22148023,1.241,0,1.241,14.87,-1.89,14.98962975,16.791,2.9,17.03959157,1.241,0,1.241,15.55,2.9,15.81810671
24/02/2021 02:30,16.0845,-1.89,16.19516101,1.2145,0,1.2145,14.87,-1.89,14.98962975,16.7645,2.84,17.00335438,1.2145,0,1.2145,15.55,2.84,15.80721671
24/02/2021 03:00,15.963,-1.94,16.08045301,1.263,0,1.263,14.7,-1.94,14.82746101,16.633,2.84,16.87371592,1.263,0,1.263,15.37,2.84,15.63017914
24/02/2021 03:30,15.386,-2.21,15.54390865,1.276,0,1.276,14.11,-2.21,14.28202367,16.076,2.66,16.29458119,1.276,0,1.276,14.8,2.66,15.03714069
24/02/2021 04:00,14.943,-2.32,15.12202529,1.253,0,1.253,13.69,-2.32,13.88518995,15.633,2.6,15.84773451,1.253,0,1.253,14.38,2.6,14.61315845
24/02/2021 04:30,14.4715,-2.32,14.65628576,1.2715,0,1.2715,13.2,-2.32,13.40232816,15.1515,2.6,15.37296173,1.2715,0,1.2715,13.88,2.6,14.12141636
24/02/2021 05:00,14.1565,-2.32,14.34534392,1.2565,0,1.2565,12.9,-2.32,13.10695998,14.8365,2.6,15.06259381,1.2565,0,1.2565,13.58,2.6,13.82665542
24/02/2021 05:30,14.813,-2.12,14.96393561,1.273,0,1.273,13.54,-2.12,13.7049626,15.483,2.72,15.72010461,1.273,0,1.273,14.21,2.72,14.46798189
24/02/2021 06:00,15.293,-1.87,15.40690589,1.243,0,1.243,14.05,-1.87,14.17389855,15.973,2.93,16.23950827,1.243,0,1.243,14.73,2.93,15.01858182
24/02/2021 06:30,16.2,-3.13,16.49960303,1.25,0,1.25,14.95,-3.13,15.27414155,17.4,4.71,18.02620592,1.25,0,1.25,16.15,4.71,16.8228
24/02/2021 07:00,16.858,-3.81,17.28317864,1.228,0,1.228,15.63,-3.81,16.08766608,18.378,5.8,19.27150446,1.228,0,1.228,17.15,5.8,18.10421222
24/02/2021 07:30,17.571,-3.41,17.89883072,1.251,0,1.251,16.32,-3.41,16.67244733,19.131,6.24,20.12294116,1.251,0,1.251,17.88,6.24,18.93758168
24/02/2021 08:00,18.0735,-3.12,18.34082338,1.5735,0,1.5735,16.5,-3.12,16.79239113,19.6235,6.44,20.65321651,1.5735,0,1.5735,18.05,6.44,19.16444886
24/02/2021 08:30,19.8355,0.23,19.83683342,1.8755,0,1.8755,17.96,0.23,17.96147266,20.5855,5.1,21.20784785,1.8755,0,1.8755,18.71,5.1,19.39263004
24/02/2021 09:00,20.4905,0.68,20.50178017,1.8205,0,1.8205,18.67,0.68,18.6823794,21.2605,5.4,21.93556154,1.8205,0,1.8205,19.44,5.4,20.17606503
24/02/2021 09:30,20.4455,0.68,20.45680499,2.3055,0,2.3055,18.14,0.68,18.15274084,21.2055,5.55,21.91975662,2.3055,0,2.3055,18.9,5.55,19.6980329
24/02/2021 10:00,20.0335,0.68,20.04503735,3.2835,0,3.2835,16.75,0.68,16.7637973,20.7835,5.64,21.53516827,3.2835,0,3.2835,17.5,5.64,18.38639715
24/02/2021 10:30,20.6325,0.77,20.64686311,3.0225,0,3.0225,17.61,0.77,17.62682615,21.3925,5.79,22.16220107,3.0225,0,3.0225,18.37,5.79,19.26086706
24/02/2021 11:00,20.3865,0.26,20.38815789,3.1665,0,3.1665,17.22,0.26,17.22196272,21.2565,6.01,22.08979158,3.1665,0,3.1665,18.09,6.01,19.06221918
24/02/2021 11:30,19.922,-1.94,20.01623551,3.692,0,3.692,16.23,-1.94,16.34553456,21.502,7.93,22.91769849,3.692,0,3.692,17.81,7.93,19.49566619
24/02/2021 12:00,20.3435,-1.8,20.42297707,2.8535,0,2.8535,17.49,-1.8,17.58238038,21.9735,8.01,23.38792001,2.8535,0,2.8535,19.12,8.01,20.73003859
24/02/2021 12:30,21.0405,-1.54,21.0967827,2.7305,0,2.7305,18.31,-1.54,18.3746483,22.6905,8.27,24.15060435,2.7305,0,2.7305,19.96,8.27,21.60542756
24/02/2021 13:00,20.6165,-1.78,20.6931987,3.3765,0,3.3765,17.24,-1.78,17.33164735,22.2365,8.1,23.66583893,3.3765,0,3.3765,18.86,8.1,20.52582763
24/02/2021 13:30,20.416,-1.96,20.50986728,2.876,0,2.876,17.54,-1.96,17.64916995,22.066,8.04,23.48510072,2.876,0,2.876,19.19,8.04,20.80619379
24/02/2021 14:00,20.3575,-0.26,20.35916025,2.8175,0,2.8175,17.54,-0.26,17.54192692,21.3175,5.97,22.13767617,2.8175,0,2.8175,18.5,5.97,19.43941614
24/02/2021 14:30,20.01,0.69,20.02189302,3.08,0,3.08,16.93,0.69,16.944055,20.75,5.32,21.42113209,3.08,0,3.08,17.67,5.32,18.45349018
24/02/2021 15:00,19.7785,0.69,19.79053214,3.2485,0,3.2485,16.53,0.69,16.54439482,20.5085,5.22,21.16239524,3.2485,0,3.2485,17.26,5.22,18.03208252
24/02/2021 15:30,19.8185,0.69,19.83050787,2.9685,0,2.9685,16.85,0.69,16.86412168,20.5585,5.17,21.19860425,2.9685,0,2.9685,17.59,5.17,18.33403938
24/02/2021 16:00,20.205,0.75,20.21891503,2.765,0,2.765,17.44,0.75,17.45611927,20.945,5.17,21.57363959,2.765,0,2.765,18.18,5.17,18.90082802
24/02/2021 16:30,20.851,0,20.851,2.251,0,2.251,18.6,0,18.6,21.611,5.06,22.19547073,2.251,0,2.251,19.36,5.06,20.01032733
24/02/2021 17:00,21.957,0.68,21.96752715,1.697,0,1.697,20.26,0.68,20.27140844,22.737,5.06,23.2932344,1.697,0,1.697,21.04,5.06,21.63989834
24/02/2021 17:30,22.549,-0.67,22.55895168,1.299,0,1.299,21.25,-0.67,21.26055973,23.339,4.48,23.76508618,1.299,0,1.299,22.04,4.48,22.49070919
24/02/2021 18:00,23.0625,-2.57,23.20525385,1.2125,0,1.2125,21.85,-2.57,22.00062272,24.6525,6.62,25.52587229,1.2125,0,1.2125,23.44,6.62,24.35688814
24/02/2021 18:30,22.9805,-2.72,23.1409114,1.2405,0,1.2405,21.74,-2.72,21.90949566,24.7405,6.9,25.68467131,1.2405,0,1.2405,23.5,6.9,24.49203952
24/02/2021 19:00,22.5025,-2.79,22.67480113,1.2425,0,1.2425,21.26,-2.79,21.44228766,24.2325,6.9,25.19571504,1.2425,0,1.2425,22.99,6.9,24.00312688
24/02/2021 19:30,21.5405,-2.96,21.74292391,1.2405,0,1.2405,20.3,-2.96,20.51466792,23.2705,6.82,24.24930041,1.2405,0,1.2405,22.03,6.82,23.06151123
24/02/2021 20:00,20.6125,-3.16,20.85331523,1.1925,0,1.1925,19.42,-3.16,19.67541613,22.3225,6.82,23.34108837,1.1925,0,1.1925,21.13,6.82,22.20336236
24/02/2021 20:30,19.935,-3.16,20.18390014,1.185,0,1.185,18.75,-3.16,19.01441821,21.625,6.82,22.67494267,1.185,0,1.185,20.44,6.82,21.5477609
24/02/2021 21:00,19.2485,-1.5,19.30685765,1.1985,0,1.1985,18.05,-1.5,18.11221963,20.1585,4.35,20.62250281,1.1985,0,1.1985,18.96,4.35,19.45261165
24/02/2021 21:30,18.5715,-1.13,18.60584618,1.2115,0,1.2115,17.36,-1.13,17.3967382,19.3215,3.83,19.69744304,1.2115,0,1.2115,18.11,3.83,18.51056455
24/02/2021 22:00,17.254,-2.66,17.45783824,1.184,0,1.184,16.07,-2.66,16.2886617,18.434,4.95,19.08703371,1.184,0,1.184,17.25,4.95,17.94616951
24/02/2021 22:30,16.1195,-3.89,16.58223086,1.1995,0,1.1995,14.92,-3.89,15.41877103,17.6395,5.81,18.57170052,1.1995,0,1.1995,16.44,5.81,17.43644746
24/02/2021 23:00,14.8695,-4.39,15.50400368,1.1895,0,1.1895,13.68,-4.39,14.36713263,16.3495,5.38,17.21193046,1.1895,0,1.1895,15.16,5.38,16.0863296
24/02/2021 23:30,14.002,-4.62,14.7445042,1.202,0,1.202,12.8,-4.62,13.6082475,15.422,4.96,16.19999025,1.202,0,1.202,14.22,4.96,15.06021248
25/02/2021 00:00,13.818,-4.3,14.47159715,1.188,0,1.188,12.63,-4.3,13.34192265,15.218,5.14,16.06260016,1.188,0,1.188,14.03,5.14,14.94190416
25/02/2021 00:30,16.9365,-1.7,17.02160487,1.2065,0,1.2065,15.73,-1.7,15.821596,17.7465,3.69,18.12606858,1.2065,0,1.2065,16.54,3.69,16.94661323
25/02/2021 01:00,17.1895,-1.49,17.25395637,1.1895,0,1.1895,16,-1.49,16.06922836,17.8995,3.3,18.20115656,1.1895,0,1.1895,16.71,3.3,17.03273613
25/02/2021 01:30,17.021,-1.49,17.08609203,1.201,0,1.201,15.82,-1.49,15.89001259,17.741,3.3,18.04530634,1.201,0,1.201,16.54,3.3,16.86598945
25/02/2021 02:00,16.372,-1.65,16.45493494,1.192,0,1.192,15.18,-1.65,15.2694106,17.072,3.2,17.36931732,1.192,0,1.192,15.88,3.2,16.19920986
25/02/2021 02:30,16.391,-1.77,16.4862907,1.211,0,1.211,15.18,-1.77,15.28284332,17.091,3.1,17.36986704,1.211,0,1.211,15.88,3.1,16.17975278
25/02/2021 03:00,16.2045,-1.77,16.30088097,1.1945,0,1.1945,15.01,-1.77,15.11400013,16.9145,3.1,17.19622954,1.1945,0,1.1945,15.72,3.1,16.02274633
25/02/2021 03:30,15.5515,-1.9,15.66713606,1.2115,0,1.2115,14.34,-1.9,14.46532405,16.2515,3.02,16.52972027,1.2115,0,1.2115,15.04,3.02,15.3402086
25/02/2021 04:00,14.837,-2.09,14.98347987,1.197,0,1.197,13.64,-2.09,13.79919201,15.537,2.87,15.79985028,1.197,0,1.197,14.34,2.87,14.62438033
25/02/2021 04:30,14.9375,-1.98,15.06815537,1.2075,0,1.2075,13.73,-1.98,13.87203302,15.6375,2.97,15.91704452,1.2075,0,1.2075,14.43,2.97,14.73247433
25/02/2021 05:00,14.7755,-1.93,14.90101675,1.1955,0,1.1955,13.58,-1.93,13.71646091,15.4755,3.03,15.76933734,1.1955,0,1.1955,14.28,3.03,14.59792108
25/02/2021 05:30,15.4515,-1.68,15.5425626,1.2115,0,1.2115,14.24,-1.68,14.33875866,16.1615,3.27,16.48899579,1.2115,0,1.2115,14.95,3.27,15.30344406
25/02/2021 06:00,15.7405,-1.68,15.8299002,1.2005,0,1.2005,14.54,-1.68,14.63673461,16.4405,3.27,16.76254576,1.2005,0,1.2005,15.24,3.27,15.58686947
25/02/2021 06:30,16.9275,-1.93,17.03716984,1.2075,0,1.2075,15.72,-1.93,15.83803334,17.8875,4.32,18.40176775,1.2075,0,1.2075,16.68,4.32,17.23034532
25/02/2021 07:00,18.1195,-2.82,18.33763017,1.1695,0,1.1695,16.95,-2.82,17.18298286,19.6895,6.81,20.8339269,1.1695,0,1.1695,18.52,6.81,19.73237188
25/02/2021 07:30,19.5135,-2.2,19.6371251,1.1635,0,1.1635,18.35,-2.2,18.48140958,20.6335,6.09,21.51347072,1.1635,0,1.1635,19.47,6.09,20.40022059
25/02/2021 08:00,20.6765,0.83,20.6931523,1.3765,0,1.3765,19.3,0.83,19.31783891,21.4565,5.59,22.17271955,1.3765,0,1.3765,20.08,5.59,20.84357215
25/02/2021 08:30,21.201,0.97,21.22317839,1.971,0,1.971,19.23,0.97,19.25444884,21.981,6.01,22.78781387,1.971,0,1.971,20.01,6.01,20.89306584
25/02/2021 09:00,20.903,0.87,20.92109722,3.353,0,3.353,17.55,0.87,17.57155087,21.643,5.72,22.38610839,3.353,0,3.353,18.29,5.72,19.16357221
25/02/2021 09:30,20.9725,1.05,20.99876797,3.6425,0,3.6425,17.33,1.05,17.36177986,21.7125,5.89,22.49721663,3.6425,0,3.6425,18.07,5.89,19.00570967
25/02/2021 10:00,20.4745,0.95,20.49652776,3.7245,0,3.7245,16.75,0.95,16.77691867,21.2145,5.8,21.99306732,3.7245,0,3.7245,17.49,5.8,18.4266139
25/02/2021 10:30,19.6875,0.81,19.70415581,5.7275,0,5.7275,13.96,0.81,13.98347954,20.3875,5.67,21.16126311,5.7275,0,5.7275,14.66,5.67,15.71828553
25/02/2021 11:00,19.19,0.94,19.21300861,7.69,0,7.69,11.5,0.94,11.53835344,19.86,5.86,20.70650139,7.69,0,7.69,12.17,5.86,13.50734985
25/02/2021 11:30,19.486,0.94,19.50865951,6.816,0,6.816,12.67,0.94,12.70482192,20.166,5.86,21.00017038,6.816,0,6.816,13.35,5.86,14.57950959
25/02/2021 12:00,19.0865,0.81,19.10367981,6.9665,0,6.9665,12.12,0.81,12.14703668,19.7565,5.7,20.56232701,6.9665,0,6.9665,12.79,5.7,14.00264618
25/02/2021 12:30,18.728,0.81,18.74550837,8.678,0,8.678,10.05,0.81,10.08258895,19.368,5.7,20.18933937,8.678,0,8.678,10.69,5.7,12.11470594
25/02/2021 13:00,18.881,0.74,18.89549579,7.911,0,7.911,10.97,0.74,10.99493065,19.541,5.6,20.32758424,7.911,0,7.911,11.63,5.6,12.90801689
25/02/2021 13:30,17.5765,-0.3,17.57906005,10.1365,0,10.1365,7.44,-0.3,7.446045931,18.3565,6.22,19.38167929,10.1365,0,10.1365,8.22,6.22,10.30809391
25/02/2021 14:00,16.689,-1.65,16.77036735,11.339,0,11.339,5.35,-1.65,5.598660554,17.839,7.9,19.50999541,11.339,0,11.339,6.5,7.9,10.23034701
25/02/2021 14:30,16.7575,-0.63,16.76933828,10.1375,0,10.1375,6.62,-0.63,6.649909774,17.6875,6.83,18.96039441,10.1375,0,10.1375,7.55,6.83,10.18093316
25/02/2021 15:00,17.403,0.77,17.42002609,8.363,0,8.363,9.04,0.77,9.072733877,18.013,5.47,18.82522427,8.363,0,8.363,9.65,5.47,11.09249296
25/02/2021 15:30,17.501,0.69,17.5145968,7.591,0,7.591,9.91,0.69,9.933992148,18.121,5.19,18.84958198,7.591,0,7.591,10.53,5.19,11.73954854
25/02/2021 16:00,17.8655,0.69,17.8788196,6.3055,0,6.3055,11.56,0.69,11.58057425,18.5155,4.9,19.15290422,6.3055,0,6.3055,12.21,4.9,13.1565231
25/02/2021 16:30,18.6625,-2.16,18.7870835,5.2525,0,5.2525,13.41,-2.16,13.5828458,20.0625,7.33,21.35960688,5.2525,0,5.2525,14.81,7.33,16.52467851
25/02/2021 17:00,19.8885,-2.35,20.02685528,3.3485,0,3.3485,16.54,-2.35,16.70610966,21.0685,6.11,21.9365857,3.3485,0,3.3485,17.72,6.11,18.74381231
25/02/2021 17:30,21.165,-0.67,21.17560212,1.745,0,1.745,19.42,-0.67,19.43155424,21.955,4.55,22.42151924,1.745,0,1.745,20.21,4.55,20.71585383
25/02/2021 18:00,22.4875,0,22.4875,1.1975,0,1.1975,21.29,0,21.29,23.3075,4.84,23.8047297,1.1975,0,1.1975,22.11,4.84,22.63355253
25/02/2021 18:30,23.567,0.68,23.57680829,1.157,0,1.157,22.41,0.68,22.42031445,24.407,4.99,24.91187968,1.157,0,1.157,23.25,4.99,23.77945752
25/02/2021 19:00,23.6415,0.68,23.65127739,1.1515,0,1.1515,22.49,0.68,22.50027778,24.4815,5.18,25.02351379,1.1515,0,1.1515,23.33,5.18,23.89814428
25/02/2021 19:30,22.6685,0,22.6685,1.1585,0,1.1585,21.51,0,21.51,23.4885,4.81,23.9759407,1.1585,0,1.1585,22.33,4.81,22.8421759
25/02/2021 20:00,21.765,-0.67,21.77530999,1.155,0,1.155,20.61,-0.67,20.62088747,22.585,4.64,23.05670889,1.155,0,1.155,21.43,4.64,21.92657064
25/02/2021 20:30,20.9145,-0.72,20.92688965,1.1645,0,1.1645,19.75,-0.72,19.76311969,21.7345,4.42,22.17937984,1.1645,0,1.1645,20.57,4.42,21.03951758
25/02/2021 21:00,19.689,-2.11,19.80173783,1.149,0,1.149,18.54,-2.11,18.65968113,20.899,5.41,21.58787393,1.149,0,1.149,19.75,5.41,20.47756333
25/02/2021 21:30,19.1335,-1.55,19.19617989,1.1635,0,1.1635,17.97,-1.55,18.03672365,20.1335,4.73,20.68165183,1.1635,0,1.1635,18.97,4.73,19.5508005
25/02/2021 22:00,18.1275,-1.25,18.17054639,1.1475,0,1.1475,16.98,-1.25,17.02594784,18.8675,3.66,19.21921321,1.1475,0,1.1475,17.72,3.66,18.09403217
25/02/2021 22:30,16.683,-3.54,17.05444485,1.163,0,1.163,15.52,-3.54,15.91860547,18.063,5.35,18.83864297,1.163,0,1.163,16.9,5.35,17.7266043
25/02/2021 23:00,15.6855,-4.1,16.21249241,1.1455,0,1.1455,14.54,-4.1,15.107005,17.1655,5.59,18.0527696,1.1455,0,1.1455,16.02,5.59,16.96727733
25/02/2021 23:30,15.201,-4.2,15.77055487,1.161,0,1.161,14.04,-4.2,14.65474667,16.651,5.4,17.50473653,1.161,0,1.161,15.49,5.4,16.40427079
26/02/2021 00:00,14.8135,-4.2,15.39739531,1.1435,0,1.1435,13.67,-4.2,14.30066082,16.2435,5.28,17.08009638,1.1435,0,1.1435,15.1,5.28,15.99651212
26/02/2021 00:30,17.0135,-2.35,17.17503078,1.1635,0,1.1635,15.85,-2.35,16.02326434,17.9035,3.53,18.24818381,1.1635,0,1.1635,16.74,3.53,17.10814134
26/02/2021 01:00,17.3915,-3.65,17.77039032,1.1415,0,1.1415,16.25,-3.65,16.65487916,18.8115,5.24,19.52767606,1.1415,0,1.1415,17.67,5.24,18.43058599
26/02/2021 01:30,17.1005,-4.15,17.59686336,1.1605,0,1.1605,15.94,-4.15,16.47137213,18.6405,5.5,19.43497467,1.1605,0,1.1605,17.48,5.5,18.32485743
26/02/2021 02:00,16.5715,-4.3,17.12029825,1.1415,0,1.1415,15.43,-4.3,16.01795555,18.1015,5.5,18.91862316,1.1415,0,1.1415,16.96,5.5,17.82951486
26/02/2021 02:30,16.684,-4.3,17.22921519,1.164,0,1.164,15.52,-4.3,16.10467013,18.224,5.57,19.05620833,1.164,0,1.164,17.06,5.57,17.94626702
26/02/2021 03:00,16.49,-4.37,17.05922038,1.15,0,1.15,15.34,-4.37,15.95031348,18.02,5.57,18.86121152,1.15,0,1.15,16.87,5.57,17.76574794
26/02/2021 03:30,16.0565,-4.12,16.57665805,1.1665,0,1.1665,14.89,-4.12,15.44948219,17.4365,4.93,18.12005608,1.1665,0,1.1665,16.27,4.93,17.00052352
26/02/2021 04:00,15.4505,-2.45,15.6435434,1.1505,0,1.1505,14.3,-2.45,14.50835966,16.1605,2.47,16.34816994,1.1505,0,1.1505,15.01,2.47,15.21187036
26/02/2021 04:30,14.935,-2.68,15.17355018,1.165,0,1.165,13.77,-2.68,14.02837482,15.625,2.26,15.78759719,1.165,0,1.165,14.46,2.26,14.63554577
26/02/2021 05:00,14.7705,-2.61,14.99932566,1.1505,0,1.1505,13.62,-2.61,13.86782247,15.4505,2.32,15.62371115,1.1505,0,1.1505,14.3,2.32,14.48697346
26/02/2021 05:30,15.426,-2.41,15.61312192,1.166,0,1.166,14.26,-2.41,14.46221629,16.126,2.49,16.31710685,1.166,0,1.166,14.96,2.49,15.16580694
26/02/2021 06:00,15.9595,-2.25,16.11732423,1.1495,0,1.1495,14.81,-2.25,14.97993992,16.6495,2.56,16.84516103,1.1495,0,1.1495,15.5,2.56,15.70998409
26/02/2021 06:30,16.986,-3.4,17.32293843,1.156,0,1.156,15.83,-3.4,16.19101294,18.256,4.7,18.85130064,1.156,0,1.156,17.1,4.7,17.73414785
26/02/2021 07:00,17.868,-3.67,18.24100666,1.148,0,1.148,16.72,-3.67,17.11804019,19.418,5.92,20.30037251,1.148,0,1.148,18.27,5.92,19.2051894
26/02/2021 07:30,18.7725,-3.38,19.07435861,1.3125,0,1.3125,17.46,-3.38,17.78415025,20.3525,6.34,21.31712589,1.3125,0,1.3125,19.04,6.34,20.06781503
26/02/2021 08:00,19.677,-2.98,19.90137505,2.297,0,2.297,17.38,-2.98,17.63362697,21.277,6.75,22.32203461,2.297,0,2.297,18.98,6.75,20.14455013
26/02/2021 08:30,20.2595,-2.33,20.39304392,4.0195,0,4.0195,16.24,-2.33,16.40629452,21.8295,7.42,23.05609399,4.0195,0,4.0195,17.81,7.42,19.29384617
26/02/2021 09:00,19.8795,-1.99,19.97885433,5.9395,0,5.9395,13.94,-1.99,14.08132451,21.3595,7.76,22.72544478,5.9395,0,5.9395,15.42,7.76,17.26250272
26/02/2021 09:30,19.118,-1.99,19.2212909,7.708,0,7.708,11.41,-1.99,11.5822364,20.528,7.76,21.94576005,7.708,0,7.708,12.82,7.76,14.98565981
26/02/2021 10:00,18.01,-2.17,18.14025909,8.97,0,8.97,9.04,-2.17,9.296800525,19.34,7.66,20.80171147,8.97,0,8.97,10.37,7.66,12.89234269
26/02/2021 10:30,17.2385,-2.17,17.37454409,10.0685,0,10.0685,7.17,-2.17,7.491181482,18.5185,7.66,20.04022061,10.0685,0,10.0685,8.45,7.66,11.40517865
26/02/2021 11:00,16.604,-2.17,16.74519979,10.864,0,10.864,5.74,-2.17,6.136489224,17.824,7.74,19.43199876,10.864,0,10.864,6.96,7.74,10.40909218
26/02/2021 11:30,16.201,-2.17,16.34568142,11.441,0,11.441,4.76,-2.17,5.23130003,17.401,7.74,19.04474733,11.441,0,11.441,5.96,7.74,9.768787028
26/02/2021 12:00,15.9965,-2.17,16.14301435,11.6665,0,11.6665,4.33,-2.17,4.843325304,17.1865,7.95,18.93616335,11.6665,0,11.6665,5.52,7.95,9.67847612
26/02/2021 12:30,16.356,-2.07,16.48646827,12.026,0,12.026,4.33,-2.07,4.799354123,17.546,7.95,19.26303756,12.026,0,12.026,5.52,7.95,9.67847612
26/02/2021 13:00,15.7975,-2.28,15.96118436,11.9875,0,11.9875,3.81,-2.28,4.44010135,16.8975,7.46,18.47098011,11.9875,0,11.9875,4.91,7.46,8.930828629
26/02/2021 13:30,15.83,0,15.83,11.44,0,11.44,4.39,0,4.39,16.35,4.84,17.05133719,11.44,0,11.44,4.91,4.84,6.894468798
26/02/2021 14:00,16.48,0,16.48,11.08,0,11.08,5.4,0,5.4,17.07,4.99,17.78440328,11.08,0,11.08,5.99,4.99,7.796165724
26/02/2021 14:30,15.7385,0.68,15.75318324,9.7585,0,9.7585,5.98,0.68,6.018538028,16.3385,4.7,17.00107591,9.7585,0,9.7585,6.58,4.7,8.086185751
26/02/2021 15:00,15.543,-0.68,15.55786775,8.003,0,8.003,7.54,-0.68,7.570601033,16.163,4.44,16.76174719,8.003,0,8.003,8.16,4.44,9.289736272
26/02/2021 15:30,15.6435,-0.74,15.6609927,7.1635,0,7.1635,8.48,-0.74,8.512226501,16.2735,4.2,16.80674871,7.1635,0,7.1635,9.11,4.2,10.03155521
26/02/2021 16:00,16.156,-0.74,16.17293838,5.946,0,5.946,10.21,-0.74,10.23678172,16.806,4.14,17.30841518,5.946,0,5.946,10.86,4.14,11.62235776
26/02/2021 16:30,17.4385,-0.86,17.45969307,4.2085,0,4.2085,13.23,-0.86,13.25792216,18.1285,4,18.56454988,4.2085,0,4.2085,13.92,4,14.48331454
26/02/2021 17:00,18.3455,-2.09,18.4641672,3.0455,0,3.0455,15.3,-2.09,15.44208859,19.4955,5.37,20.2215583,3.0455,0,3.0455,16.45,5.37,17.30431738
26/02/2021 17:30,19.695,-2.3,19.82884326,1.995,0,1.995,17.7,-2.3,17.84880948,21.045,5.79,21.82695867,1.995,0,1.995,19.05,5.79,19.91046459
26/02/2021 18:00,21.3255,-0.76,21.33903818,1.2555,0,1.2555,20.07,-0.76,20.08438448,22.1255,4.4,22.55876216,1.2555,0,1.2555,20.87,4.4,21.32878102
26/02/2021 18:30,22.53,-0.67,22.53996007,1.22,0,1.22,21.31,-0.67,21.32053001,23.34,4.76,23.8204366,1.22,0,1.22,22.12,4.76,22.62635631
26/02/2021 19:00,22.4045,-0.67,22.41451584,1.1645,0,1.1645,21.24,-0.67,21.2505647,23.2245,4.58,23.67179335,1.1645,0,1.1645,22.06,4.58,22.53042388
26/02/2021 19:30,21.698,-1.65,21.76064576,1.198,0,1.198,20.5,-1.65,20.56629524,22.728,5.09,23.29098718,1.198,0,1.198,21.53,5.09,22.1234943
26/02/2021 20:00,20.0815,-3.23,20.33960526,1.1915,0,1.1915,18.89,-3.23,19.16415926,21.6915,6.37,22.60747824,1.1915,0,1.1915,20.5,6.37,21.46687914
26/02/2021 20:30,19.384,-1.2,19.42110852,1.194,0,1.194,18.19,-1.2,18.22953922,20.154,3.74,20.49808079,1.194,0,1.194,18.96,3.74,19.32535123
26/02/2021 21:00,18.6955,-1.33,18.74274847,1.1555,0,1.1555,17.54,-1.33,17.59035247,19.4355,3.65,19.77526638,1.1555,0,1.1555,18.28,3.65,18.64083957
26/02/2021 21:30,17.6905,-1.91,17.79331027,1.1805,0,1.1805,16.51,-1.91,16.62011432,18.5305,3.71,18.89824146,1.1805,0,1.1805,17.35,3.71,17.74222647
26/02/2021 22:00,16.5155,-4.05,17.00482991,1.1655,0,1.1655,15.35,-4.05,15.87529527,18.0355,5.65,18.89978202,1.1655,0,1.1655,16.87,5.65,17.7909921
26/02/2021 22:30,15.5535,-4.34,16.1476612,1.1635,0,1.1635,14.39,-4.34,15.03022621,17.0235,5.31,17.83243259,1.1635,0,1.1635,15.86,5.31,16.72530119
26/02/2021 23:00,14.6945,-4.46,15.35642961,1.1645,0,1.1645,13.53,-4.46,14.24613983,16.1345,5.22,16.95790347,1.1645,0,1.1645,14.97,5.22,15.8539995
26/02/2021 23:30,14.5715,-4.52,15.25644166,1.1715,0,1.1715,13.4,-4.52,14.14179621,16.0215,5.22,16.85042617,1.1715,0,1.1715,14.85,5.22,15.74074014
27/02/2021 00:00,14.128,-4.64,14.87043994,1.158,0,1.158,12.97,-4.64,13.77499546,15.548,5.02,16.33832011,1.158,0,1.158,14.39,5.02,15.24048884
27/02/2021 00:30,15.9705,-4.47,16.58426273,1.1705,0,1.1705,14.8,-4.47,15.46030077,17.4405,5.02,18.14859334,1.1705,0,1.1705,16.27,5.02,17.02684058
27/02/2021 01:00,16.366,-4.37,16.93938771,1.166,0,1.166,15.2,-4.37,15.81571687,17.846,5.02,18.53861149,1.166,0,1.166,16.68,5.02,17.41903556
27/02/2021 01:30,16.195,-4.37,16.77423396,1.185,0,1.185,15.01,-4.37,15.63320185,17.675,5.02,18.37405848,1.185,0,1.185,16.49,5.02,17.23718364
27/02/2021 02:00,15.7935,-4.37,16.38693206,1.1935,0,1.1935,14.6,-4.37,15.23997703,17.2735,5.1,18.01065802,1.1935,0,1.1935,16.08,5.1,16.8693924
27/02/2021 02:30,15.779,-4.44,16.39177968,1.179,0,1.179,14.6,-4.44,15.26019659,17.259,5.1,17.99675196,1.179,0,1.179,16.08,5.1,16.8693924
27/02/2021 03:00,15.5795,-4.44,16.19982778,1.1795,0,1.1795,14.4,-4.44,15.06896148,17.0395,5.17,17.80655666,1.1795,0,1.1795,15.86,5.17,16.68138184
27/02/2021 03:30,15.133,-4.63,15.82544119,1.213,0,1.213,13.92,-4.63,14.66980913,16.573,5.04,17.32241118,1.213,0,1.213,15.36,5.04,16.16574155
27/02/2021 04:00,14.559,-4.63,15.27747954,1.169,0,1.169,13.39,-4.63,14.16788622,15.979,5.04,16.75500048,1.169,0,1.169,14.81,5.04,15.64409473
27/02/2021 04:30,14.279,-4.71,15.03575542,1.189,0,1.189,13.09,-4.71,13.9115851,15.709,5.04,16.49770533,1.189,0,1.189,14.52,5.04,15.3698406
27/02/2021 05:00,14.184,-4.71,14.94556643,1.194,0,1.194,12.99,-4.71,13.81753234,15.624,5.04,16.41678945,1.194,0,1.194,14.43,5.04,15.28484544
27/02/2021 05:30,14.634,-4.53,15.31910102,1.214,0,1.214,13.42,-4.53,14.16394366,16.064,5.16,16.8723945,1.214,0,1.214,14.85,5.16,15.72094463
27/02/2021 06:00,14.734,-4.42,15.38269014,1.184,0,1.184,13.55,-4.42,14.25268045,16.164,5.23,16.9890493,1.184,0,1.184,14.98,5.23,15.86673564
27/02/2021 06:30,15.6525,-4.05,16.16797007,1.1925,0,1.1925,14.46,-4.05,15.01646097,17.1125,5.49,17.97158191,1.1925,0,1.1925,15.92,5.49,16.84002672
27/02/2021 07:00,16.06,-4.05,16.56279264,1.19,0,1.19,14.87,-4.05,15.41166441,17.53,5.54,18.38457234,1.19,0,1.19,16.34,5.54,17.25361411
27/02/2021 07:30,16.2185,-3.97,16.6973244,1.3485,0,1.3485,14.87,-3.97,15.39083494,17.6885,5.7,18.5842146,1.3485,0,1.3485,16.34,5.7,17.30565226
27/02/2021 08:00,16.3745,-3.97,16.84889166,2.4345,0,2.4345,13.94,-3.97,14.49429198,17.8145,5.7,18.70418162,2.4345,0,2.4345,15.38,5.7,16.40226814
27/02/2021 08:30,16.5585,-3.81,16.99117483,4.1885,0,4.1885,12.37,-3.81,12.94345394,17.9485,5.83,18.87160704,4.1885,0,4.1885,13.76,5.83,14.94411255
27/02/2021 09:00,16.6275,-3.66,17.0255501,6.1875,0,6.1875,10.44,-3.66,11.06296524,17.9575,6.03,18.94288009,6.1875,0,6.1875,11.77,6.03,13.22474196
27/02/2021 09:30,16.2915,-3.54,16.67166975,7.9615,0,7.9615,8.33,-3.54,9.050994421,17.5515,6.15,18.59778622,7.9615,0,7.9615,9.59,6.15,11.39256775
27/02/2021 10:00,15.6275,-3.63,16.04355498,9.3675,0,9.3675,6.26,-3.63,7.236331944,16.8175,6.15,17.90672517,9.3675,0,9.3675,7.45,6.15,9.66048653
27/02/2021 10:30,15.2605,-3.51,15.65895783,10.5405,0,10.5405,4.72,-3.51,5.882048963,16.4005,6.31,17.57249272,10.5405,0,10.5405,5.86,6.31,8.61137039
27/02/2021 11:00,14.616,-3.51,15.03155202,11.396,0,11.396,3.22,-3.51,4.763244692,15.696,6.31,16.91687075,11.396,0,11.396,4.3,6.31,7.63584311
27/02/2021 11:30,14.0525,-3.24,14.42117735,12.1125,0,12.1125,1.94,-3.24,3.776400402,15.0825,6.31,16.34924788,12.1125,0,12.1125,2.97,6.31,6.974023229
27/02/2021 12:00,13.9635,-3.24,14.33446658,12.3635,0,12.3635,1.6,-3.24,3.61353013,14.9735,6.43,16.29572343,12.3635,0,12.3635,2.61,6.43,6.939524479
27/02/2021 12:30,13.933,-3.39,14.33947659,12.143,0,12.143,1.79,-3.39,3.833562312,14.953,6.26,16.21048454,12.143,0,12.143,2.81,6.26,6.861756335
27/02/2021 13:00,13.744,-3.6,14.20765765,11.284,0,11.284,2.46,-3.6,4.360229352,14.784,6.03,15.96645095,11.284,0,11.284,3.5,6.03,6.972151748
27/02/2021 13:30,13.788,-3.54,14.23518683,11.778,0,11.778,2.01,-3.54,4.070835295,14.818,6.13,16.03589798,11.778,0,11.778,3.04,6.13,6.842404548
27/02/2021 14:00,13.3705,-3.8,13.90000972,11.3605,0,11.3605,2.01,-3.8,4.298848683,14.4005,5.95,15.5812997,11.3605,0,11.3605,3.04,5.95,6.681624054
27/02/2021 14:30,13.1125,-3.86,13.66884254,11.0425,0,11.0425,2.07,-3.86,4.380011416,14.1525,5.83,15.30627833,11.0425,0,11.0425,3.11,5.83,6.607647085
27/02/2021 15:00,13.1095,-3.96,13.694546,9.7995,0,9.7995,3.31,-3.96,5.161172347,14.1995,5.72,15.30830494,9.7995,0,9.7995,4.4,5.72,7.216536565
27/02/2021 15:30,13.3925,-4.11,14.00896699,8.9025,0,8.9025,4.49,-4.11,6.087051832,14.5225,5.56,15.55045357,8.9025,0,8.9025,5.62,5.56,7.905567658
27/02/2021 16:00,13.792,-4.17,14.40861423,7.352,0,7.352,6.44,-4.17,7.672190039,14.982,5.42,15.9322542,7.352,0,7.352,7.63,5.42,9.359129233
27/02/2021 16:30,15.2315,-3.87,15.71545393,5.5615,0,5.5615,9.67,-3.87,10.41565168,16.4815,5.3,17.31270754,5.5615,0,5.5615,10.92,5.3,12.13822063
27/02/2021 17:00,17.276,-1.5,17.34099697,3.496,0,3.496,13.78,-1.5,13.86139964,17.966,3.25,18.25759174,3.496,0,3.496,14.47,3.25,14.83048887
27/02/2021 17:30,18.232,-3.34,18.53541,1.962,0,1.962,16.27,-3.34,16.60928957,19.642,5.35,20.35757019,1.962,0,1.962,17.68,5.35,18.47173246
27/02/2021 18:00,19.6165,-3.55,19.93513412,1.2165,0,1.2165,18.4,-3.55,18.7393303,21.2565,6.08,22.10893919,1.2165,0,1.2165,20.04,6.08,20.94201518
27/02/2021 18:30,20.488,-3.36,20.76168933,1.178,0,1.178,19.31,-3.36,19.60014541,22.158,6.2,23.00906265,1.178,0,1.178,20.98,6.2,21.87693763
27/02/2021 19:00,20.5595,-3.27,20.81792353,1.1695,0,1.1695,19.39,-3.27,19.66379923,22.2295,6.27,23.09683031,1.1695,0,1.1695,21.06,6.27,21.97354091
27/02/2021 19:30,19.935,-3.43,20.22792933,1.195,0,1.195,18.74,-3.43,19.05131229,21.585,6.16,22.44677761,1.195,0,1.195,20.39,6.16,21.30018075
27/02/2021 20:00,18.806,-3.71,19.1684568,1.206,0,1.206,17.6,-3.71,17.9867757,20.436,5.9,21.27063929,1.206,0,1.206,19.23,5.9,20.11474335
27/02/2021 20:30,17.852,-4.06,18.30785362,1.212,0,1.212,16.64,-4.06,17.12814059,19.432,5.57,20.21453744,1.212,0,1.212,18.22,5.57,19.05238305
27/02/2021 21:00,16.9395,-4.27,17.46938924,1.1695,0,1.1695,15.77,-4.27,16.337864,18.4795,5.41,19.25512971,1.1695,0,1.1695,17.31,5.41,18.13571614
27/02/2021 21:30,16.4,-4.27,16.94676665,1.2,0,1.2,15.2,-4.27,15.78837864,17.94,5.48,18.75830483,1.2,0,1.2,16.74,5.48,17.61414205
27/02/2021 22:00,15.583,-4.5,16.21973764,1.183,0,1.183,14.4,-4.5,15.08674915,17.093,5.36,17.91368887,1.183,0,1.183,15.91,5.36,16.78861817
27/02/2021 22:30,14.7455,-4.64,15.45831072,1.1955,0,1.1955,13.55,-4.64,14.32243345,16.2255,5.23,17.04757315,1.1955,0,1.1955,15.03,5.23,15.91394986
27/02/2021 23:00,14.282,-4.64,15.01682803,1.202,0,1.202,13.08,-4.64,13.87861665,15.742,5.13,16.5567951,1.202,0,1.202,14.54,5.13,15.41844674
27/02/2021 23:30,13.9365,-4.88,14.76619221,1.2065,0,1.2065,12.73,-4.88,13.63331581,15.3765,5.05,16.18453744,1.2065,0,1.2065,14.17,5.05,15.04298508
28/02/2021 00:00,13.699,-4.88,14.54224883,1.209,0,1.209,12.49,-4.88,13.40949291,15.139,5.05,15.95906705,1.209,0,1.209,13.93,5.05,14.81713198
28/02/2021 00:30,15.6605,-4.73,16.35922248,1.2105,0,1.2105,14.45,-4.73,15.2044533,17.1505,5,17.86448013,1.2105,0,1.2105,15.94,5,16.7057954
28/02/2021 01:00,16.054,-4.64,16.71108961,1.174,0,1.174,14.88,-4.64,15.58666096,17.544,5,18.24258578,1.174,0,1.174,16.37,5,17.116568
28/02/2021 01:30,15.8145,-4.64,16.48114105,1.2045,0,1.2045,14.61,-4.64,15.32911282,17.2945,5,18.00277007,1.2045,0,1.2045,16.09,5,16.8489792
28/02/2021 02:00,15.313,-4.77,16.03873028,1.183,0,1.183,14.13,-4.77,14.91341007,16.783,5,17.51196988,1.183,0,1.183,15.6,5,16.3816971
28/02/2021 02:30,15.3655,-4.72,16.07410931,1.2355,0,1.2355,14.13,-4.72,14.89749308,16.8355,5,17.56229086,1.2355,0,1.2355,15.6,5,16.3816971
28/02/2021 03:00,15.248,-4.78,15.97967159,1.228,0,1.228,14.02,-4.78,14.81245422,16.738,5,17.46884782,1.228,0,1.228,15.51,5,16.29601485
28/02/2021 03:30,14.801,-4.78,15.55371342,1.251,0,1.251,13.55,-4.78,14.36839935,16.281,5.1,17.06109495,1.251,0,1.251,15.03,5.1,15.87170123
28/02/2021 04:00,14.2295,-4.91,15.05279942,1.2395,0,1.2395,12.99,-4.91,13.88697951,15.6995,5.1,16.50709848,1.2395,0,1.2395,14.46,5.1,15.33302319
28/02/2021 04:30,13.9225,-3.6,14.38040355,1.2525,0,1.2525,12.67,-3.6,13.17151852,14.9125,3.28,15.26895727,1.2525,0,1.2525,13.66,3.28,14.04827392
28/02/2021 05:00,13.8935,-2.51,14.11840792,1.2235,0,1.2235,12.67,-2.51,12.9162301,14.6135,2.35,14.80124597,1.2235,0,1.2235,13.39,2.35,13.59465336
28/02/2021 05:30,14.081,-2.51,14.30295987,1.231,0,1.231,12.85,-2.51,13.09284537,14.751,2.35,14.93701781,1.231,0,1.231,13.52,2.35,13.72271475
28/02/2021 06:00,14.1785,-2.37,14.37521347,1.2085,0,1.2085,12.97,-2.37,13.18475635,14.8485,2.52,15.06082177,1.2085,0,1.2085,13.64,2.52,13.87083271
28/02/2021 06:30,14.8175,-2.17,14.97555362,1.1875,0,1.1875,13.63,-2.17,13.80165932,15.4875,2.65,15.71257955,1.1875,0,1.1875,14.3,2.65,14.54346932
28/02/2021 07:00,15.169,-2.01,15.30159015,1.199,0,1.199,13.97,-2.01,14.11385844,15.849,2.82,16.09792536,1.199,0,1.199,14.65,2.82,14.91894433
28/02/2021 07:30,15.2305,-2.01,15.36255937,1.3605,0,1.3605,13.87,-2.01,14.01488494,15.9105,2.82,16.15847797,1.3605,0,1.3605,14.55,2.82,14.82075909
28/02/2021 08:00,15.2885,-2.01,15.42006265,2.3585,0,2.3585,12.93,-2.01,13.08529709,15.9485,2.82,16.19589615,2.3585,0,2.3585,13.59,2.82,13.87949927
28/02/2021 08:30,15.35,-1.95,15.47336421,4.18,0,4.18,11.17,-1.95,11.33893293,15.99,2.87,16.24552246,4.18,0,4.18,11.81,2.87,12.15372371
