Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/02/2021 09:00,15.571,-1.72,15.66570908,6.091,0,6.091,9.48,-1.72,9.634770366,16.191,3.1,16.48509876,6.091,0,6.091,10.1,3.1,10.56503668
28/02/2021 09:30,15.9555,-1.48,16.02399389,7.8755,0,7.8755,8.08,-1.48,8.214426334,16.5555,3.37,16.89501347,7.8755,0,7.8755,8.68,3.37,9.311245889
28/02/2021 10:00,15.6485,-1.37,15.70835613,9.3285,0,9.3285,6.32,-1.37,6.466784363,16.2185,3.5,16.59185771,9.3285,0,9.3285,6.89,3.5,7.728007505
28/02/2021 10:30,15.1175,-1.27,15.17075167,10.5775,0,10.5775,4.54,-1.27,4.714286797,15.6675,3.59,16.07353901,10.5775,0,10.5775,5.09,3.59,6.228659567
28/02/2021 11:00,14.738,-1.17,14.78436823,11.458,0,11.458,3.28,-1.17,3.482427314,15.268,3.69,15.70757537,11.458,0,11.458,3.81,3.69,5.303979638
28/02/2021 11:30,14.4805,-1.06,14.51924517,12.1605,0,12.1605,2.32,-1.06,2.550686182,15.0005,3.81,15.47679231,12.1605,0,12.1605,2.84,3.81,4.752020623
28/02/2021 12:00,14.472,-1.06,14.51076786,12.542,0,12.542,1.93,-1.06,2.201930971,14.982,3.81,15.45886231,12.542,0,12.542,2.44,3.81,4.524345256
28/02/2021 12:30,14.6615,-1.06,14.6997681,12.7315,0,12.7315,1.93,-1.06,2.201930971,15.1715,3.81,15.64258649,12.7315,0,12.7315,2.44,3.81,4.524345256
28/02/2021 13:00,14.487,-1.06,14.52572783,12.677,0,12.677,1.81,-1.06,2.097546185,15.007,3.81,15.48309236,12.677,0,12.677,2.33,3.81,4.465982535
28/02/2021 13:30,13.756,-1.29,13.81635393,12.456,0,12.456,1.3,-1.29,1.831420214,14.276,3.61,14.72536166,12.456,0,12.456,1.82,3.61,4.042833165
28/02/2021 14:00,13.3625,-1.29,13.42462313,11.9825,0,11.9825,1.38,-1.29,1.889047379,13.8825,3.61,14.34419417,11.9825,0,11.9825,1.9,3.61,4.079473005
28/02/2021 14:30,13.3465,-1.44,13.42395852,11.2365,0,11.2365,2.11,-1.44,2.554544969,13.8865,3.51,14.32323226,11.2365,0,11.2365,2.65,3.51,4.398022283
28/02/2021 15:00,13.407,-1.62,13.50451958,10.247,0,10.247,3.16,-1.62,3.551056181,13.967,3.33,14.35848143,10.247,0,10.247,3.72,3.33,4.992724707
28/02/2021 15:30,14.2395,-1.62,14.33135584,8.9795,0,8.9795,5.26,-1.62,5.503816857,14.8295,3.33,15.19878187,8.9795,0,8.9795,5.85,3.33,6.731374302
28/02/2021 16:00,15.006,-1.69,15.10086541,7.486,0,7.486,7.52,-1.69,7.707561223,15.616,3.2,15.94049736,7.486,0,7.486,8.13,3.2,8.737099061
28/02/2021 16:30,16.607,-2.01,16.72819623,5.717,0,5.717,10.89,-2.01,11.07394239,17.407,3.69,17.7938121,5.717,0,5.717,11.69,3.69,12.2585562
28/02/2021 17:00,18.3855,-3.66,18.74625857,3.8155,0,3.8155,14.57,-3.66,15.02266621,19.9255,6.15,20.85301058,3.8155,0,3.8155,16.11,6.15,17.24397286
28/02/2021 17:30,19.8405,-3.56,20.15735698,2.1805,0,2.1805,17.66,-3.56,18.0152491,21.4905,6.35,22.40901806,2.1805,0,2.1805,19.31,6.35,20.32728708
28/02/2021 18:00,20.642,-3.4,20.92013776,1.332,0,1.332,19.31,-3.4,19.6070421,22.362,6.53,23.29592119,1.332,0,1.332,21.03,6.53,22.02048592
28/02/2021 18:30,21.2135,-3.4,21.48424032,1.2535,0,1.2535,19.96,-3.4,20.24750849,22.9435,6.47,23.83831144,1.2535,0,1.2535,21.69,6.47,22.63442069
28/02/2021 19:00,21.05,-3.31,21.30865083,1.24,0,1.24,19.81,-3.31,20.08462596,22.77,6.53,23.68784076,1.24,0,1.24,21.53,6.53,22.49848439
28/02/2021 19:30,19.9865,-3.59,20.30636064,1.2265,0,1.2265,18.76,-3.59,19.10041099,21.6765,6.34,22.58464638,1.2265,0,1.2265,20.45,6.34,21.41023353
28/02/2021 20:00,18.717,-3.86,19.11087881,1.207,0,1.207,17.51,-3.86,17.93041271,20.367,6.11,21.26374353,1.207,0,1.207,19.16,6.11,20.11063649
28/02/2021 20:30,17.88,-3.96,18.31327387,1.25,0,1.25,16.63,-3.96,17.09498464,19.5,6.02,20.40809643,1.25,0,1.25,18.25,6.02,19.21725527
28/02/2021 21:00,17.153,-3.21,17.45077388,1.213,0,1.213,15.94,-3.21,16.26000308,18.423,4.84,19.0481634,1.213,0,1.213,17.21,4.84,17.87763127
28/02/2021 21:30,16.382,-1.94,16.49647005,1.212,0,1.212,15.17,-1.94,15.29354439,17.102,2.99,17.36140847,1.212,0,1.212,15.89,2.99,16.16886514
28/02/2021 22:00,15.4405,-2.08,15.5799692,1.1705,0,1.1705,14.27,-2.08,14.42079401,16.1405,2.84,16.38845143,1.1705,0,1.1705,14.97,2.84,15.23701086
28/02/2021 22:30,14.387,-3.27,14.75393741,1.187,0,1.187,13.2,-3.27,13.59900364,15.367,3.63,15.78992049,1.187,0,1.187,14.18,3.63,14.63725726
28/02/2021 23:00,13.3745,-4.73,14.18626625,1.1745,0,1.1745,12.2,-4.73,13.08483473,14.7645,4.95,15.57218547,1.1745,0,1.1745,13.59,4.95,14.46342283
28/02/2021 23:30,13.052,-4.81,13.9100972,1.232,0,1.232,11.82,-4.81,12.76121076,14.442,4.95,15.26675683,1.232,0,1.232,13.21,4.95,14.10696991
01/03/2021 00:00,12.7065,-4.93,13.62938158,1.2065,0,1.2065,11.5,-4.93,12.51219006,14.0865,4.88,14.90784633,1.2065,0,1.2065,12.88,4.88,13.77348177
01/03/2021 00:30,15.011,-4.77,15.75065145,1.211,0,1.211,13.8,-4.77,14.60112667,16.461,4.88,17.16912697,1.211,0,1.211,15.25,4.88,16.01177379
01/03/2021 01:00,15.695,-4.51,16.33012936,1.145,0,1.145,14.55,-4.51,15.23294456,17.155,5.03,17.87721804,1.145,0,1.145,16.01,5.03,16.78156727
01/03/2021 01:30,15.368,-4.65,16.05608682,1.228,0,1.228,14.14,-4.65,14.88496221,16.828,4.93,17.53529253,1.228,0,1.228,15.6,4.93,16.3604676
01/03/2021 02:00,15.135,-4.65,15.83321588,1.225,0,1.225,13.91,-4.65,14.66664924,16.575,5,17.31273014,1.225,0,1.225,15.35,5,16.14380686
01/03/2021 02:30,15.1695,-4.73,15.88982789,1.2595,0,1.2595,13.91,-4.73,14.69220882,16.6095,4.93,17.32571471,1.2595,0,1.2595,15.35,4.93,16.12226411
01/03/2021 03:00,14.8155,-4.73,15.55223265,1.2255,0,1.2255,13.59,-4.73,14.38961431,16.2655,4.93,16.99621694,1.2255,0,1.2255,15.04,4.93,15.82739713
01/03/2021 03:30,14.3395,-4.84,15.13429418,1.2495,0,1.2495,13.09,-4.84,13.95613485,15.7795,4.93,16.53171256,1.2495,0,1.2495,14.53,4.93,15.3435915
01/03/2021 04:00,13.98,-4.13,14.57728713,1.23,0,1.23,12.75,-4.13,13.40221623,15.14,4.02,15.66460979,1.23,0,1.23,13.91,4.02,14.47924376
01/03/2021 04:30,14.3395,-2.37,14.53403455,1.2195,0,1.2195,13.12,-2.37,13.33234038,15.0195,2.5,15.22614134,1.2195,0,1.2195,13.8,2.5,14.02462121
01/03/2021 05:00,14.204,-2.37,14.40036513,1.204,0,1.204,13,-2.37,13.2142688,14.884,2.5,15.09249668,1.204,0,1.204,13.68,2.5,13.9065596
01/03/2021 05:30,15.011,-2.15,15.16418877,1.231,0,1.231,13.78,-2.15,13.94671646,15.691,2.69,15.91991146,1.231,0,1.231,14.46,2.69,14.70808281
01/03/2021 06:00,15.7165,-1.89,15.8297338,1.1865,0,1.1865,14.53,-1.89,14.65240595,16.4065,2.91,16.6625731,1.1865,0,1.1865,15.22,2.91,15.49569295
01/03/2021 06:30,17.0825,-1.81,17.1781229,1.2025,0,1.2025,15.88,-1.81,15.9828189,17.8925,3.68,18.26701826,1.2025,0,1.2025,16.69,3.68,17.09088939
01/03/2021 07:00,18.1775,-3.17,18.45184019,1.2375,0,1.2375,16.94,-3.17,17.2340506,19.7475,6.47,20.78039115,1.2375,0,1.2375,18.51,6.47,19.60818707
01/03/2021 07:30,20.1985,-2.69,20.3768374,1.2585,0,1.2585,18.94,-2.69,19.13007318,21.1085,5.38,21.78332326,1.2585,0,1.2585,19.85,5.38,20.5661591
01/03/2021 08:00,21.1035,0.71,21.11544014,1.3935,0,1.3935,19.71,0.71,19.72278378,21.8735,5.29,22.50409079,1.3935,0,1.3935,20.48,5.29,21.15217483
01/03/2021 08:30,21.864,0.95,21.88462922,1.604,0,1.604,20.26,0.95,20.28226072,22.654,5.76,23.37480088,1.604,0,1.604,21.05,5.76,21.82384247
01/03/2021 09:00,22.406,1.11,22.43347802,1.946,0,1.946,20.46,1.11,20.49008785,23.206,6.08,23.98926502,1.946,0,1.946,21.26,6.08,22.11230427
01/03/2021 09:30,22.867,1.37,22.90800273,2.137,0,2.137,20.73,1.37,20.77522082,23.667,6.32,24.49631174,2.137,0,2.137,21.53,6.32,22.43843355
01/03/2021 10:00,22.415,1.15,22.44448095,2.585,0,2.585,19.83,1.15,19.86331795,23.195,6.04,23.9685132,2.585,0,2.585,20.61,6.04,21.47681773
01/03/2021 10:30,22.062,1.15,22.09195202,3.592,0,3.592,18.47,1.15,18.50576667,22.832,6.04,23.61740511,3.592,0,3.592,19.24,6.04,20.16579282
01/03/2021 11:00,21.689,1.09,21.71637219,4.579,0,4.579,17.11,1.09,17.14468431,22.439,6.04,23.23769182,4.579,0,4.579,17.86,6.04,18.85367869
01/03/2021 11:30,21.102,1.09,21.13013261,6.332,0,6.332,14.77,1.09,14.81016543,21.822,6.12,22.66393796,6.332,0,6.332,15.49,6.12,16.65516436
01/03/2021 12:00,20.4285,1.09,20.4575588,8.1085,0,8.1085,12.32,1.09,12.36812435,21.1285,6.17,22.01096118,8.1085,0,8.1085,13.02,6.17,14.40795961
01/03/2021 12:30,19.982,1.09,20.01170717,10.072,0,10.072,9.91,1.09,9.96976429,20.652,6.17,21.55397884,10.072,0,10.072,10.58,6.17,12.24766508
01/03/2021 13:00,18.7465,-0.12,18.74688407,11.2865,0,11.2865,7.46,-0.12,7.460965085,19.6165,6.81,20.76495057,11.2865,0,11.2865,8.33,6.81,10.75941448
01/03/2021 13:30,17.898,-1.94,18.00283322,11.378,0,11.378,6.52,-1.94,6.802499541,19.168,8.17,20.8365334,11.378,0,11.378,7.79,8.17,11.28862259
01/03/2021 14:00,17.406,-1.82,17.50089243,10.826,0,10.826,6.58,-1.82,6.827063791,18.616,8.03,20.27403157,10.826,0,10.826,7.79,8.03,11.18771648
01/03/2021 14:30,17.3405,0.68,17.35382783,10.0805,0,10.0805,7.26,0.68,7.29177619,17.9605,5.4,18.75472101,10.0805,0,10.0805,7.88,5.4,9.552716891
01/03/2021 15:00,17.159,0,17.159,9.189,0,9.189,7.97,0,7.97,17.789,5.21,18.53625154,9.189,0,9.189,8.6,5.21,10.05505346
01/03/2021 15:30,17.3165,0.75,17.33273413,8.0365,0,8.0365,9.28,0.75,9.310257784,17.9665,5.14,18.68728772,8.0365,0,8.0365,9.93,5.14,11.18143551
01/03/2021 16:00,17.8515,0,17.8515,6.6215,0,6.6215,11.23,0,11.23,18.5215,5.04,19.19498795,6.6215,0,6.6215,11.9,5.04,12.92329679
01/03/2021 16:30,18.985,0,18.985,5.025,0,5.025,13.96,0,13.96,19.695,4.68,20.24340448,5.025,0,5.025,14.67,4.68,15.39841875
01/03/2021 17:00,20.2455,0,20.2455,3.1155,0,3.1155,17.13,0,17.13,20.9955,4.56,21.48498593,3.1155,0,3.1155,17.88,4.56,18.45231693
01/03/2021 17:30,21.3985,0,21.3985,1.7785,0,1.7785,19.62,0,19.62,22.1685,4.43,22.60679748,1.7785,0,1.7785,20.39,4.43,20.86568954
01/03/2021 18:00,22.337,-2.67,22.49601007,1.407,0,1.407,20.93,-2.67,21.09961611,23.147,4.5,23.5803649,1.407,0,1.407,21.74,4.5,22.20084683
01/03/2021 18:30,22.7205,-2.44,22.85114265,1.2905,0,1.2905,21.43,-2.44,21.56846077,24.4705,7.16,25.49648937,1.2905,0,1.2905,23.18,7.16,24.26062654
01/03/2021 19:00,22.691,-2.53,22.83160925,1.261,0,1.261,21.43,-2.53,21.57882759,24.441,7.29,25.5050305,1.261,0,1.261,23.18,7.29,24.29931069
01/03/2021 19:30,21.936,-2.79,22.11271571,1.266,0,1.266,20.67,-2.79,20.85744471,23.606,6.95,24.60783891,1.266,0,1.266,22.34,6.95,23.39611293
01/03/2021 20:00,21.2435,-0.71,21.25536149,1.2435,0,1.2435,20,-0.71,20.01259853,22.0235,4.39,22.45677297,1.2435,0,1.2435,20.78,4.39,21.2386558
01/03/2021 20:30,20.261,-0.9,20.28097929,1.261,0,1.261,19,-0.9,19.02130385,21.021,4,21.3981878,1.261,0,1.261,19.76,4,20.16079364
01/03/2021 21:00,19.44,-0.95,19.46319861,1.23,0,1.23,18.21,-0.95,18.2347635,20.19,3.95,20.57276355,1.23,0,1.23,18.96,3.95,19.36708806
01/03/2021 21:30,18.585,-1.21,18.62434764,1.245,0,1.245,17.34,-1.21,17.38216615,19.325,3.75,19.68548006,1.245,0,1.245,18.08,3.75,18.46480165
01/03/2021 22:00,17.1745,-1.43,17.2339302,1.1745,0,1.1745,16,-1.43,16.06377602,17.9045,3.49,18.24146979,1.1745,0,1.1745,16.73,3.49,17.09014336
01/03/2021 22:30,16.134,-1.7,16.2233152,1.194,0,1.194,14.94,-1.7,15.03640915,16.834,3.2,17.13544735,1.194,0,1.194,15.64,3.2,15.96400952
01/03/2021 23:00,15.2935,-1.83,15.40259856,1.1935,0,1.1935,14.1,-1.83,14.21825939,15.9935,3.1,16.29116455,1.1935,0,1.1935,14.8,3.1,15.1211772
01/03/2021 23:30,14.897,-1.97,15.02669322,1.247,0,1.247,13.65,-1.97,13.79142487,15.587,3.02,15.87686899,1.247,0,1.247,14.34,3.02,14.65455561
02/03/2021 00:00,14.3165,-3.2,14.6697707,1.2165,0,1.2165,13.1,-3.2,13.48517705,15.3465,3.99,15.85670717,1.2165,0,1.2165,14.13,3.99,14.68254065
02/03/2021 00:30,16.427,-4.16,16.9455578,1.227,0,1.227,15.2,-4.16,15.75898474,17.887,5.31,18.65853341,1.227,0,1.227,16.66,5.31,17.48575706
02/03/2021 01:00,17.0195,-3.95,17.47185967,1.2195,0,1.2195,15.8,-3.95,16.28626722,18.4995,5.41,19.2743249,1.2195,0,1.2195,17.28,5.41,18.10708425
02/03/2021 01:30,16.5665,-4.13,17.07354158,1.2365,0,1.2365,15.33,-4.13,15.87658024,18.0465,5.28,18.80304662,1.2365,0,1.2365,16.81,5.28,17.61971907
02/03/2021 02:00,16.1605,-4.13,16.6798879,1.2105,0,1.2105,14.95,-4.13,15.50997743,17.6305,5.36,18.42726595,1.2105,0,1.2105,16.42,5.36,17.27269522
02/03/2021 02:30,16.0775,-4.22,16.62210595,1.2575,0,1.2575,14.82,-4.22,15.40911419,17.5475,5.36,18.34787062,1.2575,0,1.2575,16.29,5.36,17.14916033
02/03/2021 03:00,15.865,-4.22,16.41665694,1.245,0,1.245,14.62,-4.22,15.21685907,17.335,5.36,18.14474648,1.245,0,1.245,16.09,5.36,16.95929539
02/03/2021 03:30,15.3845,-4.43,16.00961399,1.2645,0,1.2645,14.12,-4.43,14.79862494,16.8345,5.25,17.63413991,1.2645,0,1.2645,15.57,5.25,16.43129331
02/03/2021 04:00,14.75,-4.6,15.45064724,1.24,0,1.24,13.51,-4.6,14.27165372,16.19,5.12,16.98029741,1.24,0,1.24,14.95,5.12,15.80243336
02/03/2021 04:30,14.557,-4.6,15.26650743,1.247,0,1.247,13.31,-4.6,14.08247492,15.987,5.12,16.78685703,1.247,0,1.247,14.74,5.12,15.60390977
02/03/2021 05:00,14.1535,-4.76,14.93248681,1.2435,0,1.2435,12.91,-4.76,13.75956758,15.5835,5.01,16.36904311,1.2435,0,1.2435,14.34,5.01,15.18998683
02/03/2021 05:30,14.768,-4.57,15.4589367,1.248,0,1.248,13.52,-4.57,14.27148556,16.198,5.15,16.99699103,1.248,0,1.248,14.95,5.15,15.81217885
02/03/2021 06:00,15.44,-4.22,16.00631126,1.22,0,1.22,14.22,-4.22,14.83296329,16.89,5.41,17.73528122,1.22,0,1.22,15.67,5.41,16.57760538
02/03/2021 06:30,17.179,-3.55,17.54196514,1.219,0,1.219,15.96,-3.55,16.35004893,18.669,5.92,19.58514644,1.219,0,1.219,17.45,5.92,18.42685269
02/03/2021 07:00,18.504,-2.73,18.70430207,1.164,0,1.164,17.34,-2.73,17.55358938,20.044,6.71,21.13731383,1.164,0,1.164,18.88,6.71,20.03692841
02/03/2021 07:30,20.14,-2.27,20.26752328,1.26,0,1.26,18.88,-2.27,19.01597486,20.97,5.23,21.61235295,1.26,0,1.26,19.71,5.23,20.3920818
02/03/2021 08:00,21.005,0.69,21.01632996,1.465,0,1.465,19.54,0.69,19.55217891,21.765,5.13,22.3613981,1.465,0,1.465,20.3,5.13,20.9381685
02/03/2021 08:30,21.8255,0.74,21.83804136,1.8655,0,1.8655,19.96,0.74,19.97371272,22.6055,5.41,23.2438536,1.8655,0,1.8655,20.74,5.41,21.4339847
02/03/2021 09:00,22.0055,0.09,22.00568404,2.2555,0,2.2555,19.75,0.09,19.75020506,23.0755,6.39,23.94390946,2.2555,0,2.2555,20.82,6.39,21.77853301
02/03/2021 09:30,22.015,-1.49,22.06536483,2.605,0,2.605,19.41,-1.49,19.46710559,23.695,8.18,25.06721813,2.605,0,2.605,21.09,8.18,22.62079795
02/03/2021 10:00,21.6155,-1.49,21.66679349,2.9655,0,2.9655,18.65,-1.49,18.70942543,23.2655,8.18,24.66162789,2.9655,0,2.9655,20.3,8.18,21.88612346
02/03/2021 10:30,21.586,-1.49,21.63736343,3.096,0,3.096,18.49,-1.49,18.54993801,23.236,8.18,24.63379987,3.096,0,3.096,20.14,8.18,21.73780118
02/03/2021 11:00,21.608,-1.43,21.65526643,3.418,0,3.418,18.19,-1.43,18.24612288,23.238,8.29,24.67242882,3.418,0,3.418,19.82,8.29,21.48386604
02/03/2021 11:30,21.268,-1.52,21.32224716,4.098,0,4.098,17.17,-1.52,17.23714884,22.878,8.22,24.30990095,4.098,0,4.098,18.78,8.22,20.50016585
02/03/2021 12:00,20.955,-1.52,21.01005533,4.845,0,4.845,16.11,-1.52,16.18154813,22.525,8.22,23.97799043,4.845,0,4.845,17.68,8.22,19.49745624
02/03/2021 12:30,21.1045,-1.37,21.14892007,6.0145,0,6.0145,15.09,-1.37,15.15206257,22.6545,8.44,24.17560693,6.0145,0,6.0145,16.64,8.44,18.65805992
02/03/2021 13:00,20.334,-1.65,20.40083469,6.934,0,6.934,13.4,-1.65,13.50120365,21.824,8.26,23.3348361,6.934,0,6.934,14.89,8.26,17.0276158
02/03/2021 13:30,19.623,-1.85,19.71001342,8.193,0,8.193,11.43,-1.85,11.57874777,21.063,8.17,22.59200896,8.193,0,8.193,12.87,8.17,15.24420546
02/03/2021 14:00,18.693,-2.01,18.80075395,9.153,0,9.153,9.54,-2.01,9.749446138,20.073,8.08,21.63820069,9.153,0,9.153,10.92,8.08,13.58428504
02/03/2021 14:30,18.4525,-2.01,18.56165015,9.1825,0,9.1825,9.27,-2.01,9.485409849,19.8125,8.08,21.39676509,9.1825,0,9.1825,10.63,8.08,13.35227696
02/03/2021 15:00,18.1785,-2.01,18.28928545,8.4385,0,8.4385,9.74,-2.01,9.94523504,19.3585,7.33,20.69976865,8.4385,0,8.4385,10.92,7.33,13.15200745
02/03/2021 15:30,18.352,0,18.352,6.792,0,6.792,11.56,0,11.56,19.022,5.1,19.69381842,6.792,0,6.792,12.23,5.1,13.25076979
02/03/2021 16:00,19.253,0.68,19.26500478,4.673,0,4.673,14.58,0.68,14.59584872,19.963,5.04,20.58938972,4.673,0,4.673,15.29,5.04,16.09924532
02/03/2021 16:30,20.065,0,20.065,3.795,0,3.795,16.27,0,16.27,20.795,4.9,21.36450386,3.795,0,3.795,17,4.9,17.69208863
02/03/2021 17:00,21.108,0,21.108,2.658,0,2.658,18.45,0,18.45,21.858,4.67,22.35131012,2.658,0,2.658,19.2,4.67,19.75977986
02/03/2021 17:30,22.2955,0,22.2955,1.9355,0,1.9355,20.36,0,20.36,23.0855,4.57,23.53349125,1.9355,0,1.9355,21.15,4.57,21.63810066
02/03/2021 18:00,23.0175,-2.33,23.13512927,1.4275,0,1.4275,21.59,-2.33,21.71536323,24.3275,6.01,25.05887779,1.4275,0,1.4275,22.9,6.01,23.67551689
02/03/2021 18:30,23.628,-2.15,23.72561662,1.288,0,1.288,22.34,-2.15,22.44321947,25.408,7.43,26.47208651,1.288,0,1.288,24.12,7.43,25.23844884
02/03/2021 19:00,23.5325,-2.31,23.64560543,1.2625,0,1.2625,22.27,-2.31,22.38948414,25.3125,7.31,26.34689272,1.2625,0,1.2625,24.05,7.31,25.1363999
02/03/2021 19:30,22.698,-2.52,22.83746054,1.278,0,1.278,21.42,-2.52,21.56772589,24.468,7.18,25.49971419,1.278,0,1.278,23.19,7.18,24.27608906
02/03/2021 20:00,21.434,-2.88,21.62662147,1.264,0,1.264,20.17,-2.88,20.37457484,23.154,6.89,24.15739671,1.264,0,1.264,21.89,6.89,22.94872981
02/03/2021 20:30,20.203,-3.34,20.47722659,1.233,0,1.233,18.97,-3.34,19.2617886,21.893,6.57,22.85756656,1.233,0,1.233,20.66,6.57,21.67949492
02/03/2021 21:00,19.235,-3.57,19.56348959,1.185,0,1.185,18.05,-3.57,18.39965761,20.895,6.43,21.86197441,1.185,0,1.185,19.71,6.43,20.73231777
02/03/2021 21:30,18.2485,-3.72,18.62380606,1.2085,0,1.2085,17.04,-3.72,17.44133022,19.8685,6.23,20.82234838,1.2085,0,1.2085,18.66,6.23,19.67253161
02/03/2021 22:00,17.3905,-3.89,17.82025786,1.1705,0,1.1705,16.22,-3.89,16.67994305,18.9605,6.05,19.90233806,1.1705,0,1.1705,17.79,6.05,18.79059871
02/03/2021 22:30,16.552,-3.01,16.82345993,1.152,0,1.152,15.4,-3.01,15.6914021,17.722,4.65,18.32189357,1.152,0,1.152,16.57,4.65,17.21009587
02/03/2021 23:00,15.5585,-2.54,15.76447025,1.1585,0,1.1585,14.4,-2.54,14.62229804,16.4885,3.88,16.9388616,1.1585,0,1.1585,15.33,3.88,15.8133899
02/03/2021 23:30,14.8465,-4.31,15.4594522,1.2165,0,1.2165,13.63,-4.31,14.29520899,16.2965,5.41,17.17102246,1.2165,0,1.2165,15.08,5.41,16.02106426
03/03/2021 00:00,14.5185,-4.15,15.09997822,1.1885,0,1.1885,13.33,-4.15,13.96106729,15.9285,5.17,16.74652239,1.1885,0,1.1885,14.74,5.17,15.62038732
03/03/2021 00:30,16.812,-4.09,17.30235371,1.172,0,1.172,15.64,-4.09,16.1659426,18.332,5.47,19.1306854,1.172,0,1.172,17.16,5.47,18.01073291
03/03/2021 01:00,17.1205,-4.02,17.58612863,1.1905,0,1.1905,15.93,-4.02,16.42940352,18.6405,5.53,19.44348581,1.1905,0,1.1905,17.45,5.53,18.30528339
03/03/2021 01:30,16.895,-4.15,17.39722751,1.235,0,1.235,15.66,-4.15,16.20055863,18.415,5.42,19.19605754,1.235,0,1.235,17.18,5.42,18.0146829
03/03/2021 02:00,16.433,-4.31,16.98880776,1.203,0,1.203,15.23,-4.31,15.82810791,17.933,5.33,18.70832406,1.203,0,1.203,16.73,5.33,17.55852499
03/03/2021 02:30,16.463,-4.31,17.01782798,1.233,0,1.233,15.23,-4.31,15.82810791,17.963,5.33,18.73708272,1.233,0,1.233,16.73,5.33,17.55852499
03/03/2021 03:00,16.2525,-4.31,16.81427537,1.2225,0,1.2225,15.03,-4.31,15.63576029,17.7725,5.44,18.58642936,1.2225,0,1.2225,16.55,5.44,17.42113946
03/03/2021 03:30,15.634,-4.56,16.28544,1.224,0,1.224,14.41,-4.56,15.11428794,17.134,5.23,17.9144315,1.224,0,1.224,15.91,5.23,16.74756699
03/03/2021 04:00,15.123,-4.65,15.82174545,1.223,0,1.223,13.9,-4.65,14.65716548,16.613,5.23,17.41679273,1.223,0,1.223,15.39,5.23,16.25438402
03/03/2021 04:30,14.78,-4.77,15.53065678,1.24,0,1.24,13.54,-4.77,14.35564349,16.25,5.15,17.0465539,1.24,0,1.24,15.01,5.15,15.86891931
03/03/2021 05:00,14.763,-4.63,15.47200921,1.223,0,1.223,13.54,-4.63,14.30973445,16.233,5.27,17.06702051,1.223,0,1.223,15.01,5.27,15.90826829
03/03/2021 05:30,15.9665,-4.1,16.48451159,1.2365,0,1.2365,14.73,-4.1,15.28996076,17.4765,5.78,18.40751076,1.2365,0,1.2365,16.24,5.78,17.23792331
03/03/2021 06:00,16.2785,-3.98,16.75798205,1.2185,0,1.2185,15.06,-3.98,15.57703438,17.7985,5.87,18.74149146,1.2185,0,1.2185,16.58,5.87,17.58844223
03/03/2021 06:30,18.0305,-3.18,18.30877741,1.2005,0,1.2005,16.83,-3.18,17.1277932,19.6005,6.53,20.65963456,1.2005,0,1.2005,18.4,6.53,19.52436683
03/03/2021 07:00,19.586,-2.57,19.75389319,1.186,0,1.186,18.4,-2.57,18.57861405,21.056,6.7,22.09626973,1.186,0,1.186,19.87,6.7,20.9691893
03/03/2021 07:30,21.0885,0.77,21.10255274,1.2385,0,1.2385,19.85,0.77,19.86492889,21.8885,5.61,22.59598487,1.2385,0,1.2385,20.65,5.61,21.39847191
03/03/2021 08:00,21.8545,0.94,21.87470618,1.3645,0,1.3645,20.49,0.94,20.5115504,22.6545,5.88,23.4051441,1.3645,0,1.3645,21.29,5.88,22.08706635
03/03/2021 08:30,22.451,1.13,22.4794195,1.601,0,1.601,20.85,1.13,20.88059865,23.251,6.05,24.02522635,1.601,0,1.601,21.65,6.05,22.47943505
03/03/2021 09:00,22.5815,1.27,22.61718467,1.8615,0,1.8615,20.72,1.27,20.75888484,23.3915,6.23,24.20692406,1.8615,0,1.8615,21.53,6.23,22.41325055
03/03/2021 09:30,21.994,0.95,22.0145074,2.084,0,2.084,19.91,0.95,19.9326516,22.804,5.95,23.56745459,2.084,0,2.084,20.72,5.95,21.55738621
03/03/2021 10:00,21.341,0.74,21.35382591,2.471,0,2.471,18.87,0.74,18.88450423,22.141,5.71,22.86543201,2.471,0,2.471,19.67,5.71,20.4820165
03/03/2021 10:30,21.201,0.74,21.21391055,2.831,0,2.831,18.37,0.74,18.38489869,21.991,5.71,22.72021525,2.831,0,2.831,19.16,5.71,19.99274118
03/03/2021 11:00,20.971,0.69,20.98234832,3.171,0,3.171,17.8,0.69,17.81336858,21.761,5.71,22.49767146,3.171,0,3.171,18.59,5.71,19.44716432
03/03/2021 11:30,21.0205,0.69,21.03182161,3.6105,0,3.6105,17.41,0.69,17.42366781,21.8005,5.71,22.53588029,3.6105,0,3.6105,18.19,5.71,19.0651567
03/03/2021 12:00,21.5565,0.77,21.57024785,2.8665,0,2.8665,18.69,0.77,18.7058547,22.3565,5.71,23.07416721,2.8665,0,2.8665,19.49,5.71,20.30921466
03/03/2021 12:30,22.0805,0.89,22.09842936,2.3905,0,2.3905,19.69,0.89,19.71010401,22.8905,5.92,23.64363319,2.3905,0,2.3905,20.5,5.92,21.3376756
03/03/2021 13:00,22.189,0.78,22.20270526,1.939,0,1.939,20.25,0.78,20.26501665,22.999,5.79,23.71662078,1.939,0,1.939,21.06,5.79,21.84142166
03/03/2021 13:30,22.377,0.78,22.39059019,1.657,0,1.657,20.72,0.78,20.73467627,23.217,5.79,23.92808369,1.657,0,1.657,21.56,5.79,22.32392663
03/03/2021 14:00,21.704,0.21,21.70501592,2.054,0,2.054,19.65,0.21,19.65112211,22.704,6.17,23.52744176,2.054,0,2.054,20.65,6.17,21.55206255
03/03/2021 14:30,20.82,-1.97,20.91299357,2.01,0,2.01,18.81,-1.97,18.91287921,22.53,8,23.90817643,2.01,0,2.01,20.52,8,22.02431384
03/03/2021 15:00,20.643,-1.92,20.73209707,1.833,0,1.833,18.81,-1.92,18.90773651,22.353,8,23.74145339,1.833,0,1.833,20.52,8,22.02431384
03/03/2021 15:30,20.5645,-2.09,20.67043203,2.0345,0,2.0345,18.53,-2.09,18.64749313,22.2545,7.83,23.59177124,2.0345,0,2.0345,20.22,7.83,21.68311094
03/03/2021 16:00,20.5245,-2.16,20.63784631,2.6545,0,2.6545,17.87,-2.16,18.00006944,22.1945,7.76,23.51198482,2.6545,0,2.6545,19.54,7.76,21.02449048
03/03/2021 16:30,21.018,-2.25,21.13808941,2.068,0,2.068,18.95,-2.25,19.08310771,22.698,7.56,23.92389609,2.068,0,2.068,20.63,7.56,21.97158392
03/03/2021 17:00,21.679,-2.41,21.8125455,1.859,0,1.859,19.82,-2.41,19.96598357,23.389,7.33,24.51069605,1.859,0,1.859,21.53,7.33,22.74356612
03/03/2021 17:30,22.509,-2.5,22.64740782,1.479,0,1.479,21.03,-2.5,21.17807593,24.259,7.25,25.31919392,1.479,0,1.479,22.78,7.25,23.90587585
03/03/2021 18:00,22.9005,-2.5,23.03655574,1.3005,0,1.3005,21.6,-2.5,21.74419463,24.6805,7.14,25.69254133,1.3005,0,1.3005,23.38,7.14,24.44594036
03/03/2021 18:30,23.35,-2.42,23.47506975,1.3,0,1.3,22.05,-2.42,22.18240068,25.14,7.25,26.16451987,1.3,0,1.3,23.84,7.25,24.91802761
03/03/2021 19:00,23.217,-2.42,23.34278237,1.277,0,1.277,21.94,-2.42,22.0730605,25.007,7.34,26.06195789,1.277,0,1.277,23.73,7.34,24.83925321
03/03/2021 19:30,21.987,-2.69,22.15094285,1.287,0,1.287,20.7,-2.69,20.87405327,23.707,6.99,24.71602616,1.287,0,1.287,22.42,6.99,23.48438843
03/03/2021 20:00,20.87,-3,21.08451802,1.26,0,1.26,19.61,-3,19.83814759,22.58,6.82,23.58747125,1.26,0,1.26,21.32,6.82,22.38425339
03/03/2021 20:30,19.9805,-3.09,20.21802365,1.2005,0,1.2005,18.78,-3.09,19.03251166,21.5705,6.37,22.49140659,1.2005,0,1.2005,20.37,6.37,21.34276927
03/03/2021 21:00,19.2415,-1.07,19.27122783,1.1315,0,1.1315,18.11,-1.07,18.14158207,19.9915,3.9,20.36835959,1.1315,0,1.1315,18.86,3.9,19.25901347
03/03/2021 21:30,17.9885,-2.94,18.22717017,1.1885,0,1.1885,16.8,-2.94,17.05531002,19.3085,5.29,20.02004676,1.1885,0,1.1885,18.12,5.29,18.87640061
03/03/2021 22:00,16.5285,-3.94,16.991613,1.1685,0,1.1685,15.36,-3.94,15.85727593,18.0285,5.48,18.84296188,1.1685,0,1.1685,16.86,5.48,17.72822608
03/03/2021 22:30,15.6385,-3.99,16.139479,1.1885,0,1.1885,14.45,-3.99,14.99075048,17.0985,5.48,17.95519708,1.1885,0,1.1885,15.91,5.48,16.82731411
03/03/2021 23:00,14.8375,-4.09,15.39089037,1.1675,0,1.1675,13.67,-4.09,14.26874206,16.2875,5.48,17.18467504,1.1675,0,1.1675,15.12,5.48,16.08243763
03/03/2021 23:30,14.2475,-4.29,14.87936008,1.1875,0,1.1875,13.06,-4.29,13.7465523,15.6775,5.36,16.56845214,1.1875,0,1.1875,14.49,5.36,15.44958575
04/03/2021 00:00,13.9095,-4.23,14.53846932,1.1695,0,1.1695,12.74,-4.23,13.42387798,15.3495,5.47,16.29503146,1.1695,0,1.1695,14.18,5.47,15.19846374
04/03/2021 00:30,16.064,-4.23,16.61159222,1.194,0,1.194,14.87,-4.23,15.45994179,17.544,5.34,18.33868959,1.194,0,1.194,16.35,5.34,17.19994477
04/03/2021 01:00,16.437,-4.05,16.92859914,1.167,0,1.167,15.27,-4.05,15.79795556,17.927,5.34,18.70542512,1.167,0,1.167,16.76,5.34,17.59014497
04/03/2021 01:30,16.113,-4.18,16.64635603,1.193,0,1.193,14.92,-4.18,15.49447644,17.603,5.28,18.37781295,1.193,0,1.193,16.41,5.28,17.23851792
04/03/2021 02:00,15.6,-4.36,16.19782701,1.17,0,1.17,14.43,-4.36,15.07429932,17.08,5.17,17.84531591,1.17,0,1.17,15.91,5.17,16.72892704
04/03/2021 02:30,15.754,-4.36,16.34619577,1.194,0,1.194,14.56,-4.36,15.19878943,17.234,5.17,17.99276677,1.194,0,1.194,16.04,5.17,16.85261107
04/03/2021 03:00,15.5225,-4.36,16.12320087,1.1725,0,1.1725,14.35,-4.36,14.9977365,17.0025,5.23,17.78870165,1.1725,0,1.1725,15.83,5.23,16.67158661
04/03/2021 03:30,14.995,-4.48,15.64993371,1.195,0,1.195,13.8,-4.48,14.50897653,16.455,5.23,17.26614969,1.195,0,1.195,15.26,5.23,16.13135146
04/03/2021 04:00,14.508,-4.56,15.20775013,1.178,0,1.178,13.33,-4.56,14.08838174,15.958,5.17,16.77458387,1.178,0,1.178,14.78,5.17,15.65813846
04/03/2021 04:30,14.133,-4.67,14.88457554,1.193,0,1.193,12.94,-4.67,13.75690736,15.553,5.06,16.35540917,1.193,0,1.193,14.36,5.06,15.22541297
04/03/2021 05:00,13.885,-4.6,14.62714001,1.205,0,1.205,12.68,-4.6,13.4886026,15.315,5.13,16.15135056,1.205,0,1.205,14.11,5.13,15.01362714
04/03/2021 05:30,14.519,-4.39,15.16817263,1.219,0,1.219,13.3,-4.39,14.00578809,15.959,5.27,16.80662313,1.219,0,1.219,14.74,5.27,15.65376951
04/03/2021 06:00,15.0305,-4.25,15.61980891,1.2005,0,1.2005,13.83,-4.25,14.46828946,16.4805,5.42,17.34886971,1.2005,0,1.2005,15.28,5.42,16.21279741
04/03/2021 06:30,16.5805,-3.58,16.96258766,1.2105,0,1.2105,15.37,-3.58,15.78142262,18.0805,5.96,19.03749144,1.2105,0,1.2105,16.87,5.96,17.89185569
04/03/2021 07:00,17.576,-3.11,17.84903011,1.206,0,1.206,16.37,-3.11,16.66280289,19.116,6.37,20.14940088,1.206,0,1.206,17.91,6.37,19.00907678
04/03/2021 07:30,19.1785,-2.21,19.30541277,1.2185,0,1.2185,17.96,-2.21,18.09546076,20.0685,5.33,20.7642383,1.2185,0,1.2185,18.85,5.33,19.58906328
04/03/2021 08:00,20.522,0.74,20.53533745,1.252,0,1.252,19.27,0.74,19.28420338,21.292,5.4,21.96609351,1.252,0,1.252,20.04,5.4,20.75479704
04/03/2021 08:30,20.932,-1.11,20.96141035,1.392,0,1.392,19.54,-1.11,19.57150224,22.472,7.8,23.7871979,1.392,0,1.392,21.08,7.8,22.47679692
04/03/2021 09:00,21.553,-1.26,21.58979873,1.643,0,1.643,19.91,-1.26,19.94982957,23.253,8.48,24.75100824,1.643,0,1.643,21.61,8.48,23.21427363
04/03/2021 09:30,21.648,-1.36,21.69067781,2.008,0,2.008,19.64,-1.36,19.68703126,23.358,8.48,24.84967935,2.008,0,2.008,21.35,8.48,22.97243783
04/03/2021 10:00,21.235,-1.36,21.27850617,2.355,0,2.355,18.88,-1.36,18.92891967,22.925,8.48,24.44311815,2.355,0,2.355,20.57,8.48,22.24938876
04/03/2021 10:30,21.5455,-1.36,21.58838045,2.5855,0,2.5855,18.96,-1.36,19.00871379,23.2355,8.48,24.73456812,2.5855,0,2.5855,20.65,8.48,22.32337116
04/03/2021 11:00,21.469,-1.5,21.52133734,2.559,0,2.559,18.91,-1.5,18.96939904,23.149,8.33,24.60213611,2.559,0,2.559,20.59,8.33,22.21119087
04/03/2021 11:30,21.463,-1.37,21.50667964,2.553,0,2.553,18.91,-1.37,18.95956223,23.143,8.33,24.59649058,2.553,0,2.553,20.59,8.33,22.21119087
04/03/2021 12:00,21.4385,-1.47,21.48883855,2.6285,0,2.6285,18.81,-1.47,18.86735276,23.0985,8.27,24.53433517,2.6285,0,2.6285,20.47,8.27,22.07745003
04/03/2021 12:30,21.725,-1.53,21.77880908,2.915,0,2.915,18.81,-1.53,18.8721223,23.385,8.15,24.76450535,2.915,0,2.915,20.47,8.15,22.03278012
04/03/2021 13:00,21.6485,-1.77,21.72073784,2.8385,0,2.8385,18.81,-1.77,18.89309398,23.2585,7.94,24.57644039,2.8385,0,2.8385,20.42,7.94,21.90935873
04/03/2021 13:30,21.2425,-1.97,21.33365197,2.7025,0,2.7025,18.54,-1.97,18.64436912,22.8925,7.76,24.17197047,2.7025,0,2.7025,20.19,7.76,21.62992603
04/03/2021 14:00,21.0205,-1.73,21.09156989,2.6905,0,2.6905,18.33,-1.73,18.41145839,22.6705,8.03,24.05062307,2.6905,0,2.6905,19.98,8.03,21.53326032
04/03/2021 14:30,20.899,-1.73,20.97048166,2.459,0,2.459,18.44,-1.73,18.5209746,22.549,8.03,23.93612962,2.459,0,2.459,20.09,8.03,21.63536457
04/03/2021 15:00,20.6835,-1.67,20.75080895,2.3635,0,2.3635,18.32,-1.67,18.3959588,22.3335,8.08,23.75019205,2.3635,0,2.3635,19.97,8.08,21.54268553
04/03/2021 15:30,20.5685,-1.93,20.65885022,2.0185,0,2.0185,18.55,-1.93,18.65013137,22.2185,7.82,23.55449304,2.0185,0,2.0185,20.2,7.82,21.66084948
04/03/2021 16:00,20.967,-1.93,21.05564031,1.767,0,1.767,19.2,-1.93,19.2967588,22.647,7.82,23.95911119,1.767,0,1.767,20.88,7.82,22.29634051
04/03/2021 16:30,21.5915,-1.93,21.67758686,1.6415,0,1.6415,19.95,-1.93,20.04313848,23.2815,7.74,24.53438082,1.6415,0,1.6415,21.64,7.74,22.9825412
04/03/2021 17:00,22.639,-1.19,22.6702541,1.519,0,1.519,21.12,-1.19,21.15349853,23.709,5.9,24.43208303,1.519,0,1.519,22.19,5.9,22.96096906
04/03/2021 17:30,23.5185,0.72,23.52951853,1.3485,0,1.3485,22.17,0.72,22.18168839,24.3285,4.98,24.83296825,1.3485,0,1.3485,22.98,4.98,23.51341745
04/03/2021 18:00,24.0265,0.72,24.03728567,1.2065,0,1.2065,22.82,0.72,22.83135563,24.8665,5.12,25.38813152,1.2065,0,1.2065,23.66,5.12,24.20764342
04/03/2021 18:30,24.501,0.72,24.51157688,1.201,0,1.201,23.3,0.72,23.31112181,25.341,5.12,25.85305941,1.201,0,1.201,24.14,5.12,24.67699333
04/03/2021 19:00,23.873,-2.63,24.01743177,1.193,0,1.193,22.68,-2.63,22.83197977,25.043,5.86,25.71947606,1.193,0,1.193,23.85,5.86,24.5593587
04/03/2021 19:30,22.597,-2.12,22.69622896,1.207,0,1.207,21.39,-2.12,21.4948017,24.007,6.18,24.78968433,1.207,0,1.207,22.8,6.18,23.62270941
04/03/2021 20:00,21.624,-0.69,21.6350058,1.194,0,1.194,20.43,-0.69,20.44164866,22.414,4.36,22.83411912,1.194,0,1.194,21.22,4.36,21.66328692
04/03/2021 20:30,20.937,-0.84,20.95384378,1.207,0,1.207,19.73,-0.84,19.7478733,21.717,4.18,22.11561641,1.207,0,1.207,20.51,4.18,20.93161484
04/03/2021 21:00,19.7425,-1.96,19.83955408,1.1825,0,1.1825,18.56,-1.96,18.66320444,20.8525,4.91,21.42276491,1.1825,0,1.1825,19.67,4.91,20.2735542
04/03/2021 21:30,18.367,-3.56,18.70882917,1.167,0,1.167,17.2,-3.56,17.56455522,19.917,5.94,20.78389975,1.167,0,1.167,18.75,5.94,19.6684036
04/03/2021 22:00,17.2555,-3.79,17.66681579,1.1555,0,1.1555,16.1,-3.79,16.54007557,18.7755,5.81,19.65389275,1.1555,0,1.1555,17.62,5.81,18.55318032
04/03/2021 22:30,16.269,-3.99,16.75113313,1.179,0,1.179,15.09,-3.99,15.60859379,17.749,5.53,18.59053256,1.179,0,1.179,16.57,5.53,17.46842294
04/03/2021 23:00,15.136,-4.22,15.71327133,1.156,0,1.156,13.98,-4.22,14.60304078,16.576,5.32,17.40879594,1.156,0,1.156,15.42,5.32,16.31192202
04/03/2021 23:30,14.691,-4.22,15.28508688,1.181,0,1.181,13.51,-4.22,14.15374509,16.131,5.32,16.98562807,1.181,0,1.181,14.95,5.32,15.8683616
05/03/2021 00:00,14.3275,-4.29,14.95598062,1.1575,0,1.1575,13.17,-4.29,13.85110104,15.7475,5.32,16.62185779,1.1575,0,1.1575,14.59,5.32,15.52966516
05/03/2021 00:30,16.42,-4.23,16.9560992,1.18,0,1.18,15.24,-4.23,15.81614681,17.89,5.21,18.63320155,1.18,0,1.18,16.71,5.21,17.50337682
05/03/2021 01:00,17.523,-2.03,17.64019356,1.153,0,1.153,16.37,-2.03,16.49538723,18.403,3.69,18.76929698,1.153,0,1.153,17.25,3.69,17.6402551
05/03/2021 01:30,17.3865,-1.7,17.46941276,1.1765,0,1.1765,16.21,-1.7,16.29889874,18.1065,3.12,18.37334325,1.1765,0,1.1765,16.93,3.12,17.21508931
05/03/2021 02:00,16.901,-1.75,16.9913596,1.151,0,1.151,15.75,-1.75,15.84692399,17.611,3.12,17.88523752,1.151,0,1.151,16.46,3.12,16.75308927
05/03/2021 02:30,16.855,-1.86,16.95731774,1.185,0,1.185,15.67,-1.86,15.78000317,17.555,3.01,17.81117978,1.185,0,1.185,16.37,3.01,16.6444285
05/03/2021 03:00,16.469,-2.02,16.59241878,1.169,0,1.169,15.3,-2.02,15.43277033,17.179,2.89,17.4203944,1.169,0,1.169,16.01,2.89,16.26874918
05/03/2021 03:30,15.829,-2.54,16.03149528,1.189,0,1.189,14.64,-2.54,14.85870788,16.629,3,16.89744481,1.189,0,1.189,15.44,3,15.72875075
05/03/2021 04:00,14.915,-4.8,15.66835106,1.165,0,1.165,13.75,-4.8,14.56373922,16.365,4.9,17.08283422,1.165,0,1.165,15.2,4.9,15.97028491
05/03/2021 04:30,14.6335,-4.88,15.42574868,1.1835,0,1.1835,13.45,-4.88,14.30793137,16.0735,4.9,16.80379131,1.1835,0,1.1835,14.89,4.9,15.67552551
05/03/2021 05:00,13.968,-5.14,14.8837033,1.168,0,1.168,12.8,-5.14,13.79346222,15.388,4.58,16.05512205,1.168,0,1.168,14.22,4.58,14.9393708
05/03/2021 05:30,14.565,-4.91,15.37033913,1.185,0,1.185,13.38,-4.91,14.25245593,15.995,4.77,16.69110317,1.185,0,1.185,14.81,4.77,15.55920949
05/03/2021 06:00,15.116,-4.65,15.81505473,1.166,0,1.166,13.95,-4.65,14.70459112,16.546,4.9,17.25630656,1.166,0,1.166,15.38,4.9,16.14169756
05/03/2021 06:30,16.6195,-3.95,17.08245533,1.1795,0,1.1795,15.44,-3.95,15.9372551,18.0895,5.48,18.90133356,1.1795,0,1.1795,16.91,5.48,17.77578409
05/03/2021 07:00,17.8285,-3.23,18.11872822,1.1685,0,1.1685,16.66,-3.23,16.97022392,19.3385,6.19,20.30501618,1.1685,0,1.1685,18.17,6.19,19.19544217
05/03/2021 07:30,19.1475,-2.89,19.36437079,1.2875,0,1.2875,17.86,-2.89,18.09231052,20.4375,5.86,21.26102082,1.2875,0,1.2875,19.15,5.86,20.0265349
05/03/2021 08:00,20.3235,0,20.3235,1.6335,0,1.6335,18.69,0,18.69,21.0535,4.64,21.55874445,1.6335,0,1.6335,19.42,4.64,19.96662215
05/03/2021 08:30,20.694,-2.15,20.80538719,2.064,0,2.064,18.63,-2.15,18.75365031,22.114,6.93,23.17442332,2.064,0,2.064,20.05,6.93,21.21384925
05/03/2021 09:00,20.3275,-2.15,20.44088443,4.1675,0,4.1675,16.16,-2.15,16.30239553,21.8775,7.63,23.16984908,4.1675,0,4.1675,17.71,7.63,19.28369778
05/03/2021 09:30,19.0465,-2.27,19.18129459,7.8265,0,7.8265,11.22,-2.27,11.4473272,20.4365,7.58,21.79694777,7.8265,0,7.8265,12.61,7.58,14.71286852
05/03/2021 10:00,19.0275,-2.32,19.16841559,6.7075,0,6.7075,12.32,-2.32,12.5365386,20.4475,7.58,21.80726155,6.7075,0,6.7075,13.74,7.58,15.69216365
05/03/2021 10:30,18.234,-2.5,18.40458519,7.244,0,7.244,10.99,-2.5,11.27076306,19.614,7.36,20.94942949,7.244,0,7.244,12.37,7.36,14.39397443
05/03/2021 11:00,18.158,-2.6,18.34319939,6.558,0,6.558,11.6,-2.6,11.88780888,19.548,7.28,20.85959501,6.558,0,6.558,12.99,7.28,14.89088647
05/03/2021 11:30,18.462,-2.6,18.6441799,5.692,0,5.692,12.77,-2.6,13.03199524,19.912,7.28,21.20108827,5.692,0,5.692,14.22,7.28,15.97519327
05/03/2021 12:00,18.3265,-2.67,18.51997576,6.8765,0,6.8765,11.45,-2.67,11.75718504,19.7265,7.28,21.0269637,6.8765,0,6.8765,12.85,7.28,14.76891668
05/03/2021 12:30,18.705,-2.67,18.89460042,6.995,0,6.995,11.71,-2.67,12.01053704,20.125,7.28,21.40126223,6.995,0,6.995,13.13,7.28,15.01317088
05/03/2021 13:00,18.8,-1.59,18.8671169,6.65,0,6.65,12.15,-1.59,12.25359539,19.67,5.11,20.3229181,6.65,0,6.65,13.02,5.11,13.98686884
05/03/2021 13:30,18.7775,-0.67,18.78944933,6.6275,0,6.6275,12.15,-0.67,12.16845923,19.4675,4.59,20.00129136,6.6275,0,6.6275,12.84,4.59,13.6357508
05/03/2021 14:00,19.6295,0.84,19.64746473,6.4195,0,6.4195,13.21,0.84,13.2366801,20.3095,5.08,20.93519024,6.4195,0,6.4195,13.89,5.08,14.78981068
05/03/2021 14:30,19.9165,0.76,19.93099526,4.8765,0,4.8765,15.04,0.76,15.05918989,20.6265,5.15,21.25970372,4.8765,0,4.8765,15.75,5.15,16.57060651
05/03/2021 15:00,19.488,0.68,19.4998601,6.518,0,6.518,12.97,0.68,12.98781352,20.168,5.15,20.81515611,6.518,0,6.518,13.65,5.15,14.58920834
05/03/2021 15:30,19.1985,0,19.1985,5.7985,0,5.7985,13.4,0,13.4,19.8885,4.95,20.4952417,5.7985,0,5.7985,14.09,4.95,14.93420905
05/03/2021 16:00,19.4315,0,19.4315,4.0915,0,4.0915,15.34,0,15.34,20.1515,4.67,20.68554694,4.0915,0,4.0915,16.06,4.67,16.72520553
05/03/2021 16:30,20.3135,0,20.3135,4.6135,0,4.6135,15.7,0,15.7,21.0335,4.78,21.5698058,4.6135,0,4.6135,16.42,4.78,17.10160226
05/03/2021 17:00,20.82,-0.68,20.83110175,4.02,0,4.02,16.8,-0.68,16.81375627,21.55,4.64,22.04386763,4.02,0,4.02,17.53,4.64,18.13368413
05/03/2021 17:30,21.0065,-1.48,21.0585717,2.3365,0,2.3365,18.67,-1.48,18.72856909,22.0565,4.97,22.60951331,2.3365,0,2.3365,19.72,4.97,20.33664918
05/03/2021 18:00,21.7185,-2.93,21.91524908,1.3485,0,1.3485,20.37,-2.93,20.57964528,23.4085,6.65,24.33475647,1.3485,0,1.3485,22.06,6.65,23.04053168
05/03/2021 18:30,22.589,-2.93,22.7782313,1.189,0,1.189,21.4,-2.93,21.59965046,24.329,6.79,25.25874781,1.189,0,1.189,23.14,6.79,24.11563186
05/03/2021 19:00,22.7125,-3.05,22.9163731,1.1725,0,1.1725,21.54,-3.05,21.75486382,24.4725,6.74,25.38367303,1.1725,0,1.1725,23.3,6.74,24.25525922
05/03/2021 19:30,21.9425,-3.3,22.18926106,1.1825,0,1.1825,20.76,-3.3,21.02064699,23.6725,6.62,24.58071716,1.1825,0,1.1825,22.49,6.62,23.44407175
05/03/2021 20:00,20.8725,-3.57,21.17560285,1.1725,0,1.1725,19.7,-3.57,20.02086162,22.5625,6.34,23.43633944,1.1725,0,1.1725,21.39,6.34,22.30981174
05/03/2021 20:30,19.883,-3.67,20.21886715,1.183,0,1.183,18.7,-3.67,19.05672847,21.543,6.34,22.45654579,1.183,0,1.183,20.36,6.34,21.32428662
05/03/2021 21:00,19.3465,-2.52,19.5099324,1.1665,0,1.1665,18.18,-2.52,18.35382249,20.5365,4.85,21.10142963,1.1665,0,1.1665,19.37,4.85,19.96795933
05/03/2021 21:30,18.9415,-1.42,18.99465246,1.1715,0,1.1715,17.77,-1.42,17.82664579,19.7015,3.53,20.01524425,1.1715,0,1.1715,18.53,3.53,18.86323938
05/03/2021 22:00,17.976,-1.58,18.04530343,1.136,0,1.136,16.84,-1.58,16.91395873,18.726,3.36,19.0250539,1.136,0,1.136,17.59,3.36,17.90803451
05/03/2021 22:30,16.7225,-2.82,16.95860862,1.1525,0,1.1525,15.57,-2.82,15.82331508,17.7525,4.04,18.20639603,1.1525,0,1.1525,16.6,4.04,17.08454272
05/03/2021 23:00,15.6155,-4.3,16.19672313,1.1355,0,1.1355,14.48,-4.3,15.10497931,17.0655,5.25,17.8547974,1.1355,0,1.1355,15.93,5.25,16.77281729
05/03/2021 23:30,15.4395,-4.42,16.05971856,1.1595,0,1.1595,14.28,-4.42,14.9484046,16.8895,5.25,17.68665345,1.1595,0,1.1595,15.73,5.25,16.58298526
06/03/2021 00:00,14.7795,-4.56,15.46697192,1.1395,0,1.1395,13.64,-4.56,14.38204436,16.2095,5.12,16.99889085,1.1395,0,1.1395,15.07,5.12,15.91600767
06/03/2021 00:30,16.916,-4.34,17.46386715,1.166,0,1.166,15.75,-4.34,16.33701625,18.406,5.12,19.10484849,1.166,0,1.166,17.24,5.12,17.9842153
06/03/2021 01:00,17.433,-4.18,17.92712718,1.143,0,1.143,16.29,-4.18,16.81774361,18.933,5.25,19.64741685,1.143,0,1.143,17.79,5.25,18.5484932
06/03/2021 01:30,16.8535,-4.46,17.43364742,1.1635,0,1.1635,15.69,-4.46,16.31158177,18.3335,4.99,19.00045584,1.1635,0,1.1635,17.17,4.99,17.88040827
06/03/2021 02:00,16.2885,-4.53,16.90668898,1.1385,0,1.1385,15.15,-4.53,15.81276067,17.7585,4.99,18.44625768,1.1385,0,1.1385,16.62,4.99,17.35293923
06/03/2021 02:30,16.5015,-4.48,17.09882751,1.1615,0,1.1615,15.34,-4.48,15.98080098,17.9815,4.99,18.66104076,1.1615,0,1.1615,16.82,4.99,17.54458606
06/03/2021 03:00,16.3825,-4.48,16.98401326,1.1425,0,1.1425,15.24,-4.48,15.88483554,17.8625,5.07,18.56808569,1.1425,0,1.1425,16.72,5.07,17.47178583
06/03/2021 03:30,15.8155,-4.67,16.49057125,1.1655,0,1.1655,14.65,-4.67,15.37632596,17.2855,4.95,17.98029505,1.1655,0,1.1655,16.12,4.95,16.86288528
06/03/2021 04:00,15.277,-4.76,16.00138522,1.147,0,1.147,14.13,-4.76,14.91021462,16.727,4.95,17.44405426,1.147,0,1.147,15.58,4.95,16.34744323
06/03/2021 04:30,15.1435,-4.7,15.85609007,1.1635,0,1.1635,13.98,-4.7,14.74891182,16.5835,5.01,17.32375745,1.1635,0,1.1635,15.42,5.01,16.21346663
06/03/2021 05:00,14.925,-4.8,15.67787055,1.145,0,1.145,13.78,-4.8,14.59206634,16.365,4.96,17.10014108,1.145,0,1.145,15.22,4.96,16.00781059
06/03/2021 05:30,15.0975,-4.7,15.81216324,1.1575,0,1.1575,13.94,-4.7,14.71100269,16.5475,5.02,17.29219929,1.1575,0,1.1575,15.39,5.02,16.18803571
06/03/2021 06:00,15.318,-4.56,15.98232536,1.148,0,1.148,14.17,-4.56,14.88564745,16.758,5.13,17.52562307,1.148,0,1.148,15.61,5.13,16.431342
06/03/2021 06:30,16.3115,-4.12,16.8237758,1.1615,0,1.1615,15.15,-4.12,15.70021974,17.7815,5.45,18.59796339,1.1615,0,1.1615,16.62,5.45,17.49076614
06/03/2021 07:00,16.616,-3.99,17.08834562,1.166,0,1.166,15.45,-3.99,15.95689819,18.086,5.52,18.90962178,1.166,0,1.166,16.92,5.52,17.79766277
06/03/2021 07:30,16.5705,-3.93,17.03016061,1.7505,0,1.7505,14.82,-3.93,15.33223076,18.0305,5.63,18.88903995,1.7505,0,1.7505,16.28,5.63,17.2260065
06/03/2021 08:00,16.895,-3.8,17.31707322,2.955,0,2.955,13.94,-3.8,14.44865392,18.325,5.78,19.21494275,2.955,0,2.955,15.37,5.78,16.42088
06/03/2021 08:30,17.123,-3.73,17.52455503,3.983,0,3.983,13.14,-3.73,13.65915444,18.533,5.78,19.41341003,3.983,0,3.983,14.55,5.78,15.65601801
06/03/2021 09:00,17.4295,-3.6,17.79740066,5.5495,0,5.5495,11.88,-3.6,12.41347655,18.7895,5.92,19.70004341,5.5495,0,5.5495,13.24,5.92,14.50324102
06/03/2021 09:30,17.555,-3.41,17.88312403,5.935,0,5.935,11.62,-3.41,12.11001652,18.905,6.08,19.85863603,5.935,0,5.935,12.97,6.08,14.32436037
06/03/2021 10:00,16.9895,-3.48,17.3422464,7.5295,0,7.5295,9.46,-3.48,10.07978174,18.2595,6.08,19.24514849,7.5295,0,7.5295,10.73,6.08,12.3328545
06/03/2021 10:30,16.6405,-3.48,17.00048941,8.2405,0,8.2405,8.4,-3.48,9.092326435,17.8605,6.08,18.86700454,8.2405,0,8.2405,9.62,6.08,11.38028119
06/03/2021 11:00,16.673,-3.26,16.9887177,8.603,0,8.603,8.07,-3.26,8.703591213,17.893,6.28,18.96306539,8.603,0,8.603,9.29,6.28,11.21349633
06/03/2021 11:30,15.957,-3.36,16.30691415,8.597,0,8.597,7.36,-3.36,8.090686003,17.147,6.23,18.24369779,8.597,0,8.597,8.55,6.23,10.57900751
06/03/2021 12:00,16.2485,-3.42,16.60452204,9.0485,0,9.0485,7.2,-3.42,7.970972337,17.4385,6.16,18.49450952,9.0485,0,9.0485,8.39,6.16,10.40853976
06/03/2021 12:30,16.1875,-3.55,16.57219528,7.8475,0,7.8475,8.34,-3.55,9.064110547,17.4275,6.03,18.44122166,7.8475,0,7.8475,9.58,6.03,11.31977473
06/03/2021 13:00,16.458,-3.55,16.83651579,8.618,0,8.618,7.84,-3.55,8.606282589,17.678,6.03,18.67813117,8.618,0,8.618,9.06,6.03,10.88322103
06/03/2021 13:30,15.713,-3.88,16.18495502,8.173,0,8.173,7.54,-3.88,8.479740562,16.923,5.79,17.88608479,8.173,0,8.173,8.75,5.79,10.49221616
06/03/2021 14:00,15.153,-3.94,15.65685182,8.733,0,8.733,6.42,-3.94,7.532595834,16.343,5.79,17.33833178,8.733,0,8.733,7.61,5.79,9.562227774
06/03/2021 14:30,15.6805,-3.69,16.10882306,8.4605,0,8.4605,7.22,-3.69,8.108298218,16.9105,6.04,17.95679844,8.4605,0,8.4605,8.45,6.04,10.38672711
06/03/2021 15:00,15.5025,-3.8,15.9614381,8.5725,0,8.5725,6.93,-3.8,7.90347392,16.7225,5.96,17.75284783,8.5725,0,8.5725,8.15,5.96,10.0967371
06/03/2021 15:30,15.1455,-3.87,15.63211663,8.1355,0,8.1355,7.01,-3.87,8.007309161,16.2855,5.6,17.22142591,8.1355,0,8.1355,8.15,5.6,9.888503426
06/03/2021 16:00,14.928,-4.17,15.49948657,7.148,0,7.148,7.78,-4.17,8.827077659,16.148,5.25,16.98000012,7.148,0,7.148,9,5.25,10.41933299
06/03/2021 16:30,15.8955,-3.23,16.22035204,6.3855,0,6.3855,9.51,-3.23,10.04355515,16.9055,4.33,17.45121286,6.3855,0,6.3855,10.52,4.33,11.37626037
06/03/2021 17:00,17.6475,-1.85,17.74420345,4.4575,0,4.4575,13.19,-1.85,13.31910658,18.4075,3.42,18.72251202,4.4575,0,4.4575,13.95,3.42,14.36310899
06/03/2021 17:30,19.1485,-3.67,19.49702419,2.6885,0,2.6885,16.46,-3.67,16.86417801,20.7185,6.03,21.57816355,2.6885,0,2.6885,18.03,6.03,19.01162276
06/03/2021 18:00,20.476,-3.57,20.78488576,1.526,0,1.526,18.95,-3.57,19.28334515,22.136,6.19,22.9851821,1.526,0,1.526,20.61,6.19,21.51948419
06/03/2021 18:30,21.214,-3.45,21.49270332,1.284,0,1.284,19.93,-3.45,20.22640354,22.904,6.19,23.72571002,1.284,0,1.284,21.62,6.19,22.48867493
06/03/2021 19:00,21.629,-3.33,21.88384201,1.279,0,1.279,20.35,-3.33,20.62065469,23.319,6.31,24.15764602,1.279,0,1.279,22.04,6.31,22.92548146
06/03/2021 19:30,20.9625,-3.47,21.24776003,1.2925,0,1.2925,19.67,-3.47,19.97372774,22.6325,6.31,23.4956625,1.2925,0,1.2925,21.34,6.31,22.25335256
06/03/2021 20:00,19.8725,-3.82,20.23632023,1.2825,0,1.2825,18.59,-3.82,18.97842196,21.5225,6.08,22.36480284,1.2825,0,1.2825,20.24,6.08,21.13348055
06/03/2021 20:30,18.828,-4,19.24820989,1.298,0,1.298,17.53,-4,17.98057007,20.378,5.62,21.13876259,1.298,0,1.298,19.08,5.62,19.89047008
06/03/2021 21:00,18.3035,-1.89,18.40082097,1.2535,0,1.2535,17.05,-1.89,17.15443383,19.0235,2.95,19.25087147,1.2535,0,1.2535,17.77,2.95,18.01320072
06/03/2021 21:30,17.576,-2.03,17.69284251,1.226,0,1.226,16.35,-2.03,16.47553944,18.276,2.84,18.49534471,1.226,0,1.226,17.05,2.84,17.2849096
06/03/2021 22:00,16.829,-2.16,16.96705163,1.199,0,1.199,15.63,-2.16,15.77854556,17.529,2.75,17.74340275,1.199,0,1.199,16.33,2.75,16.55993357
06/03/2021 22:30,15.82,-3.58,16.22001233,1.06,0,1.06,14.76,-3.58,15.18795575,16.94,4.01,17.40815039,1.06,0,1.06,15.88,4.01,16.37847673
06/03/2021 23:00,14.945,-4.74,15.67866783,1.095,0,1.095,13.85,-4.74,14.63865089,16.385,4.99,17.12799828,1.095,0,1.095,15.29,4.99,16.08366252
06/03/2021 23:30,14.5475,-4.13,15.12238924,1.2175,0,1.2175,13.33,-4.13,13.95513526,15.7275,4.02,16.23313452,1.2175,0,1.2175,14.51,4.02,15.05657664
07/03/2021 00:00,14.158,-4.75,14.93356836,1.198,0,1.198,12.96,-4.75,13.80304677,15.528,4.65,16.20929622,1.198,0,1.198,14.33,4.65,15.06557002
07/03/2021 00:30,16.6965,-2.6,16.89772506,1.2165,0,1.2165,15.48,-2.6,15.6968277,17.4765,2.75,17.691539,1.2165,0,1.2165,16.26,2.75,16.49090962
07/03/2021 01:00,16.9995,-4.55,17.5978834,1.1995,0,1.1995,15.8,-4.55,16.44209537,18.5095,5.04,19.18340924,1.1995,0,1.1995,17.31,5.04,18.02880196
07/03/2021 01:30,16.9115,-4.65,17.53913716,1.2215,0,1.2215,15.69,-4.65,16.36455316,18.4215,5.04,19.09851466,1.2215,0,1.2215,17.2,5.04,17.923214
07/03/2021 02:00,16.501,-4.65,17.14367233,1.201,0,1.201,15.3,-4.65,15.9910131,18.001,5.04,18.69325015,1.201,0,1.201,16.8,5.04,17.53971493
07/03/2021 02:30,16.664,-4.65,17.30061837,1.224,0,1.224,15.44,-4.65,16.12501473,18.174,5.04,18.85990127,1.224,0,1.224,16.95,5.04,17.68344141
07/03/2021 03:00,16.5245,-4.65,17.16629256,1.2145,0,1.2145,15.31,-4.65,16.00058124,18.0245,5.04,18.71588096,1.2145,0,1.2145,16.81,5.04,17.54929343
07/03/2021 03:30,16.2045,-4.77,16.89197207,1.2445,0,1.2445,14.96,-4.77,15.70205401,17.7045,5.04,18.40790374,1.2445,0,1.2445,16.46,5.04,17.21433124
07/03/2021 04:00,15.687,-4.71,16.3788299,1.227,0,1.227,14.46,-4.71,15.20775131,17.167,5.04,17.89154798,1.227,0,1.227,15.94,5.04,16.71781086
07/03/2021 04:30,15.6115,-4.71,16.30653342,1.2515,0,1.2515,14.36,-4.71,15.11269996,17.0815,5.04,17.80952673,1.2515,0,1.2515,15.83,5.04,16.61296181
07/03/2021 05:00,15.7155,-4.57,16.36648527,1.2355,0,1.2355,14.48,-4.57,15.18404755,17.2055,5.22,17.97992298,1.2355,0,1.2355,15.97,5.22,16.8014672
07/03/2021 05:30,15.6745,-4.57,16.32712008,1.2545,0,1.2545,14.42,-4.57,15.12684038,17.1445,5.29,17.94207291,1.2545,0,1.2545,15.89,5.29,16.74742368
07/03/2021 06:00,15.3615,-4.57,16.02687063,1.2315,0,1.2315,14.13,-4.57,14.85064982,16.8315,5.29,17.64322794,1.2315,0,1.2315,15.6,5.29,16.47252561
07/03/2021 06:30,15.8895,-4.41,16.49012766,1.2395,0,1.2395,14.65,-4.41,15.299366,17.3695,5.29,18.15719225,1.2395,0,1.2395,16.13,5.29,16.97530559
07/03/2021 07:00,15.533,-4.52,16.17728312,1.233,0,1.233,14.3,-4.52,14.99734643,16.993,5.24,17.78256587,1.233,0,1.233,15.76,5.24,16.60828709
07/03/2021 07:30,15.6315,-4.41,16.24167147,1.4715,0,1.4715,14.16,-4.41,14.83083612,17.0815,5.33,17.89375707,1.4715,0,1.4715,15.61,5.33,16.49487799
07/03/2021 08:00,15.9435,-4.41,16.5421671,2.0735,0,2.0735,13.87,-4.41,14.55420901,17.3935,5.38,18.20654394,2.0735,0,2.0735,15.32,5.38,16.23720419
07/03/2021 08:30,16.0855,-4.35,16.6633073,3.3655,0,3.3655,12.72,-4.35,13.44324738,17.5055,5.45,18.33425838,3.3655,0,3.3655,14.14,5.45,15.15394668
