Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2021 09:00,16.2775,-4.35,16.84872417,5.0975,0,5.0975,11.18,-4.35,11.99645364,17.6475,5.45,18.46988782,5.0975,0,5.0975,12.55,5.45,13.68228782
07/03/2021 09:30,16.3525,-4.14,16.86842779,7.3325,0,7.3325,9.02,-4.14,9.924716621,17.6525,5.68,18.5438172,7.3325,0,7.3325,10.32,5.68,11.7798472
07/03/2021 10:00,16.085,-3.88,16.54634778,9.895,0,9.895,6.19,-3.88,7.305511618,17.275,5.92,18.26121642,9.895,0,9.895,7.38,5.92,9.461014745
07/03/2021 10:30,16.07,-3.62,16.47268345,11.02,0,11.02,5.05,-3.62,6.213445099,17.23,6.14,18.29132308,11.02,0,11.02,6.21,6.14,8.732909023
07/03/2021 11:00,16.3685,-3.62,16.7640148,10.0885,0,10.0885,6.28,-3.62,7.248641252,17.5685,6.08,18.59082011,10.0885,0,10.0885,7.48,6.08,9.639336077
07/03/2021 11:30,16.765,-3.74,17.17710176,8.375,0,8.375,8.39,-3.74,9.185842367,18.025,5.98,18.99107751,8.375,0,8.375,9.65,5.98,11.35266048
07/03/2021 12:00,17.045,-3.61,17.42309172,9.415,0,9.415,7.63,-3.61,8.440912273,18.285,6.12,19.28200262,9.415,0,9.415,8.87,6.12,10.77642334
07/03/2021 12:30,18.132,-3.2,18.41220856,10.302,0,10.302,7.83,-3.2,8.458658286,19.372,6.51,20.43659668,10.302,0,10.302,9.07,6.51,11.16445252
07/03/2021 13:00,17.4535,-3.41,17.78349691,10.0535,0,10.0535,7.4,-3.41,8.147889297,18.6935,6.37,19.7490213,10.0535,0,10.0535,8.64,6.37,10.73436072
07/03/2021 13:30,16.1405,-3.61,16.53928173,11.2205,0,11.2205,4.92,-3.61,6.102335618,17.3005,6.28,18.40504551,11.2205,0,11.2205,6.08,6.28,8.740983926
07/03/2021 14:00,15.307,-4,15.82100657,9.687,0,9.687,5.62,-4,6.898144678,16.507,5.97,17.55340278,9.687,0,9.687,6.82,5.97,9.063845762
07/03/2021 14:30,15.015,-2.26,15.1841307,9.715,0,9.715,5.3,-2.26,5.76173585,15.695,3.59,16.10034549,9.715,0,9.715,5.98,3.59,6.974847669
07/03/2021 15:00,14.8445,-1.97,14.97464792,8.5345,0,8.5345,6.31,-1.97,6.61037064,15.4145,2.93,15.69049745,8.5345,0,8.5345,6.88,2.93,7.477920834
07/03/2021 15:30,15.737,-1.89,15.85008735,8.047,0,8.047,7.69,-1.89,7.918850927,16.327,2.93,16.58782171,8.047,0,8.047,8.28,2.93,8.783125867
07/03/2021 16:00,16.9785,-1.79,17.07259682,6.4485,0,6.4485,10.53,-1.79,10.681058,17.6085,3.01,17.86391257,6.4485,0,6.4485,11.16,3.01,11.55879319
07/03/2021 16:30,18.3535,-2.36,18.50460922,5.0735,0,5.0735,13.28,-2.36,13.4880688,19.2535,3.78,19.62105151,5.0735,0,5.0735,14.18,3.78,14.67517632
07/03/2021 17:00,19.761,-3.78,20.11928232,3.461,0,3.461,16.3,-3.78,16.73255509,21.311,5.97,22.13141706,3.461,0,3.461,17.85,5.97,18.8218862
07/03/2021 17:30,21.2895,-3.41,21.56086525,1.9995,0,1.9995,19.29,-3.41,19.58908369,22.9595,6.41,23.83750701,1.9995,0,1.9995,20.96,6.41,21.91825039
07/03/2021 18:00,22.526,-2.87,22.70809494,1.376,0,1.376,21.15,-2.87,21.34383752,24.246,6.84,25.19234241,1.376,0,1.376,22.87,6.84,23.87095515
07/03/2021 18:30,23.1785,-2.71,23.33638709,1.2085,0,1.2085,21.97,-2.71,22.13650831,24.9385,6.98,25.89689522,1.2085,0,1.2085,23.73,6.98,24.7352643
07/03/2021 19:00,23.3415,-2.71,23.4982919,1.2315,0,1.2315,22.11,-2.71,22.27546184,25.1015,7.11,26.08902839,1.2315,0,1.2315,23.87,7.11,24.9064048
07/03/2021 19:30,22.371,-2.95,22.56466576,1.211,0,1.211,21.16,-2.95,21.36464603,24.101,6.86,25.05828807,1.211,0,1.211,22.89,6.86,23.8958511
07/03/2021 20:00,21.1315,-3.31,21.3891653,1.2015,0,1.2015,19.93,-3.31,20.20299483,22.8115,6.49,23.71675847,1.2015,0,1.2015,21.61,6.49,22.5635148
07/03/2021 20:30,20.3375,-3.51,20.63816867,1.2575,0,1.2575,19.08,-3.51,19.40016753,21.9875,6.3,22.87225735,1.2575,0,1.2575,20.73,6.3,21.66616948
07/03/2021 21:00,19.3545,-3.69,19.70311575,1.2145,0,1.2145,18.14,-3.69,18.51150183,20.9745,6.3,21.90022032,1.2145,0,1.2145,19.76,6.3,20.74
07/03/2021 21:30,18.015,-3.99,18.45156701,1.215,0,1.215,16.8,-3.99,17.26731305,19.605,6,20.50258581,1.215,0,1.215,18.39,6,19.3440456
07/03/2021 22:00,17.177,-3.62,17.55430799,1.177,0,1.177,16,-3.62,16.40440185,18.567,5.33,19.31689388,1.177,0,1.177,17.39,5.33,18.18848537
07/03/2021 22:30,16.604,-1.75,16.69596706,1.204,0,1.204,15.4,-1.75,15.49911288,17.314,3.2,17.60723136,1.204,0,1.204,16.11,3.2,16.42474049
07/03/2021 23:00,15.532,-1.83,15.6394349,1.182,0,1.182,14.35,-1.83,14.46621581,16.232,3.2,16.54441972,1.182,0,1.182,15.05,3.2,15.38643883
07/03/2021 23:30,14.984,-2.96,15.27356723,1.194,0,1.194,13.79,-2.96,14.10410224,16.014,4.1,16.53052316,1.194,0,1.194,14.82,4.1,15.37668365
08/03/2021 00:00,14.6165,-4.28,15.23024859,1.1965,0,1.1965,13.42,-4.28,14.08597884,16.0165,5.47,16.92480937,1.1965,0,1.1965,14.82,5.47,15.79725609
08/03/2021 00:30,17.069,-4.02,17.53599615,1.229,0,1.229,15.84,-4.02,16.34215408,18.559,5.57,19.37682588,1.229,0,1.229,17.33,5.57,18.20312611
08/03/2021 01:00,17.4905,-4.02,17.94653143,1.1905,0,1.1905,16.3,-4.02,16.78840076,18.9805,5.49,19.7585293,1.1905,0,1.1905,17.79,5.49,18.61784628
08/03/2021 01:30,17.2205,-4.16,17.71584659,1.2105,0,1.2105,16.01,-4.16,16.54163535,18.7105,5.36,19.46310382,1.2105,0,1.2105,17.5,5.36,18.30244792
08/03/2021 02:00,17.2055,-4.04,17.67344987,1.1955,0,1.1955,16.01,-4.04,16.51186543,18.6955,5.51,19.49055721,1.1955,0,1.1955,17.5,5.51,18.34693707
08/03/2021 02:30,17.6325,-4.04,18.08940729,1.2225,0,1.2225,16.41,-4.04,16.89999112,19.1325,5.51,19.91011442,1.2225,0,1.2225,17.91,5.51,18.73841509
08/03/2021 03:00,17.519,-4.04,17.97879198,1.169,0,1.169,16.35,-4.04,16.84173685,19.029,5.51,19.81067745,1.169,0,1.169,17.86,5.51,18.69063134
08/03/2021 03:30,17.5665,-4.04,18.02508037,1.2165,0,1.2165,16.35,-4.04,16.84173685,19.0765,5.6,19.88147007,1.2165,0,1.2165,17.86,5.6,18.71736093
08/03/2021 04:00,16.9895,-4.17,17.49377061,1.1995,0,1.1995,15.79,-4.17,16.33135022,18.4795,5.5,19.28060996,1.1995,0,1.1995,17.28,5.5,18.13417768
08/03/2021 04:30,16.7715,-4.32,17.31893797,1.2015,0,1.2015,15.57,-4.32,16.15819606,18.2615,5.41,19.04600961,1.2015,0,1.2015,17.06,5.41,17.89725398
08/03/2021 05:00,16.762,-4.11,17.2585267,1.192,0,1.192,15.57,-4.11,16.10332264,18.252,5.6,19.09176535,1.192,0,1.192,17.06,5.6,17.9556008
08/03/2021 05:30,16.919,-4.11,17.41104997,1.199,0,1.199,15.72,-4.11,16.24839992,18.409,5.52,19.21878459,1.199,0,1.199,17.21,5.52,18.0735857
08/03/2021 06:00,16.678,-4.31,17.22590445,1.208,0,1.208,15.47,-4.31,16.05917183,18.148,5.23,18.88657735,1.208,0,1.208,16.94,5.23,17.72897346
08/03/2021 06:30,18.1665,-3.51,18.50248152,1.1665,0,1.1665,17,-3.51,17.35857425,19.6465,5.73,20.46504,1.1665,0,1.1665,18.48,5.73,19.34795338
08/03/2021 07:00,20.249,-0.74,20.26251714,1.229,0,1.229,19.02,-0.74,19.03438993,20.969,4.17,21.37961321,1.229,0,1.229,19.74,4.17,20.17564125
08/03/2021 07:30,20.7865,-2.4,20.92459276,1.8965,0,1.8965,18.89,-2.4,19.04185128,22.1465,6.41,23.05548877,1.8965,0,1.8965,20.25,6.41,21.24030602
08/03/2021 08:00,21.268,-2.17,21.37841725,2.818,0,2.818,18.45,-2.17,18.57717417,22.908,7.73,24.17704209,2.818,0,2.818,20.09,7.73,21.5258217
08/03/2021 08:30,21.736,-1.79,21.80958037,4.166,0,4.166,17.57,-1.79,17.66094561,23.326,8,24.65972984,4.166,0,4.166,19.16,8,20.76308262
08/03/2021 09:00,22.162,-1.26,22.19778917,6.312,0,6.312,15.85,-1.26,15.90000314,23.722,8.64,25.246443,6.312,0,6.312,17.41,8.64,19.43598981
08/03/2021 09:30,21.6975,-1.26,21.73405407,8.2775,0,8.2775,13.42,-1.26,13.47902074,23.1775,8.77,24.78123093,8.2775,0,8.2775,14.9,8.77,17.28938692
08/03/2021 10:00,20.7105,-0.26,20.71213196,9.2505,0,9.2505,11.46,-0.26,11.46294901,21.8005,7.47,23.04479768,9.2505,0,9.2505,12.55,7.47,14.60491013
08/03/2021 10:30,20.5645,0.97,20.58736409,8.8245,0,8.8245,11.74,0.97,11.78000424,21.2245,5.9,22.02928506,8.8245,0,8.8245,12.4,5.9,13.73207923
08/03/2021 11:00,19.7925,0.97,19.81625485,9.8625,0,9.8625,9.93,0.97,9.977264154,20.4225,5.8,21.23013204,9.8625,0,9.8625,10.56,5.8,12.04797078
08/03/2021 11:30,18.611,0.9,18.63274862,10.871,0,10.871,7.74,0.9,7.792149896,19.211,5.75,20.05305515,10.871,0,10.871,8.34,5.75,10.13005923
08/03/2021 12:00,18.2195,0.96,18.24477405,11.8095,0,11.8095,6.41,0.96,6.481489026,18.7995,5.86,19.6916429,11.8095,0,11.8095,6.99,5.86,9.121386956
08/03/2021 12:30,17.9835,0.8,18.00128529,12.1735,0,12.1735,5.81,0.8,5.864818838,18.5635,5.67,19.4101116,12.1735,0,12.1735,6.39,5.67,8.542891782
08/03/2021 13:00,17.633,0.7,17.64688893,11.453,0,11.453,6.18,0.7,6.219517666,18.223,5.36,18.99492903,11.453,0,11.453,6.77,5.36,8.63495802
08/03/2021 13:30,17.5185,0.7,17.53247964,10.2985,0,10.2985,7.22,0.7,7.253854148,18.1185,5.16,18.83893952,10.2985,0,10.2985,7.82,5.16,9.368991408
08/03/2021 14:00,17.0115,-2.23,17.15704031,10.8215,0,10.8215,6.19,-2.23,6.579437666,18.2015,7.47,19.67474275,10.8215,0,10.8215,7.38,7.47,10.50072855
08/03/2021 14:30,16.915,-2.01,17.03400496,10.975,0,10.975,5.94,-2.01,6.270861185,17.595,5.48,18.42863058,10.975,0,10.975,6.62,5.48,8.593881544
08/03/2021 15:00,16.7675,0,16.7675,9.7275,0,9.7275,7.04,0,7.04,17.3475,4.88,18.02082563,9.7275,0,9.7275,7.62,4.88,9.048690513
08/03/2021 15:30,16.8975,0,16.8975,8.5275,0,8.5275,8.37,0,8.37,17.4975,4.76,18.13339754,8.5275,0,8.5275,8.97,4.76,10.15472796
08/03/2021 16:00,17.9245,0,17.9245,5.8545,0,5.8545,12.07,0,12.07,18.5845,4.69,19.16715264,5.8545,0,5.8545,12.73,4.69,13.56646601
08/03/2021 16:30,19.062,-2.66,19.24669956,4.312,0,4.312,14.75,-2.66,14.98793181,20.032,5.38,20.7418761,4.312,0,4.312,15.72,5.38,16.61513768
08/03/2021 17:00,19.784,-2.4,19.92904052,3.444,0,3.444,16.34,-2.4,16.51531411,21.154,6.25,22.05797398,3.444,0,3.444,17.71,6.25,18.78048455
08/03/2021 17:30,21.3085,-0.77,21.32240775,2.1285,0,2.1285,19.18,-0.77,19.19544998,22.0885,4.25,22.49365093,2.1285,0,2.1285,19.96,4.25,20.40745207
08/03/2021 18:00,22.1415,-0.72,22.15320343,1.4615,0,1.4615,20.68,-0.72,20.69253005,22.9415,4.25,23.33184352,1.4615,0,1.4615,21.48,4.25,21.89641295
08/03/2021 18:30,22.7825,-0.72,22.79387431,1.2425,0,1.2425,21.54,-0.72,21.55203007,23.5725,4.35,23.97050805,1.2425,0,1.2425,22.33,4.35,22.74975604
08/03/2021 19:00,23.9035,0,23.9035,1.2335,0,1.2335,22.67,0,22.67,24.7135,4.74,25.16395601,1.2335,0,1.2335,23.48,4.74,23.9536636
08/03/2021 19:30,23.604,0,23.604,1.244,0,1.244,22.36,0,22.36,24.414,4.93,24.90679217,1.244,0,1.244,23.17,4.93,23.68868506
08/03/2021 20:00,22.326,-0.68,22.33635324,1.236,0,1.236,21.09,-0.68,21.10095969,23.116,4.65,23.57905757,1.236,0,1.236,21.88,4.65,22.36865888
08/03/2021 20:30,21.771,-2.85,21.9567516,1.251,0,1.251,20.52,-2.85,20.7169713,22.761,5.15,23.33635835,1.251,0,1.251,21.51,5.15,22.11792486
08/03/2021 21:00,20.4535,-3.09,20.68559311,1.2435,0,1.2435,19.21,-3.09,19.45693193,22.1235,6.82,23.15084561,1.2435,0,1.2435,20.88,6.82,21.96558217
08/03/2021 21:30,19.3835,-3.23,19.65077536,1.2735,0,1.2735,18.11,-3.23,18.39578756,20.9535,6.28,21.87435856,1.2735,0,1.2735,19.68,6.28,20.65770558
08/03/2021 22:00,18.5675,-1.27,18.61088274,1.2575,0,1.2575,17.31,-1.27,17.35652615,19.2975,3.59,19.62859155,1.2575,0,1.2575,18.04,3.59,18.39374078
08/03/2021 22:30,17.603,-1.39,17.65779457,1.273,0,1.273,16.33,-1.39,16.38905122,18.323,3.5,18.65428447,1.273,0,1.273,17.05,3.5,17.40553073
08/03/2021 23:00,16.7295,-1.5,16.79661187,1.2495,0,1.2495,15.48,-1.5,15.55250462,17.4395,3.45,17.77747621,1.2495,0,1.2495,16.19,3.45,16.55350718
08/03/2021 23:30,16.3135,-2.34,16.48046972,1.2735,0,1.2735,15.04,-2.34,15.22094609,17.2735,4.16,17.76736903,1.2735,0,1.2735,16,4.16,16.53195693
09/03/2021 00:00,15.9615,-1.71,16.0528372,1.2515,0,1.2515,14.71,-1.71,14.80905804,16.6815,3.26,16.99705981,1.2515,0,1.2515,15.43,3.26,15.77062142
09/03/2021 00:30,18.102,-1.5,18.16404151,1.272,0,1.272,16.83,-1.5,16.8967127,18.822,3.35,19.11779757,1.272,0,1.272,17.55,3.35,17.86686878
09/03/2021 01:00,18.755,-1.41,18.80792719,1.255,0,1.255,17.5,-1.41,17.55671097,19.485,3.5,19.79684887,1.255,0,1.255,18.23,3.5,18.56294427
09/03/2021 01:30,18.366,-1.6,18.43556226,1.246,0,1.246,17.12,-1.6,17.1946038,19.096,3.35,19.38761759,1.246,0,1.246,17.85,3.35,18.16163539
09/03/2021 02:00,18.066,-1.6,18.13671293,1.226,0,1.226,16.84,-1.6,16.91583873,18.796,3.35,19.0922004,1.226,0,1.226,17.57,3.35,17.88651447
09/03/2021 02:30,18.1945,-1.7,18.27374702,1.2345,0,1.2345,16.96,-1.7,17.04498753,18.9245,3.35,19.21872005,1.2345,0,1.2345,17.69,3.35,18.00440502
09/03/2021 03:00,18.0675,-1.7,18.14730162,1.2275,0,1.2275,16.84,-1.7,16.92559009,18.8175,3.35,19.11336721,1.2275,0,1.2275,17.59,3.35,17.90616095
09/03/2021 03:30,17.771,-1.83,17.86497526,1.251,0,1.251,16.52,-1.83,16.62104991,18.511,3.21,18.7872622,1.251,0,1.251,17.26,3.21,17.5559591
09/03/2021 04:00,17.119,-2.27,17.26884655,1.229,0,1.229,15.89,-2.27,16.05132393,17.959,3.44,18.28549373,1.229,0,1.229,16.73,3.44,17.08000293
09/03/2021 04:30,16.2075,-4.56,16.83676502,1.2475,0,1.2475,14.96,-4.56,15.63953964,17.7075,5.32,18.48940119,1.2475,0,1.2475,16.46,5.32,17.29838143
09/03/2021 05:00,16.1905,-4.4,16.77773198,1.2305,0,1.2305,14.96,-4.4,15.59363973,17.6905,5.48,18.51983235,1.2305,0,1.2305,16.46,5.48,17.3482564
09/03/2021 05:30,16.3025,-4.4,16.88583745,1.2525,0,1.2525,15.05,-4.4,15.68000319,17.8025,5.41,18.60637273,1.2525,0,1.2525,16.55,5.41,17.41179485
09/03/2021 06:00,16.547,-4.4,17.12200949,1.227,0,1.227,15.32,-4.4,15.93933499,18.057,5.41,18.85002252,1.227,0,1.227,16.83,5.41,17.67815036
09/03/2021 06:30,18.4505,-3.54,18.78703144,1.2405,0,1.2405,17.21,-3.54,17.57030734,20.0105,6.03,20.89930645,1.2405,0,1.2405,18.77,6.03,19.71481169
09/03/2021 07:00,20.4045,-2.87,20.60535174,1.2845,0,1.2845,19.12,-2.87,19.33420027,21.2945,4.99,21.87134724,1.2845,0,1.2845,20.01,4.99,20.62280776
09/03/2021 07:30,21.235,0.76,21.24859584,2.035,0,2.035,19.2,0.76,19.21503578,22.045,5.2,22.64998951,2.035,0,2.035,20.01,5.2,20.67462454
09/03/2021 08:00,21.388,0.76,21.40149864,3.898,0,3.898,17.49,0.76,17.50650451,22.158,5.56,22.84492425,3.898,0,3.898,18.26,5.56,19.0877238
09/03/2021 08:30,22.149,0.95,22.16936402,3.659,0,3.659,18.49,0.95,18.514389,22.919,5.9,23.66623251,3.659,0,3.659,19.26,5.9,20.14342573
09/03/2021 09:00,22.297,1.05,22.32170937,3.477,0,3.477,18.82,1.05,18.84926789,23.077,5.99,23.84172873,3.477,0,3.477,19.6,5.99,20.49487985
09/03/2021 09:30,22.7605,1.35,22.80050132,4.2305,0,4.2305,18.53,1.35,18.57911193,23.5405,6.31,24.37152519,4.2305,0,4.2305,19.31,6.31,20.3148271
09/03/2021 10:00,21.6655,1.14,21.69547165,5.5455,0,5.5455,16.12,1.14,16.1602599,22.4155,6.15,23.24386242,5.5455,0,5.5455,16.87,6.15,17.95604077
09/03/2021 10:30,19.972,1.07,20.00064209,9.372,0,9.372,10.6,1.07,10.65386784,20.642,6.05,21.51033854,9.372,0,9.372,11.27,6.05,12.79122355
09/03/2021 11:00,19.065,1.21,19.103359,11.585,0,11.585,7.48,1.21,7.577235644,19.665,6.11,20.59233656,11.585,0,11.585,8.08,6.11,10.13007897
09/03/2021 11:30,18.809,1.39,18.86029112,11.989,0,11.989,6.82,1.39,6.96020833,19.409,6.31,20.40895345,11.989,0,11.989,7.42,6.31,9.740251537
09/03/2021 12:00,18.158,1.28,18.20305919,12.118,0,12.118,6.04,1.28,6.174139616,18.748,6.2,19.74658208,12.118,0,12.118,6.63,6.2,9.07727382
09/03/2021 12:30,18.3555,1.28,18.40007555,11.8355,0,11.8355,6.52,1.28,6.644456336,18.9555,6.2,19.94369525,11.8355,0,11.8355,7.12,6.2,9.441101631
09/03/2021 13:00,18.537,1.21,18.57644931,11.227,0,11.227,7.31,1.21,7.409466917,19.147,6.2,20.12579462,11.227,0,11.227,7.92,6.2,10.05815092
09/03/2021 13:30,18.0855,0.89,18.10738552,10.4855,0,10.4855,7.6,0.89,7.651934396,18.6955,5.87,19.59537242,10.4855,0,10.4855,8.21,5.87,10.09262107
09/03/2021 14:00,17.6735,0.73,17.68856982,8.0435,0,8.0435,9.63,0.73,9.657629109,18.3235,5.47,19.12254042,8.0435,0,8.0435,10.28,5.47,11.64471125
09/03/2021 14:30,18.2145,0.68,18.22718876,6.1845,0,6.1845,12.03,0.68,12.04920329,18.8845,5.31,19.61684073,6.1845,0,6.1845,12.7,5.31,13.76539502
09/03/2021 15:00,18.628,0.68,18.64040729,5.048,0,5.048,13.58,0.68,13.59701438,19.328,5.31,20.04414338,5.048,0,5.048,14.28,5.31,15.23530439
09/03/2021 15:30,18.242,0.68,18.25466965,4.662,0,4.662,13.58,0.68,13.59701438,18.942,4.99,19.58824811,4.662,0,4.662,14.28,4.99,15.12674783
09/03/2021 16:00,19.179,0,19.179,3.509,0,3.509,15.67,0,15.67,19.889,4.89,20.48131883,3.509,0,3.509,16.38,4.89,17.09434117
09/03/2021 16:30,20.4755,0.75,20.48923132,2.9655,0,2.9655,17.51,0.75,17.52605489,21.2255,4.89,21.78150477,2.9655,0,2.9655,18.26,4.89,18.90343091
09/03/2021 17:00,21.3495,0.69,21.36064723,2.5695,0,2.5695,18.78,0.69,18.79267144,22.0895,4.76,22.59653978,2.5695,0,2.5695,19.52,4.76,20.09198845
09/03/2021 17:30,21.9135,-2.65,22.07315071,1.9735,0,1.9735,19.94,-2.65,20.11532003,23.3935,6.41,24.25580224,1.9735,0,1.9735,21.42,6.41,22.35854423
09/03/2021 18:00,22.5465,-2.77,22.71601995,1.4265,0,1.4265,21.12,-2.77,21.30087557,24.1265,6.48,24.98156125,1.4265,0,1.4265,22.7,6.48,23.60678716
09/03/2021 18:30,23.549,-0.67,23.55852926,1.319,0,1.319,22.23,-0.67,22.24009442,24.349,4.54,24.76863745,1.319,0,1.319,23.03,4.54,23.47322943
09/03/2021 19:00,23.5415,-0.67,23.5510323,1.3115,0,1.3115,22.23,-0.67,22.24009442,24.3415,4.54,24.76126455,1.3115,0,1.3115,23.03,4.54,23.47322943
09/03/2021 19:30,22.3195,-0.82,22.33455798,1.3195,0,1.3195,21,-0.82,21.01600343,23.1095,4.22,23.49164512,1.3195,0,1.3195,21.79,4.22,22.19487553
09/03/2021 20:00,21.49,-0.96,21.51143184,1.31,0,1.31,20.18,-0.96,20.20282159,22.28,4.14,22.66137683,1.31,0,1.31,20.97,4.14,21.37476316
09/03/2021 20:30,19.9415,-3.28,20.20944884,1.3115,0,1.3115,18.63,-3.28,18.91653509,21.4515,5.83,22.22961431,1.3115,0,1.3115,20.14,5.83,20.96684287
09/03/2021 21:00,18.963,-3.72,19.32443451,1.303,0,1.303,17.66,-3.72,18.04754831,20.563,6.02,21.42609085,1.303,0,1.303,19.26,6.02,20.17889987
09/03/2021 21:30,18.59,-2.05,18.70268965,1.32,0,1.32,17.27,-2.05,17.39124492,19.58,4.32,20.05090522,1.32,0,1.32,18.26,4.32,18.76406139
09/03/2021 22:00,17.2545,-3.9,17.68976456,1.3045,0,1.3045,15.95,-3.9,16.41988124,18.7745,5.77,19.64114941,1.3045,0,1.3045,17.47,5.77,18.398201
09/03/2021 22:30,16.1555,-4.17,16.68499566,1.3155,0,1.3155,14.84,-4.17,15.41474943,17.6155,5.4,18.42459878,1.3155,0,1.3155,16.3,5.4,17.17119681
09/03/2021 23:00,14.9405,-4.17,15.51152605,1.3005,0,1.3005,13.64,-4.17,14.26318688,16.3505,5.14,17.13938302,1.3005,0,1.3005,15.05,5.14,15.90352477
09/03/2021 23:30,14.678,-4.17,15.25885264,1.308,0,1.308,13.37,-4.17,14.00520617,16.088,5.26,16.92605518,1.308,0,1.308,14.78,5.26,15.68808465
10/03/2021 00:00,14.286,-4.25,14.90477427,1.296,0,1.296,12.99,-4.25,13.66757477,15.686,5.26,16.54443097,1.296,0,1.296,14.39,5.26,15.32121731
10/03/2021 00:30,16.7115,-2.9,16.9612568,1.3315,0,1.3315,15.38,-2.9,15.65101914,17.7715,4.07,18.23159654,1.3315,0,1.3315,16.44,4.07,16.93630715
10/03/2021 01:00,17.235,-1.81,17.32978145,1.315,0,1.315,15.92,-1.81,16.02256222,17.945,2.94,18.18424112,1.315,0,1.315,16.63,2.94,16.88788027
10/03/2021 01:30,16.9495,-1.88,17.05344394,1.3295,0,1.3295,15.62,-1.88,15.73273021,17.6395,2.94,17.88282864,1.3295,0,1.3295,16.31,2.94,16.57286034
10/03/2021 02:00,16.605,-1.88,16.71108689,1.305,0,1.305,15.3,-1.88,15.41507055,17.305,2.94,17.55296627,1.305,0,1.305,16,2.94,16.26787017
10/03/2021 02:30,16.724,-1.96,16.83846121,1.334,0,1.334,15.39,-1.96,15.5143063,17.434,2.94,17.68015713,1.334,0,1.334,16.1,2.94,16.36623353
10/03/2021 03:00,16.4365,-2.08,16.5675868,1.3165,0,1.3165,15.12,-2.08,15.26239824,17.1465,2.84,17.38010536,1.3165,0,1.3165,15.83,2.84,16.08273919
10/03/2021 03:30,15.8695,-2.19,16.01989795,1.3395,0,1.3395,14.53,-2.19,14.69411447,16.5595,2.71,16.77978368,1.3395,0,1.3395,15.22,2.71,15.45938226
10/03/2021 04:00,15.351,-2.19,15.50642773,1.341,0,1.341,14.01,-2.19,14.18013399,16.041,2.71,16.26830603,1.341,0,1.341,14.7,2.71,14.9477122
10/03/2021 04:30,14.937,-2.32,15.11609635,1.357,0,1.357,13.58,-2.32,13.77674853,15.617,2.61,15.83359684,1.357,0,1.357,14.26,2.61,14.49688587
10/03/2021 05:00,14.695,-2.23,14.86324073,1.345,0,1.345,13.35,-2.23,13.53496952,15.395,2.71,15.63170256,1.345,0,1.345,14.05,2.71,14.30896922
10/03/2021 05:30,15.5455,-1.94,15.66608344,1.3555,0,1.3555,14.19,-1.94,14.32200056,16.2455,2.97,16.51475614,1.3555,0,1.3555,14.89,2.97,15.18331321
10/03/2021 06:00,16.0205,-1.87,16.12926906,1.3305,0,1.3305,14.69,-1.87,14.80854483,16.7105,2.97,16.97238081,1.3305,0,1.3305,15.38,2.97,15.66414058
10/03/2021 06:30,17.4535,-3.1,17.72666529,1.3035,0,1.3035,16.15,-3.1,16.44483201,18.8535,5.68,19.69052722,1.3035,0,1.3035,17.55,5.68,18.44627063
10/03/2021 07:00,18.671,-3.1,18.92660141,1.291,0,1.291,17.38,-3.1,17.65430259,20.121,6.22,21.06046156,1.291,0,1.291,18.83,6.22,19.83071607
10/03/2021 07:30,20.457,-0.64,20.46700879,1.337,0,1.337,19.12,-0.64,19.1307083,21.217,5.01,21.80048598,1.337,0,1.337,19.88,5.01,20.50157311
10/03/2021 08:00,21.24,0.69,21.25120467,1.64,0,1.64,19.6,0.69,19.61214165,22.02,5.49,22.6940631,1.64,0,1.64,20.38,5.49,21.10650374
10/03/2021 08:30,21.65,0.84,21.66628948,1.75,0,1.75,19.9,0.84,19.91772075,22.43,5.74,23.15280761,1.75,0,1.75,20.68,5.74,21.46182658
10/03/2021 09:00,22.105,1.07,22.1308817,1.875,0,1.875,20.23,1.07,20.25827732,22.905,6.02,23.68289309,1.875,0,1.875,21.03,6.02,21.87467257
10/03/2021 09:30,22.14,1.07,22.16584084,1.91,0,1.91,20.23,1.07,20.25827732,22.94,5.96,23.70158644,1.91,0,1.91,21.03,5.96,21.85823643
10/03/2021 10:00,21.5415,0.82,21.55710143,2.6515,0,2.6515,18.89,0.82,18.9077894,22.3215,5.73,23.04522211,2.6515,0,2.6515,19.67,5.73,20.48760113
10/03/2021 10:30,21.142,0.68,21.15293275,2.252,0,2.252,18.89,0.68,18.90223532,21.922,5.48,22.59655912,2.252,0,2.252,19.67,5.48,20.41909156
10/03/2021 11:00,21.063,0.68,21.07397374,2.383,0,2.383,18.68,0.68,18.69237278,21.833,5.39,22.4884857,2.383,0,2.383,19.45,5.39,20.18302752
10/03/2021 11:30,21.399,0.68,21.40980152,2.569,0,2.569,18.83,0.68,18.84227428,22.169,5.54,22.85073655,2.569,0,2.569,19.6,5.54,20.36790613
10/03/2021 12:00,21.597,0.68,21.60770254,2.477,0,2.477,19.12,0.68,19.13208823,22.377,5.54,23.05258617,2.477,0,2.477,19.9,5.54,20.65675676
10/03/2021 12:30,21.6145,0.68,21.62519388,2.4945,0,2.4945,19.12,0.68,19.13208823,22.3945,5.54,23.06957369,2.4945,0,2.4945,19.9,5.54,20.65675676
10/03/2021 13:00,21.3605,0.77,21.37437391,2.3205,0,2.3205,19.04,0.77,19.05556349,22.1205,5.29,22.74424367,2.3205,0,2.3205,19.8,5.29,20.4944895
10/03/2021 13:30,21.145,0.68,21.1559312,2.545,0,2.545,18.6,0.68,18.61242596,21.915,5.23,22.53042665,2.545,0,2.545,19.37,5.23,20.06364374
10/03/2021 14:00,21.2205,0.68,21.23139233,2.6205,0,2.6205,18.6,0.68,18.61242596,22.0505,5.57,22.74311875,2.6205,0,2.6205,19.43,5.57,20.21261487
10/03/2021 14:30,20.9845,0.75,20.99789847,2.5845,0,2.5845,18.4,0.75,18.41527898,21.7645,5.72,22.50359661,2.5845,0,2.5845,19.18,5.72,20.01476455
10/03/2021 15:00,20.485,-0.59,20.4934947,2.405,0,2.405,18.08,-0.59,18.0896241,21.705,6.89,22.77233245,2.405,0,2.405,19.3,6.89,20.49297685
10/03/2021 15:30,19.6445,-2.21,19.76842129,2.8845,0,2.8845,16.76,-2.21,16.90507912,21.2645,7.82,22.65681708,2.8845,0,2.8845,18.38,7.82,19.97440362
10/03/2021 16:00,20.181,-2.12,20.29204674,2.291,0,2.291,17.89,-2.12,18.01517416,21.821,7.82,23.1799146,2.291,0,2.291,19.53,7.82,21.03742617
10/03/2021 16:30,21.049,-2.12,21.15549104,2.349,0,2.349,18.7,-2.12,18.81978746,22.729,7.82,24.03663539,2.349,0,2.349,20.38,7.82,21.82880666
10/03/2021 17:00,21.698,-2.3,21.81956012,1.958,0,1.958,19.74,-2.3,19.8735402,23.398,7.47,24.56150044,1.958,0,1.958,21.44,7.47,22.70406351
10/03/2021 17:30,22.427,-2.42,22.55718797,1.487,0,1.487,20.94,-2.42,21.0793738,24.167,7.22,25.22245605,1.487,0,1.487,22.68,7.22,23.80148735
10/03/2021 18:00,23.213,-2.23,23.31986855,1.373,0,1.373,21.84,-2.23,21.95355324,24.963,7.33,26.01692274,1.373,0,1.373,23.59,7.33,24.70257072
10/03/2021 18:30,23.757,-2.23,23.86143225,1.367,0,1.367,22.39,-2.23,22.50077776,24.847,5.68,25.48795419,1.367,0,1.367,23.48,5.68,24.1572515
10/03/2021 19:00,23.4565,0,23.4565,1.3565,0,1.3565,22.1,0,22.1,24.2865,4.96,24.78781318,1.3565,0,1.3565,22.93,4.96,23.46031756
10/03/2021 19:30,22.3195,-0.67,22.32955396,1.3695,0,1.3695,20.95,-0.67,20.96071087,23.1295,4.62,23.58639799,1.3695,0,1.3695,21.76,4.62,22.24504439
10/03/2021 20:00,20.828,-0.78,20.84260022,1.358,0,1.358,19.47,-0.78,19.48561777,21.618,4.28,22.03761158,1.358,0,1.358,20.26,4.28,20.70714852
10/03/2021 20:30,19.6995,-1.11,19.73074758,1.3695,0,1.3695,18.33,-1.11,18.36357808,20.4395,3.77,20.78427435,1.3695,0,1.3695,19.07,3.77,19.4390792
10/03/2021 21:00,18.822,-1.26,18.86412691,1.352,0,1.352,17.47,-1.26,17.51537896,19.572,3.67,19.91311337,1.352,0,1.352,18.22,3.67,18.58594361
10/03/2021 21:30,18.2445,-1.33,18.29291339,1.3745,0,1.3745,16.87,-1.33,16.92234617,18.9945,3.67,19.34579878,1.3745,0,1.3745,17.62,3.67,17.99814713
10/03/2021 22:00,17.4085,-1.47,17.47045427,1.3185,0,1.3185,16.09,-1.47,16.15701086,18.1285,3.44,18.4519948,1.3185,0,1.3185,16.81,3.44,17.15837113
10/03/2021 22:30,15.965,-2.87,16.22091628,1.345,0,1.345,14.62,-2.87,14.89903688,17.035,4.31,17.57177638,1.345,0,1.345,15.69,4.31,16.2712077
10/03/2021 23:00,14.7735,-4.22,15.36439723,1.3635,0,1.3635,13.41,-4.22,14.05832494,16.2335,5.53,17.14956041,1.3635,0,1.3635,14.87,5.53,15.86498661
10/03/2021 23:30,14.394,-4.22,14.99985453,1.384,0,1.384,13.01,-4.22,13.67729871,15.804,5.41,16.70432627,1.384,0,1.384,14.42,5.41,15.40144474
11/03/2021 00:00,14.204,-4.22,14.81762518,1.354,0,1.354,12.85,-4.22,13.52519501,15.604,5.41,16.51523285,1.354,0,1.354,14.25,5.41,15.24239482
11/03/2021 00:30,16.1415,-4.15,16.666449,1.3715,0,1.3715,14.77,-4.15,15.34194903,17.6115,5.33,18.40037587,1.3715,0,1.3715,16.24,5.33,17.09229359
11/03/2021 01:00,16.6775,-3.97,17.14350916,1.3575,0,1.3575,15.32,-3.97,15.82603235,18.1575,5.5,18.97221142,1.3575,0,1.3575,16.8,5.5,17.67738668
11/03/2021 01:30,16.4425,-4.09,16.94355058,1.3725,0,1.3725,15.07,-4.09,15.6151529,17.9225,5.43,18.72701007,1.3725,0,1.3725,16.55,5.43,17.41801941
11/03/2021 02:00,15.9235,-4.23,16.47576257,1.3535,0,1.3535,14.57,-4.23,15.17161165,17.4035,5.43,18.23092736,1.3535,0,1.3535,16.05,5.43,16.94365368
11/03/2021 02:30,15.9375,-4.23,16.48929369,1.3675,0,1.3675,14.57,-4.23,15.17161165,17.4175,5.36,18.22358105,1.3675,0,1.3675,16.05,5.36,16.92135042
11/03/2021 03:00,15.863,-4.16,16.39940148,1.353,0,1.353,14.51,-4.16,15.09455862,17.343,5.48,18.18818432,1.353,0,1.353,15.99,5.48,16.90297311
11/03/2021 03:30,15.4,-4.3,15.98905876,1.37,0,1.37,14.03,-4.3,14.67415756,16.87,5.39,17.71013834,1.37,0,1.37,15.5,5.39,16.41042656
11/03/2021 04:00,14.6175,-4.63,15.33323861,1.3475,0,1.3475,13.27,-4.63,14.05452952,16.0575,5.13,16.85705212,1.3475,0,1.3475,14.71,5.13,15.57886389
11/03/2021 04:30,14.267,-4.63,14.99947296,1.357,0,1.357,12.91,-4.63,13.71513762,15.687,5.02,16.47065175,1.357,0,1.357,14.33,5.02,15.18384997
11/03/2021 05:00,14.245,-4.35,14.89437897,1.335,0,1.335,12.91,-4.35,13.6231641,15.585,5.02,16.37353429,1.335,0,1.335,14.25,5.02,15.10837185
11/03/2021 05:30,14.9525,-3.65,15.39154821,1.3325,0,1.3325,13.62,-3.65,14.10059928,16.1825,4.6,16.82359374,1.3325,0,1.3325,14.85,4.6,15.546141
11/03/2021 06:00,15.6145,-1.66,15.70249057,0.7845,0,0.7845,14.83,-1.66,14.92261706,16.3045,3.13,16.60221733,0.7845,0,0.7845,15.52,3.13,15.83247612
11/03/2021 06:30,17.3585,-2.78,17.579702,0.5285,0,0.5285,16.83,-2.78,17.05805675,18.7785,5.94,19.69557469,0.5285,0,0.5285,18.25,5.94,19.19234483
11/03/2021 07:00,18.6215,-3.1,18.87777164,0.5215,0,0.5215,18.1,-3.1,18.36355085,20.3115,7.06,21.50350279,0.5215,0,0.5215,19.79,7.06,21.0116087
11/03/2021 07:30,19.0205,-2.97,19.25098232,1.0705,0,1.0705,17.95,-2.97,18.19404848,20.7005,7.06,21.87131227,1.0705,0,1.0705,19.63,7.06,20.86098032
11/03/2021 08:00,19.6395,-2.66,19.81881834,2.2095,0,2.2095,17.43,-2.66,17.63180365,21.2995,7.42,22.55493516,2.2095,0,2.2095,19.09,7.42,20.48132076
11/03/2021 08:30,19.662,-2.22,19.78693114,3.802,0,3.802,15.86,-2.22,16.01461832,21.262,7.82,22.65447073,3.802,0,3.802,17.46,7.82,19.13123101
11/03/2021 09:00,19.0715,-2.11,19.18786628,5.7115,0,5.7115,13.36,-2.11,13.52559426,20.5915,8.02,22.09819613,5.7115,0,5.7115,14.88,8.02,16.9036919
11/03/2021 09:30,19.5965,-2.11,19.70976693,4.3965,0,4.3965,15.2,-2.11,15.34575186,21.1665,7.94,22.60673179,4.3965,0,4.3965,16.77,7.94,18.55468943
11/03/2021 10:00,18.27,-2.24,18.40680581,7.46,0,7.46,10.81,-2.24,11.0396422,19.69,7.94,21.23063117,7.46,0,7.46,12.23,7.94,14.58137511
11/03/2021 10:30,17.7925,-2.15,17.92192948,9.1425,0,9.1425,8.65,-2.15,8.91319247,19.1625,8.1,20.80411993,9.1425,0,9.1425,10.02,8.1,12.88450232
11/03/2021 11:00,18.008,-2.24,18.14678109,7.758,0,7.758,10.25,-2.24,10.4919064,19.418,7.97,20.98998866,7.758,0,7.758,11.66,7.97,14.12361498
11/03/2021 11:30,18.2785,-2.35,18.42894631,6.1685,0,6.1685,12.11,-2.35,12.33590694,19.7585,7.83,21.25340496,6.1685,0,6.1685,13.59,7.83,15.6842915
11/03/2021 12:00,18.24,-2.43,18.40115486,6.06,0,6.06,12.18,-2.43,12.42003623,19.73,7.76,21.201191,6.06,0,6.06,13.67,7.76,15.71898534
11/03/2021 12:30,18.6885,-2.43,18.84582002,6.5785,0,6.5785,12.11,-2.43,12.35139668,20.1585,7.76,21.60052597,6.5785,0,6.5785,13.58,7.76,15.64078003
11/03/2021 13:00,19.8655,-2.26,19.99364125,4.1055,0,4.1055,15.76,-2.26,15.92121855,21.4355,7.76,22.79689146,4.1055,0,4.1055,17.33,7.76,18.98806204
11/03/2021 13:30,17.155,0.23,17.15654176,12.505,0,12.505,4.65,0.23,4.655684697,17.795,5.83,18.72567556,12.505,0,12.505,5.29,5.83,7.872293186
11/03/2021 14:00,19.013,0.72,19.02662789,5.553,0,5.553,13.46,0.72,13.4792433,19.703,5.05,20.33987977,5.553,0,5.553,14.15,5.05,15.02414723
11/03/2021 14:30,18.7805,0.72,18.79429648,4.7005,0,4.7005,14.08,0.72,14.09839707,19.4705,4.84,20.06304987,4.7005,0,4.7005,14.77,4.84,15.54279576
11/03/2021 15:00,18.471,0,18.471,5.051,0,5.051,13.42,0,13.42,19.161,4.89,19.77513643,5.051,0,5.051,14.11,4.89,14.93332515
11/03/2021 15:30,18.3465,0,18.3465,4.9265,0,4.9265,13.42,0,13.42,19.0365,4.72,19.61292258,4.9265,0,4.9265,14.11,4.72,14.87852479
11/03/2021 16:00,18.634,-0.67,18.6460413,5.434,0,5.434,13.2,-0.67,13.21699285,19.304,4.55,19.83297547,5.434,0,5.434,13.87,4.55,14.59723947
11/03/2021 16:30,19.9205,-0.67,19.9317641,3.6905,0,3.6905,16.23,-0.67,16.24382344,20.6405,4.55,21.13605309,3.6905,0,3.6905,16.95,4.55,17.55007122
11/03/2021 17:00,21.365,0,21.365,2.945,0,2.945,18.42,0,18.42,22.095,4.55,22.55862418,2.945,0,2.945,19.15,4.55,19.68311459
11/03/2021 17:30,21.9585,-2.66,22.11902625,2.1385,0,2.1385,19.82,-2.66,19.99769987,23.1285,5.6,23.79679626,2.1385,0,2.1385,20.99,5.6,21.72418238
11/03/2021 18:00,22.3295,-2.73,22.49576561,1.3895,0,1.3895,20.94,-2.73,21.11720862,24.0395,6.87,25.00188913,1.3895,0,1.3895,22.65,6.87,23.66895435
11/03/2021 18:30,22.5025,-2.85,22.68226193,1.1925,0,1.1925,21.31,-2.85,21.49973488,24.2125,6.71,25.12507226,1.1925,0,1.1925,23.02,6.71,23.97800033
11/03/2021 19:00,23.5485,-2.55,23.68616373,1.1785,0,1.1785,22.37,-2.55,22.51487064,24.4385,4.94,24.93278729,1.1785,0,1.1785,23.26,4.94,23.77879728
11/03/2021 19:30,22.74,-0.68,22.75016483,1.19,0,1.19,21.55,-0.68,21.56072587,23.53,4.55,23.96587991,1.19,0,1.19,22.34,4.55,22.7986425
11/03/2021 20:00,21.4425,-0.79,21.45704794,1.1625,0,1.1625,20.28,-0.79,20.29538125,22.2325,4.25,22.63507359,1.1625,0,1.1625,21.07,4.25,21.4943574
11/03/2021 20:30,20.5035,-0.9,20.52324322,1.1835,0,1.1835,19.32,-0.9,19.34095137,21.2735,4.18,21.68027219,1.1835,0,1.1835,20.09,4.18,20.5202461
11/03/2021 21:00,19.4935,-2.04,19.59995261,1.1735,0,1.1735,18.32,-2.04,18.43323086,20.6335,5.1,21.25444241,1.1735,0,1.1735,19.46,5.1,20.11719662
11/03/2021 21:30,18.5705,-2.04,18.68221267,1.1805,0,1.1805,17.39,-2.04,17.50924613,19.5605,4.25,20.01688438,1.1805,0,1.1805,18.38,4.25,18.86496488
11/03/2021 22:00,17.465,-1.5,17.52929619,1.155,0,1.155,16.31,-1.5,16.37883085,18.195,3.39,18.50810971,1.155,0,1.155,17.04,3.39,17.37393738
11/03/2021 22:30,16.5435,-1.66,16.62657488,1.1735,0,1.1735,15.37,-1.66,15.45938226,17.2635,3.23,17.56306728,1.1735,0,1.1735,16.09,3.23,16.41100241
11/03/2021 23:00,15.7795,-1.76,15.87734928,1.1495,0,1.1495,14.63,-1.76,14.73548438,16.4795,3.18,16.78351335,1.1495,0,1.1495,15.33,3.18,15.65635015
11/03/2021 23:30,15.255,-1.86,15.367974,1.185,0,1.185,14.07,-1.86,14.19240994,15.955,3.07,16.24767445,1.185,0,1.185,14.77,3.07,15.08568195
12/03/2021 00:00,15.0235,-1.79,15.12976048,1.1635,0,1.1635,13.86,-1.79,13.97511002,15.7135,3.17,16.03006495,1.1635,0,1.1635,14.55,3.17,14.89131962
12/03/2021 00:30,16.978,-1.79,17.07209958,1.188,0,1.188,15.79,-1.79,15.89113589,17.698,3.17,17.97965806,1.188,0,1.188,16.51,3.17,16.81157339
12/03/2021 01:00,17.301,-1.79,17.39335221,1.171,0,1.171,16.13,-1.79,16.22901722,18.021,3.06,18.27895076,1.171,0,1.171,16.85,3.06,17.1255978
12/03/2021 01:30,17.233,-1.79,17.32571468,1.193,0,1.193,16.04,-1.79,16.13956939,17.953,3.11,18.22038169,1.193,0,1.193,16.76,3.11,17.04610513
12/03/2021 02:00,16.859,-1.79,16.95376008,1.169,0,1.169,15.69,-1.79,15.79177634,17.579,3.11,17.85198423,1.169,0,1.169,16.41,3.11,16.70210166
12/03/2021 02:30,16.722,-1.89,16.82846945,1.202,0,1.202,15.52,-1.89,15.63465702,17.432,3.02,17.69166538,1.202,0,1.202,16.23,3.02,16.50858262
12/03/2021 03:00,16.391,-1.95,16.50658599,1.181,0,1.181,15.21,-1.95,15.33449054,17.101,3.02,17.36561548,1.181,0,1.181,15.92,3.02,16.20391311
12/03/2021 03:30,16.1455,-1.95,16.26283094,1.1855,0,1.1855,14.96,-1.95,15.08655362,16.8355,2.95,17.09200282,1.1855,0,1.1855,15.65,2.95,15.92560831
12/03/2021 04:00,15.671,-2,15.79810878,1.201,0,1.201,14.47,-2,14.60756311,16.351,2.83,16.59409838,1.201,0,1.201,15.15,2.83,15.41205372
12/03/2021 04:30,15.1455,-2.18,15.30158718,1.2355,0,1.2355,13.91,-2.18,14.07979048,15.8255,2.68,16.05082086,1.2355,0,1.2355,14.59,2.68,14.83409923
12/03/2021 05:00,14.989,-2.01,15.12316835,1.219,0,1.219,13.77,-2.01,13.91592613,15.669,2.85,15.92608116,1.219,0,1.219,14.45,2.85,14.72837398
12/03/2021 05:30,15.589,-1.75,15.68691879,1.249,0,1.249,14.34,-1.75,14.44638709,16.269,3.06,16.55427319,1.249,0,1.249,15.02,3.06,15.32853548
12/03/2021 06:00,15.891,-1.75,15.98706918,1.221,0,1.221,14.67,-1.75,14.77401097,16.571,3.06,16.85116141,1.221,0,1.221,15.35,3.06,15.65203182
12/03/2021 06:30,17.1735,-2.51,17.35595581,1.2335,0,1.2335,15.94,-2.51,16.13640914,18.3435,5.03,19.02064384,1.2335,0,1.2335,17.11,5.03,17.83404048
12/03/2021 07:00,18.5635,-2.92,18.79175171,1.2435,0,1.2435,17.32,-2.92,17.56441858,20.1535,6.88,21.29549159,1.2435,0,1.2435,18.91,6.88,20.1226862
12/03/2021 07:30,19.836,-2.32,19.97121168,1.296,0,1.296,18.54,-2.32,18.68459258,21.466,7.44,22.71877541,1.296,0,1.296,20.17,7.44,21.49843018
12/03/2021 08:00,20.392,-2.15,20.50502777,1.792,0,1.792,18.6,-2.15,18.72384843,22.042,7.7,23.34822828,1.792,0,1.792,20.25,7.7,21.66454477
12/03/2021 08:30,20.2325,-1.95,20.32625288,2.6325,0,2.6325,17.6,-1.95,17.70769607,21.8625,7.93,23.25626381,2.6325,0,2.6325,19.23,7.93,20.80090863
12/03/2021 09:00,19.6715,-1.85,19.75829983,4.1615,0,4.1615,15.51,-1.85,15.61994238,21.2315,8.06,22.70991396,4.1615,0,4.1615,17.07,8.06,18.87719524
12/03/2021 09:30,19.2225,-1.96,19.32216619,5.7525,0,5.7525,13.47,-1.96,13.61185145,20.7025,7.99,22.1908451,5.7525,0,5.7525,14.95,7.99,16.95118285
12/03/2021 10:00,18.8375,-2.17,18.96207547,6.5275,0,6.5275,12.31,-2.17,12.4998,20.2775,7.84,21.74034513,6.5275,0,6.5275,13.75,7.84,15.82807948
12/03/2021 10:30,18.983,-2.29,19.12062732,5.773,0,5.773,13.21,-2.29,13.40702055,20.453,7.73,21.86499735,5.773,0,5.773,14.68,7.73,16.59081975
12/03/2021 11:00,19.4385,-2.24,19.56713781,4.7885,0,4.7885,14.65,-2.24,14.82025978,20.9485,7.68,22.31192623,4.7885,0,4.7885,16.16,7.68,17.89212117
12/03/2021 11:30,18.662,-2.33,18.80689086,6.582,0,6.582,12.08,-2.33,12.30265419,20.092,7.68,21.50978531,6.582,0,6.582,13.51,7.68,15.5403507
12/03/2021 12:00,18.258,-2.26,18.39734122,8.218,0,8.218,10.04,-2.26,10.29121956,19.628,7.82,21.12843544,8.218,0,8.218,11.41,7.82,13.83258833
12/03/2021 12:30,18.6285,-2.1,18.74649333,7.9985,0,7.9985,10.63,-2.1,10.83544646,20.0285,7.94,21.54493937,7.9985,0,7.9985,12.03,7.94,14.4140383
12/03/2021 13:00,20.037,-2.29,20.16743586,3.387,0,3.387,16.65,-2.29,16.80674269,21.637,7.67,22.95623377,3.387,0,3.387,18.25,7.67,19.79624712
12/03/2021 13:30,17.9235,-2.46,18.09152985,10.0435,0,10.0435,7.88,-2.46,8.255059055,18.5735,5.24,19.29851036,10.0435,0,10.0435,8.53,5.24,10.01091904
12/03/2021 14:00,17.2865,0,17.2865,10.3365,0,10.3365,6.95,0,6.95,17.8865,5.05,18.58573061,10.3365,0,10.3365,7.55,5.05,9.083226299
12/03/2021 14:30,17.7885,0,17.7885,7.9285,0,7.9285,9.86,0,9.86,18.4285,4.88,19.06368307,7.9285,0,7.9285,10.5,4.88,11.57861822
12/03/2021 15:00,17.955,0,17.955,6.395,0,6.395,11.56,0,11.56,18.625,4.77,19.2261157,6.395,0,6.395,12.23,4.77,13.12729218
12/03/2021 15:30,17.9825,-0.67,17.99497725,4.4625,0,4.4625,13.52,-0.67,13.53659115,18.6725,4.47,19.20008219,4.4625,0,4.4625,14.21,4.47,14.89647609
12/03/2021 16:00,18.597,-0.67,18.60906524,3.137,0,3.137,15.46,-0.67,15.4745113,19.307,4.31,19.78222306,3.137,0,3.137,16.17,4.31,16.73454511
12/03/2021 16:30,19.8885,-0.67,19.89978222,3.0485,0,3.0485,16.84,-0.67,16.85332311,20.6285,4.42,21.09671567,3.0485,0,3.0485,17.58,4.42,18.12712884
12/03/2021 17:00,20.9675,-2.5,21.11601421,2.3575,0,2.3575,18.61,-2.5,18.77716965,22.1475,5.82,22.89943572,2.3575,0,2.3575,19.79,5.82,20.62805129
12/03/2021 17:30,21.1765,-2.71,21.34919793,2.0365,0,2.0365,19.14,-2.71,19.33090013,22.8365,6.89,23.85325622,2.0365,0,2.0365,20.8,6.89,21.91146047
12/03/2021 18:00,21.7445,-2.85,21.93047606,1.3745,0,1.3745,20.37,-2.85,20.56840781,23.4045,6.59,24.31457835,1.3745,0,1.3745,22.03,6.59,22.99454283
12/03/2021 18:30,22.9475,-0.67,22.95727894,1.2675,0,1.2675,21.68,-0.67,21.69035039,23.7575,4.58,24.19494175,1.2675,0,1.2675,22.49,4.58,22.95161214
12/03/2021 19:00,23.0065,0,23.0065,1.2465,0,1.2465,21.76,0,21.76,23.8065,4.64,24.25446438,1.2465,0,1.2465,22.56,4.64,23.03222091
12/03/2021 19:30,22.069,-0.82,22.08422878,1.259,0,1.259,20.81,-0.82,20.82614943,22.869,4.31,23.27159773,1.259,0,1.259,21.61,4.31,22.03561209
12/03/2021 20:00,20.75,-1.06,20.77705706,1.27,0,1.27,19.48,-1.06,19.50881852,21.54,4,21.90825415,1.27,0,1.27,20.27,4,20.66090269
12/03/2021 20:30,19.474,-3.12,19.72234966,1.304,0,1.304,18.17,-3.12,18.43592417,20.934,5.78,21.71729164,1.304,0,1.304,19.63,5.78,20.46326709
12/03/2021 21:00,18.36,-3.76,18.74105653,1.3,0,1.3,17.06,-3.76,17.46943617,19.91,5.78,20.7320163,1.3,0,1.3,18.61,5.78,19.48693152
12/03/2021 21:30,17.831,-1.65,17.90717904,1.321,0,1.321,16.51,-1.65,16.59224518,18.561,3.25,18.84338666,1.321,0,1.321,17.24,3.25,17.54366267
12/03/2021 22:00,17.0025,-1.65,17.08237414,1.3125,0,1.3125,15.69,-1.65,15.77652053,17.7225,3.25,18.01803281,1.3125,0,1.3125,16.41,3.25,16.72873576
12/03/2021 22:30,16.1265,-1.83,16.23000007,1.3365,0,1.3365,14.79,-1.83,14.90278497,16.8365,3.11,17.12132683,1.3365,0,1.3365,15.5,3.11,15.80892469
12/03/2021 23:00,14.958,-2.98,15.25195607,1.328,0,1.328,13.63,-2.98,13.95196402,15.948,3.88,16.41319908,1.328,0,1.328,14.62,3.88,15.12609665
12/03/2021 23:30,14.336,-4.55,15.04072458,1.356,0,1.356,12.98,-4.55,13.75437749,15.786,5.21,16.6235344,1.356,0,1.356,14.43,5.21,15.34174045
13/03/2021 00:00,14.2915,-4.47,14.97424029,1.3115,0,1.3115,12.98,-4.47,13.72812077,15.6815,5.27,16.54334737,1.3115,0,1.3115,14.37,5.27,15.30587469
13/03/2021 00:30,16.358,-4.27,16.90612504,1.358,0,1.358,15,-4.27,15.59592575,17.848,5.35,18.6325952,1.358,0,1.358,16.49,5.35,17.33616451
13/03/2021 01:00,16.6235,-4.27,17.16314809,1.3235,0,1.3235,15.3,-4.27,15.884675,18.1135,5.3,18.87296697,1.3235,0,1.3235,16.79,5.3,17.60664931
13/03/2021 01:30,16.184,-4.38,16.76622367,1.344,0,1.344,14.84,-4.38,15.4728795,17.674,5.25,18.43726596,1.344,0,1.344,16.33,5.25,17.15317463
13/03/2021 02:00,15.8385,-4.38,16.43296937,1.3185,0,1.3185,14.52,-4.38,15.16623882,17.3085,5.25,18.08719636,1.3185,0,1.3185,15.99,5.25,16.82981283
13/03/2021 02:30,15.916,-4.47,16.53178623,1.336,0,1.336,14.58,-4.47,15.24982951,17.396,5.25,18.17094703,1.336,0,1.336,16.06,5.25,16.89633392
13/03/2021 03:00,15.765,-4.47,16.38646164,1.305,0,1.305,14.46,-4.47,15.13514123,17.245,5.25,18.02643961,1.305,0,1.305,15.94,5.25,16.7823151
13/03/2021 03:30,15.2625,-4.53,15.92057808,1.3225,0,1.3225,13.94,-4.53,14.65757483,16.7225,5.25,17.52725039,1.3225,0,1.3225,15.4,5.25,16.27029502
13/03/2021 04:00,14.549,-4.63,15.26795012,1.299,0,1.299,13.25,-4.63,14.03564747,15.959,4.9,16.69430085,1.299,0,1.299,14.66,4.9,15.45721838
13/03/2021 04:30,14.318,-4.63,15.0479907,1.318,0,1.318,13,-4.63,13.79988768,15.718,4.82,16.44043564,1.318,0,1.318,14.4,4.82,15.18526918
13/03/2021 05:00,13.5645,-4.98,14.44977717,1.2845,0,1.2845,12.28,-4.98,13.25136974,14.9445,4.53,15.61598477,1.2845,0,1.2845,13.66,4.53,14.39154266
13/03/2021 05:30,13.684,-4.92,14.54160431,1.294,0,1.294,12.39,-4.92,13.33111023,15.054,4.53,15.72080838,1.294,0,1.294,13.76,4.53,14.48649371
13/03/2021 06:00,13.8195,-4.85,14.64585539,1.2695,0,1.2695,12.55,-4.85,13.45455313,15.1895,4.6,15.87075645,1.2695,0,1.2695,13.92,4.6,14.66036834
13/03/2021 06:30,14.936,-4.41,15.57344522,1.266,0,1.266,13.67,-4.41,14.36373907,16.336,4.88,17.04931952,1.266,0,1.266,15.07,4.88,15.84043244
13/03/2021 07:00,15.642,-2.06,15.77706449,1.272,0,1.272,14.37,-2.06,14.51690394,16.342,2.88,16.59383512,1.272,0,1.272,15.07,2.88,15.34272792
13/03/2021 07:30,15.7575,-1.99,15.88266055,1.6675,0,1.6675,14.09,-1.99,14.22983485,16.4275,2.81,16.66609901,1.6675,0,1.6675,14.76,2.81,15.02510233
13/03/2021 08:00,15.8585,-1.93,15.97551008,2.6685,0,2.6685,13.19,-1.93,13.33045386,16.5085,2.81,16.74594495,2.6685,0,2.6685,13.84,2.81,14.12238294
13/03/2021 08:30,16.1255,-3.47,16.49462489,3.6455,0,3.6455,12.48,-3.47,12.95342812,17.3355,4.91,18.01742657,3.6455,0,3.6455,13.69,4.91,14.54387156
13/03/2021 09:00,16.4895,-4.06,16.98196721,4.2995,0,4.2995,12.19,-4.06,12.84833452,17.8795,5.53,18.71516551,4.2995,0,4.2995,13.58,5.53,14.66278623
13/03/2021 09:30,16.779,-3.09,17.06115298,5.139,0,5.139,11.64,-3.09,12.04315988,17.929,4.92,18.59181113,5.139,0,5.139,12.79,4.92,13.70366739
13/03/2021 10:00,15.827,-1.56,15.90369545,9.437,0,9.437,6.39,-1.56,6.57766676,16.417,3.41,16.76740854,9.437,0,9.437,6.98,3.41,7.7684297
13/03/2021 10:30,16.725,-1.63,16.80424128,6.255,0,6.255,10.47,-1.63,10.59612193,17.345,3.29,17.65426648,6.255,0,6.255,11.09,3.29,11.56772233
13/03/2021 11:00,16.729,-1.56,16.80157853,6.649,0,6.649,10.08,-1.56,10.2,17.359,3.36,17.68119003,6.649,0,6.649,10.71,3.36,11.22469153
13/03/2021 11:30,16.2305,-1.69,16.31824838,7.5005,0,7.5005,8.73,-1.69,8.892075123,16.8405,3.28,17.15694729,7.5005,0,7.5005,9.34,3.28,9.899191886
13/03/2021 12:00,16.1935,-1.69,16.28144779,7.3635,0,7.3635,8.83,-1.69,8.990272521,16.8135,3.28,17.13044606,7.3635,0,7.3635,9.45,3.28,10.00304454
13/03/2021 12:30,17.1945,-1.69,17.2773531,5.8945,0,5.8945,11.3,-1.69,11.42567722,17.8345,3.21,18.12107862,5.8945,0,5.8945,11.94,3.21,12.36396781
13/03/2021 13:00,16.219,-1.5,16.2882154,9.959,0,9.959,6.26,-1.5,6.437204362,16.789,3.47,17.14384499,9.959,0,9.959,6.83,3.47,7.660926837
13/03/2021 13:30,15.624,-4.11,16.1555401,8.264,0,8.264,7.36,-4.11,8.4298102,16.804,5.38,17.64422897,8.264,0,8.264,8.54,5.38,10.09336416
13/03/2021 14:00,14.954,-4.18,15.52721855,9.014,0,9.014,5.94,-4.18,7.263332568,16.124,5.58,17.06223244,9.014,0,9.014,7.11,5.58,9.038169062
13/03/2021 14:30,15.198,-4.5,15.85021148,6.538,0,6.538,8.66,-4.5,9.759385227,16.468,5.27,17.29068894,6.538,0,6.538,9.93,5.27,11.24178811
13/03/2021 15:00,15.9555,-4.56,16.59432374,3.5355,0,3.5355,12.42,-4.56,13.23064624,17.3655,5.17,18.11876073,3.5355,0,3.5355,13.83,5.17,14.76474856
13/03/2021 15:30,15.4805,-4.56,16.13813745,5.4005,0,5.4005,10.08,-4.56,11.06345335,16.8105,5.17,17.58754702,5.4005,0,5.4005,11.41,5.17,12.52665159
13/03/2021 16:00,15.4565,-4.56,16.11511689,5.8665,0,5.8665,9.59,-4.56,10.61893121,16.7465,5.17,17.52638475,5.8665,0,5.8665,10.88,5.17,12.04588311
13/03/2021 16:30,16.8575,-4.44,17.43240965,3.0975,0,3.0975,13.76,-4.44,14.45860298,18.2875,5.17,19.004251,3.0975,0,3.0975,15.19,5.17,16.04571594
13/03/2021 17:00,17.7085,-4.21,18.20206231,3.6385,0,3.6385,14.07,-4.21,14.68635421,19.1285,5.23,19.83059284,3.6385,0,3.6385,15.49,5.23,16.34909783
13/03/2021 17:30,18.615,-4.04,19.04835492,2.565,0,2.565,16.05,-4.04,16.55065256,20.115,5.35,20.81431539,2.565,0,2.565,17.55,5.35,18.34734313
13/03/2021 18:00,19.715,-3.78,20.07410334,1.385,0,1.385,18.33,-3.78,18.71569662,21.295,5.61,22.02156046,1.385,0,1.385,19.91,5.61,20.68526529
13/03/2021 18:30,20.3275,-3.6,20.64381884,1.1675,0,1.1675,19.16,-3.6,19.49527122,21.9375,5.78,22.68616993,1.1675,0,1.1675,20.77,5.78,21.55925091
13/03/2021 19:00,21.146,-1.47,21.19703319,1.166,0,1.166,19.98,-1.47,20.03400359,22.006,3.77,22.32659705,1.166,0,1.166,20.84,3.77,21.17825536
13/03/2021 19:30,20.465,-1.47,20.51772709,1.175,0,1.175,19.29,-1.47,19.3459298,21.225,3.39,21.49401603,1.175,0,1.175,20.05,3.39,20.33456663
13/03/2021 20:00,19.5115,-1.61,19.57781224,1.1715,0,1.1715,18.34,-1.61,18.41053231,20.2515,3.22,20.50589311,1.1715,0,1.1715,19.08,3.22,19.34980103
13/03/2021 20:30,18.549,-1.86,18.64202245,1.189,0,1.189,17.36,-1.86,17.45935852,19.289,2.98,19.51783597,1.189,0,1.189,18.1,2.98,18.34367466
13/03/2021 21:00,17.568,-2.08,17.69070445,1.178,0,1.178,16.39,-2.08,16.52145575,18.288,2.79,18.49959578,1.178,0,1.178,17.11,2.79,17.33597993
13/03/2021 21:30,16.6695,-2.22,16.81667715,1.1895,0,1.1895,15.48,-2.22,15.63837587,17.3895,2.68,17.5948035,1.1895,0,1.1895,16.2,2.68,16.4201827
13/03/2021 22:00,15.9355,-2.36,16.10930663,1.1755,0,1.1755,14.76,-2.36,14.94748139,16.6455,2.55,16.83969033,1.1755,0,1.1755,15.47,2.55,15.67875633
13/03/2021 22:30,14.814,-4.01,15.34713967,1.194,0,1.194,13.62,-4.01,14.19804564,15.944,3.83,16.39756189,1.194,0,1.194,14.75,3.83,15.2391404
13/03/2021 23:00,13.8875,-5.14,14.80818207,1.1775,0,1.1775,12.71,-5.14,13.70998541,15.3175,4.58,15.98756411,1.1775,0,1.1775,14.14,4.58,14.86324325
13/03/2021 23:30,13.5085,-4.35,14.19161979,1.1985,0,1.1985,12.31,-4.35,13.05597947,14.6485,3.74,15.11840442,1.1985,0,1.1985,13.45,3.74,13.96030444
14/03/2021 00:00,13.4255,-3.28,13.82036361,1.1855,0,1.1855,12.24,-3.28,12.67185859,14.2355,2.54,14.46032711,1.1855,0,1.1855,13.05,2.54,13.29489
14/03/2021 00:30,15.5535,-2.92,15.8252255,1.1835,0,1.1835,14.37,-2.92,14.6636728,16.3235,2.44,16.50485541,1.1835,0,1.1835,15.14,2.44,15.33535784
14/03/2021 01:00,16.2485,-2.48,16.43667096,1.1385,0,1.1385,15.11,-2.48,15.31216836,16.9385,2.25,17.08728423,1.1385,0,1.1385,15.8,2.25,15.95940162
14/03/2021 01:30,15.92,-2.61,16.13252925,1.15,0,1.15,14.77,-2.61,14.99883329,16.6,2.15,16.73865287,1.15,0,1.15,15.45,2.15,15.59887816
14/03/2021 02:00,15.5975,-2.53,15.80135773,1.1275,0,1.1275,14.47,-2.53,14.68951327,16.2875,2.24,16.44081069,1.1275,0,1.1275,15.16,2.24,15.32459461
14/03/2021 02:30,15.5225,-2.63,15.74372593,1.1425,0,1.1425,14.38,-2.63,14.61852592,16.2125,2.24,16.36651326,1.1425,0,1.1425,15.07,2.24,15.23556694
14/03/2021 03:00,15.3385,-2.68,15.57086967,1.1385,0,1.1385,14.2,-2.68,14.45068856,16.0285,2.18,16.17606912,1.1385,0,1.1385,14.89,2.18,15.04873749
14/03/2021 03:30,14.8515,-2.77,15.10761239,1.1515,0,1.1515,13.7,-2.77,13.97722791,15.5415,2.12,15.68542707,1.1515,0,1.1515,14.39,2.12,14.54532571
14/03/2021 04:00,14.4935,-2.68,14.73919748,1.1335,0,1.1335,13.36,-2.68,13.62615133,15.1635,2.23,15.32659885,1.1335,0,1.1335,14.03,2.23,14.2061184
14/03/2021 04:30,14.0545,-2.68,14.30773812,1.1445,0,1.1445,12.91,-2.68,13.18523796,14.7245,2.23,14.89240747,1.1445,0,1.1445,13.58,2.23,13.76187851
14/03/2021 05:00,13.883,-2.61,14.12620929,1.133,0,1.133,12.75,-2.61,13.01439972,14.563,2.32,14.74663924,1.133,0,1.133,13.43,2.32,13.62891412
14/03/2021 05:30,14.085,-2.46,14.29821055,1.145,0,1.145,12.94,-2.46,13.17175767,14.755,2.46,14.95866388,1.145,0,1.145,13.61,2.46,13.83053506
14/03/2021 06:00,13.9775,-2.4,14.18204873,1.1275,0,1.1275,12.85,-2.4,13.07220333,14.6575,2.46,14.8625,1.1275,0,1.1275,13.53,2.46,13.75181806
14/03/2021 06:30,14.705,-2.12,14.85703285,1.135,0,1.135,13.57,-2.12,13.73460229,15.385,2.77,15.63237426,1.135,0,1.135,14.25,2.77,14.51672828
14/03/2021 07:00,14.94,-2.12,15.08966534,1.21,0,1.21,13.73,-2.12,13.89270672,15.61,2.69,15.84008207,1.21,0,1.21,14.4,2.69,14.64909895
14/03/2021 07:30,15.0175,-2.07,15.15949228,1.4575,0,1.4575,13.56,-2.07,13.71708788,15.6975,2.77,15.94002529,1.4575,0,1.4575,14.24,2.77,14.50691215
14/03/2021 08:00,14.9255,-2.02,15.06157197,3.4555,0,3.4555,11.47,-2.02,11.6465145,15.5655,2.83,15.82067288,3.4555,0,3.4555,12.11,2.83,12.43627758
14/03/2021 08:30,15.7135,-1.86,15.82320076,3.8635,0,3.8635,11.85,-1.86,11.99508649,16.3535,2.96,16.61922267,3.8635,0,3.8635,12.49,2.96,12.83595341
