Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2021 09:00,16.76,-1.5,16.82699022,3.21,0,3.21,13.55,-1.5,13.63277301,17.42,3.27,17.72425739,3.21,0,3.21,14.21,3.27,14.58139225
14/03/2021 09:30,17.4835,-1.26,17.52884401,4.3235,0,4.3235,13.16,-1.26,13.22018154,18.1335,3.52,18.47198479,4.3235,0,4.3235,13.81,3.52,14.25154378
14/03/2021 10:00,17.429,-1.39,17.48433988,5.229,0,5.229,12.2,-1.39,12.27892911,18.099,3.58,18.44966669,5.229,0,5.229,12.87,3.58,13.3586414
14/03/2021 10:30,17.252,-1.39,17.30790582,6.342,0,6.342,10.91,-1.39,10.99819076,17.902,3.65,18.27030662,6.342,0,6.342,11.56,3.65,12.12254511
14/03/2021 11:00,16.7655,-1.21,16.80910736,7.5555,0,7.5555,9.21,-1.21,9.289144202,17.4055,3.85,17.82621469,7.5555,0,7.5555,9.85,3.85,10.57567965
14/03/2021 11:30,16.2225,-1.21,16.26756301,8.8825,0,8.8825,7.34,-1.21,7.439065802,16.8425,3.85,17.27692988,8.8825,0,8.8825,7.96,3.85,8.842177334
14/03/2021 12:00,16.4035,-1.27,16.45258983,8.9535,0,8.9535,7.45,-1.27,7.557473123,17.0235,3.78,17.4381178,8.9535,0,8.9535,8.07,3.78,8.911414029
14/03/2021 12:30,16.312,-1.27,16.36136437,9.212,0,9.212,7.1,-1.27,7.212690205,16.922,3.78,17.33904507,9.212,0,9.212,7.71,3.78,8.586763069
14/03/2021 13:00,15.9105,-1.07,15.9464388,10.5905,0,10.5905,5.32,-1.07,5.426536649,16.5105,4.05,16.99997383,10.5905,0,10.5905,5.92,4.05,7.172788858
14/03/2021 13:30,14.914,-2.87,15.18763629,9.844,0,9.844,5.07,-2.87,5.825959149,15.864,5.16,16.68208908,9.844,0,9.844,6.02,5.16,7.928808233
14/03/2021 14:00,14.8135,-3.93,15.325948,8.5635,0,8.5635,6.25,-3.93,7.382912704,16.0535,6.05,17.15568017,8.5635,0,8.5635,7.49,6.05,9.628218942
14/03/2021 14:30,15.447,-4.07,15.97418884,6.377,0,6.377,9.07,-4.07,9.94131782,16.787,5.87,17.78370797,6.377,0,6.377,10.41,5.87,11.95094139
14/03/2021 15:00,16.322,-4.26,16.86876652,3.832,0,3.832,12.49,-4.26,13.19650332,17.772,5.55,18.61844473,3.832,0,3.832,13.94,5.55,15.00420274
14/03/2021 15:30,16.637,-4.18,17.1540715,4.147,0,4.147,12.49,-4.18,13.17089595,18.027,5.55,18.8620049,4.147,0,4.147,13.88,5.55,14.94847484
14/03/2021 16:00,18.1275,-3.96,18.55499545,1.9575,0,1.9575,16.17,-3.96,16.6478377,19.6875,5.74,20.50720011,1.9575,0,1.9575,17.73,5.74,18.63600011
14/03/2021 16:30,19.024,-3.96,19.43178263,1.894,0,1.894,17.13,-3.96,17.58176612,20.614,5.89,21.4389621,1.894,0,1.894,18.72,5.89,19.62474204
14/03/2021 17:00,19.802,-3.86,20.17470704,1.342,0,1.342,18.46,-3.86,18.85924707,21.442,5.94,22.24956098,1.342,0,1.342,20.1,5.94,20.95933205
14/03/2021 17:30,20.7155,-3.62,21.02941607,1.2255,0,1.2255,19.49,-3.62,19.82333221,22.3855,6.08,23.19648702,1.2255,0,1.2255,21.16,6.08,22.01617587
14/03/2021 18:00,20.935,-3.51,21.22720719,1.185,0,1.185,19.75,-3.51,20.05947656,22.625,6.25,23.4723907,1.185,0,1.185,21.44,6.25,22.33240023
14/03/2021 18:30,20.994,-3.51,21.28539725,1.134,0,1.134,19.86,-3.51,20.16778867,22.684,6.25,23.52926595,1.134,0,1.134,21.55,6.25,22.43802576
14/03/2021 19:00,20.722,-3.58,21.02897249,1.142,0,1.142,19.58,-3.58,19.90459243,22.392,6.19,23.23182653,1.142,0,1.142,21.25,6.19,22.1332013
14/03/2021 19:30,20.0995,-3.58,20.41583455,1.1495,0,1.1495,18.95,-3.58,19.28519899,21.7695,6.19,22.63243757,1.1495,0,1.1495,20.62,6.19,21.52906175
14/03/2021 20:00,18.6955,-3.92,19.10204492,1.1555,0,1.1555,17.54,-3.92,17.97270152,20.3155,5.92,21.16048062,1.1555,0,1.1555,19.16,5.92,20.05372783
14/03/2021 20:30,17.78,-4.21,18.27163102,1.19,0,1.19,16.59,-4.21,17.11584646,19.36,5.64,20.16480102,1.19,0,1.19,18.17,5.64,19.02520696
14/03/2021 21:00,17.058,-3.27,17.36859994,1.198,0,1.198,15.86,-3.27,16.19359441,18.278,4.64,18.85775395,1.198,0,1.198,17.08,4.64,17.69903952
14/03/2021 21:30,16.405,-2.52,16.59742224,1.205,0,1.205,15.2,-2.52,15.4074787,17.305,3.55,17.66537645,1.205,0,1.205,16.1,3.55,16.48673709
14/03/2021 22:00,15.1665,-4.43,15.80024121,1.1965,0,1.1965,13.97,-4.43,14.65557232,16.6365,5.27,17.4512473,1.1965,0,1.1965,15.44,5.27,16.31461002
14/03/2021 22:30,14.4775,-4.1,15.04686035,1.2075,0,1.2075,13.27,-4.1,13.88894884,15.7875,4.86,16.51861847,1.2075,0,1.2075,14.58,4.86,15.36866943
14/03/2021 23:00,13.675,-2.21,13.85242668,1.195,0,1.195,12.48,-2.21,12.67416664,14.315,2.46,14.52483477,1.195,0,1.195,13.12,2.46,13.34863289
14/03/2021 23:30,13.32,-2.21,13.50209243,1.21,0,1.21,12.11,-2.21,12.31000406,13.97,2.52,14.19546759,1.21,0,1.21,12.76,2.52,13.00645993
15/03/2021 00:00,13.0855,-2.31,13.2878294,1.1955,0,1.1955,11.89,-2.31,12.11231605,13.7455,2.52,13.97459016,1.1955,0,1.1955,12.55,2.52,12.8005039
15/03/2021 00:30,15.4475,-2.19,15.60196642,1.2075,0,1.2075,14.24,-2.19,14.40741823,16.1575,2.72,16.38484685,1.2075,0,1.2075,14.95,2.72,15.19542365
15/03/2021 01:00,16.1265,-2.07,16.25880999,1.1665,0,1.1665,14.96,-2.07,15.1025329,16.8265,2.8,17.05787508,1.1665,0,1.1665,15.66,2.8,15.90835001
15/03/2021 01:30,15.939,-2.18,16.08739012,1.179,0,1.179,14.76,-2.18,14.92012064,16.639,2.69,16.85504141,1.179,0,1.179,15.46,2.69,15.69228154
15/03/2021 02:00,15.569,-2.18,15.72088296,1.159,0,1.159,14.41,-2.18,14.57396652,16.269,2.79,16.50649754,1.159,0,1.159,15.11,2.79,15.36542222
15/03/2021 02:30,15.597,-2.18,15.74861292,1.187,0,1.187,14.41,-2.18,14.57396652,16.297,2.79,16.53409535,1.187,0,1.187,15.11,2.79,15.36542222
15/03/2021 03:00,15.169,-3.85,15.64995403,1.169,0,1.169,14,-3.85,14.51972796,16.379,4.3,16.93403794,1.169,0,1.169,15.21,4.3,15.80614121
15/03/2021 03:30,14.835,-4.64,15.54370693,1.185,0,1.185,13.65,-4.64,14.41707668,16.285,5.14,17.07690912,1.185,0,1.185,15.1,5.14,15.95084951
15/03/2021 04:00,14.0585,-4.33,14.7102115,1.1685,0,1.1685,12.89,-4.33,13.59783071,15.3385,4.44,15.96819283,1.1685,0,1.1685,14.17,4.44,14.84932658
15/03/2021 04:30,13.799,-4.58,14.53921597,1.179,0,1.179,12.62,-4.58,13.42537895,15.189,4.85,15.94453577,1.179,0,1.179,14.01,4.85,14.82574113
15/03/2021 05:00,13.65,-4.58,14.39787832,1.17,0,1.17,12.48,-4.58,13.29386325,15.03,4.85,15.79314408,1.17,0,1.17,13.86,4.85,14.68407641
15/03/2021 05:30,14.639,-2.32,14.82169764,1.179,0,1.179,13.46,-2.32,13.65847722,15.399,3,15.68850538,1.179,0,1.179,14.22,3,14.5330107
15/03/2021 06:00,15.324,-1.83,15.43288295,1.154,0,1.154,14.17,-1.83,14.28768001,16.004,2.95,16.2736141,1.154,0,1.154,14.85,2.95,15.14017833
15/03/2021 06:30,16.779,-3.27,17.09466996,1.169,0,1.169,15.61,-3.27,15.94882441,18.199,5.65,19.05586789,1.169,0,1.169,17.03,5.65,17.94278128
15/03/2021 07:00,18.26,-2.75,18.46591725,1.15,0,1.15,17.11,-2.75,17.32958742,19.41,5.44,20.15791904,1.15,0,1.15,18.26,5.44,19.05311523
15/03/2021 07:30,20.2055,0.64,20.21563331,1.2755,0,1.2755,18.93,0.64,18.94081572,20.9555,5.07,21.56009926,1.2755,0,1.2755,19.68,5.07,20.32258104
15/03/2021 08:00,20.85,0.64,20.85982023,1.97,0,1.97,18.88,0.64,18.89084434,21.59,5.3,22.23101662,1.97,0,1.97,19.62,5.3,20.32324777
15/03/2021 08:30,20.1615,0.64,20.17165542,3.5915,0,3.5915,16.57,0.64,16.58235508,20.8715,5.35,21.54627606,3.5915,0,3.5915,17.28,5.35,18.08924819
15/03/2021 09:00,20.724,0.96,20.74622317,3.134,0,3.134,17.59,0.96,17.61617722,21.464,5.67,22.20027468,3.134,0,3.134,18.33,5.67,19.18691742
15/03/2021 09:30,20.865,0.96,20.88707316,2.645,0,2.645,18.22,0.96,18.24527336,21.595,5.67,22.32695512,2.645,0,2.645,18.95,5.67,19.78007583
15/03/2021 10:00,20.379,0.73,20.39207054,3.159,0,3.159,17.22,0.73,17.23546634,21.119,5.44,21.8083874,3.159,0,3.159,17.96,5.44,18.76579868
15/03/2021 10:30,20.033,0.73,20.04629614,3.873,0,3.873,16.16,0.73,16.17647984,20.763,5.51,21.48167286,3.873,0,3.873,16.89,5.51,17.76604064
15/03/2021 11:00,19.095,0.73,19.10894882,5.965,0,5.965,13.13,0.73,13.15027756,19.775,5.44,20.50961299,5.965,0,5.965,13.81,5.44,14.84283329
15/03/2021 11:30,19.1975,0.79,19.21374784,6.0675,0,6.0675,13.13,0.79,13.15374471,19.8775,5.54,20.63508193,6.0675,0,6.0675,13.81,5.54,14.87977486
15/03/2021 12:00,19.4155,0.79,19.43156556,5.1155,0,5.1155,14.3,0.79,14.32180505,20.1155,5.54,20.86444201,5.1155,0,5.1155,15,5.54,15.9903596
15/03/2021 12:30,19.1085,0.79,19.12482346,5.7785,0,5.7785,13.33,0.79,13.35338908,19.7885,5.45,20.52528276,5.7785,0,5.7785,14.01,5.45,15.03271765
15/03/2021 13:00,18.6065,0.79,18.62326347,7.5665,0,7.5665,11.04,0.79,11.06822931,19.2565,5.45,20.01287816,7.5665,0,7.5665,11.69,5.45,12.8980076
15/03/2021 13:30,18.3485,0.79,18.36549897,9.5085,0,9.5085,8.84,0.79,8.875229574,18.9685,5.69,19.80353737,9.5085,0,9.5085,9.46,5.69,11.03937045
15/03/2021 14:00,17.485,0.73,17.50023214,8.935,0,8.935,8.55,0.73,8.581107155,18.105,5.43,18.90174397,8.935,0,8.935,9.17,5.43,10.65710092
15/03/2021 14:30,17.5505,0.78,17.56782429,6.6005,0,6.6005,10.95,0.78,10.97774567,18.2005,5.2,18.92876647,6.6005,0,6.6005,11.6,5.2,12.71219887
15/03/2021 15:00,16.949,0.72,16.96428604,6.789,0,6.789,10.16,0.72,10.18547986,17.599,5.15,18.33704723,6.789,0,6.789,10.81,5.15,11.97408034
15/03/2021 15:30,17.342,0.72,17.35693994,7.802,0,7.802,9.54,0.72,9.567131231,17.982,5.21,18.72154972,7.802,0,7.802,10.18,5.21,11.43575533
15/03/2021 16:00,17.816,0.72,17.83054278,7.126,0,7.126,10.69,0.72,10.71421952,18.466,5.01,19.1335636,7.126,0,7.126,11.34,5.01,12.39740699
15/03/2021 16:30,18.876,0.72,18.88972673,6.186,0,6.186,12.69,0.72,12.71040912,19.556,4.88,20.15568247,6.186,0,6.186,13.37,4.88,14.23275448
15/03/2021 17:00,19.991,-0.67,20.0022244,4.231,0,4.231,15.76,-0.67,15.77423532,20.711,4.5,21.1942332,4.231,0,4.231,16.48,4.5,17.08333691
15/03/2021 17:30,20.604,-2.13,20.71380496,2.134,0,2.134,18.47,-2.13,18.59241243,21.944,5.87,22.71554613,2.134,0,2.134,19.81,5.87,20.66138911
15/03/2021 18:00,20.889,-2.94,21.09487902,1.569,0,1.569,19.32,-2.94,19.54241541,22.579,6.72,23.55779364,1.569,0,1.569,21.01,6.72,22.05852443
15/03/2021 18:30,21.2205,-2.94,21.42319351,1.1705,0,1.1705,20.05,-2.94,20.26440475,22.9305,6.72,23.89489967,1.1705,0,1.1705,21.76,6.72,22.77402029
15/03/2021 19:00,21.617,-2.82,21.80016259,1.127,0,1.127,20.49,-2.82,20.68314531,23.337,6.81,24.31032022,1.127,0,1.127,22.21,6.81,23.23058759
15/03/2021 19:30,21.0655,-2.88,21.26146021,1.1455,0,1.1455,19.92,-2.88,20.12711604,22.7755,6.81,23.77182156,1.1455,0,1.1455,21.63,6.81,22.67670611
15/03/2021 20:00,19.8865,-3.27,20.15355508,1.1265,0,1.1265,18.76,-3.27,19.04285955,21.5665,6.56,22.54212772,1.1265,0,1.1265,20.44,6.56,21.46688613
15/03/2021 20:30,19.082,-3.51,19.40213452,1.142,0,1.142,17.94,-3.51,18.28014497,20.732,6.37,21.688539,1.142,0,1.142,19.59,6.37,20.59963592
15/03/2021 21:00,18.0765,-3.63,18.43737379,1.1465,0,1.1465,16.93,-3.63,17.31478559,19.7065,6.37,20.71045732,1.1465,0,1.1465,18.56,6.37,19.62270369
15/03/2021 21:30,17.403,-3.07,17.67170928,1.143,0,1.143,16.26,-3.07,16.54728074,18.683,4.99,19.3379055,1.143,0,1.143,17.54,4.99,18.23600011
15/03/2021 22:00,16.5385,-1.66,16.62159987,1.1585,0,1.1585,15.38,-1.66,15.46932448,17.2685,3.31,17.58286644,1.1585,0,1.1585,16.11,3.31,16.44652547
15/03/2021 22:30,15.157,-3.47,15.54913338,1.187,0,1.187,13.97,-3.47,14.3945059,16.387,4.7,17.04769102,1.187,0,1.187,15.2,4.7,15.91005971
15/03/2021 23:00,14.0535,-4.34,14.70838068,1.1835,0,1.1835,12.87,-4.34,13.58206538,15.4935,5.42,16.41416895,1.1835,0,1.1835,14.31,5.42,15.30204235
15/03/2021 23:30,13.747,-4.34,14.41581108,1.187,0,1.187,12.56,-4.34,13.28868692,15.177,5.33,16.08571506,1.187,0,1.187,13.99,5.33,14.97093851
16/03/2021 00:00,13.358,-4.34,14.0453467,1.178,0,1.178,12.18,-4.34,12.93011988,14.748,5.07,15.5951404,1.178,0,1.178,13.57,5.07,14.48619343
16/03/2021 00:30,16.035,-2.53,16.23336456,1.185,0,1.185,14.85,-2.53,15.0639769,16.975,3.76,17.38643796,1.185,0,1.185,15.79,3.76,16.23150332
16/03/2021 01:00,16.4155,-2.98,16.68379574,1.1855,0,1.1855,15.23,-2.98,15.51880472,17.5455,4.26,18.05525326,1.1855,0,1.1855,16.36,4.26,16.90553755
16/03/2021 01:30,15.719,-4.36,16.31246643,1.189,0,1.189,14.53,-4.36,15.17005274,17.229,5.37,18.04647725,1.189,0,1.189,16.04,5.37,16.91503769
16/03/2021 02:00,15.192,-4.42,15.82192352,1.182,0,1.182,14.01,-4.42,14.69069433,16.702,5.37,17.54405039,1.182,0,1.182,15.52,5.37,16.42276773
16/03/2021 02:30,15.1415,-4.42,15.77344041,1.1915,0,1.1915,13.95,-4.42,14.63348557,16.6515,5.37,17.49598103,1.1915,0,1.1915,15.46,5.37,16.36607772
16/03/2021 03:00,14.712,-4.68,15.43843723,1.182,0,1.182,13.53,-4.68,14.31653939,16.212,5.26,17.04395916,1.182,0,1.182,15.03,5.26,15.92383434
16/03/2021 03:30,14.4145,-4.68,15.15520406,1.1945,0,1.1945,13.22,-4.68,14.02393668,15.9045,5.26,16.75173783,1.1945,0,1.1945,14.71,5.26,15.62215414
16/03/2021 04:00,13.893,-4.8,14.69882475,1.183,0,1.183,12.71,-4.8,13.58617312,15.373,5.2,16.22865148,1.183,0,1.183,14.19,5.2,15.11277936
16/03/2021 04:30,13.6235,-4.8,14.44436749,1.1935,0,1.1935,12.43,-4.8,13.32459755,15.0935,5.2,15.96413926,1.1935,0,1.1935,13.9,5.2,14.84082208
16/03/2021 05:00,13.5155,-4.63,14.28655453,1.1855,0,1.1855,12.33,-4.63,13.17064159,14.9755,5.37,15.90919546,1.1855,0,1.1855,13.79,5.37,14.79868237
16/03/2021 05:30,13.9665,-4.53,14.68277979,1.1965,0,1.1965,12.77,-4.53,13.54967896,15.4365,5.37,16.34388058,1.1965,0,1.1965,14.24,5.37,15.21888629
16/03/2021 06:00,14.504,-4.31,15.13083329,1.174,0,1.174,13.33,-4.31,14.00946109,15.984,5.49,16.90054307,1.174,0,1.174,14.81,5.49,15.79481561
16/03/2021 06:30,16.124,-3.65,16.53196528,1.204,0,1.204,14.92,-3.65,15.35997721,17.654,6.02,18.65218797,1.204,0,1.204,16.45,6.02,17.51693181
16/03/2021 07:00,17.721,-2.59,17.90926969,1.211,0,1.211,16.51,-2.59,16.7119179,18.981,5.65,19.80406173,1.211,0,1.211,17.77,5.65,18.64659218
16/03/2021 07:30,19.3205,-0.1,19.32075879,1.7005,0,1.7005,17.62,-0.1,17.62028377,20.0905,5.09,20.7252573,1.7005,0,1.7005,18.39,5.09,19.0814098
16/03/2021 08:00,19.7445,0.68,19.75620612,2.0545,0,2.0545,17.69,0.68,17.70306471,20.5145,5.2,21.16328685,2.0545,0,2.0545,18.46,5.2,19.17841495
16/03/2021 08:30,19.9435,0.68,19.95508938,2.7335,0,2.7335,17.21,0.68,17.22342881,20.7035,5.55,21.43449118,2.7335,0,2.7335,17.97,5.55,18.80753572
16/03/2021 09:00,19.952,0.77,19.96685263,3.332,0,3.332,16.62,0.77,16.63782738,20.712,5.72,21.48732985,3.332,0,3.332,17.38,5.72,18.2970708
16/03/2021 09:30,19.7605,0.77,19.77549646,5.0105,0,5.0105,14.75,0.77,14.77008463,20.4905,5.72,21.27390397,5.0105,0,5.0105,15.48,5.72,16.50299367
16/03/2021 10:00,18.71,0.69,18.72271882,5.44,0,5.44,13.27,0.69,13.28792685,19.42,5.6,20.21129387,5.44,0,5.44,13.98,5.6,15.05989376
16/03/2021 10:30,19.394,0.69,19.40627053,3.364,0,3.364,16.03,0.69,16.04484341,20.144,5.44,20.8656257,3.364,0,3.364,16.78,5.44,17.63978458
16/03/2021 11:00,18.71,0.69,18.72271882,4.71,0,4.71,14,0.69,14.01699326,19.44,5.44,20.18680757,4.71,0,4.71,14.73,5.44,15.70243612
16/03/2021 11:30,18.8375,0.69,18.85013279,5.1875,0,5.1875,13.65,0.69,13.66742843,19.5575,5.66,20.36004436,5.1875,0,5.1875,14.37,5.66,15.4444974
16/03/2021 12:00,17.9465,0.17,17.94730515,6.8365,0,6.8365,11.11,0.17,11.11130055,18.7565,6.07,19.71423831,6.8365,0,6.8365,11.92,6.07,13.37652047
16/03/2021 12:30,16.713,-2.15,16.8507231,7.903,0,7.903,8.81,-2.15,9.068550049,18.063,7.89,19.7110139,7.903,0,7.903,10.16,7.89,12.86381359
16/03/2021 13:00,16.5305,-1.83,16.63148611,9.8305,0,9.8305,6.7,-1.83,6.945422953,17.6605,7.41,19.1520589,9.8305,0,9.8305,7.83,7.41,10.78039888
16/03/2021 13:30,16.8895,0.69,16.90358868,10.2395,0,10.2395,6.65,0.69,6.68570116,17.4895,5.35,18.28948086,10.2395,0,10.2395,7.25,5.35,9.010271916
16/03/2021 14:00,16.9165,0.69,16.93056621,9.9065,0,9.9065,7.01,0.69,7.043876773,17.5265,5.43,18.34838146,9.9065,0,9.9065,7.62,5.43,9.356778292
16/03/2021 14:30,16.426,0.69,16.44048588,9.846,0,9.846,6.58,0.69,6.616078899,17.026,5.43,17.87091425,9.846,0,9.846,7.18,5.43,9.002071984
16/03/2021 15:00,16.07,0.69,16.0848065,9.84,0,9.84,6.23,0.69,6.268093809,16.67,5.43,17.53207917,9.84,0,9.84,6.83,5.43,8.725468469
16/03/2021 15:30,16.248,0.75,16.26530061,7.928,0,7.928,8.32,0.75,8.353735691,16.868,5.13,17.63083447,7.928,0,7.928,8.94,5.13,10.30730324
16/03/2021 16:00,16.875,0,16.875,6.935,0,6.935,9.94,0,9.94,17.515,5.13,18.25081163,6.935,0,6.935,10.58,5.13,11.75811635
16/03/2021 16:30,17.5455,0,17.5455,6.4955,0,6.4955,11.05,0,11.05,18.2055,4.75,18.81496028,6.4955,0,6.4955,11.71,4.75,12.63671635
16/03/2021 17:00,18.6545,0,18.6545,5.1645,0,5.1645,13.49,0,13.49,19.3445,4.58,19.87928772,5.1645,0,5.1645,14.18,4.58,14.90130196
16/03/2021 17:30,19.8065,-0.67,19.8178289,3.2765,0,3.2765,16.53,-0.67,16.54357277,20.5365,4.4,21.00256728,3.2765,0,3.2765,17.26,4.4,17.81200719
16/03/2021 18:00,20.3765,-2.79,20.56661985,1.8265,0,1.8265,18.55,-2.79,18.75864068,21.4965,5.4,22.16437484,1.8265,0,1.8265,19.67,5.4,20.39776703
16/03/2021 18:30,20.7995,-2.79,20.98578805,1.2595,0,1.2595,19.54,-2.79,19.73817874,22.5095,6.88,23.5374593,1.2595,0,1.2595,21.25,6.88,22.33600009
16/03/2021 19:00,21.523,-2.55,21.67353291,1.223,0,1.223,20.3,-2.55,20.45953323,23.253,7.12,24.31864324,1.223,0,1.223,22.03,7.12,23.15200423
16/03/2021 19:30,21.29,-2.68,21.45801715,1.23,0,1.23,20.06,-2.68,20.23823115,23.02,7.12,24.09594987,1.23,0,1.23,21.79,7.12,22.92375406
16/03/2021 20:00,20.454,-2.77,20.64071258,1.224,0,1.224,19.23,-2.77,19.4284791,22.154,7.06,23.25173791,1.224,0,1.224,20.93,7.06,22.08865093
16/03/2021 20:30,19.2465,-3.2,19.51070891,1.2265,0,1.2265,18.02,-3.2,18.3019234,20.9065,6.68,21.94775939,1.2265,0,1.2265,19.68,6.68,20.78280058
16/03/2021 21:00,18.177,-3.49,18.5090094,1.217,0,1.217,16.96,-3.49,17.31536023,19.807,6.43,20.82455639,1.217,0,1.217,18.59,6.43,19.6706126
16/03/2021 21:30,17.5925,-3.49,17.93533262,1.2325,0,1.2325,16.36,-3.49,16.72811107,19.1925,6.53,20.27296121,1.2325,0,1.2325,17.96,6.53,19.11027211
16/03/2021 22:00,16.6015,-1.94,16.71446686,1.1115,0,1.1115,15.49,-1.94,15.61101214,17.5315,4.16,18.01829882,1.1115,0,1.1115,16.42,4.16,16.93877209
16/03/2021 22:30,15.2785,-3.05,15.57995707,1.1585,0,1.1585,14.12,-3.05,14.44565333,16.4285,4.59,17.05765846,1.1585,0,1.1585,15.27,4.59,15.9449365
16/03/2021 23:00,14.358,-4.21,14.96249525,1.218,0,1.218,13.14,-4.21,13.79795999,15.808,5.52,16.7440516,1.218,0,1.218,14.59,5.52,15.59931088
16/03/2021 23:30,13.8315,-4.36,14.50241333,1.1915,0,1.1915,12.64,-4.36,13.37083393,15.2615,5.41,16.19201909,1.1915,0,1.1915,14.07,5.41,15.07424957
17/03/2021 00:00,13.4115,-4.36,14.10240874,1.1915,0,1.1915,12.22,-4.36,12.97451348,14.8415,5.41,15.79677886,1.1915,0,1.1915,13.65,5.41,14.68300378
17/03/2021 00:30,15.589,-4.2,16.1448729,1.209,0,1.209,14.38,-4.2,14.98080105,17.069,5.41,17.90583316,1.209,0,1.209,15.86,5.41,16.7573178
17/03/2021 01:00,15.919,-4.2,16.46373472,1.189,0,1.189,14.73,-4.2,15.3170787,17.399,5.41,18.22068333,1.189,0,1.189,16.21,5.41,17.08894965
17/03/2021 01:30,15.9415,-4.2,16.48549127,1.2115,0,1.2115,14.73,-4.2,15.3170787,17.4215,5.41,18.24216989,1.2115,0,1.2115,16.21,5.41,17.08894965
17/03/2021 02:00,15.5135,-4.2,16.07198439,1.1935,0,1.1935,14.32,-4.2,14.92321681,16.9935,5.46,17.8491076,1.1935,0,1.1935,15.8,5.46,16.71680592
17/03/2021 02:30,15.3125,-4.29,15.90209911,1.2125,0,1.2125,14.1,-4.29,14.7381851,16.7825,5.41,17.63293527,1.2125,0,1.2125,15.57,5.41,16.48311257
17/03/2021 03:00,15.2,-4.29,15.79379942,1.2,0,1.2,14,-4.29,14.64254418,16.67,5.41,17.52589513,1.2,0,1.2,15.47,5.41,16.38868512
17/03/2021 03:30,14.7085,-4.29,15.32136,1.2185,0,1.2185,13.49,-4.29,14.15571263,16.0685,4.95,16.81366088,1.2185,0,1.2185,14.85,4.95,15.65327442
17/03/2021 04:00,14.4405,-2.22,14.61014854,1.2005,0,1.2005,13.24,-2.22,13.42482775,15.1205,2.61,15.34410702,1.2005,0,1.2005,13.92,2.61,14.16257392
17/03/2021 04:30,14.456,-2.22,14.62546874,1.216,0,1.216,13.24,-2.22,13.42482775,15.136,2.67,15.36969082,1.216,0,1.216,13.92,2.67,14.17375391
17/03/2021 05:00,14.175,-2.14,14.33562782,1.205,0,1.205,12.97,-2.14,13.1453604,14.845,2.67,15.08320009,1.205,0,1.205,13.64,2.67,13.89886686
17/03/2021 05:30,14.85,-1.97,14.98010013,1.22,0,1.22,13.63,-1.97,13.77163026,15.53,2.86,15.79115259,1.22,0,1.22,14.31,2.86,14.59300175
17/03/2021 06:00,15.6195,-1.72,15.71391677,1.1995,0,1.1995,14.42,-1.72,14.52221746,16.3095,3.05,16.59223584,1.1995,0,1.1995,15.11,3.05,15.41475267
17/03/2021 06:30,17.096,-3.24,17.4003108,1.206,0,1.206,15.89,-3.24,16.21695717,18.546,5.91,19.46489702,1.206,0,1.206,17.34,5.91,18.31948962
17/03/2021 07:00,18.5335,-2.87,18.75440008,1.5535,0,1.5535,16.98,-2.87,17.22083912,19.7835,5.75,20.60216912,1.5535,0,1.5535,18.23,5.75,19.11531846
17/03/2021 07:30,20.043,0.68,20.05453188,2.393,0,2.393,17.65,0.68,17.66309429,20.783,5.28,21.44321545,2.393,0,2.393,18.39,5.28,19.13296893
17/03/2021 08:00,20.7915,0.68,20.80261696,3.2415,0,3.2415,17.55,0.68,17.56316885,21.5415,5.5,22.23254871,3.2415,0,3.2415,18.3,5.5,19.10863679
17/03/2021 08:30,20.849,0.87,20.86714405,4.479,0,4.479,16.37,0.87,16.39310221,21.589,5.82,22.35972542,4.479,0,4.479,17.11,5.82,18.07275574
17/03/2021 09:00,20.109,0.99,20.13335494,5.979,0,5.979,14.13,0.99,14.16463907,20.839,6.02,21.69111157,5.979,0,5.979,14.86,6.02,16.03309078
17/03/2021 09:30,19.223,0.82,19.24048152,7.043,0,7.043,12.18,0.82,12.20757142,19.913,5.89,20.76582936,7.043,0,7.043,12.87,5.89,14.15376275
17/03/2021 10:00,17.5085,-1.88,17.60914456,8.2785,0,8.2785,9.23,-1.88,9.419516973,18.8485,8.06,20.49950127,8.2785,0,8.2785,10.57,8.06,13.29242265
17/03/2021 10:30,17.0715,-0.2,17.0726715,9.4815,0,9.4815,7.59,-0.2,7.592634589,17.8815,6.34,18.97218075,9.4815,0,9.4815,8.4,6.34,10.52404865
17/03/2021 11:00,16.4225,0.74,16.43916379,10.2725,0,10.2725,6.15,0.74,6.194360338,17.0225,5.59,17.91685258,10.2725,0,10.2725,6.75,5.59,8.764165676
17/03/2021 11:30,16.0095,0.74,16.02659322,10.9895,0,10.9895,5.02,0.74,5.074248713,16.5895,5.59,17.50598784,10.9895,0,10.9895,5.6,5.59,7.912528041
17/03/2021 12:00,15.7365,0.74,15.75388943,10.5865,0,10.5865,5.15,0.74,5.202893426,16.3165,5.59,17.24750046,10.5865,0,10.5865,5.73,5.59,8.005060899
17/03/2021 12:30,16.3665,0.74,16.38322075,9.7765,0,9.7765,6.59,0.74,6.631417646,16.9565,5.49,17.82310277,9.7765,0,9.7765,7.18,5.49,9.038390343
17/03/2021 13:00,16.8105,0.68,16.82424769,7.9105,0,7.9105,8.9,0.68,8.925939726,17.4305,5.3,18.21846125,7.9105,0,7.9105,9.52,5.3,10.89588913
17/03/2021 13:30,17.537,0.68,17.5501786,5.207,0,5.207,12.33,0.68,12.34873678,18.207,5.03,18.8890378,5.207,0,5.207,13,5.03,13.93918577
17/03/2021 14:00,16.7375,0.84,16.75856516,6.9075,0,6.9075,9.83,0.84,9.865824851,17.3875,5.16,18.13699965,6.9075,0,6.9075,10.48,5.16,11.68143827
17/03/2021 14:30,17.3985,0.71,17.41298085,4.2785,0,4.2785,13.12,0.71,13.13919708,18.0885,5.1,18.79371789,4.2785,0,4.2785,13.81,5.1,14.72162016
17/03/2021 15:00,17.5175,0.71,17.53188256,3.5775,0,3.5775,13.94,0.71,13.95806935,18.2275,4.97,18.89292609,3.5775,0,3.5775,14.65,4.97,15.4700808
17/03/2021 15:30,17.092,0,17.092,3.862,0,3.862,13.23,0,13.23,17.792,4.86,18.44382997,3.862,0,3.862,13.93,4.86,14.75345722
17/03/2021 16:00,17.988,0,17.988,3.258,0,3.258,14.73,0,14.73,18.698,4.86,19.3192858,3.258,0,3.258,15.44,4.86,16.1868218
17/03/2021 16:30,19.123,0.68,19.13508633,2.753,0,2.753,16.37,0.68,16.38411731,19.863,4.86,20.44892097,2.753,0,2.753,17.11,4.86,17.78684064
17/03/2021 17:00,20.2345,0.68,20.24592281,2.3945,0,2.3945,17.84,0.68,17.85295494,20.9945,4.79,21.5339994,2.3945,0,2.3945,18.6,4.79,19.20687637
17/03/2021 17:30,20.8645,-0.67,20.87525473,1.9445,0,1.9445,18.92,-0.67,18.93185939,21.6345,4.45,22.08741928,1.9445,0,1.9445,19.69,4.45,20.18659456
17/03/2021 18:00,21.263,0,21.263,1.613,0,1.613,19.65,0,19.65,22.043,4.45,22.48769328,1.613,0,1.613,20.43,4.45,20.90902676
17/03/2021 18:30,21.354,-2.71,21.52527389,1.334,0,1.334,20.02,-2.71,20.20258647,22.884,6.45,23.77561684,1.334,0,1.334,21.55,6.45,22.4945549
17/03/2021 19:00,21.3875,-2.82,21.57261125,1.2975,0,1.2975,20.09,-2.82,20.28695394,23.0875,6.79,24.06526036,1.2975,0,1.2975,21.79,6.79,22.82341342
17/03/2021 19:30,20.8045,-3.09,21.03272023,1.3045,0,1.3045,19.5,-3.09,19.74330519,22.5045,6.55,23.43832375,1.3045,0,1.3045,21.2,6.55,22.18879222
17/03/2021 20:00,19.832,-3.4,20.12133753,1.302,0,1.302,18.53,-3.4,18.83934447,21.502,6.35,22.42004692,1.302,0,1.302,20.2,6.35,21.17457201
17/03/2021 20:30,18.7795,-3.78,19.15614837,1.3095,0,1.3095,17.47,-3.78,17.87426362,20.4295,6.08,21.31503859,1.3095,0,1.3095,19.12,6.08,20.06341945
17/03/2021 21:00,17.832,-3.9,18.25349895,1.302,0,1.302,16.53,-3.9,16.98384232,19.442,5.94,20.32916535,1.302,0,1.302,18.14,5.94,19.08777619
17/03/2021 21:30,17.11,-4.15,17.60609554,1.31,0,1.31,15.8,-4.15,16.33592666,18.68,5.78,19.55379247,1.31,0,1.31,17.37,5.78,18.30642783
17/03/2021 22:00,16.1555,-2.98,16.4280425,1.2955,0,1.2955,14.86,-2.98,15.15585695,17.2555,4.29,17.78078683,1.2955,0,1.2955,15.96,4.29,16.52651506
17/03/2021 22:30,15.5695,-1.97,15.69363662,1.2695,0,1.2695,14.3,-1.97,14.43505802,16.2795,3.04,16.5609094,1.2695,0,1.2695,15.01,3.04,15.31475432
17/03/2021 23:00,14.4,-3.36,14.78680493,1.2,0,1.2,13.2,-3.36,13.62092508,15.53,4.34,16.12502713,1.2,0,1.2,14.33,4.34,14.97279199
17/03/2021 23:30,13.972,-4.46,14.6665737,1.232,0,1.232,12.74,-4.46,13.49811839,15.412,5.35,16.3141731,1.232,0,1.232,14.18,5.35,15.1556887
18/03/2021 00:00,13.68,-4.57,14.42315153,1.2,0,1.2,12.48,-4.57,13.29042136,15.1,5.23,15.98007822,1.2,0,1.2,13.9,5.23,14.85136021
18/03/2021 00:30,15.626,-4.41,16.23637817,1.216,0,1.216,14.41,-4.41,15.06971134,17.116,5.31,17.92075768,1.216,0,1.216,15.9,5.31,16.76323656
18/03/2021 01:00,16.111,-4.25,16.66213735,1.201,0,1.201,14.91,-4.25,15.50388983,17.611,5.39,18.41736737,1.201,0,1.201,16.41,5.39,17.27252732
18/03/2021 01:30,15.786,-4.42,16.39311429,1.216,0,1.216,14.57,-4.42,15.22567897,17.276,5.26,18.05900817,1.216,0,1.216,16.06,5.26,16.89944378
18/03/2021 02:00,15.451,-4.42,16.07077475,1.201,0,1.201,14.25,-4.42,14.91974866,16.931,5.26,17.72925156,1.201,0,1.201,15.73,5.26,16.58615386
18/03/2021 02:30,15.564,-4.42,16.17944671,1.214,0,1.214,14.35,-4.42,15.01528888,17.044,5.35,17.86394234,1.214,0,1.214,15.83,5.35,16.70961998
18/03/2021 03:00,15.287,-4.48,15.92993311,1.197,0,1.197,14.09,-4.48,14.78507694,16.757,5.29,17.57216973,1.197,0,1.197,15.56,5.29,16.43464937
18/03/2021 03:30,14.9475,-4.48,15.60442746,1.2175,0,1.2175,13.73,-4.48,14.44241323,16.4175,5.29,17.24872187,1.2175,0,1.2175,15.2,5.29,16.09422567
18/03/2021 04:00,14.3555,-4.48,15.03831042,1.2055,0,1.2055,13.15,-4.48,13.89218845,15.7155,4.73,16.41188107,1.2055,0,1.2055,14.51,4.73,15.26148748
18/03/2021 04:30,14.2855,-2.33,14.47426717,1.2155,0,1.2155,13.07,-2.33,13.27606116,14.9655,2.51,15.17452768,1.2155,0,1.2155,13.75,2.51,13.97721718
18/03/2021 05:00,14.2735,-2.21,14.4435765,1.2035,0,1.2035,13.07,-2.21,13.25552715,14.9535,2.62,15.18128987,1.2035,0,1.2035,13.75,2.62,13.99738904
18/03/2021 05:30,15.1245,-2.04,15.261458,1.2145,0,1.2145,13.91,-2.04,14.0587944,15.7945,2.76,16.03383392,1.2145,0,1.2145,14.58,2.76,14.83893527
18/03/2021 06:00,15.7795,-1.68,15.86868048,1.1995,0,1.1995,14.58,-1.68,14.67647097,16.4595,3.07,16.74335809,1.1995,0,1.1995,15.26,3.07,15.56574765
18/03/2021 06:30,16.9435,-2.94,17.19667969,1.2135,0,1.2135,15.73,-2.94,16.00239045,18.2435,5.39,19.02307526,1.2135,0,1.2135,17.03,5.39,17.86261459
18/03/2021 07:00,18.3575,-3.13,18.62242482,1.3975,0,1.3975,16.96,-3.13,17.24640542,19.5875,5.56,20.36132992,1.3975,0,1.3975,18.19,5.56,19.02077023
18/03/2021 07:30,19.376,0,19.376,2.416,0,2.416,16.96,0,16.96,20.096,4.63,20.62246629,2.416,0,2.416,17.68,4.63,18.2761949
18/03/2021 08:00,19.658,0.71,19.67081757,3.778,0,3.778,15.88,0.71,15.89586424,20.368,4.89,20.94677837,3.778,0,3.778,16.59,4.89,17.29566998
18/03/2021 08:30,19.884,0.71,19.89667198,5.044,0,5.044,14.84,0.71,14.85697479,20.574,5.25,21.23327521,5.044,0,5.044,15.53,5.25,16.39339501
18/03/2021 09:00,18.9215,0.71,18.93481614,7.1515,0,7.1515,11.77,0.71,11.79139517,19.5815,5.38,20.30713033,7.1515,0,7.1515,12.43,5.38,13.54434568
18/03/2021 09:30,18.764,0.71,18.77742783,6.934,0,6.934,11.83,0.71,11.85128685,19.434,5.44,20.18102961,6.934,0,6.934,12.5,5.44,13.63244659
18/03/2021 10:00,17.9535,0.71,17.96753356,7.5235,0,7.5235,10.43,0.71,10.45413794,18.6135,5.44,19.39216291,7.5235,0,7.5235,11.09,5.44,12.35239653
18/03/2021 10:30,18.185,0.71,18.19885505,6.805,0,6.805,11.38,0.71,11.40212699,18.855,5.24,19.56958418,6.805,0,6.805,12.05,5.24,13.14001903
18/03/2021 11:00,18.3325,0.71,18.34624366,5.7125,0,5.7125,12.62,0.71,12.63995649,19.0125,5.24,19.72137815,5.7125,0,5.7125,13.3,5.24,14.29502011
18/03/2021 11:30,18.2675,0.71,18.28129252,6.5575,0,6.5575,11.71,0.71,11.73150459,18.9375,5.35,19.67870438,6.5575,0,6.5575,12.38,5.35,13.48654515
18/03/2021 12:00,17.748,0.71,17.76219592,7.518,0,7.518,10.23,0.71,10.25460872,18.388,5.35,19.15048417,7.518,0,7.518,10.87,5.35,12.11525485
18/03/2021 12:30,17.518,0.71,17.53238215,9.108,0,9.108,8.41,0.71,8.439917061,18.148,5.45,18.94867816,9.108,0,9.108,9.04,5.45,10.55576146
18/03/2021 13:00,16.7615,0.71,16.7765307,9.1915,0,9.1915,7.57,0.71,7.603223001,17.3715,5.15,18.11881652,9.1915,0,9.1915,8.18,5.15,9.666172976
18/03/2021 13:30,16.1635,0.71,16.17908626,8.3835,0,8.3835,7.78,0.71,7.812329998,16.7735,4.84,17.45783212,8.3835,0,8.3835,8.39,4.84,9.685953748
18/03/2021 14:00,16.2065,0.76,16.22431022,8.4265,0,8.4265,7.78,0.76,7.817032685,16.8165,5.04,17.55551971,8.4265,0,8.4265,8.39,5.04,9.787425606
18/03/2021 14:30,15.826,0.76,15.84423794,9.036,0,9.036,6.79,0.76,6.832400749,16.436,5.04,17.19138435,9.036,0,9.036,7.4,5.04,8.953301067
18/03/2021 15:00,15.484,0.68,15.49892435,8.694,0,8.694,6.79,0.68,6.823965123,16.094,5.16,16.90095962,8.694,0,8.694,7.4,5.16,9.021396788
18/03/2021 15:30,15.905,0,15.905,6.455,0,6.455,9.45,0,9.45,16.545,4.73,17.20784487,6.455,0,6.455,10.09,4.73,11.1436529
18/03/2021 16:00,16.667,-0.67,16.68046129,5.177,0,5.177,11.49,-0.67,11.5095178,17.347,4.68,17.96721484,5.177,0,5.177,12.17,4.68,13.03883814
18/03/2021 16:30,17.942,0,17.942,4.842,0,4.842,13.1,0,13.1,18.642,4.68,19.22047252,4.842,0,4.842,13.8,4.68,14.5719731
18/03/2021 17:00,18.7005,-0.68,18.71285922,4.5705,0,4.5705,14.13,-0.68,14.14635289,19.4105,4.39,19.90074396,4.5705,0,4.5705,14.84,4.39,15.47571323
18/03/2021 17:30,20.255,-0.68,20.26641125,2.425,0,2.425,17.83,-0.68,17.8429622,21.025,4.39,21.47842464,2.425,0,2.425,18.6,4.39,19.11104654
18/03/2021 18:00,21.075,-0.76,21.08869899,1.775,0,1.775,19.3,-0.76,19.31495793,21.845,4.24,22.25267681,1.775,0,1.775,20.07,4.24,20.51298369
18/03/2021 18:30,21.237,-0.67,21.24756619,1.417,0,1.417,19.82,-0.67,19.83132119,22.017,4.18,22.41028088,1.417,0,1.417,20.6,4.18,21.0198097
18/03/2021 19:00,21.929,-0.67,21.93923292,1.329,0,1.329,20.6,-0.67,20.61089275,22.709,4.41,23.13323974,1.329,0,1.329,21.38,4.41,21.83008246
18/03/2021 19:30,21.41,-0.67,21.42048085,1.33,0,1.33,20.08,-0.67,20.09117468,22.18,4.25,22.58350947,1.33,0,1.33,20.85,4.25,21.27874526
18/03/2021 20:00,20.5055,-0.67,20.51644292,1.3255,0,1.3255,19.18,-0.67,19.19169873,21.2755,4.17,21.68030904,1.3255,0,1.3255,19.95,4.17,20.38115306
18/03/2021 20:30,19.174,-3.35,19.46444903,1.304,0,1.304,17.87,-3.35,18.18129258,20.754,6.12,21.63753489,1.304,0,1.304,19.45,6.12,20.3901177
18/03/2021 21:00,18.212,-3.65,18.57416065,1.292,0,1.292,16.92,-3.65,17.30921431,19.812,6.19,20.75647957,1.292,0,1.292,18.52,6.19,19.52707095
18/03/2021 21:30,17.518,-2.44,17.6871118,1.268,0,1.268,16.25,-2.44,16.43216663,18.578,4.44,19.10119588,1.268,0,1.268,17.31,4.44,17.87035814
18/03/2021 22:00,16.5405,-1.7,16.62763183,1.2505,0,1.2505,15.29,-1.7,15.38421594,17.2305,3.06,17.50010658,1.2505,0,1.2505,15.98,3.06,16.27034112
18/03/2021 22:30,15.715,-1.7,15.80668292,1.265,0,1.265,14.45,-1.7,14.54965635,16.385,3.01,16.6591814,1.265,0,1.265,15.12,3.01,15.4166955
18/03/2021 23:00,14.6595,-1.96,14.78994727,1.2595,0,1.2595,13.4,-1.96,13.54258469,15.3495,3.01,15.64184293,1.2595,0,1.2595,14.09,3.01,14.40792143
18/03/2021 23:30,13.693,-4.28,14.34631134,1.273,0,1.273,12.42,-4.28,13.13677282,15.113,5.26,16.00219888,1.273,0,1.273,13.84,5.26,14.8058502
19/03/2021 00:00,13.0225,-4.46,13.76506833,1.2625,0,1.2625,11.76,-4.46,12.57732881,14.4025,5.01,15.24900345,1.2625,0,1.2625,13.14,5.01,14.062706
19/03/2021 00:30,15.583,-2.69,15.81347492,1.273,0,1.273,14.31,-2.69,14.56063872,16.523,3.66,16.92350818,1.273,0,1.273,15.25,3.66,15.68305136
19/03/2021 01:00,16.3015,-1.72,16.39198897,1.2615,0,1.2615,15.04,-1.72,15.13803158,17.0115,3.02,17.27748628,1.2615,0,1.2615,15.75,3.02,16.03692302
19/03/2021 01:30,16.023,-1.85,16.12944602,1.273,0,1.273,14.75,-1.85,14.86556423,16.723,2.96,16.9829423,1.273,0,1.273,15.45,2.96,15.7309917
19/03/2021 02:00,15.4195,-1.94,15.5410611,1.2595,0,1.2595,14.16,-1.94,14.29227764,16.1195,2.87,16.37300157,1.2595,0,1.2595,14.86,2.87,15.13461265
19/03/2021 02:30,15.3375,-2.04,15.47257271,1.2675,0,1.2675,14.07,-2.04,14.21711996,16.0275,2.8,16.27024143,1.2675,0,1.2675,14.76,2.8,15.02323534
19/03/2021 03:00,15.14,-2.04,15.27681904,1.25,0,1.25,13.89,-2.04,14.03900638,15.84,2.85,16.09434994,1.25,0,1.25,14.59,2.85,14.86575259
19/03/2021 03:30,14.576,-2.11,14.72792844,1.216,0,1.216,13.36,-2.11,13.52559426,15.276,2.76,15.52333006,1.216,0,1.216,14.06,2.76,14.32833556
19/03/2021 04:00,13.9535,-2.27,14.13693964,1.2235,0,1.2235,12.73,-2.27,12.93080817,14.6435,2.63,14.877802,1.2235,0,1.2235,13.42,2.63,13.67528062
19/03/2021 04:30,13.7595,-2.27,13.94549175,1.2395,0,1.2395,12.52,-2.27,12.72412276,14.4395,2.63,14.67705898,1.2395,0,1.2395,13.2,2.63,13.45945393
19/03/2021 05:00,13.572,-2.14,13.73967918,1.232,0,1.232,12.34,-2.14,12.5241846,14.252,2.75,14.51488905,1.232,0,1.232,13.02,2.75,13.3072499
19/03/2021 05:30,14.547,-1.83,14.66165437,1.247,0,1.247,13.3,-1.83,13.42530819,15.237,3.05,15.53926218,1.247,0,1.247,13.99,3.05,14.31861027
19/03/2021 06:00,14.9875,-1.78,15.09283129,1.2275,0,1.2275,13.76,-1.78,13.87465315,15.6875,3.05,15.98124389,1.2275,0,1.2275,14.46,3.05,14.77816294
19/03/2021 06:30,16.3615,-3.01,16.63606871,1.2315,0,1.2315,15.13,-3.01,15.42650317,17.7015,5.52,18.54220867,1.2315,0,1.2315,16.47,5.52,17.3704145
19/03/2021 07:00,17.716,-2.84,17.94219206,1.226,0,1.226,16.49,-2.84,16.73277323,18.946,5.75,19.79932868,1.226,0,1.226,17.72,5.75,18.62957058
19/03/2021 07:30,19.1365,-0.67,19.1482253,1.3565,0,1.3565,17.78,-0.67,17.79261926,19.9065,4.81,20.47937602,1.3565,0,1.3565,18.55,4.81,19.16347046
19/03/2021 08:00,20.126,0.79,20.14149885,1.396,0,1.396,18.73,0.79,18.74665303,20.896,5.18,21.52847454,1.396,0,1.396,19.5,5.18,20.17628311
19/03/2021 08:30,20.3645,0.68,20.37584993,2.0645,0,2.0645,18.3,0.68,18.31262952,21.1345,5.47,21.83089531,2.0645,0,2.0645,19.07,5.47,19.83899695
19/03/2021 09:00,20.132,0.68,20.14348093,2.972,0,2.972,17.16,0.68,17.17346791,20.892,5.55,21.61661777,2.972,0,2.972,17.92,5.55,18.75976812
19/03/2021 09:30,19.845,0.68,19.85664687,4.995,0,4.995,14.85,0.68,14.86556087,20.575,5.65,21.33666152,4.995,0,4.995,15.58,5.65,16.57283621
19/03/2021 10:00,19.6155,0.76,19.63021753,4.5755,0,4.5755,15.04,0.76,15.05918989,20.3555,5.65,21.12507705,4.5755,0,4.5755,15.78,5.65,16.76099341
19/03/2021 10:30,18.6765,0.69,18.68924162,5.3365,0,5.3365,13.34,0.69,13.35783291,19.3865,5.34,20.10850522,5.3365,0,5.3365,14.05,5.34,15.03057218
19/03/2021 11:00,18.6065,-2.05,18.71909032,4.7165,0,4.7165,13.89,-2.05,14.04046296,19.3665,5.44,20.11603644,4.7165,0,4.7165,14.65,5.44,15.62741501
19/03/2021 11:30,18.3295,-2.25,18.46708072,4.7995,0,4.7995,13.53,-2.25,13.7158084,19.8295,7.72,21.27927325,4.7995,0,4.7995,15.03,7.72,16.89672453
19/03/2021 12:00,18.534,-2.09,18.65146793,4.484,0,4.484,14.05,-2.09,14.20459785,20.054,7.87,21.54297602,4.484,0,4.484,15.57,7.87,17.44596802
19/03/2021 12:30,18.7485,-2.22,18.87947701,4.0285,0,4.0285,14.72,-2.22,14.88646365,20.2885,7.74,21.7147607,4.0285,0,4.0285,16.26,7.74,18.00819813
19/03/2021 13:00,18.886,-2.22,19.01602997,4.166,0,4.166,14.72,-2.22,14.88646365,20.426,7.74,21.84328446,4.166,0,4.166,16.26,7.74,18.00819813
19/03/2021 13:30,18.8565,-2.46,19.01628755,4.1365,0,4.1365,14.72,-2.46,14.92414152,20.3965,7.59,21.76293437,4.1365,0,4.1365,16.26,7.59,17.94423863
19/03/2021 14:00,19.1805,-2.18,19.30398871,3.6205,0,3.6205,15.56,-2.18,15.71196996,19.8805,5.11,20.52672356,3.6205,0,3.6205,16.26,5.11,17.04405175
19/03/2021 14:30,19.233,0.68,19.24501725,2.883,0,2.883,16.35,0.68,16.36413456,19.973,5.11,20.61632433,2.883,0,2.883,17.09,5.11,17.83760634
19/03/2021 15:00,18.9845,0.68,18.99667445,2.7545,0,2.7545,16.23,0.68,16.24423898,19.7145,4.98,20.33376282,2.7545,0,2.7545,16.96,4.98,17.67602897
19/03/2021 15:30,18.2675,-0.67,18.27978272,2.2975,0,2.2975,15.97,-0.67,15.9840483,18.9975,4.45,19.5117274,2.2975,0,2.2975,16.7,4.45,17.28272259
19/03/2021 16:00,18.6865,-0.67,18.69850749,2.3065,0,2.3065,16.38,-0.67,16.39369696,19.4265,4.45,19.92966137,2.3065,0,2.3065,17.12,4.45,17.68889199
19/03/2021 16:30,19.409,-0.67,19.42056078,2.119,0,2.119,17.29,-0.67,17.30297662,20.149,4.45,20.63455115,2.119,0,2.119,18.03,4.45,18.57103659
19/03/2021 17:00,20.3345,0,20.3345,2.3045,0,2.3045,18.03,0,18.03,21.0845,4.45,21.54898235,2.3045,0,2.3045,18.78,4.45,19.30002332
19/03/2021 17:30,20.8615,-2.66,21.03040138,1.7715,0,1.7715,19.09,-2.66,19.27443125,22.0515,5.57,22.74408829,1.7715,0,1.7715,20.28,5.57,21.03100806
19/03/2021 18:00,21.1805,-2.81,21.36608715,1.4505,0,1.4505,19.73,-2.81,19.92909933,22.8805,6.91,23.90115855,1.4505,0,1.4505,21.43,6.91,22.51650506
19/03/2021 18:30,21.4215,-2.86,21.61157704,1.2515,0,1.2515,20.17,-2.86,20.37175741,23.1415,6.86,24.13687267,1.2515,0,1.2515,21.89,6.86,22.93974063
19/03/2021 19:00,21.4835,-2.78,21.66262155,1.2335,0,1.2335,20.25,-2.78,20.43993395,23.1935,6.91,24.2009616,1.2335,0,1.2335,21.96,6.91,23.02150516
19/03/2021 19:30,21.006,-2.91,21.20660595,1.236,0,1.236,19.77,-2.91,19.98301779,22.706,6.84,23.71387855,1.236,0,1.236,21.47,6.84,22.53323102
19/03/2021 20:00,19.664,-3.36,19.94899737,1.234,0,1.234,18.43,-3.36,18.73377965,21.324,6.41,22.26659103,1.234,0,1.234,20.09,6.41,21.08782113
19/03/2021 20:30,18.491,-3.7,18.85754706,1.211,0,1.211,17.28,-3.7,17.67168356,20.131,6.11,21.03780552,1.211,0,1.211,18.92,6.11,19.88211508
19/03/2021 21:00,17.715,-3.85,18.12853345,1.205,0,1.205,16.51,-3.85,16.95295255,19.315,6,20.22545982,1.205,0,1.205,18.11,6,19.07805284
19/03/2021 21:30,16.8055,-4.09,17.29603799,1.1955,0,1.1955,15.61,-4.09,16.1369204,18.3955,5.88,19.31240069,1.1955,0,1.1955,17.2,5.88,18.17730453
19/03/2021 22:00,16.017,-3.73,16.44558266,1.167,0,1.167,14.85,-3.73,15.31128342,17.417,5.35,18.22016435,1.167,0,1.167,16.25,5.35,17.10803905
19/03/2021 22:30,15.582,-1.83,15.68909252,1.172,0,1.172,14.41,-1.83,14.52573578,16.282,3.07,16.5688993,1.172,0,1.172,15.11,3.07,15.41872239
19/03/2021 23:00,14.729,-1.97,14.86015952,1.159,0,1.159,13.57,-1.97,13.71225,15.419,2.93,15.69491832,1.159,0,1.159,14.26,2.93,14.55790163
19/03/2021 23:30,14.4015,-1.97,14.53561496,1.1715,0,1.1715,13.23,-1.97,13.37586633,15.1015,2.99,15.39465499,1.1715,0,1.1715,13.93,2.99,14.24728044
20/03/2021 00:00,13.8925,-2.15,14.05788235,1.1625,0,1.1625,12.73,-2.15,12.91028272,14.5725,2.83,14.84475181,1.1625,0,1.1625,13.41,2.83,13.70536391
20/03/2021 00:30,15.816,-2.07,15.95088574,1.176,0,1.176,14.64,-2.07,14.78561801,16.516,2.83,16.75670481,1.176,0,1.176,15.34,2.83,15.59886214
20/03/2021 01:00,16.2135,-1.9,16.32444738,1.1635,0,1.1635,15.05,-1.9,15.16945945,16.9335,2.95,17.18854043,1.1635,0,1.1635,15.77,2.95,16.04354699
20/03/2021 01:30,15.7265,-2.14,15.87143353,1.1765,0,1.1765,14.55,-2.14,14.70653256,16.4365,2.74,16.66331696,1.1765,0,1.1765,15.26,2.74,15.50403818
20/03/2021 02:00,15.267,-2.14,15.41625405,1.167,0,1.167,14.1,-2.14,14.26147257,15.977,2.74,16.21024765,1.167,0,1.167,14.81,2.74,15.06133128
20/03/2021 02:30,15.2105,-2.14,15.36030307,1.1805,0,1.1805,14.03,-2.14,14.19226902,15.9205,2.74,16.15456345,1.1805,0,1.1805,14.74,2.74,14.99250479
20/03/2021 03:00,14.5595,-4.18,15.14765461,1.1695,0,1.1695,13.39,-4.18,14.027277,15.8495,4.46,16.4650615,1.1695,0,1.1695,14.68,4.46,15.3425552
20/03/2021 03:30,14.0025,-4.69,14.76706153,1.1825,0,1.1825,12.82,-4.69,13.65095235,15.4325,5.02,16.2284459,1.1825,0,1.1825,14.25,5.02,15.10837185
20/03/2021 04:00,13.5315,-4.8,14.35762836,1.1715,0,1.1715,12.36,-4.8,13.25932125,14.9615,4.97,15.76538557,1.1715,0,1.1715,13.79,4.97,14.65827411
20/03/2021 04:30,13.378,-3.65,13.866989,1.178,0,1.178,12.2,-3.65,12.73430406,14.418,3.58,14.85581112,1.178,0,1.178,13.24,3.58,13.71546572
20/03/2021 05:00,13.0595,-4.64,13.85929797,1.1695,0,1.1695,11.89,-4.64,12.76329503,14.4095,4.8,15.18794556,1.1695,0,1.1695,13.24,4.8,14.08323826
20/03/2021 05:30,13.4115,-4.49,14.14314082,1.1815,0,1.1815,12.23,-4.49,13.0281618,14.7915,4.93,15.5914519,1.1815,0,1.1815,13.61,4.93,14.47539291
20/03/2021 06:00,13.6105,-4.34,14.285703,1.1605,0,1.1605,12.45,-4.34,13.18476773,14.9905,5.05,15.81826761,1.1605,0,1.1605,13.83,5.05,14.72315863
20/03/2021 06:30,14.7125,-2.31,14.89274173,1.1725,0,1.1725,13.54,-2.31,13.73563613,15.5625,3.53,15.957829,1.1725,0,1.1725,14.39,3.53,14.81664604
20/03/2021 07:00,15.397,-1.69,15.48947091,1.227,0,1.227,14.17,-1.69,14.27042396,16.147,3.47,16.51564437,1.227,0,1.227,14.92,3.47,15.31820159
20/03/2021 07:30,15.4205,-3.78,15.87703437,1.5005,0,1.5005,13.92,-3.78,14.42410482,16.9005,5.89,17.89745793,1.5005,0,1.5005,15.4,5.89,16.48793802
20/03/2021 08:00,15.863,-3.78,16.30715085,1.783,0,1.783,14.08,-3.78,14.57857332,17.343,5.89,18.31588788,1.783,0,1.783,15.56,5.89,16.63747878
20/03/2021 08:30,16.14,-3.69,16.55643983,2.37,0,2.37,13.77,-3.69,14.25584091,17.65,6.24,18.72057959,2.37,0,2.37,15.28,6.24,16.50502954
20/03/2021 09:00,16.559,-3.69,16.96515785,2.919,0,2.919,13.64,-3.69,14.13031139,18.069,6.36,19.15563523,2.919,0,2.919,15.15,6.36,16.43082773
20/03/2021 09:30,16.716,-3.69,17.11843322,3.846,0,3.846,12.87,-3.69,13.38853988,18.216,6.36,19.29435814,3.846,0,3.846,14.37,6.36,15.71453149
20/03/2021 10:00,16.9955,-1.68,17.07833189,3.9055,0,3.9055,13.09,-1.68,13.19736716,17.8855,4.45,18.43077888,3.9055,0,3.9055,13.98,4.45,14.67115878
20/03/2021 10:30,17.0985,-1.18,17.13916866,3.6885,0,3.6885,13.41,-1.18,13.46181637,17.7985,3.76,18.19132217,3.6885,0,3.6885,14.11,3.76,14.60238679
20/03/2021 11:00,17.0495,-1.18,17.09028526,3.2395,0,3.2395,13.81,-1.18,13.86032106,17.7495,3.69,18.12900577,3.2395,0,3.2395,14.51,3.69,14.97184691
20/03/2021 11:30,17.079,-1.18,17.11971498,3.269,0,3.269,13.81,-1.18,13.86032106,17.779,3.69,18.15788922,3.269,0,3.269,14.51,3.69,14.97184691
20/03/2021 12:00,17.0385,-1.33,17.09033008,3.6185,0,3.6185,13.42,-1.33,13.48574433,17.7485,3.62,18.1139077,3.6185,0,3.6185,14.13,3.62,14.5863395
20/03/2021 12:30,16.968,-1.33,17.02004477,4.458,0,4.458,12.51,-1.33,12.58050078,17.658,3.67,18.0353504,4.458,0,4.458,13.2,3.67,13.70068976
20/03/2021 13:00,17.055,-1.25,17.10074633,4.875,0,4.875,12.18,-1.25,12.24397403,17.735,3.73,18.12299989,4.875,0,4.875,12.86,3.73,13.39001494
20/03/2021 13:30,17.395,-1.18,17.43497706,4.295,0,4.295,13.1,-1.18,13.15303767,18.085,3.73,18.46564716,4.295,0,4.295,13.79,3.73,14.28555214
20/03/2021 14:00,17.3515,-1.18,17.39157705,4.1215,0,4.1215,13.23,-1.18,13.28251859,18.0615,3.79,18.45486067,4.1215,0,4.1215,13.94,3.79,14.44602714
20/03/2021 14:30,17.1615,-1.26,17.20769253,3.5515,0,3.5515,13.61,-1.26,13.66820032,17.8615,3.72,18.24476863,3.5515,0,3.5515,14.31,3.72,14.78561801
20/03/2021 15:00,16.8385,-1.53,16.90786747,3.1685,0,3.1685,13.67,-1.53,13.75535532,17.5285,3.42,17.85902327,3.1685,0,3.1685,14.36,3.42,14.76163948
20/03/2021 15:30,17.199,-1.39,17.25507754,2.699,0,2.699,14.5,-1.39,14.56647178,17.919,3.52,18.26146109,2.699,0,2.699,15.22,3.52,15.62174126
20/03/2021 16:00,17.415,-1.39,17.47038423,2.465,0,2.465,14.95,-1.39,15.01447968,18.115,3.52,18.45382413,2.465,0,2.465,15.65,3.52,16.04097566
20/03/2021 16:30,18.267,-1.3,18.31319986,2.017,0,2.017,16.25,-1.3,16.30191707,18.997,3.57,19.32953463,2.017,0,2.017,16.98,3.57,17.35123339
20/03/2021 17:00,19.5,-0.88,19.51984631,1.88,0,1.88,17.62,-0.88,17.64196134,20.24,3.89,20.61042697,1.88,0,1.88,18.36,3.89,18.76757043
20/03/2021 17:30,20.0625,-2.75,20.25009645,1.6225,0,1.6225,18.44,-2.75,18.64392931,21.5525,6.09,22.39639159,1.6225,0,1.6225,19.93,6.09,20.83969769
20/03/2021 18:00,20.9495,-2.94,21.15479024,1.3495,0,1.3495,19.6,-2.94,19.81927345,22.6395,6.72,23.61578625,1.3495,0,1.3495,21.29,6.72,22.32537794
20/03/2021 18:30,21.06,-2.87,21.25465831,1.22,0,1.22,19.84,-2.87,20.04650842,22.76,6.78,23.74838942,1.22,0,1.22,21.54,6.78,22.58185112
20/03/2021 19:00,21.487,-2.66,21.65102235,1.187,0,1.187,20.3,-2.66,20.47353414,23.197,6.93,24.21003323,1.187,0,1.187,22.01,6.93,23.07520314
20/03/2021 19:30,21.0045,-2.93,21.20787402,1.1945,0,1.1945,19.81,-2.93,20.02550873,22.7045,6.82,23.70668092,1.1945,0,1.1945,21.51,6.82,22.56529415
20/03/2021 20:00,19.6075,-3.34,19.88993857,1.1875,0,1.1875,18.42,-3.34,18.72036324,21.2475,6.38,22.18469419,1.1875,0,1.1875,20.06,6.38,21.05013064
20/03/2021 20:30,18.4355,-3.69,18.8011638,1.1955,0,1.1955,17.24,-3.69,17.63047645,20.0555,6.17,20.98313562,1.1955,0,1.1955,18.86,6.17,19.84360098
20/03/2021 21:00,17.446,-3.97,17.89200425,1.186,0,1.186,16.26,-3.97,16.73763723,19.046,5.94,19.95078234,1.186,0,1.186,17.86,5.94,18.82188088
20/03/2021 21:30,16.972,-3.55,17.33929883,1.192,0,1.192,15.78,-3.55,16.17439025,18.392,5.48,19.19104124,1.192,0,1.192,17.2,5.48,18.05188079
20/03/2021 22:00,16.0915,-3.31,16.42840443,1.1815,0,1.1815,14.91,-3.31,15.27298923,17.3115,4.71,17.9407952,1.1815,0,1.1815,16.13,4.71,16.8036008
20/03/2021 22:30,15.2635,-4.19,15.82815631,1.1935,0,1.1935,14.07,-4.19,14.6806335,16.7235,5.32,17.54929777,1.1935,0,1.1935,15.53,5.32,16.41594652
20/03/2021 23:00,14.5925,-4.19,15.1821328,1.1825,0,1.1825,13.41,-4.19,14.04934874,16.0325,5.38,16.91110452,1.1825,0,1.1825,14.85,5.38,15.7945212
20/03/2021 23:30,14.2835,-4.33,14.92539019,1.2035,0,1.2035,13.08,-4.33,13.77807316,15.7235,5.38,16.61844915,1.2035,0,1.2035,14.52,5.38,15.48466338
21/03/2021 00:00,13.946,-3.52,14.38336942,1.186,0,1.186,12.76,-3.52,13.23661588,15.086,4.29,15.68411604,1.186,0,1.186,13.9,4.29,14.54696188
21/03/2021 00:30,16.2535,-3.32,16.58911276,1.1935,0,1.1935,15.06,-3.32,15.42160822,17.4935,4.57,18.08058191,1.1935,0,1.1935,16.3,4.57,16.92852327
21/03/2021 01:00,16.7805,-3.04,17.05364419,1.1805,0,1.1805,15.6,-3.04,15.89344519,17.9605,4.57,18.53279418,1.1805,0,1.1805,16.78,4.57,17.39118455
21/03/2021 01:30,16.522,-1.81,16.62084787,1.192,0,1.192,15.33,-1.81,15.43648276,17.252,3.12,17.53185398,1.192,0,1.192,16.06,3.12,16.36025672
21/03/2021 02:00,15.956,-1.81,16.05833229,1.176,0,1.176,14.78,-1.81,14.89041638,16.686,3.12,16.97518766,1.176,0,1.176,15.51,3.12,15.82069847
21/03/2021 02:30,15.7695,-2,15.89582116,1.1995,0,1.1995,14.57,-2,14.70662776,16.4995,2.92,16.75589151,1.1995,0,1.1995,15.3,2.92,15.57614843
21/03/2021 03:00,15.2165,-3.29,15.56810754,1.1765,0,1.1765,14.04,-3.29,14.42032247,16.3465,4.28,16.89752829,1.1765,0,1.1765,15.17,4.28,15.76221114
21/03/2021 03:30,14.574,-4.39,15.22082705,1.194,0,1.194,13.38,-4.39,14.08177901,16.034,5.32,16.89353592,1.194,0,1.194,14.84,5.32,15.76477085
21/03/2021 04:00,14.1285,-4.45,14.81273142,1.1785,0,1.1785,12.95,-4.45,13.69324651,15.5685,5.32,16.45237345,1.1785,0,1.1785,14.39,5.32,15.3419197
21/03/2021 04:30,13.6985,-4.45,14.40317334,1.1985,0,1.1985,12.5,-4.45,13.26847768,15.1285,5.32,16.0366428,1.1985,0,1.1985,13.93,5.32,14.9113145
21/03/2021 05:00,13.373,-4.57,14.13230445,1.273,0,1.273,12.1,-4.57,12.93425297,14.793,5.25,15.69698535,1.273,0,1.273,13.52,5.25,14.50354784
21/03/2021 05:30,13.5455,-4.46,14.26086148,1.2855,0,1.2855,12.26,-4.46,13.04604155,14.9555,5.25,15.8502202,1.2855,0,1.2855,13.67,5.25,14.64347636
21/03/2021 06:00,13.793,-4.4,14.47780539,1.263,0,1.263,12.53,-4.4,13.28009413,15.213,5.34,16.12299504,1.263,0,1.263,13.95,5.34,14.93713828
21/03/2021 06:30,14.1675,-4.3,14.80567649,1.2775,0,1.2775,12.89,-4.3,13.58830747,15.5975,5.4,16.50581735,1.2775,0,1.2775,14.32,5.4,15.30432619
21/03/2021 07:00,14.7545,-4.01,15.28971452,1.3445,0,1.3445,13.41,-4.01,13.99672104,16.1945,5.56,17.12236637,1.3445,0,1.3445,14.85,5.56,15.85673674
21/03/2021 07:30,14.9245,-4.01,15.45382801,1.6245,0,1.6245,13.3,-4.01,13.89136782,16.3645,5.56,17.28324218,1.6245,0,1.6245,14.74,5.56,15.7537678
21/03/2021 08:00,15.3305,-3.89,15.81633112,1.8105,0,1.8105,13.52,-3.89,14.06849317,16.7705,5.63,17.69029593,1.8105,0,1.8105,14.96,5.63,15.98432044
21/03/2021 08:30,16.021,-3.69,16.4404544,2.041,0,2.041,13.98,-3.69,14.45878626,17.471,5.71,18.38042276,2.041,0,2.041,15.43,5.71,16.45262897
