Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2021 09:00,16.739,-3.44,17.0888186,2.659,0,2.659,14.08,-3.44,14.49413675,18.199,6,19.16255727,2.659,0,2.659,15.54,6,16.65807912
21/03/2021 09:30,17.1905,-3.34,17.5119642,3.0505,0,3.0505,14.14,-3.34,14.5291156,18.6405,6.05,19.59772283,3.0505,0,3.0505,15.59,6.05,16.72275695
21/03/2021 10:00,17.0365,-3.5,17.3923067,4.2465,0,4.2465,12.79,-3.5,13.2602451,18.4365,5.92,19.36364977,4.2465,0,4.2465,14.19,5.92,15.37538617
21/03/2021 10:30,17.3565,-3.4,17.68638155,4.6365,0,4.6365,12.72,-3.4,13.16656371,18.7565,6.08,19.7173196,4.6365,0,4.6365,14.12,6.08,15.37337959
21/03/2021 11:00,17.375,-3.4,17.70453685,4.955,0,4.955,12.42,-3.4,12.87697169,18.775,6.16,19.75971217,4.955,0,4.955,13.82,6.16,15.13069727
21/03/2021 11:30,17.0745,-3.55,17.4396402,5.9045,0,5.9045,11.17,-3.55,11.72055459,18.4345,6.02,19.39255502,5.9045,0,5.9045,12.53,6.02,13.90112585
21/03/2021 12:00,16.613,-3.55,16.98806254,6.793,0,6.793,9.82,-3.55,10.44197778,17.933,6.02,18.91647137,6.793,0,6.793,11.14,6.02,12.66254319
21/03/2021 12:30,16.326,-3.45,16.68654476,8.296,0,8.296,8.03,-3.45,8.739759722,17.576,6.19,18.63415885,8.296,0,8.296,9.28,6.19,11.15502129
21/03/2021 13:00,16.2925,-3.45,16.65377003,9.2125,0,9.2125,7.08,-3.45,7.875842812,17.5225,6.26,18.60713858,9.2125,0,9.2125,8.31,6.26,10.40402326
21/03/2021 13:30,15.388,-3.45,15.77000457,10.308,0,10.308,5.08,-3.45,6.140757282,16.548,6.32,17.71379982,10.308,0,10.308,6.24,6.32,8.881441324
21/03/2021 14:00,14.4655,-3.27,14.83049528,10.5055,0,10.5055,3.96,-3.27,5.135610967,15.5355,6.02,16.66109721,10.5055,0,10.5055,5.03,6.02,7.844826321
21/03/2021 14:30,14.406,-1.3,14.46453719,9.536,0,9.536,4.87,-1.3,5.040525766,14.956,3.49,15.35780049,9.536,0,9.536,5.42,3.49,6.446433122
21/03/2021 15:00,14.652,-1.37,14.71590989,8.532,0,8.532,6.12,-1.37,6.271467133,15.222,3.42,15.60146416,8.532,0,8.532,6.69,3.42,7.513487872
21/03/2021 15:30,15.6875,-1.59,15.76787101,5.2575,0,5.2575,10.43,-1.59,10.55049762,16.3175,3.18,16.62447612,5.2575,0,5.2575,11.06,3.18,11.50808412
21/03/2021 16:00,16.476,-1.49,16.54323656,4.106,0,4.106,12.37,-1.49,12.45941411,17.126,3.18,17.41873348,4.106,0,4.106,13.02,3.18,13.40271614
21/03/2021 16:30,17.44,-1.92,17.54536976,3.67,0,3.67,13.77,-1.92,13.90321186,18.35,4.15,18.81342606,3.67,0,3.67,14.68,4.15,15.25532366
21/03/2021 17:00,18.7055,-3.04,18.95091898,3.0555,0,3.0555,15.65,-3.04,15.94252489,20.1555,6.01,21.03245778,3.0555,0,3.0555,17.1,6.01,18.12539931
21/03/2021 17:30,20.171,-0.78,20.18607542,2.481,0,2.481,17.69,-0.78,17.70718781,20.931,4.06,21.32112476,2.481,0,2.481,18.45,4.06,18.89142927
21/03/2021 18:00,20.454,-0.78,20.46886699,1.874,0,1.874,18.58,-0.78,18.59636524,21.234,4.06,21.61865759,1.874,0,1.874,19.36,4.06,19.78113242
21/03/2021 18:30,20.758,-0.78,20.77264942,1.388,0,1.388,19.37,-0.78,19.38569834,21.538,4.06,21.91732292,1.388,0,1.388,20.15,4.06,20.55495317
21/03/2021 19:00,21.077,-1.74,21.14870041,1.247,0,1.247,19.83,-1.74,19.9061925,22.217,5.27,22.83348394,1.247,0,1.247,20.97,5.27,21.62206743
21/03/2021 19:30,20.625,-3.13,20.8611487,1.255,0,1.255,19.37,-3.13,19.62125888,22.335,6.7,23.31828092,1.255,0,1.255,21.08,6.7,22.11914103
21/03/2021 20:00,19.4235,-3.44,19.72576874,1.2435,0,1.2435,18.18,-3.44,18.50259441,21.1135,6.5,22.09139838,1.2435,0,1.2435,19.87,6.5,20.90614503
21/03/2021 20:30,18.5725,-3.56,18.91061491,1.2625,0,1.2625,17.31,-3.56,17.67228621,20.2125,6.32,21.17752479,1.2625,0,1.2625,18.95,6.32,19.97610823
21/03/2021 21:00,18.047,-1.33,18.09594178,1.257,0,1.257,16.79,-1.33,16.84259481,18.807,3.58,19.1447029,1.257,0,1.257,17.55,3.58,17.91141815
21/03/2021 21:30,16.9235,-1.53,16.99252048,1.2535,0,1.2535,15.67,-1.53,15.74451651,17.6535,3.36,17.97041074,1.2535,0,1.2535,16.4,3.36,16.7406571
21/03/2021 22:00,16.086,-1.53,16.15859821,1.246,0,1.246,14.84,-1.53,14.91866281,16.816,3.42,17.16025221,1.246,0,1.246,15.57,3.42,15.94118252
21/03/2021 22:30,15.2425,-1.75,15.34263036,1.2625,0,1.2625,13.98,-1.75,14.08910572,15.9425,3.21,16.26245388,1.2625,0,1.2625,14.68,3.21,15.02685929
21/03/2021 23:00,14.327,-1.92,14.4550797,1.247,0,1.247,13.08,-1.92,13.22016641,15.027,3.03,15.32943668,1.247,0,1.247,13.78,3.03,14.10919204
21/03/2021 23:30,13.8665,-2.85,14.15635272,1.2665,0,1.2665,12.6,-2.85,12.91830097,14.8265,3.95,15.34365023,1.2665,0,1.2665,13.56,3.95,14.12360082
22/03/2021 00:00,13.409,-4.36,14.10003124,1.249,0,1.249,12.16,-4.36,12.91801842,14.809,5.19,15.69211844,1.249,0,1.249,13.56,5.19,14.51928717
22/03/2021 00:30,15.447,-4.23,16.01570195,1.267,0,1.267,14.18,-4.23,14.79747614,16.907,5.27,17.70930685,1.267,0,1.267,15.64,5.27,16.50401466
22/03/2021 01:00,16.1105,-3.97,16.59244136,1.2505,0,1.2505,14.86,-3.97,15.38117356,17.5905,5.51,18.43327942,1.2505,0,1.2505,16.34,5.51,17.24400476
22/03/2021 01:30,15.767,-4.2,16.31681001,1.257,0,1.257,14.51,-4.2,15.1056314,17.237,5.32,18.03930622,1.257,0,1.257,15.98,5.32,16.84229201
22/03/2021 02:00,15.351,-4.28,15.93648647,1.221,0,1.221,14.13,-4.28,14.76398659,16.811,5.27,17.61767922,1.221,0,1.221,15.59,5.27,16.45664
22/03/2021 02:30,15.6215,-4.18,16.17107486,1.2415,0,1.2415,14.38,-4.18,14.97520618,17.0915,5.41,17.9272829,1.2415,0,1.2415,15.85,5.41,16.74785359
22/03/2021 03:00,15.244,-4.18,15.80670541,1.224,0,1.224,14.02,-4.18,14.62985988,16.694,5.41,17.54872463,1.224,0,1.224,15.47,5.41,16.38868512
22/03/2021 03:30,14.8615,-4.36,15.48785919,1.2515,0,1.2515,13.61,-4.36,14.29131554,16.3015,5.3,17.14143816,1.2515,0,1.2515,15.05,5.3,15.955955
22/03/2021 04:00,14.5375,-4.36,15.17723645,1.1875,0,1.1875,13.35,-4.36,14.04393463,15.9875,5.37,16.86526182,1.1875,0,1.1875,14.8,5.37,15.74410683
22/03/2021 04:30,14.4885,-4.36,15.1303084,1.0585,0,1.0585,13.43,-4.36,14.12000354,15.9385,5.3,16.79660032,1.0585,0,1.0585,14.88,5.3,15.79570828
22/03/2021 05:00,14.535,-4.1,15.10219272,1.195,0,1.195,13.34,-4.1,13.95584465,15.975,5.52,16.90180538,1.195,0,1.195,14.78,5.52,15.77716071
22/03/2021 05:30,15.331,-3.87,15.81190883,1.221,0,1.221,14.11,-3.87,14.63109702,16.791,5.7,17.73210876,1.221,0,1.221,15.57,5.7,16.58055789
22/03/2021 06:00,15.912,-3.74,16.34562155,1.212,0,1.212,14.7,-3.74,15.16830907,17.372,5.7,18.28322685,1.212,0,1.212,16.16,5.7,17.13579878
22/03/2021 06:30,17.583,-3.07,17.84899966,1.223,0,1.223,16.36,-3.07,16.64555496,19.123,6.53,20.20717766,1.223,0,1.223,17.9,6.53,19.05389462
22/03/2021 07:00,18.7545,-2.65,18.94079645,1.4345,0,1.4345,17.32,-2.65,17.5215553,20.3045,6.87,21.43524248,1.4345,0,1.4345,18.87,6.87,20.08167822
22/03/2021 07:30,19.4525,-2.21,19.57763664,1.9425,0,1.9425,17.51,-2.21,17.64891498,21.0225,7.23,22.23102351,1.9425,0,1.9425,19.08,7.23,20.40390404
22/03/2021 08:00,19.879,-1.79,19.95942737,2.899,0,2.899,16.98,-1.79,17.07408856,21.429,7.67,22.76029308,2.899,0,2.899,18.53,7.67,20.05467028
22/03/2021 08:30,20.1425,-1.44,20.19390765,3.5425,0,3.5425,16.6,-1.44,16.66234077,21.6925,8.1,23.15544334,3.5425,0,3.5425,18.15,8.1,19.87542452
22/03/2021 09:00,19.988,-1.34,20.03286659,4.688,0,4.688,15.3,-1.34,15.35856764,21.488,8.21,23.00300511,4.688,0,4.688,16.8,8.21,18.69877269
22/03/2021 09:30,19.7355,-1.22,19.77317274,5.3355,0,5.3355,14.4,-1.22,14.45158815,21.2055,8.31,22.77563018,5.3355,0,5.3355,15.87,8.31,17.91404477
22/03/2021 10:00,19.612,-0.73,19.62558137,8.382,0,8.382,11.23,-0.73,11.25370161,20.982,9.01,22.8347197,8.382,0,8.382,12.6,9.01,15.49
22/03/2021 10:30,20.513,0.26,20.51464767,8.853,0,8.853,11.66,0.26,11.66289844,21.913,9.4,23.84406779,8.853,0,8.853,13.06,9.4,16.09110313
22/03/2021 11:00,19.251,-0.57,19.25943667,7.901,0,7.901,11.35,-0.57,11.36430376,20.641,9.4,22.68062788,7.901,0,7.901,12.74,9.4,15.83248559
22/03/2021 11:30,19.2695,-0.67,19.28114442,7.3295,0,7.3295,11.94,-0.67,11.95878338,20.6795,9.3,22.67447288,7.3295,0,7.3295,13.35,9.3,16.26998771
22/03/2021 12:00,18.547,-0.67,18.55909774,7.857,0,7.857,10.69,-0.67,10.71097568,19.927,9.04,21.88165736,7.857,0,7.857,12.07,9.04,15.08000332
22/03/2021 12:30,18.9365,-0.67,18.94834906,6.9165,0,6.9165,12.02,-0.67,12.03865856,20.3565,9.04,22.27349753,6.9165,0,6.9165,13.44,9.04,16.1973825
22/03/2021 13:00,18.46,-0.73,18.47442827,7.93,0,7.93,10.53,-0.73,10.55527356,19.83,9.04,21.79335908,7.93,0,7.93,11.9,9.04,14.94428319
22/03/2021 13:30,18.0455,-1.18,18.0840391,8.9555,0,8.9555,9.09,-1.18,9.166269688,19.3855,8.74,21.26464696,8.9555,0,8.9555,10.43,8.74,13.60781026
22/03/2021 14:00,17.691,-1.3,17.73870009,8.341,0,8.341,9.35,-1.3,9.439941737,19.041,8.55,20.87252215,8.341,0,8.341,10.7,8.55,13.69644114
22/03/2021 14:30,17.803,-1.37,17.85563522,7.873,0,7.873,9.93,-1.37,10.02406105,19.173,8.38,20.92434776,7.873,0,7.873,11.3,8.38,14.06820529
22/03/2021 15:00,18.278,-1.52,18.34109277,6.678,0,6.678,11.6,-1.52,11.69916236,19.698,8.19,21.33277535,6.678,0,6.678,13.02,8.19,15.38169366
22/03/2021 15:30,18.1175,-1.88,18.21477988,6.0875,0,6.0875,12.03,-1.88,12.1760133,19.5475,7.81,21.04996096,6.0875,0,6.0875,13.46,7.81,15.56173833
22/03/2021 16:00,18.03,-2.15,18.15773664,4.87,0,4.87,13.16,-2.15,13.33447037,19.49,7.47,20.87249386,4.87,0,4.87,14.62,7.47,16.41783481
22/03/2021 16:30,18.7095,-2.31,18.85156466,4.2195,0,4.2195,14.49,-2.31,14.67297516,20.2095,7.22,21.46048206,4.2195,0,4.2195,15.99,7.22,17.54447206
22/03/2021 17:00,19.789,-2.31,19.92336872,3.719,0,3.719,16.07,-2.31,16.23517786,21.299,6.96,22.40734257,3.719,0,3.719,17.58,6.96,18.90761751
22/03/2021 17:30,21.1895,-2.59,21.34720146,2.8695,0,2.8695,18.32,-2.59,18.50217555,22.0695,4.87,22.60043651,2.8695,0,2.8695,19.2,4.87,19.80800091
22/03/2021 18:00,21.3465,-2.8,21.5293535,1.7065,0,1.7065,19.64,-2.8,19.83858866,23.0765,6.84,24.06886894,1.7065,0,1.7065,21.37,6.84,22.43797005
22/03/2021 18:30,21.5135,-3.06,21.73003181,1.1335,0,1.1335,20.38,-3.06,20.60844487,23.2635,6.69,24.20633248,1.1335,0,1.1335,22.13,6.69,23.11910465
22/03/2021 19:00,22.1995,-2.6,22.35123711,1.0095,0,1.0095,21.19,-2.6,21.34891332,23.9795,7.09,25.00568976,1.0095,0,1.0095,22.97,7.09,24.03932195
22/03/2021 19:30,22.209,-2.6,22.36067264,1.019,0,1.019,21.19,-2.6,21.34891332,23.989,7.17,25.03759216,1.019,0,1.019,22.97,7.17,24.06303805
22/03/2021 20:00,21.6635,-2.6,21.81896497,0.9935,0,0.9935,20.67,-2.6,20.83288026,23.4235,7.17,24.49631099,0.9935,0,0.9935,22.43,7.17,23.5481167
22/03/2021 20:30,20.683,-2.82,20.87435961,1.013,0,1.013,19.67,-2.82,19.87111723,22.403,6.93,23.4503584,1.013,0,1.013,21.39,6.93,22.48459473
22/03/2021 21:00,19.973,-2.82,20.17109638,0.993,0,0.993,18.98,-2.82,19.18835063,21.653,6.81,22.69864553,0.993,0,0.993,20.66,6.81,21.75342961
22/03/2021 21:30,19.193,-3.09,19.44014786,1.013,0,1.013,18.18,-3.09,18.44072938,20.863,6.75,21.92777392,1.013,0,1.013,19.85,6.75,20.96628246
22/03/2021 22:00,18.032,-3.48,18.36473316,0.992,0,0.992,17.04,-3.48,17.39172217,19.682,6.5,20.72754505,0.992,0,0.992,18.69,6.5,19.78802921
22/03/2021 22:30,17.2315,-2.18,17.36885121,1.0115,0,1.0115,16.22,-2.18,16.36584248,18.3415,4.91,18.98733057,1.0115,0,1.0115,17.33,4.91,18.0121348
22/03/2021 23:00,15.906,-3.81,16.35594497,0.996,0,0.996,14.91,-3.81,15.38909354,17.436,5.9,18.40717512,0.996,0,0.996,16.44,5.9,17.46664249
22/03/2021 23:30,15.418,-3.81,15.88177647,1.018,0,1.018,14.4,-3.81,14.89550603,16.918,5.9,17.91727446,1.018,0,1.018,15.9,5.9,16.9593632
23/03/2021 00:00,15.1815,-3.81,15.65228553,1.0015,0,1.0015,14.18,-3.81,14.68293227,16.6715,5.69,17.61576034,1.0015,0,1.0015,15.67,5.69,16.67108275
23/03/2021 00:30,17.3845,-2.12,17.51328753,0.9945,0,0.9945,16.39,-2.12,16.52653926,18.3745,4.14,18.83512278,0.9945,0,0.9945,17.38,4.14,17.86628109
23/03/2021 01:00,17.7975,-1.32,17.84638356,0.9975,0,0.9975,16.8,-1.32,16.85177735,18.5375,3.51,18.8668759,0.9975,0,0.9975,17.54,3.51,17.88775279
23/03/2021 01:30,17.633,-1.32,17.68233834,1.013,0,1.013,16.62,-1.32,16.67233637,18.383,3.51,18.71509522,1.013,0,1.013,17.37,3.51,17.72108913
23/03/2021 02:00,17.161,-1.52,17.22818391,1.001,0,1.001,16.16,-1.52,16.23132773,17.911,3.4,18.2308508,1.001,0,1.001,16.91,3.4,17.24842312
23/03/2021 02:30,17.0785,-1.52,17.14600718,1.0185,0,1.0185,16.06,-1.52,16.1317699,17.8285,3.4,18.14980474,1.0185,0,1.0185,16.81,3.4,17.1503965
23/03/2021 03:00,16.834,-1.52,16.90248372,1.004,0,1.004,15.83,-1.52,15.90280793,17.594,3.4,17.91950993,1.004,0,1.004,16.59,3.4,16.93481916
23/03/2021 03:30,15.9945,-2.9,16.255277,1.0145,0,1.0145,14.98,-2.9,15.2581257,17.0945,4.25,17.61489229,1.0145,0,1.0145,16.08,4.25,16.63216462
23/03/2021 04:00,15.236,-4.24,15.81497063,1.006,0,1.006,14.23,-4.24,14.84824906,16.746,5.46,17.61363438,1.006,0,1.006,15.74,5.46,16.66010804
23/03/2021 04:30,15.2505,-4.19,15.81562045,1.0205,0,1.0205,14.23,-4.19,14.83404867,16.7605,5.46,17.62742069,1.0205,0,1.0205,15.74,5.46,16.66010804
23/03/2021 05:00,14.945,-4.12,15.50249738,1.005,0,1.005,13.94,-4.12,14.53609301,16.415,5.55,17.32785979,1.005,0,1.005,15.41,5.55,16.37896822
23/03/2021 05:30,15.722,-3.77,16.16768951,1.022,0,1.022,14.7,-3.77,15.17573392,17.212,5.77,18.15339759,1.022,0,1.022,16.19,5.77,17.18746636
23/03/2021 06:00,16.4375,-3.58,16.82283586,1.0075,0,1.0075,15.43,-3.58,15.83986427,17.9375,5.9,18.88289984,1.0075,0,1.0075,16.93,5.9,17.92860563
23/03/2021 06:30,18.0625,-2.93,18.29860121,1.0025,0,1.0025,17.06,-2.93,17.30978047,19.6325,6.61,20.71538453,1.0025,0,1.0025,18.63,6.61,19.76787798
23/03/2021 07:00,19.632,-2.17,19.7515651,1.062,0,1.062,18.57,-2.17,18.69635793,21.242,7.28,22.45486504,1.062,0,1.062,20.18,7.28,21.45299047
23/03/2021 07:30,21.3215,0.29,21.3234721,1.3015,0,1.3015,20.02,0.29,20.02210029,22.3215,6.24,23.17729411,1.3015,0,1.3015,21.02,6.24,21.92665045
23/03/2021 08:00,22.208,1.18,22.23932697,1.608,0,1.608,20.6,1.18,20.63376844,23.018,6.05,23.79980723,1.608,0,1.608,21.41,6.05,22.24838421
23/03/2021 08:30,22.5405,1.56,22.59441834,2.1605,0,2.1605,20.38,1.56,20.43961839,23.3605,6.48,24.24259393,2.1605,0,2.1605,21.2,6.48,22.16822952
23/03/2021 09:00,22.32,1.56,22.37444971,2.61,0,2.61,19.71,1.56,19.77163878,23.13,6.48,24.02055994,2.61,0,2.61,20.52,6.48,21.51884755
23/03/2021 09:30,21.5945,1.45,21.64312663,4.0845,0,4.0845,17.51,1.45,17.56993455,22.3745,6.48,23.29396167,4.0845,0,4.0845,18.29,6.48,19.40398155
23/03/2021 10:00,20.289,1.06,20.31667101,6.259,0,6.259,14.03,1.06,14.06998579,21.029,6.12,21.90144381,6.259,0,6.259,14.77,6.12,15.98772342
23/03/2021 10:30,20.023,-1.32,20.06646279,6.513,0,6.513,13.51,-1.32,13.5743324,21.503,8.56,23.14417009,6.513,0,6.513,14.99,8.56,17.26191473
23/03/2021 11:00,19.773,-1.62,19.83925223,5.843,0,5.843,13.93,-1.62,14.0238832,21.293,8.37,22.87900236,5.843,0,5.843,15.45,8.37,17.57155087
23/03/2021 11:30,19.889,-1.67,19.95898848,5.229,0,5.229,14.66,-1.67,14.75481277,21.429,8.26,22.96583639,5.229,0,5.229,16.2,8.26,18.18426793
23/03/2021 12:00,19.794,-1.51,19.85151218,5.914,0,5.914,13.88,-1.51,13.96189457,21.304,8.47,22.92599651,5.914,0,5.914,15.39,8.47,17.56681531
23/03/2021 12:30,19.656,-1.51,19.71391478,5.846,0,5.846,13.81,-1.51,13.89230722,21.176,8.47,22.80710144,5.846,0,5.846,15.33,8.47,17.51427418
23/03/2021 13:00,19.0735,-1.57,19.13800675,8.1035,0,8.1035,10.97,-1.57,11.08177784,20.4935,8.52,22.1940069,8.1035,0,8.1035,12.39,8.52,15.03670509
23/03/2021 13:30,19.213,-1.14,19.24679114,7.533,0,7.533,11.68,-1.14,11.73550169,20.553,8.3,22.16564479,7.533,0,7.533,13.02,8.3,15.44054403
23/03/2021 14:00,19.0425,0.65,19.05359038,7.0625,0,7.0625,11.98,0.65,11.9976206,19.8125,6.25,20.77492855,7.0625,0,7.0625,12.75,6.25,14.19947182
23/03/2021 14:30,17.934,-1.64,18.00882995,8.084,0,8.084,9.85,-1.64,9.985594624,19.254,8.06,20.87295178,8.084,0,8.084,11.17,8.06,13.77434209
23/03/2021 15:00,18.2,-1.74,18.28298663,5.41,0,5.41,12.79,-1.74,12.90781546,19.62,7.9,21.15075412,5.41,0,5.41,14.21,7.9,16.25835478
23/03/2021 15:30,18.0475,-1.87,18.14412181,5.5975,0,5.5975,12.45,-1.87,12.58965448,19.4675,7.76,20.95712662,5.5975,0,5.5975,13.87,7.76,15.89322183
23/03/2021 16:00,18.666,-1.87,18.75943645,5.126,0,5.126,13.54,-1.87,13.66852223,20.126,7.81,21.58823698,5.126,0,5.126,15,7.81,16.91141922
23/03/2021 16:30,19.7435,-1.79,19.8244771,5.1135,0,5.1135,14.63,-1.79,14.73909767,21.2335,7.81,22.62427065,5.1135,0,5.1135,16.12,7.81,17.91230024
23/03/2021 17:00,20.553,-1.89,20.63971679,3.953,0,3.953,16.6,-1.89,16.70724693,22.113,7.57,23.37284041,3.953,0,3.953,18.16,7.57,19.67461563
23/03/2021 17:30,21.518,-2.21,21.631191,2.128,0,2.128,19.39,-2.21,19.5155374,22.568,5.56,23.24281016,2.128,0,2.128,20.44,5.56,21.18270993
23/03/2021 18:00,22.5155,-2.05,22.60863199,1.4655,0,1.4655,21.05,-2.05,21.14958628,23.8055,6.28,24.61991532,1.4655,0,1.4655,22.34,6.28,23.20590442
23/03/2021 18:30,22.7975,-2.31,22.9142337,1.0575,0,1.0575,21.74,-2.31,21.86238093,24.5675,7.35,25.64341156,1.0575,0,1.0575,23.51,7.35,24.63214566
23/03/2021 19:00,22.659,-2.45,22.79106801,0.989,0,0.989,21.67,-2.45,21.80805814,24.409,7.13,25.42904208,0.989,0,0.989,23.42,7.13,24.48128469
23/03/2021 19:30,22.5255,-2.45,22.65834615,1.0055,0,1.0055,21.52,-2.45,21.65901429,24.2755,7.13,25.30092489,1.0055,0,1.0055,23.27,7.13,24.33782653
23/03/2021 20:00,21.536,-2.69,21.70334988,0.996,0,0.996,20.54,-2.69,20.71539765,23.256,6.94,24.26942801,0.996,0,0.996,22.26,6.94,23.31675792
23/03/2021 20:30,20.6,-2.91,20.80452114,1.02,0,1.02,19.58,-2.91,19.79506252,22.3,6.81,23.31664856,1.02,0,1.02,21.28,6.81,22.34310856
23/03/2021 21:00,19.818,-3.09,20.05744809,1.008,0,1.008,18.81,-3.09,19.06211426,21.498,6.73,22.52680412,1.008,0,1.008,20.49,6.73,21.5669423
23/03/2021 21:30,19.034,-3,19.26896873,1.024,0,1.024,18.01,-3,18.2581516,20.604,6.46,21.59297145,1.024,0,1.024,19.58,6.46,20.61814735
23/03/2021 22:00,18.467,-0.93,18.49040262,1.007,0,1.007,17.46,-0.93,17.4847505,19.227,3.99,19.63663996,1.007,0,1.007,18.22,3.99,18.65176935
23/03/2021 22:30,17.3945,-1.3,17.44301093,1.0145,0,1.0145,16.38,-1.3,16.43150632,18.1245,3.63,18.4844367,1.0145,0,1.0145,17.11,3.63,17.49082617
23/03/2021 23:00,15.9485,-2.77,16.18726513,0.9985,0,0.9985,14.95,-2.77,15.2044533,17.0185,4.39,17.57559223,0.9985,0,0.9985,16.02,4.39,16.61061408
23/03/2021 23:30,15.379,-3.84,15.85115898,1.019,0,1.019,14.36,-3.84,14.86456188,16.859,5.8,17.82879359,1.019,0,1.019,15.84,5.8,16.86847948
24/03/2021 00:00,15.02,-3.84,15.50309646,1,0,1,14.02,-3.84,14.53636818,16.47,5.68,17.4219201,1,0,1,15.47,5.68,16.47978459
24/03/2021 00:30,16.7635,-3.74,17.17563775,1.0235,0,1.0235,15.74,-3.74,16.17823229,18.2635,5.68,19.12636485,1.0235,0,1.0235,17.24,5.68,18.15158395
24/03/2021 01:00,17.6885,-1.84,17.7839431,1.0085,0,1.0085,16.68,-1.84,16.78117993,18.6285,4.17,19.08952363,1.0085,0,1.0085,17.62,4.17,18.10671975
24/03/2021 01:30,17.4415,-1.45,17.50166913,1.0215,0,1.0215,16.42,-1.45,16.4838982,18.1715,3.42,18.49053304,1.0215,0,1.0215,17.15,3.42,17.48767852
24/03/2021 02:00,16.804,-1.59,16.87905554,1.004,0,1.004,15.8,-1.59,15.87980164,17.534,3.3,17.84183724,1.004,0,1.004,16.53,3.3,16.85618284
24/03/2021 02:30,16.819,-1.59,16.8939889,1.019,0,1.019,15.8,-1.59,15.87980164,17.549,3.35,17.86588652,1.019,0,1.019,16.53,3.35,16.86604281
24/03/2021 03:00,16.4225,-1.67,16.50719256,1.0125,0,1.0125,15.41,-1.67,15.5002258,17.1425,3.27,17.45159609,1.0125,0,1.0125,16.13,3.27,16.45812261
24/03/2021 03:30,16.0985,-1.67,16.18488808,1.0285,0,1.0285,15.07,-1.67,15.16224917,16.8185,3.27,17.13344222,1.0285,0,1.0285,15.79,3.27,16.12504264
24/03/2021 04:00,15.7245,-1.67,15.81293142,1.0145,0,1.0145,14.71,-1.67,14.80449256,16.4445,3.27,16.76646893,1.0145,0,1.0145,15.43,3.27,15.77269159
24/03/2021 04:30,15.254,-1.85,15.36577418,1.024,0,1.024,14.23,-1.85,14.34975261,15.924,2.88,16.18234149,1.024,0,1.024,14.9,2.88,15.17578334
24/03/2021 05:00,15.1025,-1.69,15.19676302,1.0125,0,1.0125,14.09,-1.69,14.1909901,15.7825,3.04,16.07261355,1.0125,0,1.0125,14.77,3.04,15.07960543
24/03/2021 05:30,15.7445,-1.42,15.80840537,1.0245,0,1.0245,14.72,-1.42,14.78833324,16.4245,3.26,16.74490371,1.0245,0,1.0245,15.4,3.26,15.7412706
24/03/2021 06:00,16.2635,-1.31,16.31617395,1.0135,0,1.0135,15.25,-1.31,15.30616216,16.9835,3.52,17.34444211,1.0135,0,1.0135,15.97,3.52,16.35332688
24/03/2021 06:30,16.9655,-1.15,17.00443149,1.0355,0,1.0355,15.93,-1.15,15.97145579,17.6855,3.64,18.0562042,1.0355,0,1.0355,16.65,3.64,17.04324206
24/03/2021 07:00,18.426,-1.85,18.51863861,1.226,0,1.226,17.2,-1.85,17.29920518,19.466,5.27,20.16675621,1.226,0,1.226,18.24,5.27,18.98606068
24/03/2021 07:30,19.4905,-1.65,19.56021703,1.7005,0,1.7005,17.79,-1.65,17.86635385,20.5705,5.93,21.40818466,1.7005,0,1.7005,18.87,5.93,19.77983316
24/03/2021 08:00,20.9505,0.83,20.96693469,2.2405,0,2.2405,18.71,0.83,18.72840089,21.7305,5.76,22.48093037,2.2405,0,2.2405,19.49,5.76,20.32332896
24/03/2021 08:30,20.8475,0.93,20.86823318,2.5075,0,2.5075,18.34,0.93,18.36356447,21.6075,5.83,22.38019116,2.5075,0,2.5075,19.1,5.83,19.96994992
24/03/2021 09:00,20.891,0.98,20.91397334,2.321,0,2.321,18.57,0.98,18.59584093,21.661,5.91,22.45277312,2.321,0,2.321,19.34,5.91,20.22285094
24/03/2021 09:30,20.7475,0.88,20.7661541,3.3475,0,3.3475,17.4,0.88,17.42223866,21.5175,5.79,22.28288371,3.3475,0,3.3475,18.17,5.79,19.07021237
24/03/2021 10:00,19.642,0.7,19.65446931,4.842,0,4.842,14.8,0.7,14.81654481,20.372,5.43,21.08324652,4.842,0,4.842,15.53,5.43,16.4519239
24/03/2021 10:30,19.4785,0.7,19.49107391,4.0285,0,4.0285,15.45,0.7,15.46584948,20.2285,5.49,20.96025554,4.0285,0,4.0285,16.2,5.49,17.10497296
24/03/2021 11:00,18.4155,-2.2,18.54644549,5.8955,0,5.8955,12.52,-2.2,12.71182127,19.5755,6.79,20.71965975,5.8955,0,5.8955,13.68,6.79,15.27240976
24/03/2021 11:30,17.907,-2.15,18.03560781,6.777,0,6.777,11.13,-2.15,11.33575758,19.347,7.86,20.88267246,6.777,0,6.777,12.57,7.86,14.82513069
24/03/2021 12:00,17.9445,-2.09,18.0658014,5.7845,0,5.7845,12.16,-2.09,12.33830215,19.4245,7.86,20.95449356,5.7845,0,5.7845,13.64,7.86,15.74259191
24/03/2021 12:30,17.136,-2.18,17.27411057,7.996,0,7.996,9.14,-2.18,9.396382283,18.506,7.86,20.10600995,7.996,0,7.996,10.51,7.86,13.12401234
24/03/2021 13:00,16.887,-1.82,16.98479229,9.347,0,9.347,7.54,-1.82,7.756545623,18.157,7.86,19.78525332,9.347,0,9.347,8.81,7.86,11.80659561
24/03/2021 13:30,16.425,0.93,16.4513077,12.525,0,12.525,3.9,0.93,4.009351569,16.995,5.82,17.96392009,12.525,0,12.525,4.47,5.82,7.338480769
24/03/2021 14:00,16.2075,0.93,16.23416016,11.1775,0,11.1775,5.03,0.93,5.115251704,16.7975,5.82,17.7771878,11.1775,0,11.1775,5.62,5.82,8.090537683
24/03/2021 14:30,15.9775,0.93,16.0045433,10.9475,0,10.9475,5.03,0.93,5.115251704,16.5675,5.82,17.56002438,10.9475,0,10.9475,5.62,5.82,8.090537683
24/03/2021 15:00,16.073,0.87,16.09652848,9.953,0,9.953,6.12,0.87,6.181528937,16.683,5.82,17.66903758,9.953,0,9.953,6.73,5.82,8.89748841
24/03/2021 15:30,16.558,0.75,16.57497704,8.328,0,8.328,8.23,0.75,8.264103097,17.188,5.48,18.04044744,8.328,0,8.328,8.86,5.48,10.41777327
24/03/2021 16:00,17.354,0.69,17.36771188,6.474,0,6.474,10.88,0.69,10.90185764,18.024,5.34,18.79840887,6.474,0,6.474,11.55,5.34,12.72470432
24/03/2021 16:30,18.3025,0.69,18.3155018,5.3325,0,5.3325,12.97,0.69,12.98834093,19.0025,4.96,19.63916002,5.3325,0,5.3325,13.67,4.96,14.54202531
24/03/2021 17:00,19.3675,-0.74,19.38163193,3.5175,0,3.5175,15.85,-0.74,15.86726504,20.0975,4.48,20.59077236,3.5175,0,3.5175,16.58,4.48,17.17459752
24/03/2021 17:30,19.4715,-0.95,19.49466112,3.0215,0,3.0215,16.45,-0.95,16.47740878,20.2015,3.9,20.57451341,3.0215,0,3.0215,17.18,3.9,17.61710532
24/03/2021 18:00,20.4115,-0.78,20.42639793,1.9915,0,1.9915,18.42,-0.78,18.43650726,21.1815,4.11,21.57656234,1.9915,0,1.9915,19.19,4.11,19.62519299
24/03/2021 18:30,21.202,-0.78,21.21634285,1.082,0,1.082,20.12,-0.78,20.13511361,22.012,4.21,22.4109849,1.082,0,1.082,20.93,4.21,21.34921544
24/03/2021 19:00,21.9165,-2.45,22.05301504,0.9765,0,0.9765,20.94,-2.45,21.08283899,23.2665,6.05,24.04022717,0.9765,0,0.9765,22.29,6.05,23.09646293
24/03/2021 19:30,21.644,-2.72,21.81424159,0.994,0,0.994,20.65,-2.72,20.82836767,23.414,7.1,24.46682235,0.994,0,0.994,22.42,7.1,23.5173638
24/03/2021 20:00,20.653,-2.9,20.85560857,0.983,0,0.983,19.67,-2.9,19.8826281,22.383,7,23.45205085,0.983,0,0.983,21.4,7,22.51577225
24/03/2021 20:30,19.6665,-3.14,19.91559244,0.9965,0,0.9965,18.67,-3.14,18.93220801,21.3665,6.71,22.39534376,0.9965,0,0.9965,20.37,6.71,21.44670138
24/03/2021 21:00,18.483,-3.51,18.81333009,0.983,0,0.983,17.5,-3.51,17.84853215,20.133,6.31,21.09866794,0.983,0,0.983,19.15,6.31,20.16280238
24/03/2021 21:30,17.977,-3.51,18.31645787,0.997,0,0.997,16.98,-3.51,17.33898786,19.607,6.31,20.59734325,0.997,0,0.997,18.61,6.31,19.65065393
24/03/2021 22:00,17.044,-3.2,17.34179737,0.984,0,0.984,16.06,-3.2,16.37570151,18.414,5.37,19.18104001,0.984,0,0.984,17.43,5.37,18.23847033
24/03/2021 22:30,16.373,-1.52,16.44340381,1.003,0,1.003,15.37,-1.52,15.44497653,17.113,3.47,17.46126195,1.003,0,1.003,16.11,3.47,16.47947208
24/03/2021 23:00,15.6095,-1.59,15.69027056,0.9895,0,0.9895,14.62,-1.59,14.70620617,16.2995,3.23,16.61645571,0.9895,0,0.9895,15.31,3.23,15.64701249
24/03/2021 23:30,15.1345,-1.72,15.23192339,1.0045,0,1.0045,14.13,-1.72,14.23430012,15.8145,3.06,16.1078245,1.0045,0,1.0045,14.81,3.06,15.1228205
25/03/2021 00:00,14.706,-1.72,14.80624314,0.986,0,0.986,13.72,-1.72,13.8273931,15.376,2.97,15.66021315,0.986,0,0.986,14.39,2.97,14.69329779
25/03/2021 00:30,16.68,-1.63,16.75945405,1,0,1,15.68,-1.63,15.76449492,17.39,3.06,17.65717135,1,0,1,16.39,3.06,16.67320305
25/03/2021 01:00,17.1785,-1.63,17.25565885,0.9885,0,0.9885,16.19,-1.63,16.27184685,17.9085,3.25,18.20101295,0.9885,0,0.9885,16.92,3.25,17.22930353
25/03/2021 01:30,17.035,-1.52,17.10267888,1.005,0,1.005,16.03,-1.52,16.10190361,17.765,3.35,18.0781007,1.005,0,1.005,16.76,3.35,17.09152129
25/03/2021 02:00,16.618,-1.6,16.69484723,0.988,0,0.988,15.63,-1.6,15.71168037,17.358,3.35,17.67831055,0.988,0,0.988,16.37,3.35,16.70926091
25/03/2021 02:30,16.3285,-1.79,16.42632072,0.9985,0,0.9985,15.33,-1.79,15.43415045,17.0585,3.16,17.34871817,0.9985,0,0.9985,16.06,3.16,16.36793206
25/03/2021 03:00,16.185,-1.79,16.28368278,0.985,0,0.985,15.2,-1.79,15.30503512,16.925,3.22,17.22858163,0.985,0,0.985,15.94,3.22,16.2619802
25/03/2021 03:30,15.4475,-3.21,15.77749525,0.9975,0,0.9975,14.45,-3.21,14.80224983,16.5775,4.31,17.12861951,0.9975,0,0.9975,15.58,4.31,16.16516316
25/03/2021 04:00,14.392,-4.7,15.14000211,0.992,0,0.992,13.4,-4.7,14.20035211,15.852,5.07,16.64304071,0.992,0,0.992,14.86,5.07,15.70109869
25/03/2021 04:30,14.3505,-4.53,15.04851322,1.0005,0,1.0005,13.35,-4.53,14.0976381,15.8005,5.23,16.64357835,1.0005,0,1.0005,14.8,5.23,15.69690734
25/03/2021 05:00,14.154,-4.53,14.86124544,0.984,0,0.984,13.17,-4.53,13.92730412,15.604,5.23,16.45714787,0.984,0,0.984,14.62,5.23,15.5273082
25/03/2021 05:30,14.536,-4.42,15.19314635,0.996,0,0.996,13.54,-4.42,14.2431738,15.986,5.28,16.83539711,0.996,0,0.996,14.99,5.28,15.89271846
25/03/2021 06:00,14.9675,-4.23,15.55374412,0.9875,0,0.9875,13.98,-4.23,14.60593373,16.4275,5.35,17.27672585,0.9875,0,0.9875,15.44,5.35,16.34062728
25/03/2021 06:30,17.135,-1.37,17.18968077,1.015,0,1.015,16.12,-1.37,16.17811176,17.925,3.88,18.34012064,1.015,0,1.015,16.91,3.88,17.34942362
25/03/2021 07:00,18.9965,-0.73,19.01052109,1.2665,0,1.2665,17.73,-0.73,17.74502184,19.7465,4.39,20.22860258,1.2665,0,1.2665,18.48,4.39,18.99427545
25/03/2021 07:30,19.455,0,19.455,2.575,0,2.575,16.88,0,16.88,20.195,4.74,20.74380932,2.575,0,2.575,17.62,4.74,18.24642431
25/03/2021 08:00,19.5925,0,19.5925,3.0625,0,3.0625,16.53,0,16.53,20.3325,4.74,20.87769519,3.0625,0,3.0625,17.27,4.74,17.90867108
25/03/2021 08:30,19.3185,-2.28,19.45257932,4.3385,0,4.3385,14.98,-2.28,15.15251794,20.1685,5.4,20.87889825,4.3385,0,4.3385,15.83,5.4,16.7256958
25/03/2021 09:00,18.5985,-2.16,18.72350935,6.6785,0,6.6785,11.92,-2.16,12.11412399,20.0685,7.87,21.55647449,6.6785,0,6.6785,13.39,7.87,15.53154854
25/03/2021 09:30,18.163,-2.23,18.29938439,6.433,0,6.433,11.73,-2.23,11.94009213,19.623,7.78,21.10901535,6.433,0,6.433,13.19,7.78,15.31353976
25/03/2021 10:00,17.53,-2.38,17.69082531,7.16,0,7.16,10.37,-2.38,10.63960996,18.94,7.65,20.42660275,7.16,0,7.16,11.78,7.65,14.04602791
25/03/2021 10:30,17.08,-2.12,17.21106621,8.47,0,8.47,8.61,-2.12,8.867158508,18.43,7.96,20.07551992,8.47,0,8.47,9.96,7.96,12.75002745
25/03/2021 11:00,17.278,-2.28,17.42778483,6.718,0,6.718,10.56,-2.28,10.80333282,18.708,7.78,20.2612355,6.718,0,6.718,11.99,7.78,14.29295281
25/03/2021 11:30,16.4345,-2.16,16.57583754,8.0945,0,8.0945,8.34,-2.16,8.615172662,17.7745,7.93,19.463241,8.0945,0,8.0945,9.68,7.93,12.51348473
25/03/2021 12:00,16.52,-2.1,16.65293968,8.28,0,8.28,8.24,-2.1,8.50338756,17.87,8.01,19.58307943,8.28,0,8.28,9.59,8.01,12.49512705
25/03/2021 12:30,16.9435,-2.16,17.08062623,7.5835,0,7.5835,9.36,-2.16,9.605998126,18.3235,7.94,19.96983356,7.5835,0,7.5835,10.74,7.94,13.35631686
25/03/2021 13:00,17.285,-2.16,17.41943814,8.595,0,8.595,8.69,-2.16,8.954423488,18.435,7.12,19.76217663,8.595,0,8.595,9.84,7.12,12.14578116
25/03/2021 13:30,17.072,0.75,17.0884664,9.092,0,9.092,7.98,0.75,8.015166873,17.712,5.3,18.48796755,9.092,0,9.092,8.62,5.3,10.11901181
25/03/2021 14:00,17.317,0.69,17.33074116,8.247,0,8.247,9.07,0.69,9.096208001,17.957,5.3,18.72281627,8.247,0,8.247,9.71,5.3,11.06228277
25/03/2021 14:30,17.272,0.69,17.28577693,7.812,0,7.812,9.46,0.69,9.485130468,17.912,5.44,18.71986496,7.812,0,7.812,10.1,5.44,11.47186123
25/03/2021 15:00,17.0015,0.69,17.01549594,6.7515,0,6.7515,10.25,0.69,10.27319814,17.6515,5.24,18.41285019,6.7515,0,6.7515,10.9,5.24,12.09411427
25/03/2021 15:30,16.759,0,16.759,6.169,0,6.169,10.59,0,10.59,17.419,4.84,18.07891482,6.169,0,6.169,11.25,4.84,12.24696289
25/03/2021 16:00,17.3135,0.68,17.3268486,5.7835,0,5.7835,11.53,0.68,11.55003463,17.9835,4.92,18.64437374,5.7835,0,5.7835,12.2,4.92,13.15471018
25/03/2021 16:30,18.4625,0,18.4625,4.7825,0,4.7825,13.68,0,13.68,19.1525,4.79,19.74239996,4.7825,0,4.7825,14.37,4.79,15.14730999
25/03/2021 17:00,18.903,-0.67,18.91487005,4.603,0,4.603,14.3,-0.67,14.3156872,19.593,4.44,20.08977972,4.603,0,4.603,14.99,4.44,15.63373596
25/03/2021 17:30,20.1955,0,20.1955,3.0255,0,3.0255,17.17,0,17.17,20.9255,4.44,21.39135691,3.0255,0,3.0255,17.9,4.44,18.44244019
25/03/2021 18:00,20.508,-2.74,20.69023112,1.628,0,1.628,18.88,-2.74,19.07778813,22.088,6.7,23.08180548,1.628,0,1.628,20.46,6.7,21.5290873
25/03/2021 18:30,21.028,-2.74,21.20576299,1.168,0,1.168,19.86,-2.74,20.04812211,22.718,6.87,23.73403514,1.168,0,1.168,21.55,6.87,22.61856317
25/03/2021 19:00,21.9985,-2.53,22.143507,1.0085,0,1.0085,20.99,-2.53,21.14192517,23.2385,5.95,23.98813003,1.0085,0,1.0085,22.23,5.95,23.0125053
25/03/2021 19:30,21.9315,-0.87,21.94874922,1.0115,0,1.0115,20.92,-0.87,20.93808253,22.7315,4.55,23.18239833,1.0115,0,1.0115,21.72,4.55,22.19146007
25/03/2021 20:00,20.33,-1.17,20.36363916,1.01,0,1.01,19.32,-1.17,19.3553946,21.11,3.88,21.46360874,1.01,0,1.01,20.1,3.88,20.4710625
25/03/2021 20:30,19.076,-1.5,19.13488375,1.016,0,1.016,18.06,-1.5,18.1221853,19.826,3.36,20.1087015,1.016,0,1.016,18.81,3.36,19.10773927
25/03/2021 21:00,18.387,-1.61,18.45735271,0.997,0,0.997,17.39,-1.61,17.46436944,19.117,3.22,19.38628611,0.997,0,0.997,18.12,3.22,18.40388003
25/03/2021 21:30,17.397,-1.71,17.48083834,1.007,0,1.007,16.39,-1.71,16.47896235,18.137,3.22,18.42061804,1.007,0,1.007,17.13,3.22,17.43001147
25/03/2021 22:00,16.4595,-1.86,16.56426093,0.9795,0,0.9795,15.48,-1.86,15.59134375,17.1895,3.06,17.4597397,0.9795,0,0.9795,16.21,3.06,16.49629352
25/03/2021 22:30,15.466,-1.97,15.59096071,0.986,0,0.986,14.48,-1.97,14.61339454,16.166,2.92,16.42759739,0.986,0,0.986,15.18,2.92,15.45829227
25/03/2021 23:00,15.115,-1.74,15.21482254,0.975,0,0.975,14.14,-1.74,14.24665575,15.795,3.06,16.08868003,0.975,0,0.975,14.82,3.06,15.13261379
25/03/2021 23:30,14.697,-1.74,14.79964219,0.987,0,0.987,13.71,-1.74,13.81997467,15.347,2.96,15.62984354,0.987,0,0.987,14.36,2.96,14.66189619
26/03/2021 00:00,14.3745,-1.74,14.47942852,0.9745,0,0.9745,13.4,-1.74,13.51249792,15.0245,2.96,15.31330142,0.9745,0,0.9745,14.05,2.96,14.35841565
26/03/2021 00:30,15.9905,-3.24,16.31544331,1.0005,0,1.0005,14.99,-3.24,15.33615662,17.2205,4.75,17.86359763,1.0005,0,1.0005,16.22,4.75,16.90121002
26/03/2021 01:00,16.164,-3.98,16.64678035,0.984,0,0.984,15.18,-3.98,15.69308128,17.634,5.38,18.43644098,0.984,0,0.984,16.65,5.38,17.49762555
26/03/2021 01:30,15.9805,-3.98,16.46866055,1.0005,0,1.0005,14.98,-3.98,15.49970322,17.4405,5.38,18.25145036,1.0005,0,1.0005,16.44,5.38,17.29791895
26/03/2021 02:00,15.502,-4.16,16.05047052,0.972,0,0.972,14.53,-4.16,15.1137851,16.962,5.38,17.79477013,0.972,0,0.972,15.99,5.38,16.870818
26/03/2021 02:30,15.058,-4.32,15.66543214,0.988,0,0.988,14.07,-4.32,14.71826416,16.508,5.25,17.32271815,0.988,0,0.988,15.52,5.25,16.383922
26/03/2021 03:00,14.764,-4.32,15.38304573,0.984,0,0.984,13.78,-4.32,14.44128803,16.204,5.31,17.05185374,0.984,0,0.984,15.22,5.31,16.11969293
26/03/2021 03:30,14.076,-4.6,14.80857103,1.006,0,1.006,13.07,-4.6,13.85586158,15.496,5.07,16.304322,1.006,0,1.006,14.49,5.07,15.3513843
26/03/2021 04:00,13.8,-4.33,14.46336406,0.99,0,0.99,12.81,-4.33,13.52201908,15.09,4.52,15.75241251,0.99,0,0.99,14.1,4.52,14.80676872
26/03/2021 04:30,13.425,-2.67,13.68793355,1.005,0,1.005,12.42,-2.67,12.70375141,14.065,2.11,14.22238816,1.005,0,1.005,13.06,2.11,13.22934995
26/03/2021 05:00,13.688,-2.32,13.88321807,0.988,0,0.988,12.7,-2.32,12.91016654,14.328,2.46,14.53764713,0.988,0,0.988,13.34,2.46,13.56492536
26/03/2021 05:30,14.574,-2.15,14.73173364,1.004,0,1.004,13.57,-2.15,13.7392649,15.294,3.01,15.58738387,1.004,0,1.004,14.29,3.01,14.60356806
26/03/2021 06:00,13.7275,-4.75,14.5260716,0.9875,0,0.9875,12.74,-4.75,13.59669445,15.1075,4.59,15.78938429,0.9875,0,0.9875,14.12,4.59,14.84730615
26/03/2021 06:30,15.379,-3.51,15.77446484,1.069,0,1.069,14.31,-3.51,14.73418474,16.559,4.33,17.11576411,1.069,0,1.069,15.49,4.33,16.08381174
26/03/2021 07:00,17.011,-3.05,17.28226319,1.311,0,1.311,15.7,-3.05,15.99351431,18.351,5.51,19.16035754,1.311,0,1.311,17.04,5.51,17.90870459
26/03/2021 07:30,18.007,-3.22,18.29263374,1.457,0,1.457,16.55,-3.22,16.86033511,19.577,6.47,20.6184342,1.457,0,1.457,18.12,6.47,19.24045997
26/03/2021 08:00,19.6355,-2.99,19.86184685,1.3055,0,1.3055,18.33,-2.99,18.57226427,20.6755,5.46,21.38429097,1.3055,0,1.3055,19.37,5.46,20.12482298
26/03/2021 08:30,20.4465,0,20.4465,1.4765,0,1.4765,18.97,0,18.97,21.2265,5.15,21.84231678,1.4765,0,1.4765,19.75,5.15,20.41041401
26/03/2021 09:00,20.1765,0,20.1765,2.3465,0,2.3465,17.83,0,17.83,20.9465,5.1,21.55842903,2.3465,0,2.3465,18.6,5.1,19.28652379
26/03/2021 09:30,19.9865,0,19.9865,2.4265,0,2.4265,17.56,0,17.56,20.7565,5.1,21.37386938,2.4265,0,2.4265,18.33,5.1,19.02626868
26/03/2021 10:00,19.233,-3.02,19.46865915,2.553,0,2.553,16.68,-3.02,16.95118875,20.223,5.47,20.94971668,2.553,0,2.553,17.67,5.47,18.49729169
26/03/2021 10:30,18.5895,-2.77,18.79474422,4.3395,0,4.3395,14.25,-2.77,14.51672828,20.1195,7.23,21.37912955,4.3395,0,4.3395,15.78,7.23,17.35745661
26/03/2021 11:00,18.78,-2.77,18.98318466,4.3,0,4.3,14.48,-2.77,14.74256762,20.31,7.23,21.5585018,4.3,0,4.3,16.01,7.23,17.56681531
26/03/2021 11:30,18.63,-2.88,18.85129439,3.64,0,3.64,14.99,-2.88,15.26415736,20.18,7.11,21.39589914,3.64,0,3.64,16.54,7.11,18.00343578
26/03/2021 12:00,16.72,-2.6,16.9209456,10.27,0,10.27,6.45,-2.6,6.954315207,17.48,5.56,18.34295505,10.27,0,10.27,7.21,5.56,9.104817406
26/03/2021 12:30,17.5155,0.68,17.52869477,9.7355,0,9.7355,7.78,0.68,7.809660684,18.1255,5.1,18.82933218,9.7355,0,9.7355,8.39,5.1,9.818457109
26/03/2021 13:00,16.5155,-2.42,16.6918585,10.2455,0,10.2455,6.27,-2.42,6.720810963,17.4955,6.61,18.70252978,10.2455,0,10.2455,7.25,6.61,9.81094287
26/03/2021 13:30,15.6885,-2.61,15.90412312,10.1085,0,10.1085,5.58,-2.61,6.160235385,16.8285,6.92,18.1957361,10.1085,0,10.1085,6.72,6.92,9.645973253
26/03/2021 14:00,15.6335,-2.39,15.8151327,10.4135,0,10.4135,5.22,-2.39,5.741123583,16.7635,7.15,18.22463806,10.4135,0,10.4135,6.35,7.15,9.562687907
26/03/2021 14:30,16.4365,-2.39,16.60935376,8.4665,0,8.4665,7.97,-2.39,8.320636995,17.3365,5.96,18.33237116,8.4665,0,8.4665,8.87,5.96,10.68636982
26/03/2021 15:00,17.291,-0.67,17.30397587,4.911,0,4.911,12.38,-0.67,12.39811679,17.951,4.55,18.51866359,4.911,0,4.911,13.04,4.55,13.81101372
26/03/2021 15:30,16.23,-0.67,16.24382344,9.48,0,9.48,6.75,-0.67,6.78317035,16.81,4.72,17.46008305,9.48,0,9.48,7.33,4.72,8.718216561
26/03/2021 16:00,17.008,-0.67,17.02119162,6.118,0,6.118,10.89,-0.67,10.91059118,17.648,4.4,18.18823532,6.118,0,6.118,11.53,4.4,12.34102508
26/03/2021 16:30,17.663,-0.67,17.67570279,6.293,0,6.293,11.37,-0.67,11.38972344,18.293,4.28,18.78702342,6.293,0,6.293,12,4.28,12.74042385
26/03/2021 17:00,18.317,-2.58,18.49780768,4.917,0,4.917,13.4,-2.58,13.646113,19.567,5.9,20.43715951,4.917,0,4.917,14.65,5.9,15.79343218
26/03/2021 17:30,19.507,-3.28,19.7808354,3.307,0,3.307,16.2,-3.28,16.52871441,21.077,6.57,22.07724686,3.307,0,3.307,17.77,6.57,18.94565386
26/03/2021 18:00,20.304,-3.17,20.54997119,1.564,0,1.564,18.74,-3.17,19.00622267,21.954,6.57,22.91599913,1.564,0,1.564,20.39,6.57,21.42234814
26/03/2021 18:30,21.069,-3.06,21.2900531,1.059,0,1.059,20.01,-3.06,20.24262088,22.729,6.57,23.65950847,1.059,0,1.059,21.67,6.57,22.64406766
26/03/2021 19:00,21.5875,-2.9,21.78141768,0.9975,0,0.9975,20.59,-2.9,20.79322245,23.2875,6.75,24.24603383,0.9975,0,0.9975,22.29,6.75,23.2896243
26/03/2021 19:30,21.5925,-2.97,21.79580134,1.0025,0,1.0025,20.59,-2.97,20.80310073,23.2925,6.82,24.27041319,1.0025,0,1.0025,22.29,6.82,23.31000858
26/03/2021 20:00,20.798,-3.05,21.02044966,0.998,0,0.998,19.8,-3.05,20.03353439,22.488,6.71,23.46772771,0.998,0,0.998,21.49,6.71,22.51320057
26/03/2021 20:30,19.605,-3.36,19.89084274,0.995,0,0.995,18.61,-3.36,18.9108884,21.255,6.48,22.22083313,0.995,0,0.995,20.26,6.48,21.27106015
26/03/2021 21:00,19.0925,-3.01,19.3283123,0.9925,0,0.9925,18.1,-3.01,18.34857215,20.5025,5.7,21.28009648,0.9925,0,0.9925,19.51,5.7,20.32560208
26/03/2021 21:30,18.036,-1.88,18.1337171,1.006,0,1.006,17.03,-1.88,17.13345558,18.856,3.69,19.21366274,1.006,0,1.006,17.85,3.69,18.22741342
26/03/2021 22:00,16.954,-3.93,17.40353458,0.994,0,0.994,15.96,-3.93,16.43674238,18.454,5.66,19.30247953,0.994,0,0.994,17.46,5.66,18.35448719
26/03/2021 22:30,16.5265,-4,17.00368202,1.0065,0,1.0065,15.52,-4,16.02717692,18.0265,5.66,18.894187,1.0065,0,1.0065,17.02,5.66,17.93644335
26/03/2021 23:00,15.392,-4.3,15.98135363,0.992,0,0.992,14.4,-4.3,15.02830662,16.862,5.37,17.69643874,0.992,0,0.992,15.87,5.37,16.75391894
26/03/2021 23:30,15.05,-4.42,15.68562718,1.01,0,1.01,14.04,-4.42,14.71930705,16.5,5.25,17.31509457,1.01,0,1.01,15.49,5.25,16.35550672
27/03/2021 00:00,14.534,-4.42,15.19123287,0.994,0,0.994,13.54,-4.42,14.2431738,15.954,5.13,16.75849086,0.994,0,0.994,14.96,5.13,15.81513516
28/03/2021 00:30,16.0615,-1.96,16.18064839,1.0215,0,1.0215,15.04,-1.96,15.16717508,16.7615,2.8,16.9937601,1.0215,0,1.0215,15.74,2.8,15.98710731
28/03/2021 01:00,16.605,-1.84,16.70663416,1.005,0,1.005,15.6,-1.84,15.70813802,17.305,2.91,17.54796641,1.005,0,1.005,16.3,2.91,16.55772025
28/03/2021 01:30,1.017,-0.003,1.017004425,1.02,0,1.02,-0.003,-0.003,0.004242641,1.017,-0.003,1.017004425,1.02,0,1.02,-0.003,-0.003,0.004242641
28/03/2021 02:00,1.004,-0.003,1.004004482,1.007,0,1.007,-0.003,-0.003,0.004242641,1.004,-0.003,1.004004482,1.007,0,1.007,-0.003,-0.003,0.004242641
28/03/2021 02:30,16.0425,-2.09,16.17806868,1.0225,0,1.0225,15.02,-2.09,15.16471233,16.7325,2.72,16.95213722,1.0225,0,1.0225,15.71,2.72,15.94372917
28/03/2021 03:00,15.8365,-1.86,15.94535457,1.0065,0,1.0065,14.83,-1.86,14.9461868,16.5265,2.96,16.78948487,1.0065,0,1.0065,15.52,2.96,15.79974683
28/03/2021 03:30,15.7695,-1.97,15.89207445,1.0195,0,1.0195,14.75,-1.97,14.88097443,16.4595,2.86,16.70612882,1.0195,0,1.0195,15.44,2.86,15.70264946
28/03/2021 04:00,15.202,-2.31,15.37650493,1.002,0,1.002,14.2,-2.31,14.38666396,15.892,2.54,16.09370262,1.002,0,1.002,14.89,2.54,15.10508855
28/03/2021 04:30,14.667,-2.39,14.8604505,1.017,0,1.017,13.65,-2.39,13.85765492,15.337,2.49,15.53781416,1.017,0,1.017,14.32,2.49,14.53487186
28/03/2021 05:00,14.2295,-2.34,14.42061962,0.9995,0,0.9995,13.23,-2.34,13.43534518,14.8995,2.49,15.10613121,0.9995,0,0.9995,13.9,2.49,14.12126411
28/03/2021 05:30,14.1265,-2.34,14.31899446,1.0065,0,1.0065,13.12,-2.34,13.32704018,14.8065,2.57,15.02788549,1.0065,0,1.0065,13.8,2.57,14.03726825
28/03/2021 06:00,13.9625,-2.34,14.15722452,0.9925,0,0.9925,12.97,-2.34,13.1793968,14.6425,2.63,14.87681775,0.9925,0,0.9925,13.65,2.63,13.90105751
28/03/2021 06:30,14.386,-2.07,14.53416306,1.006,0,1.006,13.38,-2.07,13.53917649,15.066,2.82,15.32764679,1.006,0,1.006,14.06,2.82,14.34001395
28/03/2021 07:00,14.839,-1.94,14.96527718,1.179,0,1.179,13.66,-1.94,13.79707215,15.519,2.93,15.79317134,1.179,0,1.179,14.34,2.93,14.63627343
28/03/2021 07:30,15.113,-1.94,15.23700656,1.273,0,1.273,13.84,-1.94,13.97530679,15.783,2.87,16.04182,1.273,0,1.273,14.51,2.87,14.7911122
28/03/2021 08:00,15.5675,-1.87,15.67941186,1.4375,0,1.4375,14.13,-1.87,14.25320315,16.2375,2.94,16.50151527,1.4375,0,1.4375,14.8,2.94,15.08918818
28/03/2021 08:30,16.6145,-1.63,16.69426579,1.9845,0,1.9845,14.63,-1.63,14.72052309,17.3145,3.27,17.62057917,1.9845,0,1.9845,15.33,3.27,15.67487799
28/03/2021 09:00,16.996,-1.55,17.06653204,2.066,0,2.066,14.93,-1.55,15.01024317,17.686,3.27,17.98575814,2.066,0,2.066,15.62,3.27,15.9586121
28/03/2021 09:30,17.8695,-1.55,17.93659751,3.2295,0,3.2295,14.64,-1.55,14.72182394,18.5595,3.27,18.8453692,3.2295,0,3.2295,15.33,3.27,15.67487799
28/03/2021 10:00,19.154,-1.55,19.21661302,4.144,0,4.144,15.01,-1.55,15.08981776,19.844,3.27,20.11161943,4.144,0,4.144,15.7,3.27,16.03692302
28/03/2021 10:30,18.3405,-1.55,18.40588059,4.2905,0,4.2905,14.05,-1.55,14.13523965,19.0205,3.27,19.29954197,4.2905,0,4.2905,14.73,3.27,15.08859834
28/03/2021 11:00,18.019,-1.44,18.07644769,4.699,0,4.699,13.32,-1.44,13.39761173,18.679,3.32,18.97175377,4.699,0,4.699,13.98,3.32,14.36881345
28/03/2021 11:30,17.9595,-1.3,18.00648884,4.4095,0,4.4095,13.55,-1.3,13.61221878,18.6495,3.66,19.00524797,4.4095,0,4.4095,14.24,3.66,14.70282966
28/03/2021 12:00,18.127,-1.42,18.18253362,4.967,0,4.967,13.16,-1.42,13.23638924,18.807,3.55,19.13911568,4.967,0,4.967,13.84,3.55,14.28804045
28/03/2021 12:30,18.643,-1.26,18.68553047,4.523,0,4.523,14.12,-1.26,14.17610666,19.333,3.69,19.68199657,4.523,0,4.523,14.81,3.69,15.2627717
28/03/2021 13:00,18.7375,-1.57,18.80315948,5.6775,0,5.6775,13.06,-1.57,13.1540298,19.4275,3.39,19.72105109,5.6775,0,5.6775,13.75,3.39,14.16173012
28/03/2021 13:30,18.584,-1.72,18.66342562,5.704,0,5.704,12.88,-1.72,12.99433723,19.274,3.28,19.5510991,5.704,0,5.704,13.57,3.28,13.9607772
28/03/2021 14:00,15.7455,-1.72,15.83916571,5.2155,0,5.2155,10.53,-1.72,10.66955013,16.4055,3.28,16.73017723,5.2155,0,5.2155,11.19,3.28,11.66081043
28/03/2021 14:30,14.679,-1.58,14.76378817,4.249,0,4.249,10.43,-1.58,10.54899521,15.339,3.47,15.72659598,4.249,0,4.249,11.09,3.47,11.62019793
28/03/2021 15:00,14.274,-1.58,14.36117948,3.504,0,3.504,10.77,-1.58,10.88527905,14.944,3.47,15.34157867,3.504,0,3.504,11.44,3.47,11.95468527
28/03/2021 15:30,14.7705,-1.76,14.87498808,2.5805,0,2.5805,12.19,-1.76,12.31639964,15.4605,3.29,15.80668087,2.5805,0,2.5805,12.88,3.29,13.29355107
28/03/2021 16:00,14.805,-1.98,14.93681442,1.865,0,1.865,12.94,-1.98,13.09060732,15.495,3.04,15.79039661,1.865,0,1.865,13.63,3.04,13.96490243
28/03/2021 16:30,16.8315,-1.89,16.93728114,1.9215,0,1.9215,14.91,-1.89,15.02931136,17.5415,3.04,17.80297229,1.9215,0,1.9215,15.62,3.04,15.91307638
28/03/2021 17:00,19.2315,-1.29,19.2747164,1.5815,0,1.5815,17.65,-1.29,17.69707885,19.9815,3.77,20.33404146,1.5815,0,1.5815,18.4,3.77,18.7822496
28/03/2021 17:30,19.847,-1.29,19.88887903,1.397,0,1.397,18.45,-1.29,18.49504258,20.597,3.77,20.93918119,1.397,0,1.397,19.2,3.77,19.5666272
28/03/2021 18:00,20.1025,-1.84,20.18653279,1.2725,0,1.2725,18.83,-1.84,18.91968552,21.0125,3.98,21.38610662,1.2725,0,1.2725,19.74,3.98,20.1372292
28/03/2021 18:30,19.578,-4.02,19.98645752,1.088,0,1.088,18.49,-4.02,18.92195814,21.228,5.83,22.01401563,1.088,0,1.088,20.14,5.83,20.96684287
28/03/2021 19:00,19.76,-4.18,20.19727704,1.01,0,1.01,18.75,-4.18,19.2102811,21.44,5.74,22.19507153,1.01,0,1.01,20.43,5.74,21.22103909
28/03/2021 19:30,19.527,-4.35,20.00565493,1.027,0,1.027,18.5,-4.35,19.00453893,21.197,5.61,21.926808,1.027,0,1.027,20.17,5.61,20.93563947
28/03/2021 20:00,19.128,-4.29,19.60317536,1.008,0,1.008,18.12,-4.29,18.62091566,20.778,5.68,21.54037335,1.008,0,1.008,19.77,5.68,20.56976665
28/03/2021 20:30,18.9355,-2.41,19.08824927,1.0255,0,1.0255,17.91,-2.41,18.07141942,19.8755,3.59,20.19711861,1.0255,0,1.0255,18.85,3.59,19.18881445
28/03/2021 21:00,18.051,-2.05,18.16703336,1.001,0,1.001,17.05,-2.05,17.17279826,18.761,2.69,18.95286841,1.001,0,1.001,17.76,2.69,17.96256385
28/03/2021 21:30,17.323,-1.93,17.43018155,1.013,0,1.013,16.31,-1.93,16.42379372,18.023,2.86,18.24851032,1.013,0,1.013,17.01,2.86,17.24875938
28/03/2021 22:00,16.427,-2.04,16.55318486,1.007,0,1.007,15.42,-2.04,15.5543563,17.137,2.86,17.37401419,1.007,0,1.007,16.13,2.86,16.38159028
28/03/2021 22:30,15.4095,-2.26,15.57434719,1.0195,0,1.0195,14.39,-2.26,14.56638939,16.0895,2.56,16.29188787,1.0195,0,1.0195,15.07,2.56,15.28589219
28/03/2021 23:00,14.2885,-2.34,14.47884085,1.0085,0,1.0085,13.28,-2.34,13.48458379,14.9585,2.5,15.16597251,1.0085,0,1.0085,13.95,2.5,14.172244
28/03/2021 23:30,13.7585,-2.27,13.94450509,1.0085,0,1.0085,12.75,-2.27,12.95049806,14.4085,2.5,14.62377763,1.0085,0,1.0085,13.4,2.5,13.63121418
29/03/2021 00:00,13.2585,-2.35,13.46515214,1.0085,0,1.0085,12.25,-2.35,12.47337164,13.9085,2.5,14.13139668,1.0085,0,1.0085,12.9,2.5,13.14001522
29/03/2021 00:30,13.1505,-2.66,13.41682713,1.0305,0,1.0305,12.12,-2.66,12.40846485,13.8005,2.16,13.9685146,1.0305,0,1.0305,12.77,2.16,12.95138989
29/03/2021 01:00,13.0535,-2.66,13.32176648,1.0135,0,1.0135,12.04,-2.66,12.33033657,13.6935,2.16,13.86281148,1.0135,0,1.0135,12.68,2.16,12.86265913
29/03/2021 01:30,14.8115,-2.26,14.98292803,1.0215,0,1.0215,13.79,-2.26,13.97396508,15.4815,2.5,15.68205478,1.0215,0,1.0215,14.46,2.5,14.67452214
29/03/2021 02:00,15.4585,-2,15.58734173,1.0085,0,1.0085,14.45,-2,14.58775171,16.1385,2.73,16.36777573,1.0085,0,1.0085,15.13,2.73,15.37432275
29/03/2021 02:30,15.613,-3.79,16.06642054,1.023,0,1.023,14.59,-3.79,15.07422303,16.903,4.67,17.53625698,1.023,0,1.023,15.88,4.67,16.55244091
29/03/2021 03:00,15.17,-4.44,15.80640693,1.01,0,1.01,14.16,-4.44,14.83978437,16.65,5.27,17.4641175,1.01,0,1.01,15.64,5.27,16.50401466
29/03/2021 03:30,14.8975,-4.44,15.54506694,1.0075,0,1.0075,13.89,-4.44,14.58237635,16.3675,5.27,17.194998,1.0075,0,1.0075,15.36,5.27,16.2389193
29/03/2021 04:00,14.513,-4.6,15.22455809,1.013,0,1.013,13.5,-4.6,14.26218777,15.983,5.19,16.80453477,1.013,0,1.013,14.97,5.19,15.84414718
29/03/2021 04:30,14.339,-4.6,15.05878219,1.019,0,1.019,13.32,-4.6,14.09192677,15.799,5.19,16.62962721,1.019,0,1.019,14.78,5.19,15.66475343
29/03/2021 05:00,14.0585,-4.47,14.75202773,1.0085,0,1.0085,13.05,-4.47,13.79432492,15.5185,5.34,16.41156428,1.0085,0,1.0085,14.51,5.34,15.4614262
29/03/2021 05:30,14.7595,-4.29,15.37032661,1.0195,0,1.0195,13.74,-4.29,14.39415506,16.2295,5.48,17.12971308,1.0195,0,1.0195,15.21,5.48,16.16708075
29/03/2021 06:00,15.229,-4.16,15.78695794,1.009,0,1.009,14.22,-4.16,14.81600486,16.709,5.53,17.600329,1.009,0,1.009,15.7,5.53,16.64544682
29/03/2021 06:30,16.4015,-3.63,16.79839582,1.0015,0,1.0015,15.4,-3.63,15.82203843,17.9115,6.01,18.89290693,1.0015,0,1.0015,16.91,6.01,17.94625866
29/03/2021 07:00,18.0465,-1.64,18.12086538,1.0065,0,1.0065,17.04,-1.64,17.11873827,19.0265,4.81,19.62508095,1.0065,0,1.0065,18.02,4.81,18.65091151
29/03/2021 07:30,20.0385,-0.67,20.04969781,1.0385,0,1.0385,19,-0.67,19.01180949,20.7885,4.64,21.30003127,1.0385,0,1.0385,19.75,4.64,20.28773275
29/03/2021 08:00,21.449,0.68,21.45977635,1.299,0,1.299,20.15,0.68,20.16147068,22.229,5.03,22.79099254,1.299,0,1.299,20.93,5.03,21.5259332
29/03/2021 08:30,20.9725,-2.24,21.09178409,1.7125,0,1.7125,19.26,-2.24,19.38982207,22.5725,7.46,23.77329082,1.7125,0,1.7125,20.86,7.46,22.1538078
29/03/2021 09:00,20.7165,-1.89,20.80253524,2.2265,0,2.2265,18.49,-1.89,18.58634445,22.3565,7.87,23.70126563,2.2265,0,2.2265,20.13,7.87,21.613741
29/03/2021 09:30,20.751,-1.78,20.82720339,2.541,0,2.541,18.21,-1.78,18.29678934,22.381,7.97,23.75773687,2.541,0,2.541,19.84,7.97,21.38098454
29/03/2021 10:00,20.8805,1.57,20.93944078,3.0005,0,3.0005,17.88,1.57,17.94879662,21.2605,7.13,22.42422262,3.0005,0,3.0005,18.26,7.13,19.60266564
29/03/2021 10:30,35.9075,5.61,36.3430964,3.8775,0,3.8775,32.03,5.61,32.51757986,21.0575,1.02,21.08218931,3.8775,0,3.8775,17.18,1.02,17.21025276
29/03/2021 11:00,33.3875,5.41,33.82296936,5.9475,0,5.9475,27.44,5.41,27.96822662,5.9475,0,5.9475,5.9475,0,5.9475,0,0,0
29/03/2021 11:30,28.569,5.54,29.10119175,8.029,0,8.029,20.54,5.54,21.27400291,8.029,0,8.029,8.029,0,8.029,0,0,0
29/03/2021 12:00,25.051,5.87,25.72954529,9.741,0,9.741,15.31,5.87,16.39673748,9.741,0,9.741,9.741,0,9.741,0,0,0
29/03/2021 12:30,21.364,6.2,22.24546012,12.184,0,12.184,9.18,6.2,11.07756291,12.184,0,12.184,12.184,0,12.184,0,0,0
29/03/2021 13:00,19.387,6.06,20.31204985,12.577,0,12.577,6.81,6.06,9.115903685,12.577,0,12.577,12.577,0,12.577,0,0,0
29/03/2021 13:30,17.9915,5.69,18.86982173,12.6615,0,12.6615,5.33,5.69,7.796473562,12.6615,0,12.6615,12.6615,0,12.6615,0,0,0
29/03/2021 14:00,16.7135,5.69,17.65551422,12.9535,0,12.9535,3.76,5.69,6.820095307,12.9535,0,12.9535,12.9535,0,12.9535,0,0,0
29/03/2021 14:30,16.4245,5.64,17.36588035,12.7945,0,12.7945,3.63,5.64,6.707197626,12.7945,0,12.7945,12.7945,0,12.7945,0,0,0
29/03/2021 15:00,16.787,5.64,17.70912107,12.817,0,12.817,3.97,5.64,6.897137087,12.817,0,12.817,12.817,0,12.817,0,0,0
29/03/2021 15:30,16.735,5.21,17.52724522,12.365,0,12.365,4.37,5.21,6.800073529,12.365,0,12.365,12.365,0,12.365,0,0,0
29/03/2021 16:00,18.322,4.69,18.91274131,11.462,0,11.462,6.86,4.69,8.309975933,11.462,0,11.462,11.462,0,11.462,0,0,0
29/03/2021 16:30,21.397,4.36,21.8366941,10.307,0,10.307,11.09,4.36,11.91627878,10.307,0,10.307,10.307,0,10.307,0,0,0
29/03/2021 17:00,25.7525,4.36,26.11897502,8.8925,0,8.8925,16.86,4.36,17.41462604,8.8925,0,8.8925,8.8925,0,8.8925,0,0,0
29/03/2021 17:30,29.2415,3.6,29.46226947,7.3415,0,7.3415,21.9,3.6,22.19391809,7.3415,0,7.3415,7.3415,0,7.3415,0,0,0
29/03/2021 18:00,32.951,3.6,33.14707228,5.541,0,5.541,27.41,3.6,27.64539926,5.541,0,5.541,5.541,0,5.541,0,0,0
29/03/2021 18:30,36.4735,3.73,36.66373006,3.6835,0,3.6835,32.79,3.73,33.00146966,3.6835,0,3.6835,3.6835,0,3.6835,0,0,0
29/03/2021 19:00,38.735,3.36,38.88045557,2.115,0,2.115,36.62,3.36,36.77382221,2.115,0,2.115,2.115,0,2.115,0,0,0
29/03/2021 19:30,39.3405,3.11,39.46323657,1.1005,0,1.1005,38.24,3.11,38.36625731,1.1005,0,1.1005,1.1005,0,1.1005,0,0,0
29/03/2021 20:00,39.849,3.11,39.97017514,0.539,0,0.539,39.31,3.11,39.4328315,0.539,0,0.539,0.539,0,0.539,0,0,0
29/03/2021 20:30,40.208,3.11,40.32809646,0.538,0,0.538,39.67,3.11,39.79172024,0.538,0,0.538,0.538,0,0.538,0,0,0
29/03/2021 21:00,39.291,3.11,39.41389071,0.521,0,0.521,38.77,3.11,38.89453689,0.521,0,0.521,0.521,0,0.521,0,0,0
29/03/2021 21:30,37.438,2.67,37.53308866,0.608,0,0.608,36.83,2.67,36.92665433,0.608,0,0.608,0.608,0,0.608,0,0,0
29/03/2021 22:00,34.9145,2,34.97173588,0.9045,0,0.9045,34.01,2,34.06875548,0.9045,0,0.9045,0.9045,0,0.9045,0,0,0
29/03/2021 22:30,32.647,1.72,32.69227751,1.017,0,1.017,31.63,1.72,31.67673121,1.017,0,1.017,1.017,0,1.017,0,0,0
29/03/2021 23:00,30.6965,1.62,30.73921782,1.0065,0,1.0065,29.69,1.62,29.73416385,1.0065,0,1.0065,1.0065,0,1.0065,0,0,0
29/03/2021 23:30,28.8505,0.94,28.86580936,1.0205,0,1.0205,27.83,0.94,27.84587043,1.0205,0,1.0205,1.0205,0,1.0205,0,0,0
30/03/2021 00:00,27.6805,0.99,27.69819814,1.0105,0,1.0105,26.67,0.99,26.68836825,1.0105,0,1.0105,1.0105,0,1.0105,0,0,0
31/03/2021 00:30,-25.5295,-1.07,25.55191324,0.9705,0,0.9705,-26.5,-1.07,26.52159309,0.9705,0,0.9705,0.9705,0,0.9705,0,0,0
31/03/2021 01:00,-24.9535,-0.82,24.96696942,0.9565,0,0.9565,-25.91,-0.82,25.92297244,0.9565,0,0.9565,0.9565,0,0.9565,0,0,0
31/03/2021 01:30,-26.919,-0.82,26.93148642,0.971,0,0.971,-27.89,-0.82,27.9020519,0.971,0,0.971,0.971,0,0.971,0,0,0
31/03/2021 02:00,-27.853,-0.99,27.8705886,0.957,0,0.957,-28.81,-0.99,28.8270047,0.957,0,0.957,0.957,0,0.957,0,0,0
31/03/2021 02:30,-28.0755,-0.81,28.08718213,0.9645,0,0.9645,-29.04,-0.81,29.05129429,0.9645,0,0.9645,0.9645,0,0.9645,0,0,0
31/03/2021 03:00,-26.815,-0.75,26.82548648,0.955,0,0.955,-27.77,-0.75,27.78012599,0.955,0,0.955,0.955,0,0.955,0,0,0
31/03/2021 03:30,-25.854,-0.75,25.86487611,0.976,0,0.976,-26.83,-0.75,26.84048062,0.976,0,0.976,0.976,0,0.976,0,0,0
31/03/2021 04:00,-24.835,0.23,24.83606501,0.965,0,0.965,-25.8,0.23,25.80102517,0.965,0,0.965,0.965,0,0.965,0,0,0
31/03/2021 04:30,-23.003,1.18,23.03324573,0.977,0,0.977,-23.98,1.18,24.00901497,0.977,0,0.977,0.977,0,0.977,0,0,0
31/03/2021 05:00,-22.742,1.07,22.76715757,0.958,0,0.958,-23.7,1.07,23.72414171,0.958,0,0.958,0.958,0,0.958,0,0,0
31/03/2021 05:30,-23.8645,0.82,23.87858372,0.9755,0,0.9755,-24.84,0.82,24.85353094,0.9755,0,0.9755,0.9755,0,0.9755,0,0,0
31/03/2021 06:00,-24.749,0.59,24.75603161,0.961,0,0.961,-25.71,0.59,25.71676885,0.961,0,0.961,0.961,0,0.961,0,0,0
31/03/2021 06:30,-28.278,-1.09,28.2989997,0.972,0,0.972,-29.25,-1.09,29.27030236,0.972,0,0.972,0.972,0,0.972,0,0,0
31/03/2021 07:00,-30.8725,-1.65,30.9165612,0.9675,0,0.9675,-31.84,-1.65,31.88272416,0.9675,0,0.9675,0.9675,0,0.9675,0,0,0
31/03/2021 07:30,-34.748,-3.4,34.91394426,1.032,0,1.032,-35.78,-3.4,35.94117972,1.032,0,1.032,1.032,0,1.032,0,0,0
31/03/2021 08:00,-36.614,-4.47,36.88584954,1.276,0,1.276,-37.89,-4.47,38.15275875,1.276,0,1.276,1.276,0,1.276,0,0,0
31/03/2021 08:30,-35.428,-4.98,35.77629919,1.752,0,1.752,-37.18,-4.98,37.5120354,1.752,0,1.752,1.752,0,1.752,0,0,0
31/03/2021 09:00,-31.268,-5.18,31.69416703,2.642,0,2.642,-33.91,-5.18,34.30335989,2.642,0,2.642,2.642,0,2.642,0,0,0
31/03/2021 09:30,-27.001,-5.05,27.46919185,3.729,0,3.729,-30.73,-5.05,31.1421804,3.729,0,3.729,3.729,0,3.729,0,0,0
31/03/2021 10:00,-23.83,-4.59,24.26802423,4.3,0,4.3,-28.13,-4.59,28.50201747,4.3,0,4.3,4.3,0,4.3,0,0,0
31/03/2021 10:30,-19.2975,-4.83,19.89277271,5.3825,0,5.3825,-24.68,-4.83,25.14818681,5.3825,0,5.3825,5.3825,0,5.3825,0,0,0
31/03/2021 11:00,-17.711,-4.44,18.25905586,5.519,0,5.519,-23.23,-4.44,23.65050739,5.519,0,5.519,5.519,0,5.519,0,0,0
31/03/2021 11:30,-13.6405,-4.81,14.46372498,6.7395,0,6.7395,-20.38,-4.81,20.93992598,6.7395,0,6.7395,6.7395,0,6.7395,0,0,0
31/03/2021 12:00,-14.6385,-4.81,15.40849708,6.4715,0,6.4715,-21.11,-4.81,21.6510554,6.4715,0,6.4715,6.4715,0,6.4715,0,0,0
31/03/2021 12:30,-16.2515,-4.93,16.98281933,6.1485,0,6.1485,-22.4,-4.93,22.93610473,6.1485,0,6.1485,6.1485,0,6.1485,0,0,0
31/03/2021 13:00,-14.898,-5.15,15.76302331,6.512,0,6.512,-21.41,-5.15,22.02068573,6.512,0,6.512,6.512,0,6.512,0,0,0
31/03/2021 13:30,-16.1215,-5.22,16.94553517,6.1185,0,6.1185,-22.24,-5.22,22.84438662,6.1185,0,6.1185,6.1185,0,6.1185,0,0,0
31/03/2021 14:00,-19.1495,-5.76,19.99702353,5.3205,0,5.3205,-24.47,-5.76,25.13878478,5.3205,0,5.3205,5.3205,0,5.3205,0,0,0
31/03/2021 14:30,-18.476,-5.87,19.38606396,5.474,0,5.474,-23.95,-5.87,24.65886048,5.474,0,5.474,5.474,0,5.474,0,0,0
31/03/2021 15:00,-17.574,-5.29,18.35291737,5.446,0,5.446,-23.02,-5.29,23.62000212,5.446,0,5.446,5.446,0,5.446,0,0,0
31/03/2021 15:30,-13.358,-4.87,14.21805416,6.402,0,6.402,-19.76,-4.87,20.3512776,6.402,0,6.402,6.402,0,6.402,0,0,0
31/03/2021 16:00,-11.766,-4.76,12.69237393,6.934,0,6.934,-18.7,-4.76,19.29631053,6.934,0,6.934,6.934,0,6.934,0,0,0
31/03/2021 16:30,-15.6965,-4.25,16.26169156,6.1235,0,6.1235,-21.82,-4.25,22.23004498,6.1235,0,6.1235,6.1235,0,6.1235,0,0,0
31/03/2021 17:00,-12.4305,-4.14,13.10179111,7.4895,0,7.4895,-19.92,-4.14,20.34566293,7.4895,0,7.4895,7.4895,0,7.4895,0,0,0
31/03/2021 17:30,-17.1445,-2.78,17.36842769,6.1455,0,6.1455,-23.29,-2.78,23.45532988,6.1455,0,6.1455,6.1455,0,6.1455,0,0,0
31/03/2021 18:00,-24.2105,-2.66,24.35618834,4.3695,0,4.3695,-28.58,-2.66,28.70351895,4.3695,0,4.3695,4.3695,0,4.3695,0,0,0
31/03/2021 18:30,-30.8375,-2.78,30.96255491,2.7425,0,2.7425,-33.58,-2.78,33.69487795,2.7425,0,2.7425,2.7425,0,2.7425,0,0,0
31/03/2021 19:00,-34.357,-2.78,34.46928849,1.713,0,1.713,-36.07,-2.78,36.17697196,1.713,0,1.713,1.713,0,1.713,0,0,0
31/03/2021 19:30,-36.3185,-2.86,36.43093524,1.1715,0,1.1715,-37.49,-2.86,37.59893217,1.1715,0,1.1715,1.1715,0,1.1715,0,0,0
31/03/2021 20:00,-37.1725,-3.01,37.29416652,0.9875,0,0.9875,-38.16,-3.01,38.27852792,0.9875,0,0.9875,0.9875,0,0.9875,0,0,0
31/03/2021 20:30,-36.5945,-2.91,36.71001948,0.9855,0,0.9855,-37.58,-2.91,37.69249925,0.9855,0,0.9855,0.9855,0,0.9855,0,0,0
31/03/2021 21:00,-35.481,-2.8,35.59131019,0.979,0,0.979,-36.46,-2.8,36.56735703,0.979,0,0.979,0.979,0,0.979,0,0,0
31/03/2021 21:30,-34.0845,-2.41,34.16959526,0.9855,0,0.9855,-35.07,-2.41,35.15270971,0.9855,0,0.9855,0.9855,0,0.9855,0,0,0
31/03/2021 22:00,-31.523,-1.72,31.56988959,0.967,0,0.967,-32.49,-1.72,32.535496,0.967,0,0.967,0.967,0,0.967,0,0,0
31/03/2021 22:30,-28.2885,-0.95,28.30444722,1.0115,0,1.0115,-29.3,-0.95,29.31539698,1.0115,0,1.0115,1.0115,0,1.0115,0,0,0
31/03/2021 23:00,-25.861,-0.69,25.87020334,0.999,0,0.999,-26.86,-0.69,26.86886116,0.999,0,0.999,0.999,0,0.999,0,0,0
31/03/2021 23:30,-24.2095,-0.27,24.21100556,0.9905,0,0.9905,-25.2,-0.27,25.20144639,0.9905,0,0.9905,0.9905,0,0.9905,0,0,0
01/04/2021 00:00,-23.4485,-0.1,23.44871323,0.9915,0,0.9915,-24.44,-0.1,24.44020458,0.9915,0,0.9915,0.9915,0,0.9915,0,0,0
